Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,7,45,5.5,17.0,6.45,10.5,17.5,16.16,0.0
2017,1,1,8,0,11.0,34.0,6.5,11.0,35.0,30.97,19.87
2017,1,1,8,15,31.0,51.5,6.65,11.0,57.0,45.76,34.5
2017,1,1,8,30,51.0,69.0,6.8,11.0,79.0,60.24,48.06
2017,1,1,8,45,64.0,87.0,6.95,11.0,102.0,77.4,59.57
2017,1,1,9,0,77.0,105.0,7.1,11.0,125.0,98.01,75.76
2017,1,1,9,15,86.5,121.5,7.2,11.0,147.0,118.33,92.29
2017,1,1,9,30,96.0,138.0,7.3,11.0,169.0,137.2,107.94
2017,1,1,9,45,112.5,149.5,7.4,11.5,189.5,156.6,123.78
2017,1,1,10,0,129.0,161.0,7.5,12.0,210.0,177.1,140.7
2017,1,1,10,15,64.5,138.0,7.6,12.0,162.5,147.38,118.13
2017,1,1,10,30,0.0,115.0,7.7,12.0,115.0,110.25,88.46
2017,1,1,10,45,2.0,137.5,7.8,12.0,138.5,132.28,106.93
2017,1,1,11,0,4.0,160.0,7.9,12.0,162.0,154.57,125.52
2017,1,1,11,15,2.0,141.0,7.95,12.0,142.0,136.38,110.15
2017,1,1,11,30,0.0,122.0,8.0,12.0,122.0,117.7,94.37
2017,1,1,11,45,0.0,121.5,8.05,12.0,121.5,117.36,94.05
2017,1,1,12,0,0.0,121.0,8.1,12.0,121.0,117.0,93.71
2017,1,1,12,15,0.0,135.5,8.1,12.0,135.5,131.18,105.63
2017,1,1,12,30,0.0,150.0,8.1,12.0,150.0,145.51,117.67
2017,1,1,12,45,163.5,174.0,8.15,12.0,253.5,257.73,212.94
2017,1,1,13,0,327.0,198.0,8.2,12.0,357.0,372.6,309.1
2017,1,1,13,15,273.0,198.5,8.15,12.0,328.0,348.22,288.85
2017,1,1,13,30,219.0,199.0,8.1,12.0,299.0,318.82,264.49
2017,1,1,13,45,351.0,168.0,8.1,12.0,319.5,360.62,300.62
2017,1,1,14,0,483.0,137.0,8.1,12.0,340.0,400.8,334.95
2017,1,1,14,15,606.5,111.0,8.05,11.5,348.5,435.73,365.0
2017,1,1,14,30,730.0,85.0,8.0,11.0,357.0,463.61,388.73
2017,1,1,14,45,704.0,80.5,8.0,11.0,323.0,436.64,365.53
2017,1,1,15,0,678.0,76.0,8.0,11.0,289.0,408.31,340.74
2017,1,1,15,15,635.0,71.0,7.8,11.0,250.5,370.8,307.63
2017,1,1,15,30,592.0,66.0,7.6,11.0,212.0,333.26,273.81
2017,1,1,15,45,530.5,59.0,7.45,11.0,171.5,286.67,231.94
2017,1,1,16,0,469.0,52.0,7.3,11.0,131.0,241.88,190.99
2017,1,1,16,15,364.0,42.5,7.1,10.5,93.0,182.43,138.31
2017,1,1,16,30,259.0,33.0,6.9,10.0,55.0,130.33,85.17
2017,1,1,16,45,129.5,16.5,6.7,10.0,27.5,59.37,0.0
2017,1,1,17,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,10.5,2.15,9.0,10.5,10.13,0.0
2017,1,2,8,0,0.0,21.0,2.1,9.0,21.0,20.27,11.21
2017,1,2,8,15,0.0,35.0,2.1,9.0,35.0,33.63,24.15
2017,1,2,8,30,0.0,49.0,2.1,9.0,49.0,46.46,36.17
2017,1,2,8,45,0.0,64.0,2.1,9.5,64.0,60.16,46.3
2017,1,2,9,0,0.0,79.0,2.1,10.0,79.0,74.13,58.41
2017,1,2,9,15,0.0,93.0,2.2,10.0,93.0,87.35,69.83
2017,1,2,9,30,0.0,107.0,2.3,10.0,107.0,100.64,81.18
2017,1,2,9,45,1.0,120.0,2.4,10.0,120.0,113.31,91.84
2017,1,2,10,0,2.0,133.0,2.5,10.0,133.0,126.11,102.52
2017,1,2,10,15,71.0,159.5,2.7,10.0,190.0,168.17,135.81
2017,1,2,10,30,140.0,186.0,2.9,10.0,247.0,216.04,174.3
2017,1,2,10,45,70.0,137.5,3.1,10.0,168.0,155.03,125.25
2017,1,2,11,0,0.0,89.0,3.3,10.0,89.0,86.0,68.13
2017,1,2,11,15,0.0,122.5,3.35,10.0,122.5,118.01,95.24
2017,1,2,11,30,0.0,156.0,3.4,10.0,156.0,150.14,122.11
2017,1,2,11,45,0.0,158.5,3.45,10.0,158.5,152.87,124.28
2017,1,2,12,0,0.0,161.0,3.5,10.0,161.0,155.6,126.52
2017,1,2,12,15,2.5,166.0,3.45,10.0,167.5,162.0,131.86
2017,1,2,12,30,5.0,171.0,3.4,10.0,174.0,168.54,137.34
2017,1,2,12,45,11.5,177.0,3.4,10.0,183.0,178.24,145.54
2017,1,2,13,0,18.0,183.0,3.4,10.0,192.0,188.17,153.95
2017,1,2,13,15,32.0,186.5,3.35,10.0,202.0,202.75,166.32
2017,1,2,13,30,46.0,190.0,3.3,10.0,212.0,214.99,176.76
2017,1,2,13,45,73.5,186.5,3.3,10.0,219.0,227.04,187.24
2017,1,2,14,0,101.0,183.0,3.3,10.0,226.0,238.8,197.45
2017,1,2,14,15,51.0,156.5,3.2,10.0,178.5,185.58,152.86
2017,1,2,14,30,1.0,130.0,3.1,10.0,131.0,129.36,105.34
2017,1,2,14,45,0.5,118.0,3.05,10.0,118.5,117.45,95.44
2017,1,2,15,0,0.0,106.0,3.0,10.0,106.0,105.55,85.37
2017,1,2,15,15,0.0,91.5,2.9,10.0,91.5,91.18,73.08
2017,1,2,15,30,0.0,77.0,2.8,10.0,77.0,76.74,60.58
2017,1,2,15,45,0.0,62.0,2.7,10.0,62.0,61.65,47.38
2017,1,2,16,0,0.0,47.0,2.6,10.0,47.0,46.42,33.96
2017,1,2,16,15,0.0,33.0,2.6,10.0,33.0,32.11,21.23
2017,1,2,16,30,0.0,19.0,2.6,10.0,19.0,18.34,8.24
2017,1,2,16,45,0.0,9.5,2.6,10.0,9.5,9.16,0.0
2017,1,2,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,9.5,7.9,11.0,9.5,9.16,0.0
2017,1,3,8,0,0.0,19.0,8.1,11.0,19.0,18.33,9.44
2017,1,3,8,15,0.0,31.0,8.25,11.0,31.0,29.94,20.63
2017,1,3,8,30,0.0,43.0,8.4,11.0,43.0,41.34,31.26
2017,1,3,8,45,0.0,55.5,8.6,11.5,55.5,52.94,39.74
2017,1,3,9,0,0.0,68.0,8.8,12.0,68.0,64.65,49.89
2017,1,3,9,15,0.0,80.0,8.95,12.0,80.0,75.99,59.69
2017,1,3,9,30,0.0,92.0,9.1,12.0,92.0,87.38,69.44
2017,1,3,9,45,0.0,102.0,9.25,12.5,102.0,97.01,77.45
2017,1,3,10,0,0.0,112.0,9.4,13.0,112.0,106.66,85.39
2017,1,3,10,15,0.0,71.0,9.45,13.0,71.0,68.64,53.0
2017,1,3,10,30,0.0,30.0,9.5,13.0,30.0,28.96,19.13
2017,1,3,10,45,0.0,63.5,9.55,13.0,63.5,61.38,46.7
2017,1,3,11,0,0.0,97.0,9.6,13.0,97.0,93.62,73.94
2017,1,3,11,15,0.0,52.5,9.6,13.0,52.5,50.73,37.55
2017,1,3,11,30,0.0,8.0,9.6,13.0,8.0,7.72,0.92
2017,1,3,11,45,0.0,17.0,9.65,13.0,17.0,16.41,8.33
2017,1,3,12,0,0.0,26.0,9.7,13.0,26.0,25.11,15.73
2017,1,3,12,15,0.0,43.5,9.6,13.0,43.5,42.03,30.1
2017,1,3,12,30,0.0,61.0,9.5,13.0,61.0,58.97,44.46
2017,1,3,12,45,0.0,88.5,9.45,13.5,88.5,85.62,66.89
2017,1,3,13,0,0.0,116.0,9.4,14.0,116.0,112.56,89.41
2017,1,3,13,15,0.0,101.0,9.35,14.0,101.0,97.92,77.18
2017,1,3,13,30,0.0,86.0,9.3,14.0,86.0,83.23,64.9
2017,1,3,13,45,0.0,81.0,9.25,14.0,81.0,78.34,60.86
2017,1,3,14,0,0.0,76.0,9.2,14.0,76.0,73.49,56.83
2017,1,3,14,15,0.0,54.5,9.25,14.0,54.5,52.66,39.25
2017,1,3,14,30,0.0,33.0,9.3,14.0,33.0,31.86,21.58
2017,1,3,14,45,0.0,29.5,9.35,14.0,29.5,28.47,18.72
2017,1,3,15,0,0.0,26.0,9.4,14.0,26.0,25.09,15.84
2017,1,3,15,15,0.0,22.5,9.5,13.5,22.5,21.71,12.97
2017,1,3,15,30,0.0,19.0,9.6,13.0,19.0,18.32,10.07
2017,1,3,15,45,0.0,15.5,9.7,13.0,15.5,14.94,7.1
2017,1,3,16,0,0.0,12.0,9.8,13.0,12.0,11.57,4.12
2017,1,3,16,15,0.0,8.5,9.9,13.0,8.5,8.19,1.13
2017,1,3,16,30,0.0,5.0,10.0,13.0,5.0,4.82,0.0
2017,1,3,16,45,0.0,2.5,10.1,13.0,2.5,2.41,0.0
2017,1,3,17,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,10.2,13.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,2.3,14.0,7.5,7.23,0.0
2017,1,4,8,0,0.0,15.0,2.3,14.0,15.0,14.47,6.17
2017,1,4,8,15,0.0,24.5,2.3,14.0,24.5,23.64,14.95
2017,1,4,8,30,0.0,34.0,2.3,14.0,34.0,32.83,23.42
2017,1,4,8,45,0.0,44.5,2.3,14.0,44.5,42.99,30.96
2017,1,4,9,0,0.0,55.0,2.3,14.0,55.0,53.1,39.72
2017,1,4,9,15,0.0,64.5,2.35,14.0,64.5,62.09,47.42
2017,1,4,9,30,0.0,74.0,2.4,14.0,74.0,71.11,55.07
2017,1,4,9,45,0.0,82.5,2.45,14.0,82.5,79.23,61.88
2017,1,4,10,0,0.0,91.0,2.5,14.0,91.0,87.37,68.65
2017,1,4,10,15,0.0,60.0,2.7,14.0,60.0,57.98,43.76
2017,1,4,10,30,0.0,29.0,2.9,14.0,29.0,28.0,18.26
2017,1,4,10,45,0.0,32.5,3.15,14.0,32.5,31.38,21.12
2017,1,4,11,0,0.0,36.0,3.4,14.0,36.0,34.77,23.96
2017,1,4,11,15,0.0,69.0,3.65,13.5,69.0,66.71,51.01
2017,1,4,11,30,0.0,102.0,3.9,13.0,102.0,98.54,77.83
2017,1,4,11,45,0.0,110.0,4.2,13.0,110.0,106.3,84.26
2017,1,4,12,0,0.0,118.0,4.5,13.0,118.0,114.1,90.76
2017,1,4,12,15,0.0,118.0,4.65,13.0,118.0,114.2,90.84
2017,1,4,12,30,0.0,118.0,4.8,13.0,118.0,114.3,90.94
2017,1,4,12,45,0.0,62.5,4.95,13.0,62.5,60.42,45.68
2017,1,4,13,0,0.0,7.0,5.1,13.0,7.0,6.76,0.11
2017,1,4,13,15,0.0,7.0,5.1,12.5,7.0,6.76,0.13
2017,1,4,13,30,0.0,7.0,5.1,12.0,7.0,6.75,0.14
2017,1,4,13,45,0.0,28.5,5.2,12.0,28.5,27.52,17.98
2017,1,4,14,0,0.0,50.0,5.3,12.0,50.0,48.31,35.81
2017,1,4,14,15,0.0,44.0,5.25,12.0,44.0,42.5,30.89
2017,1,4,14,30,0.0,38.0,5.2,12.0,38.0,36.69,25.95
2017,1,4,14,45,0.0,34.0,5.2,12.0,34.0,32.82,22.66
2017,1,4,15,0,0.0,30.0,5.2,12.0,30.0,28.95,19.35
2017,1,4,15,15,0.0,26.0,5.1,12.0,26.0,25.09,16.01
2017,1,4,15,30,0.0,22.0,5.0,12.0,22.0,21.22,12.64
2017,1,4,15,45,0.0,18.0,4.9,12.0,18.0,17.36,9.25
2017,1,4,16,0,0.0,14.0,4.8,12.0,14.0,13.5,5.83
2017,1,4,16,15,0.0,10.0,4.7,12.0,10.0,9.64,2.39
2017,1,4,16,30,0.0,6.0,4.6,12.0,6.0,5.78,0.0
2017,1,4,16,45,0.0,3.0,4.55,12.0,3.0,2.89,0.0
2017,1,4,17,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,5,7,45,182.0,15.0,5.55,9.5,32.5,11.17,0.0
2017,1,5,8,0,364.0,30.0,5.7,10.0,65.0,23.21,13.54
2017,1,5,8,15,455.5,37.5,5.7,10.0,104.5,27.75,18.82
2017,1,5,8,30,547.0,45.0,5.7,10.0,144.0,32.16,23.2
2017,1,5,8,45,610.5,49.5,5.75,10.0,185.5,49.81,26.86
2017,1,5,9,0,674.0,54.0,5.8,10.0,227.0,90.41,47.55
2017,1,5,9,15,711.5,57.5,5.7,10.0,265.5,129.15,74.35
2017,1,5,9,30,749.0,61.0,5.6,10.0,304.0,170.24,107.63
2017,1,5,9,45,777.5,63.0,5.6,10.5,339.0,210.14,142.64
2017,1,5,10,0,806.0,65.0,5.6,11.0,374.0,250.99,179.59
2017,1,5,10,15,824.5,67.0,5.55,11.0,403.0,289.72,215.78
2017,1,5,10,30,843.0,69.0,5.5,11.0,432.0,328.07,251.53
2017,1,5,10,45,858.0,69.5,5.5,11.0,455.0,363.14,284.31
2017,1,5,11,0,873.0,70.0,5.5,11.0,478.0,398.58,316.87
2017,1,5,11,15,881.0,71.0,5.55,11.0,494.0,428.54,344.57
2017,1,5,11,30,889.0,72.0,5.6,11.0,510.0,456.57,370.19
2017,1,5,11,45,895.0,72.0,5.65,11.0,518.5,480.61,392.13
2017,1,5,12,0,901.0,72.0,5.7,11.0,527.0,502.31,411.78
2017,1,5,12,15,902.0,72.0,5.7,11.0,527.5,519.08,427.03
2017,1,5,12,30,903.0,72.0,5.7,11.0,528.0,533.13,439.78
2017,1,5,12,45,904.5,70.5,5.7,11.0,521.5,543.1,449.03
2017,1,5,13,0,906.0,69.0,5.7,11.0,515.0,550.22,455.77
2017,1,5,13,15,899.5,68.0,5.65,11.0,500.0,550.74,456.89
2017,1,5,13,30,893.0,67.0,5.6,11.0,485.0,548.33,455.45
2017,1,5,13,45,882.0,66.0,5.55,11.0,462.5,540.67,449.59
2017,1,5,14,0,871.0,65.0,5.5,11.0,440.0,530.27,441.27
2017,1,5,14,15,854.5,63.5,5.45,11.0,411.0,513.87,427.83
2017,1,5,14,30,838.0,62.0,5.4,11.0,382.0,497.2,413.78
2017,1,5,14,45,815.5,59.5,5.35,11.0,347.5,472.31,392.67
2017,1,5,15,0,793.0,57.0,5.3,11.0,313.0,445.62,369.54
2017,1,5,15,15,758.5,53.5,5.15,10.5,274.0,410.85,339.65
2017,1,5,15,30,724.0,50.0,5.0,10.0,235.0,375.35,308.24
2017,1,5,15,45,667.0,46.0,4.85,10.0,193.0,329.87,267.25
2017,1,5,16,0,610.0,42.0,4.7,10.0,151.0,285.57,226.39
2017,1,5,16,15,521.5,35.0,4.6,9.5,110.0,229.06,175.48
2017,1,5,16,30,433.0,28.0,4.5,9.0,69.0,176.91,123.3
2017,1,5,16,45,216.5,14.0,4.45,9.0,34.5,83.89,0.0
2017,1,5,17,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,7,45,199.5,15.0,2.65,6.5,34.5,11.17,0.0
2017,1,6,8,0,399.0,30.0,2.7,7.0,69.0,23.21,13.79
2017,1,6,8,15,487.5,38.0,2.7,7.0,109.0,28.21,19.53
2017,1,6,8,30,576.0,46.0,2.7,7.0,149.0,33.04,24.35
2017,1,6,8,45,625.5,51.5,2.7,7.5,190.0,51.86,28.69
2017,1,6,9,0,675.0,57.0,2.7,8.0,231.0,93.33,50.36
2017,1,6,9,15,710.0,61.0,2.65,8.0,269.0,132.33,77.53
2017,1,6,9,30,745.0,65.0,2.6,8.0,307.0,173.48,110.97
2017,1,6,9,45,742.0,66.5,2.55,8.5,329.5,206.55,141.36
2017,1,6,10,0,739.0,68.0,2.5,9.0,352.0,238.07,171.3
2017,1,6,10,15,784.0,70.5,2.5,9.0,391.5,282.18,210.61
2017,1,6,10,30,829.0,73.0,2.5,9.0,431.0,327.97,251.25
2017,1,6,10,45,836.5,75.0,2.55,9.5,452.0,361.54,281.96
2017,1,6,11,0,844.0,77.0,2.6,10.0,473.0,393.59,310.78
2017,1,6,11,15,849.5,77.5,2.65,10.0,487.0,421.67,336.41
2017,1,6,11,30,855.0,78.0,2.7,10.0,501.0,447.78,359.93
2017,1,6,11,45,865.0,75.5,2.75,10.0,509.0,471.39,381.01
2017,1,6,12,0,875.0,73.0,2.8,10.0,517.0,492.02,399.37
2017,1,6,12,15,873.0,73.5,2.8,10.0,516.5,507.48,413.17
2017,1,6,12,30,871.0,74.0,2.8,10.0,516.0,520.22,424.54
2017,1,6,12,45,745.5,103.0,2.85,10.5,477.0,496.2,405.51
2017,1,6,13,0,620.0,132.0,2.9,11.0,438.0,467.37,382.34
2017,1,6,13,15,596.0,134.0,2.85,11.0,421.5,461.35,378.12
2017,1,6,13,30,572.0,136.0,2.8,11.0,405.0,453.2,371.93
2017,1,6,13,45,334.5,161.5,2.75,11.0,317.0,347.71,286.34
2017,1,6,14,0,97.0,187.0,2.7,11.0,229.0,241.34,198.09
2017,1,6,14,15,48.5,138.0,2.75,11.0,159.0,164.58,134.67
2017,1,6,14,30,0.0,89.0,2.8,11.0,89.0,86.61,68.71
2017,1,6,14,45,0.0,80.5,2.85,11.0,80.5,78.26,61.77
2017,1,6,15,0,0.0,72.0,2.9,11.0,72.0,69.91,54.69
2017,1,6,15,15,0.0,62.5,2.95,11.0,62.5,60.52,46.64
2017,1,6,15,30,0.0,53.0,3.0,11.0,53.0,51.21,38.57
2017,1,6,15,45,0.0,43.5,3.05,11.0,43.5,42.02,30.52
2017,1,6,16,0,0.0,34.0,3.1,11.0,34.0,32.83,22.39
2017,1,6,16,15,0.0,24.5,3.1,11.0,24.5,23.64,14.23
2017,1,6,16,30,0.0,15.0,3.1,11.0,15.0,14.47,5.81
2017,1,6,16,45,0.0,7.5,3.15,11.0,7.5,7.23,0.0
2017,1,6,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,10.75,12.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,11.2,13.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,7.5,11.0,14.5,7.5,7.23,0.0
2017,1,7,8,0,0.0,15.0,10.9,15.0,15.0,14.47,6.1
2017,1,7,8,15,0.0,24.5,10.75,15.0,24.5,23.64,14.82
2017,1,7,8,30,0.0,34.0,10.6,15.0,34.0,32.83,23.26
2017,1,7,8,45,0.0,44.5,10.5,15.0,44.5,42.99,30.77
2017,1,7,9,0,0.0,55.0,10.4,15.0,55.0,53.12,39.53
2017,1,7,9,15,0.0,65.0,10.1,15.0,65.0,62.57,47.62
2017,1,7,9,30,0.0,75.0,9.8,15.0,75.0,72.04,55.66
2017,1,7,9,45,0.0,84.0,9.5,15.0,84.0,80.63,62.87
2017,1,7,10,0,0.0,93.0,9.2,15.0,93.0,89.24,70.05
2017,1,7,10,15,0.0,101.0,8.9,15.0,101.0,96.94,76.42
2017,1,7,10,30,0.0,109.0,8.6,15.0,109.0,104.66,82.78
2017,1,7,10,45,2.0,135.0,8.35,15.0,136.0,129.96,103.77
2017,1,7,11,0,4.0,161.0,8.1,15.0,163.0,155.52,124.85
2017,1,7,11,15,2.0,145.0,7.9,15.0,146.0,140.17,112.0
2017,1,7,11,30,0.0,129.0,7.7,15.0,129.0,124.39,98.8
2017,1,7,11,45,0.0,120.0,7.5,15.0,120.0,115.91,91.69
2017,1,7,12,0,0.0,111.0,7.3,15.0,111.0,107.34,84.51
2017,1,7,12,15,0.0,117.0,7.25,15.0,117.0,113.22,89.41
2017,1,7,12,30,0.0,123.0,7.2,15.0,123.0,119.15,94.34
2017,1,7,12,45,0.0,140.5,7.15,15.0,140.5,136.4,108.69
2017,1,7,13,0,0.0,158.0,7.1,15.0,158.0,153.9,123.24
2017,1,7,13,15,0.0,82.5,6.75,15.0,82.5,79.79,61.61
2017,1,7,13,30,0.0,7.0,6.4,15.0,7.0,6.75,0.07
2017,1,7,13,45,0.0,53.5,6.1,15.0,53.5,51.7,38.16
2017,1,7,14,0,0.0,100.0,5.8,15.0,100.0,97.23,76.5
2017,1,7,14,15,0.0,104.0,5.45,15.0,104.0,101.45,80.13
2017,1,7,14,30,0.0,108.0,5.1,15.0,108.0,105.88,83.94
2017,1,7,14,45,0.0,98.5,4.75,15.0,98.5,96.62,76.26
2017,1,7,15,0,0.0,89.0,4.4,15.0,89.0,87.35,68.53
2017,1,7,15,15,0.0,77.5,4.0,14.5,77.5,75.99,59.07
2017,1,7,15,30,0.0,66.0,3.6,14.0,66.0,64.59,49.45
2017,1,7,15,45,0.0,54.5,3.25,14.0,54.5,53.16,39.57
2017,1,7,16,0,0.0,43.0,2.9,14.0,43.0,41.67,29.56
2017,1,7,16,15,0.0,31.5,2.55,14.0,31.5,30.42,19.68
2017,1,7,16,30,0.0,20.0,2.2,14.0,20.0,19.3,9.62
2017,1,7,16,45,0.0,10.0,1.9,14.0,10.0,9.64,0.0
2017,1,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,11.0,15.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,11.35,15.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,12.1,15.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,12.5,16.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,12.4,16.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,12.3,16.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,12.25,16.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.2,16.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.1,16.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.0,16.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.95,16.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,11.9,16.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,11.75,16.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,11.6,16.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.5,16.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.4,16.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.25,15.5,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,10.55,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,10.5,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,10.65,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.15,15.5,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.2,16.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.25,16.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,16.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,6.0,11.35,16.0,6.0,5.78,0.0
2017,1,8,8,0,0.0,12.0,11.4,16.0,12.0,11.57,3.73
2017,1,8,8,15,0.0,19.5,11.35,16.0,19.5,18.81,10.58
2017,1,8,8,30,0.0,27.0,11.3,16.0,27.0,26.06,17.22
2017,1,8,8,45,0.0,35.0,11.25,16.0,35.0,33.79,22.89
2017,1,8,9,0,0.0,43.0,11.2,16.0,43.0,41.53,29.57
2017,1,8,9,15,0.0,51.0,11.4,16.0,51.0,49.27,36.18
2017,1,8,9,30,0.0,59.0,11.6,16.0,59.0,57.01,42.74
2017,1,8,9,45,0.0,65.5,11.8,16.0,65.5,63.31,48.02
2017,1,8,10,0,0.0,72.0,12.0,16.0,72.0,69.61,53.27
2017,1,8,10,15,0.0,48.0,12.2,16.0,48.0,46.37,33.59
2017,1,8,10,30,0.0,24.0,12.4,16.0,24.0,23.17,13.95
2017,1,8,10,45,0.0,35.5,12.65,16.0,35.5,34.28,23.3
2017,1,8,11,0,0.0,47.0,12.9,16.0,47.0,45.41,32.63
2017,1,8,11,15,0.0,34.0,12.75,16.0,34.0,32.84,22.02
2017,1,8,11,30,0.0,21.0,12.6,16.0,21.0,20.28,11.43
2017,1,8,11,45,0.0,42.5,12.5,16.0,42.5,41.06,28.9
2017,1,8,12,0,0.0,64.0,12.4,16.0,64.0,61.87,46.33
2017,1,8,12,15,0.0,49.5,12.05,16.0,49.5,47.84,34.56
2017,1,8,12,30,0.0,35.0,11.7,16.0,35.0,33.81,22.79
2017,1,8,12,45,0.0,62.5,11.35,16.0,62.5,60.42,45.13
2017,1,8,13,0,0.0,90.0,11.0,16.0,90.0,87.09,67.46
2017,1,8,13,15,0.0,66.5,10.7,16.0,66.5,64.29,48.43
2017,1,8,13,30,0.0,43.0,10.4,16.0,43.0,41.54,29.37
2017,1,8,13,45,0.0,58.5,10.1,16.0,58.5,56.54,42.04
2017,1,8,14,0,0.0,74.0,9.8,16.0,74.0,71.55,54.72
2017,1,8,14,15,0.0,50.0,9.55,15.5,50.0,48.3,35.29
2017,1,8,14,30,0.0,26.0,9.3,15.0,26.0,25.09,15.72
2017,1,8,14,45,0.0,23.5,9.05,15.0,23.5,22.68,13.69
2017,1,8,15,0,0.0,21.0,8.8,15.0,21.0,20.26,11.64
2017,1,8,15,15,0.0,18.5,8.55,15.0,18.5,17.84,9.58
2017,1,8,15,30,0.0,16.0,8.3,15.0,16.0,15.43,7.51
2017,1,8,15,45,0.0,13.0,8.05,15.0,13.0,12.53,5.0
2017,1,8,16,0,0.0,10.0,7.8,15.0,10.0,9.64,2.47
2017,1,8,16,15,0.0,7.0,7.75,15.0,7.0,6.74,0.0
2017,1,8,16,30,0.0,4.0,7.7,15.0,4.0,3.85,0.0
2017,1,8,16,45,0.0,2.0,7.65,15.0,2.0,1.93,0.0
2017,1,8,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,45,43.0,18.5,3.5,13.5,22.5,15.67,0.0
2017,1,9,8,0,86.0,37.0,3.5,14.0,45.0,30.43,19.29
2017,1,9,8,15,127.0,54.0,3.5,14.0,73.0,43.57,32.25
2017,1,9,8,30,168.0,71.0,3.5,14.0,101.0,56.31,44.1
2017,1,9,8,45,192.5,87.0,3.5,14.0,130.5,74.5,54.25
2017,1,9,9,0,217.0,103.0,3.5,14.0,160.0,100.77,72.03
2017,1,9,9,15,233.5,118.0,3.6,14.0,187.5,127.41,92.29
2017,1,9,9,30,250.0,133.0,3.7,14.0,215.0,155.3,114.88
2017,1,9,9,45,281.5,141.0,3.8,14.0,243.0,181.4,136.14
2017,1,9,10,0,313.0,149.0,3.9,14.0,271.0,209.51,159.63
2017,1,9,10,15,217.5,169.5,4.0,14.0,257.0,215.01,168.41
2017,1,9,10,30,122.0,190.0,4.1,14.0,243.0,214.38,171.02
2017,1,9,10,45,89.0,194.5,4.2,14.0,234.5,213.88,171.63
2017,1,9,11,0,56.0,199.0,4.3,14.0,226.0,209.7,168.83
2017,1,9,11,15,67.5,209.0,4.35,14.0,242.0,226.64,182.71
2017,1,9,11,30,79.0,219.0,4.4,14.0,258.0,244.16,197.04
2017,1,9,11,45,39.5,162.5,4.5,14.0,182.0,175.27,140.93
2017,1,9,12,0,0.0,106.0,4.6,14.0,106.0,102.51,80.64
2017,1,9,12,15,0.5,137.0,4.7,14.0,137.5,132.85,105.93
2017,1,9,12,30,1.0,168.0,4.8,14.0,169.0,163.51,131.27
2017,1,9,12,45,0.5,150.5,4.9,14.0,151.0,146.44,117.19
2017,1,9,13,0,0.0,133.0,5.0,14.0,133.0,129.22,103.0
2017,1,9,13,15,0.0,102.0,5.0,14.0,102.0,98.87,77.8
2017,1,9,13,30,0.0,71.0,5.0,14.0,71.0,68.65,52.52
2017,1,9,13,45,0.0,100.5,5.05,14.0,100.5,97.56,76.92
2017,1,9,14,0,0.0,130.0,5.1,14.0,130.0,127.31,101.92
2017,1,9,14,15,0.0,81.5,5.05,14.0,81.5,78.91,61.4
2017,1,9,14,30,0.0,33.0,5.0,14.0,33.0,31.86,21.58
2017,1,9,14,45,0.0,30.0,4.95,14.0,30.0,28.96,19.15
2017,1,9,15,0,0.0,27.0,4.9,14.0,27.0,26.06,16.69
2017,1,9,15,15,0.0,23.5,4.85,14.0,23.5,22.67,13.8
2017,1,9,15,30,0.0,20.0,4.8,14.0,20.0,19.29,10.88
2017,1,9,15,45,0.0,16.5,4.8,14.0,16.5,15.91,7.94
2017,1,9,16,0,0.0,13.0,4.8,14.0,13.0,12.53,4.97
2017,1,9,16,15,0.0,9.5,4.7,13.5,9.5,9.15,2.01
2017,1,9,16,30,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2017,1,9,16,45,0.0,3.0,4.55,13.0,3.0,2.89,0.0
2017,1,9,17,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,11.0,6.65,14.0,11.0,10.61,0.0
2017,1,10,8,0,0.0,22.0,6.7,14.0,22.0,21.24,11.78
2017,1,10,8,15,0.0,36.0,6.8,14.0,36.0,34.54,24.4
2017,1,10,8,30,0.0,50.0,6.9,14.0,50.0,47.38,36.23
2017,1,10,8,45,0.0,64.0,7.0,14.0,64.0,60.26,45.57
2017,1,10,9,0,0.0,78.0,7.1,14.0,78.0,73.38,56.91
2017,1,10,9,15,0.0,91.5,7.2,14.0,91.5,86.15,67.84
2017,1,10,9,30,0.0,105.0,7.3,14.0,105.0,98.98,78.69
2017,1,10,9,45,0.0,116.0,7.4,14.0,116.0,109.65,87.62
2017,1,10,10,0,0.0,127.0,7.5,14.0,127.0,120.32,96.48
2017,1,10,10,15,0.0,93.5,7.6,14.0,93.5,89.96,70.78
2017,1,10,10,30,0.0,60.0,7.7,14.0,60.0,57.99,43.67
2017,1,10,10,45,0.0,77.0,7.8,14.5,77.0,74.46,57.41
2017,1,10,11,0,0.0,94.0,7.9,15.0,94.0,90.78,70.91
2017,1,10,11,15,0.0,87.0,7.95,15.0,87.0,84.13,65.26
2017,1,10,11,30,0.0,80.0,8.0,15.0,80.0,77.37,59.54
2017,1,10,11,45,0.0,103.5,8.05,15.0,103.5,100.05,78.46
2017,1,10,12,0,0.0,127.0,8.1,15.0,127.0,122.77,97.35
2017,1,10,12,15,0.0,68.5,8.0,15.0,68.5,66.23,50.13
2017,1,10,12,30,0.0,10.0,7.9,15.0,10.0,9.65,2.5
2017,1,10,12,45,0.0,9.5,7.85,15.0,9.5,9.17,2.1
2017,1,10,13,0,0.0,9.0,7.8,15.0,9.0,8.69,1.69
2017,1,10,13,15,0.0,50.5,7.9,15.0,50.5,48.8,35.59
2017,1,10,13,30,0.0,92.0,8.0,15.0,92.0,89.1,69.49
2017,1,10,13,45,0.0,61.5,8.15,15.0,61.5,59.44,44.63
2017,1,10,14,0,0.0,31.0,8.3,15.0,31.0,29.93,19.75
2017,1,10,14,15,0.0,19.0,8.35,15.0,19.0,18.34,9.94
2017,1,10,14,30,0.0,7.0,8.4,15.0,7.0,6.75,0.09
2017,1,10,14,45,0.0,6.0,8.5,15.0,6.0,5.79,0.0
2017,1,10,15,0,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2017,1,10,15,15,0.0,4.5,8.8,15.0,4.5,4.34,0.0
2017,1,10,15,30,0.0,4.0,9.0,15.0,4.0,3.86,0.0
2017,1,10,15,45,0.0,3.0,9.2,15.0,3.0,2.89,0.0
2017,1,10,16,0,0.0,2.0,9.4,15.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,9.55,15.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,9.7,15.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,9.85,15.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,7,45,158.5,17.5,5.6,12.0,33.0,13.38,0.0
2017,1,11,8,0,317.0,35.0,5.6,12.0,66.0,28.0,17.55
2017,1,11,8,15,412.5,43.5,5.55,12.0,106.0,33.18,23.45
2017,1,11,8,30,508.0,52.0,5.5,12.0,146.0,38.23,28.43
2017,1,11,8,45,564.5,58.5,5.5,12.0,186.5,57.33,33.33
2017,1,11,9,0,621.0,65.0,5.5,12.0,227.0,94.81,52.55
2017,1,11,9,15,660.0,69.0,5.45,12.0,265.5,132.51,78.76
2017,1,11,9,30,699.0,73.0,5.4,12.0,304.0,172.79,111.23
2017,1,11,9,45,414.0,119.5,5.35,12.5,260.5,187.78,137.37
2017,1,11,10,0,129.0,166.0,5.3,13.0,217.0,181.92,143.9
2017,1,11,10,15,154.0,178.5,5.25,13.0,243.5,206.98,164.61
2017,1,11,10,30,179.0,191.0,5.2,13.0,270.0,233.66,186.75
2017,1,11,10,45,89.5,121.5,5.2,13.0,161.0,146.91,117.12
2017,1,11,11,0,0.0,52.0,5.2,13.0,52.0,50.25,37.13
2017,1,11,11,15,43.5,137.0,5.1,12.5,159.0,149.61,120.61
2017,1,11,11,30,87.0,222.0,5.0,12.0,266.0,250.7,204.25
2017,1,11,11,45,267.0,205.5,4.9,12.0,343.5,323.49,263.93
2017,1,11,12,0,447.0,189.0,4.8,12.0,421.0,403.7,329.58
2017,1,11,12,15,403.0,199.0,4.6,12.0,408.0,401.61,328.08
2017,1,11,12,30,359.0,209.0,4.4,12.0,395.0,394.63,322.63
2017,1,11,12,45,460.0,181.5,4.25,12.0,417.0,429.56,351.85
2017,1,11,13,0,561.0,154.0,4.1,12.0,439.0,461.92,378.75
2017,1,11,13,15,462.0,172.0,4.0,12.0,402.0,431.5,353.99
2017,1,11,13,30,363.0,190.0,3.9,12.0,365.0,395.03,324.37
2017,1,11,13,45,366.5,180.0,3.8,12.0,350.0,387.91,319.17
2017,1,11,14,0,370.0,170.0,3.7,12.0,335.0,379.42,312.67
2017,1,11,14,15,275.0,169.5,3.6,12.0,288.0,327.67,270.19
2017,1,11,14,30,180.0,169.0,3.5,12.0,241.0,272.04,224.21
2017,1,11,14,45,173.5,156.0,3.45,12.0,220.5,254.06,209.59
2017,1,11,15,0,167.0,143.0,3.4,12.0,200.0,235.7,194.33
2017,1,11,15,15,160.0,126.5,3.15,11.5,176.0,212.78,175.28
2017,1,11,15,30,153.0,110.0,2.9,11.0,152.0,189.54,155.58
2017,1,11,15,45,140.0,93.0,2.65,11.0,126.5,162.97,132.39
2017,1,11,16,0,127.0,76.0,2.4,11.0,101.0,136.57,108.97
2017,1,11,16,15,106.5,58.0,2.15,11.0,75.5,106.37,82.17
2017,1,11,16,30,86.0,40.0,1.9,11.0,50.0,81.61,59.18
2017,1,11,16,45,43.0,24.5,1.7,11.0,29.5,42.66,18.25
