Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,0,0.0,9.0,1.5,11.0,9.0,8.85,0.0
2017,1,11,17,15,0.0,4.5,1.35,11.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,9.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,18.0,6.65,9.0,32.5,13.95,0.0
2017,1,12,8,0,286.0,36.0,6.6,9.0,65.0,28.95,18.65
2017,1,12,8,15,376.0,46.5,6.5,9.0,104.0,36.04,26.29
2017,1,12,8,30,466.0,57.0,6.4,9.0,143.0,42.86,32.95
2017,1,12,8,45,527.0,63.5,6.3,9.0,183.5,61.25,37.61
2017,1,12,9,0,588.0,70.0,6.2,9.0,224.0,97.37,56.51
2017,1,12,9,15,627.0,75.0,6.05,9.0,262.5,134.53,82.86
2017,1,12,9,30,666.0,80.0,5.9,9.0,301.0,174.38,115.37
2017,1,12,9,45,698.0,82.5,5.75,9.0,336.0,212.89,149.3
2017,1,12,10,0,730.0,85.0,5.6,9.0,371.0,252.84,185.57
2017,1,12,10,15,749.0,87.5,5.5,9.0,400.0,290.25,220.51
2017,1,12,10,30,768.0,90.0,5.4,9.0,429.0,329.48,256.79
2017,1,12,10,45,707.0,104.5,5.3,9.5,429.0,347.5,275.99
2017,1,12,11,0,646.0,119.0,5.2,10.0,429.0,362.01,291.15
2017,1,12,11,15,635.0,130.0,5.1,10.0,443.0,388.73,315.39
2017,1,12,11,30,624.0,141.0,5.0,10.0,457.0,413.29,337.23
2017,1,12,11,45,411.5,189.0,4.95,10.0,399.0,376.37,308.78
2017,1,12,12,0,199.0,237.0,4.9,10.0,341.0,327.5,269.07
2017,1,12,12,15,203.0,235.5,4.85,10.0,341.5,333.51,274.52
2017,1,12,12,30,207.0,234.0,4.8,10.0,342.0,338.98,279.37
2017,1,12,12,45,536.0,156.5,4.8,10.0,431.0,445.77,369.47
2017,1,12,13,0,865.0,79.0,4.8,10.0,520.0,551.69,457.36
2017,1,12,13,15,859.0,78.0,4.8,10.0,505.5,553.14,458.9
2017,1,12,13,30,853.0,77.0,4.8,10.0,491.0,551.74,458.41
2017,1,12,13,45,844.0,75.5,4.8,10.0,470.0,545.38,453.78
2017,1,12,14,0,835.0,74.0,4.8,10.0,449.0,536.3,446.77
2017,1,12,14,15,819.0,72.0,4.75,10.0,421.0,520.34,433.87
2017,1,12,14,30,803.0,70.0,4.7,10.0,393.0,502.02,418.77
2017,1,12,14,45,784.5,66.5,4.7,10.0,359.5,478.61,399.29
2017,1,12,15,0,766.0,63.0,4.7,10.0,326.0,453.29,377.75
2017,1,12,15,15,733.0,59.5,4.65,9.5,287.5,419.48,349.19
2017,1,12,15,30,700.0,56.0,4.6,9.0,249.0,384.87,319.1
2017,1,12,15,45,647.5,52.0,4.6,9.0,207.5,341.02,280.01
2017,1,12,16,0,595.0,48.0,4.6,9.0,166.0,300.61,242.8
2017,1,12,16,15,514.0,41.0,4.5,9.0,125.0,246.04,193.38
2017,1,12,16,30,433.0,34.0,4.4,9.0,84.0,195.53,145.84
2017,1,12,16,45,290.5,23.5,4.3,9.0,50.5,124.86,66.9
2017,1,12,17,0,148.0,13.0,4.2,9.0,17.0,50.95,0.0
2017,1,12,17,15,74.0,6.5,4.1,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,13,7,45,221.0,14.5,3.9,8.5,37.0,10.6,0.0
2017,1,13,8,0,442.0,29.0,3.9,9.0,74.0,24.03,14.61
2017,1,13,8,15,528.0,36.5,3.85,9.0,116.0,29.04,20.15
2017,1,13,8,30,614.0,44.0,3.8,9.0,158.0,33.92,24.96
2017,1,13,8,45,670.0,48.0,3.75,9.5,201.0,54.5,28.82
2017,1,13,9,0,726.0,52.0,3.7,10.0,244.0,94.54,48.51
2017,1,13,9,15,760.0,55.0,3.65,10.0,283.5,135.4,77.25
2017,1,13,9,30,794.0,58.0,3.6,10.0,323.0,178.27,112.38
2017,1,13,9,45,821.0,59.5,3.6,10.5,359.0,220.01,149.15
2017,1,13,10,0,848.0,61.0,3.6,11.0,395.0,265.08,189.7
2017,1,13,10,15,863.5,62.5,3.65,11.0,424.5,304.64,226.63
2017,1,13,10,30,879.0,64.0,3.7,11.0,454.0,343.5,262.75
2017,1,13,10,45,890.0,65.0,3.8,11.5,477.0,379.36,295.54
2017,1,13,11,0,901.0,66.0,3.9,12.0,500.0,413.77,326.45
2017,1,13,11,15,907.5,66.5,3.95,12.0,516.0,444.18,354.1
2017,1,13,11,30,914.0,67.0,4.0,12.0,532.0,472.51,379.52
2017,1,13,11,45,918.0,67.5,4.1,12.0,540.5,497.44,401.86
2017,1,13,12,0,922.0,68.0,4.2,12.0,549.0,519.89,421.87
2017,1,13,12,15,922.5,68.0,4.25,12.0,550.0,537.48,437.58
2017,1,13,12,30,923.0,68.0,4.3,12.0,551.0,552.25,450.79
2017,1,13,12,45,921.5,67.0,4.35,12.5,544.0,562.06,459.01
2017,1,13,13,0,920.0,66.0,4.4,13.0,537.0,568.89,464.67
2017,1,13,13,15,914.0,65.5,4.4,13.0,522.5,570.81,466.99
2017,1,13,13,30,908.0,65.0,4.4,13.0,508.0,569.74,466.79
2017,1,13,13,45,898.5,64.0,4.45,13.0,486.5,563.26,462.33
2017,1,13,14,0,889.0,63.0,4.5,13.0,465.0,553.94,455.42
2017,1,13,14,15,875.0,61.5,4.45,13.0,436.5,538.92,443.47
2017,1,13,14,30,861.0,60.0,4.4,13.0,408.0,521.38,429.22
2017,1,13,14,45,840.0,58.0,4.35,13.0,373.5,497.37,409.44
2017,1,13,15,0,819.0,56.0,4.3,13.0,339.0,473.79,389.45
2017,1,13,15,15,788.5,53.0,4.2,12.5,300.0,440.6,361.77
2017,1,13,15,30,758.0,50.0,4.1,12.0,261.0,406.37,332.38
2017,1,13,15,45,711.0,46.0,4.1,12.0,219.0,363.32,294.46
2017,1,13,16,0,664.0,42.0,4.1,12.0,177.0,320.82,255.93
2017,1,13,16,15,588.5,36.5,4.15,11.5,134.5,267.26,208.13
2017,1,13,16,30,513.0,31.0,4.2,11.0,92.0,216.98,161.17
2017,1,13,16,45,374.0,22.0,4.3,11.0,55.5,146.62,83.34
2017,1,13,17,0,235.0,13.0,4.4,11.0,19.0,74.07,0.0
2017,1,13,17,15,117.5,6.5,4.4,11.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,14,7,45,209.0,15.0,2.6,9.5,36.5,11.01,0.0
2017,1,14,8,0,418.0,30.0,2.5,10.0,73.0,22.88,13.64
2017,1,14,8,15,505.5,37.5,2.5,10.0,114.5,27.4,18.64
2017,1,14,8,30,593.0,45.0,2.5,10.0,156.0,34.81,25.68
2017,1,14,8,45,646.5,50.0,2.5,10.5,198.5,56.27,30.36
2017,1,14,9,0,700.0,55.0,2.5,11.0,241.0,96.04,50.4
2017,1,14,9,15,735.0,58.5,2.55,11.0,280.5,136.38,78.77
2017,1,14,9,30,770.0,62.0,2.6,11.0,320.0,178.88,113.39
2017,1,14,9,45,793.5,65.0,2.7,11.5,355.5,220.39,149.82
2017,1,14,10,0,817.0,68.0,2.8,12.0,391.0,262.47,187.65
2017,1,14,10,15,833.5,70.0,2.9,12.0,420.5,301.93,224.08
2017,1,14,10,30,850.0,72.0,3.0,12.0,450.0,340.88,259.86
2017,1,14,10,45,861.0,73.0,3.15,12.5,473.0,376.18,291.86
2017,1,14,11,0,872.0,74.0,3.3,13.0,496.0,411.67,323.32
2017,1,14,11,15,879.0,75.0,3.35,13.0,512.5,442.12,350.65
2017,1,14,11,30,886.0,76.0,3.4,13.0,529.0,470.59,375.87
2017,1,14,11,45,889.0,77.0,3.5,13.5,537.5,495.07,396.83
2017,1,14,12,0,892.0,78.0,3.6,14.0,546.0,517.12,415.41
2017,1,14,12,15,892.5,78.0,3.6,14.0,546.5,534.36,430.44
2017,1,14,12,30,893.0,78.0,3.6,14.0,547.0,548.88,443.07
2017,1,14,12,45,893.5,76.5,3.65,14.0,541.0,559.08,452.27
2017,1,14,13,0,894.0,75.0,3.7,14.0,535.0,566.42,459.06
2017,1,14,13,15,888.0,74.0,3.75,14.0,520.5,567.84,461.07
2017,1,14,13,30,882.0,73.0,3.8,14.0,506.0,566.32,460.66
2017,1,14,13,45,871.0,72.0,3.85,14.0,484.5,559.19,455.7
2017,1,14,14,0,860.0,71.0,3.9,14.0,463.0,551.16,449.79
2017,1,14,14,15,844.5,69.5,3.9,13.5,434.5,535.83,438.68
2017,1,14,14,30,829.0,68.0,3.9,13.0,406.0,518.06,425.31
2017,1,14,14,45,807.0,65.5,3.95,13.0,372.0,493.57,405.53
2017,1,14,15,0,785.0,63.0,4.0,13.0,338.0,467.23,383.73
2017,1,14,15,15,753.0,59.5,4.0,12.5,299.0,433.4,355.9
2017,1,14,15,30,721.0,56.0,4.0,12.0,260.0,398.66,326.43
2017,1,14,15,45,671.5,52.0,4.0,12.0,218.0,355.3,288.45
2017,1,14,16,0,622.0,48.0,4.0,12.0,176.0,312.62,250.03
2017,1,14,16,15,545.0,41.0,4.05,11.5,133.5,260.6,203.78
2017,1,14,16,30,468.0,34.0,4.1,11.0,91.0,209.93,157.13
2017,1,14,16,45,234.0,27.0,4.2,11.0,55.5,114.86,68.79
2017,1,14,17,0,0.0,20.0,4.3,11.0,20.0,19.66,0.0
2017,1,14,17,15,0.0,10.0,4.35,11.0,10.0,9.83,0.0
2017,1,14,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,15,7,45,189.0,16.5,4.0,8.0,36.0,12.31,0.0
2017,1,15,8,0,378.0,33.0,4.0,8.0,72.0,25.7,16.21
2017,1,15,8,15,466.5,41.0,3.95,8.0,113.0,30.52,21.59
2017,1,15,8,30,555.0,49.0,3.9,8.0,154.0,35.19,26.24
2017,1,15,8,45,612.0,54.5,3.85,8.5,196.0,56.84,31.44
2017,1,15,9,0,669.0,60.0,3.8,9.0,238.0,96.09,51.87
2017,1,15,9,15,705.5,64.0,3.7,9.0,278.0,138.75,82.75
2017,1,15,9,30,742.0,68.0,3.6,9.0,318.0,180.76,117.27
2017,1,15,9,45,781.0,67.5,3.5,9.5,355.5,221.14,152.4
2017,1,15,10,0,820.0,67.0,3.4,10.0,393.0,263.41,190.17
2017,1,15,10,15,836.5,69.0,3.3,10.0,423.0,303.08,227.05
2017,1,15,10,30,853.0,71.0,3.2,10.0,453.0,342.24,263.19
2017,1,15,10,45,866.0,72.0,3.1,10.5,476.5,378.45,295.9
2017,1,15,11,0,879.0,73.0,3.0,11.0,500.0,415.0,328.04
2017,1,15,11,15,886.0,73.5,2.85,11.0,516.5,445.26,355.0
2017,1,15,11,30,893.0,74.0,2.7,11.0,533.0,473.51,379.69
2017,1,15,11,45,898.5,74.0,2.55,11.5,542.0,498.42,400.4
2017,1,15,12,0,904.0,74.0,2.4,12.0,551.0,520.96,418.63
2017,1,15,12,15,904.0,74.0,2.25,12.0,551.5,538.2,433.03
2017,1,15,12,30,904.0,74.0,2.1,12.0,552.0,552.67,444.9
2017,1,15,12,45,903.5,73.0,2.0,12.0,545.5,563.01,453.51
2017,1,15,13,0,903.0,72.0,1.9,12.0,539.0,570.45,459.66
2017,1,15,13,15,896.5,71.0,2.1,12.0,524.5,571.66,462.3
2017,1,15,13,30,890.0,70.0,2.3,12.0,510.0,569.91,462.46
2017,1,15,13,45,879.5,69.0,2.5,12.5,488.0,563.05,457.59
2017,1,15,14,0,869.0,68.0,2.7,13.0,466.0,553.38,450.3
2017,1,15,14,15,855.0,66.0,2.9,13.0,438.0,538.05,439.14
2017,1,15,14,30,841.0,64.0,3.1,13.0,410.0,522.43,427.3
2017,1,15,14,45,820.0,62.0,3.3,13.0,376.0,498.81,408.72
2017,1,15,15,0,799.0,60.0,3.5,13.0,342.0,473.27,388.01
2017,1,15,15,15,769.5,57.0,3.55,12.5,303.5,440.85,361.53
2017,1,15,15,30,740.0,54.0,3.6,12.0,265.0,407.38,333.28
2017,1,15,15,45,694.0,50.0,3.65,12.0,223.0,364.95,296.22
2017,1,15,16,0,648.0,46.0,3.7,12.0,181.0,323.0,258.47
2017,1,15,16,15,574.5,39.5,3.8,11.5,138.5,269.06,210.67
2017,1,15,16,30,501.0,33.0,3.9,11.0,96.0,218.3,163.97
2017,1,15,16,45,369.5,23.5,4.0,11.0,59.5,150.51,94.04
2017,1,15,17,0,238.0,14.0,4.1,11.0,23.0,77.28,0.0
2017,1,15,17,15,119.0,7.0,4.15,10.5,11.5,6.88,0.0
2017,1,15,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,16,7,45,230.0,14.5,4.0,7.5,39.0,10.51,0.0
2017,1,16,8,0,460.0,29.0,4.0,8.0,78.0,23.81,14.67
2017,1,16,8,15,543.5,36.0,3.95,8.0,120.0,28.31,19.64
2017,1,16,8,30,627.0,43.0,3.9,8.0,162.0,32.72,24.01
2017,1,16,8,45,680.0,47.5,3.85,8.5,205.0,56.17,29.1
2017,1,16,9,0,733.0,52.0,3.8,9.0,248.0,97.27,50.24
2017,1,16,9,15,766.0,55.0,3.65,9.0,288.5,138.64,79.93
2017,1,16,9,30,799.0,58.0,3.5,9.0,329.0,181.94,115.85
2017,1,16,9,45,821.0,60.5,3.4,9.5,364.5,224.1,153.43
2017,1,16,10,0,843.0,63.0,3.3,10.0,400.0,266.65,192.22
2017,1,16,10,15,858.5,65.0,3.15,10.0,430.0,309.37,231.7
2017,1,16,10,30,874.0,67.0,3.0,10.0,460.0,348.86,268.11
2017,1,16,10,45,882.5,68.5,2.9,10.5,483.0,384.47,300.39
2017,1,16,11,0,891.0,70.0,2.8,11.0,506.0,418.5,330.56
2017,1,16,11,15,897.0,71.0,2.8,11.0,522.0,449.23,358.15
2017,1,16,11,30,903.0,72.0,2.8,11.0,538.0,477.89,383.48
2017,1,16,11,45,904.5,73.0,2.8,11.5,546.0,502.21,404.14
2017,1,16,12,0,906.0,74.0,2.8,12.0,554.0,523.99,422.28
2017,1,16,12,15,906.0,74.0,2.9,12.0,555.0,541.35,437.66
2017,1,16,12,30,906.0,74.0,3.0,12.0,556.0,555.93,450.62
2017,1,16,12,45,897.5,75.5,3.1,12.5,548.0,564.64,457.91
2017,1,16,13,0,889.0,77.0,3.2,13.0,540.0,570.35,462.67
2017,1,16,13,15,882.5,76.0,3.2,13.0,525.5,571.59,464.43
2017,1,16,13,30,876.0,75.0,3.2,13.0,511.0,569.91,463.78
2017,1,16,13,45,864.5,74.0,3.25,13.0,489.0,564.28,460.0
2017,1,16,14,0,853.0,73.0,3.3,13.0,467.0,554.42,452.78
2017,1,16,14,15,838.0,71.5,3.25,13.0,439.0,539.45,441.1
2017,1,16,14,30,823.0,70.0,3.2,13.0,411.0,522.03,427.23
2017,1,16,14,45,802.0,67.0,3.15,13.0,377.0,497.56,407.49
2017,1,16,15,0,781.0,64.0,3.1,13.0,343.0,471.2,385.78
2017,1,16,15,15,750.0,61.0,3.0,12.5,304.0,438.35,358.89
2017,1,16,15,30,719.0,58.0,2.9,12.0,265.0,404.55,330.38
2017,1,16,15,45,675.0,53.0,2.8,12.0,223.5,362.26,293.59
2017,1,16,16,0,631.0,48.0,2.7,12.0,182.0,320.39,256.12
2017,1,16,16,15,557.0,41.5,2.65,11.5,139.5,269.15,210.82
2017,1,16,16,30,483.0,35.0,2.6,11.0,97.0,219.16,165.24
2017,1,16,16,45,360.0,25.0,2.6,11.0,60.5,154.61,100.05
2017,1,16,17,0,237.0,15.0,2.6,11.0,24.0,88.28,0.0
2017,1,16,17,15,118.5,7.5,2.6,11.0,12.0,35.2,0.0
2017,1,16,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,17,7,45,50.5,19.0,1.05,8.5,24.5,16.1,1.26
2017,1,17,8,0,101.0,38.0,0.9,9.0,49.0,31.26,21.08
2017,1,17,8,15,125.0,56.0,1.0,9.0,75.5,45.11,34.54
2017,1,17,8,30,149.0,74.0,1.1,9.0,102.0,58.5,47.12
2017,1,17,8,45,165.5,91.0,1.25,9.5,129.5,78.3,58.42
2017,1,17,9,0,182.0,108.0,1.4,10.0,157.0,103.8,76.68
2017,1,17,9,15,196.0,122.5,1.4,10.0,183.0,128.47,95.96
2017,1,17,9,30,210.0,137.0,1.4,10.0,209.0,154.19,117.09
2017,1,17,9,45,262.5,146.5,1.45,10.5,245.5,184.75,141.05
2017,1,17,10,0,315.0,156.0,1.5,11.0,282.0,219.23,168.75
2017,1,17,10,15,353.0,162.0,1.5,11.0,313.5,250.01,194.49
2017,1,17,10,30,391.0,168.0,1.5,11.0,345.0,281.75,221.14
2017,1,17,10,45,501.5,150.0,1.55,11.5,389.0,320.98,252.45
2017,1,17,11,0,612.0,132.0,1.6,12.0,433.0,366.61,289.19
2017,1,17,11,15,608.5,138.0,1.45,12.0,445.5,390.99,309.98
2017,1,17,11,30,605.0,144.0,1.3,12.0,458.0,413.64,328.88
2017,1,17,11,45,717.0,122.5,1.15,12.0,500.5,462.56,367.5
2017,1,17,12,0,829.0,101.0,1.0,12.0,543.0,514.62,407.62
2017,1,17,12,15,830.0,101.0,0.85,12.0,544.0,531.75,420.44
2017,1,17,12,30,831.0,101.0,0.7,12.0,545.0,546.35,431.17
2017,1,17,12,45,838.5,97.0,0.55,12.5,540.5,557.8,438.41
2017,1,17,13,0,846.0,93.0,0.4,13.0,536.0,566.65,443.35
2017,1,17,13,15,839.0,92.0,0.45,13.0,522.0,567.85,445.43
2017,1,17,13,30,832.0,91.0,0.5,13.0,508.0,566.22,445.4
2017,1,17,13,45,793.5,88.0,0.6,13.0,472.0,542.14,429.18
2017,1,17,14,0,755.0,85.0,0.7,13.0,436.0,515.6,410.86
2017,1,17,14,15,639.5,105.5,0.8,13.0,390.5,471.23,377.67
2017,1,17,14,30,524.0,126.0,0.9,13.0,345.0,423.19,341.02
2017,1,17,14,45,433.0,129.0,1.0,13.0,300.0,373.37,302.48
2017,1,17,15,0,342.0,132.0,1.1,13.0,255.0,319.3,259.73
2017,1,17,15,15,315.5,122.0,1.15,12.5,226.0,290.49,237.0
2017,1,17,15,30,289.0,112.0,1.2,12.0,197.0,261.91,213.69
2017,1,17,15,45,263.5,97.0,1.25,12.0,165.5,228.41,185.39
2017,1,17,16,0,238.0,82.0,1.3,12.0,134.0,195.48,156.9
2017,1,17,16,15,203.5,65.5,1.35,12.0,102.5,158.09,124.23
2017,1,17,16,30,169.0,49.0,1.4,12.0,71.0,122.23,92.26
2017,1,17,16,45,84.5,33.5,1.45,12.0,44.5,74.13,48.3
2017,1,17,17,0,0.0,18.0,1.5,12.0,18.0,18.32,0.0
2017,1,17,17,15,0.0,9.0,1.4,12.0,9.0,8.85,0.0
2017,1,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,6.9,12.5,3.0,2.89,0.0
2017,1,18,8,0,0.0,6.0,7.0,13.0,6.0,5.78,0.0
2017,1,18,8,15,0.0,9.5,7.2,13.0,9.5,9.15,2.39
2017,1,18,8,30,0.0,13.0,7.4,13.0,13.0,12.53,5.52
2017,1,18,8,45,0.0,17.0,7.6,13.0,17.0,16.39,8.39
2017,1,18,9,0,0.0,21.0,7.8,13.0,21.0,20.26,11.76
2017,1,18,9,15,0.0,24.5,7.95,13.0,24.5,23.64,14.68
2017,1,18,9,30,0.0,28.0,8.1,13.0,28.0,27.02,17.57
2017,1,18,9,45,0.0,33.0,8.25,13.0,33.0,31.86,21.69
2017,1,18,10,0,0.0,38.0,8.4,13.0,38.0,36.69,25.79
2017,1,18,10,15,0.0,31.5,8.55,13.0,31.5,30.41,20.37
2017,1,18,10,30,0.0,25.0,8.7,13.0,25.0,24.14,14.97
2017,1,18,10,45,0.0,31.5,8.85,13.0,31.5,30.42,20.3
2017,1,18,11,0,0.0,38.0,9.0,13.0,38.0,36.71,25.61
2017,1,18,11,15,0.0,61.0,9.05,13.0,61.0,58.97,44.44
2017,1,18,11,30,0.0,84.0,9.1,13.0,84.0,81.25,63.21
2017,1,18,11,45,0.0,71.0,9.2,13.5,71.0,68.66,52.43
2017,1,18,12,0,0.0,58.0,9.3,14.0,58.0,56.07,41.72
2017,1,18,12,15,0.0,54.0,9.5,14.0,54.0,52.2,38.45
2017,1,18,12,30,0.0,50.0,9.7,14.0,50.0,48.32,35.19
2017,1,18,12,45,0.0,36.0,9.9,14.0,36.0,34.78,23.77
2017,1,18,13,0,0.0,22.0,10.1,14.0,22.0,21.25,12.34
2017,1,18,13,15,0.0,41.0,10.25,13.5,41.0,39.61,27.96
2017,1,18,13,30,0.0,60.0,10.4,13.0,60.0,58.0,43.64
2017,1,18,13,45,0.0,34.0,10.6,13.0,34.0,32.84,22.32
2017,1,18,14,0,0.0,8.0,10.8,13.0,8.0,7.72,0.93
2017,1,18,14,15,0.0,15.0,10.85,13.0,15.0,14.48,6.72
2017,1,18,14,30,0.0,22.0,10.9,13.0,22.0,21.23,12.53
2017,1,18,14,45,0.0,15.0,10.95,13.0,15.0,14.47,6.76
2017,1,18,15,0,0.0,8.0,11.0,13.0,8.0,7.72,0.97
2017,1,18,15,15,0.0,7.0,10.9,13.0,7.0,6.75,0.14
2017,1,18,15,30,0.0,6.0,10.8,13.0,6.0,5.78,0.0
2017,1,18,15,45,0.0,5.0,10.75,13.0,5.0,4.82,0.0
2017,1,18,16,0,0.0,4.0,10.7,13.0,4.0,3.85,0.0
2017,1,18,16,15,0.0,3.0,10.65,13.0,3.0,2.89,0.0
2017,1,18,16,30,0.0,2.0,10.6,13.0,2.0,1.93,0.0
2017,1,18,16,45,0.0,1.0,10.6,13.0,1.0,0.96,0.0
2017,1,18,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,3.5,4.55,12.0,3.5,0.0,0.0
2017,1,19,7,30,0.0,7.0,4.6,12.0,7.0,6.88,0.0
2017,1,19,7,45,56.0,28.0,4.65,12.0,34.0,24.21,6.49
2017,1,19,8,0,112.0,49.0,4.7,12.0,61.0,39.58,27.91
2017,1,19,8,15,191.5,66.0,4.75,12.0,98.5,52.53,40.6
2017,1,19,8,30,271.0,83.0,4.8,12.0,136.0,65.08,52.4
2017,1,19,8,45,323.0,96.5,4.9,12.5,174.5,85.64,60.26
2017,1,19,9,0,375.0,110.0,5.0,13.0,213.0,118.91,81.1
2017,1,19,9,15,268.0,126.5,5.0,13.0,205.5,141.47,102.96
2017,1,19,9,30,161.0,143.0,5.0,13.0,198.0,154.12,118.42
2017,1,19,9,45,80.5,83.5,5.0,13.0,111.0,94.73,72.1
2017,1,19,10,0,0.0,24.0,5.0,13.0,24.0,23.16,14.21
2017,1,19,10,15,0.0,58.5,4.85,13.0,58.5,56.53,42.66
2017,1,19,10,30,0.0,93.0,4.7,13.0,93.0,89.71,70.63
2017,1,19,10,45,181.0,145.0,4.6,13.0,235.0,202.1,161.85
2017,1,19,11,0,362.0,197.0,4.5,13.0,377.0,329.75,264.72
2017,1,19,11,15,181.0,160.0,4.35,13.0,250.0,230.47,186.04
2017,1,19,11,30,0.0,123.0,4.2,13.0,123.0,118.69,94.29
2017,1,19,11,45,0.0,125.5,4.05,13.0,125.5,121.21,96.43
2017,1,19,12,0,0.0,128.0,3.9,13.0,128.0,123.74,98.48
2017,1,19,12,15,409.5,115.0,3.8,13.0,336.5,329.51,270.64
2017,1,19,12,30,819.0,102.0,3.7,13.0,545.0,545.39,443.32
2017,1,19,12,45,409.5,129.0,3.6,13.0,350.5,358.12,293.23
2017,1,19,13,0,0.0,156.0,3.5,13.0,156.0,151.73,121.32
2017,1,19,13,15,125.0,189.0,3.4,13.0,252.5,261.41,213.45
2017,1,19,13,30,250.0,222.0,3.3,13.0,349.0,371.89,303.42
2017,1,19,13,45,337.5,197.0,3.25,13.0,360.5,397.18,324.65
2017,1,19,14,0,425.0,172.0,3.2,13.0,372.0,425.42,348.26
2017,1,19,14,15,297.5,177.5,3.15,13.0,314.0,354.62,290.72
2017,1,19,14,30,170.0,183.0,3.1,13.0,256.0,285.32,233.82
2017,1,19,14,45,308.5,151.0,3.1,13.0,269.5,328.48,270.62
2017,1,19,15,0,447.0,119.0,3.1,13.0,283.0,366.87,302.26
2017,1,19,15,15,417.0,111.5,3.05,12.5,251.0,336.66,277.41
2017,1,19,15,30,387.0,104.0,3.0,12.0,219.0,306.44,252.23
2017,1,19,15,45,355.0,91.5,2.95,12.0,185.0,270.03,220.96
2017,1,19,16,0,323.0,79.0,2.9,12.0,151.0,234.29,189.58
2017,1,19,16,15,279.0,64.0,2.85,12.0,116.5,192.02,152.31
2017,1,19,16,30,235.0,49.0,2.8,12.0,82.0,151.82,116.22
2017,1,19,16,45,117.5,36.0,2.75,12.0,52.5,87.88,60.2
2017,1,19,17,0,0.0,23.0,2.7,12.0,23.0,24.62,0.0
2017,1,19,17,15,0.0,11.5,2.75,12.0,11.5,11.3,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,1.5,8.35,12.0,1.5,0.0,0.0
2017,1,20,7,30,0.0,3.0,8.1,12.0,3.0,2.95,0.0
2017,1,20,7,45,0.0,12.0,7.85,12.0,12.0,11.57,0.58
2017,1,20,8,0,0.0,21.0,7.6,12.0,21.0,20.27,11.59
2017,1,20,8,15,0.0,33.5,7.3,12.0,33.5,32.35,22.89
2017,1,20,8,30,0.0,46.0,7.0,12.0,46.0,44.26,33.91
2017,1,20,8,45,0.0,58.5,6.75,12.5,58.5,55.91,42.24
2017,1,20,9,0,0.0,71.0,6.5,13.0,71.0,67.65,52.32
2017,1,20,9,15,0.0,83.0,6.45,13.0,83.0,79.01,62.03
2017,1,20,9,30,0.0,95.0,6.4,13.0,95.0,90.4,71.67
2017,1,20,9,45,242.0,113.0,6.4,13.0,212.0,153.0,115.26
2017,1,20,10,0,484.0,131.0,6.4,13.0,329.0,240.25,181.63
2017,1,20,10,15,422.5,155.0,6.6,13.0,337.0,264.78,206.19
2017,1,20,10,30,361.0,179.0,6.8,13.0,345.0,285.17,226.42
2017,1,20,10,45,187.0,180.0,7.05,13.0,266.5,237.86,191.57
2017,1,20,11,0,13.0,181.0,7.3,13.0,188.0,178.03,144.08
2017,1,20,11,15,120.0,208.5,7.5,12.5,272.0,250.18,203.84
2017,1,20,11,30,227.0,236.0,7.7,12.0,356.0,329.9,270.04
2017,1,20,11,45,194.5,243.0,7.95,12.0,347.0,328.38,269.22
2017,1,20,12,0,162.0,250.0,8.2,12.0,338.0,324.88,266.64
2017,1,20,12,15,196.5,248.0,8.3,12.0,355.0,345.99,284.63
2017,1,20,12,30,231.0,246.0,8.4,12.0,372.0,367.59,303.07
2017,1,20,12,45,115.5,188.5,8.55,12.0,251.5,251.51,207.02
2017,1,20,13,0,0.0,131.0,8.7,12.0,131.0,127.16,101.95
2017,1,20,13,15,0.0,73.0,8.85,12.0,73.0,70.59,54.4
2017,1,20,13,30,0.0,15.0,9.0,12.0,15.0,14.48,6.72
2017,1,20,13,45,141.0,107.5,9.15,12.0,175.0,192.94,160.26
2017,1,20,14,0,282.0,200.0,9.3,12.0,335.0,370.85,309.59
2017,1,20,14,15,159.0,185.5,9.45,12.0,260.5,282.11,234.71
2017,1,20,14,30,36.0,171.0,9.6,12.0,186.0,194.63,160.14
2017,1,20,14,45,45.0,160.5,9.75,12.0,178.5,189.28,156.06
2017,1,20,15,0,54.0,150.0,9.9,12.0,171.0,183.59,151.53
2017,1,20,15,15,47.0,135.0,9.9,11.5,151.5,164.43,135.57
2017,1,20,15,30,40.0,120.0,9.9,11.0,132.0,145.4,119.5
2017,1,20,15,45,31.5,102.5,9.9,11.0,111.0,122.92,100.04
2017,1,20,16,0,23.0,85.0,9.9,11.0,90.0,100.66,80.58
2017,1,20,16,15,12.5,67.0,9.75,11.0,69.5,73.83,57.13
2017,1,20,16,30,2.0,49.0,9.6,11.0,49.0,51.22,37.28
2017,1,20,16,45,1.0,31.0,9.5,11.0,31.0,31.8,19.48
2017,1,20,17,0,0.0,13.0,9.4,11.0,13.0,12.54,0.0
2017,1,20,17,15,0.0,6.5,9.35,11.0,6.5,6.39,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.5,6.35,11.0,1.5,0.0,0.0
2017,1,21,7,30,0.0,3.0,6.0,11.0,3.0,2.95,0.0
2017,1,21,7,45,39.0,28.0,5.7,11.5,32.5,24.32,8.36
2017,1,21,8,0,78.0,53.0,5.4,12.0,62.0,43.83,31.72
2017,1,21,8,15,149.0,73.0,5.1,12.0,99.5,57.59,45.11
2017,1,21,8,30,220.0,93.0,4.8,12.0,137.0,72.14,58.71
2017,1,21,8,45,150.0,105.0,4.55,12.0,138.5,92.42,69.8
2017,1,21,9,0,80.0,117.0,4.3,12.0,140.0,109.58,84.96
2017,1,21,9,15,100.0,131.5,4.1,12.0,164.0,127.6,98.98
2017,1,21,9,30,120.0,146.0,3.9,12.0,188.0,150.17,117.18
2017,1,21,9,45,200.0,156.0,3.75,12.5,234.5,183.65,142.26
2017,1,21,10,0,280.0,166.0,3.6,13.0,281.0,221.32,171.51
2017,1,21,10,15,360.5,165.0,3.6,13.0,324.5,257.75,200.81
2017,1,21,10,30,441.0,164.0,3.6,13.0,368.0,298.06,233.88
2017,1,21,10,45,408.0,180.5,3.65,13.0,377.0,318.72,253.0
2017,1,21,11,0,375.0,197.0,3.7,13.0,386.0,336.7,269.33
2017,1,21,11,15,340.0,211.5,3.9,13.0,387.0,348.41,280.24
2017,1,21,11,30,305.0,226.0,4.1,13.0,388.0,357.45,288.57
2017,1,21,11,45,282.0,234.0,4.35,13.0,385.5,363.7,294.53
2017,1,21,12,0,259.0,242.0,4.6,13.0,383.0,368.19,298.85
2017,1,21,12,15,171.0,243.5,4.75,13.0,336.5,328.77,267.19
2017,1,21,12,30,83.0,245.0,4.9,13.0,290.0,284.97,231.36
2017,1,21,12,45,62.0,233.5,5.1,13.0,267.0,264.37,214.78
2017,1,21,13,0,41.0,222.0,5.3,13.0,244.0,242.9,197.28
2017,1,21,13,15,43.5,218.5,5.35,13.0,241.5,242.31,197.07
2017,1,21,13,30,46.0,215.0,5.4,13.0,239.0,241.62,196.79
2017,1,21,13,45,28.0,193.5,5.45,13.0,208.0,210.37,171.1
2017,1,21,14,0,10.0,172.0,5.5,13.0,177.0,175.13,141.94
2017,1,21,14,15,5.0,145.0,5.55,13.0,147.5,145.36,117.33
2017,1,21,14,30,0.0,118.0,5.6,13.0,118.0,115.56,92.49
2017,1,21,14,45,0.0,100.5,5.7,13.0,100.5,98.15,77.99
2017,1,21,15,0,0.0,83.0,5.8,13.0,83.0,80.7,63.34
2017,1,21,15,15,0.0,73.0,6.0,12.5,73.0,70.82,55.14
2017,1,21,15,30,0.0,63.0,6.2,12.0,63.0,60.93,46.8
2017,1,21,15,45,0.0,53.0,6.45,12.0,53.0,51.21,38.42
2017,1,21,16,0,0.0,43.0,6.7,12.0,43.0,41.53,29.99
2017,1,21,16,15,0.0,33.0,6.95,12.0,33.0,31.86,21.49
2017,1,21,16,30,0.0,23.0,7.2,12.0,23.0,22.19,12.97
2017,1,21,16,45,0.0,14.5,7.5,12.0,14.5,13.98,5.49
2017,1,21,17,0,0.0,6.0,7.8,12.0,6.0,5.78,0.0
2017,1,21,17,15,0.0,3.0,7.85,12.0,3.0,2.95,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,11.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,12.85,11.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,12.9,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,12.4,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,12.35,12.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,12.3,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,12.05,13.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,11.55,13.0,0.0,0.0,0.0
