Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,3,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.5,4.6,12.0,3.5,0.0,0.0
2017,1,22,7,30,0.0,7.0,4.1,12.0,7.0,6.88,0.0
2017,1,22,7,45,32.5,25.0,3.65,12.5,29.0,22.09,7.77
2017,1,22,8,0,65.0,43.0,3.2,13.0,51.0,36.9,25.82
2017,1,22,8,15,96.5,62.0,2.8,13.0,79.0,52.02,40.13
2017,1,22,8,30,128.0,81.0,2.4,13.0,107.0,66.73,53.73
2017,1,22,8,45,155.5,98.5,2.0,13.0,137.0,88.47,65.9
2017,1,22,9,0,183.0,116.0,1.6,13.0,167.0,114.98,84.89
2017,1,22,9,15,207.0,128.5,1.85,13.0,195.0,136.71,101.29
2017,1,22,9,30,231.0,141.0,2.1,13.0,223.0,163.3,122.73
2017,1,22,9,45,477.5,110.0,2.4,13.0,301.0,200.2,145.16
2017,1,22,10,0,724.0,79.0,2.7,13.0,379.0,259.95,189.35
2017,1,22,10,15,562.5,126.0,3.0,13.0,369.5,282.99,216.22
2017,1,22,10,30,401.0,173.0,3.3,13.0,360.0,293.76,230.97
2017,1,22,10,45,328.0,196.5,3.6,13.5,354.5,305.21,242.68
2017,1,22,11,0,255.0,220.0,3.9,14.0,349.0,310.1,248.1
2017,1,22,11,15,336.5,212.0,4.15,13.5,388.0,348.24,279.97
2017,1,22,11,30,418.0,204.0,4.4,13.0,427.0,390.44,315.47
2017,1,22,11,45,309.0,227.5,4.65,13.0,394.0,371.45,301.16
2017,1,22,12,0,200.0,251.0,4.9,13.0,361.0,346.1,281.04
2017,1,22,12,15,100.0,190.0,5.05,13.0,245.0,239.66,194.83
2017,1,22,12,30,0.0,129.0,5.2,13.0,129.0,124.94,99.38
2017,1,22,12,45,0.0,76.0,5.4,13.0,76.0,73.51,56.51
2017,1,22,13,0,0.0,23.0,5.6,13.0,23.0,22.21,13.23
2017,1,22,13,15,0.0,22.5,5.65,13.0,22.5,21.73,12.84
2017,1,22,13,30,0.0,22.0,5.7,13.0,22.0,21.24,12.44
2017,1,22,13,45,0.0,81.5,5.8,13.0,81.5,78.83,61.26
2017,1,22,14,0,0.0,141.0,5.9,13.0,141.0,138.0,110.99
2017,1,22,14,15,2.0,146.0,6.05,13.0,147.0,144.66,116.74
2017,1,22,14,30,4.0,151.0,6.2,13.0,153.0,151.57,122.76
2017,1,22,14,45,2.0,78.0,6.35,13.0,79.0,76.55,59.72
2017,1,22,15,0,0.0,5.0,6.5,13.0,5.0,4.82,0.0
2017,1,22,15,15,0.0,4.5,6.65,12.5,4.5,4.34,0.0
2017,1,22,15,30,0.0,4.0,6.8,12.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.0,6.95,12.0,3.0,2.89,0.0
2017,1,22,16,0,0.0,2.0,7.1,12.0,2.0,1.93,0.0
2017,1,22,16,15,0.0,1.5,7.25,12.0,1.5,1.44,0.0
2017,1,22,16,30,0.0,1.0,7.4,12.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,7.55,12.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,2.5,3.1,9.0,2.5,0.0,0.0
2017,1,23,7,30,0.0,5.0,3.2,9.0,5.0,4.91,0.0
2017,1,23,7,45,24.5,27.0,3.3,9.5,30.0,24.66,10.28
2017,1,23,8,0,49.0,49.0,3.4,10.0,55.0,41.26,30.01
2017,1,23,8,15,94.0,70.0,3.5,10.0,87.0,57.6,45.59
2017,1,23,8,30,139.0,91.0,3.6,10.0,119.0,73.48,60.42
2017,1,23,8,45,195.5,105.5,3.75,10.0,155.5,92.49,68.99
2017,1,23,9,0,252.0,120.0,3.9,10.0,192.0,121.56,88.75
2017,1,23,9,15,314.0,122.5,3.9,10.0,225.0,146.59,106.27
2017,1,23,9,30,376.0,125.0,3.9,10.0,258.0,173.47,126.89
2017,1,23,9,45,273.5,152.0,3.95,10.5,254.0,195.09,150.25
2017,1,23,10,0,171.0,179.0,4.0,11.0,250.0,207.2,164.62
2017,1,23,10,15,85.5,93.5,4.05,11.0,129.0,113.98,89.62
2017,1,23,10,30,0.0,8.0,4.1,11.0,8.0,7.72,0.99
2017,1,23,10,45,72.0,119.0,4.15,11.0,155.5,140.16,112.79
2017,1,23,11,0,144.0,230.0,4.2,11.0,303.0,275.07,223.76
2017,1,23,11,15,429.5,174.0,4.15,11.0,402.5,354.46,287.78
2017,1,23,11,30,715.0,118.0,4.1,11.0,502.0,448.83,364.62
2017,1,23,11,45,618.0,152.0,4.1,11.0,488.0,453.88,369.71
2017,1,23,12,0,521.0,186.0,4.1,11.0,474.0,451.46,368.44
2017,1,23,12,15,310.5,219.0,4.05,11.0,390.5,381.83,312.25
2017,1,23,12,30,100.0,252.0,4.0,11.0,307.0,301.62,245.9
2017,1,23,12,45,466.5,175.5,4.0,11.0,430.0,441.79,363.67
2017,1,23,13,0,833.0,99.0,4.0,11.0,553.0,580.77,477.05
2017,1,23,13,15,624.5,148.5,3.95,11.0,484.0,518.65,426.08
2017,1,23,13,30,416.0,198.0,3.9,11.0,415.0,450.3,370.14
2017,1,23,13,45,464.0,178.5,3.9,11.0,411.5,460.0,379.33
2017,1,23,14,0,512.0,159.0,3.9,11.0,408.0,467.49,386.36
2017,1,23,14,15,420.0,166.0,3.8,11.0,362.5,420.95,348.32
2017,1,23,14,30,328.0,173.0,3.7,11.0,317.0,369.49,306.16
2017,1,23,14,45,448.5,138.0,3.65,11.0,318.5,400.28,332.61
2017,1,23,15,0,569.0,103.0,3.6,11.0,320.0,422.49,351.17
2017,1,23,15,15,602.0,91.5,3.6,11.0,299.5,416.81,345.89
2017,1,23,15,30,635.0,80.0,3.6,11.0,279.0,407.72,337.25
2017,1,23,15,45,575.5,75.5,3.6,11.0,236.0,360.22,296.61
2017,1,23,16,0,516.0,71.0,3.6,11.0,193.0,314.05,256.31
2017,1,23,16,15,439.5,62.0,3.7,10.5,151.0,258.24,207.87
2017,1,23,16,30,363.0,53.0,3.8,10.0,109.0,206.29,161.8
2017,1,23,16,45,233.0,40.0,3.95,10.0,71.5,137.55,101.28
2017,1,23,17,0,103.0,27.0,4.1,10.0,34.0,68.28,24.79
2017,1,23,17,15,51.5,13.5,4.1,10.0,17.0,26.46,0.0
2017,1,23,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,7.0,3.95,9.0,7.0,0.0,0.0
2017,1,24,7,30,0.0,14.0,3.9,9.0,14.0,13.76,0.0
2017,1,24,7,45,153.0,28.5,3.9,9.5,46.5,22.34,9.41
2017,1,24,8,0,306.0,43.0,3.9,10.0,79.0,33.14,23.08
2017,1,24,8,15,395.0,52.5,3.9,10.0,120.5,40.31,30.3
2017,1,24,8,30,484.0,62.0,3.9,10.0,162.0,45.87,35.74
2017,1,24,8,45,551.5,67.0,3.95,10.0,205.5,73.45,43.04
2017,1,24,9,0,619.0,72.0,4.0,10.0,249.0,111.55,65.09
2017,1,24,9,15,657.5,76.5,3.95,10.0,289.5,150.99,94.73
2017,1,24,9,30,696.0,81.0,3.9,10.0,330.0,193.1,130.03
2017,1,24,9,45,655.5,93.5,3.9,10.5,347.0,227.17,163.08
2017,1,24,10,0,615.0,106.0,3.9,11.0,364.0,256.85,192.37
2017,1,24,10,15,574.5,126.0,3.85,11.0,381.0,289.27,223.52
2017,1,24,10,30,534.0,146.0,3.8,11.0,398.0,316.71,249.65
2017,1,24,10,45,700.5,112.5,3.75,11.0,460.0,369.71,293.18
2017,1,24,11,0,867.0,79.0,3.7,11.0,522.0,432.39,345.05
2017,1,24,11,15,874.5,80.0,3.65,11.0,539.5,465.49,374.23
2017,1,24,11,30,882.0,81.0,3.6,11.0,557.0,495.09,400.13
2017,1,24,11,45,886.0,81.5,3.55,11.0,566.5,520.39,422.12
2017,1,24,12,0,890.0,82.0,3.5,11.0,576.0,543.28,441.77
2017,1,24,12,15,891.0,82.0,3.5,11.0,578.0,561.56,457.57
2017,1,24,12,30,892.0,82.0,3.5,11.0,580.0,577.12,470.97
2017,1,24,12,45,894.5,80.0,3.5,11.5,574.5,588.68,480.23
2017,1,24,13,0,897.0,78.0,3.5,12.0,569.0,597.39,487.06
2017,1,24,13,15,523.0,158.5,3.5,12.0,443.0,470.1,384.7
2017,1,24,13,30,149.0,239.0,3.5,12.0,317.0,330.5,269.35
2017,1,24,13,45,509.0,156.5,3.5,12.0,408.5,464.98,382.72
2017,1,24,14,0,869.0,74.0,3.5,12.0,500.0,585.08,480.7
2017,1,24,14,15,855.5,72.5,3.6,12.0,472.0,572.8,470.84
2017,1,24,14,30,842.0,71.0,3.7,12.0,444.0,555.96,457.94
2017,1,24,14,45,823.0,68.5,3.8,12.0,410.0,532.6,439.56
2017,1,24,15,0,804.0,66.0,3.9,12.0,376.0,507.16,419.07
2017,1,24,15,15,776.0,63.0,3.95,11.5,337.0,474.75,393.03
2017,1,24,15,30,748.0,60.0,4.0,11.0,298.0,441.13,365.17
2017,1,24,15,45,706.5,56.0,4.05,11.0,255.0,399.26,329.08
2017,1,24,16,0,665.0,52.0,4.1,11.0,212.0,357.54,292.03
2017,1,24,16,15,600.5,46.0,4.1,10.5,168.0,304.94,245.52
2017,1,24,16,30,536.0,40.0,4.1,10.0,124.0,257.83,202.31
2017,1,24,16,45,428.0,31.0,4.2,10.0,83.5,193.66,143.5
2017,1,24,17,0,320.0,22.0,4.3,10.0,43.0,132.38,60.89
2017,1,24,17,15,160.0,11.0,4.3,10.0,21.5,52.34,0.0
2017,1,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,9.0,2.4,10.0,9.0,0.0,0.0
2017,1,25,7,30,0.0,18.0,2.3,10.0,18.0,17.69,0.0
2017,1,25,7,45,206.5,27.5,2.25,10.0,52.5,21.45,9.36
2017,1,25,8,0,413.0,37.0,2.2,10.0,87.0,28.4,19.07
2017,1,25,8,15,496.0,45.0,2.1,10.0,130.0,33.03,23.88
2017,1,25,8,30,579.0,53.0,2.0,10.0,173.0,37.51,28.27
2017,1,25,8,45,637.0,57.0,1.95,10.5,217.5,69.4,36.65
2017,1,25,9,0,695.0,61.0,1.9,11.0,262.0,112.97,62.63
2017,1,25,9,15,729.0,65.0,1.8,11.0,302.5,154.72,94.09
2017,1,25,9,30,763.0,69.0,1.7,11.0,343.0,198.65,130.95
2017,1,25,9,45,796.5,69.0,1.65,11.0,381.5,240.62,168.01
2017,1,25,10,0,830.0,69.0,1.6,11.0,420.0,284.05,206.96
2017,1,25,10,15,846.0,71.0,1.7,11.0,450.5,325.08,244.59
2017,1,25,10,30,862.0,73.0,1.8,11.0,481.0,365.58,281.36
2017,1,25,10,45,873.0,74.0,1.9,11.5,505.5,404.38,315.64
2017,1,25,11,0,884.0,75.0,2.0,12.0,530.0,439.61,346.34
2017,1,25,11,15,891.0,76.0,2.15,12.0,547.5,471.48,374.57
2017,1,25,11,30,898.0,77.0,2.3,12.0,565.0,501.35,400.7
2017,1,25,11,45,901.0,77.5,2.45,12.0,574.0,526.59,422.81
2017,1,25,12,0,904.0,78.0,2.6,12.0,583.0,549.34,442.61
2017,1,25,12,15,905.0,78.0,2.75,12.0,585.0,567.91,458.9
2017,1,25,12,30,906.0,78.0,2.9,12.0,587.0,583.71,472.81
2017,1,25,12,45,907.0,76.5,3.1,12.0,581.5,595.13,483.36
2017,1,25,13,0,908.0,75.0,3.3,12.0,576.0,603.64,491.51
2017,1,25,13,15,903.0,74.5,3.4,12.0,562.5,606.73,494.99
2017,1,25,13,30,898.0,74.0,3.5,12.0,549.0,606.82,496.03
2017,1,25,13,45,892.0,72.0,3.6,12.0,528.0,601.74,492.98
2017,1,25,14,0,886.0,70.0,3.7,12.0,507.0,593.73,487.49
2017,1,25,14,15,873.0,68.5,3.8,12.0,479.0,579.39,476.83
2017,1,25,14,30,860.0,67.0,3.9,12.0,451.0,562.44,463.85
2017,1,25,14,45,694.0,90.0,4.05,12.0,384.5,489.6,405.14
2017,1,25,15,0,528.0,113.0,4.2,12.0,318.0,412.96,342.72
2017,1,25,15,15,647.0,85.5,4.25,11.5,311.0,437.96,364.0
2017,1,25,15,30,766.0,58.0,4.3,11.0,304.0,450.54,373.91
2017,1,25,15,45,723.5,54.5,4.35,11.0,260.5,408.18,337.18
2017,1,25,16,0,681.0,51.0,4.4,11.0,217.0,365.98,299.68
2017,1,25,16,15,617.5,45.5,4.4,10.5,172.5,313.62,253.28
2017,1,25,16,30,554.0,40.0,4.4,10.0,128.0,263.58,207.6
2017,1,25,16,45,442.5,31.5,4.4,10.0,87.0,200.65,149.93
2017,1,25,17,0,331.0,23.0,4.4,10.0,46.0,138.76,71.99
2017,1,25,17,15,165.5,11.5,4.4,10.0,23.0,54.81,0.0
2017,1,25,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,9.0,1.85,9.0,9.0,0.0,0.0
2017,1,26,7,30,0.0,18.0,1.8,9.0,18.0,17.69,0.0
2017,1,26,7,45,211.5,27.0,1.8,9.5,53.0,20.98,9.56
2017,1,26,8,0,423.0,36.0,1.8,10.0,88.0,27.29,18.17
2017,1,26,8,15,503.0,43.5,1.8,10.0,131.0,31.51,22.57
2017,1,26,8,30,583.0,51.0,1.8,10.0,174.0,35.61,26.58
2017,1,26,8,45,636.0,55.5,1.8,10.5,217.5,69.42,36.12
2017,1,26,9,0,689.0,60.0,1.8,11.0,261.0,112.98,62.65
2017,1,26,9,15,723.5,64.0,1.75,11.0,302.0,154.67,94.3
2017,1,26,9,30,758.0,68.0,1.7,11.0,343.0,198.59,131.27
2017,1,26,9,45,791.5,68.0,1.7,11.0,381.0,240.5,168.38
2017,1,26,10,0,825.0,68.0,1.7,11.0,419.0,283.87,207.38
2017,1,26,10,15,603.0,125.0,1.65,11.0,391.5,300.08,230.13
2017,1,26,10,30,381.0,182.0,1.6,11.0,364.0,300.31,237.0
2017,1,26,10,45,412.0,185.5,1.55,11.5,391.5,330.16,261.69
2017,1,26,11,0,443.0,189.0,1.5,12.0,419.0,362.35,287.78
2017,1,26,11,15,672.0,132.0,1.5,12.0,493.0,427.61,339.76
2017,1,26,11,30,901.0,75.0,1.5,12.0,567.0,503.56,400.02
2017,1,26,11,45,906.0,75.0,1.55,12.0,577.0,529.44,421.66
2017,1,26,12,0,911.0,75.0,1.6,12.0,587.0,552.89,441.42
2017,1,26,12,15,912.5,75.0,1.7,12.0,589.5,571.9,457.76
2017,1,26,12,30,914.0,75.0,1.8,12.0,592.0,588.13,471.77
2017,1,26,12,45,913.0,74.5,1.95,12.5,586.5,599.57,481.36
2017,1,26,13,0,912.0,74.0,2.1,13.0,581.0,608.05,488.52
2017,1,26,13,15,907.5,73.5,2.15,13.0,567.5,611.49,492.12
2017,1,26,13,30,903.0,73.0,2.2,13.0,554.0,611.9,493.34
2017,1,26,13,45,893.5,72.5,2.3,13.0,533.0,606.38,490.17
2017,1,26,14,0,884.0,72.0,2.4,13.0,512.0,597.97,484.64
2017,1,26,14,15,871.5,70.5,2.45,13.0,484.0,583.93,474.43
2017,1,26,14,30,859.0,69.0,2.5,13.0,456.0,569.62,463.7
2017,1,26,14,45,838.0,67.5,2.6,13.0,421.5,545.93,445.6
2017,1,26,15,0,817.0,66.0,2.7,13.0,387.0,520.18,425.43
2017,1,26,15,15,790.0,63.0,2.75,12.5,347.5,487.84,400.1
2017,1,26,15,30,763.0,60.0,2.8,12.0,308.0,454.22,372.9
2017,1,26,15,45,720.5,56.5,2.9,12.0,264.5,411.76,337.07
2017,1,26,16,0,678.0,53.0,3.0,12.0,221.0,369.45,300.23
2017,1,26,16,15,616.0,47.0,3.1,11.5,176.5,316.98,254.55
2017,1,26,16,30,554.0,41.0,3.2,11.0,132.0,269.72,211.75
2017,1,26,16,45,449.0,32.5,3.3,11.0,90.5,205.62,153.85
2017,1,26,17,0,344.0,24.0,3.4,11.0,49.0,145.88,82.09
2017,1,26,17,15,172.0,12.0,3.5,11.0,24.5,57.6,0.0
2017,1,26,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.0,3.75,8.0,11.0,0.0,0.0
2017,1,27,7,30,0.0,22.0,3.7,8.0,22.0,21.63,0.0
2017,1,27,7,45,252.0,28.5,3.65,8.5,60.5,22.79,11.38
2017,1,27,8,0,504.0,35.0,3.6,9.0,99.0,26.23,17.36
2017,1,27,8,15,582.0,42.0,3.5,9.0,144.0,32.93,23.93
2017,1,27,8,30,660.0,49.0,3.4,9.0,189.0,37.08,28.01
2017,1,27,8,45,715.0,52.5,3.35,9.5,235.5,74.87,38.05
2017,1,27,9,0,770.0,56.0,3.3,10.0,282.0,118.61,64.13
2017,1,27,9,15,800.5,59.0,3.3,10.5,324.0,162.76,98.12
2017,1,27,9,30,831.0,62.0,3.3,11.0,366.0,208.63,137.28
2017,1,27,9,45,855.5,63.5,3.35,11.5,404.0,253.16,177.31
2017,1,27,10,0,880.0,65.0,3.4,12.0,442.0,300.99,220.51
2017,1,27,10,15,894.5,66.5,3.45,12.0,473.5,343.08,259.53
2017,1,27,10,30,909.0,68.0,3.5,12.0,505.0,384.37,297.4
2017,1,27,10,45,919.0,69.0,3.55,12.5,530.0,422.42,331.46
2017,1,27,11,0,929.0,70.0,3.6,13.0,555.0,458.9,363.43
2017,1,27,11,15,935.0,71.0,3.5,13.0,572.5,491.82,392.28
2017,1,27,11,30,941.0,72.0,3.4,13.0,590.0,522.57,418.72
2017,1,27,11,45,943.0,72.5,3.3,13.0,599.0,548.49,440.8
2017,1,27,12,0,945.0,73.0,3.2,13.0,608.0,571.73,460.32
2017,1,27,12,15,945.0,73.0,3.0,13.0,609.5,590.62,475.74
2017,1,27,12,30,945.0,73.0,2.8,13.0,611.0,606.58,488.52
2017,1,27,12,45,941.0,73.5,2.65,13.5,604.5,617.77,496.57
2017,1,27,13,0,937.0,74.0,2.5,14.0,598.0,625.84,502.01
2017,1,27,13,15,931.0,73.0,2.25,14.0,583.5,628.06,503.3
2017,1,27,13,30,925.0,72.0,2.0,14.0,569.0,627.14,502.0
2017,1,27,13,45,914.5,71.5,1.75,14.0,546.5,621.02,496.52
2017,1,27,14,0,904.0,71.0,1.5,14.0,524.0,611.93,488.57
2017,1,27,14,15,891.0,69.5,1.4,14.0,495.5,597.43,477.43
2017,1,27,14,30,878.0,68.0,1.3,14.0,467.0,580.26,464.1
2017,1,27,14,45,857.5,66.5,1.2,14.0,432.0,558.88,447.26
2017,1,27,15,0,837.0,65.0,1.1,14.0,397.0,533.01,426.77
2017,1,27,15,15,810.0,62.0,1.2,13.5,357.0,500.18,402.54
2017,1,27,15,30,783.0,59.0,1.3,13.0,317.0,466.01,376.27
2017,1,27,15,45,742.0,55.5,1.45,13.0,273.0,423.6,341.95
2017,1,27,16,0,701.0,52.0,1.6,13.0,229.0,381.23,306.26
2017,1,27,16,15,640.0,46.5,1.8,12.5,183.5,328.79,261.8
2017,1,27,16,30,579.0,41.0,2.0,12.0,138.0,278.48,217.38
2017,1,27,16,45,472.0,33.0,2.25,12.0,95.5,215.78,161.42
2017,1,27,17,0,365.0,25.0,2.5,12.0,53.0,155.62,92.9
2017,1,27,17,15,182.5,12.5,2.7,12.0,26.5,61.52,0.0
2017,1,27,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,15,86.0,8.0,4.75,8.0,11.0,7.86,0.0
2017,1,28,7,30,172.0,16.0,4.8,8.0,22.0,15.73,0.0
2017,1,28,7,45,319.0,27.0,4.9,8.5,60.0,21.13,10.53
2017,1,28,8,0,466.0,38.0,5.0,9.0,98.0,28.89,19.72
2017,1,28,8,15,548.0,45.5,4.95,9.0,143.5,33.03,24.02
2017,1,28,8,30,630.0,53.0,4.9,9.0,189.0,37.47,28.36
2017,1,28,8,45,681.5,57.5,4.85,9.5,234.5,79.49,42.39
2017,1,28,9,0,733.0,62.0,4.8,10.0,280.0,122.34,68.7
2017,1,28,9,15,767.0,66.0,4.7,10.5,322.5,166.3,102.79
2017,1,28,9,30,801.0,70.0,4.6,11.0,365.0,212.4,142.16
2017,1,28,9,45,830.5,71.0,4.5,11.5,404.0,256.48,181.68
2017,1,28,10,0,860.0,72.0,4.4,12.0,443.0,301.66,222.57
2017,1,28,10,15,875.5,74.0,4.25,12.0,475.0,344.1,261.78
2017,1,28,10,30,891.0,76.0,4.1,12.0,507.0,385.92,299.87
2017,1,28,10,45,901.5,77.5,4.0,12.5,532.5,426.37,335.58
2017,1,28,11,0,912.0,79.0,3.9,13.0,558.0,463.16,367.52
2017,1,28,11,15,919.0,79.5,3.65,13.0,576.0,495.72,395.79
2017,1,28,11,30,926.0,80.0,3.4,13.0,594.0,526.2,421.65
2017,1,28,11,45,929.0,81.0,3.2,13.5,603.5,552.89,443.16
2017,1,28,12,0,932.0,82.0,3.0,14.0,613.0,577.01,462.02
2017,1,28,12,15,932.5,82.0,2.7,14.0,615.0,596.08,477.0
2017,1,28,12,30,933.0,82.0,2.4,14.0,617.0,612.27,489.26
2017,1,28,12,45,932.5,81.0,2.1,14.5,611.0,623.92,496.7
2017,1,28,13,0,932.0,80.0,1.8,15.0,605.0,632.52,501.37
2017,1,28,13,15,926.0,79.5,1.65,15.0,591.0,635.32,503.22
2017,1,28,13,30,920.0,79.0,1.5,15.0,577.0,635.01,502.6
2017,1,28,13,45,911.5,77.5,1.35,15.0,555.0,629.08,497.71
2017,1,28,14,0,903.0,76.0,1.2,15.0,533.0,620.16,490.45
2017,1,28,14,15,889.5,74.5,1.1,15.0,504.0,605.41,479.15
2017,1,28,14,30,876.0,73.0,1.0,15.0,475.0,590.38,467.39
2017,1,28,14,45,858.5,70.5,0.95,15.0,440.0,567.21,449.87
2017,1,28,15,0,841.0,68.0,0.9,15.0,405.0,541.79,430.34
2017,1,28,15,15,814.0,65.0,0.8,15.0,364.5,508.8,404.26
2017,1,28,15,30,787.0,62.0,0.7,15.0,324.0,474.43,376.54
2017,1,28,15,45,748.5,58.0,0.65,15.0,279.5,432.38,342.54
2017,1,28,16,0,710.0,54.0,0.6,15.0,235.0,390.2,307.4
2017,1,28,16,15,648.5,48.5,0.55,14.5,189.0,337.0,263.15
2017,1,28,16,30,587.0,43.0,0.5,14.0,143.0,285.88,219.15
2017,1,28,16,45,483.5,34.5,0.5,14.0,100.0,223.26,164.82
2017,1,28,17,0,380.0,26.0,0.5,14.0,57.0,163.68,100.91
2017,1,28,17,15,190.0,13.0,0.6,13.5,28.5,64.69,0.0
2017,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,12.5,4.85,8.0,12.5,12.29,0.0
2017,1,29,7,30,0.0,25.0,4.9,8.0,25.0,24.57,0.0
2017,1,29,7,45,266.5,30.5,4.95,8.5,65.5,24.47,13.49
2017,1,29,8,0,533.0,36.0,5.0,9.0,106.0,29.41,20.24
2017,1,29,8,15,610.0,42.5,4.9,9.5,152.5,33.09,24.06
2017,1,29,8,30,687.0,49.0,4.8,10.0,199.0,38.93,29.58
2017,1,29,8,45,735.5,53.0,4.7,10.5,245.5,79.75,40.13
2017,1,29,9,0,784.0,57.0,4.6,11.0,292.0,124.67,68.02
2017,1,29,9,15,815.5,60.5,4.45,11.0,335.5,170.36,103.9
2017,1,29,9,30,847.0,64.0,4.3,11.0,379.0,217.87,145.0
2017,1,29,9,45,861.5,68.0,4.15,11.5,416.5,263.32,186.37
2017,1,29,10,0,876.0,72.0,4.0,12.0,454.0,308.54,227.76
2017,1,29,10,15,803.0,84.5,3.85,12.5,453.5,333.4,254.18
2017,1,29,10,30,730.0,97.0,3.7,13.0,453.0,349.05,271.77
2017,1,29,10,45,829.5,88.0,3.55,13.5,511.0,408.98,321.32
2017,1,29,11,0,929.0,79.0,3.4,14.0,569.0,473.28,373.54
2017,1,29,11,15,823.5,101.0,3.1,14.0,546.0,474.66,377.32
2017,1,29,11,30,718.0,123.0,2.8,14.0,523.0,468.33,374.14
2017,1,29,11,45,833.0,102.0,2.5,14.5,574.0,527.22,420.17
2017,1,29,12,0,948.0,81.0,2.2,15.0,625.0,587.74,465.9
2017,1,29,12,15,948.0,81.5,2.15,15.0,627.0,607.4,481.54
2017,1,29,12,30,948.0,82.0,2.1,15.0,629.0,624.11,494.94
2017,1,29,12,45,797.0,115.5,2.1,15.5,572.0,584.63,464.3
2017,1,29,13,0,646.0,149.0,2.1,16.0,515.0,539.28,428.98
2017,1,29,13,15,552.5,173.5,2.1,16.0,481.5,512.43,408.47
2017,1,29,13,30,459.0,198.0,2.1,16.0,448.0,485.18,387.11
2017,1,29,13,45,573.0,157.0,2.15,16.0,457.0,513.25,411.12
2017,1,29,14,0,687.0,116.0,2.2,16.0,466.0,540.7,434.06
2017,1,29,14,15,487.0,153.0,2.2,16.0,395.0,456.14,367.24
2017,1,29,14,30,287.0,190.0,2.2,16.0,324.0,371.16,299.27
2017,1,29,14,45,486.5,137.0,2.2,16.0,342.5,430.82,349.08
2017,1,29,15,0,686.0,84.0,2.2,16.0,361.0,479.12,388.09
2017,1,29,15,15,644.0,85.5,2.15,15.5,325.0,446.42,362.04
2017,1,29,15,30,602.0,87.0,2.1,15.0,289.0,413.34,335.55
2017,1,29,15,45,568.0,79.5,2.05,15.0,249.5,374.38,303.25
2017,1,29,16,0,534.0,72.0,2.0,15.0,210.0,335.49,270.13
2017,1,29,16,15,472.0,64.5,2.0,14.5,169.5,285.18,227.52
2017,1,29,16,30,410.0,57.0,2.0,14.0,129.0,237.32,185.88
2017,1,29,16,45,330.0,43.5,2.05,13.5,90.0,180.33,136.1
2017,1,29,17,0,250.0,30.0,2.1,13.0,51.0,128.98,83.51
2017,1,29,17,15,125.0,15.0,2.15,12.5,25.5,49.34,0.0
2017,1,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,13.5,4.05,8.5,13.5,13.27,0.0
2017,1,30,7,30,0.0,27.0,4.0,9.0,27.0,23.68,0.0
2017,1,30,7,45,264.0,32.5,4.0,9.5,68.0,26.33,15.27
2017,1,30,8,0,528.0,38.0,4.0,10.0,109.0,28.56,19.47
2017,1,30,8,15,605.5,44.5,3.95,10.0,156.0,34.9,25.66
2017,1,30,8,30,683.0,51.0,3.9,10.0,203.0,42.44,32.77
2017,1,30,8,45,730.5,55.5,3.85,10.5,249.5,83.61,42.92
2017,1,30,9,0,778.0,60.0,3.8,11.0,296.0,128.82,71.53
2017,1,30,9,15,809.5,63.5,3.7,11.0,339.5,174.38,107.5
2017,1,30,9,30,841.0,67.0,3.6,11.0,383.0,221.78,148.53
2017,1,30,9,45,865.0,69.0,3.5,11.5,422.0,267.53,189.75
2017,1,30,10,0,889.0,71.0,3.4,12.0,461.0,313.84,231.71
2017,1,30,10,15,903.5,72.5,3.2,12.5,493.0,359.35,272.71
2017,1,30,10,30,918.0,74.0,3.0,13.0,525.0,401.4,310.03
2017,1,30,10,45,929.5,75.0,2.85,13.5,551.0,440.74,344.31
2017,1,30,11,0,941.0,76.0,2.7,14.0,577.0,478.59,376.39
2017,1,30,11,15,821.5,102.5,2.4,14.0,550.0,477.92,378.45
2017,1,30,11,30,702.0,129.0,2.1,14.0,523.0,468.75,372.79
2017,1,30,11,45,830.5,104.0,1.85,14.5,577.5,530.79,420.73
2017,1,30,12,0,959.0,79.0,1.6,15.0,632.0,594.98,468.5
2017,1,30,12,15,959.0,79.0,1.5,15.0,634.0,614.39,483.22
2017,1,30,12,30,959.0,79.0,1.4,15.0,636.0,630.8,495.71
2017,1,30,12,45,940.0,84.5,1.35,15.5,626.0,638.7,500.94
2017,1,30,13,0,921.0,90.0,1.3,16.0,616.0,643.22,503.55
2017,1,30,13,15,915.0,89.5,1.25,16.0,601.5,646.09,505.96
2017,1,30,13,30,909.0,89.0,1.2,16.0,587.0,647.57,507.2
2017,1,30,13,45,900.0,87.0,1.2,16.5,565.0,641.16,502.2
2017,1,30,14,0,891.0,85.0,1.2,17.0,543.0,631.73,494.98
2017,1,30,14,15,693.0,119.0,1.15,17.0,463.5,547.07,431.19
2017,1,30,14,30,495.0,153.0,1.1,17.0,384.0,459.61,364.51
2017,1,30,14,45,575.0,122.5,1.05,17.0,372.0,470.19,374.12
2017,1,30,15,0,655.0,92.0,1.0,17.0,360.0,473.58,377.11
2017,1,30,15,15,712.0,81.0,0.9,16.5,346.0,480.24,381.91
2017,1,30,15,30,769.0,70.0,0.8,16.0,332.0,480.28,380.97
2017,1,30,15,45,727.5,65.5,0.75,16.0,287.0,436.32,345.47
2017,1,30,16,0,686.0,61.0,0.7,16.0,242.0,394.9,311.2
2017,1,30,16,15,622.5,55.0,0.7,15.5,195.5,340.84,266.86
2017,1,30,16,30,559.0,49.0,0.7,15.0,149.0,289.21,222.97
2017,1,30,16,45,449.0,40.0,0.7,15.0,105.0,220.69,164.63
2017,1,30,17,0,339.0,31.0,0.7,15.0,61.0,159.38,105.01
2017,1,30,17,15,169.5,15.5,0.75,15.0,30.5,73.07,0.0
2017,1,30,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,31,7,15,96.0,9.0,3.3,10.5,13.0,8.85,0.0
2017,1,31,7,30,192.0,18.0,3.4,11.0,26.0,14.46,0.0
2017,1,31,7,45,331.5,29.5,3.55,11.5,65.5,23.09,12.87
2017,1,31,8,0,471.0,41.0,3.7,12.0,105.0,31.2,21.65
2017,1,31,8,15,550.5,48.5,3.65,12.0,151.5,35.2,25.74
2017,1,31,8,30,630.0,56.0,3.6,12.0,198.0,44.67,34.51
2017,1,31,8,45,681.0,61.0,3.55,12.5,244.0,84.44,44.25
2017,1,31,9,0,732.0,66.0,3.5,13.0,290.0,131.59,75.06
2017,1,31,9,15,765.5,70.0,3.35,13.0,333.0,175.88,109.88
2017,1,31,9,30,799.0,74.0,3.2,13.0,376.0,222.3,149.65
2017,1,31,9,45,833.0,74.0,3.1,13.5,416.5,266.92,189.07
2017,1,31,10,0,867.0,74.0,3.0,14.0,457.0,313.04,230.04
2017,1,31,10,15,882.5,75.5,2.75,14.0,489.5,355.66,268.63
2017,1,31,10,30,898.0,77.0,2.5,14.0,522.0,399.85,307.6
2017,1,31,10,45,908.5,78.5,2.25,14.5,547.5,438.69,340.79
2017,1,31,11,0,919.0,80.0,2.0,15.0,573.0,476.02,371.63
2017,1,31,11,15,925.5,81.0,1.9,15.0,591.0,509.33,399.55
2017,1,31,11,30,932.0,82.0,1.8,15.0,609.0,540.51,425.08
2017,1,31,11,45,936.0,82.0,1.7,15.5,619.0,567.13,445.69
2017,1,31,12,0,940.0,82.0,1.6,16.0,629.0,591.17,463.76
2017,1,31,12,15,940.5,82.0,1.6,16.0,631.0,610.57,479.4
2017,1,31,12,30,941.0,82.0,1.6,16.0,633.0,627.06,492.63
2017,1,31,12,45,738.5,136.0,1.6,16.0,565.5,577.13,454.69
2017,1,31,13,0,536.0,190.0,1.6,16.0,498.0,517.78,409.21
2017,1,31,13,15,736.0,133.5,1.6,16.0,546.0,588.99,465.92
2017,1,31,13,30,936.0,77.0,1.6,16.0,594.0,653.17,515.66
2017,1,31,13,45,678.0,135.5,1.65,16.0,503.0,561.77,445.55
2017,1,31,14,0,420.0,194.0,1.7,16.0,412.0,463.77,369.66
2017,1,31,14,15,325.5,198.5,1.8,16.0,361.5,406.19,325.73
2017,1,31,14,30,231.0,203.0,1.9,16.0,311.0,349.05,280.88
2017,1,31,14,45,186.0,190.0,2.05,16.0,273.5,308.21,248.95
2017,1,31,15,0,141.0,177.0,2.2,16.0,236.0,268.05,216.92
2017,1,31,15,15,137.5,160.5,2.2,15.5,213.0,247.38,200.95
2017,1,31,15,30,134.0,144.0,2.2,15.0,190.0,226.32,184.24
2017,1,31,15,45,127.5,125.5,2.25,14.5,165.0,201.11,163.73
2017,1,31,16,0,121.0,107.0,2.3,14.0,140.0,175.71,142.54
2017,1,31,16,15,108.0,88.5,2.2,14.0,113.5,147.39,118.12
2017,1,31,16,30,95.0,70.0,2.1,14.0,87.0,119.41,93.58
2017,1,31,16,45,73.0,51.0,2.05,14.0,62.0,87.83,65.83
2017,1,31,17,0,51.0,32.0,2.0,14.0,37.0,56.86,36.86
2017,1,31,17,15,25.5,16.0,1.95,13.5,18.5,26.1,0.0
2017,1,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,10.5,4.85,12.0,10.5,10.32,0.0
2017,2,1,7,30,0.0,21.0,5.0,12.0,21.0,19.49,0.0
2017,2,1,7,45,112.5,35.0,5.15,12.5,51.0,28.87,17.71
2017,2,1,8,0,225.0,49.0,5.3,13.0,81.0,37.33,26.91
2017,2,1,8,15,262.0,65.5,5.3,13.0,115.5,49.02,37.86
2017,2,1,8,30,299.0,82.0,5.3,13.0,150.0,64.4,46.88
2017,2,1,8,45,322.5,97.0,5.35,13.5,184.5,95.43,64.86
2017,2,1,9,0,346.0,112.0,5.4,14.0,219.0,128.55,88.68
2017,2,1,9,15,369.0,123.0,5.45,14.0,251.5,160.13,113.87
2017,2,1,9,30,392.0,134.0,5.5,14.0,284.0,193.41,141.95
2017,2,1,9,45,245.0,163.5,5.6,14.0,260.5,205.02,158.54
2017,2,1,10,0,98.0,193.0,5.7,14.0,237.0,205.37,164.02
2017,2,1,10,15,167.0,205.0,5.9,14.0,286.0,242.61,193.68
2017,2,1,10,30,236.0,217.0,6.1,14.0,335.0,287.15,229.84
