Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,10,45,230.0,231.5,6.35,14.5,351.0,308.42,247.67
2017,2,1,11,0,224.0,246.0,6.6,15.0,367.0,328.88,264.58
2017,2,1,11,15,122.5,231.5,6.75,15.0,298.5,277.3,223.53
2017,2,1,11,30,21.0,217.0,6.9,15.0,230.0,218.62,175.56
2017,2,1,11,45,11.0,197.5,7.05,15.0,204.5,195.97,157.02
2017,2,1,12,0,1.0,178.0,7.2,15.0,179.0,172.48,137.65
2017,2,1,12,15,55.5,225.0,7.25,15.0,258.0,250.28,201.97
2017,2,1,12,30,110.0,272.0,7.3,15.0,337.0,330.04,267.19
2017,2,1,12,45,73.0,254.5,7.4,15.0,297.5,293.8,237.54
2017,2,1,13,0,36.0,237.0,7.5,15.0,258.0,256.13,206.6
2017,2,1,13,15,34.5,232.0,7.55,15.0,252.0,251.71,203.21
2017,2,1,13,30,33.0,227.0,7.6,15.0,246.0,247.13,199.69
2017,2,1,13,45,16.5,137.5,7.7,15.0,147.0,144.05,115.08
2017,2,1,14,0,0.0,48.0,7.8,15.0,48.0,46.39,33.45
2017,2,1,14,15,0.0,45.5,7.8,15.0,45.5,43.96,31.49
2017,2,1,14,30,0.0,43.0,7.8,15.0,43.0,41.54,29.51
2017,2,1,14,45,0.0,24.5,7.8,15.0,24.5,23.65,14.43
2017,2,1,15,0,0.0,6.0,7.8,15.0,6.0,5.79,0.0
2017,2,1,15,15,0.0,5.5,7.8,14.5,5.5,5.3,0.0
2017,2,1,15,30,0.0,5.0,7.8,14.0,5.0,4.82,0.0
2017,2,1,15,45,0.0,4.0,7.8,14.0,4.0,3.86,0.0
2017,2,1,16,0,0.0,3.0,7.8,14.0,3.0,2.89,0.0
2017,2,1,16,15,0.0,2.5,7.8,14.0,2.5,2.41,0.0
2017,2,1,16,30,0.0,2.0,7.8,14.0,2.0,1.93,0.0
2017,2,1,16,45,0.0,1.0,7.8,14.0,1.0,0.96,0.0
2017,2,1,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,1,17,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,1,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.5,7.15,14.0,0.5,0.49,0.0
2017,2,2,7,30,0.0,1.0,7.0,14.0,1.0,0.96,0.0
2017,2,2,7,45,0.0,3.5,6.9,14.0,3.5,3.37,0.0
2017,2,2,8,0,0.0,6.0,6.8,14.0,6.0,5.78,0.0
2017,2,2,8,15,0.0,9.0,6.7,14.0,9.0,8.67,2.04
2017,2,2,8,30,0.0,12.0,6.6,14.0,12.0,11.57,4.22
2017,2,2,8,45,0.0,15.0,6.55,14.0,15.0,14.46,6.74
2017,2,2,9,0,0.0,18.0,6.5,14.0,18.0,17.36,9.24
2017,2,2,9,15,0.0,20.5,6.4,14.0,20.5,19.78,11.3
2017,2,2,9,30,0.0,23.0,6.3,14.0,23.0,22.2,13.34
2017,2,2,9,45,0.0,56.0,6.25,14.5,56.0,54.11,40.38
2017,2,2,10,0,0.0,89.0,6.2,15.0,89.0,85.85,66.9
2017,2,2,10,15,6.5,136.0,6.05,15.0,139.5,132.02,105.13
2017,2,2,10,30,13.0,183.0,5.9,15.0,190.0,178.5,143.2
2017,2,2,10,45,8.0,180.0,5.75,15.0,184.5,174.92,140.06
2017,2,2,11,0,3.0,177.0,5.6,15.0,179.0,170.76,136.48
2017,2,2,11,15,1.5,163.5,5.55,15.0,164.5,157.85,125.73
2017,2,2,11,30,0.0,150.0,5.5,15.0,150.0,144.58,114.72
2017,2,2,11,45,0.0,153.0,5.45,15.0,153.0,147.67,117.18
2017,2,2,12,0,0.0,156.0,5.4,15.0,156.0,150.76,119.65
2017,2,2,12,15,32.5,209.0,5.4,15.0,228.0,221.91,178.13
2017,2,2,12,30,65.0,262.0,5.4,15.0,300.0,294.4,236.94
2017,2,2,12,45,34.0,222.0,5.4,15.0,242.0,238.53,191.53
2017,2,2,13,0,3.0,182.0,5.4,15.0,184.0,178.94,142.71
2017,2,2,13,15,23.0,208.0,5.4,15.0,221.5,217.39,174.64
2017,2,2,13,30,43.0,234.0,5.4,15.0,259.0,260.56,210.1
2017,2,2,13,45,21.5,195.0,5.4,15.0,207.5,204.73,164.58
2017,2,2,14,0,0.0,156.0,5.4,15.0,156.0,152.73,121.79
2017,2,2,14,15,0.0,106.0,5.4,15.0,106.0,102.98,80.84
2017,2,2,14,30,0.0,56.0,5.4,15.0,56.0,54.12,40.1
2017,2,2,14,45,0.0,43.5,5.45,15.0,43.5,42.02,29.99
2017,2,2,15,0,0.0,31.0,5.5,15.0,31.0,29.93,19.81
2017,2,2,15,15,0.0,27.5,5.5,15.0,27.5,26.54,16.97
2017,2,2,15,30,0.0,24.0,5.5,15.0,24.0,23.16,14.12
2017,2,2,15,45,0.0,21.0,5.55,15.0,21.0,20.26,11.66
2017,2,2,16,0,0.0,18.0,5.6,15.0,18.0,17.36,9.18
2017,2,2,16,15,0.0,14.5,5.6,15.0,14.5,13.98,6.25
2017,2,2,16,30,0.0,11.0,5.6,15.0,11.0,10.6,3.3
2017,2,2,16,45,0.0,7.5,5.7,15.0,7.5,7.23,0.35
2017,2,2,17,0,0.0,4.0,5.8,15.0,4.0,3.85,0.0
2017,2,2,17,15,0.0,2.0,5.9,15.0,2.0,1.93,0.0
2017,2,2,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.25,14.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,14.5,5.3,14.0,14.5,14.25,0.0
2017,2,3,7,30,0.0,29.0,5.3,14.0,29.0,25.79,0.0
2017,2,3,7,45,212.5,36.0,5.35,14.5,67.0,27.9,17.26
2017,2,3,8,0,425.0,43.0,5.4,15.0,105.0,32.45,22.56
2017,2,3,8,15,501.0,50.5,5.45,15.0,149.0,36.36,26.48
2017,2,3,8,30,577.0,58.0,5.5,15.0,193.0,50.69,30.37
2017,2,3,8,45,622.0,63.5,5.6,15.0,236.5,88.47,47.54
2017,2,3,9,0,667.0,69.0,5.7,15.0,280.0,130.09,75.62
2017,2,3,9,15,700.0,73.0,5.75,15.0,321.0,172.01,109.26
2017,2,3,9,30,733.0,77.0,5.8,15.0,362.0,218.66,149.54
2017,2,3,9,45,747.0,82.5,5.9,15.0,397.0,260.97,188.16
2017,2,3,10,0,761.0,88.0,6.0,15.0,432.0,303.24,227.0
2017,2,3,10,15,777.5,90.0,6.0,15.0,463.0,342.8,263.33
2017,2,3,10,30,794.0,92.0,6.0,15.0,494.0,382.05,298.94
2017,2,3,10,45,493.5,170.5,6.05,15.0,425.0,360.38,287.29
2017,2,3,11,0,193.0,249.0,6.1,15.0,356.0,319.6,256.86
2017,2,3,11,15,270.0,245.5,6.05,15.0,399.5,360.93,290.77
2017,2,3,11,30,347.0,242.0,6.0,15.0,443.0,406.49,328.07
2017,2,3,11,45,313.0,253.5,5.95,15.0,437.0,410.75,331.76
2017,2,3,12,0,279.0,265.0,5.9,15.0,431.0,412.65,333.4
2017,2,3,12,15,344.5,252.0,5.8,15.0,457.0,445.36,360.54
2017,2,3,12,30,410.0,239.0,5.7,15.0,483.0,479.01,388.31
2017,2,3,12,45,400.5,238.5,5.65,15.0,475.5,480.48,389.78
2017,2,3,13,0,391.0,238.0,5.6,15.0,468.0,480.41,390.07
2017,2,3,13,15,232.5,244.0,5.5,15.0,380.0,393.7,319.48
2017,2,3,13,30,74.0,250.0,5.4,15.0,292.0,296.35,239.17
2017,2,3,13,45,48.0,226.5,5.35,15.0,253.5,257.46,207.79
2017,2,3,14,0,22.0,203.0,5.3,15.0,215.0,213.85,172.18
2017,2,3,14,15,43.5,204.5,5.2,15.0,226.0,234.17,189.51
2017,2,3,14,30,65.0,206.0,5.1,15.0,237.0,250.01,203.06
2017,2,3,14,45,111.0,194.5,5.0,15.0,243.5,271.13,221.35
2017,2,3,15,0,157.0,183.0,4.9,15.0,250.0,285.15,233.68
2017,2,3,15,15,150.0,166.5,4.75,14.5,226.0,262.24,215.39
2017,2,3,15,30,143.0,150.0,4.6,14.0,202.0,239.06,196.65
2017,2,3,15,45,136.5,131.5,4.45,14.0,175.5,213.59,175.33
2017,2,3,16,0,130.0,113.0,4.3,14.0,149.0,187.92,153.46
2017,2,3,16,15,116.0,93.5,4.2,14.0,121.5,157.56,127.26
2017,2,3,16,30,102.0,74.0,4.1,14.0,94.0,127.53,100.93
2017,2,3,16,45,78.5,55.0,4.0,14.0,68.0,94.95,72.28
2017,2,3,17,0,55.0,36.0,3.9,14.0,42.0,63.24,43.56
2017,2,3,17,15,27.5,18.0,3.85,14.0,21.0,29.56,0.83
2017,2,3,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,15,6.5,10.0,3.85,13.0,10.5,9.83,0.0
2017,2,4,7,30,13.0,20.0,3.8,13.0,21.0,18.65,0.0
2017,2,4,7,45,63.0,37.0,3.75,13.5,46.0,32.09,21.05
2017,2,4,8,0,113.0,54.0,3.7,14.0,71.0,43.6,32.44
2017,2,4,8,15,132.5,73.0,3.65,14.0,100.0,60.96,48.35
2017,2,4,8,30,152.0,92.0,3.6,14.0,129.0,79.56,59.81
2017,2,4,8,45,162.0,111.0,3.55,14.0,157.0,105.57,78.23
2017,2,4,9,0,172.0,130.0,3.5,14.0,185.0,132.61,99.29
2017,2,4,9,15,180.5,147.5,3.45,14.0,212.0,159.16,121.01
2017,2,4,9,30,189.0,165.0,3.4,14.0,239.0,186.39,143.78
2017,2,4,9,45,158.5,182.5,3.35,14.5,249.0,204.29,160.01
2017,2,4,10,0,128.0,200.0,3.3,15.0,259.0,219.42,173.47
2017,2,4,10,15,206.5,208.5,3.15,15.0,310.5,261.01,206.1
2017,2,4,10,30,285.0,217.0,3.0,15.0,362.0,306.77,242.45
2017,2,4,10,45,161.0,221.0,2.9,15.0,304.0,273.17,217.44
2017,2,4,11,0,37.0,225.0,2.8,15.0,246.0,229.53,183.08
2017,2,4,11,15,44.0,236.5,2.7,15.0,262.0,246.1,196.37
2017,2,4,11,30,51.0,248.0,2.6,15.0,278.0,263.1,209.81
2017,2,4,11,45,45.5,248.5,2.55,15.0,275.5,263.4,209.91
2017,2,4,12,0,40.0,249.0,2.5,15.0,273.0,263.24,209.69
2017,2,4,12,15,24.5,227.0,2.5,15.0,241.5,233.75,186.06
2017,2,4,12,30,9.0,205.0,2.5,15.0,210.0,204.15,162.24
2017,2,4,12,45,73.0,240.5,2.55,15.0,283.5,280.68,224.66
2017,2,4,13,0,137.0,276.0,2.6,15.0,357.0,360.97,288.72
2017,2,4,13,15,120.5,268.0,2.5,15.0,338.0,345.72,276.37
2017,2,4,13,30,104.0,260.0,2.4,15.0,319.0,325.61,260.6
2017,2,4,13,45,179.5,247.5,2.35,15.0,345.0,366.03,294.11
2017,2,4,14,0,255.0,235.0,2.3,15.0,371.0,406.28,326.91
2017,2,4,14,15,162.5,222.0,2.25,15.0,307.0,331.07,266.8
2017,2,4,14,30,70.0,209.0,2.2,15.0,243.0,256.41,206.46
2017,2,4,14,45,37.0,178.5,2.15,15.0,196.5,204.78,164.85
2017,2,4,15,0,4.0,148.0,2.1,15.0,150.0,149.32,119.36
2017,2,4,15,15,44.0,148.5,2.1,14.5,164.5,178.05,144.26
2017,2,4,15,30,84.0,149.0,2.1,14.0,179.0,201.31,164.21
2017,2,4,15,45,75.5,131.5,2.1,14.0,156.0,177.52,144.42
2017,2,4,16,0,67.0,114.0,2.1,14.0,133.0,153.91,124.59
2017,2,4,16,15,262.0,87.0,2.0,13.5,141.5,220.56,179.17
2017,2,4,16,30,457.0,60.0,1.9,13.0,150.0,270.23,215.69
2017,2,4,16,45,373.5,48.5,1.85,13.0,109.0,210.21,162.9
2017,2,4,17,0,290.0,37.0,1.8,13.0,68.0,155.59,112.89
2017,2,4,17,15,145.0,18.5,1.8,13.0,34.0,73.92,19.4
2017,2,4,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,2.0,3.35,12.0,2.0,1.97,0.0
2017,2,5,7,30,0.0,4.0,3.5,12.0,4.0,3.85,0.0
2017,2,5,7,45,0.0,10.0,3.7,12.5,10.0,9.64,2.47
2017,2,5,8,0,0.0,16.0,3.9,13.0,16.0,15.43,7.93
2017,2,5,8,15,0.0,23.0,4.1,13.0,23.0,22.19,14.17
2017,2,5,8,30,0.0,30.0,4.3,13.0,30.0,28.95,19.19
2017,2,5,8,45,0.0,37.0,4.55,13.5,37.0,35.72,25.0
2017,2,5,9,0,0.0,44.0,4.8,14.0,44.0,42.49,30.74
2017,2,5,9,15,0.0,50.5,5.0,14.0,50.5,48.78,36.06
2017,2,5,9,30,0.0,57.0,5.2,14.0,57.0,55.08,41.34
2017,2,5,9,45,0.0,88.0,5.45,14.0,88.0,84.81,66.37
2017,2,5,10,0,0.0,119.0,5.7,14.0,119.0,113.85,90.57
2017,2,5,10,15,0.5,142.5,5.85,14.0,143.0,136.16,108.95
2017,2,5,10,30,1.0,166.0,6.0,14.0,167.0,158.61,127.34
2017,2,5,10,45,12.5,190.5,6.2,14.0,198.0,186.74,150.27
2017,2,5,11,0,24.0,215.0,6.4,14.0,229.0,215.83,173.97
2017,2,5,11,15,36.5,232.0,6.5,14.0,253.5,238.53,192.43
2017,2,5,11,30,49.0,249.0,6.6,14.0,278.0,263.26,212.57
2017,2,5,11,45,24.5,186.5,6.75,14.5,201.0,193.26,155.05
2017,2,5,12,0,0.0,124.0,6.9,15.0,124.0,119.93,94.26
2017,2,5,12,15,122.0,201.0,6.95,14.5,275.0,268.05,217.9
2017,2,5,12,30,244.0,278.0,7.0,14.0,426.0,419.61,341.88
2017,2,5,12,45,122.0,224.5,7.1,14.0,298.5,297.69,242.33
2017,2,5,13,0,0.0,171.0,7.2,14.0,171.0,166.28,132.87
2017,2,5,13,15,9.5,193.0,7.3,14.0,198.5,194.27,156.32
2017,2,5,13,30,19.0,215.0,7.4,14.0,226.0,222.75,180.02
2017,2,5,13,45,70.5,230.0,7.55,14.0,268.5,275.48,224.53
2017,2,5,14,0,122.0,245.0,7.7,14.0,311.0,329.75,270.02
2017,2,5,14,15,61.0,144.0,7.8,14.0,177.0,181.8,148.09
2017,2,5,14,30,0.0,43.0,7.9,14.0,43.0,41.54,29.58
2017,2,5,14,45,11.0,104.0,8.0,14.0,108.5,107.8,85.82
2017,2,5,15,0,22.0,165.0,8.1,14.0,174.0,177.56,144.54
2017,2,5,15,15,15.0,148.0,8.3,14.0,154.0,156.52,127.05
2017,2,5,15,30,8.0,131.0,8.5,14.0,134.0,135.65,109.64
2017,2,5,15,45,4.0,115.0,8.7,14.0,116.5,117.66,94.53
2017,2,5,16,0,0.0,99.0,8.9,14.0,99.0,99.82,79.41
2017,2,5,16,15,0.0,80.5,9.2,14.0,80.5,81.14,63.41
2017,2,5,16,30,0.0,62.0,9.5,14.0,62.0,62.28,47.07
2017,2,5,16,45,0.0,45.0,9.85,14.0,45.0,44.87,31.86
2017,2,5,17,0,0.0,28.0,10.2,14.0,28.0,27.09,16.17
2017,2,5,17,15,0.0,14.0,10.35,14.0,14.0,13.51,0.56
2017,2,5,17,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,11.05,14.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,11.35,14.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.65,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,4.9,14.0,6.5,6.39,0.0
2017,2,6,7,30,0.0,13.0,4.9,14.0,13.0,12.54,0.0
2017,2,6,7,45,0.0,27.0,4.9,14.0,27.0,26.07,16.32
2017,2,6,8,0,0.0,41.0,4.9,14.0,41.0,39.13,28.64
2017,2,6,8,15,0.0,57.0,4.95,14.0,57.0,53.69,42.01
2017,2,6,8,30,0.0,73.0,5.0,14.0,73.0,68.33,52.55
2017,2,6,8,45,0.0,89.0,5.05,14.5,89.0,83.3,65.25
2017,2,6,9,0,0.0,105.0,5.1,15.0,105.0,98.36,77.82
2017,2,6,9,15,0.0,119.5,5.05,15.0,119.5,112.21,89.33
2017,2,6,9,30,0.0,134.0,5.0,15.0,134.0,126.09,100.75
2017,2,6,9,45,35.0,166.0,5.0,15.0,182.0,161.93,129.18
2017,2,6,10,0,70.0,198.0,5.0,15.0,230.0,203.46,162.43
2017,2,6,10,15,37.5,186.5,5.0,15.0,203.5,186.95,149.56
2017,2,6,10,30,5.0,175.0,5.0,15.0,177.0,168.49,134.72
2017,2,6,10,45,12.0,192.5,5.0,15.0,199.0,188.48,150.86
2017,2,6,11,0,19.0,210.0,5.0,15.0,221.0,209.05,167.42
2017,2,6,11,15,14.0,206.0,5.05,15.0,214.5,204.15,163.28
2017,2,6,11,30,9.0,202.0,5.1,15.0,208.0,198.76,158.77
2017,2,6,11,45,9.0,204.0,5.2,15.0,210.0,201.39,160.85
2017,2,6,12,0,9.0,206.0,5.3,15.0,212.0,203.98,162.92
2017,2,6,12,15,11.0,211.0,5.2,15.0,218.0,210.61,168.27
2017,2,6,12,30,13.0,216.0,5.1,15.0,224.0,217.33,173.73
2017,2,6,12,45,6.5,178.0,5.05,15.0,182.0,176.82,140.79
2017,2,6,13,0,0.0,140.0,5.0,15.0,140.0,135.87,107.27
2017,2,6,13,15,0.0,115.5,5.1,15.0,115.5,111.99,87.74
2017,2,6,13,30,0.0,91.0,5.2,15.0,91.0,88.06,68.03
2017,2,6,13,45,0.5,130.0,5.3,15.0,130.5,126.77,100.21
2017,2,6,14,0,1.0,169.0,5.4,15.0,170.0,166.31,132.88
2017,2,6,14,15,4.5,171.0,5.4,15.0,173.5,171.04,137.04
2017,2,6,14,30,8.0,173.0,5.4,15.0,177.0,175.9,141.36
2017,2,6,14,45,4.0,155.5,5.4,15.0,157.5,156.15,125.26
2017,2,6,15,0,0.0,138.0,5.4,15.0,138.0,136.41,109.09
2017,2,6,15,15,0.0,83.5,5.5,14.5,83.5,81.04,63.13
2017,2,6,15,30,0.0,29.0,5.6,14.0,29.0,27.99,18.3
2017,2,6,15,45,0.0,25.5,5.75,14.0,25.5,24.61,15.44
2017,2,6,16,0,0.0,22.0,5.9,14.0,22.0,21.22,12.54
2017,2,6,16,15,0.0,18.0,6.05,14.0,18.0,17.36,9.2
2017,2,6,16,30,0.0,14.0,6.2,14.0,14.0,13.5,5.82
2017,2,6,16,45,0.0,10.0,6.35,14.0,10.0,9.64,2.43
2017,2,6,17,0,0.0,6.0,6.5,14.0,6.0,5.78,0.0
2017,2,6,17,15,0.0,3.5,6.6,14.0,3.5,3.37,0.0
2017,2,6,17,30,0.0,1.0,6.7,14.0,1.0,0.98,0.0
2017,2,6,17,45,0.0,0.5,6.85,14.0,0.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,1.0,8.9,15.0,1.0,0.98,0.0
2017,2,7,7,30,0.0,2.0,8.7,15.0,2.0,1.93,0.0
2017,2,7,7,45,0.0,5.5,8.5,15.0,5.5,5.3,0.0
2017,2,7,8,0,0.0,9.0,8.3,15.0,9.0,8.67,1.93
2017,2,7,8,15,0.0,12.5,8.1,15.0,12.5,12.05,5.03
2017,2,7,8,30,0.0,16.0,7.9,15.0,16.0,15.43,7.49
2017,2,7,8,45,0.0,19.5,7.7,15.5,19.5,18.81,10.38
2017,2,7,9,0,0.0,23.0,7.5,16.0,23.0,22.19,13.23
2017,2,7,9,15,0.0,26.5,7.15,16.0,26.5,25.58,16.08
2017,2,7,9,30,0.0,30.0,6.8,16.0,30.0,28.96,18.91
2017,2,7,9,45,0.0,73.5,6.5,16.0,73.5,71.06,54.32
2017,2,7,10,0,0.0,117.0,6.2,16.0,117.0,112.07,88.37
2017,2,7,10,15,0.0,69.5,6.05,16.0,69.5,67.2,50.81
2017,2,7,10,30,0.0,22.0,5.9,16.0,22.0,21.25,12.23
2017,2,7,10,45,0.0,23.5,5.8,16.0,23.5,22.7,13.43
2017,2,7,11,0,0.0,25.0,5.7,16.0,25.0,24.15,14.62
2017,2,7,11,15,0.0,26.0,5.45,16.0,26.0,25.12,15.41
2017,2,7,11,30,0.0,27.0,5.2,16.0,27.0,26.09,16.2
2017,2,7,11,45,0.0,27.5,5.0,16.0,27.5,26.57,16.6
2017,2,7,12,0,0.0,28.0,4.8,16.0,28.0,27.06,16.99
2017,2,7,12,15,0.0,33.5,4.55,16.0,33.5,32.38,21.43
2017,2,7,12,30,0.0,39.0,4.3,16.0,39.0,37.7,25.86
2017,2,7,12,45,0.0,55.5,4.1,16.0,55.5,53.67,39.16
2017,2,7,13,0,0.0,72.0,3.9,16.0,72.0,69.65,52.42
2017,2,7,13,15,13.5,150.5,3.5,15.5,158.5,154.88,122.96
2017,2,7,13,30,27.0,229.0,3.1,15.0,245.0,241.98,193.72
2017,2,7,13,45,13.5,176.5,2.75,15.0,184.5,181.31,144.49
2017,2,7,14,0,0.0,124.0,2.4,15.0,124.0,120.65,94.91
2017,2,7,14,15,0.0,119.0,2.25,15.0,119.0,115.85,91.19
2017,2,7,14,30,0.0,114.0,2.1,15.0,114.0,111.04,87.39
2017,2,7,14,45,0.0,120.5,2.0,15.0,120.5,117.86,93.21
2017,2,7,15,0,0.0,127.0,1.9,15.0,127.0,124.97,99.27
2017,2,7,15,15,0.0,93.5,1.7,15.0,93.5,91.14,71.33
2017,2,7,15,30,0.0,60.0,1.5,15.0,60.0,57.98,43.66
2017,2,7,15,45,0.0,52.5,1.3,15.0,52.5,50.72,37.61
2017,2,7,16,0,0.0,45.0,1.1,15.0,45.0,43.46,31.47
2017,2,7,16,15,0.0,37.0,1.05,15.0,37.0,35.72,24.84
2017,2,7,16,30,0.0,29.0,1.0,15.0,29.0,27.99,18.13
2017,2,7,16,45,0.0,21.5,0.95,15.0,21.5,20.74,11.78
2017,2,7,17,0,0.0,14.0,0.9,15.0,14.0,13.5,5.36
2017,2,7,17,15,0.0,8.0,1.05,14.5,8.0,7.71,0.0
2017,2,7,17,30,0.0,2.0,1.2,14.0,2.0,1.97,0.0
2017,2,7,17,45,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.5,6.3,15.0,3.5,3.44,0.0
2017,2,8,7,30,0.0,7.0,6.2,15.0,7.0,6.74,0.0
2017,2,8,7,45,0.0,15.0,6.1,15.0,15.0,14.46,6.62
2017,2,8,8,0,0.0,23.0,6.0,15.0,23.0,22.19,13.8
2017,2,8,8,15,0.0,32.0,5.9,15.0,32.0,30.89,21.76
2017,2,8,8,30,0.0,41.0,5.8,15.0,41.0,39.59,28.06
2017,2,8,8,45,0.0,50.0,5.7,15.0,50.0,48.3,35.53
2017,2,8,9,0,0.0,59.0,5.6,15.0,59.0,57.01,42.92
2017,2,8,9,15,0.0,67.5,5.45,15.0,67.5,65.25,49.82
2017,2,8,9,30,0.0,76.0,5.3,15.0,76.0,73.49,56.67
2017,2,8,9,45,0.0,72.5,5.2,15.5,72.5,70.1,53.57
2017,2,8,10,0,0.0,69.0,5.1,16.0,69.0,66.71,50.51
2017,2,8,10,15,0.0,67.5,5.0,16.0,67.5,65.26,49.19
2017,2,8,10,30,0.0,66.0,4.9,16.0,66.0,63.81,47.88
2017,2,8,10,45,0.0,100.0,4.85,16.0,100.0,96.61,75.02
2017,2,8,11,0,0.0,134.0,4.8,16.0,134.0,129.04,101.57
2017,2,8,11,15,0.0,150.0,4.75,16.0,150.0,144.44,114.01
2017,2,8,11,30,0.0,166.0,4.7,16.0,166.0,159.93,126.49
2017,2,8,11,45,0.0,155.0,4.7,16.0,155.0,149.64,118.01
2017,2,8,12,0,0.0,144.0,4.7,16.0,144.0,139.23,109.48
2017,2,8,12,15,0.0,156.5,4.65,16.0,156.5,151.47,119.43
2017,2,8,12,30,0.0,169.0,4.6,16.0,169.0,163.8,129.42
2017,2,8,12,45,1.0,176.5,4.6,16.0,177.0,171.99,136.1
2017,2,8,13,0,2.0,184.0,4.6,16.0,185.0,180.29,142.9
2017,2,8,13,15,1.0,151.5,4.5,16.0,152.0,147.95,116.68
2017,2,8,13,30,0.0,119.0,4.4,16.0,119.0,115.48,90.24
2017,2,8,13,45,0.0,87.0,4.3,16.0,87.0,84.18,64.56
2017,2,8,14,0,0.0,55.0,4.2,16.0,55.0,53.17,38.91
2017,2,8,14,15,0.0,87.5,4.15,16.0,87.5,84.65,65.21
2017,2,8,14,30,0.0,120.0,4.1,16.0,120.0,117.03,92.13
2017,2,8,14,45,0.0,101.5,4.05,16.0,101.5,98.7,77.1
2017,2,8,15,0,0.0,83.0,4.0,16.0,83.0,80.34,61.99
2017,2,8,15,15,0.0,66.0,4.05,16.0,66.0,63.79,48.27
2017,2,8,15,30,0.0,49.0,4.1,16.0,49.0,47.33,34.51
2017,2,8,15,45,0.0,43.0,4.15,16.0,43.0,41.52,29.65
2017,2,8,16,0,0.0,37.0,4.2,16.0,37.0,35.72,24.74
2017,2,8,16,15,0.0,30.5,4.15,15.5,30.5,29.43,19.41
2017,2,8,16,30,0.0,24.0,4.1,15.0,24.0,23.15,14.0
2017,2,8,16,45,0.0,17.5,4.05,15.0,17.5,16.88,8.51
2017,2,8,17,0,0.0,11.0,4.0,15.0,11.0,10.6,3.01
2017,2,8,17,15,0.0,6.5,4.0,15.0,6.5,6.26,0.0
2017,2,8,17,30,0.0,2.0,4.0,15.0,2.0,1.97,0.0
2017,2,8,17,45,0.0,1.0,4.05,15.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,2.5,9.2,15.0,2.5,2.46,0.0
2017,2,9,7,30,0.0,5.0,9.3,15.0,5.0,4.82,0.0
2017,2,9,7,45,0.0,10.5,9.4,15.0,10.5,10.12,2.96
2017,2,9,8,0,0.0,16.0,9.5,15.0,16.0,15.43,7.88
2017,2,9,8,15,0.0,22.0,9.45,15.0,22.0,21.22,13.19
2017,2,9,8,30,0.0,28.0,9.4,15.0,28.0,27.02,17.36
2017,2,9,8,45,0.0,34.0,9.4,15.0,34.0,32.82,22.35
2017,2,9,9,0,0.0,40.0,9.4,15.0,40.0,38.62,27.28
2017,2,9,9,15,0.0,30.5,9.25,15.0,30.5,29.44,19.43
2017,2,9,9,30,0.0,21.0,9.1,15.0,21.0,20.27,11.59
2017,2,9,9,45,0.0,29.5,9.0,15.0,29.5,28.48,18.52
2017,2,9,10,0,0.0,38.0,8.9,15.0,38.0,36.7,25.42
2017,2,9,10,15,0.0,64.5,8.7,15.0,64.5,62.36,46.94
2017,2,9,10,30,0.0,91.0,8.5,15.0,91.0,87.99,68.29
2017,2,9,10,45,0.0,50.5,8.35,15.0,50.5,48.81,35.41
2017,2,9,11,0,0.0,10.0,8.2,15.0,10.0,9.66,2.47
2017,2,9,11,15,0.0,11.5,8.0,15.0,11.5,11.11,3.68
2017,2,9,11,30,0.0,13.0,7.8,15.0,13.0,12.56,4.89
2017,2,9,11,45,0.0,13.5,7.6,15.0,13.5,13.04,5.29
2017,2,9,12,0,0.0,14.0,7.4,15.0,14.0,13.53,5.7
2017,2,9,12,15,0.0,21.5,7.35,15.0,21.5,20.78,11.77
2017,2,9,12,30,0.0,29.0,7.3,15.0,29.0,28.03,17.85
2017,2,9,12,45,0.0,51.5,7.25,15.0,51.5,49.8,36.05
2017,2,9,13,0,0.0,74.0,7.2,15.0,74.0,71.59,54.22
2017,2,9,13,15,0.0,73.5,7.1,15.0,73.5,71.1,53.85
2017,2,9,13,30,0.0,73.0,7.0,15.0,73.0,70.61,53.49
2017,2,9,13,45,0.0,72.5,6.9,15.0,72.5,70.12,53.15
2017,2,9,14,0,0.0,72.0,6.8,15.0,72.0,69.63,52.83
2017,2,9,14,15,0.0,60.0,6.45,15.0,60.0,58.0,43.18
2017,2,9,14,30,0.0,48.0,6.1,15.0,48.0,46.38,33.51
2017,2,9,14,45,0.0,37.0,5.8,15.0,37.0,35.74,24.61
2017,2,9,15,0,0.0,26.0,5.5,15.0,26.0,25.1,15.67
2017,2,9,15,15,0.0,25.0,5.2,15.0,25.0,24.13,14.89
2017,2,9,15,30,0.0,24.0,4.9,15.0,24.0,23.16,14.11
2017,2,9,15,45,0.0,21.0,4.65,15.0,21.0,20.26,11.66
2017,2,9,16,0,0.0,18.0,4.4,15.0,18.0,17.36,9.2
2017,2,9,16,15,0.0,15.0,4.25,15.0,15.0,14.46,6.7
2017,2,9,16,30,0.0,12.0,4.1,15.0,12.0,11.57,4.18
2017,2,9,16,45,0.0,8.5,3.95,15.0,8.5,8.19,1.23
2017,2,9,17,0,0.0,5.0,3.8,15.0,5.0,4.82,0.0
2017,2,9,17,15,0.0,3.0,3.7,15.0,3.0,2.89,0.0
2017,2,9,17,30,0.0,1.0,3.6,15.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,3.5,15.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,9.5,2.1,14.0,9.5,9.34,0.0
2017,2,10,7,30,0.0,19.0,2.1,14.0,19.0,18.34,6.95
2017,2,10,7,45,0.0,36.5,2.1,14.0,36.5,34.54,24.04
2017,2,10,8,0,0.0,54.0,2.1,14.0,54.0,50.31,38.67
2017,2,10,8,15,2.0,73.0,2.1,14.0,73.5,67.07,53.99
2017,2,10,8,30,4.0,92.0,2.1,14.0,93.0,84.58,66.22
2017,2,10,8,45,11.0,109.5,2.1,14.0,113.5,101.93,80.56
2017,2,10,9,0,18.0,127.0,2.1,14.0,134.0,120.04,95.32
2017,2,10,9,15,9.5,134.5,2.1,14.0,138.0,127.43,101.7
2017,2,10,9,30,1.0,142.0,2.1,14.0,142.0,133.77,107.09
2017,2,10,9,45,40.0,175.0,2.15,14.0,194.0,172.05,137.29
2017,2,10,10,0,79.0,208.0,2.2,14.0,246.0,216.55,172.61
2017,2,10,10,15,97.0,224.5,2.15,14.0,274.5,242.76,193.48
2017,2,10,10,30,115.0,241.0,2.1,14.0,303.0,268.72,214.18
2017,2,10,10,45,93.0,248.0,2.1,14.5,299.5,273.21,217.56
2017,2,10,11,0,71.0,255.0,2.1,15.0,296.0,274.24,218.0
2017,2,10,11,15,35.5,213.0,2.1,15.0,233.5,221.29,175.86
2017,2,10,11,30,0.0,171.0,2.1,15.0,171.0,164.73,130.15
2017,2,10,11,45,175.5,219.0,2.1,15.0,328.5,309.74,248.16
2017,2,10,12,0,351.0,267.0,2.1,15.0,486.0,464.39,368.95
2017,2,10,12,15,251.5,282.0,2.2,15.0,439.0,428.91,340.31
2017,2,10,12,30,152.0,297.0,2.3,15.0,392.0,386.8,306.99
2017,2,10,12,45,398.5,233.0,2.4,15.0,480.0,488.68,390.49
2017,2,10,13,0,645.0,169.0,2.5,15.0,568.0,590.61,471.84
2017,2,10,13,15,556.0,195.0,2.6,15.0,534.0,563.98,450.6
2017,2,10,13,30,467.0,221.0,2.7,15.0,500.0,536.82,429.43
2017,2,10,13,45,427.5,222.0,2.85,15.0,470.5,514.58,413.0
2017,2,10,14,0,388.0,223.0,3.0,15.0,441.0,485.9,391.43
2017,2,10,14,15,480.5,186.5,3.05,15.0,442.5,511.8,413.91
2017,2,10,14,30,573.0,150.0,3.1,15.0,444.0,528.33,428.84
2017,2,10,14,45,582.0,136.5,3.2,15.0,418.0,516.26,420.21
2017,2,10,15,0,591.0,123.0,3.3,15.0,392.0,499.11,407.6
2017,2,10,15,15,542.5,120.0,3.35,14.5,349.5,454.47,373.05
2017,2,10,15,30,494.0,117.0,3.4,14.0,307.0,413.4,340.61
2017,2,10,15,45,463.5,108.5,3.45,14.0,270.0,376.58,310.46
2017,2,10,16,0,433.0,100.0,3.5,14.0,233.0,340.05,279.79
2017,2,10,16,15,397.5,87.0,3.5,13.5,193.5,296.64,243.17
2017,2,10,16,30,362.0,74.0,3.5,13.0,154.0,254.44,206.52
2017,2,10,16,45,314.0,59.0,3.5,13.0,116.0,206.46,163.89
2017,2,10,17,0,266.0,44.0,3.5,13.0,78.0,161.4,122.79
2017,2,10,17,15,133.0,30.0,3.6,13.0,47.0,93.14,58.28
2017,2,10,17,30,0.0,16.0,3.7,13.0,16.0,15.73,0.0
2017,2,10,17,45,0.0,8.0,3.85,13.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.15,10.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,2,11,7,15,190.0,12.0,6.7,10.0,27.0,11.8,0.0
2017,2,11,7,30,380.0,24.0,6.6,10.0,54.0,20.12,9.09
2017,2,11,7,45,484.5,32.5,6.55,10.5,98.5,26.03,17.06
2017,2,11,8,0,589.0,41.0,6.5,11.0,143.0,31.71,22.64
2017,2,11,8,15,651.0,46.5,6.4,11.0,191.0,34.35,25.32
2017,2,11,8,30,713.0,52.0,6.3,11.0,239.0,69.39,34.94
2017,2,11,8,45,749.5,56.0,6.25,11.5,285.5,113.14,60.44
2017,2,11,9,0,786.0,60.0,6.2,12.0,332.0,159.82,95.96
2017,2,11,9,15,812.5,63.0,6.1,12.0,375.5,206.33,136.21
2017,2,11,9,30,839.0,66.0,6.0,12.0,419.0,254.23,179.71
2017,2,11,9,45,850.5,70.5,5.9,12.5,456.0,300.39,222.53
2017,2,11,10,0,862.0,75.0,5.8,13.0,493.0,346.09,264.58
2017,2,11,10,15,875.5,77.0,5.7,13.0,525.5,392.08,306.58
2017,2,11,10,30,889.0,79.0,5.6,13.0,558.0,434.46,344.89
2017,2,11,10,45,896.0,80.5,5.55,13.0,583.0,472.46,379.01
2017,2,11,11,0,903.0,82.0,5.5,13.0,608.0,508.74,410.97
2017,2,11,11,15,909.0,83.0,5.5,13.0,625.5,542.13,440.06
2017,2,11,11,30,915.0,84.0,5.5,13.0,643.0,573.39,466.88
2017,2,11,11,45,916.5,85.0,5.55,13.5,653.0,599.84,488.63
2017,2,11,12,0,918.0,86.0,5.6,14.0,663.0,623.64,507.88
2017,2,11,12,15,918.5,86.0,5.65,14.0,665.0,643.09,524.4
2017,2,11,12,30,919.0,86.0,5.7,14.0,667.0,659.65,538.47
2017,2,11,12,45,914.0,86.5,5.8,14.0,660.0,670.29,547.91
2017,2,11,13,0,909.0,87.0,5.9,14.0,653.0,677.81,554.84
2017,2,11,13,15,904.5,86.5,5.9,14.0,639.5,681.51,558.47
2017,2,11,13,30,900.0,86.0,5.9,14.0,626.0,682.13,559.63
2017,2,11,13,45,894.0,84.0,5.95,14.0,604.5,677.11,556.55
2017,2,11,14,0,888.0,82.0,6.0,14.0,583.0,669.06,551.05
2017,2,11,14,15,876.5,80.5,5.95,14.0,554.5,655.06,540.45
2017,2,11,14,30,865.0,79.0,5.9,14.0,526.0,641.03,529.61
2017,2,11,14,45,851.0,76.5,5.85,14.0,491.5,619.18,512.53
2017,2,11,15,0,837.0,74.0,5.8,14.0,457.0,594.94,493.3
2017,2,11,15,15,814.5,71.0,5.7,14.0,416.5,562.99,467.42
2017,2,11,15,30,792.0,68.0,5.6,14.0,376.0,529.41,439.74
2017,2,11,15,45,763.0,64.0,5.5,14.0,332.0,489.9,406.62
2017,2,11,16,0,734.0,60.0,5.4,14.0,288.0,449.7,372.09
2017,2,11,16,15,685.5,55.0,5.25,13.5,241.0,398.75,328.36
2017,2,11,16,30,637.0,50.0,5.1,13.0,194.0,349.04,284.32
2017,2,11,16,45,561.5,43.0,4.95,13.0,147.5,290.83,231.72
2017,2,11,17,0,486.0,36.0,4.8,13.0,101.0,234.67,179.67
2017,2,11,17,15,343.0,25.5,4.9,12.5,61.5,158.0,104.05
2017,2,11,17,30,200.0,15.0,5.0,12.0,22.0,71.59,0.0
2017,2,11,17,45,100.0,7.5,5.1,12.0,11.0,7.37,0.0
2017,2,11,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
