Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,7,15,170.5,13.5,2.95,11.0,27.5,13.27,0.0
2017,2,12,7,30,341.0,27.0,2.9,11.0,55.0,21.13,10.43
2017,2,12,7,45,451.5,36.5,2.85,11.5,100.5,27.31,18.2
2017,2,12,8,0,562.0,46.0,2.8,12.0,146.0,33.18,23.92
2017,2,12,8,15,625.0,52.0,2.8,12.0,194.0,35.74,26.52
2017,2,12,8,30,688.0,58.0,2.8,12.0,242.0,76.32,40.31
2017,2,12,8,45,732.5,62.0,2.8,12.5,290.0,119.7,65.95
2017,2,12,9,0,777.0,66.0,2.8,13.0,338.0,166.88,101.58
2017,2,12,9,15,804.5,69.0,2.85,13.0,382.0,213.32,141.37
2017,2,12,9,30,832.0,72.0,2.9,13.0,426.0,261.27,184.24
2017,2,12,9,45,850.0,75.0,3.0,13.5,464.5,307.73,226.36
2017,2,12,10,0,868.0,78.0,3.1,14.0,503.0,354.28,268.17
2017,2,12,10,15,882.0,79.5,3.2,14.0,535.5,400.34,309.44
2017,2,12,10,30,896.0,81.0,3.3,14.0,568.0,442.83,347.15
2017,2,12,10,45,905.5,82.5,3.4,14.5,594.0,482.29,381.04
2017,2,12,11,0,915.0,84.0,3.5,15.0,620.0,520.18,412.84
2017,2,12,11,15,921.0,85.0,3.5,15.0,638.5,554.03,441.38
2017,2,12,11,30,927.0,86.0,3.5,15.0,657.0,585.71,467.64
2017,2,12,11,45,929.5,86.5,3.5,15.5,667.0,612.6,488.86
2017,2,12,12,0,932.0,87.0,3.5,16.0,677.0,636.83,507.6
2017,2,12,12,15,932.0,87.0,3.55,16.0,679.0,656.29,523.53
2017,2,12,12,30,932.0,87.0,3.6,16.0,681.0,672.8,537.06
2017,2,12,12,45,929.0,87.0,3.65,16.0,674.5,684.37,546.74
2017,2,12,13,0,926.0,87.0,3.7,16.0,668.0,692.82,554.0
2017,2,12,13,15,921.0,86.5,3.75,16.0,654.0,696.29,557.48
2017,2,12,13,30,916.0,86.0,3.8,16.0,640.0,696.61,558.56
2017,2,12,13,45,907.5,85.0,3.9,16.0,618.0,690.98,555.31
2017,2,12,14,0,899.0,84.0,4.0,16.0,596.0,682.3,549.69
2017,2,12,14,15,757.0,112.0,4.0,15.5,528.5,619.27,501.47
2017,2,12,14,30,615.0,140.0,4.0,15.0,461.0,552.5,449.73
2017,2,12,14,45,726.0,109.0,4.0,15.0,463.0,581.98,474.85
2017,2,12,15,0,837.0,78.0,4.0,15.0,465.0,603.02,492.6
2017,2,12,15,15,626.0,106.0,4.0,15.0,381.5,496.2,406.97
2017,2,12,15,30,415.0,134.0,4.0,15.0,298.0,391.81,322.04
2017,2,12,15,45,387.5,123.5,4.05,15.0,262.0,356.28,293.25
2017,2,12,16,0,360.0,113.0,4.1,15.0,226.0,321.04,263.84
2017,2,12,16,15,485.0,84.5,4.25,14.5,211.0,338.77,277.78
2017,2,12,16,30,610.0,56.0,4.4,14.0,196.0,349.07,283.25
2017,2,12,16,45,529.5,48.0,4.55,14.0,149.0,285.79,227.31
2017,2,12,17,0,449.0,40.0,4.7,14.0,102.0,227.34,174.31
2017,2,12,17,15,308.5,28.5,4.75,13.5,62.5,151.14,102.01
2017,2,12,17,30,168.0,17.0,4.8,13.0,23.0,75.6,0.0
2017,2,12,17,45,84.0,8.5,4.9,13.0,11.5,8.36,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,13,7,15,132.0,15.5,3.65,11.0,27.0,15.24,0.0
2017,2,13,7,30,264.0,31.0,3.8,11.0,54.0,24.88,13.85
2017,2,13,7,45,362.5,43.5,3.95,11.5,97.0,33.74,23.87
2017,2,13,8,0,461.0,56.0,4.1,12.0,140.0,42.14,31.9
2017,2,13,8,15,528.0,64.0,4.0,12.0,186.5,45.94,35.66
2017,2,13,8,30,595.0,72.0,3.9,12.0,233.0,83.19,47.92
2017,2,13,8,45,598.5,78.5,3.8,12.5,266.0,120.54,71.99
2017,2,13,9,0,602.0,85.0,3.7,13.0,299.0,157.75,101.77
2017,2,13,9,15,488.5,121.5,3.5,13.0,309.0,198.33,142.0
2017,2,13,9,30,375.0,158.0,3.3,13.0,319.0,227.36,172.29
2017,2,13,9,45,326.5,183.0,3.15,13.0,332.0,256.95,199.82
2017,2,13,10,0,278.0,208.0,3.0,13.0,345.0,279.19,220.41
2017,2,13,10,15,399.5,195.0,2.8,13.0,406.0,325.14,256.96
2017,2,13,10,30,521.0,182.0,2.6,13.0,467.0,381.43,302.2
2017,2,13,10,45,592.5,166.5,2.45,13.5,505.0,421.28,334.38
2017,2,13,11,0,664.0,151.0,2.3,14.0,543.0,463.58,368.18
2017,2,13,11,15,770.0,126.5,2.3,14.0,594.0,517.81,411.94
2017,2,13,11,30,876.0,102.0,2.3,14.0,645.0,576.77,458.8
2017,2,13,11,45,673.0,171.5,2.3,14.0,593.0,552.43,439.48
2017,2,13,12,0,470.0,241.0,2.3,14.0,541.0,516.03,410.36
2017,2,13,12,15,389.0,263.5,2.25,14.0,512.0,498.43,396.53
2017,2,13,12,30,308.0,286.0,2.2,14.0,483.0,478.64,380.5
2017,2,13,12,45,259.0,291.0,2.2,14.5,456.0,459.01,364.55
2017,2,13,13,0,210.0,296.0,2.2,15.0,429.0,433.88,344.29
2017,2,13,13,15,366.5,251.5,2.05,15.0,477.5,499.59,397.66
2017,2,13,13,30,523.0,207.0,1.9,15.0,526.0,566.0,449.93
2017,2,13,13,45,499.0,207.0,1.8,15.0,503.0,552.39,438.97
2017,2,13,14,0,475.0,207.0,1.7,15.0,480.0,537.11,427.32
2017,2,13,14,15,345.0,220.5,1.8,15.0,413.5,459.84,367.86
2017,2,13,14,30,215.0,234.0,1.9,15.0,347.0,383.8,308.15
2017,2,13,14,45,131.5,213.0,2.0,15.0,280.5,307.91,248.25
2017,2,13,15,0,48.0,192.0,2.1,15.0,214.0,227.83,183.48
2017,2,13,15,15,233.5,164.0,2.2,15.0,258.0,320.15,261.6
2017,2,13,15,30,419.0,136.0,2.3,15.0,302.0,398.06,325.49
2017,2,13,15,45,386.0,126.5,2.45,15.0,266.0,360.42,294.84
2017,2,13,16,0,353.0,117.0,2.6,15.0,230.0,323.39,264.51
2017,2,13,16,15,436.0,92.0,2.6,14.5,209.0,325.75,265.9
2017,2,13,16,30,519.0,67.0,2.6,14.0,188.0,322.89,261.15
2017,2,13,16,45,441.5,57.0,2.65,14.0,143.0,261.39,207.6
2017,2,13,17,0,364.0,47.0,2.7,14.0,98.0,204.49,157.03
2017,2,13,17,15,182.0,35.0,2.65,14.0,60.5,117.62,80.73
2017,2,13,17,30,0.0,23.0,2.6,14.0,23.0,25.36,0.0
2017,2,13,17,45,0.0,11.5,2.6,14.0,11.5,11.3,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,121.0,15.0,1.6,12.0,26.0,11.69,0.0
2017,2,14,7,30,242.0,30.0,1.6,12.0,52.0,23.57,13.24
2017,2,14,7,45,316.5,43.5,1.6,12.5,91.0,32.91,23.16
2017,2,14,8,0,391.0,57.0,1.6,13.0,130.0,42.72,32.36
2017,2,14,8,15,438.5,68.5,1.6,13.0,172.0,50.49,39.63
2017,2,14,8,30,486.0,80.0,1.6,13.0,214.0,86.9,53.41
2017,2,14,8,45,525.5,86.5,1.6,13.5,255.0,122.48,76.03
2017,2,14,9,0,565.0,93.0,1.6,14.0,296.0,161.63,105.93
2017,2,14,9,15,597.5,99.0,1.6,14.0,337.0,202.21,139.97
2017,2,14,9,30,630.0,105.0,1.6,14.0,378.0,245.12,177.12
2017,2,14,9,45,741.0,90.0,1.6,14.5,439.0,296.61,219.08
2017,2,14,10,0,852.0,75.0,1.6,15.0,500.0,353.27,265.69
2017,2,14,10,15,866.0,77.0,1.5,15.0,532.5,399.37,305.59
2017,2,14,10,30,880.0,79.0,1.4,15.0,565.0,441.86,341.71
2017,2,14,10,45,890.5,80.0,1.35,15.5,591.0,480.84,373.68
2017,2,14,11,0,901.0,81.0,1.3,16.0,617.0,518.35,403.52
2017,2,14,11,15,907.5,81.5,1.25,16.0,635.0,551.62,430.1
2017,2,14,11,30,914.0,82.0,1.2,16.0,653.0,582.77,454.44
2017,2,14,11,45,916.5,83.0,1.2,16.5,663.5,609.84,474.71
2017,2,14,12,0,919.0,84.0,1.2,17.0,674.0,634.3,492.62
2017,2,14,12,15,920.0,84.0,1.15,17.0,676.5,654.12,507.36
2017,2,14,12,30,921.0,84.0,1.1,17.0,679.0,671.06,519.78
2017,2,14,12,45,918.5,84.0,1.05,17.5,673.0,682.77,527.29
2017,2,14,13,0,916.0,84.0,1.0,18.0,667.0,691.39,532.48
2017,2,14,13,15,911.5,83.5,0.95,18.0,653.0,695.05,535.11
2017,2,14,13,30,907.0,83.0,0.9,18.0,639.0,695.59,535.49
2017,2,14,13,45,900.0,82.0,0.85,18.0,617.5,690.84,532.15
2017,2,14,14,0,893.0,81.0,0.8,18.0,596.0,683.04,526.7
2017,2,14,14,15,882.0,79.5,0.8,18.0,567.5,669.13,517.47
2017,2,14,14,30,871.0,78.0,0.8,18.0,539.0,652.44,506.2
2017,2,14,14,45,856.5,75.5,0.8,18.5,504.0,632.69,491.57
2017,2,14,15,0,842.0,73.0,0.8,19.0,469.0,607.78,473.13
2017,2,14,15,15,820.0,70.5,0.75,18.5,428.5,576.21,450.75
2017,2,14,15,30,798.0,68.0,0.7,18.0,388.0,542.99,426.63
2017,2,14,15,45,766.5,64.5,0.65,18.0,343.0,502.05,395.3
2017,2,14,16,0,735.0,61.0,0.6,18.0,298.0,460.56,362.71
2017,2,14,16,15,688.0,56.0,0.8,17.5,250.5,409.61,323.96
2017,2,14,16,30,641.0,51.0,1.0,17.0,203.0,359.83,283.93
2017,2,14,16,45,564.0,44.5,1.2,17.0,155.5,300.27,233.8
2017,2,14,17,0,487.0,38.0,1.4,17.0,108.0,242.99,183.74
2017,2,14,17,15,243.5,33.0,1.25,16.5,68.0,135.93,93.77
2017,2,14,17,30,0.0,28.0,1.1,16.0,28.0,32.74,0.0
2017,2,14,17,45,0.0,14.0,1.0,16.0,14.0,13.76,0.0
2017,2,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,1.85,13.0,12.5,12.06,0.0
2017,2,15,7,30,0.0,25.0,1.9,13.0,25.0,24.09,13.95
2017,2,15,7,45,0.0,43.5,2.0,13.5,43.5,40.89,30.05
2017,2,15,8,0,0.0,62.0,2.1,14.0,62.0,57.41,45.19
2017,2,15,8,15,2.5,81.0,2.25,14.0,81.5,74.24,60.49
2017,2,15,8,30,5.0,100.0,2.4,14.0,101.0,92.18,72.63
2017,2,15,8,45,10.0,117.0,2.6,14.5,120.0,109.14,86.48
2017,2,15,9,0,15.0,134.0,2.8,15.0,139.0,126.65,100.58
2017,2,15,9,15,7.5,85.0,2.85,15.0,87.5,83.33,64.59
2017,2,15,9,30,0.0,36.0,2.9,15.0,36.0,34.76,23.89
2017,2,15,9,45,0.0,77.0,3.0,15.5,77.0,74.46,57.13
2017,2,15,10,0,0.0,118.0,3.1,16.0,118.0,113.24,88.97
2017,2,15,10,15,117.5,183.5,3.05,16.0,249.0,215.07,170.46
2017,2,15,10,30,235.0,249.0,3.0,16.0,380.0,329.22,260.56
2017,2,15,10,45,155.5,258.5,3.0,16.0,347.0,312.48,247.77
2017,2,15,11,0,76.0,268.0,3.0,16.0,314.0,290.53,230.45
2017,2,15,11,15,167.0,278.0,2.95,16.0,382.5,351.27,278.88
2017,2,15,11,30,258.0,288.0,2.9,16.0,451.0,418.28,331.59
2017,2,15,11,45,191.0,296.5,2.85,16.0,418.5,396.33,313.85
2017,2,15,12,0,124.0,305.0,2.8,16.0,386.0,370.95,293.43
2017,2,15,12,15,180.0,304.5,2.8,16.0,422.0,410.11,324.89
2017,2,15,12,30,236.0,304.0,2.8,16.0,458.0,450.7,357.04
2017,2,15,12,45,241.0,300.5,2.85,16.0,456.5,456.02,361.46
2017,2,15,13,0,246.0,297.0,2.9,16.0,455.0,460.58,365.5
2017,2,15,13,15,571.5,188.5,2.95,16.0,544.5,580.24,463.64
2017,2,15,13,30,897.0,80.0,3.0,16.0,634.0,689.77,551.18
2017,2,15,13,45,891.5,78.0,3.1,16.0,613.0,684.88,547.82
2017,2,15,14,0,886.0,76.0,3.2,16.0,592.0,676.95,543.09
2017,2,15,14,15,610.0,148.0,3.25,16.0,495.5,570.48,459.21
2017,2,15,14,30,334.0,220.0,3.3,16.0,399.0,453.89,365.69
2017,2,15,14,45,445.0,180.0,3.4,16.0,402.0,485.61,393.6
2017,2,15,15,0,556.0,140.0,3.5,16.0,405.0,505.71,411.58
2017,2,15,15,15,442.0,147.0,3.5,16.0,346.5,435.5,355.3
2017,2,15,15,30,328.0,154.0,3.5,16.0,288.0,362.21,296.12
2017,2,15,15,45,317.5,137.5,3.5,16.0,254.5,331.41,271.5
2017,2,15,16,0,307.0,121.0,3.5,16.0,221.0,300.11,245.74
2017,2,15,16,15,288.5,103.5,3.5,15.5,186.0,263.32,215.23
2017,2,15,16,30,270.0,86.0,3.5,15.0,151.0,226.81,184.06
2017,2,15,16,45,241.5,68.5,3.5,15.0,116.5,193.11,153.96
2017,2,15,17,0,213.0,51.0,3.5,15.0,82.0,154.26,118.98
2017,2,15,17,15,106.5,36.5,3.7,14.5,52.0,88.2,61.69
2017,2,15,17,30,0.0,22.0,3.9,14.0,22.0,23.28,0.0
2017,2,15,17,45,0.0,11.0,4.1,14.0,11.0,10.81,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,16,7,15,170.5,16.0,4.2,14.0,33.0,12.22,0.0
2017,2,16,7,30,341.0,32.0,4.1,14.0,66.0,25.04,14.91
2017,2,16,7,45,444.0,41.0,4.1,14.5,111.0,30.49,20.94
2017,2,16,8,0,547.0,50.0,4.1,15.0,156.0,35.72,25.96
2017,2,16,8,15,609.5,56.0,3.95,15.0,204.5,44.45,27.8
2017,2,16,8,30,672.0,62.0,3.8,15.0,253.0,86.13,44.82
2017,2,16,8,45,353.0,102.5,3.65,15.0,204.5,121.29,81.77
2017,2,16,9,0,34.0,143.0,3.5,15.0,156.0,134.06,105.95
2017,2,16,9,15,148.0,163.0,3.35,15.0,227.5,175.23,135.51
2017,2,16,9,30,262.0,183.0,3.2,15.0,299.0,227.5,175.18
2017,2,16,9,45,548.5,134.0,3.1,15.5,404.0,282.39,213.67
2017,2,16,10,0,835.0,85.0,3.0,16.0,509.0,363.89,276.25
2017,2,16,10,15,849.0,87.0,2.9,16.0,541.5,406.96,314.09
2017,2,16,10,30,863.0,89.0,2.8,16.0,574.0,449.36,350.62
2017,2,16,10,45,639.5,164.0,2.7,16.0,532.5,448.3,352.79
2017,2,16,11,0,416.0,239.0,2.6,16.0,491.0,430.85,340.15
2017,2,16,11,15,281.0,269.5,2.45,16.0,442.0,404.1,319.4
2017,2,16,11,30,146.0,300.0,2.3,16.0,393.0,368.08,290.42
2017,2,16,11,45,146.5,305.0,2.2,16.0,399.5,379.37,299.26
2017,2,16,12,0,147.0,310.0,2.1,16.0,406.0,390.27,307.53
2017,2,16,12,15,235.0,300.5,2.05,16.0,454.0,441.48,348.15
2017,2,16,12,30,323.0,291.0,2.0,16.0,502.0,497.44,391.69
2017,2,16,12,45,305.5,292.0,1.95,16.0,490.0,494.07,388.74
2017,2,16,13,0,288.0,293.0,1.9,16.0,478.0,489.28,385.07
2017,2,16,13,15,181.5,286.5,1.9,16.0,402.5,411.62,324.95
2017,2,16,13,30,75.0,280.0,1.9,16.0,327.0,331.3,261.69
2017,2,16,13,45,51.5,256.0,1.9,16.0,288.0,292.3,231.56
2017,2,16,14,0,28.0,232.0,1.9,16.0,249.0,247.9,196.6
2017,2,16,14,15,14.0,190.5,1.85,16.0,199.0,196.91,156.16
2017,2,16,14,30,0.0,149.0,1.8,16.0,149.0,146.03,115.14
2017,2,16,14,45,183.5,167.0,1.75,16.0,255.0,298.92,242.43
2017,2,16,15,0,367.0,185.0,1.7,16.0,361.0,432.2,348.55
2017,2,16,15,15,323.5,174.0,1.6,15.5,319.5,388.57,314.01
2017,2,16,15,30,280.0,163.0,1.5,15.0,278.0,345.78,280.68
2017,2,16,15,45,263.0,148.0,1.4,15.0,246.0,314.44,255.7
2017,2,16,16,0,246.0,133.0,1.3,15.0,214.0,283.19,230.26
2017,2,16,16,15,228.0,114.0,1.2,14.5,180.0,246.98,200.68
2017,2,16,16,30,210.0,95.0,1.1,14.0,146.0,211.17,170.63
2017,2,16,16,45,181.5,75.5,1.0,14.0,112.5,170.8,135.8
2017,2,16,17,0,153.0,56.0,0.9,14.0,79.0,131.86,101.59
2017,2,16,17,15,92.5,38.0,0.9,14.0,50.5,85.52,60.5
2017,2,16,17,30,32.0,20.0,0.9,14.0,22.0,34.21,0.0
2017,2,16,17,45,16.0,10.0,0.95,14.0,11.0,14.01,0.0
2017,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,12.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,13.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.5,12.1,13.0,1.5,1.44,0.0
2017,2,17,7,30,0.0,3.0,12.2,13.0,3.0,2.89,0.0
2017,2,17,7,45,0.0,5.0,12.35,13.5,5.0,4.82,0.0
2017,2,17,8,0,0.0,7.0,12.5,14.0,7.0,6.75,0.33
2017,2,17,8,15,0.0,9.0,12.45,14.0,9.0,8.68,1.75
2017,2,17,8,30,0.0,11.0,12.4,14.0,11.0,10.61,3.43
2017,2,17,8,45,0.0,13.0,12.35,14.5,13.0,12.54,5.06
2017,2,17,9,0,0.0,15.0,12.3,15.0,15.0,14.47,6.68
2017,2,17,9,15,0.0,16.5,12.2,15.0,16.5,15.92,7.89
2017,2,17,9,30,0.0,18.0,12.1,15.0,18.0,17.37,9.09
2017,2,17,9,45,0.0,81.5,12.0,15.0,81.5,78.82,60.89
2017,2,17,10,0,0.0,145.0,11.9,15.0,145.0,138.32,110.41
2017,2,17,10,15,0.0,147.5,11.55,15.0,147.5,141.1,112.45
2017,2,17,10,30,0.0,150.0,11.2,15.0,150.0,143.8,114.46
2017,2,17,10,45,0.0,130.0,10.85,15.0,130.0,125.21,98.87
2017,2,17,11,0,0.0,110.0,10.5,15.0,110.0,106.28,83.05
2017,2,17,11,15,0.0,129.0,10.05,15.0,129.0,124.53,98.04
2017,2,17,11,30,0.0,148.0,9.6,15.0,148.0,142.84,113.01
2017,2,17,11,45,0.0,113.0,9.15,15.0,113.0,109.31,85.28
2017,2,17,12,0,0.0,78.0,8.7,15.0,78.0,75.48,57.26
2017,2,17,12,15,0.0,100.0,8.4,15.0,100.0,96.8,74.9
2017,2,17,12,30,0.0,122.0,8.1,15.0,122.0,118.16,92.5
2017,2,17,12,45,0.0,100.5,7.85,15.0,100.5,97.31,75.31
2017,2,17,13,0,0.0,79.0,7.6,15.0,79.0,76.45,58.09
2017,2,17,13,15,0.0,61.5,7.4,14.5,61.5,59.49,44.14
2017,2,17,13,30,0.0,44.0,7.2,14.0,44.0,42.54,30.1
2017,2,17,13,45,0.0,40.0,7.05,14.0,40.0,38.67,26.89
2017,2,17,14,0,0.0,36.0,6.9,14.0,36.0,34.79,23.68
2017,2,17,14,15,0.0,40.5,6.75,14.0,40.5,39.14,27.39
2017,2,17,14,30,0.0,45.0,6.6,14.0,45.0,43.49,31.12
2017,2,17,14,45,0.0,27.0,6.5,14.0,27.0,26.08,16.47
2017,2,17,15,0,0.0,9.0,6.4,14.0,9.0,8.69,1.73
2017,2,17,15,15,0.0,26.0,6.25,14.0,26.0,25.1,15.74
2017,2,17,15,30,0.0,43.0,6.1,14.0,43.0,41.53,29.78
2017,2,17,15,45,0.0,38.0,5.95,14.0,38.0,36.69,25.73
2017,2,17,16,0,0.0,33.0,5.8,14.0,33.0,31.85,21.64
2017,2,17,16,15,0.0,27.5,5.6,13.5,27.5,26.54,17.14
2017,2,17,16,30,0.0,22.0,5.4,13.0,22.0,21.22,12.57
2017,2,17,16,45,0.0,16.5,5.25,13.0,16.5,15.91,7.92
2017,2,17,17,0,0.0,11.0,5.1,13.0,11.0,10.6,3.26
2017,2,17,17,15,0.0,7.0,4.85,13.0,7.0,6.74,0.0
2017,2,17,17,30,0.0,3.0,4.6,13.0,3.0,2.89,0.0
2017,2,17,17,45,0.0,1.5,4.4,13.0,1.5,1.47,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,1.0,9.6,12.0,1.0,0.96,0.0
2017,2,18,7,30,0.0,2.0,9.8,12.0,2.0,1.93,0.0
2017,2,18,7,45,0.0,3.5,10.05,12.5,3.5,3.37,0.0
2017,2,18,8,0,0.0,5.0,10.3,13.0,5.0,4.82,0.0
2017,2,18,8,15,0.0,7.0,10.35,13.0,7.0,6.75,0.13
2017,2,18,8,30,0.0,9.0,10.4,13.0,9.0,8.68,1.8
2017,2,18,8,45,0.0,10.5,10.45,13.0,10.5,10.13,3.05
2017,2,18,9,0,0.0,12.0,10.5,13.0,12.0,11.58,4.28
2017,2,18,9,15,5.5,87.0,10.4,13.0,89.5,84.93,66.63
2017,2,18,9,30,11.0,162.0,10.3,13.0,167.0,154.97,125.35
2017,2,18,9,45,5.5,133.5,10.25,13.0,136.0,128.98,103.44
2017,2,18,10,0,0.0,105.0,10.2,13.0,105.0,101.15,79.97
2017,2,18,10,15,0.0,87.5,10.1,13.0,87.5,84.65,65.94
2017,2,18,10,30,0.0,70.0,10.0,13.0,70.0,67.7,51.56
2017,2,18,10,45,0.0,110.5,9.95,13.0,110.5,106.69,84.14
2017,2,18,11,0,0.0,151.0,9.9,13.0,151.0,145.33,116.16
2017,2,18,11,15,1.5,170.5,9.85,13.0,172.0,164.91,132.23
2017,2,18,11,30,3.0,190.0,9.8,13.0,193.0,184.69,148.43
2017,2,18,11,45,1.5,144.0,9.75,13.0,145.5,140.05,111.44
2017,2,18,12,0,0.0,98.0,9.7,13.0,98.0,94.86,73.86
2017,2,18,12,15,1.0,139.0,9.6,13.0,140.0,135.2,107.38
2017,2,18,12,30,2.0,180.0,9.5,13.0,182.0,175.82,140.92
2017,2,18,12,45,6.0,200.0,9.45,13.0,204.5,198.31,159.54
2017,2,18,13,0,10.0,220.0,9.4,13.0,227.0,221.12,178.41
2017,2,18,13,15,10.5,218.5,9.35,12.5,225.5,220.54,178.4
2017,2,18,13,30,11.0,217.0,9.3,12.0,224.0,219.95,178.43
2017,2,18,13,45,25.5,232.0,9.25,12.0,247.5,245.59,200.18
2017,2,18,14,0,40.0,247.0,9.2,12.0,271.0,276.86,226.52
2017,2,18,14,15,55.0,243.0,9.1,12.0,274.5,284.22,233.31
2017,2,18,14,30,70.0,239.0,9.0,12.0,278.0,291.3,239.91
2017,2,18,14,45,35.0,176.0,8.95,12.0,195.5,201.65,165.3
2017,2,18,15,0,0.0,113.0,8.9,12.0,113.0,110.27,88.11
2017,2,18,15,15,0.0,67.5,8.7,12.0,67.5,65.25,50.15
2017,2,18,15,30,0.0,22.0,8.5,12.0,22.0,21.23,12.6
2017,2,18,15,45,0.0,19.5,8.35,12.0,19.5,18.82,10.56
2017,2,18,16,0,0.0,17.0,8.2,12.0,17.0,16.4,8.5
2017,2,18,16,15,0.0,14.0,8.0,11.5,14.0,13.5,6.02
2017,2,18,16,30,0.0,11.0,7.8,11.0,11.0,10.6,3.51
2017,2,18,16,45,0.0,8.5,7.65,11.0,8.5,8.19,1.38
2017,2,18,17,0,0.0,6.0,7.5,11.0,6.0,5.78,0.0
2017,2,18,17,15,0.0,4.0,7.4,11.0,4.0,3.85,0.0
2017,2,18,17,30,0.0,2.0,7.3,11.0,2.0,1.93,0.0
2017,2,18,17,45,0.0,1.0,7.2,11.0,1.0,0.98,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,17.5,6.25,12.0,17.5,16.9,1.65
2017,2,19,7,30,0.0,35.0,6.4,12.0,35.0,32.95,22.38
2017,2,19,7,45,9.0,55.0,6.6,12.0,57.0,50.73,39.15
2017,2,19,8,0,18.0,75.0,6.8,12.0,79.0,65.82,53.2
2017,2,19,8,15,26.5,95.0,7.05,12.0,102.0,83.47,65.5
2017,2,19,8,30,35.0,115.0,7.3,12.0,125.0,103.92,82.18
2017,2,19,8,45,41.0,133.5,7.6,12.5,148.0,123.95,98.49
2017,2,19,9,0,47.0,152.0,7.9,13.0,171.0,144.65,115.4
2017,2,19,9,15,40.5,166.0,8.1,13.0,183.5,159.54,128.14
2017,2,19,9,30,34.0,180.0,8.3,13.0,196.0,173.72,140.17
2017,2,19,9,45,17.0,145.0,8.5,13.0,153.0,143.18,114.98
2017,2,19,10,0,0.0,110.0,8.7,13.0,110.0,105.86,83.87
2017,2,19,10,15,3.0,149.5,8.75,13.0,151.5,144.23,115.73
2017,2,19,10,30,6.0,189.0,8.8,13.0,193.0,182.83,147.52
2017,2,19,10,45,3.0,134.0,8.95,13.0,136.0,130.45,103.87
2017,2,19,11,0,0.0,79.0,9.1,13.0,79.0,76.43,58.68
2017,2,19,11,15,56.0,192.0,8.9,13.0,228.5,214.42,173.75
2017,2,19,11,30,112.0,305.0,8.7,13.0,378.0,355.42,288.92
2017,2,19,11,45,78.5,294.5,8.55,13.0,346.5,330.3,267.96
2017,2,19,12,0,45.0,284.0,8.4,13.0,315.0,302.96,245.21
2017,2,19,12,15,25.0,242.5,8.45,13.0,260.0,250.78,202.54
2017,2,19,12,30,5.0,201.0,8.5,13.0,205.0,198.23,159.2
2017,2,19,12,45,5.0,200.5,8.55,13.0,204.0,198.15,159.22
2017,2,19,13,0,5.0,200.0,8.6,13.0,203.0,198.07,159.24
2017,2,19,13,15,11.5,217.0,8.6,13.0,224.0,219.77,177.33
2017,2,19,13,30,18.0,234.0,8.6,13.0,245.0,241.8,195.7
2017,2,19,13,45,9.0,157.0,8.6,13.0,162.5,159.26,127.81
2017,2,19,14,0,0.0,80.0,8.6,13.0,80.0,77.4,59.56
2017,2,19,14,15,0.0,70.0,8.35,13.0,70.0,67.7,51.54
2017,2,19,14,30,0.0,60.0,8.1,13.0,60.0,58.01,43.47
2017,2,19,14,45,0.0,35.0,7.9,13.0,35.0,33.81,23.09
2017,2,19,15,0,0.0,10.0,7.7,13.0,10.0,9.65,2.58
2017,2,19,15,15,0.0,35.5,7.75,13.0,35.5,34.28,23.63
2017,2,19,15,30,0.0,61.0,7.8,13.0,61.0,58.95,44.73
2017,2,19,15,45,0.0,53.5,7.85,13.0,53.5,51.69,38.63
2017,2,19,16,0,0.0,46.0,7.9,13.0,46.0,44.43,32.49
2017,2,19,16,15,0.0,39.0,7.75,13.0,39.0,37.65,26.7
2017,2,19,16,30,0.0,32.0,7.6,13.0,32.0,30.88,20.85
2017,2,19,16,45,0.0,24.5,7.5,13.0,24.5,23.64,14.52
2017,2,19,17,0,0.0,17.0,7.4,13.0,17.0,16.39,8.16
2017,2,19,17,15,0.0,11.0,7.25,13.0,11.0,10.6,2.98
2017,2,19,17,30,0.0,5.0,7.1,13.0,5.0,4.82,0.0
2017,2,19,17,45,0.0,2.5,6.95,13.0,2.5,2.46,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,15.0,8.95,15.0,15.0,14.47,2.07
2017,2,20,7,30,0.0,30.0,9.0,15.0,30.0,28.84,18.77
2017,2,20,7,45,0.0,48.5,9.1,15.0,48.5,45.63,34.29
2017,2,20,8,0,0.0,67.0,9.2,15.0,67.0,62.17,49.4
2017,2,20,8,15,0.5,86.5,9.2,15.0,86.5,79.73,62.03
2017,2,20,8,30,1.0,106.0,9.2,15.0,106.0,97.9,77.47
2017,2,20,8,45,7.0,123.0,9.25,15.0,126.0,114.9,91.48
2017,2,20,9,0,13.0,140.0,9.3,15.0,146.0,132.55,105.88
2017,2,20,9,15,6.5,107.0,9.25,15.0,110.0,103.61,81.71
2017,2,20,9,30,0.0,74.0,9.2,15.0,74.0,71.55,54.84
2017,2,20,9,45,19.0,143.5,9.2,15.0,154.0,142.58,113.64
2017,2,20,10,0,38.0,213.0,9.2,15.0,234.0,210.93,169.62
2017,2,20,10,15,19.0,170.0,9.1,15.0,180.5,169.73,135.74
2017,2,20,10,30,0.0,127.0,9.0,15.0,127.0,122.25,96.43
2017,2,20,10,45,0.0,76.5,8.95,15.0,76.5,74.01,56.26
2017,2,20,11,0,0.0,26.0,8.9,15.0,26.0,25.13,15.41
2017,2,20,11,15,0.0,46.0,8.95,15.0,46.0,44.48,31.55
2017,2,20,11,30,0.0,66.0,9.0,15.0,66.0,63.85,47.63
2017,2,20,11,45,0.0,78.0,9.05,15.5,78.0,75.48,57.13
2017,2,20,12,0,0.0,90.0,9.1,16.0,90.0,87.12,66.59
2017,2,20,12,15,0.0,62.5,9.25,15.5,62.5,60.47,44.65
2017,2,20,12,30,0.0,35.0,9.4,15.0,35.0,33.84,22.6
2017,2,20,12,45,0.0,64.0,9.6,15.0,64.0,61.92,45.97
2017,2,20,13,0,0.0,93.0,9.8,15.0,93.0,90.03,69.29
2017,2,20,13,15,0.0,60.0,10.0,15.0,60.0,58.04,42.79
2017,2,20,13,30,0.0,27.0,10.2,15.0,27.0,26.1,16.19
2017,2,20,13,45,0.0,84.5,10.4,15.0,84.5,81.77,62.65
2017,2,20,14,0,0.0,142.0,10.6,15.0,142.0,138.37,109.65
2017,2,20,14,15,0.0,141.5,10.8,15.0,141.5,138.08,109.59
2017,2,20,14,30,0.0,141.0,11.0,15.0,141.0,137.85,109.61
2017,2,20,14,45,0.0,89.5,11.25,15.0,89.5,86.62,67.16
2017,2,20,15,0,0.0,38.0,11.5,15.0,38.0,36.71,25.37
2017,2,20,15,15,0.0,30.5,11.6,15.0,30.5,29.45,19.31
2017,2,20,15,30,0.0,23.0,11.7,15.0,23.0,22.2,13.21
2017,2,20,15,45,0.0,20.5,11.85,15.0,20.5,19.78,11.19
2017,2,20,16,0,0.0,18.0,12.0,15.0,18.0,17.36,9.16
2017,2,20,16,15,0.0,15.0,11.95,14.5,15.0,14.47,6.72
2017,2,20,16,30,0.0,12.0,11.9,14.0,12.0,11.57,4.24
2017,2,20,16,45,0.0,9.0,11.9,14.0,9.0,8.67,1.72
2017,2,20,17,0,0.0,6.0,11.9,14.0,6.0,5.78,0.0
2017,2,20,17,15,0.0,4.0,11.55,14.0,4.0,3.85,0.0
2017,2,20,17,30,0.0,2.0,11.2,14.0,2.0,1.93,0.0
2017,2,20,17,45,0.0,1.0,10.9,14.0,1.0,0.98,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,14.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.5,3.25,13.0,2.5,0.0,0.0
2017,2,21,7,0,0.0,5.0,3.0,13.0,5.0,4.91,0.0
2017,2,21,7,15,0.0,22.0,2.75,13.0,22.0,21.0,7.38
2017,2,21,7,30,0.0,39.0,2.5,13.0,39.0,36.49,25.7
2017,2,21,7,45,11.5,59.5,2.3,13.5,62.0,54.61,42.5
2017,2,21,8,0,23.0,80.0,2.1,14.0,85.0,69.77,56.37
2017,2,21,8,15,32.0,100.0,1.85,14.0,109.0,88.15,68.66
2017,2,21,8,30,41.0,120.0,1.6,14.0,133.0,109.09,85.36
2017,2,21,8,45,48.5,139.0,1.4,14.0,156.5,130.13,102.24
2017,2,21,9,0,56.0,158.0,1.2,14.0,180.0,152.0,119.8
2017,2,21,9,15,28.0,88.5,1.1,14.0,99.5,90.32,69.73
2017,2,21,9,30,0.0,19.0,1.0,14.0,19.0,18.34,10.0
2017,2,21,9,45,0.0,20.0,0.95,14.5,20.0,19.31,10.79
2017,2,21,10,0,0.0,21.0,0.9,15.0,21.0,20.28,11.55
2017,2,21,10,15,31.0,138.0,0.95,15.0,156.0,143.76,113.66
2017,2,21,10,30,62.0,255.0,1.0,15.0,291.0,266.0,210.43
2017,2,21,10,45,31.0,214.0,1.1,15.0,232.0,217.73,171.9
2017,2,21,11,0,0.0,173.0,1.2,15.0,173.0,166.23,130.78
2017,2,21,11,15,23.5,227.5,1.4,15.0,243.0,231.11,182.87
2017,2,21,11,30,47.0,282.0,1.6,15.0,313.0,297.35,234.89
2017,2,21,11,45,66.0,297.0,1.8,15.0,341.5,325.94,257.32
2017,2,21,12,0,85.0,312.0,2.0,15.0,370.0,355.53,280.69
2017,2,21,12,15,74.5,308.0,2.2,15.0,358.5,348.34,275.21
2017,2,21,12,30,64.0,304.0,2.4,15.0,347.0,340.42,269.26
2017,2,21,12,45,246.0,286.5,2.65,15.0,451.0,455.42,362.65
2017,2,21,13,0,428.0,269.0,2.9,15.0,555.0,571.91,454.73
2017,2,21,13,15,251.0,280.0,3.0,15.0,447.5,461.76,367.92
2017,2,21,13,30,74.0,291.0,3.1,15.0,340.0,343.39,273.11
2017,2,21,13,45,39.5,242.0,3.25,15.0,268.5,270.34,215.7
2017,2,21,14,0,5.0,193.0,3.4,15.0,197.0,192.82,153.24
2017,2,21,14,15,5.0,188.0,3.4,14.5,191.5,188.28,150.26
2017,2,21,14,30,5.0,183.0,3.4,14.0,186.0,183.77,147.16
2017,2,21,14,45,17.0,189.0,3.45,14.0,198.0,198.64,159.97
2017,2,21,15,0,29.0,195.0,3.5,14.0,210.0,219.41,177.52
2017,2,21,15,15,82.0,190.0,3.5,14.0,226.5,248.64,202.92
2017,2,21,15,30,135.0,185.0,3.5,14.0,243.0,282.09,231.33
2017,2,21,15,45,410.0,131.0,3.5,14.0,280.0,392.26,324.41
2017,2,21,16,0,685.0,77.0,3.5,14.0,317.0,474.9,391.77
2017,2,21,16,15,638.5,71.5,3.45,13.5,269.5,423.85,349.27
2017,2,21,16,30,592.0,66.0,3.4,13.0,222.0,374.1,307.07
2017,2,21,16,45,524.0,57.5,3.4,13.0,174.5,313.16,254.01
2017,2,21,17,0,456.0,49.0,3.4,13.0,127.0,256.1,202.93
2017,2,21,17,15,338.5,38.0,3.45,13.0,85.0,182.87,138.11
2017,2,21,17,30,221.0,27.0,3.5,13.0,43.0,115.78,62.92
2017,2,21,17,45,110.5,13.5,3.55,13.0,21.5,43.98,0.0
2017,2,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,45,74.5,6.0,5.5,10.5,8.0,0.0,0.0
2017,2,22,7,0,149.0,12.0,5.5,11.0,16.0,11.8,0.0
2017,2,22,7,15,312.5,23.5,5.55,11.0,55.0,18.18,6.81
2017,2,22,7,30,476.0,35.0,5.6,11.0,94.0,26.31,17.21
2017,2,22,7,45,564.0,42.0,5.65,11.0,143.5,32.74,23.55
2017,2,22,8,0,652.0,49.0,5.7,11.0,193.0,36.62,27.37
