Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,8,15,704.0,54.0,5.75,11.0,244.0,64.51,33.72
2017,2,22,8,30,756.0,59.0,5.8,11.0,295.0,110.79,59.09
2017,2,22,8,45,560.5,101.0,5.9,11.5,291.0,157.87,104.39
2017,2,22,9,0,365.0,143.0,6.0,12.0,287.0,187.14,138.2
2017,2,22,9,15,441.0,145.0,6.1,12.0,338.5,226.69,170.43
2017,2,22,9,30,517.0,147.0,6.2,12.0,390.0,272.8,209.32
2017,2,22,9,45,449.0,178.0,6.3,12.0,402.0,303.59,239.27
2017,2,22,10,0,381.0,209.0,6.4,12.0,414.0,330.14,264.38
2017,2,22,10,15,367.0,227.0,6.5,12.0,433.5,358.6,289.44
2017,2,22,10,30,353.0,245.0,6.6,12.0,453.0,385.39,312.59
2017,2,22,10,45,409.0,242.0,6.7,12.5,493.0,425.66,345.79
2017,2,22,11,0,465.0,239.0,6.8,13.0,533.0,468.21,380.69
2017,2,22,11,15,474.0,242.5,6.9,13.0,549.5,494.13,402.51
2017,2,22,11,30,483.0,246.0,7.0,13.0,566.0,519.33,423.58
2017,2,22,11,45,436.5,266.0,7.15,13.0,558.5,525.49,428.57
2017,2,22,12,0,390.0,286.0,7.3,13.0,551.0,526.9,429.56
2017,2,22,12,15,506.5,244.0,7.4,12.5,589.5,574.79,471.37
2017,2,22,12,30,623.0,202.0,7.5,12.0,628.0,624.19,514.41
2017,2,22,12,45,604.0,206.5,7.65,12.0,616.5,626.58,516.73
2017,2,22,13,0,585.0,211.0,7.8,12.0,605.0,624.88,515.91
2017,2,22,13,15,569.5,211.0,7.9,12.0,588.5,620.37,512.86
2017,2,22,13,30,554.0,211.0,8.0,12.0,572.0,613.71,508.07
2017,2,22,13,45,461.5,232.5,8.1,12.0,526.5,573.0,474.36
2017,2,22,14,0,369.0,254.0,8.2,12.0,481.0,525.94,435.39
2017,2,22,14,15,382.5,237.5,8.25,12.0,463.0,517.61,429.91
2017,2,22,14,30,396.0,221.0,8.3,12.0,445.0,507.46,422.83
2017,2,22,14,45,409.5,203.0,8.35,12.0,421.5,500.3,418.0
2017,2,22,15,0,423.0,185.0,8.4,12.0,398.0,484.89,406.47
2017,2,22,15,15,615.0,131.5,8.35,11.5,413.5,544.16,459.38
2017,2,22,15,30,807.0,78.0,8.3,11.0,429.0,587.0,497.97
2017,2,22,15,45,780.0,74.0,8.3,11.0,383.0,546.52,463.91
2017,2,22,16,0,753.0,70.0,8.3,11.0,337.0,505.16,428.52
2017,2,22,16,15,709.0,65.0,8.25,11.0,287.5,453.29,383.35
2017,2,22,16,30,665.0,60.0,8.2,11.0,238.0,404.99,339.94
2017,2,22,16,45,594.5,53.5,8.2,11.0,188.5,342.27,283.39
2017,2,22,17,0,524.0,47.0,8.2,11.0,139.0,283.51,229.03
2017,2,22,17,15,404.5,37.0,8.2,10.5,94.0,207.43,160.12
2017,2,22,17,30,285.0,27.0,8.2,10.0,49.0,138.53,82.63
2017,2,22,17,45,142.5,13.5,8.2,10.0,24.5,53.37,0.0
2017,2,22,18,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.5,7.85,9.0,8.5,0.0,0.0
2017,2,23,7,0,0.0,17.0,7.8,9.0,17.0,16.71,0.0
2017,2,23,7,15,201.0,29.0,7.75,9.0,55.0,22.61,10.99
2017,2,23,7,30,402.0,41.0,7.7,9.0,93.0,31.75,22.22
2017,2,23,7,45,490.5,50.0,7.7,9.5,141.0,36.81,27.38
2017,2,23,8,0,579.0,59.0,7.7,10.0,189.0,41.66,32.05
2017,2,23,8,15,634.5,65.0,7.6,10.0,239.0,71.12,39.79
2017,2,23,8,30,690.0,71.0,7.5,10.0,289.0,115.52,65.55
2017,2,23,8,45,728.5,75.5,7.4,10.0,337.5,161.4,100.61
2017,2,23,9,0,767.0,80.0,7.3,10.0,386.0,213.46,145.27
2017,2,23,9,15,383.5,106.5,7.15,10.0,259.5,181.91,136.5
2017,2,23,9,30,0.0,133.0,7.0,10.0,133.0,126.54,102.61
2017,2,23,9,45,431.0,111.0,6.85,10.0,344.0,240.58,190.07
2017,2,23,10,0,862.0,89.0,6.7,10.0,555.0,403.92,321.68
2017,2,23,10,15,875.5,91.0,6.6,10.0,588.0,448.57,362.23
2017,2,23,10,30,889.0,93.0,6.5,10.0,621.0,492.42,401.48
2017,2,23,10,45,900.5,93.0,6.45,10.0,648.0,534.22,438.3
2017,2,23,11,0,912.0,93.0,6.4,10.0,675.0,572.38,471.48
2017,2,23,11,15,918.0,94.0,6.35,10.0,693.5,606.72,500.95
2017,2,23,11,30,924.0,95.0,6.3,10.0,712.0,638.87,528.11
2017,2,23,11,45,929.0,94.5,6.3,10.0,722.5,666.59,551.49
2017,2,23,12,0,934.0,94.0,6.3,10.0,733.0,691.72,572.51
2017,2,23,12,15,934.5,94.5,6.35,10.0,735.0,712.16,589.71
2017,2,23,12,30,935.0,95.0,6.4,10.0,737.0,729.63,604.26
2017,2,23,12,45,930.0,96.0,6.45,10.5,730.0,740.78,612.07
2017,2,23,13,0,925.0,97.0,6.5,11.0,723.0,748.73,617.52
2017,2,23,13,15,921.0,96.0,6.55,11.0,708.5,752.12,620.71
2017,2,23,13,30,917.0,95.0,6.6,11.0,694.0,752.31,621.56
2017,2,23,13,45,912.0,93.0,6.7,11.0,672.5,747.56,618.87
2017,2,23,14,0,907.0,91.0,6.8,11.0,651.0,739.67,613.86
2017,2,23,14,15,605.5,167.5,6.85,11.0,534.0,609.98,508.03
2017,2,23,14,30,304.0,244.0,6.9,11.0,417.0,470.75,390.8
2017,2,23,14,45,581.5,163.0,6.95,11.0,468.0,575.13,481.9
2017,2,23,15,0,859.0,82.0,7.0,11.0,519.0,662.07,556.87
2017,2,23,15,15,838.0,79.0,7.0,10.5,477.0,629.08,531.14
2017,2,23,15,30,817.0,76.0,7.0,10.0,435.0,594.31,503.77
2017,2,23,15,45,789.0,72.5,7.0,10.0,388.5,553.38,469.73
2017,2,23,16,0,761.0,69.0,7.0,10.0,342.0,511.62,434.2
2017,2,23,16,15,717.5,64.0,6.9,10.0,292.0,459.55,389.03
2017,2,23,16,30,674.0,59.0,6.8,10.0,242.0,408.35,343.4
2017,2,23,16,45,607.0,53.0,6.7,10.0,192.0,349.65,290.25
2017,2,23,17,0,540.0,47.0,6.6,10.0,142.0,292.14,236.93
2017,2,23,17,15,425.0,37.0,6.55,9.5,97.0,216.58,168.43
2017,2,23,17,30,310.0,27.0,6.5,9.0,52.0,148.9,94.07
2017,2,23,17,45,155.0,13.5,6.45,9.0,26.0,57.41,0.0
2017,2,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,6,45,57.5,7.5,2.7,8.5,9.0,0.0,0.0
2017,2,24,7,0,115.0,15.0,2.6,9.0,18.0,14.74,0.0
2017,2,24,7,15,260.5,28.0,2.6,9.0,56.5,22.04,11.38
2017,2,24,7,30,406.0,41.0,2.6,9.0,95.0,31.41,22.08
2017,2,24,7,45,494.0,49.5,2.65,9.5,143.5,36.03,26.78
2017,2,24,8,0,582.0,58.0,2.7,10.0,192.0,40.47,31.05
2017,2,24,8,15,636.0,64.0,2.75,10.0,242.0,73.17,40.23
2017,2,24,8,30,690.0,70.0,2.8,10.0,292.0,117.78,66.86
2017,2,24,8,45,728.5,74.0,2.85,10.0,340.5,166.57,104.58
2017,2,24,9,0,767.0,78.0,2.9,10.0,389.0,215.11,146.03
2017,2,24,9,15,792.5,81.5,2.95,10.0,433.0,262.93,189.3
2017,2,24,9,30,818.0,85.0,3.0,10.0,477.0,312.11,234.21
2017,2,24,9,45,835.5,87.5,3.15,10.5,516.0,358.74,276.61
2017,2,24,10,0,853.0,90.0,3.3,11.0,555.0,405.45,318.29
2017,2,24,10,15,743.5,126.0,3.4,11.0,548.5,427.34,340.68
2017,2,24,10,30,634.0,162.0,3.5,11.0,542.0,441.56,355.22
2017,2,24,10,45,763.5,130.0,3.6,11.0,607.0,501.67,405.36
2017,2,24,11,0,893.0,98.0,3.7,11.0,672.0,571.29,462.5
2017,2,24,11,15,899.0,99.0,3.8,11.0,690.0,605.11,490.67
2017,2,24,11,30,905.0,100.0,3.9,11.0,708.0,636.78,516.88
2017,2,24,11,45,908.5,100.0,4.05,11.0,718.0,663.63,539.17
2017,2,24,12,0,912.0,100.0,4.2,11.0,728.0,687.88,559.41
2017,2,24,12,15,912.5,100.0,4.35,11.0,730.0,707.44,575.96
2017,2,24,12,30,913.0,100.0,4.5,11.0,732.0,724.08,590.04
2017,2,24,12,45,914.5,98.0,4.65,11.0,726.5,736.41,600.22
2017,2,24,13,0,916.0,96.0,4.8,11.0,721.0,745.67,608.22
2017,2,24,13,15,911.5,95.5,4.85,11.0,706.5,749.11,611.44
2017,2,24,13,30,907.0,95.0,4.9,11.0,692.0,749.38,612.43
2017,2,24,13,45,898.5,94.0,5.0,11.5,669.5,743.14,607.68
2017,2,24,14,0,890.0,93.0,5.1,12.0,647.0,733.84,600.72
2017,2,24,14,15,879.0,91.5,5.1,11.5,617.5,719.29,591.64
2017,2,24,14,30,868.0,90.0,5.1,11.0,588.0,705.06,582.86
2017,2,24,14,45,853.5,87.5,5.1,11.0,552.0,681.71,565.84
2017,2,24,15,0,839.0,85.0,5.1,11.0,516.0,655.94,546.08
2017,2,24,15,15,760.0,89.5,5.0,11.0,455.5,594.42,496.73
2017,2,24,15,30,681.0,94.0,4.9,11.0,395.0,536.07,449.24
2017,2,24,15,45,708.0,83.0,4.8,11.0,367.0,522.71,438.45
2017,2,24,16,0,735.0,72.0,4.7,11.0,339.0,503.53,422.14
2017,2,24,16,15,691.5,67.0,4.55,10.5,290.0,454.36,380.78
2017,2,24,16,30,648.0,62.0,4.4,10.0,241.0,404.22,337.48
2017,2,24,16,45,581.5,55.5,4.3,10.0,191.5,343.3,283.49
2017,2,24,17,0,515.0,49.0,4.2,10.0,142.0,286.06,231.29
2017,2,24,17,15,404.0,38.5,4.15,9.5,97.0,211.96,164.95
2017,2,24,17,30,293.0,28.0,4.1,9.0,52.0,146.48,96.11
2017,2,24,17,45,146.5,14.0,4.1,9.0,26.0,55.98,0.0
2017,2,24,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,9.0,0.3,9.0,9.0,8.85,0.0
2017,2,25,7,0,0.0,18.0,0.2,9.0,18.0,17.69,0.0
2017,2,25,7,15,143.5,32.0,0.35,9.0,52.0,24.86,14.28
2017,2,25,7,30,287.0,46.0,0.5,9.0,86.0,34.95,25.37
2017,2,25,7,45,341.5,61.0,0.7,9.0,127.5,45.34,35.31
2017,2,25,8,0,396.0,76.0,0.9,9.0,169.0,55.24,44.61
2017,2,25,8,15,432.0,88.5,1.1,9.0,211.5,87.48,57.47
2017,2,25,8,30,468.0,101.0,1.3,9.0,254.0,125.93,82.97
2017,2,25,8,45,503.0,108.5,1.5,9.5,295.5,163.44,111.86
2017,2,25,9,0,538.0,116.0,1.7,10.0,337.0,203.92,145.72
2017,2,25,9,15,489.5,143.5,1.85,10.0,360.5,243.73,183.27
2017,2,25,9,30,441.0,171.0,2.0,10.0,384.0,278.71,216.17
2017,2,25,9,45,659.0,125.5,2.15,10.5,473.0,334.54,259.79
2017,2,25,10,0,877.0,80.0,2.3,11.0,562.0,412.33,322.56
2017,2,25,10,15,889.0,81.5,2.4,11.0,595.0,456.31,361.33
2017,2,25,10,30,901.0,83.0,2.5,11.0,628.0,499.28,398.6
2017,2,25,10,45,912.5,83.0,2.7,11.0,654.5,539.37,433.14
2017,2,25,11,0,924.0,83.0,2.9,11.0,681.0,577.95,465.87
2017,2,25,11,15,929.5,84.0,2.95,11.0,699.0,612.36,494.3
2017,2,25,11,30,935.0,85.0,3.0,11.0,717.0,644.5,520.47
2017,2,25,11,45,941.5,83.5,3.1,11.5,728.0,672.38,542.29
2017,2,25,12,0,948.0,82.0,3.2,12.0,739.0,697.69,561.82
2017,2,25,12,15,708.0,175.5,3.1,12.0,667.0,650.88,522.63
2017,2,25,12,30,468.0,269.0,3.0,12.0,595.0,591.56,473.42
2017,2,25,12,45,704.0,176.0,2.9,12.0,661.5,674.7,541.71
2017,2,25,13,0,940.0,83.0,2.8,12.0,728.0,753.5,602.51
2017,2,25,13,15,675.0,177.0,2.75,12.0,635.5,671.41,538.23
2017,2,25,13,30,410.0,271.0,2.7,12.0,543.0,574.64,460.46
2017,2,25,13,45,663.0,175.5,2.7,12.0,598.5,667.65,537.56
2017,2,25,14,0,916.0,80.0,2.7,12.0,654.0,742.45,596.29
2017,2,25,14,15,905.5,78.5,2.65,12.0,624.0,727.83,585.5
2017,2,25,14,30,895.0,77.0,2.6,12.0,594.0,710.31,573.36
2017,2,25,14,45,473.0,146.5,2.6,12.0,418.5,488.41,399.94
2017,2,25,15,0,51.0,216.0,2.6,12.0,243.0,257.04,208.54
2017,2,25,15,15,101.5,204.5,2.55,11.5,252.0,278.15,228.47
2017,2,25,15,30,152.0,193.0,2.5,11.0,261.0,303.41,250.71
2017,2,25,15,45,92.0,167.0,2.45,11.0,207.0,230.37,190.18
2017,2,25,16,0,32.0,141.0,2.4,11.0,153.0,166.67,136.65
2017,2,25,16,15,27.0,122.0,2.3,10.5,131.5,143.76,117.77
2017,2,25,16,30,22.0,103.0,2.2,10.0,110.0,120.99,98.55
2017,2,25,16,45,14.0,83.5,2.15,10.0,87.5,92.16,73.63
2017,2,25,17,0,6.0,64.0,2.1,10.0,65.0,68.46,52.83
2017,2,25,17,15,3.0,44.5,2.0,10.0,45.0,46.9,33.69
2017,2,25,17,30,0.0,25.0,1.9,10.0,25.0,24.76,12.98
2017,2,25,17,45,0.0,12.5,1.85,10.0,12.5,12.29,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,12.5,1.05,9.0,12.5,12.29,0.0
2017,2,26,7,0,0.0,25.0,0.9,9.0,25.0,22.35,0.0
2017,2,26,7,15,236.5,32.5,0.75,9.0,66.5,25.18,15.01
2017,2,26,7,30,473.0,40.0,0.6,9.0,108.0,29.85,20.93
2017,2,26,7,45,551.5,48.0,0.5,9.5,157.5,34.12,25.23
2017,2,26,8,0,630.0,56.0,0.4,10.0,207.0,38.2,29.14
2017,2,26,8,15,680.0,61.5,0.35,10.0,257.5,79.17,41.67
2017,2,26,8,30,730.0,67.0,0.3,10.0,308.0,128.89,73.44
2017,2,26,8,45,762.5,71.0,0.3,10.5,356.5,175.76,109.72
2017,2,26,9,0,795.0,75.0,0.3,11.0,405.0,225.18,151.35
2017,2,26,9,15,819.0,78.0,0.45,11.0,449.5,273.82,194.62
2017,2,26,9,30,843.0,81.0,0.6,11.0,494.0,323.61,239.14
2017,2,26,9,45,860.5,83.5,0.8,11.5,533.5,371.57,281.7
2017,2,26,10,0,878.0,86.0,1.0,12.0,573.0,419.54,323.46
2017,2,26,10,15,890.0,87.5,1.15,12.0,606.0,466.49,363.95
2017,2,26,10,30,902.0,89.0,1.3,12.0,639.0,509.63,400.7
2017,2,26,10,45,909.0,91.0,1.5,12.5,664.5,549.47,433.71
2017,2,26,11,0,916.0,93.0,1.7,13.0,690.0,587.53,464.61
2017,2,26,11,15,921.0,94.0,1.9,13.0,708.0,621.51,492.75
2017,2,26,11,30,926.0,95.0,2.1,13.0,726.0,653.22,518.78
2017,2,26,11,45,927.0,96.0,2.35,13.0,735.5,679.98,541.07
2017,2,26,12,0,928.0,97.0,2.6,13.0,745.0,703.99,561.07
2017,2,26,12,15,928.5,97.0,2.8,13.0,746.5,723.81,577.56
2017,2,26,12,30,929.0,97.0,3.0,13.0,748.0,740.66,590.93
2017,2,26,12,45,920.0,99.5,3.25,13.0,739.5,750.33,599.31
2017,2,26,13,0,911.0,102.0,3.5,13.0,731.0,756.74,605.41
2017,2,26,13,15,906.0,101.0,3.65,13.0,716.0,759.24,608.28
2017,2,26,13,30,901.0,100.0,3.8,13.0,701.0,758.56,608.94
2017,2,26,13,45,892.5,99.0,3.95,13.0,678.5,752.23,605.52
2017,2,26,14,0,884.0,98.0,4.1,13.0,656.0,742.85,599.92
2017,2,26,14,15,872.5,96.5,4.2,12.5,626.0,730.92,593.51
2017,2,26,14,30,861.0,95.0,4.3,12.0,596.0,713.31,582.93
2017,2,26,14,45,846.0,92.0,4.4,12.0,559.5,689.0,566.06
2017,2,26,15,0,831.0,89.0,4.5,12.0,523.0,662.28,546.56
2017,2,26,15,15,809.0,86.0,4.5,12.0,480.5,628.83,520.81
2017,2,26,15,30,787.0,83.0,4.5,12.0,438.0,593.73,493.3
2017,2,26,15,45,757.5,79.0,4.55,12.0,391.5,551.65,459.78
2017,2,26,16,0,728.0,75.0,4.6,12.0,345.0,508.9,424.87
2017,2,26,16,15,684.5,70.0,4.55,11.5,295.5,459.65,384.11
2017,2,26,16,30,641.0,65.0,4.5,11.0,246.0,409.3,341.19
2017,2,26,16,45,575.0,58.0,4.45,11.0,196.5,347.67,287.05
2017,2,26,17,0,509.0,51.0,4.4,11.0,147.0,289.71,234.64
2017,2,26,17,15,401.5,40.5,4.35,10.5,101.5,216.24,169.2
2017,2,26,17,30,294.0,30.0,4.3,10.0,56.0,151.48,104.86
2017,2,26,17,45,147.0,15.0,4.3,10.0,28.0,68.79,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,27,6,45,82.0,9.5,3.95,8.5,13.5,9.34,0.0
2017,2,27,7,0,164.0,19.0,3.9,9.0,27.0,15.27,0.0
2017,2,27,7,15,304.5,31.0,3.85,9.0,68.0,24.11,14.44
2017,2,27,7,30,445.0,43.0,3.8,9.0,109.0,32.35,23.13
2017,2,27,7,45,538.0,49.5,3.75,9.5,159.5,35.14,26.08
2017,2,27,8,0,631.0,56.0,3.7,10.0,210.0,40.33,30.97
2017,2,27,8,15,681.5,61.5,3.65,10.0,261.0,85.78,46.17
2017,2,27,8,30,732.0,67.0,3.6,10.0,312.0,132.48,76.48
2017,2,27,8,45,770.5,70.0,3.55,10.0,362.0,179.68,114.19
2017,2,27,9,0,809.0,73.0,3.5,10.0,412.0,230.03,158.11
2017,2,27,9,15,832.5,75.5,3.5,10.0,457.0,278.9,202.93
2017,2,27,9,30,856.0,78.0,3.5,10.0,502.0,328.84,248.9
2017,2,27,9,45,874.5,79.5,3.5,10.5,541.5,380.03,294.96
2017,2,27,10,0,893.0,81.0,3.5,11.0,581.0,427.91,337.38
2017,2,27,10,15,905.0,83.0,3.5,11.0,614.5,473.15,377.37
2017,2,27,10,30,917.0,85.0,3.5,11.0,648.0,517.36,415.58
2017,2,27,10,45,923.5,87.0,3.55,11.0,673.5,557.5,449.84
2017,2,27,11,0,930.0,89.0,3.6,11.0,699.0,595.78,481.89
2017,2,27,11,15,935.0,89.5,3.65,11.0,717.0,629.71,509.99
2017,2,27,11,30,940.0,90.0,3.7,11.0,735.0,661.31,535.81
2017,2,27,11,45,943.0,90.5,3.8,11.5,745.0,689.16,557.5
2017,2,27,12,0,946.0,91.0,3.9,12.0,755.0,714.29,576.78
2017,2,27,12,15,946.0,91.0,4.1,12.0,757.0,734.06,592.73
2017,2,27,12,30,946.0,91.0,4.3,12.0,759.0,750.77,606.22
2017,2,27,12,45,949.0,88.0,4.5,12.0,753.5,763.42,616.88
2017,2,27,13,0,952.0,85.0,4.7,12.0,748.0,772.89,625.31
2017,2,27,13,15,947.5,84.5,4.85,12.0,733.0,776.3,629.04
2017,2,27,13,30,943.0,84.0,5.0,12.0,718.0,776.41,630.44
2017,2,27,13,45,935.5,83.0,5.2,12.0,695.0,770.54,627.67
2017,2,27,14,0,928.0,82.0,5.4,12.0,672.0,761.48,622.53
2017,2,27,14,15,918.0,81.0,5.45,11.5,642.0,747.51,614.22
2017,2,27,14,30,908.0,80.0,5.5,11.0,612.0,730.61,603.66
2017,2,27,14,45,891.5,78.5,5.6,11.0,574.5,705.87,586.04
2017,2,27,15,0,875.0,77.0,5.7,11.0,537.0,678.71,566.42
2017,2,27,15,15,855.0,75.0,5.7,11.0,494.5,649.92,544.18
2017,2,27,15,30,835.0,73.0,5.7,11.0,452.0,615.96,517.11
2017,2,27,15,45,804.0,70.5,5.7,11.0,404.5,573.22,482.37
2017,2,27,16,0,773.0,68.0,5.7,11.0,357.0,529.81,446.29
2017,2,27,16,15,732.5,63.5,5.65,10.5,307.0,478.68,403.59
2017,2,27,16,30,692.0,59.0,5.6,10.0,257.0,428.21,360.07
2017,2,27,16,45,629.5,53.0,5.6,10.0,206.5,369.47,307.64
2017,2,27,17,0,567.0,47.0,5.6,10.0,156.0,311.86,254.77
2017,2,27,17,15,461.5,38.0,5.6,10.0,109.0,238.09,187.79
2017,2,27,17,30,356.0,29.0,5.6,10.0,62.0,172.8,122.4
2017,2,27,17,45,178.0,14.5,5.65,10.0,31.0,78.58,0.0
2017,2,27,18,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,28,6,45,109.0,9.5,6.15,8.5,15.0,9.34,0.0
2017,2,28,7,0,218.0,19.0,6.1,9.0,30.0,15.02,0.0
2017,2,28,7,15,352.0,30.0,6.0,9.0,72.5,22.86,13.65
2017,2,28,7,30,486.0,41.0,5.9,9.0,115.0,30.19,21.25
2017,2,28,7,45,563.0,48.0,5.85,9.5,164.5,33.56,24.67
2017,2,28,8,0,640.0,55.0,5.8,10.0,214.0,42.54,32.96
2017,2,28,8,15,688.5,60.0,5.65,10.0,264.5,87.99,46.78
2017,2,28,8,30,737.0,65.0,5.5,10.0,315.0,134.65,77.94
2017,2,28,8,45,770.0,68.5,5.4,10.5,363.5,181.88,116.32
2017,2,28,9,0,803.0,72.0,5.3,11.0,412.0,231.69,160.13
2017,2,28,9,15,826.0,74.5,5.2,11.0,456.5,280.26,204.95
2017,2,28,9,30,849.0,77.0,5.1,11.0,501.0,329.86,250.83
2017,2,28,9,45,866.5,79.0,5.0,11.5,540.5,380.95,296.98
2017,2,28,10,0,884.0,81.0,4.9,12.0,580.0,428.62,339.36
2017,2,28,10,15,896.0,82.5,4.9,12.0,613.0,473.08,379.01
2017,2,28,10,30,908.0,84.0,4.9,12.0,646.0,516.53,416.94
2017,2,28,10,45,915.5,85.5,4.9,12.0,671.5,556.4,451.21
2017,2,28,11,0,923.0,87.0,4.9,12.0,697.0,594.48,483.33
2017,2,28,11,15,928.5,87.5,4.9,12.0,715.5,628.48,511.65
2017,2,28,11,30,934.0,88.0,4.9,12.0,734.0,660.19,537.69
2017,2,28,11,45,935.5,89.0,4.95,12.0,743.5,687.4,560.02
2017,2,28,12,0,937.0,90.0,5.0,12.0,753.0,711.84,579.94
2017,2,28,12,15,937.5,90.0,5.05,12.0,755.0,731.74,595.48
2017,2,28,12,30,938.0,90.0,5.1,12.0,757.0,748.62,608.47
2017,2,28,12,45,935.5,90.5,5.15,12.5,750.5,760.8,616.85
2017,2,28,13,0,933.0,91.0,5.2,13.0,744.0,769.79,622.94
2017,2,28,13,15,929.0,90.0,5.25,13.0,729.5,772.93,625.92
2017,2,28,13,30,925.0,89.0,5.3,13.0,715.0,772.82,626.61
2017,2,28,13,45,918.0,88.0,5.4,13.0,692.5,767.3,623.58
2017,2,28,14,0,911.0,87.0,5.5,13.0,670.0,758.64,618.29
2017,2,28,14,15,901.0,85.5,5.5,13.0,640.0,744.22,608.27
2017,2,28,14,30,891.0,84.0,5.5,13.0,610.0,726.91,596.12
2017,2,28,14,45,877.0,82.0,5.55,13.0,573.5,703.51,579.49
2017,2,28,15,0,863.0,80.0,5.6,13.0,537.0,681.04,563.54
2017,2,28,15,15,843.5,77.5,5.55,12.5,495.0,648.81,539.72
2017,2,28,15,30,824.0,75.0,5.5,12.0,453.0,614.74,513.66
2017,2,28,15,45,798.0,71.0,5.5,12.0,406.5,573.44,480.4
2017,2,28,16,0,772.0,67.0,5.5,12.0,360.0,531.21,445.6
2017,2,28,16,15,732.5,63.0,5.4,11.5,310.0,481.02,403.88
2017,2,28,16,30,693.0,59.0,5.3,11.0,260.0,431.44,361.34
2017,2,28,16,45,636.5,52.5,5.25,11.0,210.0,372.05,308.75
2017,2,28,17,0,580.0,46.0,5.2,11.0,160.0,318.38,259.39
2017,2,28,17,15,478.5,37.5,5.15,10.5,112.5,245.78,194.02
2017,2,28,17,30,377.0,29.0,5.1,10.0,65.0,181.32,130.52
2017,2,28,17,45,188.5,14.5,5.1,10.0,32.5,82.92,0.0
2017,2,28,18,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,6,45,141.5,9.5,2.4,9.0,17.5,9.34,0.0
2017,3,1,7,0,283.0,19.0,2.3,9.0,35.0,14.78,0.0
2017,3,1,7,15,413.0,29.0,2.15,9.0,79.5,21.68,12.9
2017,3,1,7,30,543.0,39.0,2.0,9.0,124.0,30.76,21.88
2017,3,1,7,45,616.5,45.5,1.9,9.5,175.5,34.16,25.3
2017,3,1,8,0,690.0,52.0,1.8,10.0,227.0,46.95,28.27
2017,3,1,8,15,735.5,56.5,1.75,10.5,278.5,91.16,46.7
2017,3,1,8,30,781.0,61.0,1.7,11.0,330.0,139.73,79.5
2017,3,1,8,45,812.5,64.0,1.65,11.5,379.5,188.69,119.24
2017,3,1,9,0,844.0,67.0,1.6,12.0,429.0,240.02,163.85
2017,3,1,9,15,865.5,69.5,1.65,12.0,474.5,293.86,212.26
2017,3,1,9,30,887.0,72.0,1.7,12.0,520.0,344.78,258.23
2017,3,1,9,45,900.5,75.0,1.8,12.5,559.0,393.76,301.75
2017,3,1,10,0,914.0,78.0,1.9,13.0,598.0,442.26,343.81
2017,3,1,10,15,925.0,79.5,1.95,13.0,631.5,487.56,382.86
2017,3,1,10,30,936.0,81.0,2.0,13.0,665.0,531.69,420.02
2017,3,1,10,45,942.5,82.5,2.1,13.5,690.5,572.08,452.85
2017,3,1,11,0,949.0,84.0,2.2,14.0,716.0,610.54,483.39
2017,3,1,11,15,954.0,85.0,2.3,14.0,734.5,645.54,511.58
2017,3,1,11,30,959.0,86.0,2.4,14.0,753.0,678.16,537.55
2017,3,1,11,45,960.0,87.0,2.5,14.5,762.5,705.67,558.33
2017,3,1,12,0,961.0,88.0,2.6,15.0,772.0,730.31,576.61
2017,3,1,12,15,961.0,88.0,2.6,15.0,773.5,750.3,590.82
2017,3,1,12,30,961.0,88.0,2.6,15.0,775.0,767.17,602.86
2017,3,1,12,45,958.5,88.0,2.6,15.0,768.0,779.09,611.44
2017,3,1,13,0,956.0,88.0,2.6,15.0,761.0,787.72,617.82
2017,3,1,13,15,952.0,87.0,2.6,15.0,746.0,790.91,620.46
2017,3,1,13,30,948.0,86.0,2.6,15.0,731.0,790.78,620.9
2017,3,1,13,45,939.0,86.0,2.65,15.0,707.5,784.74,617.58
2017,3,1,14,0,930.0,86.0,2.7,15.0,684.0,775.51,612.11
2017,3,1,14,15,920.0,84.5,2.8,15.0,654.0,760.85,603.1
2017,3,1,14,30,910.0,83.0,2.9,15.0,624.0,743.22,591.96
2017,3,1,14,45,893.0,82.0,3.0,15.0,586.0,718.44,575.5
2017,3,1,15,0,876.0,81.0,3.1,15.0,548.0,691.26,557.14
2017,3,1,15,15,856.5,78.5,3.25,15.0,505.5,662.06,536.71
2017,3,1,15,30,837.0,76.0,3.4,15.0,463.0,627.55,511.16
2017,3,1,15,45,804.5,73.5,3.55,15.0,414.5,583.49,477.45
2017,3,1,16,0,772.0,71.0,3.7,15.0,366.0,538.84,442.33
2017,3,1,16,15,732.0,66.5,3.85,14.5,316.0,487.58,401.61
2017,3,1,16,30,692.0,62.0,4.0,14.0,266.0,436.94,359.84
2017,3,1,16,45,628.0,56.0,4.2,13.5,214.5,377.07,309.0
2017,3,1,17,0,564.0,50.0,4.4,13.0,163.0,318.26,257.25
2017,3,1,17,15,463.5,40.5,4.5,12.5,115.5,245.08,192.46
2017,3,1,17,30,363.0,31.0,4.6,12.0,68.0,179.9,130.23
2017,3,1,17,45,181.5,15.5,4.75,12.0,34.0,83.23,0.0
2017,3,1,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,2,6,45,130.5,10.5,3.2,9.5,18.5,10.32,0.0
2017,3,2,7,0,261.0,21.0,3.2,10.0,37.0,16.48,1.23
2017,3,2,7,15,388.0,32.0,3.15,10.0,81.5,24.2,15.15
2017,3,2,7,30,515.0,43.0,3.1,10.0,126.0,31.43,22.41
2017,3,2,7,45,588.0,50.0,3.1,10.5,177.0,34.74,25.72
2017,3,2,8,0,661.0,57.0,3.1,11.0,228.0,50.67,29.29
2017,3,2,8,15,708.0,62.0,3.05,11.5,279.5,97.64,52.11
2017,3,2,8,30,755.0,67.0,3.0,12.0,331.0,145.63,85.24
2017,3,2,8,45,581.0,109.5,3.0,12.5,330.0,189.79,130.06
2017,3,2,9,0,407.0,152.0,3.0,13.0,329.0,218.59,162.69
2017,3,2,9,15,566.0,126.5,2.95,13.0,399.5,261.41,195.55
2017,3,2,9,30,725.0,101.0,2.9,13.0,470.0,317.66,241.3
2017,3,2,9,45,812.5,92.0,2.85,13.5,535.0,378.43,292.32
2017,3,2,10,0,900.0,83.0,2.8,14.0,600.0,445.56,347.78
2017,3,2,10,15,818.0,110.0,2.65,14.0,600.0,469.74,370.32
2017,3,2,10,30,736.0,137.0,2.5,14.0,600.0,486.6,385.79
2017,3,2,10,45,836.5,113.5,2.35,14.5,659.5,548.33,434.31
2017,3,2,11,0,937.0,90.0,2.2,15.0,719.0,614.12,484.51
2017,3,2,11,15,791.5,145.0,2.15,15.0,686.0,609.31,480.3
2017,3,2,11,30,646.0,200.0,2.1,15.0,653.0,596.7,469.78
2017,3,2,11,45,646.5,203.0,2.1,15.5,661.5,619.35,486.5
2017,3,2,12,0,647.0,206.0,2.1,16.0,670.0,640.11,501.27
2017,3,2,12,15,799.0,149.5,2.2,16.0,723.5,704.85,552.3
2017,3,2,12,30,951.0,93.0,2.3,16.0,777.0,769.66,600.66
2017,3,2,12,45,949.0,92.5,2.4,16.5,770.5,781.3,608.08
2017,3,2,13,0,947.0,92.0,2.5,17.0,764.0,789.68,613.76
2017,3,2,13,15,942.5,91.5,2.6,17.0,748.5,792.95,617.1
2017,3,2,13,30,938.0,91.0,2.7,17.0,733.0,792.94,618.26
2017,3,2,13,45,930.0,90.0,2.85,17.0,709.5,786.54,615.3
2017,3,2,14,0,922.0,89.0,3.0,17.0,686.0,776.97,610.15
2017,3,2,14,15,911.5,87.5,3.05,17.0,655.5,761.94,600.57
2017,3,2,14,30,901.0,86.0,3.1,17.0,625.0,743.98,588.94
2017,3,2,14,45,885.5,84.5,3.2,17.0,587.5,719.74,572.92
2017,3,2,15,0,870.0,83.0,3.3,17.0,550.0,696.53,557.59
2017,3,2,15,15,849.5,80.5,3.45,16.5,507.0,663.24,535.26
2017,3,2,15,30,829.0,78.0,3.6,16.0,464.0,628.13,510.31
2017,3,2,15,45,800.0,74.5,3.8,16.0,416.5,585.12,477.66
2017,3,2,16,0,771.0,71.0,4.0,16.0,369.0,541.33,443.44
2017,3,2,16,15,731.0,66.5,4.15,15.5,318.5,489.9,402.69
2017,3,2,16,30,691.0,62.0,4.3,15.0,268.0,439.12,361.07
2017,3,2,16,45,629.5,56.0,4.5,15.0,216.5,380.13,310.54
2017,3,2,17,0,568.0,50.0,4.7,15.0,165.0,322.08,259.16
2017,3,2,17,15,469.0,41.0,4.85,14.5,117.5,249.5,195.26
2017,3,2,17,30,370.0,32.0,5.0,14.0,70.0,184.72,134.37
2017,3,2,17,45,185.0,16.0,5.15,13.5,35.0,86.14,1.54
2017,3,2,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,3,6,45,118.5,12.0,3.75,10.5,19.5,11.8,0.0
2017,3,3,7,0,237.0,24.0,3.8,11.0,39.0,19.19,4.75
2017,3,3,7,15,363.5,35.5,3.8,11.0,84.0,27.24,17.83
2017,3,3,7,30,490.0,47.0,3.8,11.0,129.0,34.79,25.33
2017,3,3,7,45,563.0,55.0,3.85,11.5,180.0,38.76,29.23
2017,3,3,8,0,636.0,63.0,3.9,12.0,231.0,58.33,34.12
2017,3,3,8,15,683.5,68.5,3.85,12.0,282.5,101.48,55.37
2017,3,3,8,30,731.0,74.0,3.8,12.0,334.0,149.21,89.24
2017,3,3,8,45,584.0,111.5,3.8,12.5,337.5,194.94,134.55
2017,3,3,9,0,437.0,149.0,3.8,13.0,341.0,224.92,167.27
2017,3,3,9,15,639.5,119.0,3.75,13.5,431.5,277.72,207.08
2017,3,3,9,30,842.0,89.0,3.7,14.0,522.0,350.86,265.54
2017,3,3,9,45,854.0,93.5,3.7,14.5,561.0,399.11,308.22
2017,3,3,10,0,866.0,98.0,3.7,15.0,600.0,446.9,349.52
2017,3,3,10,15,782.5,125.5,3.7,15.0,598.0,469.78,371.28
2017,3,3,10,30,699.0,153.0,3.7,15.0,596.0,486.79,387.05
2017,3,3,10,45,630.5,186.0,3.75,15.0,598.0,509.34,405.89
2017,3,3,11,0,562.0,219.0,3.8,15.0,600.0,525.15,418.61
2017,3,3,11,15,634.0,199.5,3.85,15.0,639.0,570.9,455.59
2017,3,3,11,30,706.0,180.0,3.9,15.0,678.0,618.32,493.46
2017,3,3,11,45,805.5,148.5,4.0,15.0,724.0,674.03,537.89
2017,3,3,12,0,905.0,117.0,4.1,15.0,770.0,730.08,582.23
2017,3,3,12,15,747.0,175.5,4.3,15.0,715.0,698.39,556.93
2017,3,3,12,30,589.0,234.0,4.5,15.0,660.0,657.05,524.33
2017,3,3,12,45,549.0,246.0,4.75,15.0,640.5,650.46,520.2
2017,3,3,13,0,509.0,258.0,5.0,15.0,621.0,641.23,513.71
2017,3,3,13,15,681.5,195.5,5.15,15.0,671.0,713.98,573.9
2017,3,3,13,30,854.0,133.0,5.3,15.0,721.0,781.02,627.79
2017,3,3,13,45,698.0,174.5,5.45,15.0,645.5,711.07,574.21
2017,3,3,14,0,542.0,216.0,5.6,15.0,570.0,635.46,514.6
2017,3,3,14,15,470.0,228.0,5.7,14.5,525.0,593.47,482.75
2017,3,3,14,30,398.0,240.0,5.8,14.0,480.0,544.83,445.17
2017,3,3,14,45,334.5,236.5,5.95,14.0,430.0,492.82,403.98
2017,3,3,15,0,271.0,233.0,6.1,14.0,380.0,441.8,362.98
2017,3,3,15,15,308.0,207.5,6.2,14.0,362.5,435.23,359.54
2017,3,3,15,30,345.0,182.0,6.3,14.0,345.0,425.6,353.29
2017,3,3,15,45,380.0,156.5,6.45,14.0,319.0,418.85,348.92
2017,3,3,16,0,415.0,131.0,6.6,14.0,293.0,401.42,335.46
2017,3,3,16,15,372.5,122.0,6.55,13.5,252.5,355.75,297.52
2017,3,3,16,30,330.0,113.0,6.5,13.0,212.0,305.12,254.76
2017,3,3,16,45,300.5,94.5,6.5,13.0,172.0,259.16,214.66
2017,3,3,17,0,271.0,76.0,6.5,13.0,132.0,221.2,180.29
2017,3,3,17,15,214.5,57.5,6.45,12.5,94.0,167.46,132.55
2017,3,3,17,30,158.0,39.0,6.4,12.0,56.0,118.16,87.06
2017,3,3,17,45,79.0,19.5,6.35,12.0,28.0,52.24,6.68
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,20.0,12.5,3.55,11.5,14.0,12.29,0.0
2017,3,4,7,0,40.0,25.0,3.5,12.0,28.0,22.12,8.28
2017,3,4,7,15,85.0,44.5,3.45,12.0,57.0,38.22,27.34
2017,3,4,7,30,130.0,64.0,3.4,12.0,86.0,51.12,39.72
2017,3,4,7,45,156.0,84.5,3.35,12.0,120.0,66.1,53.6
2017,3,4,8,0,182.0,105.0,3.3,12.0,154.0,87.74,66.09
2017,3,4,8,15,197.5,124.5,3.35,12.0,187.5,116.99,86.72
2017,3,4,8,30,213.0,144.0,3.4,12.0,221.0,147.9,110.87
2017,3,4,8,45,106.5,126.5,3.45,12.5,165.0,132.08,102.11
2017,3,4,9,0,0.0,109.0,3.5,13.0,109.0,104.1,82.69
2017,3,4,9,15,77.0,170.5,3.55,13.0,210.5,178.48,142.18
2017,3,4,9,30,154.0,232.0,3.6,13.0,312.0,258.49,206.0
2017,3,4,9,45,142.0,250.0,3.7,13.5,328.0,279.23,222.9
2017,3,4,10,0,130.0,268.0,3.8,14.0,344.0,298.79,238.57
2017,3,4,10,15,199.0,279.0,3.9,14.0,402.5,348.36,278.17
2017,3,4,10,30,268.0,290.0,4.0,14.0,461.0,401.35,320.52
2017,3,4,10,45,289.0,298.0,4.1,14.0,489.0,432.8,345.74
2017,3,4,11,0,310.0,306.0,4.2,14.0,517.0,465.11,371.61
2017,3,4,11,15,435.5,271.0,4.35,14.0,576.0,520.94,417.45
2017,3,4,11,30,561.0,236.0,4.5,14.0,635.0,582.88,467.93
2017,3,4,11,45,751.0,160.0,4.7,14.0,701.5,652.78,526.11
2017,3,4,12,0,941.0,84.0,4.9,14.0,768.0,726.44,586.05
2017,3,4,12,15,627.0,209.0,5.0,14.0,665.5,650.79,523.91
2017,3,4,12,30,313.0,334.0,5.1,14.0,563.0,557.57,446.08
2017,3,4,12,45,317.0,330.0,5.25,14.0,560.0,563.75,452.05
2017,3,4,13,0,321.0,326.0,5.4,14.0,557.0,568.86,456.83
2017,3,4,13,15,624.0,205.0,5.45,14.0,642.5,683.81,553.56
2017,3,4,13,30,927.0,84.0,5.5,14.0,728.0,785.8,634.66
