Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,13,45,920.5,83.0,5.55,14.0,705.0,780.3,630.93
2017,3,4,14,0,914.0,82.0,5.6,14.0,682.0,771.63,625.46
2017,3,4,14,15,652.5,163.5,5.6,14.0,582.0,665.25,542.85
2017,3,4,14,30,391.0,245.0,5.6,14.0,482.0,546.83,445.81
2017,3,4,14,45,212.0,231.0,5.65,14.0,359.0,394.18,322.66
2017,3,4,15,0,33.0,217.0,5.7,14.0,236.0,246.32,199.49
2017,3,4,15,15,60.0,210.5,5.75,14.0,240.5,258.81,211.17
2017,3,4,15,30,87.0,204.0,5.8,14.0,245.0,270.23,221.63
2017,3,4,15,45,86.5,183.5,5.85,14.0,221.0,247.14,203.14
2017,3,4,16,0,86.0,163.0,5.9,14.0,197.0,223.71,184.14
2017,3,4,16,15,79.5,142.0,5.9,13.5,170.5,196.0,161.45
2017,3,4,16,30,73.0,121.0,5.9,13.0,144.0,168.36,138.36
2017,3,4,16,45,63.0,100.0,5.9,13.0,117.0,139.14,113.17
2017,3,4,17,0,53.0,79.0,5.9,13.0,90.0,110.28,87.91
2017,3,4,17,15,36.0,58.0,5.95,13.0,64.5,78.88,60.29
2017,3,4,17,30,19.0,37.0,6.0,13.0,39.0,47.99,32.89
2017,3,4,17,45,9.5,18.5,6.1,13.0,19.5,22.21,2.35
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,45,47.0,16.0,8.75,10.0,19.5,15.73,0.0
2017,3,5,7,0,94.0,32.0,8.8,10.0,39.0,26.41,12.78
2017,3,5,7,15,198.5,49.5,8.7,10.0,80.0,38.25,27.72
2017,3,5,7,30,303.0,67.0,8.6,10.0,121.0,50.64,39.65
2017,3,5,7,45,392.5,77.5,8.55,10.0,170.5,56.84,45.73
2017,3,5,8,0,482.0,88.0,8.5,10.0,220.0,80.92,53.74
2017,3,5,8,15,576.0,81.0,8.45,10.0,269.0,109.88,66.01
2017,3,5,8,30,670.0,74.0,8.4,10.0,318.0,148.09,91.86
2017,3,5,8,45,686.5,91.0,8.4,10.0,370.5,201.63,138.4
2017,3,5,9,0,703.0,108.0,8.4,10.0,423.0,256.46,188.02
2017,3,5,9,15,729.5,112.0,8.4,10.0,468.0,303.52,231.53
2017,3,5,9,30,756.0,116.0,8.4,10.0,513.0,352.14,276.41
2017,3,5,9,45,635.0,157.5,8.45,10.5,507.5,380.27,305.2
2017,3,5,10,0,514.0,199.0,8.5,11.0,502.0,396.21,321.66
2017,3,5,10,15,282.5,237.5,8.5,11.0,405.5,349.18,285.42
2017,3,5,10,30,51.0,276.0,8.5,11.0,309.0,284.44,231.71
2017,3,5,10,45,343.0,237.0,8.5,11.0,471.0,407.81,335.66
2017,3,5,11,0,635.0,198.0,8.5,11.0,633.0,553.59,457.17
2017,3,5,11,15,590.5,221.0,8.4,11.0,633.5,570.44,470.71
2017,3,5,11,30,546.0,244.0,8.3,11.0,634.0,583.69,481.13
2017,3,5,11,45,348.0,300.0,8.25,11.0,550.0,521.9,428.54
2017,3,5,12,0,150.0,356.0,8.2,11.0,466.0,449.36,366.13
2017,3,5,12,15,333.5,310.0,8.1,11.0,555.0,541.88,444.93
2017,3,5,12,30,517.0,264.0,8.0,11.0,644.0,640.31,527.26
2017,3,5,12,45,711.5,188.5,7.9,11.0,706.0,719.46,594.44
2017,3,5,13,0,906.0,113.0,7.8,11.0,768.0,793.68,654.64
2017,3,5,13,15,902.0,112.5,7.7,11.0,753.0,797.09,657.22
2017,3,5,13,30,898.0,112.0,7.6,11.0,738.0,797.34,657.7
2017,3,5,13,45,892.0,110.0,7.5,11.0,715.5,794.4,655.85
2017,3,5,14,0,886.0,108.0,7.4,11.0,693.0,785.58,649.57
2017,3,5,14,15,515.5,196.0,7.35,11.0,532.5,597.78,497.12
2017,3,5,14,30,145.0,284.0,7.3,11.0,372.0,404.09,332.74
2017,3,5,14,45,485.5,193.0,7.25,11.0,464.0,564.09,471.63
2017,3,5,15,0,826.0,102.0,7.2,11.0,556.0,697.74,585.24
2017,3,5,15,15,602.0,141.0,7.1,10.5,458.0,574.71,483.91
2017,3,5,15,30,378.0,180.0,7.0,10.0,360.0,447.57,377.64
2017,3,5,15,45,211.0,168.5,6.9,10.0,267.5,322.09,271.48
2017,3,5,16,0,44.0,157.0,6.8,10.0,175.0,191.8,159.29
2017,3,5,16,15,37.0,137.5,6.6,10.0,151.5,166.78,138.24
2017,3,5,16,30,30.0,118.0,6.4,10.0,128.0,142.02,117.06
2017,3,5,16,45,22.0,97.5,6.25,10.0,104.0,115.85,94.36
2017,3,5,17,0,14.0,77.0,6.1,10.0,80.0,85.84,68.12
2017,3,5,17,15,7.0,56.0,5.95,9.5,57.5,60.73,46.01
2017,3,5,17,30,0.0,35.0,5.8,9.0,35.0,35.54,23.66
2017,3,5,17,45,0.0,17.5,5.7,9.0,17.5,16.9,2.22
2017,3,5,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,6,45,70.5,16.5,4.2,9.5,22.5,16.22,0.0
2017,3,6,7,0,141.0,33.0,4.1,10.0,45.0,25.94,13.71
2017,3,6,7,15,252.5,48.5,3.95,10.0,87.5,37.24,27.01
2017,3,6,7,30,364.0,64.0,3.8,10.0,130.0,48.0,37.4
2017,3,6,7,45,435.0,74.5,3.7,10.5,178.0,54.27,43.4
2017,3,6,8,0,506.0,85.0,3.6,11.0,226.0,82.46,53.05
2017,3,6,8,15,268.5,113.5,3.45,11.0,189.5,117.31,84.06
2017,3,6,8,30,31.0,142.0,3.3,11.0,153.0,131.15,105.2
2017,3,6,8,45,354.5,127.0,3.15,11.0,286.5,172.97,126.92
2017,3,6,9,0,678.0,112.0,3.0,11.0,420.0,257.46,187.76
2017,3,6,9,15,704.0,116.0,2.9,11.0,463.5,303.3,228.88
2017,3,6,9,30,730.0,120.0,2.8,11.0,507.0,350.69,271.13
2017,3,6,9,45,781.0,111.0,2.7,11.0,551.5,399.86,313.93
2017,3,6,10,0,832.0,102.0,2.6,11.0,596.0,448.87,356.05
2017,3,6,10,15,612.5,183.5,2.55,11.0,558.0,455.14,363.89
2017,3,6,10,30,393.0,265.0,2.5,11.0,520.0,445.36,356.74
2017,3,6,10,45,487.5,241.5,2.45,11.5,570.0,491.59,393.7
2017,3,6,11,0,582.0,218.0,2.4,12.0,620.0,544.24,434.94
2017,3,6,11,15,736.5,162.5,2.3,12.0,684.0,607.81,485.62
2017,3,6,11,30,891.0,107.0,2.2,12.0,748.0,677.93,540.39
2017,3,6,11,45,899.0,105.0,2.15,12.0,759.0,705.52,561.0
2017,3,6,12,0,907.0,103.0,2.1,12.0,770.0,730.7,579.29
2017,3,6,12,15,907.5,103.0,2.15,12.0,771.5,749.96,593.31
2017,3,6,12,30,908.0,103.0,2.2,12.0,773.0,766.29,605.34
2017,3,6,12,45,912.0,99.5,2.25,12.5,767.5,778.67,613.52
2017,3,6,13,0,916.0,96.0,2.3,13.0,762.0,787.98,619.62
2017,3,6,13,15,911.5,95.5,2.35,13.0,747.0,790.84,622.38
2017,3,6,13,30,907.0,95.0,2.4,13.0,732.0,790.51,623.03
2017,3,6,13,45,902.0,93.0,2.5,13.0,709.5,785.05,620.5
2017,3,6,14,0,897.0,91.0,2.6,13.0,687.0,776.47,615.83
2017,3,6,14,15,886.5,89.5,2.6,13.0,657.0,761.26,605.78
2017,3,6,14,30,876.0,88.0,2.6,13.0,627.0,743.2,593.77
2017,3,6,14,45,586.0,161.5,2.65,13.0,513.0,607.9,490.96
2017,3,6,15,0,296.0,235.0,2.7,13.0,399.0,464.82,376.56
2017,3,6,15,15,291.5,216.0,2.7,12.5,367.5,437.06,357.05
2017,3,6,15,30,287.0,197.0,2.7,12.0,336.0,408.32,335.77
2017,3,6,15,45,526.5,133.5,2.7,12.0,356.5,490.14,405.25
2017,3,6,16,0,766.0,70.0,2.7,12.0,377.0,549.28,454.25
2017,3,6,16,15,729.0,65.5,2.65,12.0,327.0,498.92,412.84
2017,3,6,16,30,692.0,61.0,2.6,12.0,277.0,449.06,371.28
2017,3,6,16,45,637.5,55.5,2.55,12.0,226.5,392.69,323.05
2017,3,6,17,0,583.0,50.0,2.5,12.0,176.0,337.06,273.89
2017,3,6,17,15,491.5,42.0,2.45,11.5,128.0,266.51,211.88
2017,3,6,17,30,400.0,34.0,2.4,11.0,80.0,203.08,153.58
2017,3,6,17,45,200.0,17.0,2.4,11.0,40.0,97.2,43.57
2017,3,6,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,6,45,134.5,14.5,1.05,10.5,26.0,14.25,0.0
2017,3,7,7,0,269.0,29.0,0.9,11.0,52.0,22.92,12.23
2017,3,7,7,15,378.0,39.5,0.8,11.0,96.5,29.74,20.53
2017,3,7,7,30,487.0,50.0,0.7,11.0,141.0,36.18,26.85
2017,3,7,7,45,550.5,57.5,0.65,11.5,190.0,39.63,30.2
2017,3,7,8,0,614.0,65.0,0.6,12.0,239.0,71.64,39.59
2017,3,7,8,15,627.5,73.5,0.55,12.0,280.5,113.96,65.54
2017,3,7,8,30,641.0,82.0,0.5,12.0,322.0,157.38,99.24
2017,3,7,8,45,542.0,119.0,0.45,12.0,341.0,205.06,144.13
2017,3,7,9,0,443.0,156.0,0.4,12.0,360.0,241.42,179.39
2017,3,7,9,15,625.0,122.5,0.35,12.0,440.5,289.26,215.34
2017,3,7,9,30,807.0,89.0,0.3,12.0,521.0,355.49,267.23
2017,3,7,9,45,832.5,88.0,0.3,12.5,561.0,402.58,306.55
2017,3,7,10,0,858.0,87.0,0.3,13.0,601.0,453.22,347.5
2017,3,7,10,15,727.5,141.0,0.4,13.0,593.0,473.45,366.09
2017,3,7,10,30,597.0,195.0,0.5,13.0,585.0,487.3,378.45
2017,3,7,10,45,544.0,225.0,0.6,13.5,590.5,510.0,396.01
2017,3,7,11,0,491.0,255.0,0.7,14.0,596.0,528.26,409.46
2017,3,7,11,15,699.5,174.0,0.8,14.0,673.0,599.53,466.01
2017,3,7,11,30,908.0,93.0,0.9,14.0,750.0,679.7,528.0
2017,3,7,11,45,911.5,92.5,1.0,14.0,760.0,706.02,547.86
2017,3,7,12,0,915.0,92.0,1.1,14.0,770.0,729.71,565.19
2017,3,7,12,15,558.5,226.5,1.25,14.0,640.5,626.83,487.87
2017,3,7,12,30,202.0,361.0,1.4,14.0,511.0,504.76,392.33
2017,3,7,12,45,246.0,350.0,1.6,14.0,531.5,531.96,415.8
2017,3,7,13,0,290.0,339.0,1.8,14.0,552.0,563.17,440.98
2017,3,7,13,15,411.5,291.0,2.0,14.0,586.0,615.96,484.29
2017,3,7,13,30,533.0,243.0,2.2,14.0,620.0,664.06,523.89
2017,3,7,13,45,687.0,177.0,2.4,14.0,647.0,717.93,568.51
2017,3,7,14,0,841.0,111.0,2.6,14.0,674.0,762.46,603.79
2017,3,7,14,15,830.0,109.0,2.75,14.0,644.0,747.05,594.01
2017,3,7,14,30,819.0,107.0,2.9,14.0,614.0,728.94,582.68
2017,3,7,14,45,809.5,102.5,3.1,14.0,579.0,706.63,568.4
2017,3,7,15,0,800.0,98.0,3.3,14.0,544.0,681.84,552.06
2017,3,7,15,15,747.0,100.0,3.4,14.0,491.5,632.03,515.25
2017,3,7,15,30,694.0,102.0,3.5,14.0,439.0,584.56,479.0
2017,3,7,15,45,520.0,125.5,3.6,14.0,364.0,479.05,394.78
2017,3,7,16,0,346.0,149.0,3.7,14.0,289.0,378.77,312.89
2017,3,7,16,15,485.0,111.0,3.8,13.5,279.5,413.05,342.91
2017,3,7,16,30,624.0,73.0,3.9,13.0,270.0,431.43,358.19
2017,3,7,16,45,564.0,66.5,4.05,13.0,220.5,371.36,306.75
2017,3,7,17,0,504.0,60.0,4.2,13.0,171.0,314.51,256.8
2017,3,7,17,15,411.5,49.5,4.25,12.5,124.5,243.5,194.5
2017,3,7,17,30,319.0,39.0,4.3,12.0,78.0,179.67,136.73
2017,3,7,17,45,159.5,24.5,4.4,12.0,44.0,93.54,47.23
2017,3,7,18,0,0.0,10.0,4.5,12.0,10.0,9.83,0.0
2017,3,7,18,15,0.0,5.0,4.5,12.0,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,8,6,45,131.0,15.5,4.5,10.5,27.0,15.24,0.0
2017,3,8,7,0,262.0,31.0,4.5,11.0,54.0,24.58,14.08
2017,3,8,7,15,368.5,42.0,4.4,11.0,99.0,31.78,22.32
2017,3,8,7,30,475.0,53.0,4.3,11.0,144.0,38.56,28.93
2017,3,8,7,45,537.0,61.0,4.25,11.5,193.0,42.31,32.54
2017,3,8,8,0,599.0,69.0,4.2,12.0,242.0,77.43,43.64
2017,3,8,8,15,643.5,75.0,4.15,12.5,292.0,119.99,69.65
2017,3,8,8,30,688.0,81.0,4.1,13.0,342.0,166.85,105.58
2017,3,8,8,45,720.0,84.5,4.1,13.5,389.5,213.08,145.05
2017,3,8,9,0,752.0,88.0,4.1,14.0,437.0,264.72,190.51
2017,3,8,9,15,774.5,91.0,4.1,14.0,480.5,312.13,233.54
2017,3,8,9,30,797.0,94.0,4.1,14.0,524.0,360.6,277.13
2017,3,8,9,45,825.0,92.0,4.2,14.5,565.0,407.44,318.31
2017,3,8,10,0,853.0,90.0,4.3,15.0,606.0,458.04,361.56
2017,3,8,10,15,864.0,92.0,4.2,15.0,638.0,501.68,398.77
2017,3,8,10,30,875.0,94.0,4.1,15.0,670.0,544.27,434.26
2017,3,8,10,45,882.5,95.5,4.1,15.0,695.0,583.19,466.35
2017,3,8,11,0,890.0,97.0,4.1,15.0,720.0,620.38,496.45
2017,3,8,11,15,895.0,97.5,3.95,15.0,737.5,653.16,522.24
2017,3,8,11,30,900.0,98.0,3.8,15.0,755.0,683.69,545.8
2017,3,8,11,45,901.5,99.0,3.7,15.5,764.0,709.95,564.77
2017,3,8,12,0,903.0,100.0,3.6,16.0,773.0,733.53,580.33
2017,3,8,12,15,903.5,100.0,3.55,16.0,774.5,752.61,593.84
2017,3,8,12,30,904.0,100.0,3.5,16.0,776.0,768.77,605.3
2017,3,8,12,45,908.0,97.0,3.45,16.0,770.5,781.52,614.36
2017,3,8,13,0,912.0,94.0,3.4,16.0,765.0,791.22,621.33
2017,3,8,13,15,908.0,93.0,3.4,16.0,750.0,793.76,623.51
2017,3,8,13,30,904.0,92.0,3.4,16.0,735.0,793.11,623.59
2017,3,8,13,45,899.0,90.5,3.45,16.0,712.5,788.0,620.84
2017,3,8,14,0,894.0,89.0,3.5,16.0,690.0,779.78,615.98
2017,3,8,14,15,884.5,87.5,3.5,16.0,660.5,765.13,606.3
2017,3,8,14,30,875.0,86.0,3.5,16.0,631.0,747.61,594.63
2017,3,8,14,45,861.5,84.0,3.55,16.0,594.5,723.91,578.64
2017,3,8,15,0,848.0,82.0,3.6,16.0,558.0,697.78,560.81
2017,3,8,15,15,829.5,79.5,3.65,16.0,516.0,669.1,540.92
2017,3,8,15,30,811.0,77.0,3.7,16.0,474.0,634.98,516.23
2017,3,8,15,45,784.0,74.0,3.8,16.0,427.0,593.3,484.57
2017,3,8,16,0,757.0,71.0,3.9,16.0,380.0,550.8,451.49
2017,3,8,16,15,720.0,67.0,4.1,15.5,330.5,500.93,412.53
2017,3,8,16,30,683.0,63.0,4.3,15.0,281.0,451.59,372.68
2017,3,8,16,45,627.0,57.5,4.55,15.0,230.5,394.39,324.23
2017,3,8,17,0,571.0,52.0,4.8,15.0,180.0,337.99,274.76
2017,3,8,17,15,482.0,43.5,4.95,14.5,132.0,267.66,213.02
2017,3,8,17,30,393.0,35.0,5.1,14.0,84.0,204.27,155.32
2017,3,8,17,45,239.0,22.5,5.25,13.5,48.0,119.66,66.27
2017,3,8,18,0,85.0,10.0,5.4,13.0,12.0,33.9,0.0
2017,3,8,18,15,42.5,5.0,5.25,13.0,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,6,45,160.5,14.5,3.05,12.5,30.0,11.02,0.0
2017,3,9,7,0,321.0,29.0,2.9,13.0,60.0,22.29,12.54
2017,3,9,7,15,425.0,38.5,2.75,13.0,106.0,28.21,19.1
2017,3,9,7,30,529.0,48.0,2.6,13.0,152.0,33.8,24.52
2017,3,9,7,45,588.5,55.0,2.5,13.5,202.5,36.96,27.53
2017,3,9,8,0,648.0,62.0,2.4,14.0,253.0,77.09,40.33
2017,3,9,8,15,690.0,67.0,2.3,14.0,303.0,124.5,70.6
2017,3,9,8,30,732.0,72.0,2.2,14.0,353.0,172.5,107.81
2017,3,9,8,45,759.0,76.0,2.15,14.5,400.5,220.26,148.69
2017,3,9,9,0,786.0,80.0,2.1,15.0,448.0,270.0,192.47
2017,3,9,9,15,807.0,82.5,2.1,15.0,492.0,318.25,235.78
2017,3,9,9,30,828.0,85.0,2.1,15.0,536.0,367.34,279.27
2017,3,9,9,45,842.5,87.5,2.1,15.5,574.0,414.42,319.83
2017,3,9,10,0,857.0,90.0,2.1,16.0,612.0,464.06,361.12
2017,3,9,10,15,868.0,92.0,2.15,16.0,644.0,507.9,397.78
2017,3,9,10,30,879.0,94.0,2.2,16.0,676.0,550.68,432.76
2017,3,9,10,45,884.0,96.5,2.3,16.5,700.5,589.29,463.17
2017,3,9,11,0,889.0,99.0,2.4,17.0,725.0,626.01,491.45
2017,3,9,11,15,893.5,99.5,2.45,17.0,742.5,658.46,516.77
2017,3,9,11,30,898.0,100.0,2.5,17.0,760.0,688.63,540.03
2017,3,9,11,45,897.5,102.0,2.65,17.5,768.5,714.44,559.05
2017,3,9,12,0,897.0,104.0,2.8,18.0,777.0,737.49,575.0
2017,3,9,12,15,897.5,104.0,2.9,18.0,778.0,756.46,588.88
2017,3,9,12,30,898.0,104.0,3.0,18.0,779.0,772.52,600.8
2017,3,9,12,45,894.0,105.0,3.1,18.0,772.0,783.22,609.03
2017,3,9,13,0,890.0,106.0,3.2,18.0,765.0,790.83,615.2
2017,3,9,13,15,886.0,105.0,3.25,18.0,750.0,793.3,617.58
2017,3,9,13,30,882.0,104.0,3.3,18.0,735.0,792.64,617.91
2017,3,9,13,45,732.0,157.5,3.4,18.0,670.5,738.43,579.89
2017,3,9,14,0,582.0,211.0,3.5,18.0,606.0,675.4,531.85
2017,3,9,14,15,525.5,221.5,3.6,17.5,566.0,641.27,507.76
2017,3,9,14,30,469.0,232.0,3.7,17.0,526.0,606.4,482.53
2017,3,9,14,45,458.5,219.5,3.8,17.0,493.0,580.79,464.38
2017,3,9,15,0,448.0,207.0,3.9,17.0,460.0,553.74,444.86
2017,3,9,15,15,486.5,180.0,4.0,16.5,436.0,543.7,440.06
2017,3,9,15,30,525.0,153.0,4.1,16.0,412.0,529.74,431.86
2017,3,9,15,45,499.5,141.0,4.25,16.0,368.0,487.32,399.24
2017,3,9,16,0,474.0,129.0,4.4,16.0,324.0,444.76,365.9
2017,3,9,16,15,439.0,119.0,4.55,15.5,282.0,399.15,329.75
2017,3,9,16,30,404.0,109.0,4.7,15.0,240.0,354.73,293.47
2017,3,9,16,45,365.5,94.0,4.85,15.0,196.5,304.32,250.71
2017,3,9,17,0,327.0,79.0,5.0,15.0,153.0,256.04,208.58
2017,3,9,17,15,268.0,62.0,5.1,14.5,112.5,199.19,158.85
2017,3,9,17,30,209.0,45.0,5.2,14.0,72.0,147.01,112.07
2017,3,9,17,45,104.5,28.0,5.3,14.0,41.5,76.19,43.59
2017,3,9,18,0,0.0,11.0,5.4,14.0,11.0,10.81,0.0
2017,3,9,18,15,0.0,5.5,5.3,14.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,15.0,4.25,12.5,15.0,14.48,0.0
2017,3,10,7,0,0.0,30.0,4.2,13.0,30.0,28.5,17.98
2017,3,10,7,15,7.5,51.0,4.15,13.0,52.5,47.25,35.81
2017,3,10,7,30,15.0,72.0,4.1,13.0,75.0,65.73,52.85
2017,3,10,7,45,23.5,93.5,4.05,13.5,99.5,81.03,66.74
2017,3,10,8,0,32.0,115.0,4.0,14.0,124.0,102.38,80.43
2017,3,10,8,15,39.5,135.0,3.9,14.0,148.5,123.62,97.53
2017,3,10,8,30,47.0,155.0,3.8,14.0,173.0,145.76,115.44
2017,3,10,8,45,188.5,170.5,3.7,14.0,257.5,189.78,146.35
2017,3,10,9,0,330.0,186.0,3.6,14.0,342.0,247.91,190.35
2017,3,10,9,15,418.0,184.5,3.5,14.0,401.5,289.22,223.64
2017,3,10,9,30,506.0,183.0,3.4,14.0,461.0,341.59,266.56
2017,3,10,9,45,395.5,227.0,3.35,14.5,453.5,364.01,287.08
2017,3,10,10,0,285.0,271.0,3.3,15.0,446.0,373.11,295.32
2017,3,10,10,15,293.0,285.0,3.25,15.0,473.0,404.24,320.33
2017,3,10,10,30,301.0,299.0,3.2,15.0,500.0,435.55,345.02
2017,3,10,10,45,588.5,208.0,3.15,15.0,619.5,528.0,419.75
2017,3,10,11,0,876.0,117.0,3.1,15.0,739.0,638.46,507.25
2017,3,10,11,15,881.0,118.0,3.05,15.0,756.0,671.85,532.65
2017,3,10,11,30,886.0,119.0,3.0,15.0,773.0,703.22,556.54
2017,3,10,11,45,760.0,174.5,3.0,15.5,740.5,694.82,547.52
2017,3,10,12,0,634.0,230.0,3.0,16.0,708.0,679.1,532.93
2017,3,10,12,15,508.5,279.5,2.9,16.0,663.5,650.21,509.09
2017,3,10,12,30,383.0,329.0,2.8,16.0,619.0,613.94,479.53
2017,3,10,12,45,624.0,229.0,2.75,16.5,696.0,710.0,555.26
2017,3,10,13,0,865.0,129.0,2.7,17.0,773.0,801.45,622.66
2017,3,10,13,15,647.0,211.5,2.65,17.0,688.0,725.47,565.19
2017,3,10,13,30,429.0,294.0,2.6,17.0,603.0,642.44,500.37
2017,3,10,13,45,486.0,260.5,2.55,17.5,600.0,654.98,511.26
2017,3,10,14,0,543.0,227.0,2.5,18.0,597.0,664.63,519.33
2017,3,10,14,15,682.5,171.5,2.45,18.0,616.0,713.63,558.5
2017,3,10,14,30,822.0,116.0,2.4,18.0,635.0,751.17,587.07
2017,3,10,14,45,807.0,113.0,2.4,18.0,598.0,726.18,569.94
2017,3,10,15,0,792.0,110.0,2.4,18.0,561.0,698.89,551.6
2017,3,10,15,15,770.0,106.5,2.35,18.0,518.0,664.09,526.99
2017,3,10,15,30,748.0,103.0,2.3,18.0,475.0,630.19,502.12
2017,3,10,15,45,721.0,98.0,2.3,18.0,428.0,587.91,470.81
2017,3,10,16,0,694.0,93.0,2.3,18.0,381.0,544.98,438.29
2017,3,10,16,15,653.5,87.0,2.3,17.5,331.0,492.71,398.42
2017,3,10,16,30,613.0,81.0,2.3,17.0,281.0,441.37,357.96
2017,3,10,16,45,565.0,71.5,2.35,17.0,231.5,383.61,310.49
2017,3,10,17,0,517.0,62.0,2.4,17.0,182.0,328.21,263.3
2017,3,10,17,15,428.0,52.0,2.5,16.5,134.0,257.6,203.11
2017,3,10,17,30,339.0,42.0,2.6,16.0,86.0,193.79,146.99
2017,3,10,17,45,206.5,27.0,2.75,15.5,50.0,116.12,71.14
2017,3,10,18,0,74.0,12.0,2.9,15.0,14.0,33.2,0.0
2017,3,10,18,15,37.0,6.0,3.1,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,175.5,16.0,2.55,13.5,34.5,12.03,0.0
2017,3,11,7,0,351.0,32.0,2.7,14.0,69.0,24.57,14.93
2017,3,11,7,15,449.5,41.5,2.95,14.0,116.5,30.35,21.0
2017,3,11,7,30,548.0,51.0,3.2,14.0,164.0,35.82,26.26
2017,3,11,7,45,604.0,58.0,3.45,14.0,214.5,44.02,33.79
2017,3,11,8,0,660.0,65.0,3.7,14.0,265.0,86.95,46.03
2017,3,11,8,15,496.5,105.5,3.85,14.0,271.5,139.71,91.2
2017,3,11,8,30,333.0,146.0,4.0,14.0,278.0,178.47,130.36
2017,3,11,8,45,495.0,127.5,4.2,14.5,351.0,213.3,154.2
2017,3,11,9,0,657.0,109.0,4.4,15.0,424.0,266.26,195.53
2017,3,11,9,15,670.5,117.5,4.35,15.0,464.5,311.79,236.41
2017,3,11,9,30,684.0,126.0,4.3,15.0,505.0,357.73,277.13
2017,3,11,9,45,766.5,112.0,4.25,15.5,564.5,414.33,324.4
2017,3,11,10,0,849.0,98.0,4.2,16.0,624.0,473.57,373.24
2017,3,11,10,15,860.0,100.0,4.05,16.0,656.0,517.53,410.1
2017,3,11,10,30,871.0,102.0,3.9,16.0,688.0,562.51,446.79
2017,3,11,10,45,875.0,105.0,3.8,16.5,712.0,600.77,476.71
2017,3,11,11,0,879.0,108.0,3.7,17.0,736.0,637.1,504.33
2017,3,11,11,15,884.5,109.0,3.7,17.0,753.5,670.4,530.36
2017,3,11,11,30,890.0,110.0,3.7,17.0,771.0,701.51,554.34
2017,3,11,11,45,893.5,110.0,3.75,17.0,781.0,727.94,574.42
2017,3,11,12,0,897.0,110.0,3.8,17.0,791.0,751.78,591.68
2017,3,11,12,15,898.0,110.0,3.95,17.0,792.5,771.09,606.1
2017,3,11,12,30,899.0,110.0,4.1,17.0,794.0,787.5,618.53
2017,3,11,12,45,900.0,109.0,4.3,17.0,788.0,799.94,628.46
2017,3,11,13,0,901.0,108.0,4.5,17.0,782.0,809.33,636.74
2017,3,11,13,15,645.0,208.0,4.75,16.5,686.0,723.34,574.07
2017,3,11,13,30,389.0,308.0,5.0,16.0,590.0,622.66,494.86
2017,3,11,13,45,356.0,306.0,5.25,16.0,557.5,597.27,476.62
2017,3,11,14,0,323.0,304.0,5.5,16.0,525.0,570.8,456.96
2017,3,11,14,15,595.5,200.5,5.65,16.0,586.5,679.81,548.82
2017,3,11,14,30,868.0,97.0,5.8,16.0,648.0,765.09,617.96
2017,3,11,14,45,859.0,93.0,6.0,16.0,612.0,746.12,605.18
2017,3,11,15,0,850.0,89.0,6.2,16.0,576.0,720.89,587.97
2017,3,11,15,15,831.5,86.5,6.2,16.0,533.5,688.21,564.22
2017,3,11,15,30,813.0,84.0,6.2,16.0,491.0,653.69,538.68
2017,3,11,15,45,790.5,79.5,6.2,16.0,444.0,612.72,506.66
2017,3,11,16,0,768.0,75.0,6.2,16.0,397.0,570.66,473.1
2017,3,11,16,15,732.5,71.0,6.1,15.5,346.5,520.74,432.96
2017,3,11,16,30,697.0,67.0,6.0,15.0,296.0,471.2,391.95
2017,3,11,16,45,645.5,61.0,5.95,14.5,245.0,414.63,343.85
2017,3,11,17,0,594.0,55.0,5.9,14.0,194.0,358.26,294.35
2017,3,11,17,15,508.5,46.5,5.85,13.5,144.5,287.4,231.58
2017,3,11,17,30,423.0,38.0,5.8,13.0,95.0,223.07,172.86
2017,3,11,17,45,277.0,25.5,5.8,13.0,56.0,140.88,91.29
2017,3,11,18,0,131.0,13.0,5.8,13.0,17.0,51.07,0.0
2017,3,11,18,15,65.5,6.5,5.75,13.0,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,170.5,18.0,4.3,12.5,37.0,13.67,0.0
2017,3,12,7,0,341.0,36.0,4.3,13.0,74.0,28.14,18.21
2017,3,12,7,15,442.5,46.0,4.25,13.0,122.5,34.17,24.5
2017,3,12,7,30,544.0,56.0,4.2,13.0,171.0,39.89,30.02
2017,3,12,7,45,606.0,62.5,4.2,13.5,223.5,50.93,32.05
2017,3,12,8,0,668.0,69.0,4.2,14.0,276.0,94.22,50.91
2017,3,12,8,15,709.5,74.0,4.05,14.0,328.0,140.12,82.11
2017,3,12,8,30,751.0,79.0,3.9,14.0,380.0,193.14,124.95
2017,3,12,8,45,780.5,83.0,3.8,14.5,429.5,242.84,168.16
2017,3,12,9,0,810.0,87.0,3.7,15.0,479.0,294.75,214.17
2017,3,12,9,15,831.0,90.0,3.55,15.0,524.0,344.94,259.35
2017,3,12,9,30,852.0,93.0,3.4,15.0,569.0,395.95,304.49
2017,3,12,9,45,857.5,99.0,3.3,15.5,606.5,443.85,345.74
2017,3,12,10,0,863.0,105.0,3.2,16.0,644.0,490.69,384.85
2017,3,12,10,15,874.5,107.0,3.15,16.0,676.5,535.57,422.12
2017,3,12,10,30,886.0,109.0,3.1,16.0,709.0,579.44,457.67
2017,3,12,10,45,895.0,110.0,3.05,16.5,735.0,621.22,489.85
2017,3,12,11,0,904.0,111.0,3.0,17.0,761.0,659.43,518.55
2017,3,12,11,15,909.0,111.5,3.05,17.0,778.5,692.74,544.41
2017,3,12,11,30,914.0,112.0,3.1,17.0,796.0,723.75,568.2
2017,3,12,11,45,916.5,112.5,3.2,17.5,805.0,750.57,587.18
2017,3,12,12,0,919.0,113.0,3.3,18.0,814.0,774.7,603.52
2017,3,12,12,15,919.0,112.5,3.4,18.0,815.0,793.18,616.99
2017,3,12,12,30,919.0,112.0,3.5,18.0,816.0,808.66,628.45
2017,3,12,12,45,934.5,103.5,3.65,18.0,813.0,824.88,640.82
2017,3,12,13,0,950.0,95.0,3.8,18.0,810.0,838.06,651.14
2017,3,12,13,15,946.5,94.0,3.9,18.0,794.5,840.94,654.02
2017,3,12,13,30,943.0,93.0,4.0,18.0,779.0,840.49,654.74
2017,3,12,13,45,936.0,92.5,4.1,18.0,755.5,834.54,651.67
2017,3,12,14,0,929.0,92.0,4.2,18.0,732.0,825.37,646.42
2017,3,12,14,15,920.0,90.5,4.25,18.0,701.0,810.46,636.92
2017,3,12,14,30,911.0,89.0,4.3,18.0,670.0,792.55,625.32
2017,3,12,14,45,898.0,87.0,4.4,18.0,632.5,768.27,609.52
2017,3,12,15,0,885.0,85.0,4.5,18.0,595.0,741.43,591.73
2017,3,12,15,15,867.5,82.5,4.5,17.5,551.5,712.29,572.68
2017,3,12,15,30,850.0,80.0,4.5,17.0,508.0,677.43,549.05
2017,3,12,15,45,825.5,77.0,4.55,17.0,460.0,635.69,517.9
2017,3,12,16,0,801.0,74.0,4.6,17.0,412.0,592.89,484.82
2017,3,12,16,15,766.0,70.0,4.65,16.5,360.5,542.0,445.3
2017,3,12,16,30,731.0,66.0,4.7,16.0,309.0,491.39,404.62
2017,3,12,16,45,678.0,60.5,4.8,15.5,256.0,430.45,354.15
2017,3,12,17,0,625.0,55.0,4.9,15.0,203.0,374.98,306.15
2017,3,12,17,15,539.5,47.0,5.05,14.5,152.0,303.05,243.22
2017,3,12,17,30,454.0,39.0,5.2,14.0,101.0,237.58,183.95
2017,3,12,17,45,300.0,26.5,5.35,14.0,60.0,151.18,100.63
2017,3,12,18,0,146.0,14.0,5.5,14.0,19.0,56.87,0.0
2017,3,12,18,15,73.0,7.0,5.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,13,6,45,196.5,17.5,3.2,12.5,40.0,13.01,0.9
2017,3,13,7,0,393.0,35.0,3.2,13.0,80.0,26.81,17.29
2017,3,13,7,15,488.5,43.5,3.1,13.0,129.5,31.56,22.27
2017,3,13,7,30,584.0,52.0,3.0,13.0,179.0,36.09,26.68
2017,3,13,7,45,641.5,58.5,2.95,13.5,231.5,51.37,29.68
2017,3,13,8,0,699.0,65.0,2.9,14.0,284.0,99.95,53.68
2017,3,13,8,15,737.0,69.0,2.7,14.5,336.0,146.07,85.45
2017,3,13,8,30,775.0,73.0,2.5,15.0,388.0,195.78,125.62
2017,3,13,8,45,801.5,76.5,2.35,15.5,436.5,245.74,169.05
2017,3,13,9,0,828.0,80.0,2.2,16.0,485.0,297.54,214.66
2017,3,13,9,15,847.0,82.5,2.1,16.0,529.0,347.58,259.22
2017,3,13,9,30,866.0,85.0,2.0,16.0,573.0,401.55,305.94
2017,3,13,9,45,891.0,82.5,1.95,16.5,614.5,450.21,346.91
2017,3,13,10,0,916.0,80.0,1.9,17.0,656.0,499.28,387.0
2017,3,13,10,15,925.0,81.5,1.9,17.5,688.5,544.13,422.86
2017,3,13,10,30,934.0,83.0,1.9,18.0,721.0,587.61,456.6
2017,3,13,10,45,939.5,84.5,1.95,18.5,745.5,627.47,486.97
2017,3,13,11,0,945.0,86.0,2.0,19.0,770.0,665.31,515.11
2017,3,13,11,15,949.0,86.5,1.95,19.0,787.0,699.02,540.03
2017,3,13,11,30,953.0,87.0,1.9,19.0,804.0,730.25,562.11
2017,3,13,11,45,954.0,87.5,1.9,19.5,812.5,756.76,579.03
2017,3,13,12,0,955.0,88.0,1.9,20.0,821.0,780.38,593.89
2017,3,13,12,15,954.5,88.0,1.85,20.0,822.0,799.39,606.26
2017,3,13,12,30,954.0,88.0,1.8,20.0,823.0,815.27,616.54
2017,3,13,12,45,954.0,87.0,1.8,20.5,815.5,827.31,623.57
2017,3,13,13,0,954.0,86.0,1.8,21.0,808.0,836.09,628.51
2017,3,13,13,15,950.0,85.0,1.8,21.0,792.5,838.43,630.43
2017,3,13,13,30,946.0,84.0,1.8,21.0,777.0,837.42,630.3
2017,3,13,13,45,939.5,83.5,1.85,21.5,753.5,831.68,626.39
2017,3,13,14,0,933.0,83.0,1.9,22.0,730.0,822.7,620.45
2017,3,13,14,15,923.5,81.5,1.95,22.0,699.0,807.17,611.33
2017,3,13,14,30,914.0,80.0,2.0,22.0,668.0,788.64,600.23
2017,3,13,14,45,900.5,79.0,2.15,22.0,630.0,764.83,586.2
2017,3,13,15,0,887.0,78.0,2.3,22.0,592.0,738.5,570.2
2017,3,13,15,15,869.5,75.5,2.4,21.5,549.0,705.31,549.78
2017,3,13,15,30,852.0,73.0,2.5,21.0,506.0,670.18,527.56
2017,3,13,15,45,827.0,70.5,2.7,21.0,458.0,632.24,501.64
2017,3,13,16,0,802.0,68.0,2.9,21.0,410.0,589.52,470.4
2017,3,13,16,15,768.5,64.5,2.95,20.5,359.0,539.9,433.2
2017,3,13,16,30,735.0,61.0,3.0,20.0,308.0,490.5,394.81
2017,3,13,16,45,684.0,56.0,3.05,19.5,255.5,430.87,346.85
2017,3,13,17,0,633.0,51.0,3.1,19.0,203.0,373.56,298.85
2017,3,13,17,15,554.0,43.5,3.15,18.5,153.0,306.92,241.68
2017,3,13,17,30,475.0,36.0,3.2,18.0,103.0,243.77,185.63
2017,3,13,17,45,334.0,25.0,3.25,18.0,62.0,162.0,108.42
2017,3,13,18,0,193.0,14.0,3.3,18.0,21.0,71.32,0.0
2017,3,13,18,15,96.5,7.0,3.3,17.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,14,6,45,166.5,19.5,0.65,15.5,39.5,14.63,3.18
2017,3,14,7,0,333.0,39.0,0.6,16.0,79.0,30.35,20.25
2017,3,14,7,15,424.5,49.5,0.6,16.0,127.0,36.71,26.59
2017,3,14,7,30,516.0,60.0,0.6,16.0,175.0,42.72,32.27
2017,3,14,7,45,572.0,68.0,0.6,16.5,226.0,61.09,36.63
2017,3,14,8,0,628.0,76.0,0.6,17.0,277.0,104.01,58.1
2017,3,14,8,15,668.5,82.0,0.6,17.0,328.0,148.95,89.36
2017,3,14,8,30,709.0,88.0,0.6,17.0,379.0,197.75,128.23
2017,3,14,8,45,735.5,93.0,0.6,17.5,426.5,246.06,169.05
2017,3,14,9,0,762.0,98.0,0.6,18.0,474.0,299.42,214.2
2017,3,14,9,15,783.0,101.0,0.55,18.0,518.0,347.48,255.16
2017,3,14,9,30,804.0,104.0,0.5,18.0,562.0,396.44,295.91
2017,3,14,9,45,843.0,97.5,0.5,18.5,606.0,444.92,334.83
2017,3,14,10,0,882.0,91.0,0.5,19.0,650.0,498.03,375.99
2017,3,14,10,15,892.0,92.5,0.45,19.0,682.0,542.09,409.72
2017,3,14,10,30,902.0,94.0,0.4,19.0,714.0,584.92,441.53
2017,3,14,10,45,909.0,95.5,0.4,19.0,739.0,624.57,470.73
2017,3,14,11,0,916.0,97.0,0.4,19.0,764.0,662.37,497.94
2017,3,14,11,15,921.0,97.5,0.4,19.0,781.5,695.89,521.65
2017,3,14,11,30,926.0,98.0,0.4,19.0,799.0,727.07,543.03
2017,3,14,11,45,929.5,98.0,0.4,19.5,808.5,754.23,559.42
2017,3,14,12,0,933.0,98.0,0.4,20.0,818.0,778.67,573.96
2017,3,14,12,15,933.0,98.0,0.45,20.0,819.0,797.67,586.87
2017,3,14,12,30,933.0,98.0,0.5,20.0,820.0,813.63,597.96
2017,3,14,12,45,926.0,100.0,0.6,20.5,811.0,823.06,604.68
2017,3,14,13,0,919.0,102.0,0.7,21.0,802.0,829.24,609.44
2017,3,14,13,15,914.5,101.5,0.75,21.0,786.5,831.59,612.16
2017,3,14,13,30,910.0,101.0,0.8,21.0,771.0,830.73,612.93
2017,3,14,13,45,904.5,99.0,0.85,21.0,747.5,824.32,610.21
2017,3,14,14,0,899.0,97.0,0.9,21.0,724.0,814.77,605.55
2017,3,14,14,15,889.0,95.5,0.85,21.0,693.5,799.17,595.48
2017,3,14,14,30,879.0,94.0,0.8,21.0,663.0,780.72,583.65
2017,3,14,14,45,866.0,92.0,0.8,21.0,625.5,756.74,568.9
2017,3,14,15,0,853.0,90.0,0.8,21.0,588.0,734.17,555.13
2017,3,14,15,15,834.5,87.5,0.85,20.5,545.0,701.04,535.62
2017,3,14,15,30,816.0,85.0,0.9,20.0,502.0,666.07,514.5
2017,3,14,15,45,790.0,81.5,1.0,20.0,454.0,623.44,485.96
2017,3,14,16,0,764.0,78.0,1.1,20.0,406.0,579.93,455.48
2017,3,14,16,15,728.5,73.5,1.4,19.5,355.5,529.05,420.31
2017,3,14,16,30,693.0,69.0,1.7,19.0,305.0,480.94,384.96
2017,3,14,16,45,638.0,63.5,2.05,18.5,253.0,420.29,337.87
2017,3,14,17,0,583.0,58.0,2.4,18.0,201.0,362.47,290.55
2017,3,14,17,15,501.0,49.5,2.85,17.0,151.5,292.61,232.09
2017,3,14,17,30,419.0,41.0,3.3,16.0,102.0,228.96,176.45
2017,3,14,17,45,278.5,28.5,3.8,15.5,61.5,147.67,101.78
