Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,18,0,138.0,16.0,4.3,15.0,21.0,68.56,0.0
2017,3,14,18,15,69.0,8.0,4.4,15.0,10.5,7.86,0.0
2017,3,14,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.5,2.05,12.0,3.5,0.0,0.0
2017,3,15,6,30,0.0,7.0,2.1,12.0,7.0,6.88,0.0
2017,3,15,6,45,38.5,26.0,2.15,12.5,31.0,22.99,10.03
2017,3,15,7,0,77.0,45.0,2.2,13.0,55.0,38.72,27.82
2017,3,15,7,15,104.0,66.5,2.1,13.0,86.5,55.82,43.79
2017,3,15,7,30,131.0,88.0,2.0,13.0,118.0,72.42,59.05
2017,3,15,7,45,149.0,110.0,1.95,13.5,152.0,94.9,72.28
2017,3,15,8,0,167.0,132.0,1.9,14.0,186.0,124.59,93.42
2017,3,15,8,15,180.0,152.5,1.7,14.0,219.5,154.54,116.64
2017,3,15,8,30,193.0,173.0,1.5,14.0,253.0,185.88,141.87
2017,3,15,8,45,165.0,196.0,1.3,14.5,270.5,210.81,163.33
2017,3,15,9,0,137.0,219.0,1.1,15.0,288.0,232.97,181.94
2017,3,15,9,15,68.5,193.5,1.05,15.0,228.0,201.35,158.47
2017,3,15,9,30,0.0,168.0,1.0,15.0,168.0,159.78,126.04
2017,3,15,9,45,7.0,197.0,0.95,15.5,201.5,190.04,149.74
2017,3,15,10,0,14.0,226.0,0.9,16.0,235.0,221.05,173.42
2017,3,15,10,15,22.0,251.0,0.85,16.0,266.0,249.64,195.24
2017,3,15,10,30,30.0,276.0,0.8,16.0,297.0,276.55,215.56
2017,3,15,10,45,21.0,260.5,0.8,16.0,276.0,261.29,203.36
2017,3,15,11,0,12.0,245.0,0.8,16.0,255.0,242.52,188.63
2017,3,15,11,15,24.5,281.0,0.85,16.0,300.5,285.83,222.18
2017,3,15,11,30,37.0,317.0,0.9,16.0,346.0,330.02,255.68
2017,3,15,11,45,43.5,329.5,1.0,16.0,363.5,349.22,270.19
2017,3,15,12,0,50.0,342.0,1.1,16.0,381.0,368.79,285.16
2017,3,15,12,15,73.0,357.5,1.15,16.0,414.5,404.03,312.12
2017,3,15,12,30,96.0,373.0,1.2,16.0,448.0,440.16,339.46
2017,3,15,12,45,84.0,363.5,1.25,16.0,429.0,424.68,327.83
2017,3,15,13,0,72.0,354.0,1.3,16.0,410.0,408.49,315.99
2017,3,15,13,15,70.0,345.5,1.2,16.0,399.0,400.7,310.18
2017,3,15,13,30,68.0,337.0,1.1,16.0,388.0,392.56,304.08
2017,3,15,13,45,251.5,309.0,1.05,16.0,487.0,523.38,406.29
2017,3,15,14,0,435.0,281.0,1.0,16.0,586.0,646.74,498.04
2017,3,15,14,15,385.0,280.5,1.0,16.0,542.0,599.96,463.18
2017,3,15,14,30,335.0,280.0,1.0,16.0,498.0,558.95,433.72
2017,3,15,14,45,292.5,270.5,1.0,16.0,453.0,514.13,401.34
2017,3,15,15,0,250.0,261.0,1.0,16.0,408.0,469.68,368.74
2017,3,15,15,15,151.0,237.0,1.05,15.5,324.0,361.93,287.31
2017,3,15,15,30,52.0,213.0,1.1,15.0,240.0,258.13,205.97
2017,3,15,15,45,26.0,176.0,1.2,15.0,189.5,193.99,155.31
2017,3,15,16,0,0.0,139.0,1.3,15.0,139.0,138.59,110.23
2017,3,15,16,15,0.0,121.5,1.4,14.5,121.5,121.2,96.53
2017,3,15,16,30,0.0,104.0,1.5,14.0,104.0,103.74,82.39
2017,3,15,16,45,0.0,86.5,1.65,14.0,86.5,86.2,67.74
2017,3,15,17,0,0.0,69.0,1.8,14.0,69.0,68.56,52.72
2017,3,15,17,15,0.0,52.0,1.8,13.5,52.0,51.31,37.89
2017,3,15,17,30,0.0,35.0,1.8,13.0,35.0,33.84,22.68
2017,3,15,17,45,0.0,21.0,1.85,13.0,21.0,20.27,10.18
2017,3,15,18,0,0.0,7.0,1.9,13.0,7.0,6.75,0.0
2017,3,15,18,15,0.0,3.5,1.9,13.0,3.5,3.44,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,2.25,13.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,2.3,13.0,8.0,7.86,0.0
2017,3,16,6,45,37.5,27.5,2.35,13.5,32.5,24.27,12.09
2017,3,16,7,0,75.0,47.0,2.4,14.0,57.0,40.34,29.24
2017,3,16,7,15,105.5,69.0,2.45,14.0,90.0,57.75,45.38
2017,3,16,7,30,136.0,91.0,2.5,14.0,123.0,74.64,60.82
2017,3,16,7,45,155.5,113.0,2.55,14.5,158.0,98.43,74.45
2017,3,16,8,0,175.0,135.0,2.6,15.0,193.0,128.74,96.09
2017,3,16,8,15,192.5,154.5,2.7,15.0,227.5,159.07,119.56
2017,3,16,8,30,210.0,174.0,2.8,15.0,262.0,191.2,145.51
2017,3,16,8,45,306.5,179.5,2.9,15.0,325.5,228.68,173.71
2017,3,16,9,0,403.0,185.0,3.0,15.0,389.0,275.76,211.01
2017,3,16,9,15,411.5,202.0,3.05,15.0,426.0,315.51,244.96
2017,3,16,9,30,420.0,219.0,3.1,15.0,463.0,355.67,278.78
2017,3,16,9,45,503.5,206.0,3.2,15.5,516.5,402.02,316.21
2017,3,16,10,0,587.0,193.0,3.3,16.0,570.0,454.6,358.45
2017,3,16,10,15,539.5,223.0,3.5,16.0,583.0,483.83,382.53
2017,3,16,10,30,492.0,253.0,3.7,16.0,596.0,508.48,402.33
2017,3,16,10,45,541.0,244.5,3.9,16.5,634.0,550.76,435.55
2017,3,16,11,0,590.0,236.0,4.1,17.0,672.0,594.96,469.8
2017,3,16,11,15,584.5,245.5,4.3,17.0,685.5,621.57,490.63
2017,3,16,11,30,579.0,255.0,4.5,17.0,699.0,646.35,510.12
2017,3,16,11,45,576.5,261.5,4.7,17.0,708.0,668.54,527.65
2017,3,16,12,0,574.0,268.0,4.9,17.0,717.0,688.93,543.76
2017,3,16,12,15,698.5,213.5,4.95,17.0,759.5,744.89,588.89
2017,3,16,12,30,823.0,159.0,5.0,17.0,802.0,799.8,631.62
2017,3,16,12,45,825.5,156.5,5.1,17.0,796.5,811.56,640.63
2017,3,16,13,0,828.0,154.0,5.2,17.0,791.0,820.5,647.95
2017,3,16,13,15,823.5,152.5,5.25,16.5,776.0,821.96,650.93
2017,3,16,13,30,819.0,151.0,5.3,16.0,761.0,820.45,651.9
2017,3,16,13,45,813.5,148.5,5.35,16.0,738.5,814.18,648.25
2017,3,16,14,0,808.0,146.0,5.4,16.0,716.0,805.0,642.58
2017,3,16,14,15,727.0,161.5,5.45,16.0,657.5,755.19,606.57
2017,3,16,14,30,646.0,177.0,5.5,16.0,599.0,702.11,566.4
2017,3,16,14,45,618.0,173.5,5.6,16.0,559.0,669.12,542.24
2017,3,16,15,0,590.0,170.0,5.7,16.0,519.0,634.8,516.65
2017,3,16,15,15,429.5,194.5,5.7,16.0,438.5,531.66,434.05
2017,3,16,15,30,269.0,219.0,5.7,16.0,358.0,430.84,351.86
2017,3,16,15,45,271.5,196.5,5.75,16.0,326.0,402.2,330.15
2017,3,16,16,0,274.0,174.0,5.8,16.0,294.0,372.33,306.85
2017,3,16,16,15,248.0,158.5,5.8,15.5,257.0,332.22,274.67
2017,3,16,16,30,222.0,143.0,5.8,15.0,220.0,293.27,242.78
2017,3,16,16,45,206.5,120.5,5.85,14.5,183.0,252.78,209.09
2017,3,16,17,0,191.0,98.0,5.9,14.0,146.0,212.76,174.85
2017,3,16,17,15,156.5,77.0,5.9,13.5,110.0,166.75,134.69
2017,3,16,17,30,122.0,56.0,5.9,13.0,74.0,123.11,95.99
2017,3,16,17,45,61.0,36.5,5.9,13.0,45.5,68.91,47.68
2017,3,16,18,0,0.0,17.0,5.9,13.0,17.0,16.88,0.0
2017,3,16,18,15,0.0,8.5,5.75,13.0,8.5,8.36,0.0
2017,3,16,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,49.5,7.0,1.25,13.0,8.5,0.0,0.0
2017,3,17,6,30,99.0,14.0,1.2,13.0,17.0,13.76,0.0
2017,3,17,6,45,246.5,27.0,1.15,13.0,55.5,20.97,10.51
2017,3,17,7,0,394.0,40.0,1.1,13.0,94.0,30.22,20.75
2017,3,17,7,15,481.0,49.0,1.0,13.0,143.5,35.22,25.75
2017,3,17,7,30,568.0,58.0,0.9,13.0,193.0,39.95,30.28
2017,3,17,7,45,624.5,63.5,0.85,13.5,245.0,68.24,37.15
2017,3,17,8,0,681.0,69.0,0.8,14.0,297.0,112.74,62.12
2017,3,17,8,15,718.0,73.5,0.7,14.5,348.5,162.44,99.17
2017,3,17,8,30,755.0,78.0,0.6,15.0,400.0,212.17,139.94
2017,3,17,8,45,780.5,82.0,0.55,15.5,448.0,261.81,182.6
2017,3,17,9,0,806.0,86.0,0.5,16.0,496.0,313.22,226.65
2017,3,17,9,15,825.0,88.5,0.5,16.0,540.0,362.53,269.12
2017,3,17,9,30,844.0,91.0,0.5,16.0,584.0,412.43,311.09
2017,3,17,9,45,859.0,93.0,0.5,16.5,623.0,463.51,352.07
2017,3,17,10,0,874.0,95.0,0.5,17.0,662.0,510.95,389.07
2017,3,17,10,15,884.0,96.5,0.5,17.0,694.0,554.75,423.05
2017,3,17,10,30,894.0,98.0,0.5,17.0,726.0,597.33,455.22
2017,3,17,10,45,899.5,100.5,0.55,17.5,750.5,636.73,483.98
2017,3,17,11,0,905.0,103.0,0.6,18.0,775.0,674.22,510.71
2017,3,17,11,15,909.5,103.5,0.65,18.0,792.0,707.04,534.71
2017,3,17,11,30,914.0,104.0,0.7,18.0,809.0,737.52,556.06
2017,3,17,11,45,914.5,105.5,0.75,18.5,817.5,763.62,572.71
2017,3,17,12,0,915.0,107.0,0.8,19.0,826.0,786.93,587.5
2017,3,17,12,15,914.5,107.0,0.85,19.0,826.0,805.13,600.04
2017,3,17,12,30,914.0,107.0,0.9,19.0,826.0,820.31,610.72
2017,3,17,12,45,913.0,106.0,0.95,19.0,818.0,831.03,618.57
2017,3,17,13,0,912.0,105.0,1.0,19.0,810.0,838.6,624.52
2017,3,17,13,15,906.5,104.5,1.05,18.5,794.0,839.9,627.63
2017,3,17,13,30,901.0,104.0,1.1,18.0,778.0,838.01,628.82
2017,3,17,13,45,890.0,104.5,1.2,18.0,753.0,829.59,625.27
2017,3,17,14,0,879.0,105.0,1.3,18.0,728.0,818.17,619.76
2017,3,17,14,15,868.0,103.0,1.35,18.0,696.5,801.2,609.86
2017,3,17,14,30,857.0,101.0,1.4,18.0,665.0,785.28,600.75
2017,3,17,14,45,840.5,99.5,1.5,18.0,627.0,759.37,585.16
2017,3,17,15,0,824.0,98.0,1.6,18.0,589.0,731.16,567.81
2017,3,17,15,15,804.5,95.5,1.7,17.5,545.5,697.6,547.36
2017,3,17,15,30,785.0,93.0,1.8,17.0,502.0,662.34,525.22
2017,3,17,15,45,729.5,92.5,1.9,17.0,445.0,605.83,484.46
2017,3,17,16,0,674.0,92.0,2.0,17.0,388.0,548.56,441.86
2017,3,17,16,15,626.0,91.0,2.05,16.5,340.0,496.84,402.88
2017,3,17,16,30,578.0,90.0,2.1,16.0,292.0,446.56,363.66
2017,3,17,16,45,568.0,76.5,2.2,16.0,248.5,404.48,329.43
2017,3,17,17,0,558.0,63.0,2.3,16.0,205.0,361.73,292.96
2017,3,17,17,15,479.5,54.0,2.25,15.5,155.5,292.98,234.34
2017,3,17,17,30,401.0,45.0,2.2,15.0,106.0,230.12,179.1
2017,3,17,17,45,274.0,32.0,2.2,15.0,66.0,152.34,109.39
2017,3,17,18,0,147.0,19.0,2.2,15.0,26.0,76.92,0.0
2017,3,17,18,15,73.5,9.5,2.05,15.0,13.0,28.82,0.0
2017,3,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.7,14.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,0.8,14.0,9.0,8.85,0.0
2017,3,18,6,45,2.0,28.0,0.9,14.0,28.5,26.55,15.44
2017,3,18,7,0,4.0,47.0,1.0,14.0,48.0,43.69,32.42
2017,3,18,7,15,17.0,68.5,1.15,14.0,73.0,60.51,47.96
2017,3,18,7,30,30.0,90.0,1.3,14.0,98.0,78.05,63.89
2017,3,18,7,45,40.5,111.5,1.45,14.0,124.0,98.94,77.35
2017,3,18,8,0,51.0,133.0,1.6,14.0,150.0,121.95,95.52
2017,3,18,8,15,62.5,156.0,1.65,14.0,180.5,147.55,115.92
2017,3,18,8,30,74.0,179.0,1.7,14.0,211.0,174.54,137.54
2017,3,18,8,45,37.0,160.0,1.8,14.5,176.0,155.96,123.39
2017,3,18,9,0,0.0,141.0,1.9,15.0,141.0,134.06,106.13
2017,3,18,9,15,21.0,191.5,1.9,15.0,204.0,187.81,149.19
2017,3,18,9,30,42.0,242.0,1.9,15.0,267.0,239.36,189.81
2017,3,18,9,45,28.5,236.5,1.9,15.0,253.5,232.46,183.99
2017,3,18,10,0,15.0,231.0,1.9,15.0,240.0,226.58,179.05
2017,3,18,10,15,29.0,264.5,1.9,15.0,284.5,263.52,208.03
2017,3,18,10,30,43.0,298.0,1.9,15.0,329.0,304.7,239.9
2017,3,18,10,45,56.5,320.0,1.95,15.5,361.5,336.45,263.8
2017,3,18,11,0,70.0,342.0,2.0,16.0,394.0,369.31,288.36
2017,3,18,11,15,45.5,315.0,2.0,16.0,349.5,331.82,259.06
2017,3,18,11,30,21.0,288.0,2.0,16.0,305.0,291.97,227.92
2017,3,18,11,45,65.5,336.0,2.05,16.0,387.5,372.16,290.59
2017,3,18,12,0,110.0,384.0,2.1,16.0,470.0,455.04,353.57
2017,3,18,12,15,285.0,348.5,2.0,16.0,573.5,563.33,437.73
2017,3,18,12,30,460.0,313.0,1.9,16.0,677.0,675.62,522.0
2017,3,18,12,45,686.0,208.5,1.85,16.0,745.5,761.62,588.2
2017,3,18,13,0,912.0,104.0,1.8,16.0,814.0,841.44,644.1
2017,3,18,13,15,909.0,103.5,1.7,16.0,799.0,844.67,644.84
2017,3,18,13,30,906.0,103.0,1.6,16.0,784.0,844.71,644.31
2017,3,18,13,45,581.5,218.0,1.5,16.5,650.0,707.41,544.56
2017,3,18,14,0,257.0,333.0,1.4,17.0,516.0,557.72,428.99
2017,3,18,14,15,200.5,322.0,1.3,17.0,461.0,495.12,383.49
2017,3,18,14,30,144.0,311.0,1.2,17.0,406.0,439.41,341.53
2017,3,18,14,45,505.5,199.0,1.2,17.0,506.0,611.64,478.72
2017,3,18,15,0,867.0,87.0,1.2,17.0,606.0,750.24,580.96
2017,3,18,15,15,850.5,84.5,0.95,17.0,563.0,721.65,557.72
2017,3,18,15,30,834.0,82.0,0.7,17.0,520.0,687.19,532.09
2017,3,18,15,45,810.0,79.0,0.5,17.0,472.0,645.39,501.63
2017,3,18,16,0,786.0,76.0,0.3,17.0,424.0,602.56,468.94
2017,3,18,16,15,753.5,72.0,0.25,17.0,373.5,552.69,432.36
2017,3,18,16,30,721.0,68.0,0.2,17.0,323.0,503.0,394.89
2017,3,18,16,45,665.5,64.0,0.2,17.0,270.0,444.02,349.46
2017,3,18,17,0,610.0,60.0,0.2,17.0,217.0,385.75,302.92
2017,3,18,17,15,532.5,52.0,0.35,16.5,166.0,316.14,247.17
2017,3,18,17,30,455.0,44.0,0.5,16.0,115.0,252.27,193.43
2017,3,18,17,45,318.0,32.0,0.7,15.5,72.5,169.05,121.58
2017,3,18,18,0,181.0,20.0,0.9,15.0,30.0,90.51,3.64
2017,3,18,18,15,90.5,10.0,0.9,14.5,15.0,34.05,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,1.5,13.0,5.0,4.91,0.0
2017,3,19,6,30,0.0,10.0,1.6,13.0,10.0,9.64,0.0
2017,3,19,6,45,0.0,29.5,1.75,13.5,29.5,27.94,17.09
2017,3,19,7,0,0.0,49.0,1.9,14.0,49.0,45.47,34.05
2017,3,19,7,15,11.0,70.0,1.8,14.0,72.5,64.01,51.09
2017,3,19,7,30,22.0,91.0,1.7,14.0,96.0,78.99,64.76
2017,3,19,7,45,30.0,111.5,1.65,14.0,121.0,99.05,77.68
2017,3,19,8,0,38.0,132.0,1.6,14.0,146.0,120.5,94.82
2017,3,19,8,15,101.5,158.5,1.55,14.0,201.0,152.08,117.93
2017,3,19,8,30,165.0,185.0,1.5,14.0,256.0,194.72,150.4
2017,3,19,8,45,231.0,199.5,1.45,14.5,312.0,231.03,177.91
2017,3,19,9,0,297.0,214.0,1.4,15.0,368.0,277.87,214.37
2017,3,19,9,15,258.0,241.0,1.45,15.0,383.0,304.15,237.08
2017,3,19,9,30,219.0,268.0,1.5,15.0,398.0,330.01,258.58
2017,3,19,9,45,221.5,286.5,1.55,15.0,425.5,359.89,282.3
2017,3,19,10,0,224.0,305.0,1.6,15.0,453.0,389.76,305.63
2017,3,19,10,15,288.5,307.0,1.65,15.0,507.0,435.66,341.39
2017,3,19,10,30,353.0,309.0,1.7,15.0,561.0,488.7,382.27
2017,3,19,10,45,408.0,300.5,1.8,15.0,600.5,530.31,414.62
2017,3,19,11,0,463.0,292.0,1.9,15.0,640.0,573.97,448.43
2017,3,19,11,15,375.5,329.5,1.95,15.0,616.0,567.82,442.44
2017,3,19,11,30,288.0,367.0,2.0,15.0,592.0,555.5,431.82
2017,3,19,11,45,255.0,378.0,2.15,15.5,579.0,552.74,429.05
2017,3,19,12,0,222.0,389.0,2.3,16.0,566.0,546.13,423.26
2017,3,19,12,15,284.5,375.0,2.15,16.0,601.5,590.16,456.74
2017,3,19,12,30,347.0,361.0,2.0,16.0,637.0,633.39,488.84
2017,3,19,12,45,360.5,353.0,1.9,16.0,637.5,643.79,496.15
2017,3,19,13,0,374.0,345.0,1.8,16.0,638.0,653.04,502.88
2017,3,19,13,15,301.5,354.5,1.75,16.0,587.5,609.03,469.51
2017,3,19,13,30,229.0,364.0,1.7,16.0,537.0,558.03,431.2
2017,3,19,13,45,183.0,354.0,1.65,16.0,489.5,512.72,397.57
2017,3,19,14,0,137.0,344.0,1.6,16.0,442.0,466.95,363.13
2017,3,19,14,15,79.0,296.0,1.65,16.0,352.0,364.36,285.65
2017,3,19,14,30,21.0,248.0,1.7,16.0,262.0,262.24,206.2
2017,3,19,14,45,10.5,210.0,1.75,16.0,217.0,215.67,170.1
2017,3,19,15,0,0.0,172.0,1.8,16.0,172.0,169.35,133.33
2017,3,19,15,15,5.5,178.0,1.8,15.5,181.0,180.21,143.01
2017,3,19,15,30,11.0,184.0,1.8,15.0,190.0,191.22,152.72
2017,3,19,15,45,6.0,165.5,1.85,15.0,169.0,169.22,135.15
2017,3,19,16,0,1.0,147.0,1.9,15.0,148.0,147.44,117.65
2017,3,19,16,15,0.5,129.5,1.75,14.5,130.0,129.75,103.6
2017,3,19,16,30,0.0,112.0,1.6,14.0,112.0,112.04,89.28
2017,3,19,16,45,0.0,93.5,1.5,14.0,93.5,93.47,73.83
2017,3,19,17,0,0.0,75.0,1.4,14.0,75.0,74.78,58.02
2017,3,19,17,15,0.0,57.0,1.25,14.0,57.0,56.48,42.28
2017,3,19,17,30,0.0,39.0,1.1,14.0,39.0,37.95,26.19
2017,3,19,17,45,0.0,24.5,1.0,14.0,24.5,23.65,13.4
2017,3,19,18,0,0.0,10.0,0.9,14.0,10.0,9.64,0.0
2017,3,19,18,15,0.0,5.0,0.95,13.5,5.0,4.91,0.0
2017,3,19,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,6.0,6.1,14.0,6.0,5.9,0.0
2017,3,20,6,30,0.0,12.0,6.2,14.0,12.0,11.58,0.0
2017,3,20,6,45,0.0,31.0,6.35,14.0,31.0,29.33,18.54
2017,3,20,7,0,0.0,50.0,6.5,14.0,50.0,46.46,34.96
2017,3,20,7,15,9.0,71.0,6.55,14.0,73.5,65.0,52.01
2017,3,20,7,30,18.0,92.0,6.6,14.0,97.0,83.34,68.7
2017,3,20,7,45,26.0,112.5,6.7,14.5,121.0,100.11,78.67
2017,3,20,8,0,34.0,133.0,6.8,15.0,145.0,121.38,95.68
2017,3,20,8,15,91.5,160.5,6.85,15.0,199.0,156.97,122.68
2017,3,20,8,30,149.0,188.0,6.9,15.0,253.0,194.86,151.95
2017,3,20,8,45,192.5,207.0,6.95,15.0,301.5,232.49,182.17
2017,3,20,9,0,236.0,226.0,7.0,15.0,350.0,274.41,216.36
2017,3,20,9,15,129.5,226.5,7.1,15.0,295.5,250.72,199.92
2017,3,20,9,30,23.0,227.0,7.2,15.0,241.0,223.08,178.58
2017,3,20,9,45,12.5,204.5,7.35,15.5,212.5,199.95,159.28
2017,3,20,10,0,2.0,182.0,7.5,16.0,184.0,175.06,138.49
2017,3,20,10,15,1.0,156.0,7.6,16.0,157.0,150.53,118.32
2017,3,20,10,30,0.0,130.0,7.7,16.0,130.0,125.47,97.71
2017,3,20,10,45,0.0,121.5,7.8,16.0,121.5,117.42,91.03
2017,3,20,11,0,0.0,113.0,7.9,16.0,113.0,109.32,84.31
2017,3,20,11,15,0.0,112.5,7.75,16.0,112.5,108.88,83.87
2017,3,20,11,30,0.0,112.0,7.6,16.0,112.0,108.43,83.43
2017,3,20,11,45,8.0,195.5,7.45,16.0,202.0,194.92,153.62
2017,3,20,12,0,16.0,279.0,7.3,16.0,292.0,282.13,223.26
2017,3,20,12,15,17.0,278.5,7.15,16.0,292.0,283.33,224.09
2017,3,20,12,30,18.0,278.0,7.0,16.0,292.0,284.49,225.04
2017,3,20,12,45,9.0,149.0,6.9,16.0,156.0,151.82,118.8
2017,3,20,13,0,0.0,20.0,6.8,16.0,20.0,19.35,10.34
2017,3,20,13,15,0.0,19.5,6.65,16.0,19.5,18.86,9.96
2017,3,20,13,30,0.0,19.0,6.5,16.0,19.0,18.38,9.57
2017,3,20,13,45,0.0,29.0,6.35,16.0,29.0,28.05,17.61
2017,3,20,14,0,0.0,39.0,6.2,16.0,39.0,37.73,25.65
2017,3,20,14,15,0.0,90.5,6.15,16.0,90.5,87.62,66.86
2017,3,20,14,30,0.0,142.0,6.1,16.0,142.0,138.46,108.61
2017,3,20,14,45,0.0,113.5,6.1,16.0,113.5,110.26,85.71
2017,3,20,15,0,0.0,85.0,6.1,16.0,85.0,82.25,62.83
2017,3,20,15,15,0.0,46.5,6.3,16.0,46.5,44.95,31.99
2017,3,20,15,30,0.0,8.0,6.5,16.0,8.0,7.72,0.84
2017,3,20,15,45,0.0,16.5,6.7,16.0,16.5,15.93,7.79
2017,3,20,16,0,0.0,25.0,6.9,16.0,25.0,24.14,14.77
2017,3,20,16,15,0.0,22.0,7.15,15.5,22.0,21.23,12.39
2017,3,20,16,30,0.0,19.0,7.4,15.0,19.0,18.33,9.99
2017,3,20,16,45,0.0,15.5,7.7,15.0,15.5,14.95,7.12
2017,3,20,17,0,0.0,12.0,8.0,15.0,12.0,11.57,4.21
2017,3,20,17,15,0.0,9.0,8.15,15.0,9.0,8.67,1.7
2017,3,20,17,30,0.0,6.0,8.3,15.0,6.0,5.78,0.0
2017,3,20,17,45,0.0,3.5,8.5,15.0,3.5,3.37,0.0
2017,3,20,18,0,0.0,1.0,8.7,15.0,1.0,0.96,0.0
2017,3,20,18,15,0.0,0.5,8.65,15.0,0.5,0.49,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,5.5,4.85,15.0,5.5,5.41,0.0
2017,3,21,6,30,0.0,11.0,4.8,15.0,11.0,10.61,0.0
2017,3,21,6,45,0.0,26.5,4.75,15.0,26.5,25.59,15.68
2017,3,21,7,0,0.0,42.0,4.7,15.0,42.0,40.01,29.31
2017,3,21,7,15,0.0,61.5,4.55,15.0,61.5,57.6,45.36
2017,3,21,7,30,0.0,81.0,4.4,15.0,81.0,75.01,61.09
2017,3,21,7,45,0.5,101.0,4.25,15.5,101.0,93.53,73.58
2017,3,21,8,0,1.0,121.0,4.1,16.0,121.0,112.27,88.98
2017,3,21,8,15,0.5,79.5,4.05,16.0,79.5,76.75,59.14
2017,3,21,8,30,0.0,38.0,4.0,16.0,38.0,36.7,25.39
2017,3,21,8,45,0.0,97.5,4.0,16.0,97.5,93.86,73.08
2017,3,21,9,0,0.0,157.0,4.0,16.0,157.0,148.77,117.99
2017,3,21,9,15,157.0,207.0,3.9,16.0,302.0,245.0,193.35
2017,3,21,9,30,314.0,257.0,3.8,16.0,447.0,358.98,282.76
2017,3,21,9,45,564.0,188.0,3.75,16.0,554.5,426.61,336.55
2017,3,21,10,0,814.0,119.0,3.7,16.0,662.0,517.49,409.54
2017,3,21,10,15,827.0,121.0,3.55,16.0,694.5,561.45,444.93
2017,3,21,10,30,840.0,123.0,3.4,16.0,727.0,604.61,479.0
2017,3,21,10,45,855.5,121.0,3.3,16.0,754.0,644.5,510.07
2017,3,21,11,0,871.0,119.0,3.2,16.0,781.0,684.07,540.21
2017,3,21,11,15,877.0,120.0,3.1,16.0,799.0,717.34,565.01
2017,3,21,11,30,883.0,121.0,3.0,16.0,817.0,748.46,586.93
2017,3,21,11,45,893.5,118.0,2.9,16.0,828.5,776.73,606.23
2017,3,21,12,0,904.0,115.0,2.8,16.0,840.0,802.67,623.75
2017,3,21,12,15,905.0,115.0,2.75,16.0,841.5,821.65,636.6
2017,3,21,12,30,906.0,115.0,2.7,16.0,843.0,837.7,647.47
2017,3,21,12,45,915.0,109.5,2.7,16.0,838.5,851.67,657.32
2017,3,21,13,0,924.0,104.0,2.7,16.0,834.0,862.58,665.16
2017,3,21,13,15,920.5,103.5,2.75,16.0,818.5,865.24,667.75
2017,3,21,13,30,917.0,103.0,2.8,16.0,803.0,864.66,668.29
2017,3,21,13,45,913.0,101.0,2.9,16.0,779.5,858.9,665.68
2017,3,21,14,0,909.0,99.0,3.0,16.0,756.0,849.95,660.97
2017,3,21,14,15,899.5,97.5,3.15,16.0,725.0,833.99,651.65
2017,3,21,14,30,890.0,96.0,3.3,16.0,694.0,815.13,640.28
2017,3,21,14,45,663.5,163.0,3.5,16.0,595.0,705.31,561.57
2017,3,21,15,0,437.0,230.0,3.7,16.0,496.0,590.99,472.71
2017,3,21,15,15,454.5,207.0,3.9,16.0,466.5,571.54,460.54
2017,3,21,15,30,472.0,184.0,4.1,16.0,437.0,549.38,445.48
2017,3,21,15,45,379.5,182.5,4.35,16.0,374.0,464.68,379.42
2017,3,21,16,0,287.0,181.0,4.6,16.0,311.0,393.11,322.18
2017,3,21,16,15,496.0,127.0,4.7,15.5,320.0,461.68,381.67
2017,3,21,16,30,705.0,73.0,4.8,15.0,329.0,508.76,421.87
2017,3,21,16,45,648.5,68.5,4.9,15.0,275.5,446.47,369.79
2017,3,21,17,0,592.0,64.0,5.0,15.0,222.0,387.11,318.9
2017,3,21,17,15,514.5,56.0,5.0,14.5,171.0,317.41,258.51
2017,3,21,17,30,437.0,48.0,5.0,14.0,120.0,253.42,201.39
2017,3,21,17,45,305.0,36.0,5.05,14.0,77.0,171.37,128.33
2017,3,21,18,0,173.0,24.0,5.1,14.0,34.0,95.8,35.33
2017,3,21,18,15,86.5,12.0,5.1,14.0,17.0,35.63,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,59.0,11.5,5.3,13.0,15.0,11.3,0.0
2017,3,22,6,30,118.0,23.0,5.3,13.0,30.0,18.05,0.42
2017,3,22,6,45,252.0,37.0,5.3,13.0,72.0,28.4,18.43
2017,3,22,7,0,386.0,51.0,5.3,13.0,114.0,38.89,28.64
2017,3,22,7,15,465.5,60.5,5.2,13.0,164.0,43.83,33.52
2017,3,22,7,30,545.0,70.0,5.1,13.0,214.0,54.63,37.04
2017,3,22,7,45,609.0,74.0,5.1,13.0,267.5,92.48,52.22
2017,3,22,8,0,673.0,78.0,5.1,13.0,321.0,137.14,81.66
2017,3,22,8,15,708.5,83.0,5.1,13.0,372.0,184.34,119.98
2017,3,22,8,30,744.0,88.0,5.1,13.0,423.0,238.02,166.78
2017,3,22,8,45,515.5,155.5,5.15,13.0,400.0,271.49,205.89
2017,3,22,9,0,287.0,223.0,5.2,13.0,377.0,287.26,226.86
2017,3,22,9,15,274.5,246.0,5.25,13.0,403.0,318.94,254.2
2017,3,22,9,30,262.0,269.0,5.3,13.0,429.0,349.31,279.84
2017,3,22,9,45,563.0,187.0,5.4,13.0,557.0,428.09,344.14
2017,3,22,10,0,864.0,105.0,5.5,13.0,685.0,533.82,431.27
2017,3,22,10,15,874.0,106.5,5.6,13.0,717.0,579.88,470.0
2017,3,22,10,30,884.0,108.0,5.7,13.0,749.0,622.15,505.29
2017,3,22,10,45,890.5,110.0,5.85,13.0,773.5,661.3,537.67
2017,3,22,11,0,897.0,112.0,6.0,13.0,798.0,698.61,568.15
2017,3,22,11,15,902.0,112.5,6.05,13.0,815.0,731.43,594.33
2017,3,22,11,30,907.0,113.0,6.1,13.0,832.0,761.96,617.27
2017,3,22,11,45,908.5,114.0,6.2,13.5,840.5,787.93,635.75
2017,3,22,12,0,910.0,115.0,6.3,14.0,849.0,811.18,652.16
2017,3,22,12,15,910.5,115.5,6.4,14.0,850.0,830.32,666.78
2017,3,22,12,30,911.0,116.0,6.5,14.0,851.0,846.5,679.31
2017,3,22,12,45,907.0,116.5,6.6,14.0,842.5,856.02,686.98
2017,3,22,13,0,903.0,117.0,6.7,14.0,834.0,862.38,692.45
2017,3,22,13,15,685.5,207.0,6.8,14.0,745.0,786.44,635.26
2017,3,22,13,30,468.0,297.0,6.9,14.0,656.0,700.37,564.43
2017,3,22,13,45,674.0,205.5,7.0,14.0,705.0,780.4,632.95
2017,3,22,14,0,880.0,114.0,7.1,14.0,754.0,845.53,684.36
2017,3,22,14,15,606.5,204.0,7.15,13.5,636.5,719.18,587.39
2017,3,22,14,30,333.0,294.0,7.2,13.0,519.0,581.31,474.48
2017,3,22,14,45,284.0,285.0,7.3,13.0,469.5,530.78,434.74
2017,3,22,15,0,235.0,276.0,7.4,13.0,420.0,473.15,388.76
2017,3,22,15,15,245.5,253.5,7.4,13.0,394.5,461.4,380.6
2017,3,22,15,30,256.0,231.0,7.4,13.0,369.0,440.31,364.83
2017,3,22,15,45,129.5,191.5,7.45,13.0,261.0,296.16,245.32
2017,3,22,16,0,3.0,152.0,7.5,13.0,153.0,153.85,124.52
2017,3,22,16,15,343.0,116.5,7.5,12.5,242.0,355.86,301.06
2017,3,22,16,30,683.0,81.0,7.5,12.0,331.0,507.48,429.96
2017,3,22,16,45,632.5,75.0,7.5,12.0,278.5,447.31,377.9
2017,3,22,17,0,582.0,69.0,7.5,12.0,226.0,389.6,326.98
2017,3,22,17,15,505.0,60.5,7.55,12.0,175.0,319.63,264.56
2017,3,22,17,30,428.0,52.0,7.6,12.0,124.0,255.23,205.73
2017,3,22,17,45,299.5,39.0,7.65,12.0,80.5,173.26,131.92
2017,3,22,18,0,171.0,26.0,7.7,12.0,37.0,98.95,43.84
2017,3,22,18,15,85.5,13.0,7.75,12.0,18.5,36.57,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,6,15,87.5,12.5,3.9,11.0,18.0,12.29,0.0
2017,3,23,6,30,175.0,25.0,3.9,11.0,36.0,19.63,4.11
2017,3,23,6,45,301.0,38.5,3.95,11.5,80.0,30.23,20.33
2017,3,23,7,0,427.0,52.0,4.0,12.0,124.0,39.46,29.35
2017,3,23,7,15,234.5,77.5,3.8,12.0,119.0,61.09,49.13
2017,3,23,7,30,42.0,103.0,3.6,12.0,114.0,89.55,70.65
2017,3,23,7,45,51.0,124.0,3.4,12.5,140.5,111.84,88.06
2017,3,23,8,0,60.0,145.0,3.2,13.0,167.0,135.25,106.59
2017,3,23,8,15,57.5,165.5,3.1,13.0,189.0,157.33,124.86
2017,3,23,8,30,55.0,186.0,3.0,13.0,211.0,179.23,142.96
2017,3,23,8,45,108.0,213.0,2.9,13.0,269.0,217.66,172.83
2017,3,23,9,0,161.0,240.0,2.8,13.0,327.0,265.71,210.83
2017,3,23,9,15,160.0,261.0,2.9,13.0,353.5,293.8,233.86
2017,3,23,9,30,159.0,282.0,3.0,13.0,380.0,321.75,256.51
2017,3,23,9,45,165.0,300.5,3.15,13.5,407.5,350.67,279.18
2017,3,23,10,0,171.0,319.0,3.3,14.0,435.0,379.99,301.85
2017,3,23,10,15,385.5,273.0,3.35,14.0,549.5,464.82,370.19
2017,3,23,10,30,600.0,227.0,3.4,14.0,664.0,565.73,450.46
2017,3,23,10,45,750.5,173.0,3.45,14.0,738.0,634.13,505.17
2017,3,23,11,0,901.0,119.0,3.5,14.0,812.0,711.93,566.5
2017,3,23,11,15,905.0,120.0,3.5,14.0,828.5,744.69,591.05
2017,3,23,11,30,909.0,121.0,3.5,14.0,845.0,775.08,612.67
2017,3,23,11,45,897.0,129.5,3.5,14.0,850.0,798.25,629.0
2017,3,23,12,0,885.0,138.0,3.5,14.0,855.0,819.65,644.12
2017,3,23,12,15,884.5,137.5,3.65,14.0,854.5,837.16,657.28
2017,3,23,12,30,884.0,137.0,3.8,14.0,854.0,851.72,668.46
2017,3,23,12,45,893.0,130.0,4.0,14.0,848.0,861.83,676.81
2017,3,23,13,0,902.0,123.0,4.2,14.0,842.0,871.25,684.82
2017,3,23,13,15,896.5,122.0,4.1,14.0,825.0,871.66,685.04
2017,3,23,13,30,891.0,121.0,4.0,14.0,808.0,868.9,683.16
2017,3,23,13,45,896.5,113.0,3.95,14.0,786.0,864.83,680.76
2017,3,23,14,0,902.0,105.0,3.9,14.0,764.0,857.42,676.1
2017,3,23,14,15,891.5,103.0,3.75,14.0,731.5,840.03,663.86
2017,3,23,14,30,881.0,101.0,3.6,14.0,699.0,819.79,649.7
2017,3,23,14,45,874.5,96.0,3.5,14.0,662.0,796.71,633.8
2017,3,23,15,0,868.0,91.0,3.4,14.0,625.0,770.87,615.92
2017,3,23,15,15,849.5,88.5,3.3,14.0,580.5,740.4,594.59
2017,3,23,15,30,831.0,86.0,3.2,14.0,536.0,704.0,568.73
2017,3,23,15,45,674.0,112.0,3.1,14.0,456.0,604.69,493.04
2017,3,23,16,0,517.0,138.0,3.0,14.0,376.0,506.43,415.15
2017,3,23,16,15,378.0,141.0,2.95,14.0,304.0,406.76,335.11
2017,3,23,16,30,239.0,144.0,2.9,14.0,232.0,308.58,254.47
2017,3,23,16,45,217.0,124.5,2.85,14.0,195.5,266.89,220.16
2017,3,23,17,0,195.0,105.0,2.8,14.0,159.0,226.32,185.78
2017,3,23,17,15,170.5,84.0,2.8,13.5,123.5,183.98,149.42
2017,3,23,17,30,146.0,63.0,2.8,13.0,88.0,143.14,113.48
2017,3,23,17,45,93.0,43.5,2.8,13.0,57.5,95.23,71.04
2017,3,23,18,0,40.0,24.0,2.8,13.0,27.0,43.55,18.95
2017,3,23,18,15,20.0,12.0,2.65,13.0,13.5,17.41,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,3.5,8.05,13.0,3.5,3.44,0.0
2017,3,24,6,30,0.0,7.0,8.3,13.0,7.0,6.74,0.0
2017,3,24,6,45,0.0,16.0,8.55,13.0,16.0,15.43,7.61
2017,3,24,7,0,0.0,25.0,8.8,13.0,25.0,24.12,15.71
2017,3,24,7,15,0.0,36.0,8.9,13.0,36.0,34.76,25.47
2017,3,24,7,30,0.0,47.0,9.0,13.0,47.0,45.4,33.3
2017,3,24,7,45,0.0,58.0,9.1,13.0,58.0,56.05,42.44
2017,3,24,8,0,0.0,69.0,9.2,13.0,69.0,66.7,51.47
2017,3,24,8,15,0.0,65.0,9.1,13.0,65.0,62.83,48.04
2017,3,24,8,30,0.0,61.0,9.0,13.0,61.0,58.96,44.6
2017,3,24,8,45,0.0,46.0,8.9,13.5,46.0,44.45,32.09
2017,3,24,9,0,0.0,31.0,8.8,14.0,31.0,29.95,19.68
2017,3,24,9,15,0.0,42.0,8.5,14.0,42.0,40.59,28.57
2017,3,24,9,30,0.0,53.0,8.2,14.0,53.0,51.25,37.42
2017,3,24,9,45,1.0,117.5,7.9,14.0,118.5,113.79,89.33
2017,3,24,10,0,2.0,182.0,7.6,14.0,184.0,175.25,139.59
2017,3,24,10,15,1.0,100.0,7.15,14.0,101.0,97.32,75.31
2017,3,24,10,30,0.0,18.0,6.7,14.0,18.0,17.41,8.89
2017,3,24,10,45,0.0,44.0,6.25,14.0,44.0,42.58,29.84
2017,3,24,11,0,0.0,70.0,5.8,14.0,70.0,67.78,50.66
2017,3,24,11,15,0.0,90.5,5.3,14.0,90.5,87.67,66.98
2017,3,24,11,30,0.0,111.0,4.8,14.0,111.0,107.48,83.13
2017,3,24,11,45,2.5,151.0,4.3,14.0,153.0,148.04,116.12
2017,3,24,12,0,5.0,191.0,3.8,14.0,195.0,188.86,148.9
2017,3,24,12,15,2.5,115.0,3.35,14.0,117.0,113.42,87.82
2017,3,24,12,30,0.0,39.0,2.9,14.0,39.0,37.75,25.71
2017,3,24,12,45,0.0,73.5,2.5,14.0,73.5,71.19,53.36
2017,3,24,13,0,0.0,108.0,2.1,14.0,108.0,104.71,80.78
2017,3,24,13,15,0.0,85.0,1.85,14.0,85.0,82.33,62.49
2017,3,24,13,30,0.0,62.0,1.6,14.0,62.0,60.02,44.23
2017,3,24,13,45,0.0,94.5,1.4,14.0,94.5,91.54,70.22
2017,3,24,14,0,0.0,127.0,1.2,14.0,127.0,123.41,96.22
2017,3,24,14,15,0.0,143.0,1.1,14.0,143.0,139.3,109.13
2017,3,24,14,30,0.0,159.0,1.0,14.0,159.0,155.4,122.22
2017,3,24,14,45,1.0,169.0,0.95,14.0,170.0,166.52,131.38
2017,3,24,15,0,2.0,179.0,0.9,14.0,181.0,177.88,140.77
2017,3,24,15,15,1.0,151.5,0.85,14.0,152.5,149.55,118.19
2017,3,24,15,30,0.0,124.0,0.8,14.0,124.0,121.23,95.48
2017,3,24,15,45,0.0,135.5,0.75,14.0,135.5,133.46,105.88
2017,3,24,16,0,0.0,147.0,0.7,14.0,147.0,146.4,116.72
2017,3,24,16,15,0.0,106.0,0.6,14.0,106.0,104.2,82.22
2017,3,24,16,30,0.0,65.0,0.5,14.0,65.0,62.82,47.89
2017,3,24,16,45,0.0,54.5,0.4,14.0,54.5,52.66,39.44
2017,3,24,17,0,0.0,44.0,0.3,14.0,44.0,42.49,30.8
2017,3,24,17,15,0.0,34.0,0.3,13.5,34.0,32.82,22.49
2017,3,24,17,30,0.0,24.0,0.3,13.0,24.0,23.16,14.05
2017,3,24,17,45,0.0,15.5,0.3,13.0,15.5,14.95,6.74
2017,3,24,18,0,0.0,7.0,0.3,13.0,7.0,6.74,0.0
2017,3,24,18,15,0.0,3.5,0.3,13.0,3.5,3.44,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
