Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,6,15,108.5,13.0,4.1,12.0,21.0,12.78,0.0
2017,3,25,6,30,217.0,26.0,4.1,12.0,42.0,20.65,8.37
2017,3,25,6,45,328.5,38.5,4.1,12.5,85.5,29.47,19.87
2017,3,25,7,0,440.0,51.0,4.1,13.0,129.0,37.7,27.8
2017,3,25,7,15,512.5,59.5,4.05,13.0,180.0,41.82,31.84
2017,3,25,7,30,585.0,68.0,4.0,13.0,231.0,62.46,37.28
2017,3,25,7,45,451.5,102.5,4.0,13.0,244.0,114.18,74.27
2017,3,25,8,0,318.0,137.0,4.0,13.0,257.0,155.59,112.25
2017,3,25,8,15,532.5,113.5,4.05,13.0,347.5,189.41,132.03
2017,3,25,8,30,747.0,90.0,4.1,13.0,438.0,251.85,179.05
2017,3,25,8,45,774.5,92.5,4.15,13.5,486.0,301.17,223.33
2017,3,25,9,0,802.0,95.0,4.2,14.0,534.0,352.45,269.02
2017,3,25,9,15,556.5,181.0,4.2,14.0,497.5,372.44,292.38
2017,3,25,9,30,311.0,267.0,4.2,14.0,461.0,373.13,296.47
2017,3,25,9,45,577.0,191.0,4.25,14.5,577.0,446.54,355.53
2017,3,25,10,0,843.0,115.0,4.3,15.0,693.0,544.57,434.26
2017,3,25,10,15,853.5,117.0,4.35,15.0,724.5,588.36,470.02
2017,3,25,10,30,864.0,119.0,4.4,15.0,756.0,631.07,504.46
2017,3,25,10,45,872.0,120.0,4.5,15.0,780.5,671.13,536.46
2017,3,25,11,0,880.0,121.0,4.6,15.0,805.0,707.87,565.53
2017,3,25,11,15,884.5,121.5,4.6,15.0,821.5,739.78,589.72
2017,3,25,11,30,889.0,122.0,4.6,15.0,838.0,769.42,611.1
2017,3,25,11,45,895.0,120.5,4.7,15.0,847.5,795.84,630.64
2017,3,25,12,0,901.0,119.0,4.8,15.0,857.0,819.73,648.4
2017,3,25,12,15,901.5,119.0,4.85,15.0,857.0,838.07,661.9
2017,3,25,12,30,902.0,119.0,4.9,15.0,857.0,853.46,673.38
2017,3,25,12,45,896.0,120.5,4.95,15.0,848.0,862.01,680.01
2017,3,25,13,0,890.0,122.0,5.0,15.0,839.0,867.42,684.54
2017,3,25,13,15,885.5,121.5,5.1,15.0,822.5,868.93,686.69
2017,3,25,13,30,881.0,121.0,5.2,15.0,806.0,867.33,686.72
2017,3,25,13,45,736.5,177.5,5.35,15.0,738.5,811.46,647.11
2017,3,25,14,0,592.0,234.0,5.5,15.0,671.0,745.88,597.13
2017,3,25,14,15,719.0,174.5,5.5,15.0,683.0,787.61,632.49
2017,3,25,14,30,846.0,115.0,5.5,15.0,695.0,817.05,655.48
2017,3,25,14,45,834.5,111.5,5.55,15.0,657.5,792.24,638.28
2017,3,25,15,0,823.0,108.0,5.6,15.0,620.0,764.97,619.45
2017,3,25,15,15,804.0,105.0,5.55,14.5,576.5,730.33,595.63
2017,3,25,15,30,785.0,102.0,5.5,14.0,533.0,693.98,570.25
2017,3,25,15,45,768.0,96.0,5.5,14.0,486.5,654.25,541.03
2017,3,25,16,0,751.0,90.0,5.5,14.0,440.0,613.19,509.15
2017,3,25,16,15,717.0,85.5,5.4,14.0,388.5,564.44,469.92
2017,3,25,16,30,683.0,81.0,5.3,14.0,337.0,513.86,428.42
2017,3,25,16,45,638.0,74.5,5.25,14.0,285.0,455.63,379.73
2017,3,25,17,0,593.0,68.0,5.2,14.0,233.0,399.45,331.34
2017,3,25,17,15,519.5,60.0,5.0,13.5,182.0,330.53,271.46
2017,3,25,17,30,446.0,52.0,4.8,13.0,131.0,266.93,214.61
2017,3,25,17,45,330.0,39.5,4.65,12.5,87.0,188.27,144.74
2017,3,25,18,0,214.0,27.0,4.5,12.0,43.0,117.75,68.61
2017,3,25,18,15,107.0,13.5,4.4,12.0,21.5,43.89,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.0,1.3,12.0,11.0,10.81,0.0
2017,3,26,6,30,0.0,22.0,1.3,12.0,22.0,21.2,9.9
2017,3,26,6,45,3.5,42.5,1.35,12.5,43.0,39.71,28.91
2017,3,26,7,0,7.0,63.0,1.4,13.0,64.0,57.93,45.74
2017,3,26,7,15,17.0,84.0,1.4,13.0,88.5,76.36,62.58
2017,3,26,7,30,27.0,105.0,1.4,13.0,113.0,92.46,72.71
2017,3,26,7,45,32.0,125.5,1.45,13.5,136.5,113.29,89.33
2017,3,26,8,0,37.0,146.0,1.5,14.0,160.0,134.8,106.49
2017,3,26,8,15,26.0,157.5,1.6,14.0,168.5,146.74,116.6
2017,3,26,8,30,15.0,169.0,1.7,14.0,177.0,161.21,128.66
2017,3,26,8,45,39.0,202.0,1.85,14.0,223.5,194.8,155.1
2017,3,26,9,0,63.0,235.0,2.0,14.0,270.0,235.06,186.89
2017,3,26,9,15,169.0,256.0,2.1,14.0,360.0,296.17,234.34
2017,3,26,9,30,275.0,277.0,2.2,14.0,450.0,367.7,290.35
2017,3,26,9,45,364.5,270.5,2.35,14.0,514.0,420.49,332.26
2017,3,26,10,0,454.0,264.0,2.5,14.0,578.0,477.75,377.84
2017,3,26,10,15,654.5,187.5,2.6,14.0,662.0,542.87,430.97
2017,3,26,10,30,855.0,111.0,2.7,14.0,746.0,623.83,496.03
2017,3,26,10,45,591.0,234.0,2.8,14.0,679.5,599.26,474.11
2017,3,26,11,0,327.0,357.0,2.9,14.0,613.0,558.49,438.89
2017,3,26,11,15,207.5,371.5,2.95,14.0,535.0,501.4,394.15
2017,3,26,11,30,88.0,386.0,3.0,14.0,457.0,435.61,341.67
2017,3,26,11,45,55.0,347.5,3.15,14.5,392.5,378.04,296.88
2017,3,26,12,0,22.0,309.0,3.3,15.0,328.0,316.39,248.22
2017,3,26,12,15,43.0,343.5,3.4,15.0,379.5,370.34,290.77
2017,3,26,12,30,64.0,378.0,3.5,15.0,431.0,423.98,332.32
2017,3,26,12,45,132.5,388.5,3.6,15.0,496.5,497.89,390.55
2017,3,26,13,0,201.0,399.0,3.7,15.0,562.0,569.65,446.38
2017,3,26,13,15,158.5,388.5,3.8,15.0,515.5,527.27,413.71
2017,3,26,13,30,116.0,378.0,3.9,15.0,469.0,483.87,380.42
2017,3,26,13,45,119.0,366.5,4.0,15.0,457.5,477.04,376.2
2017,3,26,14,0,122.0,355.0,4.1,15.0,446.0,469.61,371.38
2017,3,26,14,15,68.0,297.0,4.2,15.0,347.5,358.07,284.69
2017,3,26,14,30,14.0,239.0,4.3,15.0,249.0,247.59,196.63
2017,3,26,14,45,29.5,249.5,4.45,15.0,269.0,278.49,222.53
2017,3,26,15,0,45.0,260.0,4.6,15.0,289.0,303.18,243.22
2017,3,26,15,15,22.5,197.5,4.6,15.0,212.0,213.05,170.79
2017,3,26,15,30,0.0,135.0,4.6,15.0,135.0,132.37,104.71
2017,3,26,15,45,9.0,153.5,4.65,15.0,157.5,158.38,126.86
2017,3,26,16,0,18.0,172.0,4.7,15.0,180.0,185.05,149.4
2017,3,26,16,15,9.0,96.0,4.65,14.5,100.0,99.5,78.73
2017,3,26,16,30,0.0,20.0,4.6,14.0,20.0,19.3,10.87
2017,3,26,16,45,0.0,17.0,4.55,14.0,17.0,16.4,8.42
2017,3,26,17,0,0.0,14.0,4.5,14.0,14.0,13.5,5.93
2017,3,26,17,15,0.0,10.5,4.4,14.0,10.5,10.12,3.0
2017,3,26,17,30,0.0,7.0,4.3,14.0,7.0,6.74,0.05
2017,3,26,17,45,0.0,4.5,4.25,14.0,4.5,4.33,0.0
2017,3,26,18,0,0.0,2.0,4.2,14.0,2.0,1.93,0.0
2017,3,26,18,15,0.0,1.0,4.1,14.0,1.0,0.98,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,6,15,88.5,16.5,7.1,12.0,23.5,16.22,0.0
2017,3,27,6,30,177.0,33.0,7.0,12.0,47.0,25.82,14.18
2017,3,27,6,45,294.5,46.5,6.95,12.5,92.0,35.42,25.23
2017,3,27,7,0,412.0,60.0,6.9,13.0,137.0,45.47,34.75
2017,3,27,7,15,486.5,69.0,6.85,13.0,188.5,49.58,38.8
2017,3,27,7,30,561.0,78.0,6.8,13.0,240.0,76.4,46.5
2017,3,27,7,45,616.5,83.5,6.75,13.5,293.5,117.16,69.14
2017,3,27,8,0,672.0,89.0,6.7,14.0,347.0,163.81,103.41
2017,3,27,8,15,706.5,93.5,6.65,14.0,399.0,211.13,143.51
2017,3,27,8,30,741.0,98.0,6.6,14.0,451.0,261.62,188.41
2017,3,27,8,45,773.5,99.5,6.55,14.0,500.5,314.93,236.49
2017,3,27,9,0,806.0,101.0,6.5,14.0,550.0,367.19,283.69
2017,3,27,9,15,824.0,103.5,6.55,14.0,594.0,416.79,328.51
2017,3,27,9,30,842.0,106.0,6.6,14.0,638.0,466.86,372.89
2017,3,27,9,45,855.0,108.5,6.7,14.5,676.0,514.71,413.92
2017,3,27,10,0,868.0,111.0,6.8,15.0,714.0,562.09,453.56
2017,3,27,10,15,622.0,216.0,6.95,15.0,658.0,553.7,446.43
2017,3,27,10,30,376.0,321.0,7.1,15.0,602.0,527.78,423.46
2017,3,27,10,45,381.5,332.5,7.3,15.0,625.5,558.49,448.17
2017,3,27,11,0,387.0,344.0,7.5,15.0,649.0,588.78,472.23
2017,3,27,11,15,643.5,233.0,7.6,15.0,751.5,681.87,550.94
2017,3,27,11,30,900.0,122.0,7.7,15.0,854.0,785.18,634.7
2017,3,27,11,45,898.5,124.5,7.85,15.0,861.0,809.92,653.36
2017,3,27,12,0,897.0,127.0,8.0,15.0,868.0,831.85,670.2
2017,3,27,12,15,897.0,127.0,7.85,15.0,868.0,849.65,683.11
2017,3,27,12,30,897.0,127.0,7.7,15.0,868.0,864.52,693.85
2017,3,27,12,45,892.5,127.5,7.6,15.0,858.5,873.15,700.16
2017,3,27,13,0,888.0,128.0,7.5,15.0,849.0,878.66,704.26
2017,3,27,13,15,588.5,248.0,7.55,15.0,722.0,759.52,611.65
2017,3,27,13,30,289.0,368.0,7.6,15.0,595.0,625.98,500.98
2017,3,27,13,45,573.0,247.0,7.65,15.0,680.0,748.66,605.32
2017,3,27,14,0,857.0,126.0,7.7,15.0,765.0,859.13,693.48
2017,3,27,14,15,548.5,223.5,7.75,15.0,626.5,700.11,569.1
2017,3,27,14,30,240.0,321.0,7.8,15.0,488.0,532.82,430.93
2017,3,27,14,45,522.5,219.5,7.85,15.0,556.0,663.79,543.04
2017,3,27,15,0,805.0,118.0,7.9,15.0,624.0,767.34,628.95
2017,3,27,15,15,642.0,154.0,7.9,14.5,540.0,669.11,552.93
2017,3,27,15,30,479.0,190.0,7.9,14.0,456.0,570.57,473.14
2017,3,27,15,45,592.5,147.5,7.9,14.0,447.5,594.85,496.08
2017,3,27,16,0,706.0,105.0,7.9,14.0,439.0,607.12,508.66
2017,3,27,16,15,669.5,99.5,7.8,14.0,387.5,554.59,465.72
2017,3,27,16,30,633.0,94.0,7.7,14.0,336.0,502.76,422.64
2017,3,27,16,45,583.0,87.0,7.65,14.0,284.0,442.67,371.78
2017,3,27,17,0,533.0,80.0,7.6,14.0,232.0,385.05,321.76
2017,3,27,17,15,458.0,70.0,7.6,13.5,181.0,315.07,260.79
2017,3,27,17,30,383.0,60.0,7.6,13.0,130.0,250.01,202.72
2017,3,27,17,45,272.5,45.5,7.65,13.0,87.0,174.18,135.09
2017,3,27,18,0,162.0,31.0,7.7,13.0,44.0,108.15,68.62
2017,3,27,18,15,81.0,15.5,7.8,12.5,22.0,38.84,0.0
2017,3,27,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,28,6,15,91.5,16.5,4.85,12.0,25.0,16.22,0.0
2017,3,28,6,30,183.0,33.0,4.9,12.0,50.0,25.67,14.78
2017,3,28,6,45,290.5,47.0,4.95,12.5,94.0,35.65,25.55
2017,3,28,7,0,398.0,61.0,5.0,13.0,138.0,45.14,34.52
2017,3,28,7,15,469.5,70.5,5.0,13.0,188.5,50.51,39.66
2017,3,28,7,30,541.0,80.0,5.0,13.0,239.0,80.25,48.93
2017,3,28,7,45,595.5,86.0,5.05,13.5,292.0,120.54,72.31
2017,3,28,8,0,650.0,92.0,5.1,14.0,345.0,166.61,106.61
2017,3,28,8,15,684.5,97.0,5.1,14.0,396.0,213.36,146.27
2017,3,28,8,30,719.0,102.0,5.1,14.0,447.0,263.29,190.47
2017,3,28,8,45,749.0,104.0,5.15,14.5,495.5,312.18,234.22
2017,3,28,9,0,779.0,106.0,5.2,15.0,544.0,366.18,281.79
2017,3,28,9,15,797.5,109.0,5.2,15.0,587.5,415.18,325.35
2017,3,28,9,30,816.0,112.0,5.2,15.0,631.0,464.76,368.49
2017,3,28,9,45,829.0,114.5,5.25,15.5,668.5,511.48,407.81
2017,3,28,10,0,842.0,117.0,5.3,16.0,706.0,557.79,445.79
2017,3,28,10,15,852.0,119.0,5.3,16.0,737.5,601.25,481.42
2017,3,28,10,30,862.0,121.0,5.3,16.0,769.0,643.59,515.46
2017,3,28,10,45,867.0,123.5,5.3,16.5,792.0,682.88,545.44
2017,3,28,11,0,872.0,126.0,5.3,17.0,815.0,718.75,572.24
2017,3,28,11,15,876.5,127.0,5.25,17.0,831.5,750.8,595.88
2017,3,28,11,30,881.0,128.0,5.2,17.0,848.0,780.59,617.15
2017,3,28,11,45,883.0,128.5,5.2,17.0,856.0,805.61,635.1
2017,3,28,12,0,885.0,129.0,5.2,17.0,864.0,827.98,651.16
2017,3,28,12,15,885.0,128.5,5.25,17.0,863.5,845.03,663.67
2017,3,28,12,30,885.0,128.0,5.3,17.0,863.0,859.17,674.2
2017,3,28,12,45,894.0,121.5,5.35,17.0,857.5,871.85,683.8
2017,3,28,13,0,903.0,115.0,5.4,17.0,852.0,881.53,691.37
2017,3,28,13,15,898.5,114.5,5.35,17.0,835.5,882.79,692.42
2017,3,28,13,30,894.0,114.0,5.3,17.0,819.0,880.9,691.37
2017,3,28,13,45,885.0,113.5,5.25,17.0,794.0,872.09,685.47
2017,3,28,14,0,876.0,113.0,5.2,17.0,769.0,860.27,677.54
2017,3,28,14,15,865.5,111.5,5.2,17.0,737.0,843.24,666.22
2017,3,28,14,30,855.0,110.0,5.2,17.0,705.0,827.75,656.14
2017,3,28,14,45,836.0,110.0,5.25,17.0,666.0,800.3,637.51
2017,3,28,15,0,817.0,110.0,5.3,17.0,627.0,770.69,617.26
2017,3,28,15,15,798.0,107.0,5.2,17.0,583.0,735.86,592.31
2017,3,28,15,30,779.0,104.0,5.1,17.0,539.0,699.35,565.97
2017,3,28,15,45,753.5,100.5,5.1,17.0,491.0,656.26,534.73
2017,3,28,16,0,728.0,97.0,5.1,17.0,443.0,615.01,503.25
2017,3,28,16,15,694.0,92.0,5.1,16.5,392.0,563.78,464.05
2017,3,28,16,30,660.0,87.0,5.1,16.0,341.0,513.04,424.15
2017,3,28,16,45,612.0,80.5,5.15,16.0,289.0,453.5,375.22
2017,3,28,17,0,564.0,74.0,5.2,16.0,237.0,396.29,326.79
2017,3,28,17,15,492.5,65.0,5.35,15.5,186.0,327.67,268.23
2017,3,28,17,30,421.0,56.0,5.5,15.0,135.0,264.26,212.37
2017,3,28,17,45,310.0,43.0,5.65,15.0,91.0,186.04,143.46
2017,3,28,18,0,199.0,30.0,5.8,15.0,47.0,120.41,78.36
2017,3,28,18,15,99.5,15.0,5.85,14.5,23.5,44.0,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,100.5,17.0,5.25,13.0,26.5,13.33,0.0
2017,3,29,6,30,201.0,34.0,5.3,13.0,53.0,26.36,15.77
2017,3,29,6,45,305.5,47.0,5.35,13.5,97.5,35.49,25.38
2017,3,29,7,0,410.0,60.0,5.4,14.0,142.0,44.57,33.92
2017,3,29,7,15,479.0,69.5,5.5,14.0,192.0,49.18,38.34
2017,3,29,7,30,548.0,79.0,5.6,14.0,242.0,82.46,49.22
2017,3,29,7,45,592.0,86.0,5.7,14.5,293.5,123.25,74.06
2017,3,29,8,0,636.0,93.0,5.8,15.0,345.0,168.67,108.67
2017,3,29,8,15,670.5,98.5,5.8,15.0,395.5,215.26,148.33
2017,3,29,8,30,705.0,104.0,5.8,15.0,446.0,265.04,192.36
2017,3,29,8,45,724.0,110.0,5.85,15.5,492.0,313.45,235.85
2017,3,29,9,0,743.0,116.0,5.9,16.0,538.0,363.02,279.82
2017,3,29,9,15,762.5,119.5,5.85,16.0,581.0,414.45,324.96
2017,3,29,9,30,782.0,123.0,5.8,16.0,624.0,463.37,367.28
2017,3,29,9,45,802.0,123.5,5.75,16.0,663.0,510.26,407.18
2017,3,29,10,0,822.0,124.0,5.7,16.0,702.0,557.38,446.43
2017,3,29,10,15,832.5,126.0,5.75,16.0,733.5,600.35,481.83
2017,3,29,10,30,843.0,128.0,5.8,16.0,765.0,642.28,515.78
2017,3,29,10,45,843.5,133.5,5.9,16.0,787.5,679.72,545.73
2017,3,29,11,0,844.0,139.0,6.0,16.0,810.0,715.1,573.67
2017,3,29,11,15,848.5,140.0,6.1,16.0,826.0,746.83,598.34
2017,3,29,11,30,853.0,141.0,6.2,16.0,842.0,776.42,620.43
2017,3,29,11,45,850.5,144.5,6.3,16.0,848.5,800.75,638.62
2017,3,29,12,0,848.0,148.0,6.4,16.0,855.0,822.39,654.88
2017,3,29,12,15,848.0,148.0,6.5,16.0,855.0,839.82,668.12
2017,3,29,12,30,848.0,148.0,6.6,16.0,855.0,854.46,679.4
2017,3,29,12,45,850.5,145.0,6.7,16.0,848.0,865.31,688.01
2017,3,29,13,0,853.0,142.0,6.8,16.0,841.0,873.22,694.59
2017,3,29,13,15,737.5,195.5,6.8,16.0,791.5,837.79,668.63
2017,3,29,13,30,622.0,249.0,6.8,16.0,742.0,797.09,636.45
2017,3,29,13,45,728.5,190.5,6.85,16.0,751.0,829.09,663.94
2017,3,29,14,0,835.0,132.0,6.9,16.0,760.0,852.96,682.79
2017,3,29,14,15,824.0,130.0,6.8,16.0,728.0,835.58,670.33
2017,3,29,14,30,813.0,128.0,6.7,16.0,696.0,815.54,656.12
2017,3,29,14,45,800.0,124.5,6.6,16.0,658.5,789.76,637.63
2017,3,29,15,0,787.0,121.0,6.5,16.0,621.0,761.69,617.43
2017,3,29,15,15,767.5,117.5,6.4,15.5,577.0,726.53,592.9
2017,3,29,15,30,748.0,114.0,6.3,15.0,533.0,692.46,569.0
2017,3,29,15,45,716.0,111.5,6.25,15.0,484.5,646.87,534.33
2017,3,29,16,0,684.0,109.0,6.2,15.0,436.0,601.01,498.26
2017,3,29,16,15,648.5,103.0,6.3,14.5,385.5,549.03,457.85
2017,3,29,16,30,613.0,97.0,6.4,14.0,335.0,497.73,416.85
2017,3,29,16,45,567.0,89.0,6.5,14.0,284.0,439.24,368.0
2017,3,29,17,0,521.0,81.0,6.6,14.0,233.0,382.97,319.67
2017,3,29,17,15,449.5,71.0,6.25,13.5,183.0,314.76,260.39
2017,3,29,17,30,378.0,61.0,5.9,13.0,133.0,250.95,203.66
2017,3,29,17,45,273.0,46.5,5.6,13.0,90.0,176.78,137.75
2017,3,29,18,0,168.0,32.0,5.3,13.0,47.0,112.85,75.78
2017,3,29,18,15,84.0,16.0,5.35,13.0,23.5,40.65,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,30,6,15,113.0,19.0,8.4,12.0,30.5,14.92,0.0
2017,3,30,6,30,226.0,38.0,8.5,12.0,61.0,29.57,18.86
2017,3,30,6,45,353.0,49.5,8.6,12.5,110.0,37.37,27.2
2017,3,30,7,0,480.0,61.0,8.7,13.0,159.0,45.14,34.59
2017,3,30,7,15,548.5,69.5,8.75,13.0,212.5,48.84,38.19
2017,3,30,7,30,617.0,78.0,8.8,13.0,266.0,87.9,50.85
2017,3,30,7,45,667.0,83.0,8.9,13.0,320.5,131.48,78.0
2017,3,30,8,0,717.0,88.0,9.0,13.0,375.0,180.3,116.09
2017,3,30,8,15,749.5,92.5,9.05,13.0,427.5,230.0,159.53
2017,3,30,8,30,782.0,97.0,9.1,13.0,480.0,285.92,209.97
2017,3,30,8,45,804.0,101.5,9.15,13.5,529.0,337.64,257.32
2017,3,30,9,0,826.0,106.0,9.2,14.0,578.0,390.71,305.34
2017,3,30,9,15,843.5,108.5,9.15,14.0,622.0,441.21,351.13
2017,3,30,9,30,861.0,111.0,9.1,14.0,666.0,492.1,396.36
2017,3,30,9,45,883.5,109.0,9.05,14.0,707.0,541.49,439.56
2017,3,30,10,0,906.0,107.0,9.0,14.0,748.0,593.61,484.04
2017,3,30,10,15,915.0,108.5,8.85,14.0,779.5,638.16,521.51
2017,3,30,10,30,924.0,110.0,8.7,14.0,811.0,681.3,557.11
2017,3,30,10,45,926.5,113.0,8.55,14.5,834.5,719.95,587.32
2017,3,30,11,0,929.0,116.0,8.4,15.0,858.0,756.37,614.69
2017,3,30,11,15,932.5,116.5,8.35,15.0,874.0,788.79,638.9
2017,3,30,11,30,936.0,117.0,8.3,15.0,890.0,818.72,661.17
2017,3,30,11,45,937.0,117.5,8.3,15.0,897.5,844.1,680.09
2017,3,30,12,0,938.0,118.0,8.3,15.0,905.0,866.62,696.9
2017,3,30,12,15,937.5,118.0,8.35,15.0,904.0,884.48,710.43
2017,3,30,12,30,937.0,118.0,8.4,15.0,903.0,899.25,721.75
2017,3,30,12,45,935.5,117.0,8.45,15.0,893.5,909.03,729.44
2017,3,30,13,0,934.0,116.0,8.5,15.0,884.0,915.58,734.87
2017,3,30,13,15,929.0,115.0,8.65,15.0,866.5,915.9,736.07
2017,3,30,13,30,924.0,114.0,8.8,15.0,849.0,912.94,734.97
2017,3,30,13,45,912.5,115.0,9.0,15.0,822.5,903.31,729.09
2017,3,30,14,0,901.0,116.0,9.2,15.0,796.0,890.62,720.99
2017,3,30,14,15,890.5,114.0,9.4,14.5,763.0,872.68,710.27
2017,3,30,14,30,880.0,112.0,9.6,14.0,730.0,856.27,700.74
2017,3,30,14,45,856.5,113.5,9.85,14.0,688.5,826.19,679.34
2017,3,30,15,0,833.0,115.0,10.1,14.0,647.0,794.05,656.22
2017,3,30,15,15,813.5,112.0,10.2,14.0,602.0,758.29,629.8
2017,3,30,15,30,794.0,109.0,10.3,14.0,557.0,720.82,601.83
2017,3,30,15,45,752.0,110.0,10.5,14.0,505.0,673.03,565.28
2017,3,30,16,0,710.0,111.0,10.7,14.0,453.0,623.05,524.94
2017,3,30,16,15,673.5,105.5,10.65,13.5,401.0,569.96,482.27
2017,3,30,16,30,637.0,100.0,10.6,13.0,349.0,517.54,439.14
2017,3,30,16,45,570.0,95.5,10.6,13.0,294.0,449.73,381.17
2017,3,30,17,0,503.0,91.0,10.6,13.0,239.0,383.8,323.7
2017,3,30,17,15,428.5,80.0,10.55,12.5,188.5,314.46,262.82
2017,3,30,17,30,354.0,69.0,10.5,12.0,138.0,251.11,205.9
2017,3,30,17,45,239.5,53.0,10.5,12.0,93.0,172.41,135.79
2017,3,30,18,0,125.0,37.0,10.5,12.0,48.0,98.96,67.84
2017,3,30,18,15,62.5,18.5,10.45,12.0,24.0,36.89,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,165.5,17.5,8.55,12.0,34.5,13.48,0.0
2017,3,31,6,30,331.0,35.0,8.7,12.0,69.0,27.57,17.52
2017,3,31,6,45,437.5,45.0,8.9,12.0,118.5,33.58,23.99
2017,3,31,7,0,544.0,55.0,9.1,12.0,168.0,39.27,29.53
2017,3,31,7,15,607.5,62.0,9.2,12.0,222.0,43.24,33.33
2017,3,31,7,30,671.0,69.0,9.3,12.0,276.0,86.38,46.86
2017,3,31,7,45,711.5,74.5,9.4,12.5,330.0,132.53,76.8
2017,3,31,8,0,752.0,80.0,9.5,13.0,384.0,186.19,119.73
2017,3,31,8,15,781.5,84.0,9.5,13.0,436.5,236.49,164.2
2017,3,31,8,30,811.0,88.0,9.5,13.0,489.0,289.35,212.57
2017,3,31,8,45,831.0,91.5,9.55,13.5,537.5,341.07,260.25
2017,3,31,9,0,851.0,95.0,9.6,14.0,586.0,393.88,308.32
2017,3,31,9,15,866.5,97.5,9.6,14.0,629.5,444.75,354.63
2017,3,31,9,30,882.0,100.0,9.6,14.0,673.0,498.94,402.65
2017,3,31,9,45,890.5,103.5,9.65,14.5,710.0,546.91,443.99
2017,3,31,10,0,899.0,107.0,9.7,15.0,747.0,593.88,483.49
2017,3,31,10,15,907.5,108.5,9.65,15.0,778.5,637.82,520.56
2017,3,31,10,30,916.0,110.0,9.6,15.0,810.0,680.33,555.8
2017,3,31,10,45,918.5,113.0,9.6,15.5,832.5,718.63,586.05
2017,3,31,11,0,921.0,116.0,9.6,16.0,855.0,754.73,613.37
2017,3,31,11,15,924.5,116.5,9.5,16.0,871.0,786.85,637.41
2017,3,31,11,30,928.0,117.0,9.4,16.0,887.0,816.5,659.5
2017,3,31,11,45,927.0,119.0,9.35,16.0,893.5,841.51,678.13
2017,3,31,12,0,926.0,121.0,9.3,16.0,900.0,863.62,694.6
2017,3,31,12,15,925.0,121.0,9.15,16.0,899.0,880.8,707.13
2017,3,31,12,30,924.0,121.0,9.0,16.0,898.0,894.93,717.42
2017,3,31,12,45,924.0,119.0,8.85,16.5,889.0,904.78,723.21
2017,3,31,13,0,924.0,117.0,8.7,17.0,880.0,911.46,726.7
2017,3,31,13,15,919.0,116.0,8.55,17.0,863.0,911.65,726.85
2017,3,31,13,30,914.0,115.0,8.4,17.0,846.0,908.61,724.75
2017,3,31,13,45,908.5,113.5,8.3,17.0,821.0,901.44,719.86
2017,3,31,14,0,903.0,112.0,8.2,17.0,796.0,891.14,712.78
2017,3,31,14,15,893.0,110.0,8.1,17.0,763.5,873.46,700.3
2017,3,31,14,30,883.0,108.0,8.0,17.0,731.0,852.93,685.78
2017,3,31,14,45,867.0,107.5,7.95,17.0,691.5,830.89,670.35
2017,3,31,15,0,851.0,107.0,7.9,17.0,652.0,802.18,649.87
2017,3,31,15,15,833.0,104.0,7.75,16.5,607.5,767.04,625.35
2017,3,31,15,30,815.0,101.0,7.6,16.0,563.0,730.08,599.23
2017,3,31,15,45,794.0,96.5,7.5,16.0,514.5,687.74,567.63
2017,3,31,16,0,773.0,92.0,7.4,16.0,466.0,644.26,534.46
2017,3,31,16,15,740.5,87.5,7.3,15.5,414.0,594.91,495.8
2017,3,31,16,30,708.0,83.0,7.2,15.0,362.0,543.61,454.65
2017,3,31,16,45,666.0,76.5,7.1,15.0,308.5,485.18,405.75
2017,3,31,17,0,624.0,70.0,7.0,15.0,255.0,428.55,357.03
2017,3,31,17,15,555.5,62.5,6.9,14.5,202.5,359.94,297.61
2017,3,31,17,30,487.0,55.0,6.8,14.0,150.0,296.22,240.7
2017,3,31,17,45,377.0,43.5,6.75,14.0,103.5,216.99,170.0
2017,3,31,18,0,267.0,32.0,6.7,14.0,57.0,147.92,103.51
2017,3,31,18,15,133.5,16.0,6.55,13.5,28.5,66.4,0.0
2017,3,31,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,1,6,15,128.5,19.5,2.55,14.0,33.5,15.15,0.0
2017,4,1,6,30,257.0,39.0,2.5,14.0,67.0,30.09,19.76
2017,4,1,6,45,349.5,52.5,2.45,14.5,113.5,39.45,28.98
2017,4,1,7,0,442.0,66.0,2.4,15.0,160.0,49.0,37.84
2017,4,1,7,15,507.5,75.5,2.35,15.0,212.0,57.42,45.56
2017,4,1,7,30,573.0,85.0,2.3,15.0,264.0,97.68,57.92
2017,4,1,7,45,615.5,92.0,2.3,15.5,316.5,140.2,85.78
2017,4,1,8,0,658.0,99.0,2.3,16.0,369.0,187.19,122.39
2017,4,1,8,15,690.0,104.5,2.25,16.0,419.5,234.81,162.92
2017,4,1,8,30,722.0,110.0,2.2,16.0,470.0,285.34,206.94
2017,4,1,8,45,748.5,113.0,2.15,16.5,518.0,334.59,249.71
2017,4,1,9,0,775.0,116.0,2.1,17.0,566.0,388.81,295.59
2017,4,1,9,15,792.0,119.0,2.1,17.0,608.5,437.19,336.74
2017,4,1,9,30,809.0,122.0,2.1,17.0,651.0,485.99,377.23
2017,4,1,9,45,836.5,117.0,2.1,17.5,691.5,532.98,414.67
2017,4,1,10,0,864.0,112.0,2.1,18.0,732.0,583.11,453.36
2017,4,1,10,15,873.0,113.5,2.15,18.0,762.0,625.93,486.69
2017,4,1,10,30,882.0,115.0,2.2,18.0,792.0,667.44,518.39
2017,4,1,10,45,889.0,115.5,2.3,18.0,815.5,705.18,547.09
2017,4,1,11,0,896.0,116.0,2.4,18.0,839.0,741.06,573.39
2017,4,1,11,15,899.5,116.5,2.45,18.0,854.0,772.36,595.1
2017,4,1,11,30,903.0,117.0,2.5,18.0,869.0,801.27,615.12
2017,4,1,11,45,902.5,118.5,2.65,18.5,875.5,825.5,631.36
2017,4,1,12,0,902.0,120.0,2.8,19.0,882.0,846.92,645.69
2017,4,1,12,15,901.5,120.0,2.9,19.0,881.5,864.0,657.98
2017,4,1,12,30,901.0,120.0,3.0,19.0,881.0,878.12,668.34
2017,4,1,12,45,900.5,118.5,3.1,19.0,872.0,887.71,675.73
2017,4,1,13,0,900.0,117.0,3.2,19.0,863.0,894.2,681.13
2017,4,1,13,15,895.0,116.0,3.3,19.0,846.0,894.2,682.2
2017,4,1,13,30,890.0,115.0,3.4,19.0,829.0,891.06,681.25
2017,4,1,13,45,882.0,114.0,3.5,19.0,804.0,882.23,676.48
2017,4,1,14,0,874.0,113.0,3.6,19.0,779.0,870.4,669.72
2017,4,1,14,15,864.5,111.5,3.7,19.0,747.5,853.88,659.73
2017,4,1,14,30,855.0,110.0,3.8,19.0,716.0,838.97,650.94
2017,4,1,14,45,840.0,108.5,3.9,19.0,677.0,812.68,634.01
2017,4,1,15,0,825.0,107.0,4.0,19.0,638.0,784.1,615.38
2017,4,1,15,15,807.5,104.0,4.0,18.5,595.0,749.84,593.2
2017,4,1,15,30,790.0,101.0,4.0,18.0,552.0,713.81,569.46
2017,4,1,15,45,762.0,99.0,4.05,18.0,503.0,669.83,538.49
2017,4,1,16,0,734.0,97.0,4.1,18.0,454.0,627.74,507.78
2017,4,1,16,15,701.0,92.5,4.2,17.5,403.5,577.01,470.08
2017,4,1,16,30,668.0,88.0,4.3,17.0,353.0,526.73,431.68
2017,4,1,16,45,610.0,84.0,4.4,16.5,299.0,463.33,381.35
2017,4,1,17,0,552.0,80.0,4.5,16.0,245.0,402.98,331.8
2017,4,1,17,15,484.5,70.5,4.6,15.5,194.5,335.38,274.75
2017,4,1,17,30,417.0,61.0,4.7,15.0,144.0,272.62,220.02
2017,4,1,17,45,308.5,48.0,4.8,15.0,99.0,194.6,151.74
2017,4,1,18,0,200.0,35.0,4.9,15.0,54.0,128.63,90.6
2017,4,1,18,15,100.0,17.5,5.0,14.5,27.0,58.96,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,6,15,92.5,23.0,4.4,12.0,33.5,19.31,3.44
2017,4,2,6,30,185.0,46.0,4.4,12.0,67.0,35.76,24.96
2017,4,2,6,45,277.5,61.5,4.45,12.5,112.5,46.55,35.53
2017,4,2,7,0,370.0,77.0,4.5,13.0,158.0,56.8,45.11
2017,4,2,7,15,437.0,88.0,4.3,13.0,209.0,69.26,49.64
2017,4,2,7,30,504.0,99.0,4.1,13.0,260.0,108.06,68.77
2017,4,2,7,45,252.0,113.0,3.9,13.5,193.5,123.76,88.45
2017,4,2,8,0,0.0,127.0,3.7,14.0,127.0,119.24,95.22
2017,4,2,8,15,8.0,154.5,3.45,14.0,158.5,146.31,117.09
2017,4,2,8,30,16.0,182.0,3.2,14.0,190.0,174.38,139.54
2017,4,2,8,45,57.0,221.5,3.0,14.5,254.0,219.8,174.89
2017,4,2,9,0,98.0,261.0,2.8,15.0,318.0,273.74,216.84
2017,4,2,9,15,138.5,283.5,2.6,15.0,371.0,313.63,247.86
2017,4,2,9,30,179.0,306.0,2.4,15.0,424.0,361.33,284.85
2017,4,2,9,45,119.5,312.5,2.2,15.5,393.5,347.32,272.94
2017,4,2,10,0,60.0,319.0,2.0,16.0,363.0,330.55,258.55
2017,4,2,10,15,150.0,344.0,2.0,16.0,459.0,409.03,319.57
2017,4,2,10,30,240.0,369.0,2.0,16.0,555.0,497.41,386.57
2017,4,2,10,45,554.0,251.5,2.05,16.5,696.0,609.2,474.46
2017,4,2,11,0,868.0,134.0,2.1,17.0,837.0,741.56,574.68
2017,4,2,11,15,540.0,274.0,2.2,17.0,714.5,660.99,510.18
2017,4,2,11,30,212.0,414.0,2.3,17.0,592.0,560.38,429.93
2017,4,2,11,45,180.5,419.0,2.4,17.5,571.5,548.73,420.87
2017,4,2,12,0,149.0,424.0,2.5,18.0,551.0,535.14,409.72
2017,4,2,12,15,517.5,277.5,2.6,18.0,716.5,707.56,546.04
2017,4,2,12,30,886.0,131.0,2.7,18.0,882.0,879.68,671.11
2017,4,2,12,45,890.0,126.5,2.85,18.0,874.5,890.0,677.98
2017,4,2,13,0,894.0,122.0,3.0,18.0,867.0,897.27,684.33
2017,4,2,13,15,889.0,121.0,3.2,18.0,850.0,897.21,686.08
2017,4,2,13,30,884.0,120.0,3.4,18.0,833.0,894.03,685.77
2017,4,2,13,45,877.5,118.5,3.6,18.0,808.0,885.96,682.1
2017,4,2,14,0,871.0,117.0,3.8,18.0,783.0,874.88,676.36
2017,4,2,14,15,861.0,115.5,4.0,18.0,751.0,857.91,666.45
2017,4,2,14,30,851.0,114.0,4.2,18.0,719.0,842.69,657.79
2017,4,2,14,45,836.0,112.0,4.45,18.0,680.5,815.85,641.21
2017,4,2,15,0,821.0,110.0,4.7,18.0,642.0,786.72,623.0
2017,4,2,15,15,803.0,107.0,4.65,17.5,598.0,752.08,599.99
2017,4,2,15,30,785.0,104.0,4.6,17.0,554.0,715.71,575.47
2017,4,2,15,45,761.0,100.5,4.55,17.0,506.0,672.98,544.74
2017,4,2,16,0,737.0,97.0,4.5,17.0,458.0,631.9,514.32
2017,4,2,16,15,705.0,92.0,4.6,16.5,407.0,581.03,476.38
2017,4,2,16,30,673.0,87.0,4.7,16.0,356.0,530.53,437.53
2017,4,2,16,45,627.0,81.0,4.85,16.0,303.5,471.44,389.75
2017,4,2,17,0,581.0,75.0,5.0,16.0,251.0,414.54,342.22
2017,4,2,17,15,515.5,66.5,5.05,15.5,200.0,347.68,285.5
2017,4,2,17,30,450.0,58.0,5.1,15.0,149.0,285.51,230.99
2017,4,2,17,45,344.0,46.0,5.2,15.0,103.5,208.4,163.12
2017,4,2,18,0,238.0,34.0,5.3,15.0,58.0,140.94,100.64
2017,4,2,18,15,119.0,17.0,5.15,14.5,29.0,64.67,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,3,6,15,168.5,20.5,6.4,11.0,41.0,15.62,3.49
2017,4,3,6,30,337.0,41.0,6.2,11.0,82.0,32.45,22.4
2017,4,3,6,45,445.0,50.5,6.05,11.5,132.5,37.69,27.88
2017,4,3,7,0,553.0,60.0,5.9,12.0,183.0,42.71,32.72
2017,4,3,7,15,615.5,67.0,5.65,12.0,238.0,56.99,35.42
2017,4,3,7,30,678.0,74.0,5.4,12.0,293.0,101.35,56.26
2017,4,3,7,45,726.0,77.5,5.15,12.5,349.0,147.62,88.06
2017,4,3,8,0,774.0,81.0,4.9,13.0,405.0,202.1,132.27
2017,4,3,8,15,803.5,84.5,4.75,13.0,458.0,253.43,177.77
2017,4,3,8,30,833.0,88.0,4.6,13.0,511.0,307.29,226.46
2017,4,3,8,45,855.5,90.5,4.45,13.5,561.0,360.21,274.01
2017,4,3,9,0,878.0,93.0,4.3,14.0,611.0,414.41,321.64
2017,4,3,9,15,894.0,95.5,4.2,14.0,656.0,470.3,370.08
2017,4,3,9,30,910.0,98.0,4.1,14.0,701.0,522.59,414.45
2017,4,3,9,45,921.5,100.0,4.1,14.5,739.5,571.91,454.86
2017,4,3,10,0,933.0,102.0,4.1,15.0,778.0,620.41,493.44
2017,4,3,10,15,941.0,103.0,4.05,15.0,809.5,664.83,528.74
2017,4,3,10,30,949.0,104.0,4.0,15.0,841.0,707.69,562.06
2017,4,3,10,45,953.0,106.0,3.95,15.5,864.0,747.02,590.88
2017,4,3,11,0,957.0,108.0,3.9,16.0,887.0,784.15,615.8
2017,4,3,11,15,960.0,108.5,3.8,16.0,902.5,816.74,638.14
2017,4,3,11,30,963.0,109.0,3.7,16.0,918.0,846.74,658.48
2017,4,3,11,45,963.0,110.0,3.65,16.0,924.5,872.12,675.72
2017,4,3,12,0,963.0,111.0,3.6,16.0,931.0,894.53,690.87
2017,4,3,12,15,962.0,110.5,3.65,16.0,930.0,911.57,702.91
2017,4,3,12,30,961.0,110.0,3.7,16.0,929.0,925.42,712.85
2017,4,3,12,45,960.5,108.5,3.75,16.0,919.5,935.44,720.26
2017,4,3,13,0,960.0,107.0,3.8,16.0,910.0,942.16,725.54
2017,4,3,13,15,955.5,106.0,3.9,16.0,892.5,942.59,726.9
2017,4,3,13,30,951.0,105.0,4.0,16.0,875.0,939.68,726.09
2017,4,3,13,45,944.0,104.5,4.15,16.0,849.0,931.82,722.22
2017,4,3,14,0,937.0,104.0,4.3,16.0,823.0,920.74,716.2
2017,4,3,14,15,928.0,102.5,4.4,16.0,790.0,903.78,706.13
2017,4,3,14,30,919.0,101.0,4.5,16.0,757.0,883.84,693.96
2017,4,3,14,45,906.5,99.0,4.65,16.0,717.5,857.65,677.57
2017,4,3,15,0,894.0,97.0,4.8,16.0,678.0,828.92,659.18
2017,4,3,15,15,877.5,94.5,4.9,16.0,633.0,794.17,635.82
2017,4,3,15,30,861.0,92.0,5.0,16.0,588.0,761.89,614.07
2017,4,3,15,45,840.0,88.5,5.1,16.0,538.5,719.03,583.98
2017,4,3,16,0,819.0,85.0,5.2,16.0,489.0,674.95,552.47
2017,4,3,16,15,789.0,81.0,5.4,15.5,436.0,623.43,514.74
2017,4,3,16,30,759.0,77.0,5.6,15.0,383.0,571.91,475.08
2017,4,3,16,45,712.5,73.0,5.85,14.5,327.5,513.65,428.41
2017,4,3,17,0,666.0,69.0,6.1,14.0,272.0,455.23,379.87
2017,4,3,17,15,601.5,61.5,6.1,13.5,218.5,386.22,320.53
2017,4,3,17,30,537.0,54.0,6.1,13.0,165.0,321.75,263.13
2017,4,3,17,45,422.5,44.5,6.15,13.0,115.5,239.68,189.89
2017,4,3,18,0,308.0,35.0,6.2,13.0,66.0,167.81,122.5
2017,4,3,18,15,154.0,17.5,6.15,12.5,33.0,78.22,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
