Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,2.35,11.0,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,2.1,11.0,10.0,9.83,0.0
2017,4,4,6,15,149.0,26.0,2.15,11.0,45.0,20.24,7.83
2017,4,4,6,30,298.0,42.0,2.2,11.0,80.0,32.11,22.3
2017,4,4,6,45,391.5,53.5,2.25,11.5,127.5,40.14,30.15
2017,4,4,7,0,485.0,65.0,2.3,12.0,175.0,46.82,36.47
2017,4,4,7,15,545.5,73.0,2.45,12.0,227.0,63.74,40.33
2017,4,4,7,30,606.0,81.0,2.6,12.0,279.0,105.33,61.47
2017,4,4,7,45,648.0,86.5,2.8,12.5,331.5,148.86,92.21
2017,4,4,8,0,690.0,92.0,3.0,13.0,384.0,196.74,131.19
2017,4,4,8,15,719.5,96.5,3.15,13.0,434.5,244.95,173.63
2017,4,4,8,30,749.0,101.0,3.3,13.0,485.0,295.73,219.15
2017,4,4,8,45,703.5,123.0,3.45,13.5,510.5,339.04,259.61
2017,4,4,9,0,658.0,145.0,3.6,14.0,536.0,377.39,294.57
2017,4,4,9,15,531.0,206.0,3.6,14.0,536.0,410.59,324.42
2017,4,4,9,30,404.0,267.0,3.6,14.0,536.0,433.68,344.03
2017,4,4,9,45,508.0,243.5,3.6,14.5,601.0,484.95,384.99
2017,4,4,10,0,612.0,220.0,3.6,15.0,666.0,546.62,433.55
2017,4,4,10,15,744.0,167.5,3.7,15.0,732.0,605.32,481.3
2017,4,4,10,30,876.0,115.0,3.8,15.0,798.0,674.8,536.82
2017,4,4,10,45,876.5,119.0,3.9,15.5,819.5,711.04,563.72
2017,4,4,11,0,877.0,123.0,4.0,16.0,841.0,745.06,587.76
2017,4,4,11,15,881.0,124.0,4.05,16.0,856.0,776.51,610.22
2017,4,4,11,30,885.0,125.0,4.1,16.0,871.0,805.67,630.99
2017,4,4,11,45,879.0,129.5,4.2,16.0,876.5,827.81,646.91
2017,4,4,12,0,873.0,134.0,4.3,16.0,882.0,847.02,660.92
2017,4,4,12,15,699.5,227.5,4.3,16.0,826.5,815.02,637.1
2017,4,4,12,30,526.0,321.0,4.3,16.0,771.0,772.36,601.41
2017,4,4,12,45,704.0,222.5,4.3,16.0,818.0,837.82,654.93
2017,4,4,13,0,882.0,124.0,4.3,16.0,865.0,895.03,695.7
2017,4,4,13,15,649.0,232.0,4.3,16.0,771.5,813.58,636.49
2017,4,4,13,30,416.0,340.0,4.3,16.0,678.0,721.71,563.52
2017,4,4,13,45,422.0,326.5,4.35,16.0,660.5,715.29,560.6
2017,4,4,14,0,428.0,313.0,4.4,16.0,643.0,706.99,555.85
2017,4,4,14,15,487.0,275.0,4.45,16.0,636.5,716.58,566.07
2017,4,4,14,30,546.0,237.0,4.5,16.0,630.0,722.19,573.32
2017,4,4,14,45,445.5,256.0,4.55,16.0,565.5,652.7,520.03
2017,4,4,15,0,345.0,275.0,4.6,16.0,501.0,577.95,462.34
2017,4,4,15,15,339.0,256.0,4.5,15.5,465.5,546.97,440.55
2017,4,4,15,30,333.0,237.0,4.4,15.0,430.0,514.99,417.49
2017,4,4,15,45,336.5,214.0,4.35,15.0,395.0,484.52,394.93
2017,4,4,16,0,340.0,191.0,4.3,15.0,360.0,452.57,370.84
2017,4,4,16,15,476.0,142.5,4.1,15.0,351.0,486.54,400.6
2017,4,4,16,30,612.0,94.0,3.9,15.0,342.0,504.1,416.29
2017,4,4,16,45,540.5,95.0,3.75,15.0,291.5,439.94,363.43
2017,4,4,17,0,469.0,96.0,3.6,15.0,241.0,377.76,311.45
2017,4,4,17,15,411.5,83.5,3.45,14.5,193.0,315.52,259.02
2017,4,4,17,30,354.0,71.0,3.3,14.0,145.0,257.73,208.82
2017,4,4,17,45,271.0,55.0,3.15,14.0,102.0,190.13,149.49
2017,4,4,18,0,188.0,39.0,3.0,14.0,59.0,130.39,95.02
2017,4,4,18,15,94.0,19.5,3.0,14.0,29.5,61.72,0.59
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,0.2,14.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,0.2,14.0,9.0,8.85,0.0
2017,4,5,6,15,51.0,28.0,0.25,14.0,34.5,24.61,12.0
2017,4,5,6,30,102.0,47.0,0.3,14.0,60.0,38.24,27.49
2017,4,5,6,45,141.0,68.0,0.35,14.0,95.5,54.1,42.22
2017,4,5,7,0,180.0,89.0,0.4,14.0,131.0,69.32,56.12
2017,4,5,7,15,202.5,111.0,0.45,14.0,169.5,92.42,69.04
2017,4,5,7,30,225.0,133.0,0.5,14.0,208.0,125.19,91.38
2017,4,5,7,45,250.5,150.5,0.6,14.5,247.0,157.45,115.19
2017,4,5,8,0,276.0,168.0,0.7,15.0,286.0,192.36,142.52
2017,4,5,8,15,369.0,171.5,0.7,15.0,350.0,234.48,174.21
2017,4,5,8,30,462.0,175.0,0.7,15.0,414.0,281.17,210.71
2017,4,5,8,45,630.0,144.0,0.75,15.5,502.0,336.02,252.82
2017,4,5,9,0,798.0,113.0,0.8,16.0,590.0,409.47,310.16
2017,4,5,9,15,814.5,116.0,0.7,16.5,633.0,458.84,349.41
2017,4,5,9,30,831.0,119.0,0.6,17.0,676.0,508.54,387.47
2017,4,5,9,45,653.5,195.5,0.55,17.5,648.5,520.54,395.93
2017,4,5,10,0,476.0,272.0,0.5,18.0,621.0,518.88,392.94
2017,4,5,10,15,661.0,207.0,0.45,18.0,713.0,594.24,449.28
2017,4,5,10,30,846.0,142.0,0.4,18.0,805.0,682.79,512.72
2017,4,5,10,45,738.5,200.5,0.4,18.5,791.5,694.69,517.36
2017,4,5,11,0,631.0,259.0,0.4,19.0,778.0,699.37,517.5
2017,4,5,11,15,544.5,299.0,0.55,19.0,752.5,694.56,514.73
2017,4,5,11,30,458.0,339.0,0.7,19.0,727.0,683.57,507.41
2017,4,5,11,45,465.0,339.5,0.85,19.0,736.5,704.45,523.87
2017,4,5,12,0,472.0,340.0,1.0,19.0,746.0,724.21,539.12
2017,4,5,12,15,426.5,361.5,1.05,19.0,728.0,719.08,534.86
2017,4,5,12,30,381.0,383.0,1.1,19.0,710.0,708.74,527.32
2017,4,5,12,45,398.5,369.5,1.2,19.0,708.5,718.04,535.76
2017,4,5,13,0,416.0,356.0,1.3,19.0,707.0,730.18,545.87
2017,4,5,13,15,500.5,316.0,1.3,19.0,730.0,769.32,575.41
2017,4,5,13,30,585.0,276.0,1.3,19.0,753.0,806.04,602.82
2017,4,5,13,45,594.5,261.0,1.3,19.0,733.0,799.99,599.47
2017,4,5,14,0,604.0,246.0,1.3,19.0,713.0,793.38,596.24
2017,4,5,14,15,613.0,229.0,1.3,18.5,686.5,780.21,589.81
2017,4,5,14,30,622.0,212.0,1.3,18.0,660.0,764.33,581.57
2017,4,5,14,45,571.5,215.0,1.3,18.0,610.0,714.59,547.26
2017,4,5,15,0,521.0,218.0,1.3,18.0,560.0,667.73,514.7
2017,4,5,15,15,400.0,233.5,1.3,17.5,486.0,579.33,450.91
2017,4,5,15,30,279.0,249.0,1.3,17.0,412.0,488.24,383.57
2017,4,5,15,45,245.0,231.0,1.35,17.0,365.0,437.68,346.8
2017,4,5,16,0,211.0,213.0,1.4,17.0,318.0,380.19,303.67
2017,4,5,16,15,242.5,185.5,1.35,16.5,294.0,373.06,300.24
2017,4,5,16,30,274.0,158.0,1.3,16.0,270.0,354.52,287.3
2017,4,5,16,45,245.5,141.0,1.3,16.0,231.0,309.68,251.6
2017,4,5,17,0,217.0,124.0,1.3,16.0,192.0,266.58,216.58
2017,4,5,17,15,190.5,102.5,1.2,15.5,154.0,220.89,178.84
2017,4,5,17,30,164.0,81.0,1.1,15.0,116.0,176.94,141.54
2017,4,5,17,45,122.5,60.0,1.05,15.0,82.0,129.33,100.34
2017,4,5,18,0,81.0,39.0,1.0,15.0,48.0,79.14,56.32
2017,4,5,18,15,40.5,19.5,0.95,15.0,24.0,36.72,2.88
2017,4,5,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,2.5,3.3,13.5,2.5,0.0,0.0
2017,4,6,6,0,0.0,5.0,3.4,14.0,5.0,4.91,0.0
2017,4,6,6,15,0.0,20.0,3.55,14.0,20.0,19.31,8.89
2017,4,6,6,30,0.0,35.0,3.7,14.0,35.0,33.54,23.44
2017,4,6,6,45,0.0,56.0,3.9,14.0,56.0,52.44,40.76
2017,4,6,7,0,0.0,77.0,4.1,14.0,77.0,71.04,57.69
2017,4,6,7,15,4.0,97.5,4.25,14.0,98.5,89.74,70.72
2017,4,6,7,30,8.0,118.0,4.4,14.0,120.0,109.38,87.03
2017,4,6,7,45,8.5,134.0,4.6,14.5,137.5,125.35,100.0
2017,4,6,8,0,9.0,150.0,4.8,15.0,155.0,141.34,112.82
2017,4,6,8,15,25.0,179.0,4.9,15.0,192.5,172.35,137.55
2017,4,6,8,30,41.0,208.0,5.0,15.0,230.0,200.37,159.79
2017,4,6,8,45,58.5,236.0,5.15,15.5,270.0,234.36,186.56
2017,4,6,9,0,76.0,264.0,5.3,16.0,310.0,270.31,214.78
2017,4,6,9,15,162.0,286.0,5.55,16.0,393.0,329.48,261.7
2017,4,6,9,30,248.0,308.0,5.8,16.0,476.0,397.15,315.68
2017,4,6,9,45,145.5,309.5,6.05,16.0,409.0,361.32,287.35
2017,4,6,10,0,43.0,311.0,6.3,16.0,342.0,315.23,249.82
2017,4,6,10,15,21.5,183.5,6.55,16.0,199.0,188.15,148.36
2017,4,6,10,30,0.0,56.0,6.8,16.0,56.0,54.22,39.04
2017,4,6,10,45,0.0,52.5,7.05,16.0,52.5,50.83,36.24
2017,4,6,11,0,0.0,49.0,7.3,16.0,49.0,47.45,33.42
2017,4,6,11,15,4.5,140.0,7.4,16.0,144.0,138.82,107.96
2017,4,6,11,30,9.0,231.0,7.5,16.0,239.0,230.2,181.3
2017,4,6,11,45,9.5,232.0,7.65,16.0,241.0,232.14,182.74
2017,4,6,12,0,10.0,233.0,7.8,16.0,243.0,234.06,184.29
2017,4,6,12,15,5.0,175.5,7.8,15.5,180.5,174.46,136.73
2017,4,6,12,30,0.0,118.0,7.8,15.0,118.0,114.45,88.24
2017,4,6,12,45,5.0,180.0,7.85,15.0,184.5,179.29,141.04
2017,4,6,13,0,10.0,242.0,7.9,15.0,251.0,244.78,193.82
2017,4,6,13,15,38.5,309.5,7.95,15.0,341.5,342.39,272.58
2017,4,6,13,30,67.0,377.0,8.0,15.0,432.0,438.27,348.91
2017,4,6,13,45,33.5,230.5,8.1,15.0,258.0,259.8,207.27
2017,4,6,14,0,0.0,84.0,8.2,15.0,84.0,81.36,61.56
2017,4,6,14,15,17.5,189.5,8.25,15.0,202.0,205.03,163.41
2017,4,6,14,30,35.0,295.0,8.3,15.0,320.0,330.9,265.27
2017,4,6,14,45,18.0,235.0,8.4,15.0,248.0,247.52,198.18
2017,4,6,15,0,1.0,175.0,8.5,15.0,176.0,172.77,137.27
2017,4,6,15,15,0.5,147.0,8.45,15.0,147.5,144.37,114.34
2017,4,6,15,30,0.0,119.0,8.4,15.0,119.0,116.0,91.22
2017,4,6,15,45,0.0,76.0,8.4,15.0,76.0,73.51,56.11
2017,4,6,16,0,0.0,33.0,8.4,15.0,33.0,31.87,21.29
2017,4,6,16,15,0.0,20.5,8.45,14.5,20.5,19.79,11.17
2017,4,6,16,30,0.0,8.0,8.5,14.0,8.0,7.72,0.93
2017,4,6,16,45,0.0,7.0,8.55,14.0,7.0,6.75,0.12
2017,4,6,17,0,0.0,6.0,8.6,14.0,6.0,5.78,0.0
2017,4,6,17,15,0.0,4.5,8.85,14.0,4.5,4.34,0.0
2017,4,6,17,30,0.0,3.0,9.1,14.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,9.35,14.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,9.6,14.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,9.75,14.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,2.4,14.0,3.0,2.95,0.0
2017,4,7,6,15,0.0,12.0,2.35,14.0,12.0,11.57,3.4
2017,4,7,6,30,0.0,21.0,2.3,14.0,21.0,20.26,12.01
2017,4,7,6,45,0.0,33.0,2.25,14.0,33.0,31.86,22.66
2017,4,7,7,0,0.0,45.0,2.2,14.0,45.0,43.46,33.26
2017,4,7,7,15,0.0,58.0,2.2,14.0,58.0,56.05,42.3
2017,4,7,7,30,0.0,71.0,2.2,14.0,71.0,68.42,52.77
2017,4,7,7,45,0.0,93.5,2.25,14.5,93.5,89.22,70.04
2017,4,7,8,0,0.0,116.0,2.3,15.0,116.0,110.06,87.04
2017,4,7,8,15,8.0,152.5,2.4,15.0,157.0,145.38,115.59
2017,4,7,8,30,16.0,189.0,2.5,15.0,198.0,181.58,144.54
2017,4,7,8,45,17.5,205.0,2.6,15.0,215.5,198.43,157.76
2017,4,7,9,0,19.0,221.0,2.7,15.0,233.0,215.44,171.06
2017,4,7,9,15,50.5,264.0,2.8,15.0,298.5,265.54,210.53
2017,4,7,9,30,82.0,307.0,2.9,15.0,364.0,322.98,255.42
2017,4,7,9,45,65.0,312.5,3.0,15.0,359.0,324.72,256.36
2017,4,7,10,0,48.0,318.0,3.1,15.0,354.0,324.7,255.95
2017,4,7,10,15,32.5,297.5,3.15,15.0,322.5,300.36,236.57
2017,4,7,10,30,17.0,277.0,3.2,15.0,291.0,276.04,217.11
2017,4,7,10,45,13.0,254.5,3.3,15.0,265.5,253.32,199.14
2017,4,7,11,0,9.0,232.0,3.4,15.0,240.0,229.94,180.57
2017,4,7,11,15,18.0,283.0,3.45,15.0,299.0,286.16,224.86
2017,4,7,11,30,27.0,334.0,3.5,15.0,358.0,343.47,269.24
2017,4,7,11,45,25.0,329.5,3.55,15.0,352.0,339.78,266.12
2017,4,7,12,0,23.0,325.0,3.6,15.0,346.0,334.04,261.66
2017,4,7,12,15,74.5,377.5,3.65,15.0,443.0,432.79,339.04
2017,4,7,12,30,126.0,430.0,3.7,15.0,540.0,535.65,417.49
2017,4,7,12,45,136.0,426.5,3.8,15.0,544.0,545.45,425.06
2017,4,7,13,0,146.0,423.0,3.9,15.0,548.0,554.88,432.87
2017,4,7,13,15,93.0,385.5,4.0,15.0,464.5,467.95,366.62
2017,4,7,13,30,40.0,348.0,4.1,15.0,381.0,384.78,302.14
2017,4,7,13,45,45.5,345.0,4.2,15.0,381.5,388.26,305.81
2017,4,7,14,0,51.0,342.0,4.3,15.0,382.0,391.59,309.13
2017,4,7,14,15,49.0,326.0,4.35,15.0,363.0,374.5,296.42
2017,4,7,14,30,47.0,310.0,4.4,15.0,344.0,357.14,283.52
2017,4,7,14,45,76.5,307.0,4.5,15.0,359.5,379.87,303.1
2017,4,7,15,0,106.0,304.0,4.6,15.0,375.0,401.55,321.75
2017,4,7,15,15,102.5,282.5,4.7,15.0,347.5,375.3,301.93
2017,4,7,15,30,99.0,261.0,4.8,15.0,320.0,348.75,281.83
2017,4,7,15,45,51.0,211.0,4.9,15.0,241.5,257.16,207.97
2017,4,7,16,0,3.0,161.0,5.0,15.0,163.0,162.4,129.93
2017,4,7,16,15,46.0,165.5,5.15,14.5,185.0,203.84,166.18
2017,4,7,16,30,89.0,170.0,5.3,14.0,207.0,237.5,195.61
2017,4,7,16,45,74.0,149.0,5.45,14.0,177.0,203.86,167.66
2017,4,7,17,0,59.0,128.0,5.6,14.0,147.0,171.18,140.17
2017,4,7,17,15,45.5,104.5,5.6,14.0,117.5,137.14,111.12
2017,4,7,17,30,32.0,81.0,5.6,14.0,88.0,103.83,82.31
2017,4,7,17,45,16.0,58.5,5.6,14.0,62.0,71.38,54.06
2017,4,7,18,0,0.0,36.0,5.6,14.0,36.0,36.89,24.22
2017,4,7,18,15,0.0,18.0,5.45,13.5,18.0,17.38,1.91
2017,4,7,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,5,45,40.5,8.0,4.75,10.5,10.0,7.86,0.0
2017,4,8,6,0,81.0,16.0,4.7,11.0,20.0,12.52,0.0
2017,4,8,6,15,209.5,32.0,4.85,11.0,58.0,24.76,14.42
2017,4,8,6,30,338.0,48.0,5.0,11.0,96.0,36.4,26.42
2017,4,8,6,45,421.5,59.0,5.2,11.5,145.5,43.82,33.58
2017,4,8,7,0,505.0,70.0,5.4,12.0,195.0,49.82,39.22
2017,4,8,7,15,252.5,38.5,5.5,12.0,101.0,35.2,17.95
2017,4,8,7,30,0.0,7.0,5.6,12.0,7.0,6.75,0.17
2017,4,8,7,45,0.0,12.0,5.75,12.0,12.0,11.58,4.32
2017,4,8,8,0,0.0,17.0,5.9,12.0,17.0,16.41,8.45
2017,4,8,8,15,0.0,56.0,5.95,12.0,56.0,54.12,40.6
2017,4,8,8,30,0.0,95.0,6.0,12.0,95.0,91.7,72.2
2017,4,8,8,45,0.0,99.5,6.05,12.0,99.5,96.06,75.61
2017,4,8,9,0,0.0,104.0,6.1,12.0,104.0,100.4,79.01
2017,4,8,9,15,107.5,210.5,6.1,12.0,284.0,241.4,195.15
2017,4,8,9,30,215.0,317.0,6.1,12.0,464.0,394.58,318.72
2017,4,8,9,45,531.5,223.5,6.15,12.0,612.5,488.85,397.26
2017,4,8,10,0,848.0,130.0,6.2,12.0,761.0,614.11,500.88
2017,4,8,10,15,857.5,131.5,6.2,12.0,792.0,656.91,535.73
2017,4,8,10,30,867.0,133.0,6.2,12.0,823.0,698.5,569.27
2017,4,8,10,45,490.0,269.5,6.2,12.0,662.0,595.2,482.66
2017,4,8,11,0,113.0,406.0,6.2,12.0,501.0,468.74,374.69
2017,4,8,11,15,319.0,363.5,6.25,12.0,636.5,590.49,475.48
2017,4,8,11,30,525.0,321.0,6.3,12.0,772.0,724.57,583.27
2017,4,8,11,45,512.5,328.5,6.35,12.0,771.5,737.76,592.79
2017,4,8,12,0,500.0,336.0,6.4,12.0,771.0,748.93,601.2
2017,4,8,12,15,694.0,239.5,6.45,12.0,842.0,832.16,670.56
2017,4,8,12,30,888.0,143.0,6.5,12.0,913.0,911.65,730.94
2017,4,8,12,45,885.5,142.5,6.6,12.5,904.0,920.11,736.18
2017,4,8,13,0,883.0,142.0,6.7,13.0,895.0,925.51,739.6
2017,4,8,13,15,878.5,141.0,6.75,12.5,877.5,925.59,741.79
2017,4,8,13,30,874.0,140.0,6.8,12.0,860.0,926.98,745.13
2017,4,8,13,45,869.5,137.0,6.9,12.0,835.5,919.09,740.49
2017,4,8,14,0,865.0,134.0,7.0,12.0,811.0,908.13,733.69
2017,4,8,14,15,855.0,132.5,7.0,12.0,779.0,891.02,721.94
2017,4,8,14,30,845.0,131.0,7.0,12.0,747.0,871.16,708.21
2017,4,8,14,45,657.5,186.0,7.0,12.0,650.5,763.92,626.99
2017,4,8,15,0,470.0,241.0,7.0,12.0,554.0,655.23,538.66
2017,4,8,15,15,281.5,251.0,6.95,12.0,435.0,499.44,412.03
2017,4,8,15,30,93.0,261.0,6.9,12.0,316.0,344.29,282.54
2017,4,8,15,45,412.0,186.5,6.85,12.0,399.5,521.83,436.04
2017,4,8,16,0,731.0,112.0,6.8,12.0,483.0,656.83,550.73
2017,4,8,16,15,698.0,107.0,6.65,11.5,431.0,604.84,509.29
2017,4,8,16,30,665.0,102.0,6.5,11.0,379.0,553.29,467.87
2017,4,8,16,45,617.5,95.5,6.4,11.0,325.0,492.14,416.73
2017,4,8,17,0,570.0,89.0,6.3,11.0,271.0,433.24,366.25
2017,4,8,17,15,503.5,80.0,6.1,11.0,218.5,364.5,306.22
2017,4,8,17,30,437.0,71.0,5.9,11.0,166.0,299.63,248.22
2017,4,8,17,45,338.5,57.5,5.7,11.0,119.0,223.71,180.37
2017,4,8,18,0,240.0,44.0,5.5,11.0,72.0,157.16,119.67
2017,4,8,18,15,120.0,22.0,5.4,10.5,36.0,76.17,31.73
2017,4,8,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,5.0,3.05,10.0,5.0,4.91,0.0
2017,4,9,6,0,0.0,10.0,3.0,10.0,10.0,9.64,0.0
2017,4,9,6,15,30.0,35.0,3.05,10.0,39.5,31.75,20.7
2017,4,9,6,30,60.0,60.0,3.1,10.0,69.0,50.24,38.86
2017,4,9,6,45,113.5,85.5,3.15,10.5,111.0,69.72,56.92
2017,4,9,7,0,167.0,111.0,3.2,11.0,153.0,88.57,74.11
2017,4,9,7,15,248.5,117.0,3.15,11.0,196.0,104.28,76.84
2017,4,9,7,30,330.0,123.0,3.1,11.0,239.0,133.41,94.59
2017,4,9,7,45,431.0,137.0,3.1,11.5,313.5,175.08,124.05
2017,4,9,8,0,532.0,151.0,3.1,12.0,388.0,232.18,168.51
2017,4,9,8,15,565.5,159.5,2.95,12.0,438.0,277.69,207.68
2017,4,9,8,30,599.0,168.0,2.8,12.0,488.0,326.26,249.69
2017,4,9,8,45,639.0,168.5,2.65,12.5,537.5,372.85,289.29
2017,4,9,9,0,679.0,169.0,2.5,13.0,587.0,422.44,330.62
2017,4,9,9,15,698.5,173.5,2.4,13.0,629.0,469.42,369.84
2017,4,9,9,30,718.0,178.0,2.3,13.0,671.0,517.24,408.7
2017,4,9,9,45,748.5,173.5,2.25,13.5,712.0,563.46,444.91
2017,4,9,10,0,779.0,169.0,2.2,14.0,753.0,610.87,481.06
2017,4,9,10,15,790.0,171.5,2.3,14.0,783.0,653.34,514.08
2017,4,9,10,30,801.0,174.0,2.4,14.0,813.0,696.44,546.95
2017,4,9,10,45,817.0,171.0,2.5,14.0,838.5,734.83,576.18
2017,4,9,11,0,833.0,168.0,2.6,14.0,864.0,772.18,604.32
2017,4,9,11,15,837.5,168.5,2.75,14.0,879.5,802.8,626.52
2017,4,9,11,30,842.0,169.0,2.9,14.0,895.0,831.3,647.15
2017,4,9,11,45,854.5,163.5,3.05,14.0,905.0,858.22,666.7
2017,4,9,12,0,867.0,158.0,3.2,14.0,915.0,882.97,684.77
2017,4,9,12,15,867.0,158.0,3.35,14.0,914.0,900.13,697.59
2017,4,9,12,30,867.0,158.0,3.5,14.0,913.0,914.44,708.57
2017,4,9,12,45,860.0,160.0,3.65,14.0,902.5,921.72,714.74
2017,4,9,13,0,853.0,162.0,3.8,14.0,892.0,925.96,718.94
2017,4,9,13,15,848.5,160.5,3.85,14.0,874.5,925.82,719.61
2017,4,9,13,30,844.0,159.0,3.9,14.0,857.0,922.66,718.31
2017,4,9,13,45,841.5,154.5,4.0,14.0,833.0,915.17,714.36
2017,4,9,14,0,839.0,150.0,4.1,14.0,809.0,904.66,708.4
2017,4,9,14,15,828.5,148.0,4.1,14.0,776.5,886.85,696.79
2017,4,9,14,30,818.0,146.0,4.1,14.0,744.0,866.38,683.37
2017,4,9,14,45,809.5,140.5,4.2,14.0,706.5,841.35,667.15
2017,4,9,15,0,801.0,135.0,4.3,14.0,669.0,813.83,649.27
2017,4,9,15,15,783.0,131.0,4.35,14.0,624.5,781.03,627.06
2017,4,9,15,30,765.0,127.0,4.4,14.0,580.0,743.73,601.29
2017,4,9,15,45,743.5,121.5,4.5,14.0,532.0,700.75,571.13
2017,4,9,16,0,722.0,116.0,4.6,14.0,484.0,656.83,538.97
2017,4,9,16,15,689.5,110.5,4.6,13.5,432.0,604.83,499.82
2017,4,9,16,30,657.0,105.0,4.6,13.0,380.0,553.22,459.92
2017,4,9,16,45,607.0,98.5,4.65,13.0,326.0,490.74,409.31
2017,4,9,17,0,557.0,92.0,4.7,13.0,272.0,430.69,359.29
2017,4,9,17,15,494.0,81.5,4.65,12.5,219.5,362.51,301.62
2017,4,9,17,30,431.0,71.0,4.6,12.0,167.0,297.8,245.22
2017,4,9,17,45,339.0,57.0,4.55,12.0,119.5,223.98,179.85
2017,4,9,18,0,247.0,43.0,4.5,12.0,72.0,158.82,120.87
2017,4,9,18,15,123.5,21.5,4.45,11.5,36.0,77.25,36.29
2017,4,9,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,42.0,9.5,1.9,11.0,12.0,9.34,0.0
2017,4,10,6,0,84.0,19.0,1.9,11.0,24.0,14.86,0.0
2017,4,10,6,15,200.5,35.5,1.9,11.5,62.5,27.39,17.32
2017,4,10,6,30,317.0,52.0,1.9,12.0,101.0,39.31,29.07
2017,4,10,6,45,398.5,63.5,1.95,12.5,149.5,46.65,36.09
2017,4,10,7,0,480.0,75.0,2.0,13.0,198.0,53.57,42.48
2017,4,10,7,15,394.0,101.5,2.0,13.0,217.5,96.38,64.67
2017,4,10,7,30,308.0,128.0,2.0,13.0,237.0,136.79,97.34
2017,4,10,7,45,485.5,117.0,2.0,13.5,320.5,169.25,115.77
2017,4,10,8,0,663.0,106.0,2.0,14.0,404.0,223.01,154.68
2017,4,10,8,15,692.0,111.0,1.85,14.0,454.0,270.71,196.39
2017,4,10,8,30,721.0,116.0,1.7,14.0,504.0,320.95,240.28
2017,4,10,8,45,741.5,120.5,1.6,14.0,550.5,369.99,282.86
2017,4,10,9,0,762.0,125.0,1.5,14.0,597.0,420.24,325.39
2017,4,10,9,15,778.5,128.0,1.45,14.0,638.5,471.13,367.37
2017,4,10,9,30,795.0,131.0,1.4,14.0,680.0,519.26,406.1
2017,4,10,9,45,799.5,137.5,1.35,14.5,714.5,564.16,440.42
2017,4,10,10,0,804.0,144.0,1.3,15.0,749.0,607.97,472.75
2017,4,10,10,15,813.5,146.0,1.3,15.0,778.5,649.48,503.85
2017,4,10,10,30,823.0,148.0,1.3,15.0,808.0,689.91,533.48
2017,4,10,10,45,834.0,147.0,1.35,15.5,832.0,727.28,559.91
2017,4,10,11,0,845.0,146.0,1.4,16.0,856.0,763.22,584.04
2017,4,10,11,15,849.5,146.5,1.45,16.0,870.5,793.99,604.99
2017,4,10,11,30,854.0,147.0,1.5,16.0,885.0,822.59,624.47
2017,4,10,11,45,689.5,239.5,1.6,16.0,838.5,800.65,608.56
2017,4,10,12,0,525.0,332.0,1.7,16.0,792.0,769.6,583.58
2017,4,10,12,15,696.0,236.5,1.85,16.0,845.5,835.67,636.43
2017,4,10,12,30,867.0,141.0,2.0,16.0,899.0,897.21,679.92
2017,4,10,12,45,880.0,131.5,2.15,16.0,894.0,909.98,689.69
2017,4,10,13,0,893.0,122.0,2.3,16.0,889.0,919.78,698.05
2017,4,10,13,15,889.0,121.0,2.4,16.0,871.5,919.99,699.53
2017,4,10,13,30,885.0,120.0,2.5,16.0,854.0,917.11,699.09
2017,4,10,13,45,872.0,122.0,2.7,16.0,828.0,906.29,694.14
2017,4,10,14,0,859.0,124.0,2.9,16.0,802.0,892.63,687.2
2017,4,10,14,15,849.5,122.5,3.15,15.5,770.0,880.34,682.77
2017,4,10,14,30,840.0,121.0,3.4,15.0,738.0,860.78,673.01
2017,4,10,14,45,828.5,118.0,3.65,15.0,700.0,835.33,657.58
2017,4,10,15,0,817.0,115.0,3.9,15.0,662.0,807.5,640.2
2017,4,10,15,15,800.5,112.0,4.1,14.5,618.5,773.48,618.91
2017,4,10,15,30,784.0,109.0,4.3,14.0,575.0,737.71,596.14
2017,4,10,15,45,768.0,103.0,4.55,14.0,528.5,697.48,568.78
2017,4,10,16,0,752.0,97.0,4.8,14.0,482.0,655.92,539.71
2017,4,10,16,15,722.5,92.5,4.8,14.0,431.0,608.31,503.25
2017,4,10,16,30,693.0,88.0,4.8,14.0,380.0,558.55,463.86
2017,4,10,16,45,655.0,81.5,4.8,14.0,328.0,501.85,417.9
2017,4,10,17,0,617.0,75.0,4.8,14.0,276.0,446.7,371.87
2017,4,10,17,15,558.0,67.5,4.7,13.5,224.5,381.42,316.58
2017,4,10,17,30,499.0,60.0,4.6,13.0,173.0,320.25,263.01
2017,4,10,17,45,408.0,49.5,4.55,13.0,125.5,246.66,197.68
2017,4,10,18,0,317.0,39.0,4.5,13.0,78.0,181.15,138.03
2017,4,10,18,15,158.5,24.5,4.35,12.5,44.0,93.85,49.06
2017,4,10,18,30,0.0,10.0,4.2,12.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,4.1,12.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,4.0,3.65,12.5,4.0,3.93,0.0
2017,4,11,6,0,0.0,8.0,3.9,13.0,8.0,7.71,0.0
2017,4,11,6,15,0.0,20.0,4.0,13.0,20.0,19.3,10.61
2017,4,11,6,30,0.0,32.0,4.1,13.0,32.0,30.9,21.59
2017,4,11,6,45,0.0,47.5,4.2,13.5,47.5,45.79,35.19
2017,4,11,7,0,0.0,63.0,4.3,14.0,63.0,60.11,48.12
2017,4,11,7,15,0.0,80.0,4.35,14.0,80.0,75.88,59.12
2017,4,11,7,30,0.0,97.0,4.4,14.0,97.0,91.74,72.45
2017,4,11,7,45,0.0,105.0,4.5,14.5,105.0,99.74,78.84
2017,4,11,8,0,0.0,113.0,4.6,15.0,113.0,107.64,85.03
2017,4,11,8,15,5.0,148.5,4.7,15.0,151.5,141.57,112.69
2017,4,11,8,30,10.0,184.0,4.8,15.0,190.0,176.04,140.5
2017,4,11,8,45,8.0,188.5,4.9,15.5,193.5,180.94,143.87
2017,4,11,9,0,6.0,193.0,5.0,16.0,197.0,185.46,146.93
2017,4,11,9,15,51.0,256.5,5.1,16.0,292.0,260.7,207.0
2017,4,11,9,30,96.0,320.0,5.2,16.0,387.0,343.48,272.33
2017,4,11,9,45,104.5,339.5,5.35,16.0,416.0,372.04,294.56
2017,4,11,10,0,113.0,359.0,5.5,16.0,445.0,401.3,317.36
2017,4,11,10,15,71.0,338.5,5.6,16.0,393.5,363.02,286.8
2017,4,11,10,30,29.0,318.0,5.7,16.0,342.0,320.56,252.62
2017,4,11,10,45,24.5,312.5,5.85,16.0,333.0,316.57,249.34
2017,4,11,11,0,20.0,307.0,6.0,16.0,324.0,309.65,243.7
2017,4,11,11,15,18.0,300.0,6.05,16.0,315.5,302.78,238.15
2017,4,11,11,30,16.0,293.0,6.1,16.0,307.0,295.62,232.41
2017,4,11,11,45,13.5,269.5,6.2,16.0,281.5,271.87,213.68
2017,4,11,12,0,11.0,246.0,6.3,16.0,256.0,247.75,194.61
2017,4,11,12,15,10.0,237.0,6.35,16.0,246.0,238.7,187.47
2017,4,11,12,30,9.0,228.0,6.4,16.0,236.0,229.52,180.22
2017,4,11,12,45,16.0,276.5,6.5,16.0,291.0,283.71,223.42
2017,4,11,13,0,23.0,325.0,6.6,16.0,346.0,338.56,266.74
2017,4,11,13,15,20.0,306.0,6.65,16.0,323.5,317.82,250.55
2017,4,11,13,30,17.0,287.0,6.7,16.0,301.0,296.86,234.26
2017,4,11,13,45,15.0,272.5,6.8,16.0,285.0,281.13,222.1
2017,4,11,14,0,13.0,258.0,6.9,16.0,269.0,265.29,209.82
2017,4,11,14,15,9.0,226.5,6.9,16.0,234.0,230.47,182.26
2017,4,11,14,30,5.0,195.0,6.9,16.0,199.0,195.62,154.48
2017,4,11,14,45,5.0,197.0,6.9,16.0,201.0,197.95,156.7
2017,4,11,15,0,5.0,199.0,6.9,16.0,203.0,200.4,159.03
2017,4,11,15,15,2.5,155.5,6.8,15.5,157.5,154.5,122.26
2017,4,11,15,30,0.0,112.0,6.7,15.0,112.0,108.94,85.22
2017,4,11,15,45,0.0,130.5,6.65,15.0,130.5,127.84,101.16
2017,4,11,16,0,0.0,149.0,6.6,15.0,149.0,147.48,117.74
2017,4,11,16,15,7.0,150.0,6.5,14.5,153.0,154.34,124.25
2017,4,11,16,30,14.0,151.0,6.4,14.0,157.0,161.25,130.8
2017,4,11,16,45,7.5,131.0,6.3,14.0,134.5,136.81,110.49
2017,4,11,17,0,1.0,111.0,6.2,14.0,112.0,112.8,90.33
2017,4,11,17,15,0.5,89.5,6.1,14.0,90.0,90.63,71.57
2017,4,11,17,30,0.0,68.0,6.0,14.0,68.0,68.27,52.38
2017,4,11,17,45,0.0,49.0,5.95,14.0,49.0,48.75,35.4
2017,4,11,18,0,0.0,30.0,5.9,14.0,30.0,28.97,18.14
2017,4,11,18,15,0.0,16.5,5.7,14.0,16.5,15.92,4.58
2017,4,11,18,30,0.0,3.0,5.5,14.0,3.0,2.95,0.0
2017,4,11,18,45,0.0,1.5,5.35,14.0,1.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,29.5,11.5,2.6,14.0,13.0,11.3,0.0
2017,4,12,6,0,59.0,23.0,2.7,14.0,26.0,19.28,1.6
2017,4,12,6,15,160.0,41.5,2.8,14.0,64.0,33.99,23.11
2017,4,12,6,30,261.0,60.0,2.9,14.0,102.0,45.47,34.32
2017,4,12,6,45,130.5,42.0,3.05,14.0,63.0,34.23,24.88
2017,4,12,7,0,0.0,24.0,3.2,14.0,24.0,23.15,15.15
2017,4,12,7,15,0.0,30.5,3.25,14.0,30.5,29.44,19.61
2017,4,12,7,30,0.0,37.0,3.3,14.0,37.0,35.72,24.95
2017,4,12,7,45,0.0,81.0,3.4,14.5,81.0,78.12,60.68
2017,4,12,8,0,0.0,125.0,3.5,15.0,125.0,118.47,93.97
2017,4,12,8,15,0.0,141.5,3.55,15.0,141.5,134.07,106.49
2017,4,12,8,30,0.0,158.0,3.6,15.0,158.0,149.73,118.97
2017,4,12,8,45,0.0,158.5,3.7,15.0,158.5,150.87,119.52
2017,4,12,9,0,0.0,159.0,3.8,15.0,159.0,151.85,119.98
2017,4,12,9,15,26.5,229.5,3.9,15.0,248.0,225.84,179.39
2017,4,12,9,30,53.0,300.0,4.0,15.0,337.0,304.55,241.51
2017,4,12,9,45,67.0,325.5,4.1,15.0,375.0,339.39,268.53
2017,4,12,10,0,81.0,351.0,4.2,15.0,413.0,375.6,296.62
2017,4,12,10,15,51.0,325.0,4.25,15.0,364.5,338.36,266.98
2017,4,12,10,30,21.0,299.0,4.3,15.0,316.0,299.94,236.24
2017,4,12,10,45,41.0,343.0,4.35,15.0,377.5,355.19,279.63
2017,4,12,11,0,61.0,387.0,4.4,15.0,439.0,414.4,325.35
2017,4,12,11,15,151.5,408.0,4.45,15.0,539.5,508.04,398.94
2017,4,12,11,30,242.0,429.0,4.5,15.0,640.0,607.41,475.41
2017,4,12,11,45,247.0,431.5,4.55,15.0,648.0,624.05,487.64
2017,4,12,12,0,252.0,434.0,4.6,15.0,656.0,639.77,499.58
2017,4,12,12,15,211.5,438.0,4.65,15.0,624.5,614.52,479.91
2017,4,12,12,30,171.0,442.0,4.7,15.0,593.0,589.28,460.25
2017,4,12,12,45,304.5,398.5,4.8,15.0,663.0,673.3,527.99
2017,4,12,13,0,438.0,355.0,4.9,15.0,733.0,758.68,595.37
2017,4,12,13,15,655.5,241.0,5.05,15.0,795.0,845.13,666.68
2017,4,12,13,30,873.0,127.0,5.2,15.0,857.0,918.6,721.8
2017,4,12,13,45,866.5,126.0,5.35,15.0,832.0,910.41,717.17
2017,4,12,14,0,860.0,125.0,5.5,15.0,807.0,899.28,710.95
2017,4,12,14,15,593.5,226.5,5.6,15.0,689.0,773.21,617.59
2017,4,12,14,30,327.0,328.0,5.7,15.0,571.0,634.64,506.62
2017,4,12,14,45,570.5,222.5,5.8,15.0,619.0,732.96,590.68
2017,4,12,15,0,814.0,117.0,5.9,15.0,667.0,811.44,653.82
2017,4,12,15,15,627.5,168.5,5.95,15.0,576.0,703.1,571.94
2017,4,12,15,30,441.0,220.0,6.0,15.0,485.0,595.53,485.56
2017,4,12,15,45,585.5,162.0,6.1,15.0,483.5,632.24,519.46
2017,4,12,16,0,730.0,104.0,6.2,15.0,482.0,654.3,540.94
2017,4,12,16,15,698.5,99.5,6.25,15.0,430.5,603.57,501.17
2017,4,12,16,30,667.0,95.0,6.3,15.0,379.0,553.23,460.98
2017,4,12,16,45,622.0,89.0,6.35,15.0,326.5,493.67,412.3
2017,4,12,17,0,577.0,83.0,6.4,15.0,274.0,436.25,364.12
2017,4,12,17,15,515.0,75.0,6.4,14.5,222.5,370.19,308.06
2017,4,12,17,30,453.0,67.0,6.4,14.0,171.0,308.47,254.06
2017,4,12,17,45,358.5,55.5,6.45,14.0,124.5,232.5,186.92
2017,4,12,18,0,264.0,44.0,6.5,14.0,78.0,167.73,128.6
2017,4,12,18,15,132.0,27.5,6.5,13.5,44.5,91.09,53.62
2017,4,12,18,30,0.0,11.0,6.5,13.0,11.0,10.81,0.0
2017,4,12,18,45,0.0,5.5,6.5,13.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.0,4.4,12.5,3.0,2.95,0.0
2017,4,13,6,0,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2017,4,13,6,15,0.0,14.5,4.8,13.0,14.5,13.98,6.31
2017,4,13,6,30,0.0,23.0,5.0,13.0,23.0,22.19,13.99
2017,4,13,6,45,0.0,33.0,5.25,13.5,33.0,31.85,22.83
2017,4,13,7,0,0.0,43.0,5.5,14.0,43.0,41.52,29.87
2017,4,13,7,15,0.0,53.5,5.65,14.0,53.5,51.69,38.57
2017,4,13,7,30,0.0,64.0,5.8,14.0,64.0,61.86,47.16
2017,4,13,7,45,0.0,93.5,6.0,14.0,93.5,89.55,70.43
2017,4,13,8,0,0.0,123.0,6.2,14.0,123.0,116.75,93.0
2017,4,13,8,15,0.0,100.5,6.3,14.0,100.5,96.71,75.94
2017,4,13,8,30,0.0,78.0,6.4,14.0,78.0,75.45,57.92
2017,4,13,8,45,14.5,161.0,6.55,14.0,170.5,158.64,126.59
2017,4,13,9,0,29.0,244.0,6.7,14.0,263.0,236.86,190.05
2017,4,13,9,15,14.5,202.5,6.8,14.0,212.0,199.35,159.22
2017,4,13,9,30,0.0,161.0,6.9,14.0,161.0,154.45,122.25
2017,4,13,9,45,409.0,155.0,7.0,14.0,467.0,368.47,300.83
2017,4,13,10,0,818.0,149.0,7.1,14.0,773.0,630.48,512.26
2017,4,13,10,15,827.5,151.0,7.1,14.0,803.0,672.48,545.75
2017,4,13,10,30,837.0,153.0,7.1,14.0,833.0,713.37,578.44
2017,4,13,10,45,846.5,153.0,7.15,14.0,856.5,751.05,608.38
2017,4,13,11,0,856.0,153.0,7.2,14.0,880.0,787.18,635.66
2017,4,13,11,15,860.0,153.5,7.2,13.5,894.5,817.77,659.53
2017,4,13,11,30,864.0,154.0,7.2,13.0,909.0,846.15,681.8
2017,4,13,11,45,867.5,153.5,7.2,13.0,916.5,870.78,700.0
2017,4,13,12,0,871.0,153.0,7.2,13.0,924.0,892.89,716.36
2017,4,13,12,15,554.0,293.0,7.2,13.0,783.5,774.6,622.6
2017,4,13,12,30,237.0,433.0,7.2,13.0,643.0,638.9,509.11
2017,4,13,12,45,239.0,429.5,7.25,13.0,639.0,642.87,513.0
2017,4,13,13,0,241.0,426.0,7.3,13.0,635.0,645.97,515.88
2017,4,13,13,15,563.0,279.0,7.35,13.0,754.0,800.8,645.83
2017,4,13,13,30,885.0,132.0,7.4,13.0,873.0,936.94,752.29
2017,4,13,13,45,878.0,130.5,7.45,13.0,848.0,927.72,745.87
2017,4,13,14,0,871.0,129.0,7.5,13.0,823.0,915.53,737.91
2017,4,13,14,15,861.5,127.5,7.55,13.0,790.5,903.14,729.92
2017,4,13,14,30,852.0,126.0,7.6,13.0,758.0,883.26,716.34
2017,4,13,14,45,840.0,123.0,7.65,13.0,719.5,857.01,697.96
2017,4,13,15,0,828.0,120.0,7.7,13.0,681.0,828.38,677.75
2017,4,13,15,15,811.0,117.0,7.7,13.0,637.0,793.52,652.49
2017,4,13,15,30,794.0,114.0,7.7,13.0,593.0,756.9,625.73
2017,4,13,15,45,585.5,154.5,7.7,13.0,492.0,625.71,521.35
2017,4,13,16,0,377.0,195.0,7.7,13.0,391.0,490.99,409.66
2017,4,13,16,15,530.0,146.5,7.6,12.5,391.5,538.78,453.18
2017,4,13,16,30,683.0,98.0,7.5,12.0,392.0,568.63,480.94
2017,4,13,16,45,636.0,93.0,7.45,12.0,338.0,508.23,430.36
2017,4,13,17,0,589.0,88.0,7.4,12.0,284.0,450.04,380.65
2017,4,13,17,15,526.5,79.5,7.2,11.5,232.0,382.41,322.36
2017,4,13,17,30,464.0,71.0,7.0,11.0,180.0,319.08,266.22
2017,4,13,17,45,371.0,59.0,6.8,11.0,132.0,243.04,198.07
2017,4,13,18,0,278.0,47.0,6.6,11.0,84.0,177.44,138.26
2017,4,13,18,15,154.5,29.5,6.45,11.0,48.5,102.33,63.94
2017,4,13,18,30,31.0,12.0,6.3,11.0,13.0,20.68,0.0
2017,4,13,18,45,15.5,6.0,6.2,11.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
