Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,4,14,5,45,66.5,13.5,7.3,10.5,18.0,13.27,0.0
2017,4,14,6,0,133.0,27.0,7.4,11.0,36.0,21.18,7.2
2017,4,14,6,15,250.0,42.5,7.5,11.0,78.5,32.64,22.57
2017,4,14,6,30,367.0,58.0,7.6,11.0,121.0,43.52,33.11
2017,4,14,6,45,438.0,69.5,7.7,11.5,170.5,50.67,39.92
2017,4,14,7,0,509.0,81.0,7.8,12.0,220.0,67.25,45.75
2017,4,14,7,15,563.5,89.0,7.75,12.0,273.5,105.57,64.27
2017,4,14,7,30,618.0,97.0,7.7,12.0,327.0,149.88,95.07
2017,4,14,7,45,643.0,107.0,7.7,12.0,378.0,196.59,133.95
2017,4,14,8,0,668.0,117.0,7.7,12.0,429.0,245.83,177.54
2017,4,14,8,15,697.0,122.0,7.6,12.0,479.5,294.11,221.33
2017,4,14,8,30,726.0,127.0,7.5,12.0,530.0,344.93,267.46
2017,4,14,8,45,746.0,132.0,7.45,12.5,577.0,394.64,311.95
2017,4,14,9,0,766.0,137.0,7.4,13.0,624.0,445.51,356.49
2017,4,14,9,15,782.5,140.5,7.35,13.0,666.0,494.32,399.15
2017,4,14,9,30,799.0,144.0,7.3,13.0,708.0,546.15,443.27
2017,4,14,9,45,823.0,140.5,7.25,13.5,747.0,592.87,481.81
2017,4,14,10,0,847.0,137.0,7.2,14.0,786.0,640.05,519.85
2017,4,14,10,15,855.5,139.0,7.1,14.0,816.0,682.46,554.06
2017,4,14,10,30,864.0,141.0,7.0,14.0,846.0,723.61,586.65
2017,4,14,10,45,867.5,144.0,6.95,14.0,868.0,760.63,615.22
2017,4,14,11,0,871.0,147.0,6.9,14.0,890.0,795.69,641.03
2017,4,14,11,15,875.0,148.0,6.8,14.0,904.5,827.1,663.8
2017,4,14,11,30,879.0,149.0,6.7,14.0,919.0,854.9,683.77
2017,4,14,11,45,877.5,151.0,6.65,14.5,925.0,879.43,700.14
2017,4,14,12,0,876.0,153.0,6.6,15.0,931.0,899.87,713.45
2017,4,14,12,15,875.5,153.0,6.6,15.0,929.5,916.39,725.5
2017,4,14,12,30,875.0,153.0,6.6,15.0,928.0,930.03,735.54
2017,4,14,12,45,871.0,153.5,6.6,15.0,918.0,938.11,741.65
2017,4,14,13,0,867.0,154.0,6.6,15.0,908.0,943.17,745.69
2017,4,14,13,15,862.0,153.0,6.7,15.0,890.0,942.74,746.37
2017,4,14,13,30,857.0,152.0,6.8,15.0,872.0,939.27,744.96
2017,4,14,13,45,845.5,152.5,6.9,15.0,845.5,928.51,738.32
2017,4,14,14,0,834.0,153.0,7.0,15.0,819.0,914.89,729.67
2017,4,14,14,15,823.5,150.5,7.05,15.0,786.5,896.28,717.18
2017,4,14,14,30,813.0,148.0,7.1,15.0,754.0,875.03,702.78
2017,4,14,14,45,801.5,144.0,7.2,15.0,715.5,848.84,684.86
2017,4,14,15,0,790.0,140.0,7.3,15.0,677.0,820.34,665.13
2017,4,14,15,15,771.0,136.5,7.35,14.5,632.5,787.38,642.95
2017,4,14,15,30,752.0,133.0,7.4,14.0,588.0,749.84,616.98
2017,4,14,15,45,734.5,126.0,7.45,14.0,540.5,708.23,586.35
2017,4,14,16,0,717.0,119.0,7.5,14.0,493.0,665.48,554.01
2017,4,14,16,15,684.5,113.5,7.5,13.5,441.5,613.19,513.56
2017,4,14,16,30,652.0,108.0,7.5,13.0,390.0,561.35,472.5
2017,4,14,16,45,608.0,101.0,7.55,13.0,336.5,501.56,423.06
2017,4,14,17,0,564.0,94.0,7.6,13.0,283.0,443.77,374.09
2017,4,14,17,15,501.5,84.5,7.6,12.5,231.0,375.88,316.01
2017,4,14,17,30,439.0,75.0,7.6,12.0,179.0,311.24,259.17
2017,4,14,17,45,344.0,62.5,7.65,12.0,131.0,236.42,192.41
2017,4,14,18,0,249.0,50.0,7.7,12.0,83.0,170.53,132.9
2017,4,14,18,15,124.5,31.5,7.65,11.5,48.0,89.46,57.14
2017,4,14,18,30,0.0,13.0,7.6,11.0,13.0,12.78,0.0
2017,4,14,18,45,0.0,6.5,7.55,11.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,15,5,45,58.5,14.5,4.25,10.5,18.5,14.25,0.0
2017,4,15,6,0,117.0,29.0,4.2,11.0,37.0,24.09,10.62
2017,4,15,6,15,227.5,45.5,4.25,11.0,79.0,34.96,24.75
2017,4,15,6,30,338.0,62.0,4.3,11.0,121.0,46.57,35.9
2017,4,15,6,45,418.5,73.0,4.4,11.5,172.0,53.21,42.25
2017,4,15,7,0,499.0,84.0,4.5,12.0,223.0,72.13,48.52
2017,4,15,7,15,553.0,92.0,4.45,12.0,276.0,110.05,67.75
2017,4,15,7,30,607.0,100.0,4.4,12.0,329.0,153.93,98.63
2017,4,15,7,45,684.5,87.5,4.4,12.5,381.0,190.06,126.25
2017,4,15,8,0,762.0,75.0,4.4,13.0,433.0,237.15,165.98
2017,4,15,8,15,670.5,114.5,4.25,13.0,455.5,283.08,211.24
2017,4,15,8,30,579.0,154.0,4.1,13.0,478.0,323.04,249.75
2017,4,15,8,45,595.0,165.0,4.0,13.5,522.0,369.34,289.51
2017,4,15,9,0,611.0,176.0,3.9,14.0,566.0,416.66,329.16
2017,4,15,9,15,594.0,198.0,3.6,14.0,597.5,459.0,364.22
2017,4,15,9,30,577.0,220.0,3.3,14.0,629.0,499.34,396.45
2017,4,15,9,45,553.5,243.5,3.0,14.5,652.0,534.62,422.82
2017,4,15,10,0,530.0,267.0,2.7,15.0,675.0,567.17,445.97
2017,4,15,10,15,542.0,277.0,2.55,15.0,708.0,607.82,476.16
2017,4,15,10,30,554.0,287.0,2.4,15.0,741.0,648.34,505.5
2017,4,15,10,45,733.0,204.5,2.25,15.5,822.0,722.49,561.61
2017,4,15,11,0,912.0,122.0,2.1,16.0,903.0,805.97,619.74
2017,4,15,11,15,914.5,123.0,2.1,16.0,917.0,836.62,639.78
2017,4,15,11,30,917.0,124.0,2.1,16.0,931.0,864.81,658.54
2017,4,15,11,45,744.5,223.5,2.1,16.5,882.0,842.52,641.47
2017,4,15,12,0,572.0,323.0,2.1,17.0,833.0,809.78,612.98
2017,4,15,12,15,572.0,322.5,2.15,17.0,831.5,822.65,622.81
2017,4,15,12,30,572.0,322.0,2.2,17.0,830.0,833.6,630.91
2017,4,15,12,45,523.5,333.0,2.3,17.0,794.0,810.62,614.91
2017,4,15,13,0,475.0,344.0,2.4,17.0,758.0,785.08,597.24
2017,4,15,13,15,529.5,316.5,2.45,17.0,770.0,811.83,618.64
2017,4,15,13,30,584.0,289.0,2.5,17.0,782.0,836.25,637.98
2017,4,15,13,45,552.0,288.5,2.65,17.0,743.0,807.78,619.01
2017,4,15,14,0,520.0,288.0,2.8,17.0,704.0,777.59,599.0
2017,4,15,14,15,556.0,261.0,2.9,17.0,690.0,778.42,602.54
2017,4,15,14,30,592.0,234.0,3.0,17.0,676.0,778.32,605.15
2017,4,15,14,45,610.5,211.5,3.1,17.0,647.5,762.75,596.34
2017,4,15,15,0,629.0,189.0,3.2,17.0,619.0,743.97,585.23
2017,4,15,15,15,647.0,167.5,3.35,16.5,584.5,722.53,573.29
2017,4,15,15,30,665.0,146.0,3.5,16.0,550.0,697.68,558.49
2017,4,15,15,45,576.0,158.5,3.7,16.0,488.5,625.65,504.43
2017,4,15,16,0,487.0,171.0,3.9,16.0,427.0,554.42,449.91
2017,4,15,16,15,467.5,155.5,4.15,15.5,380.5,508.24,416.16
2017,4,15,16,30,448.0,140.0,4.4,15.0,334.0,462.08,381.47
2017,4,15,16,45,415.5,128.0,4.7,15.0,290.0,412.22,341.75
2017,4,15,17,0,383.0,116.0,5.0,15.0,246.0,364.02,302.18
2017,4,15,17,15,350.5,99.0,5.05,14.5,202.0,311.97,258.62
2017,4,15,17,30,318.0,82.0,5.1,14.0,158.0,262.08,215.53
2017,4,15,17,45,258.5,65.0,5.2,14.0,116.5,202.83,163.26
2017,4,15,18,0,199.0,48.0,5.3,14.0,75.0,148.92,114.93
2017,4,15,18,15,99.5,31.0,5.15,13.5,44.5,80.34,51.88
2017,4,15,18,30,0.0,14.0,5.0,13.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,4.9,13.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,16,5,45,12.0,13.5,3.1,12.5,14.0,13.27,0.0
2017,4,16,6,0,24.0,27.0,3.3,13.0,28.0,24.91,12.26
2017,4,16,6,15,63.0,47.5,3.5,13.0,57.0,40.65,29.57
2017,4,16,6,30,102.0,68.0,3.7,13.0,86.0,57.0,44.87
2017,4,16,6,45,123.0,90.5,3.9,13.5,119.5,74.27,60.61
2017,4,16,7,0,144.0,113.0,4.1,14.0,153.0,96.47,73.83
2017,4,16,7,15,163.5,133.0,4.3,14.0,188.0,124.32,93.6
2017,4,16,7,30,183.0,153.0,4.5,14.0,223.0,154.31,116.7
2017,4,16,7,45,112.5,170.0,4.75,14.5,215.0,167.61,130.52
2017,4,16,8,0,42.0,187.0,5.0,15.0,207.0,177.86,141.47
2017,4,16,8,15,40.0,205.0,5.1,15.0,226.0,196.84,156.93
2017,4,16,8,30,38.0,223.0,5.2,15.0,245.0,215.65,172.08
2017,4,16,8,45,20.0,200.5,5.35,15.0,212.0,196.95,156.91
2017,4,16,9,0,2.0,178.0,5.5,15.0,179.0,170.39,135.14
2017,4,16,9,15,3.0,186.0,5.5,14.5,188.0,178.89,142.01
2017,4,16,9,30,4.0,194.0,5.5,14.0,197.0,187.47,148.92
2017,4,16,9,45,14.0,243.5,5.5,14.0,254.5,239.9,191.0
2017,4,16,10,0,24.0,293.0,5.5,14.0,312.0,293.28,233.32
2017,4,16,10,15,19.5,282.5,5.6,14.0,298.0,282.42,224.3
2017,4,16,10,30,15.0,272.0,5.7,14.0,284.0,270.91,214.88
2017,4,16,10,45,7.5,193.5,5.8,14.0,199.5,191.96,151.51
2017,4,16,11,0,0.0,115.0,5.9,14.0,115.0,111.33,85.96
2017,4,16,11,15,1.0,137.5,5.95,14.0,139.0,133.86,104.31
2017,4,16,11,30,2.0,160.0,6.0,14.0,163.0,156.51,122.62
2017,4,16,11,45,1.0,151.0,6.1,14.0,152.5,147.14,114.95
2017,4,16,12,0,0.0,142.0,6.2,14.0,142.0,137.68,107.23
2017,4,16,12,15,1.5,154.5,6.25,13.5,156.5,151.22,118.5
2017,4,16,12,30,3.0,167.0,6.3,13.0,171.0,164.85,129.86
2017,4,16,12,45,7.5,215.0,6.4,13.0,222.5,216.0,171.38
2017,4,16,13,0,12.0,263.0,6.5,13.0,274.0,267.64,212.97
2017,4,16,13,15,11.5,256.5,6.5,13.0,267.0,261.24,207.92
2017,4,16,13,30,11.0,250.0,6.5,13.0,260.0,254.76,202.92
2017,4,16,13,45,9.5,234.5,6.55,13.0,243.0,238.33,189.93
2017,4,16,14,0,8.0,219.0,6.6,13.0,226.0,221.82,176.85
2017,4,16,14,15,4.0,169.5,6.5,13.0,173.0,169.1,134.19
2017,4,16,14,30,0.0,120.0,6.4,13.0,120.0,116.61,91.26
2017,4,16,14,45,0.0,116.5,6.35,13.0,116.5,113.19,88.66
2017,4,16,15,0,0.0,113.0,6.3,13.0,113.0,109.76,86.03
2017,4,16,15,15,0.0,105.5,6.2,13.0,105.5,102.37,80.11
2017,4,16,15,30,0.0,98.0,6.1,13.0,98.0,94.97,74.18
2017,4,16,15,45,0.0,62.5,6.05,13.0,62.5,60.43,45.44
2017,4,16,16,0,0.0,27.0,6.0,13.0,27.0,26.08,16.53
2017,4,16,16,15,0.0,39.5,5.95,13.0,39.5,38.16,26.88
2017,4,16,16,30,0.0,52.0,5.9,13.0,52.0,50.24,37.28
2017,4,16,16,45,0.0,45.0,5.85,13.0,45.0,43.46,31.61
2017,4,16,17,0,0.0,38.0,5.8,13.0,38.0,36.69,25.88
2017,4,16,17,15,0.0,31.0,5.7,13.0,31.0,29.92,20.08
2017,4,16,17,30,0.0,24.0,5.6,13.0,24.0,23.15,14.21
2017,4,16,17,45,0.0,17.5,5.6,13.0,17.5,16.88,8.7
2017,4,16,18,0,0.0,11.0,5.6,13.0,11.0,10.6,3.18
2017,4,16,18,15,0.0,6.5,5.45,13.0,6.5,6.26,0.0
2017,4,16,18,30,0.0,2.0,5.3,13.0,2.0,1.97,0.0
2017,4,16,18,45,0.0,1.0,5.2,13.0,1.0,0.98,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.5,1.7,14.0,4.5,4.42,0.0
2017,4,17,6,0,0.0,9.0,1.7,14.0,9.0,8.67,0.88
2017,4,17,6,15,0.0,19.0,1.65,14.0,19.0,18.33,10.28
2017,4,17,6,30,0.0,29.0,1.6,14.0,29.0,27.99,19.21
2017,4,17,6,45,0.0,40.5,1.6,14.0,40.5,39.11,29.37
2017,4,17,7,0,0.0,52.0,1.6,14.0,52.0,50.24,37.37
2017,4,17,7,15,0.0,64.5,1.55,14.0,64.5,62.34,47.64
2017,4,17,7,30,0.0,77.0,1.5,14.0,77.0,74.25,57.59
2017,4,17,7,45,0.0,75.5,1.45,14.0,75.5,73.0,56.35
2017,4,17,8,0,0.0,74.0,1.4,14.0,74.0,71.55,54.95
2017,4,17,8,15,1.5,124.5,1.35,14.0,125.5,119.37,94.42
2017,4,17,8,30,3.0,175.0,1.3,14.0,177.0,166.41,132.34
2017,4,17,8,45,5.0,188.0,1.3,14.5,191.5,179.96,142.44
2017,4,17,9,0,7.0,201.0,1.3,15.0,206.0,193.71,152.73
2017,4,17,9,15,22.0,246.5,1.35,15.0,263.0,243.65,191.84
2017,4,17,9,30,37.0,292.0,1.4,15.0,320.0,290.69,228.05
2017,4,17,9,45,35.0,303.0,1.5,15.0,330.0,302.86,237.01
2017,4,17,10,0,33.0,314.0,1.6,15.0,340.0,314.82,245.95
2017,4,17,10,15,23.0,287.0,1.7,15.0,305.5,289.03,225.8
2017,4,17,10,30,13.0,260.0,1.8,15.0,271.0,258.3,201.79
2017,4,17,10,45,21.0,302.0,1.9,15.0,320.0,304.89,237.98
2017,4,17,11,0,29.0,344.0,2.0,15.0,369.0,351.13,273.2
2017,4,17,11,15,25.5,335.5,2.05,15.0,357.5,342.83,266.52
2017,4,17,11,30,22.0,327.0,2.1,15.0,346.0,333.63,259.42
2017,4,17,11,45,18.5,309.5,2.2,15.5,326.0,315.07,244.8
2017,4,17,12,0,15.0,292.0,2.3,16.0,306.0,296.1,229.89
2017,4,17,12,15,15.0,292.5,2.3,15.5,306.5,297.4,231.41
2017,4,17,12,30,15.0,293.0,2.3,15.0,307.0,298.65,232.85
2017,4,17,12,45,17.0,301.0,2.35,15.0,316.0,309.04,241.05
2017,4,17,13,0,19.0,309.0,2.4,15.0,325.0,319.5,249.29
2017,4,17,13,15,29.5,334.0,2.35,15.0,359.0,360.4,281.0
2017,4,17,13,30,40.0,359.0,2.3,15.0,393.0,397.2,309.22
2017,4,17,13,45,24.5,294.0,2.25,15.0,314.5,317.68,248.33
2017,4,17,14,0,9.0,229.0,2.2,15.0,236.0,232.73,182.36
2017,4,17,14,15,4.5,193.5,2.15,15.0,197.5,193.46,151.69
2017,4,17,14,30,0.0,158.0,2.1,15.0,159.0,154.26,120.53
2017,4,17,14,45,0.0,98.0,2.05,15.0,98.5,94.96,72.8
2017,4,17,15,0,0.0,38.0,2.0,15.0,38.0,36.75,25.02
2017,4,17,15,15,0.0,46.0,1.9,15.0,46.0,44.48,31.58
2017,4,17,15,30,0.0,54.0,1.8,15.0,54.0,52.22,38.12
2017,4,17,15,45,0.0,79.5,1.75,15.0,79.5,76.9,58.79
2017,4,17,16,0,0.0,105.0,1.7,15.0,105.0,102.19,79.92
2017,4,17,16,15,0.0,75.5,1.65,15.0,75.5,73.01,55.88
2017,4,17,16,30,0.0,46.0,1.6,15.0,46.0,44.44,32.08
2017,4,17,16,45,0.0,40.0,1.55,15.0,40.0,38.63,27.28
2017,4,17,17,0,0.0,34.0,1.5,15.0,34.0,32.82,22.41
2017,4,17,17,15,0.0,27.5,1.35,14.5,27.5,26.54,17.11
2017,4,17,17,30,0.0,21.0,1.2,14.0,21.0,20.26,11.72
2017,4,17,17,45,0.0,15.5,1.1,14.0,15.5,14.94,7.07
2017,4,17,18,0,0.0,10.0,1.0,14.0,10.0,9.64,2.4
2017,4,17,18,15,0.0,6.0,0.95,14.0,6.0,5.78,0.0
2017,4,17,18,30,0.0,2.0,0.9,14.0,2.0,1.93,0.0
2017,4,17,18,45,0.0,1.0,0.85,14.0,1.0,0.98,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,14.0,0.65,13.0,14.0,13.76,0.0
2017,4,18,6,0,0.0,28.0,0.7,13.0,28.0,26.47,15.09
2017,4,18,6,15,25.0,48.5,0.8,13.0,53.5,43.54,32.37
2017,4,18,6,30,50.0,69.0,0.9,13.0,79.0,60.74,48.32
2017,4,18,6,45,66.5,92.0,1.0,13.5,109.0,79.34,65.13
2017,4,18,7,0,83.0,115.0,1.1,14.0,139.0,102.07,79.12
2017,4,18,7,15,98.0,136.5,1.15,14.0,171.0,123.29,94.74
2017,4,18,7,30,113.0,158.0,1.2,14.0,203.0,150.53,115.99
2017,4,18,7,45,178.5,178.0,1.25,14.0,259.5,187.97,143.94
2017,4,18,8,0,244.0,198.0,1.3,14.0,316.0,227.65,174.44
2017,4,18,8,15,136.0,207.5,1.25,14.0,274.5,223.62,175.09
2017,4,18,8,30,28.0,217.0,1.2,14.0,233.0,207.79,164.74
2017,4,18,8,45,19.5,216.0,1.2,14.5,227.5,210.98,166.83
2017,4,18,9,0,11.0,215.0,1.2,15.0,222.0,208.31,164.07
2017,4,18,9,15,74.5,277.5,1.15,15.0,330.5,292.91,230.09
2017,4,18,9,30,138.0,340.0,1.1,15.0,439.0,383.47,298.76
2017,4,18,9,45,87.5,330.5,1.1,15.0,394.5,358.01,278.31
2017,4,18,10,0,37.0,321.0,1.1,15.0,350.0,323.84,251.52
2017,4,18,10,15,70.0,360.0,1.1,15.0,417.5,384.42,297.72
2017,4,18,10,30,103.0,399.0,1.1,15.0,485.0,447.87,344.65
2017,4,18,10,45,313.0,361.5,1.1,15.5,631.0,569.98,437.16
2017,4,18,11,0,523.0,324.0,1.1,16.0,777.0,708.0,536.77
2017,4,18,11,15,307.5,377.5,1.1,16.0,645.0,606.2,459.34
2017,4,18,11,30,92.0,431.0,1.1,16.0,513.0,491.07,371.89
2017,4,18,11,45,136.0,441.5,1.15,16.0,563.5,544.15,412.44
2017,4,18,12,0,180.0,452.0,1.2,16.0,614.0,598.3,451.91
2017,4,18,12,15,156.5,450.0,1.3,16.0,591.0,582.13,440.09
2017,4,18,12,30,133.0,448.0,1.4,16.0,568.0,564.67,427.85
2017,4,18,12,45,205.0,436.5,1.5,16.5,618.5,622.8,471.65
2017,4,18,13,0,277.0,425.0,1.6,17.0,669.0,686.26,517.83
2017,4,18,13,15,339.5,394.0,1.8,17.0,687.0,716.28,542.26
2017,4,18,13,30,402.0,363.0,2.0,17.0,705.0,744.66,565.88
2017,4,18,13,45,615.5,255.0,2.25,17.0,761.0,837.03,639.19
2017,4,18,14,0,829.0,147.0,2.5,17.0,817.0,912.47,694.94
2017,4,18,14,15,819.0,144.5,2.75,16.5,785.0,894.07,685.92
2017,4,18,14,30,809.0,142.0,3.0,16.0,753.0,873.07,675.69
2017,4,18,14,45,797.5,138.5,3.25,16.0,715.0,847.23,660.48
2017,4,18,15,0,786.0,135.0,3.5,16.0,677.0,819.13,643.36
2017,4,18,15,15,768.5,131.5,3.65,16.0,634.0,784.02,620.34
2017,4,18,15,30,751.0,128.0,3.8,16.0,591.0,750.41,598.15
2017,4,18,15,45,728.5,123.5,3.95,16.0,543.0,707.6,568.71
2017,4,18,16,0,706.0,119.0,4.1,16.0,495.0,663.99,537.98
2017,4,18,16,15,676.0,114.0,4.15,15.5,444.5,614.09,501.41
2017,4,18,16,30,646.0,109.0,4.2,15.0,394.0,564.48,464.11
2017,4,18,16,45,607.0,101.5,4.3,15.0,342.5,507.1,418.88
2017,4,18,17,0,568.0,94.0,4.4,15.0,291.0,451.37,373.61
2017,4,18,17,15,510.0,85.0,4.35,14.5,239.5,385.77,319.26
2017,4,18,17,30,452.0,76.0,4.3,14.0,188.0,322.53,265.25
2017,4,18,17,45,369.5,63.5,4.25,14.0,140.5,251.67,203.25
2017,4,18,18,0,287.0,51.0,4.2,14.0,93.0,188.42,146.87
2017,4,18,18,15,172.5,33.5,4.1,13.5,56.0,115.77,80.7
2017,4,18,18,30,58.0,16.0,4.0,13.0,19.0,39.36,0.0
2017,4,18,18,45,29.0,8.0,3.95,13.0,9.5,15.18,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,5,45,96.0,16.5,1.6,12.5,25.5,12.95,0.0
2017,4,19,6,0,192.0,33.0,1.8,13.0,51.0,25.62,14.9
2017,4,19,6,15,296.0,47.5,1.8,13.0,95.0,36.03,25.88
2017,4,19,6,30,400.0,62.0,1.8,13.0,139.0,45.9,35.25
2017,4,19,6,45,465.5,73.0,1.8,13.5,189.5,52.74,41.61
2017,4,19,7,0,531.0,84.0,1.8,14.0,240.0,82.25,51.09
2017,4,19,7,15,580.0,92.0,1.6,14.0,293.5,122.32,74.33
2017,4,19,7,30,629.0,100.0,1.4,14.0,347.0,167.73,107.75
2017,4,19,7,45,659.0,107.5,1.2,14.5,398.5,214.14,145.92
2017,4,19,8,0,689.0,115.0,1.0,15.0,450.0,263.55,187.78
2017,4,19,8,15,716.0,120.0,1.05,15.0,500.5,312.67,230.45
2017,4,19,8,30,743.0,125.0,1.1,15.0,551.0,364.07,274.6
2017,4,19,8,45,759.5,130.5,1.15,15.5,596.5,413.77,316.25
2017,4,19,9,0,776.0,136.0,1.2,16.0,642.0,464.25,357.36
2017,4,19,9,15,609.5,207.0,1.2,16.0,620.0,483.98,374.14
2017,4,19,9,30,443.0,278.0,1.2,16.0,598.0,487.49,376.91
2017,4,19,9,45,638.0,212.0,1.3,16.0,698.0,563.12,436.44
2017,4,19,10,0,833.0,146.0,1.4,16.0,798.0,654.84,506.63
2017,4,19,10,15,570.5,265.5,1.4,16.0,720.0,624.04,480.0
2017,4,19,10,30,308.0,385.0,1.4,16.0,642.0,575.05,439.65
2017,4,19,10,45,582.0,270.5,1.4,16.5,770.5,682.89,522.77
2017,4,19,11,0,856.0,156.0,1.4,17.0,899.0,806.91,611.49
2017,4,19,11,15,859.5,157.0,1.4,17.0,913.0,837.27,630.23
2017,4,19,11,30,863.0,158.0,1.4,17.0,927.0,865.41,648.46
2017,4,19,11,45,862.5,159.0,1.45,17.0,932.5,887.8,663.5
2017,4,19,12,0,862.0,160.0,1.5,17.0,938.0,907.56,676.9
2017,4,19,12,15,861.0,160.0,1.55,17.0,935.5,923.15,687.65
2017,4,19,12,30,860.0,160.0,1.6,17.0,933.0,935.91,696.68
2017,4,19,12,45,696.5,245.5,1.7,17.0,867.5,886.83,665.28
2017,4,19,13,0,533.0,331.0,1.8,17.0,802.0,830.28,623.92
2017,4,19,13,15,692.5,241.0,1.85,17.0,840.0,891.64,672.26
2017,4,19,13,30,852.0,151.0,1.9,17.0,878.0,944.71,708.36
2017,4,19,13,45,843.0,150.0,1.95,17.0,852.0,934.32,702.15
2017,4,19,14,0,834.0,149.0,2.0,17.0,826.0,921.06,694.81
2017,4,19,14,15,823.0,147.0,2.05,17.0,793.0,902.21,683.76
2017,4,19,14,30,812.0,145.0,2.1,17.0,760.0,880.76,670.98
2017,4,19,14,45,798.5,141.5,2.2,17.0,721.0,853.11,654.35
2017,4,19,15,0,785.0,138.0,2.3,17.0,682.0,823.27,636.04
2017,4,19,15,15,766.0,134.5,2.35,16.5,637.5,789.97,615.84
2017,4,19,15,30,747.0,131.0,2.4,16.0,593.0,752.26,592.16
2017,4,19,15,45,729.5,124.0,2.45,16.0,545.5,710.53,564.05
2017,4,19,16,0,712.0,117.0,2.5,16.0,498.0,667.69,534.67
2017,4,19,16,15,681.0,112.0,2.55,16.0,447.0,616.81,497.41
2017,4,19,16,30,650.0,107.0,2.6,16.0,396.0,566.32,459.49
2017,4,19,16,45,614.5,98.5,2.7,16.0,344.5,509.78,416.01
2017,4,19,17,0,579.0,90.0,2.8,16.0,293.0,454.63,372.22
2017,4,19,17,15,521.5,81.5,2.8,15.5,241.0,389.34,319.17
2017,4,19,17,30,464.0,73.0,2.8,15.0,189.0,327.98,267.56
2017,4,19,17,45,384.5,61.5,2.85,15.0,142.0,256.59,205.98
2017,4,19,18,0,305.0,50.0,2.9,15.0,95.0,194.79,151.28
2017,4,19,18,15,191.0,34.0,2.95,14.5,58.0,123.0,86.56
2017,4,19,18,30,77.0,18.0,3.0,14.0,21.0,48.2,0.0
2017,4,19,18,45,38.5,9.0,3.05,14.0,10.5,18.63,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,106.5,17.5,3.2,13.5,27.5,13.72,0.0
2017,4,20,6,0,213.0,35.0,3.2,14.0,55.0,27.17,16.45
2017,4,20,6,15,319.5,47.5,3.3,14.0,100.0,35.9,25.7
2017,4,20,6,30,426.0,60.0,3.4,14.0,145.0,44.59,33.96
2017,4,20,6,45,501.0,68.0,3.5,14.0,196.5,47.86,37.18
2017,4,20,7,0,576.0,76.0,3.6,14.0,248.0,79.42,46.45
2017,4,20,7,15,623.5,82.5,3.7,14.0,301.5,120.69,70.92
2017,4,20,7,30,671.0,89.0,3.8,14.0,355.0,167.07,105.87
2017,4,20,7,45,709.0,93.0,3.9,14.5,409.0,214.35,145.47
2017,4,20,8,0,747.0,97.0,4.0,15.0,463.0,265.39,189.94
2017,4,20,8,15,771.5,100.5,4.0,15.0,513.5,318.63,237.43
2017,4,20,8,30,796.0,104.0,4.0,15.0,564.0,370.36,283.43
2017,4,20,8,45,816.0,106.5,4.0,15.5,611.0,421.08,327.39
2017,4,20,9,0,836.0,109.0,4.0,16.0,658.0,472.81,371.03
2017,4,20,9,15,850.0,111.5,4.05,16.0,700.0,522.32,412.64
2017,4,20,9,30,864.0,114.0,4.1,16.0,742.0,574.63,455.31
2017,4,20,9,45,871.0,118.0,4.15,16.0,777.0,620.72,492.33
2017,4,20,10,0,878.0,122.0,4.2,16.0,812.0,665.69,527.68
2017,4,20,10,15,886.0,123.5,4.25,16.0,841.5,707.73,560.31
2017,4,20,10,30,894.0,125.0,4.3,16.0,871.0,748.33,590.82
2017,4,20,10,45,899.5,126.0,4.35,16.5,893.0,785.0,615.83
2017,4,20,11,0,905.0,127.0,4.4,17.0,915.0,819.68,639.21
2017,4,20,11,15,908.5,128.0,4.4,17.0,929.5,850.64,660.71
2017,4,20,11,30,912.0,129.0,4.4,17.0,944.0,879.2,680.46
2017,4,20,11,45,913.0,129.5,4.4,17.0,950.0,902.66,696.6
2017,4,20,12,0,914.0,130.0,4.4,17.0,956.0,923.38,710.88
2017,4,20,12,15,913.5,129.5,4.45,17.0,954.0,938.96,722.05
2017,4,20,12,30,913.0,129.0,4.5,17.0,952.0,951.58,731.29
2017,4,20,12,45,914.5,126.5,4.55,17.0,943.0,961.0,738.44
2017,4,20,13,0,916.0,124.0,4.6,17.0,934.0,967.34,743.59
2017,4,20,13,15,911.0,123.0,4.75,17.0,916.0,966.1,744.42
2017,4,20,13,30,906.0,122.0,4.9,17.0,898.0,961.73,743.19
2017,4,20,13,45,900.0,120.5,5.1,17.0,872.0,952.83,739.21
2017,4,20,14,0,894.0,119.0,5.3,17.0,846.0,940.89,733.09
2017,4,20,14,15,884.5,117.5,5.4,16.5,813.0,922.88,723.37
2017,4,20,14,30,875.0,116.0,5.5,16.0,780.0,902.12,711.66
2017,4,20,14,45,864.0,113.0,5.65,16.0,741.5,875.83,694.75
2017,4,20,15,0,853.0,110.0,5.8,16.0,703.0,852.08,679.62
2017,4,20,15,15,837.0,107.0,5.85,16.0,658.5,817.01,655.45
2017,4,20,15,30,821.0,104.0,5.9,16.0,614.0,780.11,629.75
2017,4,20,15,45,801.5,100.5,5.95,16.0,565.5,738.38,600.11
2017,4,20,16,0,782.0,97.0,6.0,16.0,517.0,695.51,569.23
2017,4,20,16,15,754.0,93.0,6.05,15.5,465.0,645.24,533.09
2017,4,20,16,30,726.0,89.0,6.1,15.0,413.0,597.54,496.68
2017,4,20,16,45,686.0,84.0,6.2,15.0,359.5,539.17,449.71
2017,4,20,17,0,646.0,79.0,6.3,15.0,306.0,482.48,402.81
2017,4,20,17,15,591.5,72.0,6.35,14.5,253.5,417.63,348.45
2017,4,20,17,30,537.0,65.0,6.4,14.0,201.0,356.44,295.4
2017,4,20,17,45,448.5,56.0,6.5,14.0,151.5,281.74,229.34
2017,4,20,18,0,360.0,47.0,6.6,14.0,102.0,214.61,168.83
2017,4,20,18,15,234.0,33.0,6.6,13.5,63.0,136.85,98.25
2017,4,20,18,30,108.0,19.0,6.6,13.0,24.0,63.56,0.0
2017,4,20,18,45,54.0,9.5,6.6,13.0,12.0,23.18,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,5,45,107.5,17.5,3.15,12.5,28.5,13.64,0.0
2017,4,21,6,0,215.0,35.0,3.1,13.0,57.0,27.05,16.75
2017,4,21,6,15,317.0,48.5,3.0,13.0,102.0,36.57,26.47
2017,4,21,6,30,419.0,62.0,2.9,13.0,147.0,46.14,35.52
2017,4,21,6,45,488.0,71.5,2.85,13.5,198.5,50.67,39.78
2017,4,21,7,0,557.0,81.0,2.8,14.0,250.0,85.38,51.02
2017,4,21,7,15,605.0,88.0,2.8,14.0,303.0,126.25,75.97
2017,4,21,7,30,653.0,95.0,2.8,14.0,356.0,172.3,110.91
2017,4,21,7,45,689.0,100.0,2.8,14.5,409.5,219.19,150.18
2017,4,21,8,0,725.0,105.0,2.8,15.0,463.0,269.64,193.89
2017,4,21,8,15,750.5,109.0,2.75,15.0,513.0,319.37,238.02
2017,4,21,8,30,776.0,113.0,2.7,15.0,563.0,374.38,285.92
2017,4,21,8,45,797.5,115.5,2.7,15.5,610.5,424.74,328.88
2017,4,21,9,0,819.0,118.0,2.7,16.0,658.0,476.29,371.64
2017,4,21,9,15,833.5,120.5,2.7,16.0,699.5,525.27,412.04
2017,4,21,9,30,848.0,123.0,2.7,16.0,741.0,574.29,451.43
2017,4,21,9,45,875.0,117.0,2.7,16.5,781.5,625.12,490.44
2017,4,21,10,0,902.0,111.0,2.7,17.0,822.0,673.7,526.85
2017,4,21,10,15,909.0,112.0,2.65,17.0,851.5,715.43,557.91
2017,4,21,10,30,916.0,113.0,2.6,17.0,881.0,755.58,586.03
2017,4,21,10,45,922.0,114.0,2.55,17.5,903.0,793.22,610.28
2017,4,21,11,0,928.0,115.0,2.5,18.0,925.0,828.86,632.79
2017,4,21,11,15,931.0,115.5,2.45,18.0,939.0,859.46,652.78
2017,4,21,11,30,934.0,116.0,2.4,18.0,953.0,887.56,670.97
2017,4,21,11,45,935.0,116.0,2.4,18.5,959.0,910.86,684.99
2017,4,21,12,0,936.0,116.0,2.4,19.0,965.0,931.35,697.13
2017,4,21,12,15,935.5,116.0,2.45,19.0,963.0,947.61,708.27
2017,4,21,12,30,935.0,116.0,2.5,19.0,961.0,960.83,717.53
2017,4,21,12,45,930.5,117.0,2.55,19.0,950.0,968.33,723.12
2017,4,21,13,0,926.0,118.0,2.6,19.0,939.0,972.66,726.79
2017,4,21,13,15,921.5,117.0,2.65,19.0,921.0,971.8,727.14
2017,4,21,13,30,917.0,116.0,2.7,19.0,903.0,967.77,725.54
2017,4,21,13,45,908.0,116.0,2.8,19.0,876.5,957.53,720.34
2017,4,21,14,0,899.0,116.0,2.9,19.0,850.0,944.3,713.22
2017,4,21,14,15,890.5,114.5,2.95,19.0,817.5,927.05,703.03
2017,4,21,14,30,882.0,113.0,3.0,19.0,785.0,907.01,691.0
2017,4,21,14,45,865.5,113.0,3.05,19.0,745.0,879.0,673.44
2017,4,21,15,0,849.0,113.0,3.1,19.0,705.0,853.84,657.86
2017,4,21,15,15,833.0,110.5,3.15,18.5,661.0,819.39,636.79
2017,4,21,15,30,817.0,108.0,3.2,18.0,617.0,783.12,614.18
2017,4,21,15,45,791.0,106.5,3.3,18.0,567.5,738.68,584.33
2017,4,21,16,0,765.0,105.0,3.4,18.0,518.0,693.51,553.44
2017,4,21,16,15,691.5,104.5,3.5,17.5,450.0,618.57,499.6
2017,4,21,16,30,618.0,104.0,3.6,17.0,382.0,544.4,443.71
2017,4,21,16,45,563.0,104.0,3.7,17.0,333.0,486.28,398.05
2017,4,21,17,0,508.0,104.0,3.8,17.0,284.0,428.11,351.13
2017,4,21,17,15,519.0,86.0,3.85,16.5,243.5,395.23,324.32
2017,4,21,17,30,530.0,68.0,3.9,16.0,203.0,357.51,291.88
2017,4,21,17,45,452.0,57.5,3.95,15.5,154.0,285.99,230.26
2017,4,21,18,0,374.0,47.0,4.0,15.0,105.0,221.14,172.9
2017,4,21,18,15,251.0,33.0,4.1,14.5,65.0,143.1,103.13
2017,4,21,18,30,128.0,19.0,4.2,14.0,25.0,70.24,0.0
2017,4,21,18,45,64.0,9.5,4.3,14.0,12.5,25.88,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,101.0,19.0,0.35,13.5,29.5,14.81,0.0
2017,4,22,6,0,202.0,38.0,0.4,14.0,59.0,29.42,18.98
2017,4,22,6,15,298.5,51.0,0.45,14.0,102.5,38.44,28.14
2017,4,22,6,30,395.0,64.0,0.5,14.0,146.0,47.01,36.24
2017,4,22,6,45,454.5,74.5,0.55,14.0,194.5,53.03,41.87
2017,4,22,7,0,514.0,85.0,0.6,14.0,243.0,89.08,54.49
2017,4,22,7,15,548.0,91.5,0.65,14.0,288.5,125.94,77.55
2017,4,22,7,30,582.0,98.0,0.7,14.0,334.0,166.54,108.65
2017,4,22,7,45,619.5,103.0,0.75,14.5,384.5,210.13,144.59
2017,4,22,8,0,657.0,108.0,0.8,15.0,435.0,257.48,184.76
2017,4,22,8,15,624.0,133.5,0.9,15.0,469.5,304.46,226.92
2017,4,22,8,30,591.0,159.0,1.0,15.0,504.0,348.03,265.22
2017,4,22,8,45,500.0,209.0,1.1,15.0,517.0,385.94,298.16
2017,4,22,9,0,409.0,259.0,1.2,15.0,530.0,414.26,321.9
2017,4,22,9,15,447.5,261.0,1.45,15.0,574.5,457.03,356.43
2017,4,22,9,30,486.0,263.0,1.7,15.0,619.0,502.66,392.78
2017,4,22,9,45,524.5,264.5,1.95,15.5,665.5,550.43,429.6
2017,4,22,10,0,563.0,266.0,2.2,16.0,712.0,600.46,467.6
2017,4,22,10,15,471.5,317.5,2.55,16.0,700.0,610.43,474.64
2017,4,22,10,30,380.0,369.0,2.9,16.0,688.0,614.72,477.02
2017,4,22,10,45,396.5,369.5,3.3,16.0,710.0,643.68,500.05
2017,4,22,11,0,413.0,370.0,3.7,16.0,732.0,671.99,522.36
2017,4,22,11,15,362.0,398.5,4.1,16.0,719.5,673.73,523.19
2017,4,22,11,30,311.0,427.0,4.5,16.0,707.0,671.47,521.44
2017,4,22,11,45,291.0,435.5,4.9,16.0,699.0,673.6,524.01
2017,4,22,12,0,271.0,444.0,5.3,16.0,691.0,674.17,525.23
2017,4,22,12,15,306.5,432.5,5.45,16.0,711.5,703.05,548.38
2017,4,22,12,30,342.0,421.0,5.6,16.0,732.0,731.72,571.28
2017,4,22,12,45,315.0,424.0,5.85,16.0,708.0,717.28,560.86
2017,4,22,13,0,288.0,427.0,6.1,16.0,684.0,701.33,549.37
2017,4,22,13,15,305.5,413.0,6.1,16.0,680.5,707.8,555.38
2017,4,22,13,30,323.0,399.0,6.1,16.0,677.0,712.92,560.39
2017,4,22,13,45,404.0,353.0,6.1,16.0,690.5,747.63,589.75
2017,4,22,14,0,485.0,307.0,6.1,16.0,704.0,774.31,613.11
2017,4,22,14,15,470.0,299.5,6.1,16.0,672.0,750.56,595.88
2017,4,22,14,30,455.0,292.0,6.1,16.0,640.0,725.36,577.72
2017,4,22,14,45,337.0,308.0,6.15,16.0,558.5,626.48,500.87
2017,4,22,15,0,219.0,324.0,6.2,16.0,477.0,530.66,425.0
2017,4,22,15,15,156.0,301.0,6.15,15.5,407.0,450.79,362.9
2017,4,22,15,30,93.0,278.0,6.1,15.0,337.0,364.77,294.65
2017,4,22,15,45,194.0,250.0,6.1,15.0,359.0,419.82,342.66
2017,4,22,16,0,295.0,222.0,6.1,15.0,381.0,467.88,384.24
2017,4,22,16,15,148.0,183.5,5.95,14.5,263.5,303.99,250.36
2017,4,22,16,30,1.0,145.0,5.8,14.0,146.0,145.49,116.89
2017,4,22,16,45,0.5,127.0,5.65,14.0,127.5,127.21,102.08
2017,4,22,17,0,0.0,109.0,5.5,14.0,109.0,108.91,86.94
2017,4,22,17,15,0.0,90.5,5.35,14.0,90.5,90.31,71.32
2017,4,22,17,30,0.0,72.0,5.2,14.0,72.0,71.58,55.36
2017,4,22,17,45,0.0,54.5,5.05,14.0,54.5,53.8,39.98
2017,4,22,18,0,0.0,37.0,4.9,14.0,37.0,35.81,24.31
2017,4,22,18,15,0.0,23.0,4.8,13.5,23.0,22.2,12.11
2017,4,22,18,30,0.0,9.0,4.7,13.0,9.0,8.68,0.0
2017,4,22,18,45,0.0,4.5,4.65,13.0,4.5,4.42,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,127.5,19.0,6.2,13.0,32.5,14.74,0.0
2017,4,23,6,0,255.0,38.0,6.3,13.0,65.0,29.31,19.07
2017,4,23,6,15,356.0,49.5,6.35,13.0,111.0,37.67,27.52
2017,4,23,6,30,457.0,61.0,6.4,13.0,157.0,44.54,34.13
2017,4,23,6,45,521.0,69.5,6.45,13.5,208.5,50.22,39.38
2017,4,23,7,0,585.0,78.0,6.5,14.0,260.0,89.01,51.49
2017,4,23,7,15,631.0,84.5,6.4,14.0,313.5,131.05,78.54
2017,4,23,7,30,677.0,91.0,6.3,14.0,367.0,178.01,115.3
2017,4,23,7,45,709.5,96.0,6.25,14.0,419.5,225.6,156.47
2017,4,23,8,0,742.0,101.0,6.2,14.0,472.0,276.35,201.87
2017,4,23,8,15,766.0,104.5,6.2,14.0,522.0,329.36,249.81
2017,4,23,8,30,790.0,108.0,6.2,14.0,572.0,380.72,296.13
2017,4,23,8,45,801.5,114.5,6.2,14.5,617.0,431.27,340.59
2017,4,23,9,0,813.0,121.0,6.2,15.0,662.0,482.05,384.09
2017,4,23,9,15,827.0,123.5,6.15,15.0,703.5,530.47,425.37
2017,4,23,9,30,841.0,126.0,6.1,15.0,745.0,578.88,465.7
2017,4,23,9,45,827.5,141.0,6.1,15.0,774.0,622.19,500.89
2017,4,23,10,0,814.0,156.0,6.1,15.0,803.0,662.9,533.23
2017,4,23,10,15,822.5,158.0,6.1,15.0,831.5,703.74,565.5
2017,4,23,10,30,831.0,160.0,6.1,15.0,860.0,743.39,596.33
2017,4,23,10,45,836.0,162.0,6.1,15.5,881.0,779.04,621.8
2017,4,23,11,0,841.0,164.0,6.1,16.0,902.0,812.91,645.14
2017,4,23,11,15,694.0,251.5,6.1,16.0,867.0,803.61,635.79
2017,4,23,11,30,547.0,339.0,6.1,16.0,832.0,785.88,618.21
2017,4,23,11,45,506.5,353.5,6.1,16.0,812.5,781.31,613.96
2017,4,23,12,0,466.0,368.0,6.1,16.0,793.0,773.69,607.36
2017,4,23,12,15,659.5,265.0,6.1,15.5,865.0,857.5,676.99
2017,4,23,12,30,853.0,162.0,6.1,15.0,937.0,940.28,739.88
2017,4,23,12,45,874.0,147.0,6.15,15.0,933.5,950.89,747.68
2017,4,23,13,0,895.0,132.0,6.2,15.0,930.0,962.53,756.73
2017,4,23,13,15,890.5,131.0,6.2,15.0,912.0,961.6,756.52
2017,4,23,13,30,886.0,130.0,6.2,15.0,894.0,957.62,754.3
2017,4,23,13,45,880.0,128.0,6.2,15.0,868.5,948.21,748.28
2017,4,23,14,0,874.0,126.0,6.2,15.0,843.0,935.83,740.24
2017,4,23,14,15,865.0,124.0,6.4,15.0,810.5,917.87,729.24
2017,4,23,14,30,856.0,122.0,6.6,15.0,778.0,902.3,719.99
2017,4,23,14,45,633.5,200.5,6.8,15.0,673.0,782.56,631.8
2017,4,23,15,0,411.0,279.0,7.0,15.0,568.0,662.46,535.25
2017,4,23,15,15,409.0,260.0,7.1,15.0,532.0,632.9,514.22
2017,4,23,15,30,407.0,241.0,7.2,15.0,496.0,601.86,491.54
2017,4,23,15,45,567.0,178.0,7.35,15.0,503.5,646.56,532.45
2017,4,23,16,0,727.0,115.0,7.5,15.0,511.0,682.55,565.2
2017,4,23,16,15,643.5,118.0,7.5,14.5,443.5,602.79,502.74
2017,4,23,16,30,560.0,121.0,7.5,14.0,376.0,527.02,441.89
2017,4,23,16,45,504.0,119.0,7.55,14.0,327.0,464.71,390.56
2017,4,23,17,0,448.0,117.0,7.6,14.0,278.0,409.89,344.28
2017,4,23,17,15,454.5,98.0,7.5,13.5,238.5,373.39,313.52
2017,4,23,17,30,461.0,79.0,7.4,13.0,199.0,335.26,279.89
2017,4,23,17,45,379.0,67.5,7.35,13.0,151.0,264.48,217.03
2017,4,23,18,0,297.0,56.0,7.3,13.0,103.0,201.2,159.99
2017,4,23,18,15,186.5,39.5,7.1,13.0,65.0,129.44,95.56
2017,4,23,18,30,76.0,23.0,6.9,13.0,27.0,56.38,10.08
2017,4,23,18,45,38.0,11.5,6.75,13.0,13.5,21.29,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
