Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,11.0,4.15,13.0,11.0,10.61,0.0
2017,4,24,6,0,0.0,22.0,4.1,13.0,22.0,21.23,12.41
2017,4,24,6,15,0.0,36.5,4.1,13.0,36.5,35.25,25.48
2017,4,24,6,30,0.0,51.0,4.1,13.0,51.0,48.9,38.06
2017,4,24,6,45,0.0,68.0,4.15,13.5,68.0,64.47,52.12
2017,4,24,7,0,0.0,85.0,4.2,14.0,85.0,80.26,62.83
2017,4,24,7,15,0.0,102.5,4.1,14.0,102.5,96.59,76.52
2017,4,24,7,30,0.0,120.0,4.0,14.0,120.0,113.01,90.07
2017,4,24,7,45,34.0,164.5,3.95,14.0,182.0,156.02,124.2
2017,4,24,8,0,68.0,209.0,3.9,14.0,244.0,205.64,163.65
2017,4,24,8,15,96.5,236.0,3.9,14.0,291.0,243.11,193.33
2017,4,24,8,30,125.0,263.0,3.9,14.0,338.0,279.25,222.04
2017,4,24,8,45,77.5,262.0,3.9,14.5,309.5,271.79,216.15
2017,4,24,9,0,30.0,261.0,3.9,15.0,281.0,254.7,202.04
2017,4,24,9,15,39.5,288.5,3.9,15.0,316.5,286.95,227.32
2017,4,24,9,30,49.0,316.0,3.9,15.0,352.0,320.28,253.15
2017,4,24,9,45,30.0,280.5,3.95,15.0,303.0,281.06,221.86
2017,4,24,10,0,11.0,245.0,4.0,15.0,254.0,241.29,190.0
2017,4,24,10,15,132.5,326.0,4.1,15.0,438.0,395.63,313.21
2017,4,24,10,30,254.0,407.0,4.2,15.0,622.0,561.64,440.92
2017,4,24,10,45,194.0,422.0,4.35,15.0,588.5,544.27,425.98
2017,4,24,11,0,134.0,437.0,4.5,15.0,555.0,520.61,406.82
2017,4,24,11,15,80.5,394.5,4.65,15.0,465.5,444.28,348.06
2017,4,24,11,30,27.0,352.0,4.8,15.0,376.0,362.97,284.36
2017,4,24,11,45,26.0,351.5,5.0,15.0,375.5,363.91,285.4
2017,4,24,12,0,25.0,351.0,5.2,15.0,375.0,364.7,286.14
2017,4,24,12,15,25.0,349.5,5.3,15.0,373.0,365.28,286.7
2017,4,24,12,30,25.0,348.0,5.4,15.0,371.0,365.73,287.21
2017,4,24,12,45,23.0,336.5,5.55,15.0,357.5,349.89,275.12
2017,4,24,13,0,21.0,325.0,5.7,15.0,344.0,337.54,265.75
2017,4,24,13,15,28.0,341.0,5.65,15.0,366.0,366.66,288.85
2017,4,24,13,30,35.0,357.0,5.6,15.0,388.0,391.13,308.23
2017,4,24,13,45,35.0,346.5,5.55,15.0,376.5,381.89,301.33
2017,4,24,14,0,35.0,336.0,5.5,15.0,365.0,372.43,294.37
2017,4,24,14,15,41.5,332.5,5.55,15.0,365.5,376.03,297.96
2017,4,24,14,30,48.0,329.0,5.6,15.0,366.0,379.44,301.43
2017,4,24,14,45,29.0,275.5,5.65,15.0,297.5,306.77,244.26
2017,4,24,15,0,10.0,222.0,5.7,15.0,229.0,228.01,181.37
2017,4,24,15,15,32.5,244.0,5.75,14.5,265.0,277.76,223.17
2017,4,24,15,30,55.0,266.0,5.8,14.0,301.0,321.02,259.55
2017,4,24,15,45,73.5,251.0,5.9,14.0,294.0,319.56,259.74
2017,4,24,16,0,92.0,236.0,6.0,14.0,287.0,316.82,258.92
2017,4,24,16,15,149.0,212.5,6.1,14.0,285.0,338.33,278.76
2017,4,24,16,30,206.0,189.0,6.2,14.0,283.0,346.88,287.79
2017,4,24,16,45,269.0,157.5,6.35,14.0,264.5,352.65,294.24
2017,4,24,17,0,332.0,126.0,6.5,14.0,246.0,344.1,288.27
2017,4,24,17,15,292.0,111.5,6.55,14.0,205.0,292.97,244.61
2017,4,24,17,30,252.0,97.0,6.6,14.0,164.0,244.95,202.8
2017,4,24,17,45,202.0,79.0,6.7,14.0,124.5,191.32,155.65
2017,4,24,18,0,152.0,61.0,6.8,14.0,85.0,142.11,111.89
2017,4,24,18,15,88.0,41.5,6.85,13.5,54.0,90.24,65.9
2017,4,24,18,30,24.0,22.0,6.9,13.0,23.0,34.94,7.56
2017,4,24,18,45,12.0,11.0,6.95,13.0,11.5,13.99,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,5,45,65.5,20.5,4.5,12.5,28.0,17.33,3.53
2017,4,25,6,0,131.0,41.0,4.5,13.0,56.0,33.62,23.08
2017,4,25,6,15,184.0,59.0,4.5,13.0,92.5,47.43,36.23
2017,4,25,6,30,237.0,77.0,4.5,13.0,129.0,60.73,48.6
2017,4,25,6,45,275.0,94.5,4.55,13.5,170.5,77.11,57.79
2017,4,25,7,0,313.0,112.0,4.6,14.0,212.0,110.0,77.08
2017,4,25,7,15,337.0,129.0,4.6,14.0,254.0,144.99,102.46
2017,4,25,7,30,361.0,146.0,4.6,14.0,296.0,177.77,128.56
2017,4,25,7,45,475.5,138.5,4.6,14.5,363.0,217.25,158.11
2017,4,25,8,0,590.0,131.0,4.6,15.0,430.0,267.03,198.03
2017,4,25,8,15,578.0,151.0,4.65,15.0,468.5,312.24,238.75
2017,4,25,8,30,566.0,171.0,4.7,15.0,507.0,356.51,277.9
2017,4,25,8,45,521.0,204.5,4.8,15.0,532.5,396.36,312.78
2017,4,25,9,0,476.0,238.0,4.9,15.0,558.0,431.69,342.77
2017,4,25,9,15,446.0,268.0,4.95,15.0,582.5,467.17,371.76
2017,4,25,9,30,416.0,298.0,5.0,15.0,607.0,499.59,397.51
2017,4,25,9,45,339.0,337.5,5.1,15.5,596.5,511.89,405.73
2017,4,25,10,0,262.0,377.0,5.2,16.0,586.0,514.54,405.91
2017,4,25,10,15,346.0,361.0,5.15,16.0,648.0,570.82,450.45
2017,4,25,10,30,430.0,345.0,5.1,16.0,710.0,630.6,497.16
2017,4,25,10,45,641.5,238.0,5.1,16.0,797.5,707.89,560.69
2017,4,25,11,0,853.0,131.0,5.1,16.0,885.0,795.41,627.92
2017,4,25,11,15,677.5,243.5,5.15,16.0,848.0,786.39,619.03
2017,4,25,11,30,502.0,356.0,5.2,16.0,811.0,767.23,599.55
2017,4,25,11,45,681.5,244.5,5.3,16.0,866.5,829.62,652.0
2017,4,25,12,0,861.0,133.0,5.4,16.0,922.0,891.18,697.5
2017,4,25,12,15,665.0,250.0,5.4,16.0,859.0,851.02,667.46
2017,4,25,12,30,469.0,367.0,5.4,16.0,796.0,799.61,623.57
2017,4,25,12,45,453.0,367.5,5.45,16.0,778.0,793.88,619.79
2017,4,25,13,0,437.0,368.0,5.5,16.0,760.0,786.25,614.44
2017,4,25,13,15,428.5,364.0,5.55,16.0,742.0,779.3,609.9
2017,4,25,13,30,420.0,360.0,5.6,16.0,724.0,770.65,604.16
2017,4,25,13,45,380.5,365.5,5.7,16.0,688.0,735.46,578.19
2017,4,25,14,0,341.0,371.0,5.8,16.0,652.0,705.21,555.65
2017,4,25,14,15,380.0,341.0,5.8,15.5,643.0,708.14,561.39
2017,4,25,14,30,419.0,311.0,5.8,15.0,634.0,715.94,570.54
2017,4,25,14,45,433.0,288.5,5.85,15.0,608.0,699.74,560.15
2017,4,25,15,0,447.0,266.0,5.9,15.0,582.0,681.18,548.02
2017,4,25,15,15,321.0,276.0,5.8,15.0,495.5,570.31,460.6
2017,4,25,15,30,195.0,286.0,5.7,15.0,409.0,464.88,375.92
2017,4,25,15,45,390.0,216.5,5.65,15.0,438.5,553.41,452.14
2017,4,25,16,0,585.0,147.0,5.6,15.0,468.0,615.03,505.68
2017,4,25,16,15,452.0,160.5,5.55,15.0,394.5,512.6,422.96
2017,4,25,16,30,319.0,174.0,5.5,15.0,321.0,414.23,342.48
2017,4,25,16,45,443.5,133.0,5.45,15.0,310.0,444.32,369.39
2017,4,25,17,0,568.0,92.0,5.4,15.0,299.0,457.79,381.37
2017,4,25,17,15,514.5,84.0,5.25,14.5,248.5,395.1,328.95
2017,4,25,17,30,461.0,76.0,5.1,14.0,198.0,336.0,278.29
2017,4,25,17,45,389.0,65.0,5.0,14.0,152.0,267.42,218.19
2017,4,25,18,0,317.0,54.0,4.9,14.0,106.0,207.92,164.83
2017,4,25,18,15,209.0,39.0,4.7,14.0,68.0,137.25,102.03
2017,4,25,18,30,101.0,24.0,4.5,14.0,30.0,66.28,23.64
2017,4,25,18,45,50.5,12.0,4.35,14.0,15.0,25.28,0.0
2017,4,25,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,2.7,14.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,2.9,14.0,5.0,4.91,0.0
2017,4,26,5,45,0.0,21.5,3.15,14.0,21.5,20.56,6.76
2017,4,26,6,0,0.0,38.0,3.4,14.0,38.0,35.68,24.88
2017,4,26,6,15,14.5,58.5,3.4,14.0,62.0,53.92,41.83
2017,4,26,6,30,29.0,79.0,3.4,14.0,86.0,69.32,56.03
2017,4,26,6,45,40.0,101.0,3.45,14.5,113.0,88.31,68.93
2017,4,26,7,0,51.0,123.0,3.5,15.0,140.0,111.08,86.6
2017,4,26,7,15,58.0,145.5,3.4,15.0,167.5,135.14,105.78
2017,4,26,7,30,65.0,168.0,3.3,15.0,195.0,160.15,125.88
2017,4,26,7,45,58.5,187.5,3.2,15.0,214.5,180.65,142.83
2017,4,26,8,0,52.0,207.0,3.1,15.0,234.0,200.53,159.08
2017,4,26,8,15,82.0,236.0,3.1,15.0,283.0,239.48,189.71
2017,4,26,8,30,112.0,265.0,3.1,15.0,332.0,281.67,222.9
2017,4,26,8,45,81.5,275.0,3.15,15.5,326.0,285.36,225.6
2017,4,26,9,0,51.0,285.0,3.2,16.0,320.0,285.85,225.42
2017,4,26,9,15,71.5,314.5,3.3,16.0,366.0,326.71,257.24
2017,4,26,9,30,92.0,344.0,3.4,16.0,412.0,369.65,290.34
2017,4,26,9,45,119.5,366.5,3.5,16.0,460.0,409.22,320.84
2017,4,26,10,0,147.0,389.0,3.6,16.0,508.0,454.81,355.74
2017,4,26,10,15,91.5,371.0,3.7,16.0,446.0,411.65,321.71
2017,4,26,10,30,36.0,353.0,3.8,16.0,384.0,360.44,281.24
2017,4,26,10,45,40.5,369.5,3.9,16.0,405.0,382.27,298.05
2017,4,26,11,0,45.0,386.0,4.0,16.0,426.0,404.51,314.9
2017,4,26,11,15,108.0,421.5,4.05,16.0,519.5,492.82,383.27
2017,4,26,11,30,171.0,457.0,4.1,16.0,613.0,585.37,453.31
2017,4,26,11,45,176.5,460.0,4.15,16.0,621.5,600.31,464.11
2017,4,26,12,0,182.0,463.0,4.2,16.0,630.0,614.99,475.12
2017,4,26,12,15,132.5,451.5,4.3,16.0,573.5,565.65,437.67
2017,4,26,12,30,83.0,440.0,4.4,16.0,517.0,510.27,395.46
2017,4,26,12,45,77.5,431.0,4.55,16.0,502.0,499.36,387.89
2017,4,26,13,0,72.0,422.0,4.7,16.0,487.0,487.95,379.74
2017,4,26,13,15,455.5,280.0,4.9,16.0,677.5,720.25,568.13
2017,4,26,13,30,839.0,138.0,5.1,16.0,868.0,927.64,724.29
2017,4,26,13,45,421.5,159.5,5.35,16.0,526.5,568.99,457.73
2017,4,26,14,0,4.0,181.0,5.6,16.0,185.0,180.46,140.89
2017,4,26,14,15,12.0,230.5,5.85,16.0,240.5,237.38,187.36
2017,4,26,14,30,20.0,280.0,6.1,16.0,296.0,295.14,233.75
2017,4,26,14,45,72.5,305.0,6.35,16.0,358.0,376.51,300.42
2017,4,26,15,0,125.0,330.0,6.6,16.0,420.0,458.02,366.5
2017,4,26,15,15,175.5,306.5,6.55,15.5,423.5,474.1,382.22
2017,4,26,15,30,226.0,283.0,6.5,15.0,427.0,486.91,395.5
2017,4,26,15,45,259.0,254.5,6.5,15.0,407.5,485.53,396.34
2017,4,26,16,0,292.0,226.0,6.5,15.0,388.0,472.23,387.79
2017,4,26,16,15,241.0,209.0,6.5,15.0,334.0,408.78,336.71
2017,4,26,16,30,190.0,192.0,6.5,15.0,280.0,340.11,280.85
2017,4,26,16,45,97.5,158.5,6.55,15.0,203.0,237.37,195.25
2017,4,26,17,0,5.0,125.0,6.6,15.0,126.0,129.09,103.56
2017,4,26,17,15,2.5,105.0,6.6,14.5,105.5,107.38,85.64
2017,4,26,17,30,0.0,85.0,6.6,14.0,85.0,85.74,67.4
2017,4,26,17,45,0.0,65.5,6.6,14.0,65.5,65.86,50.26
2017,4,26,18,0,0.0,46.0,6.6,14.0,46.0,45.69,32.7
2017,4,26,18,15,0.0,29.5,6.55,14.0,29.5,28.62,17.62
2017,4,26,18,30,0.0,13.0,6.5,14.0,13.0,12.54,0.9
2017,4,26,18,45,0.0,6.5,6.5,14.0,6.5,6.39,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,5,15,11.5,5.0,7.1,13.0,5.0,0.0,0.0
2017,4,27,5,30,23.0,10.0,7.1,13.0,10.0,9.83,0.0
2017,4,27,5,45,138.5,27.0,7.15,13.0,42.5,21.07,8.31
2017,4,27,6,0,254.0,44.0,7.2,13.0,75.0,33.78,23.45
2017,4,27,6,15,344.5,56.0,7.1,13.0,120.5,41.8,31.36
2017,4,27,6,30,435.0,68.0,7.0,13.0,166.0,49.8,38.92
2017,4,27,6,45,435.0,85.5,6.95,13.5,205.0,70.78,48.57
2017,4,27,7,0,435.0,103.0,6.9,14.0,244.0,109.24,71.35
2017,4,27,7,15,483.5,109.0,6.8,14.0,292.0,144.58,95.71
2017,4,27,7,30,532.0,115.0,6.7,14.0,340.0,184.13,127.12
2017,4,27,7,45,626.0,110.0,6.65,14.5,407.5,229.53,163.72
2017,4,27,8,0,720.0,105.0,6.6,15.0,475.0,284.65,210.13
2017,4,27,8,15,564.0,165.5,6.6,15.0,472.5,325.0,250.88
2017,4,27,8,30,408.0,226.0,6.6,15.0,470.0,348.29,274.86
2017,4,27,8,45,493.0,214.0,6.65,15.0,532.0,396.29,314.99
2017,4,27,9,0,578.0,202.0,6.7,15.0,594.0,451.27,360.94
2017,4,27,9,15,504.0,248.0,6.65,15.0,604.5,482.68,386.91
2017,4,27,9,30,430.0,294.0,6.6,15.0,615.0,506.67,405.83
2017,4,27,9,45,445.5,301.5,6.55,15.5,647.5,544.0,434.9
2017,4,27,10,0,461.0,309.0,6.5,16.0,680.0,581.91,463.88
2017,4,27,10,15,669.0,217.5,6.45,16.0,777.0,661.23,529.59
2017,4,27,10,30,877.0,126.0,6.4,16.0,874.0,755.16,604.37
2017,4,27,10,45,886.0,124.5,6.4,16.0,896.0,791.18,630.42
2017,4,27,11,0,895.0,123.0,6.4,16.0,918.0,825.46,655.28
2017,4,27,11,15,898.0,123.5,6.45,16.0,931.5,854.8,676.62
2017,4,27,11,30,901.0,124.0,6.5,16.0,945.0,881.77,696.23
2017,4,27,11,45,903.0,123.5,6.6,16.5,951.0,904.41,711.58
2017,4,27,12,0,905.0,123.0,6.7,17.0,957.0,924.4,725.01
2017,4,27,12,15,904.5,123.0,6.85,17.0,954.5,939.87,736.88
2017,4,27,12,30,904.0,123.0,7.0,17.0,952.0,952.43,746.77
2017,4,27,12,45,900.0,123.5,7.2,17.0,941.5,959.31,752.88
2017,4,27,13,0,896.0,124.0,7.4,17.0,931.0,963.14,756.93
2017,4,27,13,15,891.5,123.0,7.45,16.5,912.5,961.95,758.25
2017,4,27,13,30,887.0,122.0,7.5,16.0,894.0,957.72,757.48
2017,4,27,13,45,876.0,123.0,7.6,16.0,867.5,946.52,750.46
2017,4,27,14,0,865.0,124.0,7.7,16.0,841.0,932.51,741.47
2017,4,27,14,15,715.0,189.0,7.75,16.0,767.0,865.52,692.76
2017,4,27,14,30,565.0,254.0,7.8,16.0,693.0,788.65,633.3
2017,4,27,14,45,694.5,185.0,7.9,16.0,697.5,824.91,665.44
2017,4,27,15,0,824.0,116.0,8.0,16.0,702.0,845.88,682.99
2017,4,27,15,15,808.5,113.5,8.1,15.5,659.0,812.21,660.35
2017,4,27,15,30,793.0,111.0,8.2,15.0,616.0,776.8,636.28
2017,4,27,15,45,771.5,108.0,8.3,15.0,568.5,734.63,605.44
2017,4,27,16,0,750.0,105.0,8.4,15.0,521.0,691.53,573.53
2017,4,27,16,15,593.0,129.0,8.5,14.5,438.5,584.01,488.2
2017,4,27,16,30,436.0,153.0,8.6,14.0,356.0,479.67,402.19
2017,4,27,16,45,454.0,129.5,8.75,14.0,318.5,448.74,377.82
2017,4,27,17,0,472.0,106.0,8.9,14.0,281.0,414.95,350.1
2017,4,27,17,15,419.5,98.0,8.9,13.5,235.0,357.49,301.2
2017,4,27,17,30,367.0,90.0,8.9,13.0,189.0,303.99,254.53
2017,4,27,17,45,364.0,72.0,8.9,13.0,152.0,265.85,219.44
2017,4,27,18,0,361.0,54.0,8.9,13.0,115.0,227.34,182.59
2017,4,27,18,15,252.5,40.0,8.85,13.0,75.5,155.03,117.48
2017,4,27,18,30,144.0,26.0,8.8,13.0,36.0,89.25,43.62
2017,4,27,18,45,72.0,13.0,8.8,13.0,18.0,32.31,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,16.5,5.5,6.1,12.0,6.0,0.0,0.0
2017,4,28,5,30,33.0,11.0,6.1,12.0,12.0,10.81,0.0
2017,4,28,5,45,159.5,28.0,6.2,12.5,46.5,21.82,9.78
2017,4,28,6,0,286.0,45.0,6.3,13.0,81.0,34.49,24.17
2017,4,28,6,15,380.0,56.5,6.3,13.0,128.5,42.09,31.66
2017,4,28,6,30,474.0,68.0,6.3,13.0,176.0,49.51,38.69
2017,4,28,6,45,542.0,75.5,6.3,13.5,229.5,66.54,42.14
2017,4,28,7,0,610.0,83.0,6.3,14.0,283.0,106.86,62.32
2017,4,28,7,15,654.0,89.0,6.3,14.0,337.5,150.15,92.81
2017,4,28,7,30,698.0,95.0,6.3,14.0,392.0,198.13,131.92
2017,4,28,7,45,733.5,98.5,6.3,14.0,446.0,246.53,174.41
2017,4,28,8,0,769.0,102.0,6.3,14.0,500.0,301.8,223.74
2017,4,28,8,15,792.5,106.0,6.2,14.0,551.0,353.04,270.23
2017,4,28,8,30,816.0,110.0,6.1,14.0,602.0,406.08,317.67
2017,4,28,8,45,835.0,112.5,6.1,14.5,649.0,457.38,362.4
2017,4,28,9,0,854.0,115.0,6.1,15.0,696.0,509.55,406.69
2017,4,28,9,15,783.5,147.5,6.05,15.0,705.0,542.85,435.28
2017,4,28,9,30,713.0,180.0,6.0,15.0,714.0,565.89,454.6
2017,4,28,9,45,792.5,159.0,5.95,15.5,778.5,629.93,505.51
2017,4,28,10,0,872.0,138.0,5.9,16.0,843.0,696.05,557.04
2017,4,28,10,15,879.5,139.5,5.8,16.0,871.5,738.78,589.83
2017,4,28,10,30,887.0,141.0,5.7,16.0,900.0,778.48,618.88
2017,4,28,10,45,897.0,139.0,5.65,16.5,923.0,815.22,643.81
2017,4,28,11,0,907.0,137.0,5.6,17.0,946.0,850.24,667.22
2017,4,28,11,15,910.0,138.0,5.55,17.0,959.5,880.44,688.24
2017,4,28,11,30,913.0,139.0,5.5,17.0,973.0,908.24,707.48
2017,4,28,11,45,918.5,136.5,5.45,17.0,980.0,932.36,724.05
2017,4,28,12,0,924.0,134.0,5.4,17.0,987.0,953.89,738.79
2017,4,28,12,15,923.5,133.5,5.4,17.0,984.0,969.23,749.54
2017,4,28,12,30,923.0,133.0,5.4,17.0,981.0,981.6,758.32
2017,4,28,12,45,931.0,126.5,5.45,17.0,974.0,992.86,766.79
2017,4,28,13,0,939.0,120.0,5.5,17.0,967.0,1001.0,773.21
2017,4,28,13,15,934.5,119.0,5.6,17.0,948.5,999.86,773.59
2017,4,28,13,30,930.0,118.0,5.7,17.0,930.0,995.53,771.89
2017,4,28,13,45,925.5,116.0,5.8,17.0,904.5,987.02,767.34
2017,4,28,14,0,921.0,114.0,5.9,17.0,879.0,975.4,760.68
2017,4,28,14,15,912.5,112.5,5.95,17.0,846.0,957.62,749.39
2017,4,28,14,30,904.0,111.0,6.0,17.0,813.0,937.01,736.13
2017,4,28,14,45,893.5,108.5,6.05,17.0,774.0,910.87,718.87
2017,4,28,15,0,883.0,106.0,6.1,17.0,735.0,882.26,699.78
2017,4,28,15,15,868.0,103.5,6.05,16.5,690.0,847.56,676.95
2017,4,28,15,30,853.0,101.0,6.0,16.0,645.0,815.9,656.22
2017,4,28,15,45,834.5,97.5,6.0,16.0,596.5,773.72,626.3
2017,4,28,16,0,816.0,94.0,6.0,16.0,548.0,730.3,595.15
2017,4,28,16,15,790.5,90.5,6.0,16.0,496.0,680.86,558.92
2017,4,28,16,30,765.0,87.0,6.0,16.0,444.0,631.19,521.53
2017,4,28,16,45,730.5,82.0,6.0,16.0,390.0,574.12,476.17
2017,4,28,17,0,696.0,77.0,6.0,16.0,336.0,520.82,432.58
2017,4,28,17,15,646.5,71.0,5.95,15.5,282.5,457.03,379.91
2017,4,28,17,30,597.0,65.0,5.9,15.0,229.0,396.38,328.13
2017,4,28,17,45,523.5,57.0,5.9,15.0,178.0,325.7,266.06
2017,4,28,18,0,450.0,49.0,5.9,15.0,127.0,261.13,207.85
2017,4,28,18,15,331.0,37.5,5.75,14.5,84.0,182.48,138.02
2017,4,28,18,30,212.0,26.0,5.6,14.0,41.0,112.06,59.85
2017,4,28,18,45,106.0,13.0,5.45,14.0,20.5,41.76,0.0
2017,4,28,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,5,15,47.5,6.5,3.0,12.5,8.0,0.0,0.0
2017,4,29,5,30,95.0,13.0,2.9,13.0,16.0,12.78,0.0
2017,4,29,5,45,237.0,26.5,2.8,13.5,52.5,20.74,9.68
2017,4,29,6,0,379.0,40.0,2.7,14.0,89.0,30.59,20.83
2017,4,29,6,15,468.0,49.0,2.6,14.0,138.0,35.59,25.87
2017,4,29,6,30,557.0,58.0,2.5,14.0,187.0,40.3,30.39
2017,4,29,6,45,614.5,64.5,2.45,14.5,240.5,61.12,34.82
2017,4,29,7,0,672.0,71.0,2.4,15.0,294.0,103.8,56.52
2017,4,29,7,15,711.0,76.0,2.4,15.0,348.0,148.97,88.58
2017,4,29,7,30,750.0,81.0,2.4,15.0,402.0,201.5,131.46
2017,4,29,7,45,779.5,84.5,2.45,15.5,455.5,250.98,174.36
2017,4,29,8,0,809.0,88.0,2.5,16.0,509.0,303.25,220.29
2017,4,29,8,15,830.0,91.0,2.55,16.0,559.5,354.8,266.14
2017,4,29,8,30,851.0,94.0,2.6,16.0,610.0,407.82,312.46
2017,4,29,8,45,867.5,96.0,2.7,16.5,656.5,463.02,358.88
2017,4,29,9,0,884.0,98.0,2.8,17.0,703.0,514.76,401.47
2017,4,29,9,15,896.0,100.0,2.85,17.0,744.5,564.4,441.98
2017,4,29,9,30,908.0,102.0,2.9,17.0,786.0,613.66,481.2
2017,4,29,9,45,915.0,105.0,2.95,17.5,820.5,660.17,516.44
2017,4,29,10,0,922.0,108.0,3.0,18.0,855.0,705.46,549.87
2017,4,29,10,15,928.0,109.0,3.05,18.0,883.5,746.8,580.08
2017,4,29,10,30,934.0,110.0,3.1,18.0,912.0,786.45,607.61
2017,4,29,10,45,939.5,110.0,3.15,18.5,933.5,822.91,631.52
2017,4,29,11,0,945.0,110.0,3.2,19.0,955.0,857.28,653.78
2017,4,29,11,15,947.5,110.5,3.2,19.0,968.0,887.42,673.93
2017,4,29,11,30,950.0,111.0,3.2,19.0,981.0,915.01,692.3
2017,4,29,11,45,950.5,111.5,3.25,19.0,986.0,938.2,708.02
2017,4,29,12,0,951.0,112.0,3.3,19.0,991.0,958.54,721.89
2017,4,29,12,15,950.0,112.0,3.4,19.0,988.5,974.1,732.97
2017,4,29,12,30,949.0,112.0,3.5,19.0,986.0,986.6,742.14
2017,4,29,12,45,947.5,110.5,3.6,19.0,975.5,994.01,748.01
2017,4,29,13,0,946.0,109.0,3.7,19.0,965.0,998.24,751.89
2017,4,29,13,15,942.0,108.5,3.8,19.0,946.5,997.94,752.85
2017,4,29,13,30,938.0,108.0,3.9,19.0,928.0,994.45,751.79
2017,4,29,13,45,929.5,108.0,4.05,19.0,901.5,984.13,746.5
2017,4,29,14,0,921.0,108.0,4.2,19.0,875.0,970.78,739.23
2017,4,29,14,15,912.5,106.5,4.35,18.5,842.0,952.91,730.19
2017,4,29,14,30,904.0,105.0,4.5,18.0,809.0,932.22,719.73
2017,4,29,14,45,891.5,104.0,4.65,18.0,769.5,905.85,703.72
2017,4,29,15,0,879.0,103.0,4.8,18.0,730.0,877.12,685.87
2017,4,29,15,15,864.5,100.5,4.9,17.5,686.0,842.89,664.8
2017,4,29,15,30,850.0,98.0,5.0,17.0,642.0,811.64,645.61
2017,4,29,15,45,831.0,95.0,5.1,17.0,593.5,769.68,616.89
2017,4,29,16,0,812.0,92.0,5.2,17.0,545.0,726.54,586.88
2017,4,29,16,15,787.0,88.5,5.2,16.5,493.5,677.57,552.56
2017,4,29,16,30,762.0,85.0,5.2,16.0,442.0,628.36,517.09
2017,4,29,16,45,728.5,80.5,5.25,16.0,389.0,572.58,473.26
2017,4,29,17,0,695.0,76.0,5.3,16.0,336.0,520.39,431.0
2017,4,29,17,15,647.0,70.0,5.35,15.5,283.0,457.41,379.49
2017,4,29,17,30,599.0,64.0,5.4,15.0,230.0,397.45,328.68
2017,4,29,17,45,526.5,56.5,5.45,15.0,179.0,327.62,267.57
2017,4,29,18,0,454.0,49.0,5.5,15.0,128.0,263.79,210.15
2017,4,29,18,15,338.0,37.5,5.45,14.5,85.0,185.84,141.07
2017,4,29,18,30,222.0,26.0,5.4,14.0,42.0,116.61,66.29
2017,4,29,18,45,111.0,13.0,5.35,13.5,21.0,43.37,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,28.5,7.0,3.5,12.0,8.0,0.0,0.0
2017,4,30,5,30,57.0,14.0,3.5,12.0,16.0,13.76,0.0
2017,4,30,5,45,180.0,30.0,3.55,12.5,51.5,23.3,12.23
2017,4,30,6,0,303.0,46.0,3.6,13.0,87.0,35.07,24.87
2017,4,30,6,15,392.0,56.5,3.55,13.0,134.0,42.3,31.94
2017,4,30,6,30,481.0,67.0,3.5,13.0,181.0,48.0,37.4
2017,4,30,6,45,541.5,74.5,3.5,13.5,232.5,69.75,42.59
2017,4,30,7,0,602.0,82.0,3.5,14.0,284.0,109.88,64.12
2017,4,30,7,15,643.5,88.0,3.35,14.0,337.0,152.66,95.01
2017,4,30,7,30,685.0,94.0,3.2,14.0,390.0,199.84,133.66
2017,4,30,7,45,719.0,97.0,3.1,14.5,442.0,246.92,174.44
2017,4,30,8,0,753.0,100.0,3.0,15.0,494.0,300.56,221.19
2017,4,30,8,15,775.0,103.5,2.9,15.0,543.5,350.07,265.15
2017,4,30,8,30,797.0,107.0,2.8,15.0,593.0,401.22,309.71
2017,4,30,8,45,818.0,108.0,2.7,15.5,639.0,451.1,351.66
2017,4,30,9,0,839.0,109.0,2.6,16.0,685.0,502.03,393.15
2017,4,30,9,15,851.5,111.5,2.6,16.5,725.5,553.72,434.08
2017,4,30,9,30,864.0,114.0,2.6,17.0,766.0,601.78,471.16
2017,4,30,9,45,883.5,110.0,2.6,17.5,803.0,647.79,505.89
2017,4,30,10,0,903.0,106.0,2.6,18.0,840.0,693.57,539.55
2017,4,30,10,15,909.0,107.5,2.65,18.0,868.0,734.58,569.28
2017,4,30,10,30,915.0,109.0,2.7,18.0,896.0,773.94,596.53
2017,4,30,10,45,919.0,110.0,2.8,18.5,916.5,809.49,620.06
2017,4,30,11,0,923.0,111.0,2.9,19.0,937.0,842.92,641.98
2017,4,30,11,15,925.0,111.5,3.0,19.0,950.0,871.97,662.02
2017,4,30,11,30,927.0,112.0,3.1,19.0,963.0,898.51,680.38
2017,4,30,11,45,926.0,113.5,3.25,19.0,968.0,920.8,696.21
2017,4,30,12,0,925.0,115.0,3.4,19.0,973.0,940.27,710.23
2017,4,30,12,15,924.5,115.0,3.55,19.0,970.0,955.84,721.69
2017,4,30,12,30,924.0,115.0,3.7,19.0,967.0,968.46,731.27
2017,4,30,12,45,921.0,114.5,3.9,19.0,956.5,975.23,737.31
2017,4,30,13,0,918.0,114.0,4.1,19.0,946.0,978.91,741.37
2017,4,30,13,15,914.0,113.0,4.25,19.0,928.0,978.03,742.12
2017,4,30,13,30,910.0,112.0,4.4,19.0,910.0,974.04,740.91
2017,4,30,13,45,902.0,112.0,4.6,19.0,884.5,964.3,736.7
2017,4,30,14,0,894.0,112.0,4.8,19.0,859.0,951.61,730.44
2017,4,30,14,15,886.0,110.5,4.95,18.5,827.0,934.5,722.07
2017,4,30,14,30,878.0,109.0,5.1,18.0,795.0,914.64,711.69
2017,4,30,14,45,866.0,108.0,5.25,18.0,756.5,889.17,695.81
2017,4,30,15,0,854.0,107.0,5.4,18.0,718.0,861.4,678.13
2017,4,30,15,15,840.0,104.5,5.55,17.5,675.5,833.17,661.23
2017,4,30,15,30,826.0,102.0,5.7,17.0,633.0,798.07,638.93
2017,4,30,15,45,807.0,99.0,5.9,17.0,585.5,756.81,610.6
2017,4,30,16,0,788.0,96.0,6.1,17.0,538.0,714.41,580.91
2017,4,30,16,15,763.5,92.5,6.25,16.5,487.5,666.6,547.35
2017,4,30,16,30,739.0,89.0,6.4,16.0,437.0,618.55,512.36
2017,4,30,16,45,704.5,84.5,6.6,16.0,384.5,565.51,470.28
2017,4,30,17,0,670.0,80.0,6.8,16.0,332.0,511.34,426.15
2017,4,30,17,15,622.0,74.0,6.9,15.5,280.0,449.34,374.89
2017,4,30,17,30,574.0,68.0,7.0,15.0,228.0,390.37,324.46
2017,4,30,17,45,498.0,60.0,7.15,15.0,177.5,319.28,261.98
2017,4,30,18,0,422.0,52.0,7.3,15.0,127.0,254.47,203.66
2017,4,30,18,15,308.5,40.0,7.15,14.5,85.0,178.12,135.94
2017,4,30,18,30,195.0,28.0,7.0,14.0,43.0,111.03,66.2
2017,4,30,18,45,97.5,14.0,6.9,13.5,21.5,40.84,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,54.5,7.5,4.55,12.0,9.5,7.37,0.0
2017,5,1,5,30,109.0,15.0,4.6,12.0,19.0,14.74,0.0
2017,5,1,5,45,248.0,28.0,4.7,12.5,56.5,21.76,11.46
2017,5,1,6,0,387.0,41.0,4.8,13.0,94.0,31.05,21.43
2017,5,1,6,15,471.5,49.5,4.65,13.0,142.5,35.58,26.01
2017,5,1,6,30,556.0,58.0,4.5,13.0,191.0,39.86,30.13
2017,5,1,6,45,612.0,64.0,4.4,13.5,243.5,65.23,36.12
2017,5,1,7,0,668.0,70.0,4.3,14.0,296.0,107.56,59.15
2017,5,1,7,15,705.5,74.5,4.2,14.5,349.0,155.37,94.44
2017,5,1,7,30,743.0,79.0,4.1,15.0,402.0,203.57,134.26
2017,5,1,7,45,771.0,82.5,4.1,15.5,454.0,252.42,177.15
2017,5,1,8,0,799.0,86.0,4.1,16.0,506.0,303.88,222.84
2017,5,1,8,15,819.0,88.5,4.0,16.0,555.0,354.14,267.93
2017,5,1,8,30,839.0,91.0,3.9,16.0,604.0,405.77,313.38
2017,5,1,8,45,856.5,92.0,3.85,16.5,650.0,459.89,359.13
2017,5,1,9,0,874.0,93.0,3.8,17.0,696.0,510.62,401.03
2017,5,1,9,15,885.5,95.0,3.75,17.0,736.0,559.42,441.03
2017,5,1,9,30,897.0,97.0,3.7,17.0,776.0,607.81,479.68
2017,5,1,9,45,914.0,93.5,3.65,17.5,813.0,653.95,514.89
2017,5,1,10,0,931.0,90.0,3.6,18.0,850.0,699.61,548.79
2017,5,1,10,15,937.0,91.0,3.55,18.0,878.0,741.07,578.07
2017,5,1,10,30,943.0,92.0,3.5,18.0,906.0,780.81,605.45
2017,5,1,10,45,946.5,93.0,3.45,18.5,926.5,816.74,628.67
2017,5,1,11,0,950.0,94.0,3.4,19.0,947.0,850.45,650.08
2017,5,1,11,15,953.0,94.5,3.45,19.0,961.0,880.9,670.86
2017,5,1,11,30,956.0,95.0,3.5,19.0,975.0,908.83,689.89
2017,5,1,11,45,956.0,96.0,3.55,19.5,980.0,931.96,704.31
2017,5,1,12,0,956.0,97.0,3.6,20.0,985.0,952.21,716.79
2017,5,1,12,15,955.5,97.0,3.8,20.0,983.0,968.07,728.68
2017,5,1,12,30,955.0,97.0,4.0,20.0,981.0,980.86,738.62
2017,5,1,12,45,944.0,102.5,4.2,20.0,968.0,986.32,743.69
2017,5,1,13,0,933.0,108.0,4.4,20.0,955.0,988.59,746.66
2017,5,1,13,15,928.5,107.5,4.6,20.0,937.0,987.7,748.32
2017,5,1,13,30,924.0,107.0,4.8,20.0,919.0,983.66,747.87
2017,5,1,13,45,915.0,107.5,5.0,20.0,892.5,973.37,743.11
2017,5,1,14,0,906.0,108.0,5.2,20.0,866.0,960.12,736.31
2017,5,1,14,15,897.0,106.5,5.25,19.5,833.5,941.89,726.41
2017,5,1,14,30,888.0,105.0,5.3,19.0,801.0,920.92,714.56
2017,5,1,14,45,875.5,104.0,5.4,19.0,762.0,894.77,697.9
2017,5,1,15,0,863.0,103.0,5.5,19.0,723.0,866.32,679.5
2017,5,1,15,15,848.0,100.5,5.4,19.0,679.0,831.99,655.67
2017,5,1,15,30,833.0,98.0,5.3,19.0,635.0,800.75,634.05
2017,5,1,15,45,814.5,95.0,5.25,19.0,587.5,759.64,605.24
2017,5,1,16,0,796.0,92.0,5.2,19.0,540.0,717.36,575.33
2017,5,1,16,15,771.0,88.5,5.2,18.5,489.0,668.89,541.57
2017,5,1,16,30,746.0,85.0,5.2,18.0,438.0,620.22,506.8
2017,5,1,16,45,713.5,80.0,5.25,17.5,385.5,565.08,464.7
2017,5,1,17,0,681.0,75.0,5.3,17.0,333.0,513.36,423.91
2017,5,1,17,15,633.5,69.5,5.35,16.5,281.0,451.72,373.71
2017,5,1,17,30,586.0,64.0,5.4,16.0,229.0,393.09,324.26
2017,5,1,17,45,517.5,56.5,5.45,16.0,179.5,325.51,265.36
2017,5,1,18,0,449.0,49.0,5.5,16.0,130.0,263.6,209.87
2017,5,1,18,15,337.0,38.0,5.5,15.5,87.5,187.46,142.78
2017,5,1,18,30,225.0,27.0,5.5,15.0,45.0,121.18,74.9
2017,5,1,18,45,112.5,13.5,5.5,15.0,22.5,44.76,0.0
2017,5,1,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,6.0,3.35,13.0,6.0,5.9,0.0
2017,5,2,5,30,0.0,12.0,3.3,13.0,12.0,11.58,0.0
2017,5,2,5,45,34.0,30.5,3.3,13.5,35.5,26.86,15.83
2017,5,2,6,0,68.0,49.0,3.3,14.0,59.0,42.1,31.0
2017,5,2,6,15,90.5,70.0,3.15,14.0,89.0,58.75,46.38
2017,5,2,6,30,113.0,91.0,3.0,14.0,119.0,74.92,61.14
2017,5,2,6,45,130.0,112.5,2.85,14.5,151.5,98.32,74.66
2017,5,2,7,0,147.0,134.0,2.7,15.0,184.0,126.13,94.95
2017,5,2,7,15,288.5,138.0,2.7,15.5,257.0,154.96,111.68
2017,5,2,7,30,430.0,142.0,2.7,16.0,330.0,197.38,141.05
2017,5,2,7,45,599.5,115.0,2.7,16.5,412.5,238.25,170.52
2017,5,2,8,0,769.0,88.0,2.7,17.0,495.0,299.37,218.73
2017,5,2,8,15,790.0,91.5,2.75,17.0,543.5,349.35,262.93
2017,5,2,8,30,811.0,95.0,2.8,17.0,592.0,400.83,307.66
2017,5,2,8,45,827.5,97.0,2.9,17.5,637.0,450.25,349.37
2017,5,2,9,0,844.0,99.0,3.0,18.0,682.0,503.77,392.99
2017,5,2,9,15,856.0,101.0,3.0,18.0,722.0,551.45,431.67
2017,5,2,9,30,868.0,103.0,3.0,18.0,762.0,598.83,469.15
2017,5,2,9,45,883.5,101.0,3.0,18.5,798.5,644.2,503.43
2017,5,2,10,0,899.0,99.0,3.0,19.0,835.0,689.05,536.44
2017,5,2,10,15,905.5,100.5,3.0,19.0,863.0,730.1,565.59
2017,5,2,10,30,912.0,102.0,3.0,19.0,891.0,769.55,592.72
2017,5,2,10,45,916.0,103.0,3.0,19.5,911.5,804.83,615.54
2017,5,2,11,0,920.0,104.0,3.0,20.0,932.0,838.01,636.67
2017,5,2,11,15,922.5,104.5,3.0,20.0,945.0,867.23,656.15
2017,5,2,11,30,925.0,105.0,3.0,20.0,958.0,893.98,673.91
2017,5,2,11,45,925.5,106.0,3.05,20.0,963.0,916.89,689.42
2017,5,2,12,0,926.0,107.0,3.1,20.0,968.0,937.04,703.13
2017,5,2,12,15,925.0,106.5,3.2,20.0,966.0,951.51,713.48
2017,5,2,12,30,924.0,106.0,3.3,20.0,964.0,963.0,721.96
2017,5,2,12,45,915.0,110.0,3.4,20.5,951.5,968.53,725.17
2017,5,2,13,0,906.0,114.0,3.5,21.0,939.0,970.98,726.44
2017,5,2,13,15,902.0,113.5,3.65,21.0,921.0,970.51,727.61
2017,5,2,13,30,898.0,113.0,3.8,21.0,903.0,966.99,726.83
2017,5,2,13,45,890.5,112.5,3.95,21.0,877.5,957.19,721.85
2017,5,2,14,0,883.0,112.0,4.1,21.0,852.0,944.47,714.97
2017,5,2,14,15,875.0,110.5,4.2,20.5,820.5,927.42,706.23
2017,5,2,14,30,867.0,109.0,4.3,20.0,789.0,907.68,695.61
2017,5,2,14,45,855.0,107.5,4.45,20.0,751.0,881.81,679.75
2017,5,2,15,0,843.0,106.0,4.6,20.0,713.0,853.67,662.39
2017,5,2,15,15,829.0,103.5,4.6,19.5,670.5,825.65,645.26
2017,5,2,15,30,815.0,101.0,4.6,19.0,628.0,790.81,623.0
2017,5,2,15,45,795.5,98.0,4.65,19.0,581.0,749.42,594.75
2017,5,2,16,0,776.0,95.0,4.7,19.0,534.0,706.98,565.35
2017,5,2,16,15,751.5,91.5,4.7,18.5,484.0,659.53,532.52
2017,5,2,16,30,727.0,88.0,4.7,18.0,434.0,611.89,498.54
2017,5,2,16,45,693.0,83.5,4.75,18.0,382.5,559.47,457.82
2017,5,2,17,0,659.0,79.0,4.8,18.0,331.0,505.99,415.23
2017,5,2,17,15,612.0,73.0,4.85,17.5,279.0,444.91,365.97
2017,5,2,17,30,565.0,67.0,4.9,17.0,227.0,386.8,317.44
2017,5,2,17,45,494.5,59.5,5.0,16.5,178.0,319.08,259.51
2017,5,2,18,0,424.0,52.0,5.1,16.0,129.0,257.15,204.88
2017,5,2,18,15,315.0,40.5,5.05,15.5,87.5,182.49,139.35
2017,5,2,18,30,206.0,29.0,5.0,15.0,46.0,117.9,75.13
2017,5,2,18,45,103.0,14.5,4.95,15.0,23.0,43.31,0.0
2017,5,2,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,5,15,52.0,8.0,0.9,15.0,10.5,7.86,0.0
2017,5,3,5,30,104.0,16.0,0.9,15.0,21.0,12.46,0.0
2017,5,3,5,45,230.5,29.0,0.9,15.5,57.5,22.3,12.38
2017,5,3,6,0,357.0,42.0,0.9,16.0,94.0,31.52,21.72
2017,5,3,6,15,439.0,51.0,0.85,16.0,141.0,36.47,26.58
2017,5,3,6,30,521.0,60.0,0.8,16.0,188.0,41.12,30.95
2017,5,3,6,45,576.5,66.5,0.8,16.5,239.0,70.24,38.78
2017,5,3,7,0,632.0,73.0,0.8,17.0,290.0,111.41,62.15
2017,5,3,7,15,670.0,77.5,0.65,17.5,342.0,154.28,93.33
2017,5,3,7,30,708.0,82.0,0.5,18.0,394.0,204.31,133.55
2017,5,3,7,45,736.0,86.0,0.4,18.5,445.0,251.86,173.47
2017,5,3,8,0,764.0,90.0,0.3,19.0,496.0,302.03,215.45
2017,5,3,8,15,785.0,93.0,0.3,19.0,544.5,351.32,257.04
2017,5,3,8,30,806.0,96.0,0.3,19.0,593.0,402.1,298.86
2017,5,3,8,45,821.5,99.0,0.35,19.5,638.0,451.72,338.47
2017,5,3,9,0,837.0,102.0,0.4,20.0,683.0,505.31,379.64
2017,5,3,9,15,849.0,103.5,0.5,20.0,722.5,552.21,416.15
2017,5,3,9,30,861.0,105.0,0.6,20.0,762.0,598.8,451.68
2017,5,3,9,45,883.0,100.0,0.75,20.5,799.5,645.18,486.17
2017,5,3,10,0,905.0,95.0,0.9,21.0,837.0,691.52,519.92
2017,5,3,10,15,911.0,96.0,1.0,21.0,865.0,731.9,547.69
2017,5,3,10,30,917.0,97.0,1.1,21.0,893.0,770.63,573.92
2017,5,3,10,45,920.5,98.5,1.2,21.0,913.0,806.08,597.84
2017,5,3,11,0,924.0,100.0,1.3,21.0,933.0,839.39,620.3
2017,5,3,11,15,926.5,100.5,1.4,21.0,946.0,868.64,640.07
2017,5,3,11,30,929.0,101.0,1.5,21.0,959.0,895.41,658.26
2017,5,3,11,45,929.0,101.5,1.6,21.0,964.0,917.39,673.39
2017,5,3,12,0,929.0,102.0,1.7,21.0,969.0,936.59,686.8
2017,5,3,12,15,928.5,102.0,1.75,21.0,966.5,951.97,697.22
2017,5,3,12,30,928.0,102.0,1.8,21.0,964.0,964.39,705.85
2017,5,3,12,45,925.0,102.5,1.9,21.0,953.5,971.96,712.1
2017,5,3,13,0,922.0,103.0,2.0,21.0,943.0,976.44,716.5
2017,5,3,13,15,918.0,102.0,2.05,21.0,925.5,975.36,716.82
2017,5,3,13,30,914.0,101.0,2.1,21.0,908.0,971.17,715.28
2017,5,3,13,45,908.5,100.0,2.2,21.0,883.0,962.51,711.48
2017,5,3,14,0,903.0,99.0,2.3,21.0,858.0,950.85,705.78
2017,5,3,14,15,895.5,98.0,2.4,20.5,826.5,934.43,698.29
2017,5,3,14,30,888.0,97.0,2.5,20.0,795.0,915.26,688.92
2017,5,3,14,45,877.5,95.5,2.6,20.0,757.5,890.23,674.19
2017,5,3,15,0,867.0,94.0,2.7,20.0,720.0,862.82,657.72
2017,5,3,15,15,853.5,91.5,2.8,19.5,677.0,829.54,638.22
2017,5,3,15,30,840.0,89.0,2.9,19.0,634.0,794.39,617.07
2017,5,3,15,45,822.5,86.5,3.0,19.0,587.0,754.4,590.89
2017,5,3,16,0,805.0,84.0,3.1,19.0,540.0,717.83,566.81
2017,5,3,16,15,781.5,81.0,3.1,18.5,490.0,670.67,535.01
2017,5,3,16,30,758.0,78.0,3.1,18.0,440.0,623.2,502.33
2017,5,3,16,45,726.0,74.0,3.15,18.0,388.0,569.02,461.57
2017,5,3,17,0,694.0,70.0,3.2,18.0,336.0,515.78,419.98
2017,5,3,17,15,649.5,65.0,3.2,17.5,284.5,457.79,373.8
2017,5,3,17,30,605.0,60.0,3.2,17.0,233.0,400.52,326.58
2017,5,3,17,45,536.5,53.5,3.25,17.0,183.5,333.08,269.01
2017,5,3,18,0,468.0,47.0,3.3,17.0,134.0,271.32,214.6
2017,5,3,18,15,363.0,37.0,3.25,16.5,91.5,197.66,150.32
2017,5,3,18,30,258.0,27.0,3.2,16.0,49.0,134.43,87.57
2017,5,3,18,45,129.0,13.5,3.15,16.0,24.5,49.94,0.0
2017,5,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
