Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,54.5,9.0,0.35,13.0,11.5,8.85,0.0
2017,5,4,5,30,109.0,18.0,0.3,13.0,23.0,14.07,0.0
2017,5,4,5,45,231.5,31.0,0.3,13.5,59.5,23.8,14.01
2017,5,4,6,0,354.0,44.0,0.3,14.0,96.0,33.19,23.48
2017,5,4,6,15,434.0,53.0,0.3,14.0,143.0,38.05,28.28
2017,5,4,6,30,514.0,62.0,0.3,14.0,190.0,42.62,32.61
2017,5,4,6,45,567.5,68.5,0.3,14.5,240.5,73.53,41.29
2017,5,4,7,0,621.0,75.0,0.3,15.0,291.0,114.17,64.99
2017,5,4,7,15,658.5,80.0,0.3,15.0,342.5,156.89,96.67
2017,5,4,7,30,696.0,85.0,0.3,15.0,394.0,203.53,134.84
2017,5,4,7,45,473.0,154.0,0.3,15.5,375.5,244.93,178.3
2017,5,4,8,0,250.0,223.0,0.3,16.0,357.0,266.49,202.69
2017,5,4,8,15,224.0,250.0,0.35,16.0,378.5,299.65,229.8
2017,5,4,8,30,198.0,277.0,0.4,16.0,400.0,325.65,250.58
2017,5,4,8,45,241.5,292.5,0.45,16.5,453.5,366.24,281.06
2017,5,4,9,0,285.0,308.0,0.5,17.0,507.0,415.25,317.37
2017,5,4,9,15,234.5,336.0,0.5,17.0,506.0,432.12,329.27
2017,5,4,9,30,184.0,364.0,0.5,17.0,505.0,440.19,334.43
2017,5,4,9,45,246.0,370.5,0.55,17.5,568.0,492.04,372.31
2017,5,4,10,0,308.0,377.0,0.6,18.0,631.0,552.27,415.15
2017,5,4,10,15,375.5,362.5,0.6,18.0,682.5,601.64,450.44
2017,5,4,10,30,443.0,348.0,0.6,18.0,734.0,653.17,486.94
2017,5,4,10,45,673.5,229.0,0.65,18.0,830.5,738.45,551.13
2017,5,4,11,0,904.0,110.0,0.7,18.0,927.0,834.66,616.25
2017,5,4,11,15,907.5,110.5,0.75,18.0,940.5,864.2,634.64
2017,5,4,11,30,911.0,111.0,0.8,18.0,954.0,891.38,652.44
2017,5,4,11,45,912.5,111.0,0.85,18.0,960.0,913.84,667.23
2017,5,4,12,0,914.0,111.0,0.9,18.0,966.0,933.62,680.43
2017,5,4,12,15,914.0,111.5,1.0,18.0,964.5,949.75,692.32
2017,5,4,12,30,914.0,112.0,1.1,18.0,963.0,963.0,702.49
2017,5,4,12,45,554.0,284.5,1.25,18.0,799.0,814.72,604.89
2017,5,4,13,0,194.0,457.0,1.4,18.0,635.0,645.15,480.59
2017,5,4,13,15,370.5,391.0,1.5,18.0,722.0,754.31,564.58
2017,5,4,13,30,547.0,325.0,1.6,18.0,809.0,862.54,643.32
2017,5,4,13,45,400.5,364.0,1.75,18.0,713.0,765.27,574.26
2017,5,4,14,0,254.0,403.0,1.9,18.0,617.0,663.1,501.39
2017,5,4,14,15,263.5,384.5,1.95,17.5,599.0,652.72,497.38
2017,5,4,14,30,273.0,366.0,2.0,17.0,581.0,640.9,491.54
2017,5,4,14,45,346.0,326.5,2.15,17.0,585.5,661.65,510.8
2017,5,4,15,0,419.0,287.0,2.3,17.0,590.0,686.23,532.33
2017,5,4,15,15,460.5,251.5,2.4,17.0,566.5,675.76,527.77
2017,5,4,15,30,502.0,216.0,2.5,17.0,543.0,661.13,520.33
2017,5,4,15,45,339.0,233.0,2.7,17.0,446.5,528.26,419.93
2017,5,4,16,0,176.0,250.0,2.9,17.0,350.0,405.74,324.06
2017,5,4,16,15,122.0,223.5,3.2,16.5,290.0,332.88,268.03
2017,5,4,16,30,68.0,197.0,3.5,16.0,230.0,255.31,206.37
2017,5,4,16,45,66.5,174.5,3.8,15.5,203.5,228.67,185.95
2017,5,4,17,0,65.0,152.0,4.1,15.0,177.0,201.86,164.77
2017,5,4,17,15,259.0,120.5,4.35,14.5,198.5,289.58,240.5
2017,5,4,17,30,453.0,89.0,4.6,14.0,220.0,352.6,292.75
2017,5,4,17,45,387.5,77.0,4.9,14.0,172.5,287.7,236.38
2017,5,4,18,0,322.0,65.0,5.2,14.0,125.0,228.55,183.96
2017,5,4,18,15,225.5,49.0,5.3,13.5,84.5,158.71,122.78
2017,5,4,18,30,129.0,33.0,5.4,13.0,44.0,91.96,61.18
2017,5,4,18,45,64.5,16.5,5.5,13.0,22.0,34.69,0.0
2017,5,4,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,11.5,5.2,12.0,11.5,11.3,0.0
2017,5,5,5,30,0.0,23.0,5.1,12.0,23.0,21.27,0.0
2017,5,5,5,45,131.5,37.0,5.1,12.0,57.0,30.47,19.75
2017,5,5,6,0,263.0,51.0,5.1,12.0,91.0,38.55,28.32
2017,5,5,6,15,325.5,65.0,5.1,12.0,134.0,47.93,37.23
2017,5,5,6,30,388.0,79.0,5.1,12.0,177.0,56.8,45.5
2017,5,5,6,45,445.5,86.0,5.15,12.5,223.0,85.2,54.37
2017,5,5,7,0,503.0,93.0,5.2,13.0,269.0,120.11,75.58
2017,5,5,7,15,449.5,122.5,5.45,13.0,299.0,164.59,114.13
2017,5,5,7,30,396.0,152.0,5.7,13.0,329.0,203.26,149.9
2017,5,5,7,45,370.0,179.5,5.95,13.5,360.5,246.57,188.4
2017,5,5,8,0,344.0,207.0,6.2,14.0,392.0,282.55,220.37
2017,5,5,8,15,556.0,161.5,6.4,14.0,492.5,332.58,259.87
2017,5,5,8,30,768.0,116.0,6.6,14.0,593.0,409.31,323.31
2017,5,5,8,45,780.0,121.5,6.8,14.5,636.5,457.78,365.48
2017,5,5,9,0,792.0,127.0,7.0,15.0,680.0,506.52,406.93
2017,5,5,9,15,553.5,234.5,7.1,15.0,632.0,509.31,409.4
2017,5,5,9,30,315.0,342.0,7.2,15.0,584.0,494.58,395.58
2017,5,5,9,45,585.5,234.5,7.3,15.0,708.5,580.82,468.66
2017,5,5,10,0,856.0,127.0,7.4,15.0,833.0,692.2,560.96
2017,5,5,10,15,863.5,128.5,7.4,15.0,860.5,732.33,592.15
2017,5,5,10,30,871.0,130.0,7.4,15.0,888.0,771.04,620.91
2017,5,5,10,45,873.0,133.0,7.45,15.0,908.5,805.27,646.28
2017,5,5,11,0,875.0,136.0,7.5,15.0,929.0,837.42,670.04
2017,5,5,11,15,879.0,137.0,7.5,15.0,942.5,867.18,691.81
2017,5,5,11,30,883.0,138.0,7.5,15.0,956.0,894.7,711.9
2017,5,5,11,45,882.0,140.0,7.55,15.0,961.0,916.41,727.89
2017,5,5,12,0,881.0,142.0,7.6,15.0,966.0,935.49,742.02
2017,5,5,12,15,587.5,295.5,7.65,15.0,845.0,837.89,666.47
2017,5,5,12,30,294.0,449.0,7.7,15.0,724.0,724.63,571.48
2017,5,5,12,45,280.5,447.5,7.8,15.0,707.0,717.22,566.32
2017,5,5,13,0,267.0,446.0,7.9,15.0,690.0,708.55,559.93
2017,5,5,13,15,230.5,442.5,8.0,15.0,651.0,668.97,529.53
2017,5,5,13,30,194.0,439.0,8.1,15.0,612.0,633.68,502.16
2017,5,5,13,45,159.5,424.5,8.2,15.0,564.0,588.26,467.04
2017,5,5,14,0,125.0,410.0,8.3,15.0,516.0,542.44,431.32
2017,5,5,14,15,299.5,352.0,8.4,14.5,592.0,651.96,524.42
2017,5,5,14,30,474.0,294.0,8.5,14.0,668.0,755.84,611.89
2017,5,5,14,45,624.0,225.0,8.6,14.0,693.0,813.68,662.17
2017,5,5,15,0,774.0,156.0,8.7,14.0,718.0,860.24,700.59
2017,5,5,15,15,758.0,152.5,8.75,14.0,676.0,826.31,676.0
2017,5,5,15,30,742.0,149.0,8.8,14.0,634.0,790.8,650.29
2017,5,5,15,45,703.0,152.0,8.95,14.0,584.0,742.74,614.73
2017,5,5,16,0,664.0,155.0,9.1,14.0,534.0,694.84,577.89
2017,5,5,16,15,634.0,148.5,9.15,13.5,484.0,643.82,538.82
2017,5,5,16,30,604.0,142.0,9.2,13.0,434.0,593.14,499.19
2017,5,5,16,45,548.5,138.5,9.3,13.0,380.0,527.43,445.22
2017,5,5,17,0,493.0,135.0,9.4,13.0,326.0,468.13,395.49
2017,5,5,17,15,438.5,123.5,9.4,12.5,275.0,403.97,341.53
2017,5,5,17,30,384.0,112.0,9.4,12.0,224.0,343.79,289.68
2017,5,5,17,45,298.5,98.0,9.4,12.0,174.5,264.3,220.08
2017,5,5,18,0,213.0,84.0,9.4,12.0,125.0,199.8,162.67
2017,5,5,18,15,134.5,61.0,9.4,12.0,84.0,134.08,104.61
2017,5,5,18,30,56.0,38.0,9.4,12.0,43.0,69.8,46.8
2017,5,5,18,45,28.0,19.0,9.45,12.0,21.5,31.48,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,11.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,14.5,10.5,10.75,11.0,11.5,10.32,0.0
2017,5,6,5,30,29.0,21.0,10.7,11.0,23.0,18.65,0.0
2017,5,6,5,45,119.5,42.0,10.7,11.0,59.5,34.3,23.24
2017,5,6,6,0,210.0,63.0,10.7,11.0,96.0,50.36,38.86
2017,5,6,6,15,291.5,78.5,10.65,11.0,142.5,58.64,46.97
2017,5,6,6,30,373.0,94.0,10.6,11.0,189.0,68.41,56.12
2017,5,6,6,45,221.0,116.0,10.55,11.5,175.5,103.63,76.7
2017,5,6,7,0,69.0,138.0,10.5,12.0,162.0,128.34,101.31
2017,5,6,7,15,78.5,161.5,10.4,12.0,193.0,154.77,122.92
2017,5,6,7,30,88.0,185.0,10.3,12.0,224.0,182.41,145.74
2017,5,6,7,45,147.0,208.5,10.25,12.0,283.5,219.3,174.8
2017,5,6,8,0,206.0,232.0,10.2,12.0,343.0,266.78,213.38
2017,5,6,8,15,107.5,217.0,10.15,12.0,276.0,232.35,187.51
2017,5,6,8,30,9.0,202.0,10.1,12.0,209.0,194.51,157.2
2017,5,6,8,45,54.5,261.5,10.05,12.5,300.0,265.17,214.53
2017,5,6,9,0,100.0,321.0,10.0,13.0,391.0,344.04,277.97
2017,5,6,9,15,59.0,294.5,9.95,13.0,336.5,305.36,246.19
2017,5,6,9,30,18.0,268.0,9.9,13.0,282.0,265.24,212.86
2017,5,6,9,45,82.0,335.5,9.9,13.0,403.0,365.3,294.34
2017,5,6,10,0,146.0,403.0,9.9,13.0,524.0,471.37,379.55
2017,5,6,10,15,105.5,402.0,9.85,13.0,491.0,452.83,363.56
2017,5,6,10,30,65.0,401.0,9.8,13.0,458.0,427.82,342.4
2017,5,6,10,45,104.5,427.0,9.75,13.0,521.0,487.11,390.05
2017,5,6,11,0,144.0,453.0,9.7,13.0,584.0,548.17,438.66
2017,5,6,11,15,126.5,456.5,9.65,13.0,573.0,544.19,434.72
2017,5,6,11,30,109.0,460.0,9.6,13.0,562.0,538.36,429.44
2017,5,6,11,45,68.5,415.5,9.6,13.0,480.0,464.48,370.5
2017,5,6,12,0,28.0,371.0,9.6,13.0,398.0,387.86,308.82
2017,5,6,12,15,52.5,408.5,9.6,13.0,458.5,449.54,358.42
2017,5,6,12,30,77.0,446.0,9.6,13.0,519.0,512.43,408.43
2017,5,6,12,45,206.0,437.0,9.6,13.0,627.0,632.61,506.96
2017,5,6,13,0,335.0,428.0,9.6,13.0,735.0,755.15,605.61
2017,5,6,13,15,217.5,429.5,9.55,13.0,627.5,643.69,516.14
2017,5,6,13,30,100.0,431.0,9.5,13.0,520.0,529.74,423.67
2017,5,6,13,45,223.0,405.5,9.5,13.0,596.5,628.68,506.33
2017,5,6,14,0,346.0,380.0,9.5,13.0,673.0,725.95,586.31
2017,5,6,14,15,346.0,364.0,9.45,13.0,648.0,708.24,573.32
2017,5,6,14,30,346.0,348.0,9.4,13.0,623.0,689.11,559.48
2017,5,6,14,45,525.5,268.0,9.4,13.0,662.0,769.31,629.02
2017,5,6,15,0,705.0,188.0,9.4,13.0,701.0,835.68,686.03
2017,5,6,15,15,686.0,183.5,9.35,13.0,658.0,799.75,659.23
2017,5,6,15,30,667.0,179.0,9.3,13.0,615.0,762.54,631.36
2017,5,6,15,45,640.5,174.0,9.3,13.0,568.0,717.73,596.76
2017,5,6,16,0,614.0,169.0,9.3,13.0,521.0,672.55,561.46
2017,5,6,16,15,582.5,162.0,9.25,13.0,471.5,618.63,518.66
2017,5,6,16,30,551.0,155.0,9.2,13.0,422.0,568.82,478.48
2017,5,6,16,45,510.5,145.5,9.15,13.0,371.0,511.33,431.29
2017,5,6,17,0,470.0,136.0,9.1,13.0,320.0,455.94,385.0
2017,5,6,17,15,417.0,124.0,8.95,12.5,269.5,392.97,332.02
2017,5,6,17,30,364.0,112.0,8.8,12.0,219.0,333.88,281.15
2017,5,6,17,45,298.0,96.0,8.75,12.0,172.0,261.89,218.1
2017,5,6,18,0,232.0,80.0,8.7,12.0,125.0,202.88,165.34
2017,5,6,18,15,151.5,59.0,8.6,11.5,85.0,137.71,107.86
2017,5,6,18,30,71.0,38.0,8.5,11.0,45.0,74.38,50.99
2017,5,6,18,45,35.5,19.0,8.4,11.0,22.5,33.63,0.0
2017,5,6,19,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,6.5,6.8,11.0,6.5,6.39,0.0
2017,5,7,5,30,0.0,13.0,6.7,11.0,13.0,12.54,0.0
2017,5,7,5,45,0.0,31.5,6.6,11.5,31.5,29.94,19.71
2017,5,7,6,0,0.0,50.0,6.5,12.0,50.0,46.65,35.53
2017,5,7,6,15,9.0,71.0,6.45,12.0,73.5,65.19,52.65
2017,5,7,6,30,18.0,92.0,6.4,12.0,97.0,83.66,69.54
2017,5,7,6,45,28.5,113.0,6.35,12.5,122.5,100.79,79.77
2017,5,7,7,0,39.0,134.0,6.3,13.0,148.0,122.6,97.2
2017,5,7,7,15,19.5,112.5,6.15,13.0,119.5,106.55,84.24
2017,5,7,7,30,0.0,91.0,6.0,13.0,91.0,87.57,68.84
2017,5,7,7,45,54.0,162.5,5.9,13.5,192.0,162.6,129.42
2017,5,7,8,0,108.0,234.0,5.8,14.0,293.0,243.45,194.1
2017,5,7,8,15,403.5,190.5,5.45,14.0,439.0,306.79,241.22
2017,5,7,8,30,699.0,147.0,5.1,14.0,585.0,409.56,322.96
2017,5,7,8,45,714.0,152.5,4.75,14.5,628.0,456.36,361.97
2017,5,7,9,0,729.0,158.0,4.4,15.0,671.0,503.83,400.31
2017,5,7,9,15,743.5,161.5,4.1,15.0,710.0,549.68,437.05
2017,5,7,9,30,758.0,165.0,3.8,15.0,749.0,595.74,473.13
2017,5,7,9,45,777.5,162.5,3.5,15.5,784.5,641.55,507.15
2017,5,7,10,0,797.0,160.0,3.2,16.0,820.0,684.97,538.3
2017,5,7,10,15,804.5,161.5,3.1,16.0,847.0,723.42,566.54
2017,5,7,10,30,812.0,163.0,3.0,16.0,874.0,760.65,592.81
2017,5,7,10,45,817.0,165.0,2.95,16.0,894.0,795.0,616.21
2017,5,7,11,0,822.0,167.0,2.9,16.0,914.0,827.64,638.22
2017,5,7,11,15,825.5,167.5,2.95,16.0,927.0,855.75,657.57
2017,5,7,11,30,829.0,168.0,3.0,16.0,940.0,881.76,675.5
2017,5,7,11,45,833.0,167.0,3.05,16.5,946.0,904.56,689.92
2017,5,7,12,0,837.0,166.0,3.1,17.0,952.0,925.03,702.76
2017,5,7,12,15,837.0,166.0,3.25,17.0,950.5,940.34,714.17
2017,5,7,12,30,837.0,166.0,3.4,17.0,949.0,953.0,723.89
2017,5,7,12,45,837.0,164.0,3.6,17.0,940.0,960.93,730.83
2017,5,7,13,0,837.0,162.0,3.8,17.0,931.0,966.03,735.94
2017,5,7,13,15,833.0,160.5,4.0,17.0,913.5,964.97,736.9
2017,5,7,13,30,829.0,159.0,4.2,17.0,896.0,961.05,735.99
2017,5,7,13,45,824.0,156.5,4.45,17.0,872.0,952.3,732.43
2017,5,7,14,0,819.0,154.0,4.7,17.0,848.0,940.76,727.3
2017,5,7,14,15,810.0,152.0,4.85,17.0,817.0,923.31,717.17
2017,5,7,14,30,801.0,150.0,5.0,17.0,786.0,903.33,705.22
2017,5,7,14,45,788.0,147.5,5.2,17.0,748.5,876.84,688.79
2017,5,7,15,0,775.0,145.0,5.4,17.0,711.0,848.25,670.63
2017,5,7,15,15,758.5,141.5,5.6,16.5,668.0,816.89,651.43
2017,5,7,15,30,742.0,138.0,5.8,16.0,625.0,780.91,628.38
2017,5,7,15,45,715.0,136.0,6.0,16.0,577.5,736.9,597.59
2017,5,7,16,0,688.0,134.0,6.2,16.0,530.0,692.45,565.95
2017,5,7,16,15,670.0,119.0,6.25,15.5,475.5,639.92,527.59
2017,5,7,16,30,652.0,104.0,6.3,15.0,421.0,586.77,487.56
2017,5,7,16,45,419.0,130.5,6.4,15.0,325.5,434.8,362.4
2017,5,7,17,0,186.0,157.0,6.5,15.0,230.0,289.74,240.07
2017,5,7,17,15,159.0,138.0,6.4,14.5,194.0,246.82,204.59
2017,5,7,17,30,132.0,119.0,6.3,14.0,158.0,205.94,170.01
2017,5,7,17,45,206.5,96.0,6.25,13.5,143.0,217.86,179.51
2017,5,7,18,0,281.0,73.0,6.2,13.0,128.0,221.83,180.19
2017,5,7,18,15,195.0,55.0,5.9,12.5,87.5,149.03,116.45
2017,5,7,18,30,109.0,37.0,5.6,12.0,47.0,90.77,63.52
2017,5,7,18,45,54.5,18.5,5.35,12.0,23.5,41.48,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,16.5,11.5,3.35,11.0,12.5,11.3,0.0
2017,5,8,5,30,33.0,23.0,3.5,11.0,25.0,20.35,2.97
2017,5,8,5,45,118.0,44.0,3.65,11.5,61.0,35.86,24.92
2017,5,8,6,0,203.0,65.0,3.8,12.0,97.0,51.86,40.18
2017,5,8,6,15,162.0,85.5,3.8,12.0,117.0,66.83,54.14
2017,5,8,6,30,121.0,106.0,3.8,12.0,137.0,86.82,72.34
2017,5,8,6,45,160.0,122.5,3.8,12.5,173.5,111.27,84.22
2017,5,8,7,0,199.0,139.0,3.8,13.0,210.0,134.92,100.48
2017,5,8,7,15,230.0,159.0,3.6,13.0,254.0,168.57,126.77
2017,5,8,7,30,261.0,179.0,3.4,13.0,298.0,205.52,156.69
2017,5,8,7,45,145.5,193.0,3.25,13.5,261.0,207.57,162.89
2017,5,8,8,0,30.0,207.0,3.1,14.0,224.0,197.4,157.49
2017,5,8,8,15,35.0,229.5,2.95,14.0,251.0,221.81,176.84
2017,5,8,8,30,40.0,252.0,2.8,14.0,278.0,246.84,196.44
2017,5,8,8,45,71.0,287.5,2.65,14.5,336.5,295.56,234.1
2017,5,8,9,0,102.0,323.0,2.5,15.0,395.0,347.47,273.66
2017,5,8,9,15,178.0,341.0,2.45,15.0,475.0,408.06,320.55
2017,5,8,9,30,254.0,359.0,2.4,15.0,555.0,475.73,372.38
2017,5,8,9,45,306.5,362.0,2.35,15.5,609.5,525.46,409.25
2017,5,8,10,0,359.0,365.0,2.3,16.0,664.0,578.9,448.37
2017,5,8,10,15,575.5,273.5,2.35,16.0,770.0,664.54,515.84
2017,5,8,10,30,792.0,182.0,2.4,16.0,876.0,764.96,592.66
2017,5,8,10,45,797.0,184.0,2.45,16.0,896.5,798.71,615.58
2017,5,8,11,0,802.0,186.0,2.5,16.0,917.0,830.81,637.64
2017,5,8,11,15,806.0,187.0,2.6,16.0,930.5,859.34,657.53
2017,5,8,11,30,810.0,188.0,2.7,16.0,944.0,885.89,676.1
2017,5,8,11,45,811.5,188.5,2.85,16.5,949.5,907.63,690.48
2017,5,8,12,0,813.0,189.0,3.0,17.0,955.0,927.04,703.32
2017,5,8,12,15,812.5,189.0,3.25,17.0,952.5,941.68,715.01
2017,5,8,12,30,812.0,189.0,3.5,17.0,950.0,953.74,725.01
2017,5,8,12,45,827.0,177.0,3.8,17.0,945.0,965.8,735.41
2017,5,8,13,0,842.0,165.0,4.1,17.0,940.0,975.07,743.91
2017,5,8,13,15,838.0,163.5,4.4,16.5,922.5,974.04,747.01
2017,5,8,13,30,834.0,162.0,4.7,16.0,905.0,970.12,748.94
2017,5,8,13,45,832.5,158.0,5.05,16.0,882.0,963.12,747.53
2017,5,8,14,0,831.0,154.0,5.4,16.0,859.0,953.23,743.91
2017,5,8,14,15,822.0,151.5,5.55,16.0,827.5,935.12,732.97
2017,5,8,14,30,813.0,149.0,5.7,16.0,796.0,914.44,720.18
2017,5,8,14,45,801.0,146.5,5.85,16.0,758.5,888.63,703.58
2017,5,8,15,0,789.0,144.0,6.0,16.0,721.0,860.64,685.27
2017,5,8,15,15,773.0,141.0,6.0,15.5,678.5,826.7,662.96
2017,5,8,15,30,757.0,138.0,6.0,15.0,636.0,794.49,641.77
2017,5,8,15,45,730.0,136.0,6.0,15.0,588.0,750.03,609.8
2017,5,8,16,0,703.0,134.0,6.0,15.0,540.0,705.09,577.15
2017,5,8,16,15,675.5,129.0,6.0,14.5,490.5,656.26,541.34
2017,5,8,16,30,648.0,124.0,6.0,14.0,441.0,607.57,504.42
2017,5,8,16,45,605.5,119.0,6.0,14.0,388.5,549.37,457.93
2017,5,8,17,0,563.0,114.0,6.0,14.0,336.0,492.99,411.94
2017,5,8,17,15,512.5,105.0,5.85,13.5,284.5,427.61,358.11
2017,5,8,17,30,462.0,96.0,5.7,13.0,233.0,368.84,308.28
2017,5,8,17,45,402.0,83.0,5.6,13.0,185.5,304.63,252.25
2017,5,8,18,0,342.0,70.0,5.5,13.0,138.0,245.54,199.52
2017,5,8,18,15,246.5,54.0,5.25,12.5,95.5,174.4,136.94
2017,5,8,18,30,151.0,38.0,5.0,12.0,53.0,106.52,75.81
2017,5,8,18,45,75.5,19.0,4.75,12.0,26.5,48.58,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,5,15,31.5,12.0,2.6,11.0,14.5,11.8,0.0
2017,5,9,5,30,63.0,24.0,2.6,11.0,29.0,20.1,4.52
2017,5,9,5,45,163.5,42.5,2.6,11.5,66.5,34.77,24.14
2017,5,9,6,0,264.0,61.0,2.6,12.0,104.0,46.28,35.33
2017,5,9,6,15,339.5,74.0,2.4,12.0,150.0,54.61,43.31
2017,5,9,6,30,415.0,87.0,2.2,12.0,196.0,67.18,49.05
2017,5,9,6,45,517.0,81.0,2.05,12.5,247.5,90.37,54.31
2017,5,9,7,0,619.0,75.0,1.9,13.0,299.0,123.71,72.76
2017,5,9,7,15,529.5,111.5,1.8,13.0,323.5,173.37,117.57
2017,5,9,7,30,440.0,148.0,1.7,13.0,348.0,214.13,156.4
2017,5,9,7,45,331.0,190.5,1.6,13.5,351.5,249.92,190.69
2017,5,9,8,0,222.0,233.0,1.5,14.0,355.0,274.69,214.11
2017,5,9,8,15,392.0,209.0,1.5,14.5,447.0,320.72,248.58
2017,5,9,8,30,562.0,185.0,1.5,15.0,539.0,391.16,303.24
2017,5,9,8,45,680.5,158.5,1.55,15.5,618.0,449.77,349.63
2017,5,9,9,0,799.0,132.0,1.6,16.0,697.0,522.21,406.12
2017,5,9,9,15,812.0,134.5,1.65,16.0,736.5,569.03,443.01
2017,5,9,9,30,825.0,137.0,1.7,16.0,776.0,615.77,479.16
2017,5,9,9,45,838.5,137.0,1.8,16.5,811.0,660.23,512.29
2017,5,9,10,0,852.0,137.0,1.9,17.0,846.0,704.19,544.34
2017,5,9,10,15,859.0,138.5,1.95,17.0,873.5,745.17,573.81
2017,5,9,10,30,866.0,140.0,2.0,17.0,901.0,783.23,599.82
2017,5,9,10,45,872.5,140.5,2.05,17.0,922.0,818.37,623.67
2017,5,9,11,0,879.0,141.0,2.1,17.0,943.0,851.69,646.19
2017,5,9,11,15,882.0,141.5,2.1,17.0,956.0,880.11,664.83
2017,5,9,11,30,885.0,142.0,2.1,17.0,969.0,906.24,681.92
2017,5,9,11,45,886.0,142.0,2.15,17.5,974.0,927.73,695.09
2017,5,9,12,0,887.0,142.0,2.2,18.0,979.0,946.64,706.6
2017,5,9,12,15,886.5,142.0,2.35,18.0,977.0,961.5,717.84
2017,5,9,12,30,886.0,142.0,2.5,18.0,975.0,973.58,727.35
2017,5,9,12,45,875.0,147.0,2.65,18.0,962.0,977.82,731.74
2017,5,9,13,0,864.0,152.0,2.8,18.0,949.0,979.12,734.3
2017,5,9,13,15,860.0,151.5,3.05,17.5,931.5,978.74,738.05
2017,5,9,13,30,856.0,151.0,3.3,17.0,914.0,980.89,743.5
2017,5,9,13,45,846.0,151.5,3.55,17.0,888.5,970.33,738.83
2017,5,9,14,0,836.0,152.0,3.8,17.0,863.0,957.02,732.29
2017,5,9,14,15,827.0,150.0,4.05,17.0,831.5,939.35,722.63
2017,5,9,14,30,818.0,148.0,4.3,17.0,800.0,919.12,710.99
2017,5,9,14,45,803.0,147.0,4.55,17.0,762.0,892.11,695.22
2017,5,9,15,0,788.0,146.0,4.8,17.0,724.0,863.05,677.64
2017,5,9,15,15,772.0,142.5,4.95,16.5,681.0,828.59,656.43
2017,5,9,15,30,756.0,139.0,5.1,16.0,638.0,795.91,636.17
2017,5,9,15,45,735.0,135.0,5.25,16.0,591.0,754.04,607.4
2017,5,9,16,0,714.0,131.0,5.4,16.0,544.0,711.32,577.53
2017,5,9,16,15,687.0,126.0,5.35,15.5,494.5,662.48,542.3
2017,5,9,16,30,660.0,121.0,5.3,15.0,445.0,613.73,505.68
2017,5,9,16,45,625.0,114.5,5.3,15.0,393.5,558.39,462.16
2017,5,9,17,0,590.0,108.0,5.3,15.0,342.0,504.32,418.65
2017,5,9,17,15,540.5,99.5,5.2,14.5,290.5,441.24,367.24
2017,5,9,17,30,491.0,91.0,5.1,14.0,239.0,379.24,315.35
2017,5,9,17,45,422.0,80.5,5.05,13.5,190.0,312.11,257.78
2017,5,9,18,0,353.0,70.0,5.0,13.0,141.0,250.97,203.96
2017,5,9,18,15,257.5,55.0,4.8,12.5,98.5,180.32,141.86
2017,5,9,18,30,162.0,40.0,4.6,12.0,56.0,113.25,81.56
2017,5,9,18,45,81.0,20.0,4.4,12.0,28.0,51.91,0.0
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.0,2.1,12.0,2.0,1.97,0.0
2017,5,10,5,30,0.0,4.0,2.1,12.0,4.0,3.85,0.0
2017,5,10,5,45,0.0,9.0,2.1,12.5,9.0,8.67,1.8
2017,5,10,6,0,0.0,14.0,2.1,13.0,14.0,13.5,6.32
2017,5,10,6,15,0.0,20.5,2.1,13.0,20.5,19.77,12.1
2017,5,10,6,30,0.0,27.0,2.1,13.0,27.0,26.05,16.78
2017,5,10,6,45,0.0,34.0,2.1,13.0,34.0,32.82,22.62
2017,5,10,7,0,0.0,41.0,2.1,13.0,41.0,39.59,28.39
2017,5,10,7,15,22.0,110.0,2.1,13.0,120.0,105.22,82.91
2017,5,10,7,30,44.0,179.0,2.1,13.0,199.0,169.83,135.42
2017,5,10,7,45,29.5,185.5,2.1,13.5,200.0,176.03,140.39
2017,5,10,8,0,15.0,192.0,2.1,14.0,201.0,184.64,147.19
2017,5,10,8,15,70.5,238.5,2.1,14.0,283.0,242.74,192.74
2017,5,10,8,30,126.0,285.0,2.1,14.0,365.0,306.33,242.35
2017,5,10,8,45,100.0,300.0,2.15,14.5,366.0,320.17,252.59
2017,5,10,9,0,74.0,315.0,2.2,15.0,367.0,326.99,257.14
2017,5,10,9,15,76.5,335.0,2.2,15.0,392.0,351.5,275.75
2017,5,10,9,30,79.0,355.0,2.2,15.0,417.0,376.28,294.33
2017,5,10,9,45,116.5,380.5,2.25,15.0,476.0,425.22,331.79
2017,5,10,10,0,154.0,406.0,2.3,15.0,535.0,480.98,373.88
2017,5,10,10,15,150.5,420.0,2.35,15.0,549.5,499.95,387.45
2017,5,10,10,30,147.0,434.0,2.4,15.0,564.0,518.5,400.85
2017,5,10,10,45,244.0,427.5,2.5,15.5,648.5,595.08,458.86
2017,5,10,11,0,341.0,421.0,2.6,16.0,733.0,679.27,520.9
2017,5,10,11,15,377.0,408.5,2.65,16.0,758.0,710.95,544.2
2017,5,10,11,30,413.0,396.0,2.7,16.0,783.0,743.62,568.49
2017,5,10,11,45,459.5,387.5,2.75,16.0,820.0,790.19,602.52
2017,5,10,12,0,506.0,379.0,2.8,16.0,857.0,837.14,636.43
2017,5,10,12,15,525.5,359.5,2.85,16.0,855.0,848.26,645.15
2017,5,10,12,30,545.0,340.0,2.9,16.0,853.0,857.79,653.13
2017,5,10,12,45,498.5,357.5,2.95,16.0,822.5,839.85,639.79
2017,5,10,13,0,452.0,375.0,3.0,16.0,792.0,819.67,625.03
2017,5,10,13,15,476.0,359.5,2.95,16.0,791.5,831.84,634.7
2017,5,10,13,30,500.0,344.0,2.9,16.0,791.0,842.04,642.78
2017,5,10,13,45,665.5,247.0,2.9,16.0,824.5,902.42,691.09
2017,5,10,14,0,831.0,150.0,2.9,16.0,858.0,951.34,725.22
2017,5,10,14,15,729.5,194.0,2.85,16.0,799.0,899.58,689.71
2017,5,10,14,30,628.0,238.0,2.8,16.0,740.0,844.3,651.29
2017,5,10,14,45,572.5,243.0,2.8,16.0,684.0,788.04,611.88
2017,5,10,15,0,517.0,248.0,2.8,16.0,628.0,734.85,573.95
2017,5,10,15,15,555.5,217.5,2.8,16.0,604.0,724.74,569.55
2017,5,10,15,30,594.0,187.0,2.8,16.0,580.0,714.3,564.41
2017,5,10,15,45,476.0,206.5,2.8,16.0,507.0,621.42,494.39
2017,5,10,16,0,358.0,226.0,2.8,16.0,434.0,529.31,423.86
2017,5,10,16,15,356.0,204.0,2.8,15.5,395.5,492.84,398.34
2017,5,10,16,30,354.0,182.0,2.8,15.0,357.0,455.41,371.12
2017,5,10,16,45,418.5,148.5,2.85,15.0,332.5,456.95,374.36
2017,5,10,17,0,483.0,115.0,2.9,15.0,308.0,443.06,364.77
2017,5,10,17,15,484.5,102.5,2.75,14.5,272.5,410.14,338.31
2017,5,10,17,30,486.0,90.0,2.6,14.0,237.0,376.2,309.97
2017,5,10,17,45,420.5,79.0,2.5,14.0,188.5,310.29,253.83
2017,5,10,18,0,355.0,68.0,2.4,14.0,140.0,250.01,201.26
2017,5,10,18,15,262.5,53.5,2.2,13.5,98.5,180.79,141.25
2017,5,10,18,30,170.0,39.0,2.0,13.0,57.0,120.68,87.34
2017,5,10,18,45,85.0,19.5,1.8,13.0,28.5,52.6,3.9
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,5,15,50.0,13.0,0.55,13.0,16.5,12.78,0.0
2017,5,11,5,30,100.0,26.0,0.6,13.0,33.0,21.72,7.79
2017,5,11,5,45,204.0,42.0,0.7,13.5,71.5,32.25,22.06
2017,5,11,6,0,308.0,58.0,0.8,14.0,110.0,43.62,32.84
2017,5,11,6,15,154.0,62.5,0.85,14.0,88.5,49.93,38.9
2017,5,11,6,30,0.0,67.0,0.9,14.0,67.0,63.73,48.78
2017,5,11,6,45,0.0,83.5,0.95,14.0,83.5,79.07,61.77
2017,5,11,7,0,0.0,100.0,1.0,14.0,100.0,94.5,74.61
2017,5,11,7,15,1.5,124.5,1.0,14.0,125.5,117.24,93.25
2017,5,11,7,30,3.0,149.0,1.0,14.0,151.0,140.26,111.8
2017,5,11,7,45,18.5,181.0,1.05,14.0,191.5,173.85,138.28
2017,5,11,8,0,34.0,213.0,1.1,14.0,232.0,204.23,161.99
2017,5,11,8,15,35.5,232.5,1.1,14.0,253.5,225.08,178.18
2017,5,11,8,30,37.0,252.0,1.1,14.0,275.0,246.16,194.43
2017,5,11,8,45,40.0,272.5,1.15,14.5,299.5,269.03,211.6
2017,5,11,9,0,43.0,293.0,1.2,15.0,324.0,292.28,228.85
2017,5,11,9,15,38.5,302.5,1.2,15.0,331.5,302.04,235.84
2017,5,11,9,30,34.0,312.0,1.2,15.0,339.0,311.31,242.47
2017,5,11,9,45,26.0,300.5,1.3,15.5,321.5,298.87,232.24
2017,5,11,10,0,18.0,289.0,1.4,16.0,304.0,288.14,223.38
2017,5,11,10,15,17.5,293.5,1.45,16.0,308.5,293.4,227.25
2017,5,11,10,30,17.0,298.0,1.5,16.0,313.0,298.58,231.0
2017,5,11,10,45,25.0,336.5,1.6,16.0,359.5,341.1,263.34
2017,5,11,11,0,33.0,375.0,1.7,16.0,406.0,386.34,297.2
2017,5,11,11,15,35.5,385.5,1.8,16.0,419.0,401.19,308.14
2017,5,11,11,30,38.0,396.0,1.9,16.0,432.0,416.22,319.41
2017,5,11,11,45,40.0,396.5,2.0,16.5,434.5,421.29,322.74
2017,5,11,12,0,42.0,397.0,2.1,17.0,437.0,426.32,326.13
2017,5,11,12,15,478.0,256.5,2.3,17.0,706.5,703.63,543.52
2017,5,11,12,30,914.0,116.0,2.5,17.0,976.0,976.75,734.77
2017,5,11,12,45,911.5,115.5,2.7,17.0,965.5,983.57,738.69
2017,5,11,13,0,909.0,115.0,2.9,17.0,955.0,987.37,743.35
2017,5,11,13,15,905.0,114.0,3.15,16.5,937.0,986.2,746.52
2017,5,11,13,30,901.0,113.0,3.4,16.0,919.0,982.01,747.64
2017,5,11,13,45,897.0,111.0,3.7,16.0,894.5,973.78,744.89
2017,5,11,14,0,893.0,109.0,4.0,16.0,870.0,962.59,740.0
2017,5,11,14,15,885.0,107.5,4.2,16.0,838.5,945.3,730.19
2017,5,11,14,30,877.0,106.0,4.4,16.0,807.0,925.32,718.78
2017,5,11,14,45,866.5,104.0,4.6,16.0,769.5,899.97,703.72
2017,5,11,15,0,856.0,102.0,4.8,16.0,732.0,872.29,686.76
2017,5,11,15,15,842.0,100.0,4.9,15.5,689.5,839.44,666.44
2017,5,11,15,30,828.0,98.0,5.0,15.0,647.0,809.74,648.16
2017,5,11,15,45,807.5,96.0,5.15,15.0,600.0,768.22,619.74
2017,5,11,16,0,787.0,94.0,5.3,15.0,553.0,725.7,590.12
2017,5,11,16,15,764.0,90.5,5.4,15.0,503.5,678.88,556.46
2017,5,11,16,30,741.0,87.0,5.5,15.0,454.0,631.76,521.95
2017,5,11,16,45,704.5,84.0,5.6,15.0,402.0,578.43,480.47
2017,5,11,17,0,668.0,81.0,5.7,15.0,350.0,524.43,436.99
2017,5,11,17,15,625.0,75.5,5.75,14.5,298.5,465.38,388.89
2017,5,11,17,30,582.0,70.0,5.8,14.0,247.0,408.91,341.36
2017,5,11,17,45,514.5,63.0,5.85,14.0,197.5,341.5,282.7
2017,5,11,18,0,447.0,56.0,5.9,14.0,148.0,279.52,227.33
2017,5,11,18,15,352.0,45.5,5.8,13.5,105.0,208.52,164.37
2017,5,11,18,30,257.0,35.0,5.7,13.0,62.0,145.81,106.83
2017,5,11,18,45,128.5,17.5,5.6,13.0,31.0,67.88,13.41
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,82.0,13.5,4.8,12.0,19.5,13.27,0.0
2017,5,12,5,30,164.0,27.0,5.1,12.0,39.0,21.09,8.25
2017,5,12,5,45,277.5,40.0,5.4,12.5,79.5,30.55,20.68
2017,5,12,6,0,391.0,53.0,5.7,13.0,120.0,40.07,29.8
2017,5,12,6,15,467.5,62.0,5.9,13.0,169.0,44.59,34.25
2017,5,12,6,30,544.0,71.0,6.1,13.0,218.0,60.02,38.38
2017,5,12,6,45,596.5,77.5,6.35,13.0,270.5,97.2,55.91
2017,5,12,7,0,649.0,84.0,6.6,13.0,323.0,140.04,85.13
2017,5,12,7,15,686.5,89.0,6.7,13.0,376.0,184.6,121.24
2017,5,12,7,30,724.0,94.0,6.8,13.0,429.0,233.06,163.49
2017,5,12,7,45,751.0,98.0,6.95,13.5,481.0,284.9,209.96
2017,5,12,8,0,778.0,102.0,7.1,14.0,533.0,335.64,255.73
2017,5,12,8,15,799.5,105.5,7.15,14.0,582.5,386.19,301.58
2017,5,12,8,30,821.0,109.0,7.2,14.0,632.0,438.27,348.01
2017,5,12,8,45,838.0,111.5,7.25,14.0,677.5,488.66,392.32
2017,5,12,9,0,855.0,114.0,7.3,14.0,723.0,539.68,436.23
2017,5,12,9,15,867.5,116.0,7.3,14.0,763.5,591.07,479.41
2017,5,12,9,30,880.0,118.0,7.3,14.0,804.0,638.95,519.03
2017,5,12,9,45,899.5,114.5,7.35,14.5,842.0,685.83,556.39
2017,5,12,10,0,919.0,111.0,7.4,15.0,880.0,732.47,592.68
2017,5,12,10,15,925.5,112.0,7.4,15.0,908.0,773.39,623.02
2017,5,12,10,30,932.0,113.0,7.4,15.0,936.0,812.68,651.96
2017,5,12,10,45,936.0,114.5,7.45,15.0,956.5,848.65,678.43
2017,5,12,11,0,940.0,116.0,7.5,15.0,977.0,882.51,703.26
2017,5,12,11,15,942.0,116.5,7.5,15.0,990.0,911.47,724.23
2017,5,12,11,30,944.0,117.0,7.5,15.0,1003.0,937.92,743.36
2017,5,12,11,45,943.0,118.5,7.55,15.0,1007.5,960.04,759.53
2017,5,12,12,0,942.0,120.0,7.6,15.0,1012.0,979.36,773.74
2017,5,12,12,15,941.0,120.0,7.7,15.0,1009.0,994.34,785.09
2017,5,12,12,30,940.0,120.0,7.8,15.0,1006.0,1006.36,794.4
2017,5,12,12,45,935.5,121.0,7.9,15.0,995.0,1013.03,799.95
2017,5,12,13,0,931.0,122.0,8.0,15.0,984.0,1016.62,803.39
2017,5,12,13,15,926.5,121.0,8.1,15.0,965.5,1015.09,803.23
2017,5,12,13,30,922.0,120.0,8.2,15.0,947.0,1010.47,800.93
2017,5,12,13,45,914.0,120.0,8.35,15.0,921.0,1000.49,795.02
2017,5,12,14,0,906.0,120.0,8.5,15.0,895.0,987.59,787.02
2017,5,12,14,15,898.0,118.5,8.55,14.5,863.0,970.27,776.93
2017,5,12,14,30,890.0,117.0,8.6,14.0,831.0,950.21,764.82
2017,5,12,14,45,876.5,116.5,8.7,14.0,792.0,923.65,746.52
2017,5,12,15,0,863.0,116.0,8.8,14.0,753.0,894.86,726.5
2017,5,12,15,15,849.0,113.5,8.85,14.0,709.5,866.68,706.75
2017,5,12,15,30,835.0,111.0,8.9,14.0,666.0,831.34,681.39
2017,5,12,15,45,812.5,109.0,8.95,14.0,617.5,788.03,649.66
2017,5,12,16,0,790.0,107.0,9.0,14.0,569.0,743.79,616.9
2017,5,12,16,15,765.5,103.5,8.95,13.5,518.5,695.75,581.65
2017,5,12,16,30,741.0,100.0,8.9,13.0,468.0,650.22,547.74
2017,5,12,16,45,704.0,96.0,8.9,13.0,415.0,593.29,501.42
2017,5,12,17,0,667.0,92.0,8.9,13.0,362.0,537.72,455.27
2017,5,12,17,15,621.0,86.0,8.85,12.5,309.0,476.27,403.89
2017,5,12,17,30,575.0,80.0,8.8,12.0,256.0,417.57,353.39
2017,5,12,17,45,505.0,72.0,8.8,12.0,205.5,347.8,291.68
2017,5,12,18,0,435.0,64.0,8.8,12.0,155.0,283.55,233.55
2017,5,12,18,15,335.0,52.0,8.7,12.0,110.5,208.66,166.3
2017,5,12,18,30,235.0,40.0,8.6,12.0,66.0,145.08,107.79
2017,5,12,18,45,117.5,20.0,8.55,12.0,33.0,68.72,19.57
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,72.0,15.0,7.85,11.0,20.0,14.74,0.0
2017,5,13,5,30,144.0,30.0,7.9,11.0,40.0,23.55,10.68
2017,5,13,5,45,257.0,43.5,7.95,11.0,81.0,33.34,23.29
2017,5,13,6,0,370.0,57.0,8.0,11.0,122.0,42.64,32.35
2017,5,13,6,15,446.5,66.5,7.9,11.0,170.5,48.54,38.09
2017,5,13,6,30,523.0,76.0,7.8,11.0,219.0,65.52,42.81
2017,5,13,6,45,579.5,82.5,7.7,11.5,271.5,101.94,60.52
2017,5,13,7,0,636.0,89.0,7.6,12.0,324.0,144.45,89.72
2017,5,13,7,15,674.0,94.0,7.45,12.0,377.0,188.46,125.65
2017,5,13,7,30,712.0,99.0,7.3,12.0,430.0,236.43,167.65
2017,5,13,7,45,741.5,103.0,7.15,12.5,482.0,285.01,211.41
2017,5,13,8,0,771.0,107.0,7.0,13.0,534.0,339.64,260.26
2017,5,13,8,15,792.0,110.0,6.85,13.0,583.0,389.19,305.21
2017,5,13,8,30,813.0,113.0,6.7,13.0,632.0,440.24,350.64
2017,5,13,8,45,829.5,115.5,6.6,13.5,677.5,489.99,393.48
2017,5,13,9,0,846.0,118.0,6.5,14.0,723.0,540.34,435.65
2017,5,13,9,15,858.0,120.5,6.45,14.0,763.0,588.54,475.98
2017,5,13,9,30,870.0,123.0,6.4,14.0,803.0,638.99,517.08
2017,5,13,9,45,886.0,120.5,6.4,14.0,839.0,684.13,553.62
2017,5,13,10,0,902.0,118.0,6.4,14.0,875.0,728.77,589.15
2017,5,13,10,15,908.5,119.5,6.45,14.0,902.0,769.51,619.45
2017,5,13,10,30,915.0,121.0,6.5,14.0,929.0,808.66,648.31
2017,5,13,10,45,918.0,122.5,6.55,14.5,949.0,843.29,672.38
2017,5,13,11,0,921.0,124.0,6.6,15.0,969.0,875.79,694.73
2017,5,13,11,15,923.5,124.5,6.65,15.0,982.0,904.67,715.66
2017,5,13,11,30,926.0,125.0,6.7,15.0,995.0,931.12,734.84
2017,5,13,11,45,924.0,127.0,6.8,15.0,999.5,952.46,750.57
2017,5,13,12,0,922.0,129.0,6.9,15.0,1004.0,971.03,764.39
2017,5,13,12,15,921.5,128.5,7.0,15.0,1001.5,985.73,775.51
2017,5,13,12,30,921.0,128.0,7.1,15.0,999.0,997.54,784.67
2017,5,13,12,45,918.0,128.5,7.25,15.0,988.5,1005.02,791.06
2017,5,13,13,0,915.0,129.0,7.4,15.0,978.0,1009.49,795.41
2017,5,13,13,15,911.0,128.0,7.45,14.5,960.0,1008.47,796.94
2017,5,13,13,30,907.0,127.0,7.5,14.0,942.0,1004.4,796.39
2017,5,13,13,45,902.5,125.0,7.6,14.0,917.5,995.82,791.36
2017,5,13,14,0,898.0,123.0,7.7,14.0,893.0,984.27,784.26
2017,5,13,14,15,890.0,121.5,7.75,14.0,861.0,967.06,772.85
2017,5,13,14,30,882.0,120.0,7.8,14.0,829.0,947.15,759.5
2017,5,13,14,45,871.5,118.0,7.9,14.0,791.0,921.86,742.34
2017,5,13,15,0,861.0,116.0,8.0,14.0,753.0,894.22,723.39
2017,5,13,15,15,847.0,113.5,8.0,14.0,710.0,866.1,703.69
2017,5,13,15,30,833.0,111.0,8.0,14.0,667.0,830.82,678.44
2017,5,13,15,45,813.5,108.5,8.05,14.0,619.0,789.44,648.46
2017,5,13,16,0,794.0,106.0,8.1,14.0,571.0,746.95,617.35
2017,5,13,16,15,769.5,102.0,8.05,13.5,520.5,698.22,581.8
2017,5,13,16,30,745.0,98.0,8.0,13.0,470.0,651.86,547.59
2017,5,13,16,45,710.5,94.0,8.0,13.0,417.0,596.44,502.85
2017,5,13,17,0,676.0,90.0,8.0,13.0,364.0,542.18,458.05
2017,5,13,17,15,631.0,84.0,7.95,12.5,311.5,480.91,407.1
2017,5,13,17,30,586.0,78.0,7.9,12.0,259.0,422.31,356.94
2017,5,13,17,45,517.0,70.5,7.85,12.0,208.0,353.07,295.84
2017,5,13,18,0,448.0,63.0,7.8,12.0,157.0,289.24,238.2
2017,5,13,18,15,350.5,51.5,7.7,12.0,112.5,214.77,171.36
2017,5,13,18,30,253.0,40.0,7.6,12.0,68.0,151.69,113.33
2017,5,13,18,45,126.5,20.0,7.5,12.0,34.0,72.01,25.63
2017,5,13,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
