Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,5.5,6.6,11.0,5.5,5.41,0.0
2017,5,14,5,30,0.0,11.0,6.6,11.0,11.0,10.61,1.99
2017,5,14,5,45,0.0,22.0,6.6,11.5,22.0,21.23,12.81
2017,5,14,6,0,0.0,33.0,6.6,12.0,33.0,31.86,22.69
2017,5,14,6,15,0.0,46.0,6.5,12.0,46.0,44.44,34.28
2017,5,14,6,30,0.0,59.0,6.4,12.0,59.0,56.89,43.32
2017,5,14,6,45,0.0,73.0,6.35,12.0,73.0,70.0,54.57
2017,5,14,7,0,0.0,87.0,6.3,12.0,87.0,83.16,65.71
2017,5,14,7,15,69.0,141.5,6.2,12.0,173.5,140.11,110.75
2017,5,14,7,30,138.0,196.0,6.1,12.0,260.0,200.96,159.02
2017,5,14,7,45,87.5,207.0,6.05,12.5,249.5,210.33,168.37
2017,5,14,8,0,37.0,218.0,6.0,13.0,239.0,209.91,168.87
2017,5,14,8,15,39.0,238.0,6.0,13.0,262.0,231.55,186.28
2017,5,14,8,30,41.0,258.0,6.0,13.0,285.0,253.47,203.77
2017,5,14,8,45,57.5,288.0,6.0,13.0,328.5,291.11,233.82
2017,5,14,9,0,74.0,318.0,6.0,13.0,372.0,330.52,265.11
2017,5,14,9,15,93.0,344.0,5.95,13.0,415.0,369.55,295.94
2017,5,14,9,30,112.0,370.0,5.9,13.0,458.0,406.64,325.09
2017,5,14,9,45,78.0,364.0,5.9,13.5,427.0,390.06,310.55
2017,5,14,10,0,44.0,358.0,5.9,14.0,396.0,366.47,290.47
2017,5,14,10,15,119.0,397.5,5.9,14.0,503.0,458.05,363.43
2017,5,14,10,30,194.0,437.0,5.9,14.0,610.0,558.07,441.48
2017,5,14,10,45,119.5,418.5,5.95,14.0,525.5,491.53,388.35
2017,5,14,11,0,45.0,400.0,6.0,14.0,441.0,420.01,330.94
2017,5,14,11,15,38.0,390.0,6.0,14.0,425.5,407.81,321.31
2017,5,14,11,30,31.0,380.0,6.0,14.0,410.0,394.93,311.02
2017,5,14,11,45,28.0,370.5,6.05,14.0,397.5,385.53,303.66
2017,5,14,12,0,25.0,361.0,6.1,14.0,385.0,375.76,296.02
2017,5,14,12,15,97.5,419.0,6.15,14.0,511.5,502.45,396.59
2017,5,14,12,30,170.0,477.0,6.2,14.0,638.0,635.84,499.66
2017,5,14,12,45,130.0,463.0,6.3,14.0,585.5,588.71,462.8
2017,5,14,13,0,90.0,449.0,6.4,14.0,533.0,534.68,420.92
2017,5,14,13,15,243.5,416.5,6.5,14.0,637.5,663.69,525.46
2017,5,14,13,30,397.0,384.0,6.6,14.0,742.0,780.66,618.68
2017,5,14,13,45,336.5,394.5,6.7,14.0,692.5,735.19,583.13
2017,5,14,14,0,276.0,405.0,6.8,14.0,643.0,689.4,547.57
2017,5,14,14,15,554.0,274.5,6.9,14.0,728.0,820.48,657.75
2017,5,14,14,30,832.0,144.0,7.0,14.0,813.0,933.17,746.25
2017,5,14,14,45,822.5,140.0,7.1,14.0,776.0,907.67,728.52
2017,5,14,15,0,813.0,136.0,7.2,14.0,739.0,879.85,709.58
2017,5,14,15,15,511.5,219.5,7.25,13.5,591.5,691.84,565.24
2017,5,14,15,30,210.0,303.0,7.3,13.0,444.0,500.83,408.59
2017,5,14,15,45,179.5,282.0,7.35,13.0,396.0,449.26,368.13
2017,5,14,16,0,149.0,261.0,7.4,13.0,348.0,398.87,327.83
2017,5,14,16,15,422.0,186.5,7.35,13.0,404.0,533.42,444.71
2017,5,14,16,30,695.0,112.0,7.3,13.0,460.0,633.63,531.15
2017,5,14,16,45,663.5,105.5,7.25,13.0,408.5,579.22,486.95
2017,5,14,17,0,632.0,99.0,7.2,13.0,357.0,525.8,443.07
2017,5,14,17,15,585.5,92.5,7.1,12.5,305.5,464.81,392.52
2017,5,14,17,30,539.0,86.0,7.0,12.0,254.0,406.62,342.95
2017,5,14,17,45,473.0,77.0,6.95,12.0,204.0,339.08,283.71
2017,5,14,18,0,407.0,68.0,6.9,12.0,154.0,275.8,227.0
2017,5,14,18,15,312.5,55.0,6.8,11.5,110.5,204.35,163.44
2017,5,14,18,30,218.0,42.0,6.7,11.0,67.0,142.12,107.0
2017,5,14,18,45,109.0,21.0,6.65,11.0,33.5,68.63,28.31
2017,5,14,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,4.0,6.3,11.0,4.0,3.93,0.0
2017,5,15,5,30,0.0,8.0,6.3,11.0,8.0,7.71,0.07
2017,5,15,5,45,0.0,16.0,6.3,11.5,16.0,15.43,7.79
2017,5,15,6,0,0.0,24.0,6.3,12.0,24.0,23.16,14.98
2017,5,15,6,15,0.0,33.5,6.3,12.0,33.5,32.34,23.45
2017,5,15,6,30,0.0,43.0,6.3,12.0,43.0,41.52,30.14
2017,5,15,6,45,0.0,53.0,6.3,12.0,53.0,51.2,38.47
2017,5,15,7,0,0.0,63.0,6.3,12.0,63.0,60.89,46.69
2017,5,15,7,15,1.0,106.5,6.3,12.0,107.0,101.49,81.04
2017,5,15,7,30,2.0,150.0,6.3,12.0,151.0,141.18,114.13
2017,5,15,7,45,5.0,166.0,6.35,12.5,169.0,157.4,126.95
2017,5,15,8,0,8.0,182.0,6.4,13.0,187.0,173.95,139.95
2017,5,15,8,15,15.5,209.5,6.4,13.0,219.5,202.8,163.17
2017,5,15,8,30,23.0,237.0,6.4,13.0,252.0,232.5,186.97
2017,5,15,8,45,130.0,282.5,6.45,13.0,375.0,316.62,254.83
2017,5,15,9,0,237.0,328.0,6.5,13.0,498.0,419.69,337.57
2017,5,15,9,15,521.0,239.5,6.55,13.0,640.0,507.4,410.89
2017,5,15,9,30,805.0,151.0,6.6,13.0,782.0,625.67,508.55
2017,5,15,9,45,583.5,260.5,6.7,13.5,728.5,615.54,496.65
2017,5,15,10,0,362.0,370.0,6.8,14.0,675.0,590.25,471.79
2017,5,15,10,15,599.0,266.0,6.9,14.0,789.5,680.74,547.95
2017,5,15,10,30,836.0,162.0,7.0,14.0,904.0,788.87,635.3
2017,5,15,10,45,843.5,162.0,7.15,14.0,925.0,823.8,661.21
2017,5,15,11,0,851.0,162.0,7.3,14.0,946.0,857.1,686.13
2017,5,15,11,15,854.0,163.0,7.4,14.0,959.0,885.74,707.38
2017,5,15,11,30,857.0,164.0,7.5,14.0,972.0,912.21,727.06
2017,5,15,11,45,862.5,161.5,7.6,14.5,978.5,935.26,742.84
2017,5,15,12,0,868.0,159.0,7.7,15.0,985.0,952.51,754.36
2017,5,15,12,15,867.5,159.0,7.75,15.0,982.5,967.08,765.25
2017,5,15,12,30,867.0,159.0,7.8,15.0,980.0,978.96,774.28
2017,5,15,12,45,873.0,153.0,7.9,15.0,972.0,988.43,781.87
2017,5,15,13,0,879.0,147.0,8.0,15.0,964.0,995.05,787.5
2017,5,15,13,15,875.0,146.0,8.05,14.5,946.5,994.1,789.01
2017,5,15,13,30,871.0,145.0,8.1,14.0,929.0,990.23,788.52
2017,5,15,13,45,868.0,141.5,8.15,14.0,905.0,981.88,783.34
2017,5,15,14,0,865.0,138.0,8.2,14.0,881.0,970.63,776.12
2017,5,15,14,15,856.5,136.5,8.25,14.0,849.5,959.04,768.77
2017,5,15,14,30,848.0,135.0,8.3,14.0,818.0,939.34,755.42
2017,5,15,14,45,840.0,131.0,8.35,14.0,781.5,914.88,738.55
2017,5,15,15,0,832.0,127.0,8.4,14.0,745.0,888.0,719.86
2017,5,15,15,15,817.5,124.0,8.4,14.0,702.5,854.33,695.78
2017,5,15,15,30,803.0,121.0,8.4,14.0,660.0,818.89,670.25
2017,5,15,15,45,537.0,185.0,8.4,14.0,534.5,650.48,537.53
2017,5,15,16,0,271.0,249.0,8.4,14.0,409.0,489.53,403.31
2017,5,15,16,15,163.0,225.5,8.3,13.5,319.5,366.72,303.13
2017,5,15,16,30,55.0,202.0,8.2,13.0,230.0,251.64,206.86
2017,5,15,16,45,39.5,176.0,8.15,13.0,195.0,211.99,174.18
2017,5,15,17,0,24.0,150.0,8.1,13.0,160.0,166.97,136.57
2017,5,15,17,15,18.0,130.0,8.0,12.5,137.0,142.44,116.27
2017,5,15,17,30,12.0,110.0,7.9,12.0,114.0,118.31,95.96
2017,5,15,17,45,6.0,90.0,7.8,12.0,92.0,94.56,75.5
2017,5,15,18,0,0.0,70.0,7.7,12.0,70.0,71.15,55.13
2017,5,15,18,15,0.0,50.5,7.55,12.0,50.5,51.02,37.44
2017,5,15,18,30,0.0,31.0,7.4,12.0,31.0,30.38,19.23
2017,5,15,18,45,0.0,17.5,7.25,12.0,17.5,16.89,3.86
2017,5,15,19,0,0.0,4.0,7.1,12.0,4.0,3.93,0.0
2017,5,15,19,15,0.0,2.0,6.95,11.5,2.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,4.0,5.1,12.0,4.0,3.93,0.0
2017,5,16,5,30,0.0,8.0,5.1,12.0,8.0,7.71,0.19
2017,5,16,5,45,0.0,15.5,5.15,12.5,15.5,14.95,7.36
2017,5,16,6,0,0.0,23.0,5.2,13.0,23.0,22.19,14.07
2017,5,16,6,15,0.0,32.5,5.1,13.0,32.5,31.37,22.5
2017,5,16,6,30,0.0,42.0,5.0,13.0,42.0,40.56,29.19
2017,5,16,6,45,0.0,51.0,4.95,13.0,51.0,49.27,36.66
2017,5,16,7,0,0.0,60.0,4.9,13.0,60.0,57.98,44.03
2017,5,16,7,15,0.0,84.0,4.9,13.0,84.0,80.95,63.38
2017,5,16,7,30,0.0,108.0,4.9,13.0,108.0,103.3,81.97
2017,5,16,7,45,56.0,175.5,4.95,13.0,207.0,176.0,140.57
2017,5,16,8,0,112.0,243.0,5.0,13.0,306.0,251.05,200.75
2017,5,16,8,15,76.5,251.0,5.1,13.0,295.5,256.99,206.14
2017,5,16,8,30,41.0,259.0,5.2,13.0,285.0,254.63,204.35
2017,5,16,8,45,102.5,297.0,5.35,13.5,369.0,320.52,256.66
2017,5,16,9,0,164.0,335.0,5.5,14.0,453.0,388.21,310.0
2017,5,16,9,15,166.0,355.0,5.6,14.0,480.5,416.83,332.42
2017,5,16,9,30,168.0,375.0,5.7,14.0,508.0,445.57,354.83
2017,5,16,9,45,204.0,389.0,5.85,14.0,556.5,491.2,390.9
2017,5,16,10,0,240.0,403.0,6.0,14.0,605.0,539.49,428.84
2017,5,16,10,15,246.5,416.0,6.05,14.0,629.0,565.16,448.51
2017,5,16,10,30,253.0,429.0,6.1,14.0,653.0,594.11,470.59
2017,5,16,10,45,171.5,437.0,6.15,14.0,590.5,550.32,434.9
2017,5,16,11,0,90.0,445.0,6.2,14.0,528.0,499.66,393.59
2017,5,16,11,15,95.5,454.0,6.15,14.0,543.0,517.8,407.53
2017,5,16,11,30,101.0,463.0,6.1,14.0,558.0,536.1,421.39
2017,5,16,11,45,138.5,471.5,6.05,14.0,603.5,584.2,458.94
2017,5,16,12,0,176.0,480.0,6.0,14.0,649.0,632.92,496.59
2017,5,16,12,15,116.0,455.5,6.0,14.0,566.5,559.16,439.06
2017,5,16,12,30,56.0,431.0,6.0,14.0,484.0,478.73,375.97
2017,5,16,12,45,80.0,444.0,6.05,14.0,519.0,517.4,406.87
2017,5,16,13,0,104.0,457.0,6.1,14.0,554.0,556.43,437.6
2017,5,16,13,15,115.0,450.5,6.2,14.0,556.5,569.28,448.16
2017,5,16,13,30,126.0,444.0,6.3,14.0,559.0,576.09,454.34
2017,5,16,13,45,180.0,429.5,6.4,14.0,588.0,615.18,486.85
2017,5,16,14,0,234.0,415.0,6.5,14.0,617.0,652.82,518.09
2017,5,16,14,15,203.5,402.0,6.55,14.0,573.0,610.64,485.79
2017,5,16,14,30,173.0,389.0,6.6,14.0,529.0,568.39,453.4
2017,5,16,14,45,140.0,367.0,6.65,14.0,477.0,514.39,411.64
2017,5,16,15,0,107.0,345.0,6.7,14.0,425.0,452.04,362.98
2017,5,16,15,15,66.0,298.0,6.6,13.5,346.5,365.1,294.42
2017,5,16,15,30,25.0,251.0,6.5,13.0,268.0,271.52,219.11
2017,5,16,15,45,194.5,240.0,6.45,13.0,356.5,415.05,341.5
2017,5,16,16,0,364.0,229.0,6.4,13.0,445.0,540.11,445.93
2017,5,16,16,15,235.5,221.0,6.35,13.0,356.0,424.71,351.03
2017,5,16,16,30,107.0,213.0,6.3,13.0,267.0,309.37,254.94
2017,5,16,16,45,53.5,123.0,6.3,13.0,150.0,161.98,132.76
2017,5,16,17,0,0.0,33.0,6.3,13.0,33.0,31.86,21.63
2017,5,16,17,15,0.0,28.0,6.2,13.0,28.0,27.02,17.57
2017,5,16,17,30,0.0,23.0,6.1,13.0,23.0,22.19,13.44
2017,5,16,17,45,221.0,41.0,6.05,13.0,89.0,166.53,138.24
2017,5,16,18,0,442.0,59.0,6.0,13.0,155.0,284.76,233.94
2017,5,16,18,15,353.0,49.0,5.85,13.0,112.5,216.15,172.28
2017,5,16,18,30,264.0,39.0,5.7,13.0,70.0,155.14,116.83
2017,5,16,18,45,132.0,25.0,5.6,13.0,40.5,82.64,41.86
2017,5,16,19,0,0.0,11.0,5.5,13.0,11.0,10.81,0.0
2017,5,16,19,15,0.0,5.5,5.5,13.0,5.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,64.5,16.5,6.55,12.0,22.0,16.22,0.0
2017,5,17,5,30,129.0,33.0,6.5,12.0,44.0,27.28,15.4
2017,5,17,5,45,237.0,47.5,6.45,12.0,85.0,36.31,26.0
2017,5,17,6,0,345.0,62.0,6.4,12.0,126.0,46.3,35.58
2017,5,17,6,15,419.0,72.5,6.3,12.0,174.0,52.62,41.65
2017,5,17,6,30,493.0,83.0,6.2,12.0,222.0,76.2,49.41
2017,5,17,6,45,554.0,89.0,6.15,12.5,275.0,111.3,67.9
2017,5,17,7,0,615.0,95.0,6.1,13.0,328.0,152.97,97.19
2017,5,17,7,15,428.5,142.5,6.05,13.0,316.5,192.37,138.91
2017,5,17,7,30,242.0,190.0,6.0,13.0,305.0,216.72,167.77
2017,5,17,7,45,496.5,152.0,5.95,13.0,420.5,266.02,202.64
2017,5,17,8,0,751.0,114.0,5.9,13.0,536.0,342.13,262.97
2017,5,17,8,15,772.0,117.5,5.9,13.0,584.5,394.61,309.81
2017,5,17,8,30,793.0,121.0,5.9,13.0,633.0,445.07,354.38
2017,5,17,8,45,809.0,124.0,5.9,13.5,677.5,493.99,396.17
2017,5,17,9,0,825.0,127.0,5.9,14.0,722.0,543.5,437.36
2017,5,17,9,15,837.0,129.5,5.95,14.0,761.0,590.65,476.67
2017,5,17,9,30,849.0,132.0,6.0,14.0,800.0,637.59,515.03
2017,5,17,9,45,869.5,127.0,6.05,14.5,837.0,684.78,552.01
2017,5,17,10,0,890.0,122.0,6.1,15.0,874.0,729.54,586.48
2017,5,17,10,15,896.0,123.5,6.05,15.0,901.0,769.32,615.37
2017,5,17,10,30,902.0,125.0,6.0,15.0,928.0,807.53,642.87
2017,5,17,10,45,912.0,122.5,5.95,15.0,949.5,843.45,668.49
2017,5,17,11,0,922.0,120.0,5.9,15.0,971.0,877.66,692.7
2017,5,17,11,15,924.5,120.5,5.8,15.0,984.0,906.4,712.53
2017,5,17,11,30,927.0,121.0,5.7,15.0,997.0,932.73,730.55
2017,5,17,11,45,931.0,119.0,5.65,15.5,1003.0,955.5,744.82
2017,5,17,12,0,935.0,117.0,5.6,16.0,1009.0,975.66,757.2
2017,5,17,12,15,935.5,117.0,5.6,16.0,1007.5,991.8,768.54
2017,5,17,12,30,936.0,117.0,5.6,16.0,1006.0,1005.06,777.96
2017,5,17,12,45,929.0,120.0,5.6,16.0,994.5,1011.2,782.48
2017,5,17,13,0,922.0,123.0,5.6,16.0,983.0,1014.3,785.01
2017,5,17,13,15,919.0,122.0,5.6,16.0,966.0,1014.17,785.42
2017,5,17,13,30,916.0,121.0,5.6,16.0,949.0,1011.0,783.83
2017,5,17,13,45,909.5,121.0,5.6,16.0,924.5,1002.48,778.6
2017,5,17,14,0,903.0,121.0,5.6,16.0,900.0,991.05,771.45
2017,5,17,14,15,895.5,119.5,5.7,16.0,868.5,974.27,761.26
2017,5,17,14,30,888.0,118.0,5.8,16.0,837.0,954.77,749.15
2017,5,17,14,45,881.5,114.5,5.95,16.0,800.5,931.43,734.55
2017,5,17,15,0,875.0,111.0,6.1,16.0,764.0,905.55,718.01
2017,5,17,15,15,861.5,108.5,6.2,15.5,721.0,872.28,696.99
2017,5,17,15,30,848.0,106.0,6.3,15.0,678.0,842.27,678.15
2017,5,17,15,45,832.0,102.5,6.45,15.0,631.0,802.2,650.37
2017,5,17,16,0,816.0,99.0,6.6,15.0,584.0,760.8,621.21
2017,5,17,16,15,793.5,95.5,6.65,14.5,533.5,713.4,587.77
2017,5,17,16,30,771.0,92.0,6.7,14.0,483.0,665.59,553.36
2017,5,17,16,45,743.5,87.0,6.8,14.0,431.0,612.56,512.38
2017,5,17,17,0,716.0,82.0,6.9,14.0,379.0,562.52,471.88
2017,5,17,17,15,674.0,77.0,6.9,13.5,326.0,502.42,422.69
2017,5,17,17,30,632.0,72.0,6.9,13.0,273.0,444.71,373.96
2017,5,17,17,45,571.0,65.0,6.9,13.0,221.5,377.78,315.46
2017,5,17,18,0,510.0,58.0,6.9,13.0,170.0,315.59,259.58
2017,5,17,18,15,417.5,48.5,6.8,12.5,124.5,242.76,194.54
2017,5,17,18,30,325.0,39.0,6.7,12.0,79.0,178.4,135.76
2017,5,17,18,45,189.0,25.0,6.6,12.0,46.0,101.15,55.48
2017,5,17,19,0,53.0,11.0,6.5,12.0,13.0,24.92,0.0
2017,5,17,19,15,26.5,5.5,6.4,11.5,6.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,109.0,15.0,4.15,11.0,24.5,14.74,0.0
2017,5,18,5,30,218.0,30.0,4.1,11.0,49.0,23.24,12.66
2017,5,18,5,45,323.5,41.5,4.05,11.5,90.5,31.66,22.08
2017,5,18,6,0,429.0,53.0,4.0,12.0,132.0,39.0,29.15
2017,5,18,6,15,498.5,61.0,3.8,12.0,181.0,42.72,32.81
2017,5,18,6,30,568.0,69.0,3.6,12.0,230.0,67.36,39.6
2017,5,18,6,45,615.0,75.0,3.45,12.5,281.5,105.4,60.16
2017,5,18,7,0,662.0,81.0,3.3,13.0,333.0,148.48,91.08
2017,5,18,7,15,696.5,86.0,3.1,13.0,385.0,193.35,128.18
2017,5,18,7,30,731.0,91.0,2.9,13.0,437.0,241.77,170.4
2017,5,18,7,45,753.5,95.5,2.75,13.5,487.5,292.9,215.61
2017,5,18,8,0,776.0,100.0,2.6,14.0,538.0,342.72,259.41
2017,5,18,8,15,796.0,103.5,2.55,14.5,586.0,392.51,302.54
2017,5,18,8,30,816.0,107.0,2.5,15.0,634.0,443.67,345.62
2017,5,18,8,45,829.0,110.5,2.5,15.5,678.0,492.65,385.94
2017,5,18,9,0,842.0,114.0,2.5,16.0,722.0,541.89,425.25
2017,5,18,9,15,854.0,116.0,2.55,16.0,761.5,592.18,465.15
2017,5,18,9,30,866.0,118.0,2.6,16.0,801.0,638.95,501.6
2017,5,18,9,45,880.5,117.0,2.65,16.5,836.5,684.11,535.21
2017,5,18,10,0,895.0,116.0,2.7,17.0,872.0,728.71,567.33
2017,5,18,10,15,901.5,117.0,2.7,17.0,899.5,768.51,594.68
2017,5,18,10,30,908.0,118.0,2.7,17.0,927.0,806.75,620.7
2017,5,18,10,45,913.0,118.5,2.75,17.5,947.5,841.61,643.29
2017,5,18,11,0,918.0,119.0,2.8,18.0,968.0,874.47,664.34
2017,5,18,11,15,921.0,119.5,2.9,18.0,981.0,903.49,684.29
2017,5,18,11,30,924.0,120.0,3.0,18.0,994.0,930.14,702.66
2017,5,18,11,45,925.5,120.0,3.1,18.0,1000.0,952.49,718.15
2017,5,18,12,0,927.0,120.0,3.2,18.0,1006.0,972.18,731.96
2017,5,18,12,15,926.5,120.0,3.35,18.0,1003.5,987.28,743.13
2017,5,18,12,30,926.0,120.0,3.5,18.0,1001.0,999.5,752.5
2017,5,18,12,45,923.0,120.0,3.7,18.0,990.5,1006.4,758.74
2017,5,18,13,0,920.0,120.0,3.9,18.0,980.0,1010.28,763.06
2017,5,18,13,15,916.5,119.5,4.1,18.0,962.5,1010.15,764.74
2017,5,18,13,30,913.0,119.0,4.3,18.0,945.0,1006.99,764.44
2017,5,18,13,45,906.0,118.5,4.5,18.0,919.5,997.48,760.31
2017,5,18,14,0,899.0,118.0,4.7,18.0,894.0,985.06,754.43
2017,5,18,14,15,891.5,116.5,4.85,18.0,863.0,968.3,745.08
2017,5,18,14,30,884.0,115.0,5.0,18.0,832.0,948.84,733.8
2017,5,18,14,45,873.5,113.5,5.2,18.0,794.5,924.05,719.0
2017,5,18,15,0,863.0,112.0,5.4,18.0,757.0,896.94,702.35
2017,5,18,15,15,849.5,109.5,5.45,17.5,714.5,863.97,681.72
2017,5,18,15,30,836.0,107.0,5.5,17.0,672.0,834.31,663.31
2017,5,18,15,45,818.5,104.0,5.6,17.0,625.0,793.95,635.67
2017,5,18,16,0,801.0,101.0,5.7,17.0,578.0,752.37,606.78
2017,5,18,16,15,778.5,97.5,5.7,16.5,528.0,705.49,574.15
2017,5,18,16,30,756.0,94.0,5.7,16.0,478.0,658.22,540.62
2017,5,18,16,45,725.5,90.0,5.75,16.0,426.5,607.32,501.68
2017,5,18,17,0,695.0,86.0,5.8,16.0,375.0,554.95,459.99
2017,5,18,17,15,653.0,80.5,5.8,15.5,322.5,495.1,411.83
2017,5,18,17,30,611.0,75.0,5.8,15.0,270.0,437.65,364.14
2017,5,18,17,45,551.0,67.5,5.85,15.0,219.5,371.5,307.22
2017,5,18,18,0,491.0,60.0,5.9,15.0,169.0,310.0,252.78
2017,5,18,18,15,400.0,50.0,5.75,14.5,124.0,237.95,189.23
2017,5,18,18,30,309.0,40.0,5.6,14.0,79.0,174.23,131.89
2017,5,18,18,45,181.0,26.0,5.45,13.5,46.5,100.79,57.69
2017,5,18,19,0,53.0,12.0,5.3,13.0,14.0,26.01,0.0
2017,5,18,19,15,26.5,6.0,4.95,13.0,7.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,5,15,102.0,15.5,1.4,12.5,25.0,12.11,0.0
2017,5,19,5,30,204.0,31.0,1.4,13.0,50.0,24.01,13.41
2017,5,19,5,45,311.0,43.0,1.45,13.5,91.5,32.52,22.71
2017,5,19,6,0,418.0,55.0,1.5,14.0,133.0,40.72,30.47
2017,5,19,6,15,487.5,63.0,1.55,14.0,181.5,44.34,34.02
2017,5,19,6,30,557.0,71.0,1.6,14.0,230.0,69.95,41.11
2017,5,19,6,45,608.5,76.0,1.7,14.5,282.0,107.02,60.99
2017,5,19,7,0,660.0,81.0,1.8,15.0,334.0,149.57,91.17
2017,5,19,7,15,694.5,86.0,1.8,15.0,385.5,194.36,127.86
2017,5,19,7,30,729.0,91.0,1.8,15.0,437.0,242.69,169.52
2017,5,19,7,45,757.5,93.5,1.8,15.5,488.5,293.62,213.81
2017,5,19,8,0,786.0,96.0,1.8,16.0,540.0,343.84,257.3
2017,5,19,8,15,805.0,99.0,1.8,16.5,588.0,393.27,299.57
2017,5,19,8,30,824.0,102.0,1.8,17.0,636.0,443.95,341.7
2017,5,19,8,45,840.5,103.5,1.85,17.5,680.5,493.13,381.67
2017,5,19,9,0,857.0,105.0,1.9,18.0,725.0,546.21,423.28
2017,5,19,9,15,868.0,107.0,1.9,18.5,764.0,593.3,459.12
2017,5,19,9,30,879.0,109.0,1.9,19.0,803.0,639.97,493.61
2017,5,19,9,45,893.0,107.5,1.9,19.5,838.0,684.8,525.89
2017,5,19,10,0,907.0,106.0,1.9,20.0,873.0,728.98,556.15
2017,5,19,10,15,913.0,107.0,1.9,20.0,900.0,768.78,582.67
2017,5,19,10,30,919.0,108.0,1.9,20.0,927.0,806.95,607.84
2017,5,19,10,45,922.5,109.0,1.9,20.5,947.5,841.34,629.04
2017,5,19,11,0,926.0,110.0,1.9,21.0,968.0,873.63,648.62
2017,5,19,11,15,929.0,110.5,1.95,21.0,981.0,902.78,667.77
2017,5,19,11,30,932.0,111.0,2.0,21.0,994.0,929.54,685.34
2017,5,19,11,45,932.0,112.0,2.1,21.0,999.0,951.58,700.4
2017,5,19,12,0,932.0,113.0,2.2,21.0,1004.0,970.91,713.8
2017,5,19,12,15,931.5,113.0,2.35,21.0,1001.5,986.0,725.05
2017,5,19,12,30,931.0,113.0,2.5,21.0,999.0,998.21,734.54
2017,5,19,12,45,928.0,113.0,2.65,21.0,988.5,1005.08,740.64
2017,5,19,13,0,925.0,113.0,2.8,21.0,978.0,1008.93,744.87
2017,5,19,13,15,921.0,112.5,2.95,21.0,960.5,1008.26,746.23
2017,5,19,13,30,917.0,112.0,3.1,21.0,943.0,1004.55,745.67
2017,5,19,13,45,909.5,112.0,3.3,21.0,917.5,994.99,741.68
2017,5,19,14,0,902.0,112.0,3.5,21.0,892.0,982.54,735.75
2017,5,19,14,15,894.5,110.5,3.65,20.5,861.0,965.71,727.89
2017,5,19,14,30,887.0,109.0,3.8,20.0,830.0,946.16,718.13
2017,5,19,14,45,875.5,108.0,4.0,20.0,792.5,920.92,703.25
2017,5,19,15,0,864.0,107.0,4.2,20.0,755.0,893.39,686.63
2017,5,19,15,15,851.0,105.0,4.3,19.5,712.5,861.35,667.44
2017,5,19,15,30,838.0,103.0,4.4,19.0,670.0,832.53,650.47
2017,5,19,15,45,820.5,100.5,4.5,19.0,623.5,792.68,624.11
2017,5,19,16,0,803.0,98.0,4.6,19.0,577.0,751.61,596.5
2017,5,19,16,15,781.0,94.5,4.6,18.5,527.5,705.05,564.95
2017,5,19,16,30,759.0,91.0,4.6,18.0,478.0,658.07,532.45
2017,5,19,16,45,730.5,86.5,4.65,18.0,426.5,605.39,493.38
2017,5,19,17,0,702.0,82.0,4.7,18.0,375.0,555.76,454.68
2017,5,19,17,15,662.0,76.5,4.65,17.5,323.5,496.79,408.06
2017,5,19,17,30,622.0,71.0,4.6,17.0,272.0,440.07,361.76
2017,5,19,17,45,566.5,64.0,4.6,16.5,222.0,376.26,308.25
2017,5,19,18,0,511.0,57.0,4.6,16.0,172.0,316.72,256.56
2017,5,19,18,15,424.5,48.0,4.45,15.5,126.5,246.65,195.14
2017,5,19,18,30,338.0,39.0,4.3,15.0,81.0,184.47,139.32
2017,5,19,18,45,209.5,25.5,4.2,15.0,48.0,111.07,65.95
2017,5,19,19,0,81.0,12.0,4.1,15.0,15.0,33.67,0.0
2017,5,19,19,15,40.5,6.0,3.9,14.5,7.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,129.5,15.0,0.65,13.0,27.0,11.51,0.0
2017,5,20,5,30,259.0,30.0,0.6,13.0,54.0,23.51,13.26
2017,5,20,5,45,360.0,41.0,0.55,13.5,96.5,30.91,21.39
2017,5,20,6,0,461.0,52.0,0.5,14.0,139.0,37.82,27.98
2017,5,20,6,15,528.0,59.5,0.55,14.0,188.0,41.17,31.26
2017,5,20,6,30,595.0,67.0,0.6,14.0,237.0,69.12,38.94
2017,5,20,6,45,434.0,104.5,0.65,14.5,242.0,117.85,76.66
2017,5,20,7,0,273.0,142.0,0.7,15.0,247.0,154.69,111.82
2017,5,20,7,15,510.5,115.0,0.75,15.0,346.0,187.5,129.2
2017,5,20,7,30,748.0,88.0,0.8,15.0,445.0,249.13,173.17
2017,5,20,7,45,771.0,92.0,0.85,15.5,495.5,297.45,215.1
2017,5,20,8,0,794.0,96.0,0.9,16.0,546.0,347.82,258.36
2017,5,20,8,15,551.0,184.5,0.9,16.5,510.0,370.01,281.78
2017,5,20,8,30,308.0,273.0,0.9,17.0,474.0,373.74,287.35
2017,5,20,8,45,297.5,297.0,0.95,17.5,501.5,406.34,312.24
2017,5,20,9,0,287.0,321.0,1.0,18.0,529.0,437.89,335.45
2017,5,20,9,15,584.0,216.0,1.05,18.5,668.5,525.53,403.06
2017,5,20,9,30,881.0,111.0,1.1,19.0,808.0,644.13,491.56
2017,5,20,9,45,892.0,111.0,1.15,19.5,842.5,688.42,522.35
2017,5,20,10,0,903.0,111.0,1.2,20.0,877.0,731.86,551.94
2017,5,20,10,15,909.0,112.5,1.3,20.0,904.0,771.96,579.16
2017,5,20,10,30,915.0,114.0,1.4,20.0,931.0,810.46,605.18
2017,5,20,10,45,919.0,114.5,1.5,20.0,951.0,844.66,628.22
2017,5,20,11,0,923.0,115.0,1.6,20.0,971.0,876.79,649.88
2017,5,20,11,15,925.5,115.5,1.7,20.0,983.5,905.44,669.24
2017,5,20,11,30,928.0,116.0,1.8,20.0,996.0,931.69,687.06
2017,5,20,11,45,928.0,116.5,1.95,20.5,1000.5,953.18,701.06
2017,5,20,12,0,928.0,117.0,2.1,21.0,1005.0,971.97,713.34
2017,5,20,12,15,927.5,117.0,2.2,21.0,1002.5,987.03,724.07
2017,5,20,12,30,927.0,117.0,2.3,21.0,1000.0,999.23,733.07
2017,5,20,12,45,915.0,122.5,2.45,21.0,987.0,1002.96,737.2
2017,5,20,13,0,903.0,128.0,2.6,21.0,974.0,1003.66,739.49
2017,5,20,13,15,899.0,127.0,2.75,20.5,956.0,1002.59,742.12
2017,5,20,13,30,895.0,126.0,2.9,20.0,938.0,998.54,742.83
2017,5,20,13,45,889.5,124.5,3.05,20.0,913.5,989.58,738.92
2017,5,20,14,0,884.0,123.0,3.2,20.0,889.0,977.75,733.13
2017,5,20,14,15,876.0,121.5,3.35,20.0,857.5,960.76,723.85
2017,5,20,14,30,868.0,120.0,3.5,20.0,826.0,941.12,712.76
2017,5,20,14,45,857.5,117.5,3.65,20.0,788.5,915.61,697.55
2017,5,20,15,0,847.0,115.0,3.8,20.0,751.0,887.81,680.63
2017,5,20,15,15,833.5,113.0,3.85,19.5,709.0,861.09,665.08
2017,5,20,15,30,820.0,111.0,3.9,19.0,667.0,827.25,644.27
2017,5,20,15,45,804.0,107.0,4.0,19.0,621.0,787.49,617.96
2017,5,20,16,0,788.0,103.0,4.1,19.0,575.0,746.46,590.36
2017,5,20,16,15,765.5,99.5,4.05,18.5,525.5,700.04,558.89
2017,5,20,16,30,743.0,96.0,4.0,18.0,476.0,653.25,526.57
2017,5,20,16,45,716.5,90.5,4.0,18.0,425.5,603.88,489.87
2017,5,20,17,0,690.0,85.0,4.0,18.0,375.0,552.66,450.24
2017,5,20,17,15,649.5,79.5,3.9,17.5,323.5,493.87,404.07
2017,5,20,17,30,609.0,74.0,3.8,17.0,272.0,437.36,358.27
2017,5,20,17,45,554.0,66.5,3.7,17.0,222.0,373.73,304.66
2017,5,20,18,0,499.0,59.0,3.6,17.0,172.0,314.32,253.06
2017,5,20,18,15,413.5,49.5,3.45,16.5,127.0,244.5,192.53
2017,5,20,18,30,328.0,40.0,3.3,16.0,82.0,182.47,137.49
2017,5,20,18,45,203.0,26.5,3.15,15.5,49.0,109.97,67.2
2017,5,20,19,0,78.0,13.0,3.0,15.0,16.0,33.99,0.0
2017,5,20,19,15,39.0,6.5,2.9,15.0,8.0,0.0,0.0
2017,5,20,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,15,130.0,15.5,0.85,14.0,27.5,12.05,0.0
2017,5,21,5,30,260.0,31.0,0.9,14.0,55.0,24.37,14.04
2017,5,21,5,45,365.0,41.0,1.0,14.5,98.0,30.78,21.18
2017,5,21,6,0,470.0,51.0,1.1,15.0,141.0,36.79,26.93
2017,5,21,6,15,536.5,58.5,1.25,15.0,190.5,40.21,30.24
2017,5,21,6,30,603.0,66.0,1.4,15.0,240.0,69.79,38.58
2017,5,21,6,45,649.5,71.5,1.55,15.0,292.5,109.28,60.68
2017,5,21,7,0,696.0,77.0,1.7,15.0,345.0,153.71,92.99
2017,5,21,7,15,728.5,81.0,1.75,15.5,397.5,202.31,132.91
2017,5,21,7,30,761.0,85.0,1.8,16.0,450.0,250.82,174.6
2017,5,21,7,45,786.0,88.5,1.85,16.5,501.0,299.91,217.61
2017,5,21,8,0,811.0,92.0,1.9,17.0,552.0,351.24,262.09
2017,5,21,8,15,497.5,193.0,1.8,17.0,482.5,357.55,274.76
2017,5,21,8,30,184.0,294.0,1.7,17.0,413.0,342.68,266.39
2017,5,21,8,45,269.0,299.0,1.65,17.5,487.0,394.81,306.05
2017,5,21,9,0,354.0,304.0,1.6,18.0,561.0,458.91,354.02
2017,5,21,9,15,627.0,204.5,1.5,18.5,689.0,540.46,416.69
2017,5,21,9,30,900.0,105.0,1.4,19.0,817.0,651.45,499.26
2017,5,21,9,45,652.0,228.5,1.3,19.5,756.0,635.31,482.0
2017,5,21,10,0,404.0,352.0,1.2,20.0,695.0,603.71,453.45
2017,5,21,10,15,647.5,242.0,1.2,20.0,811.5,698.71,525.73
2017,5,21,10,30,891.0,132.0,1.2,20.0,928.0,809.58,603.06
2017,5,21,10,45,896.0,132.5,1.2,20.5,948.5,843.88,622.78
2017,5,21,11,0,901.0,133.0,1.2,21.0,969.0,876.25,641.89
2017,5,21,11,15,904.0,133.5,1.25,21.0,982.0,904.82,660.37
2017,5,21,11,30,907.0,134.0,1.3,21.0,995.0,931.1,677.4
2017,5,21,11,45,909.0,134.0,1.4,21.0,1001.0,953.58,692.79
2017,5,21,12,0,911.0,134.0,1.5,21.0,1007.0,973.52,706.64
2017,5,21,12,15,910.5,134.0,1.65,21.0,1004.5,988.46,718.11
2017,5,21,12,30,910.0,134.0,1.8,21.0,1002.0,1000.6,727.88
2017,5,21,12,45,915.0,128.5,1.95,21.0,994.0,1009.71,735.79
2017,5,21,13,0,920.0,123.0,2.1,21.0,986.0,1015.85,741.85
2017,5,21,13,15,916.5,122.5,2.25,20.5,968.5,1015.76,745.4
2017,5,21,13,30,913.0,122.0,2.4,20.0,951.0,1012.66,747.09
2017,5,21,13,45,744.0,210.0,2.6,20.0,874.0,948.04,707.1
2017,5,21,14,0,575.0,298.0,2.8,20.0,797.0,872.65,655.98
2017,5,21,14,15,731.0,207.5,2.85,20.0,818.5,924.52,696.43
2017,5,21,14,30,887.0,117.0,2.9,20.0,840.0,956.52,719.1
2017,5,21,14,45,876.0,115.5,3.0,20.0,802.5,931.3,703.75
2017,5,21,15,0,865.0,114.0,3.1,20.0,765.0,903.77,687.22
2017,5,21,15,15,852.0,111.5,3.1,19.5,722.5,876.52,671.38
2017,5,21,15,30,839.0,109.0,3.1,19.0,680.0,842.09,650.34
2017,5,21,15,45,821.0,106.5,3.15,19.0,633.0,801.85,624.04
2017,5,21,16,0,803.0,104.0,3.2,19.0,586.0,760.41,596.55
2017,5,21,16,15,780.5,100.5,3.25,18.5,536.0,713.5,565.69
2017,5,21,16,30,758.0,97.0,3.3,18.0,486.0,666.18,533.84
2017,5,21,16,45,725.5,93.0,3.35,18.0,434.0,613.96,495.61
2017,5,21,17,0,693.0,89.0,3.4,18.0,382.0,560.28,454.56
2017,5,21,17,15,651.5,83.5,3.4,17.5,329.5,500.72,408.38
2017,5,21,17,30,610.0,78.0,3.4,17.0,277.0,443.5,362.48
2017,5,21,17,45,548.5,71.0,3.45,16.5,226.5,376.96,307.56
2017,5,21,18,0,487.0,64.0,3.5,16.0,176.0,315.14,254.73
2017,5,21,18,15,398.5,54.0,3.5,15.5,130.0,243.8,193.02
2017,5,21,18,30,310.0,44.0,3.5,15.0,84.0,180.28,136.87
2017,5,21,18,45,183.5,29.0,3.55,15.0,50.0,108.07,68.11
2017,5,21,19,0,57.0,14.0,3.6,15.0,16.0,29.37,0.0
2017,5,21,19,15,28.5,7.0,3.6,14.5,8.0,6.88,0.0
2017,5,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,119.5,16.0,1.45,12.0,27.5,12.43,0.0
2017,5,22,5,30,239.0,32.0,1.3,12.0,55.0,24.7,14.59
2017,5,22,5,45,342.0,43.0,1.15,12.5,97.0,32.56,22.95
2017,5,22,6,0,445.0,54.0,1.0,13.0,139.0,39.39,29.5
2017,5,22,6,15,511.0,61.5,0.95,13.0,188.0,42.66,32.71
2017,5,22,6,30,577.0,69.0,0.9,13.0,237.0,72.44,41.31
2017,5,22,6,45,293.5,101.0,0.85,13.5,187.0,104.15,70.95
2017,5,22,7,0,10.0,133.0,0.8,14.0,137.0,124.79,99.19
2017,5,22,7,15,21.0,157.0,0.85,14.5,167.0,149.54,118.56
2017,5,22,7,30,32.0,181.0,0.9,15.0,197.0,170.96,135.02
2017,5,22,7,45,34.0,201.5,0.95,15.5,220.0,192.36,151.61
2017,5,22,8,0,36.0,222.0,1.0,16.0,243.0,214.07,168.24
2017,5,22,8,15,37.0,240.5,1.05,16.0,263.5,234.0,183.61
2017,5,22,8,30,38.0,259.0,1.1,16.0,284.0,254.09,198.97
2017,5,22,8,45,190.0,283.5,1.2,16.5,420.5,348.28,271.25
2017,5,22,9,0,342.0,308.0,1.3,17.0,557.0,456.52,352.73
2017,5,22,9,15,606.5,210.0,1.3,17.0,680.0,534.45,413.45
2017,5,22,9,30,871.0,112.0,1.3,17.0,803.0,640.94,494.59
2017,5,22,9,45,492.5,260.5,1.35,17.5,654.5,561.25,430.97
2017,5,22,10,0,114.0,409.0,1.4,18.0,506.0,459.12,348.77
2017,5,22,10,15,120.0,424.0,1.45,18.0,529.0,484.26,367.78
2017,5,22,10,30,126.0,439.0,1.5,18.0,552.0,509.77,386.07
2017,5,22,10,45,136.5,451.0,1.55,18.5,576.5,536.48,404.51
2017,5,22,11,0,147.0,463.0,1.6,19.0,601.0,563.7,423.15
2017,5,22,11,15,165.5,470.5,1.65,19.0,627.0,594.0,444.93
2017,5,22,11,30,184.0,478.0,1.7,19.0,653.0,624.96,467.06
2017,5,22,11,45,194.0,480.0,1.8,19.0,665.5,643.42,480.53
2017,5,22,12,0,204.0,482.0,1.9,19.0,678.0,661.74,494.03
2017,5,22,12,15,183.0,481.5,2.0,19.0,657.0,648.25,484.51
2017,5,22,12,30,162.0,481.0,2.1,19.0,636.0,633.54,474.3
2017,5,22,12,45,184.5,474.5,2.25,19.0,649.5,653.54,490.21
2017,5,22,13,0,207.0,468.0,2.4,19.0,663.0,673.08,505.58
2017,5,22,13,15,223.0,456.0,2.5,19.0,662.5,680.05,511.83
2017,5,22,13,30,239.0,444.0,2.6,19.0,662.0,686.06,517.57
2017,5,22,13,45,318.5,404.5,2.75,19.0,686.5,730.81,553.09
2017,5,22,14,0,398.0,365.0,2.9,19.0,711.0,772.92,586.35
2017,5,22,14,15,429.5,336.5,2.9,19.0,698.0,771.99,587.46
2017,5,22,14,30,461.0,308.0,2.9,19.0,685.0,768.3,587.03
2017,5,22,14,45,422.5,311.0,2.95,19.0,644.0,730.66,560.54
2017,5,22,15,0,384.0,314.0,3.0,19.0,603.0,685.06,528.48
2017,5,22,15,15,252.5,312.5,3.0,18.5,498.5,562.0,437.56
2017,5,22,15,30,121.0,311.0,3.0,18.0,394.0,435.57,341.29
2017,5,22,15,45,116.0,288.0,3.0,18.0,363.0,404.98,319.38
2017,5,22,16,0,111.0,265.0,3.0,18.0,332.0,365.51,289.98
2017,5,22,16,15,81.5,236.0,2.95,17.5,283.0,309.43,246.83
2017,5,22,16,30,52.0,207.0,2.9,17.0,234.0,254.96,204.13
2017,5,22,16,45,38.5,181.0,2.85,17.0,199.5,216.66,173.76
2017,5,22,17,0,25.0,155.0,2.8,17.0,165.0,172.75,138.34
2017,5,22,17,15,19.0,135.0,2.75,16.5,142.0,148.12,118.62
2017,5,22,17,30,13.0,115.0,2.7,16.0,119.0,123.88,98.82
2017,5,22,17,45,214.0,93.0,2.65,16.0,143.0,221.15,180.89
2017,5,22,18,0,415.0,71.0,2.6,16.0,167.0,288.26,233.1
2017,5,22,18,15,330.0,59.0,2.55,15.5,123.0,220.26,174.24
2017,5,22,18,30,245.0,47.0,2.5,15.0,79.0,160.37,121.86
2017,5,22,18,45,142.0,30.5,2.45,15.0,47.0,97.38,62.57
2017,5,22,19,0,39.0,14.0,2.4,15.0,15.0,24.52,0.0
2017,5,22,19,15,19.5,7.0,2.3,14.5,7.5,6.88,0.0
2017,5,22,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,97.5,17.0,1.65,13.0,26.0,13.23,0.0
2017,5,23,5,30,195.0,34.0,1.7,13.0,52.0,26.3,15.94
2017,5,23,5,45,292.0,46.0,1.8,13.5,93.0,34.71,24.73
2017,5,23,6,0,389.0,58.0,1.9,14.0,134.0,42.97,32.52
2017,5,23,6,15,456.0,67.0,1.9,14.0,181.5,47.37,36.74
2017,5,23,6,30,523.0,76.0,1.9,14.0,229.0,77.26,46.21
2017,5,23,6,45,261.5,84.0,1.9,14.5,160.5,88.19,58.58
2017,5,23,7,0,0.0,92.0,1.9,15.0,92.0,87.85,68.73
2017,5,23,7,15,0.0,118.5,1.8,15.0,118.5,112.23,88.81
2017,5,23,7,30,0.0,145.0,1.7,15.0,145.0,136.66,108.58
2017,5,23,7,45,18.5,184.0,1.65,15.5,194.5,177.56,140.67
2017,5,23,8,0,37.0,223.0,1.6,16.0,244.0,215.36,169.82
2017,5,23,8,15,48.5,250.0,1.55,16.0,280.0,246.62,193.95
2017,5,23,8,30,60.0,277.0,1.5,16.0,316.0,279.19,218.91
2017,5,23,8,45,68.5,301.0,1.45,16.5,348.5,309.01,241.04
2017,5,23,9,0,77.0,325.0,1.4,17.0,381.0,339.74,263.53
2017,5,23,9,15,108.0,352.0,1.4,17.0,435.0,386.89,298.94
2017,5,23,9,30,139.0,379.0,1.4,17.0,489.0,433.09,333.21
2017,5,23,9,45,474.0,266.5,1.4,17.0,665.5,555.0,429.04
2017,5,23,10,0,809.0,154.0,1.4,17.0,842.0,707.09,543.14
2017,5,23,10,15,816.5,155.5,1.4,17.0,868.5,745.43,568.65
2017,5,23,10,30,824.0,157.0,1.4,17.0,895.0,782.54,593.2
2017,5,23,10,45,830.0,157.5,1.4,17.5,915.5,816.12,613.97
2017,5,23,11,0,836.0,158.0,1.4,18.0,936.0,848.04,633.42
2017,5,23,11,15,433.0,269.0,1.4,18.0,672.5,633.17,480.42
2017,5,23,11,30,30.0,380.0,1.4,18.0,409.0,394.4,297.79
2017,5,23,11,45,35.5,397.0,1.4,18.0,431.5,418.31,316.83
2017,5,23,12,0,41.0,414.0,1.4,18.0,454.0,442.61,334.45
2017,5,23,12,15,53.0,429.5,1.45,18.0,480.5,471.87,356.03
2017,5,23,12,30,65.0,445.0,1.5,18.0,507.0,501.56,377.79
2017,5,23,12,45,101.5,457.0,1.55,18.0,553.5,551.57,414.9
2017,5,23,13,0,138.0,469.0,1.6,18.0,600.0,607.53,455.59
2017,5,23,13,15,132.0,459.0,1.65,18.0,582.0,595.05,446.83
2017,5,23,13,30,126.0,449.0,1.7,18.0,564.0,581.89,438.16
2017,5,23,13,45,86.5,413.0,1.8,18.0,491.0,501.35,380.48
2017,5,23,14,0,47.0,377.0,1.9,18.0,418.0,427.34,326.38
2017,5,23,14,15,46.5,362.5,2.0,18.0,402.0,413.01,316.94
2017,5,23,14,30,46.0,348.0,2.1,18.0,386.0,398.42,306.91
2017,5,23,14,45,42.5,328.5,2.25,18.0,362.5,375.51,290.55
2017,5,23,15,0,39.0,309.0,2.4,18.0,339.0,352.45,273.92
2017,5,23,15,15,41.5,294.5,2.45,17.5,325.0,339.94,265.78
2017,5,23,15,30,44.0,280.0,2.5,17.0,311.0,327.15,257.3
2017,5,23,15,45,60.0,269.0,2.65,17.0,307.5,329.07,260.28
2017,5,23,16,0,76.0,258.0,2.8,17.0,304.0,329.99,262.41
2017,5,23,16,15,82.5,237.5,2.85,16.5,284.0,311.89,249.73
2017,5,23,16,30,89.0,217.0,2.9,16.0,264.0,293.06,236.31
2017,5,23,16,45,78.5,193.0,3.0,16.0,231.5,257.8,208.6
2017,5,23,17,0,68.0,169.0,3.1,16.0,199.0,223.03,180.86
2017,5,23,17,15,312.0,127.5,3.15,15.5,234.5,336.22,277.74
2017,5,23,17,30,556.0,86.0,3.2,15.0,270.0,424.22,350.0
2017,5,23,17,45,501.5,77.0,3.25,15.0,221.5,361.23,296.52
2017,5,23,18,0,447.0,68.0,3.3,15.0,173.0,302.38,245.63
