Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,18,15,363.0,57.0,3.25,14.5,128.5,232.14,184.87
2017,5,23,18,30,279.0,46.0,3.2,14.0,84.0,172.08,131.76
2017,5,23,18,45,169.0,30.5,3.15,14.0,51.0,106.13,69.95
2017,5,23,19,0,59.0,15.0,3.1,14.0,18.0,36.46,0.0
2017,5,23,19,15,29.5,7.5,2.95,13.5,9.0,14.24,0.0
2017,5,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,32.5,17.0,1.95,12.0,20.0,15.38,0.0
2017,5,24,5,30,65.0,34.0,1.8,12.0,40.0,29.72,18.97
2017,5,24,5,45,103.5,53.0,1.7,12.0,70.0,45.21,34.12
2017,5,24,6,0,142.0,72.0,1.6,12.0,100.0,57.04,45.3
2017,5,24,6,15,165.0,92.5,1.4,12.0,134.0,71.77,58.83
2017,5,24,6,30,188.0,113.0,1.2,12.0,168.0,98.08,73.12
2017,5,24,6,45,210.5,131.0,1.0,12.5,204.0,126.2,92.96
2017,5,24,7,0,233.0,149.0,0.8,13.0,240.0,156.71,116.1
2017,5,24,7,15,198.5,175.5,1.0,13.0,261.0,190.08,145.22
2017,5,24,7,30,164.0,202.0,1.2,13.0,282.0,215.65,167.92
2017,5,24,7,45,140.0,225.5,1.4,13.5,299.0,238.69,187.47
2017,5,24,8,0,116.0,249.0,1.6,14.0,316.0,259.49,204.67
2017,5,24,8,15,85.0,261.5,1.75,14.0,312.5,270.65,214.09
2017,5,24,8,30,54.0,274.0,1.9,14.0,309.0,274.13,216.97
2017,5,24,8,45,38.0,270.0,2.05,14.5,295.5,267.5,211.22
2017,5,24,9,0,22.0,266.0,2.2,15.0,282.0,263.16,207.11
2017,5,24,9,15,14.5,236.5,2.2,15.0,247.5,233.56,183.5
2017,5,24,9,30,7.0,207.0,2.2,15.0,213.0,202.56,158.71
2017,5,24,9,45,8.5,220.5,2.2,15.5,228.0,216.9,169.57
2017,5,24,10,0,10.0,234.0,2.2,16.0,243.0,231.4,180.36
2017,5,24,10,15,29.5,314.0,2.15,16.0,340.5,319.47,248.51
2017,5,24,10,30,49.0,394.0,2.1,16.0,438.0,411.29,317.45
2017,5,24,10,45,43.0,392.0,2.05,16.5,431.5,408.19,313.56
2017,5,24,11,0,37.0,390.0,2.0,17.0,425.0,404.53,309.78
2017,5,24,11,15,50.5,416.5,1.95,17.0,465.0,444.28,339.24
2017,5,24,11,30,64.0,443.0,1.9,17.0,505.0,485.02,368.84
2017,5,24,11,45,149.0,460.5,1.85,17.0,604.0,584.18,442.5
2017,5,24,12,0,234.0,478.0,1.8,17.0,703.0,685.89,515.45
2017,5,24,12,15,148.0,460.5,1.8,17.0,602.5,594.97,448.42
2017,5,24,12,30,62.0,443.0,1.8,17.0,502.0,496.74,375.98
2017,5,24,12,45,61.5,435.5,1.8,17.0,494.0,491.56,373.07
2017,5,24,13,0,61.0,428.0,1.8,17.0,486.0,486.02,369.32
2017,5,24,13,15,51.0,408.0,1.85,17.0,456.0,458.17,349.19
2017,5,24,13,30,41.0,388.0,1.9,17.0,426.0,429.83,328.67
2017,5,24,13,45,85.5,406.5,2.0,17.0,482.5,493.67,378.04
2017,5,24,14,0,130.0,425.0,2.1,17.0,539.0,565.11,431.66
2017,5,24,14,15,128.5,409.0,2.2,17.0,518.0,548.17,419.94
2017,5,24,14,30,127.0,393.0,2.3,17.0,497.0,530.63,408.33
2017,5,24,14,45,228.5,361.0,2.4,17.0,538.0,589.96,456.6
2017,5,24,15,0,330.0,329.0,2.5,17.0,579.0,653.45,506.67
2017,5,24,15,15,223.5,320.5,2.6,16.5,486.0,536.69,420.13
2017,5,24,15,30,117.0,312.0,2.7,16.0,393.0,433.38,341.55
2017,5,24,15,45,118.0,290.0,2.8,16.0,366.5,408.96,324.53
2017,5,24,16,0,119.0,268.0,2.9,16.0,340.0,383.98,306.47
2017,5,24,16,15,117.5,244.5,2.95,15.5,311.0,354.87,285.34
2017,5,24,16,30,116.0,221.0,3.0,15.0,282.0,325.39,263.53
2017,5,24,16,45,144.5,197.5,3.15,15.0,265.0,316.16,257.85
2017,5,24,17,0,173.0,174.0,3.3,15.0,248.0,304.22,249.56
2017,5,24,17,15,155.5,154.0,3.45,14.5,214.0,265.8,218.8
2017,5,24,17,30,138.0,134.0,3.6,14.0,180.0,228.51,188.3
2017,5,24,17,45,121.0,112.0,3.75,14.0,147.5,190.22,155.93
2017,5,24,18,0,104.0,90.0,3.9,14.0,115.0,153.03,123.85
2017,5,24,18,15,79.5,69.5,3.9,13.5,85.5,115.71,91.39
2017,5,24,18,30,55.0,49.0,3.9,13.0,56.0,80.1,60.15
2017,5,24,18,45,27.5,30.5,3.95,13.0,34.0,43.13,26.53
2017,5,24,19,0,0.0,12.0,4.0,13.0,12.0,11.58,0.0
2017,5,24,19,15,0.0,6.0,3.95,13.0,6.0,5.9,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,7.0,4.05,13.0,7.0,6.75,0.0
2017,5,25,5,30,0.0,14.0,4.0,13.0,14.0,13.5,5.54
2017,5,25,5,45,0.0,24.5,4.0,13.0,24.5,23.64,15.11
2017,5,25,6,0,0.0,35.0,4.0,13.0,35.0,33.79,24.5
2017,5,25,6,15,0.0,48.0,3.95,13.0,48.0,46.37,35.99
2017,5,25,6,30,0.0,61.0,3.9,13.0,61.0,58.92,44.91
2017,5,25,6,45,0.0,74.0,3.85,13.5,74.0,71.14,55.19
2017,5,25,7,0,0.0,87.0,3.8,14.0,87.0,83.39,65.3
2017,5,25,7,15,0.0,80.0,3.75,14.0,80.0,77.34,60.01
2017,5,25,7,30,0.0,73.0,3.7,14.0,73.0,70.59,54.13
2017,5,25,7,45,10.0,139.5,3.7,14.0,145.5,135.55,107.75
2017,5,25,8,0,20.0,206.0,3.7,14.0,218.0,199.83,159.77
2017,5,25,8,15,13.0,201.0,3.65,14.0,209.5,194.78,155.27
2017,5,25,8,30,6.0,196.0,3.6,14.0,201.0,188.64,149.96
2017,5,25,8,45,33.0,256.0,3.6,14.5,281.0,252.9,200.86
2017,5,25,9,0,60.0,316.0,3.6,15.0,361.0,323.12,255.4
2017,5,25,9,15,33.0,257.5,3.6,15.0,282.5,260.02,205.23
2017,5,25,9,30,6.0,199.0,3.6,15.0,204.0,194.44,152.66
2017,5,25,9,45,8.5,221.0,3.65,15.0,228.5,217.38,170.83
2017,5,25,10,0,11.0,243.0,3.7,15.0,253.0,240.6,188.95
2017,5,25,10,15,12.0,253.5,3.7,15.0,264.5,252.12,197.75
2017,5,25,10,30,13.0,264.0,3.7,15.0,276.0,263.73,206.64
2017,5,25,10,45,17.5,301.0,3.7,15.5,317.0,303.46,237.02
2017,5,25,11,0,22.0,338.0,3.7,16.0,358.0,343.65,267.27
2017,5,25,11,15,29.0,367.5,3.75,16.0,394.5,379.12,294.27
2017,5,25,11,30,36.0,397.0,3.8,16.0,431.0,416.09,322.24
2017,5,25,11,45,37.0,398.5,3.85,16.0,434.0,421.17,325.96
2017,5,25,12,0,38.0,400.0,3.9,16.0,437.0,426.19,329.8
2017,5,25,12,15,25.5,332.5,3.95,16.0,357.5,350.44,272.18
2017,5,25,12,30,13.0,265.0,4.0,16.0,278.0,270.48,210.52
2017,5,25,12,45,19.5,313.5,4.05,16.0,332.5,324.93,253.1
2017,5,25,13,0,26.0,362.0,4.1,16.0,387.0,385.45,299.51
2017,5,25,13,15,20.0,322.0,4.1,16.0,341.5,335.15,260.96
2017,5,25,13,30,14.0,282.0,4.1,16.0,296.0,290.06,226.33
2017,5,25,13,45,33.5,333.5,4.15,16.0,364.0,367.97,287.54
2017,5,25,14,0,53.0,385.0,4.2,16.0,432.0,441.47,344.24
2017,5,25,14,15,52.5,371.5,4.2,16.0,416.5,428.18,334.4
2017,5,25,14,30,52.0,358.0,4.2,16.0,401.0,414.64,324.68
2017,5,25,14,45,27.5,267.5,4.2,16.0,290.5,297.14,233.92
2017,5,25,15,0,3.0,177.0,4.2,16.0,180.0,176.12,137.92
2017,5,25,15,15,52.0,243.5,4.2,16.0,280.0,294.4,234.45
2017,5,25,15,30,101.0,310.0,4.2,16.0,380.0,408.64,325.21
2017,5,25,15,45,109.5,289.5,4.25,16.0,360.0,392.59,313.62
2017,5,25,16,0,118.0,269.0,4.3,16.0,340.0,384.37,308.4
2017,5,25,16,15,70.5,229.5,4.3,15.5,271.0,293.75,236.81
2017,5,25,16,30,23.0,190.0,4.3,15.0,202.0,207.52,167.06
2017,5,25,16,45,28.5,175.5,4.35,15.0,189.0,203.38,164.52
2017,5,25,17,0,34.0,161.0,4.4,15.0,176.0,191.66,155.52
2017,5,25,17,15,26.5,141.0,4.4,14.5,152.0,165.2,134.07
2017,5,25,17,30,19.0,121.0,4.4,14.0,128.0,133.77,108.11
2017,5,25,17,45,197.5,102.0,4.4,14.0,150.0,224.3,185.37
2017,5,25,18,0,376.0,83.0,4.4,14.0,172.0,286.06,234.49
2017,5,25,18,15,292.0,69.0,4.3,14.0,128.0,217.69,174.49
2017,5,25,18,30,208.0,55.0,4.2,14.0,84.0,151.63,116.71
2017,5,25,18,45,104.0,37.0,4.1,14.0,51.5,88.04,59.48
2017,5,25,19,0,0.0,19.0,4.0,14.0,19.0,19.58,0.0
2017,5,25,19,15,0.0,9.5,3.85,13.5,9.5,9.34,0.0
2017,5,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.5,1.95,13.0,7.5,7.23,0.0
2017,5,26,5,30,0.0,15.0,2.0,13.0,15.0,14.47,6.41
2017,5,26,5,45,0.0,25.5,2.05,13.5,25.5,24.61,15.96
2017,5,26,6,0,0.0,36.0,2.1,14.0,36.0,34.76,25.28
2017,5,26,6,15,0.0,48.5,2.1,14.0,48.5,46.85,36.3
2017,5,26,6,30,0.0,61.0,2.1,14.0,61.0,58.93,44.75
2017,5,26,6,45,0.0,74.0,2.1,14.0,74.0,71.15,55.08
2017,5,26,7,0,0.0,87.0,2.1,14.0,87.0,83.4,65.28
2017,5,26,7,15,0.0,107.5,2.05,14.0,107.5,102.46,81.02
2017,5,26,7,30,0.0,128.0,2.0,14.0,128.0,121.58,96.58
2017,5,26,7,45,0.0,106.0,1.95,14.5,106.0,101.93,79.81
2017,5,26,8,0,0.0,84.0,1.9,15.0,84.0,81.27,62.35
2017,5,26,8,15,4.0,144.5,1.9,15.0,147.5,139.76,110.09
2017,5,26,8,30,8.0,205.0,1.9,15.0,211.0,197.74,156.29
2017,5,26,8,45,13.0,231.0,1.9,15.0,241.0,225.04,177.44
2017,5,26,9,0,18.0,257.0,1.9,15.0,271.0,252.91,198.93
2017,5,26,9,15,49.5,311.0,1.95,15.0,350.0,317.43,249.04
2017,5,26,9,30,81.0,365.0,2.0,15.0,429.0,389.01,303.6
2017,5,26,9,45,119.5,390.0,2.05,15.0,489.5,438.98,341.42
2017,5,26,10,0,158.0,415.0,2.1,15.0,550.0,495.8,384.06
2017,5,26,10,15,88.0,360.5,2.15,15.0,436.5,405.6,315.14
2017,5,26,10,30,18.0,306.0,2.2,15.0,323.0,307.38,238.91
2017,5,26,10,45,49.0,374.5,2.25,15.5,420.5,396.71,307.35
2017,5,26,11,0,80.0,443.0,2.3,16.0,518.0,490.42,376.43
2017,5,26,11,15,132.5,461.0,2.35,16.0,587.0,557.13,426.17
2017,5,26,11,30,185.0,479.0,2.4,16.0,656.0,627.32,477.83
2017,5,26,11,45,167.0,482.0,2.45,16.5,642.0,621.38,471.79
2017,5,26,12,0,149.0,485.0,2.5,17.0,628.0,614.28,465.48
2017,5,26,12,15,204.5,477.5,2.55,17.0,674.0,665.04,503.84
2017,5,26,12,30,260.0,470.0,2.6,17.0,720.0,720.07,544.4
2017,5,26,12,45,191.5,469.0,2.65,17.0,651.5,655.23,496.63
2017,5,26,13,0,123.0,468.0,2.7,17.0,583.0,592.21,450.07
2017,5,26,13,15,118.0,457.5,2.75,17.0,567.0,580.12,442.14
2017,5,26,13,30,113.0,447.0,2.8,17.0,551.0,567.39,433.42
2017,5,26,13,45,108.0,433.0,2.85,17.0,530.5,543.07,416.38
2017,5,26,14,0,103.0,419.0,2.9,17.0,510.0,525.13,403.9
2017,5,26,14,15,188.5,400.0,2.95,17.0,558.0,595.78,459.58
2017,5,26,14,30,274.0,381.0,3.0,17.0,606.0,664.19,512.36
2017,5,26,14,45,539.5,258.5,3.1,17.0,676.0,784.33,608.45
2017,5,26,15,0,805.0,136.0,3.2,17.0,746.0,883.37,682.45
2017,5,26,15,15,631.5,191.5,3.25,17.0,654.0,777.62,608.13
2017,5,26,15,30,458.0,247.0,3.3,17.0,562.0,671.34,528.09
2017,5,26,15,45,316.0,258.5,3.35,17.0,469.0,546.57,433.72
2017,5,26,16,0,174.0,270.0,3.4,17.0,376.0,430.05,342.58
2017,5,26,16,15,432.0,192.0,3.4,16.5,425.5,553.48,446.4
2017,5,26,16,30,690.0,114.0,3.4,16.0,475.0,643.72,521.6
2017,5,26,16,45,659.0,108.5,3.45,16.0,424.5,590.91,481.01
2017,5,26,17,0,628.0,103.0,3.5,16.0,374.0,539.02,441.0
2017,5,26,17,15,586.0,96.5,3.5,15.5,323.5,480.52,395.26
2017,5,26,17,30,544.0,90.0,3.5,15.0,273.0,424.42,350.02
2017,5,26,17,45,488.0,81.0,3.5,15.0,224.5,360.98,296.81
2017,5,26,18,0,432.0,72.0,3.5,15.0,176.0,299.95,244.27
2017,5,26,18,15,350.5,60.5,3.4,14.5,132.0,232.69,186.02
2017,5,26,18,30,269.0,49.0,3.3,14.0,88.0,173.13,133.52
2017,5,26,18,45,164.5,33.5,3.25,14.0,54.5,108.94,74.97
2017,5,26,19,0,60.0,18.0,3.2,14.0,21.0,41.46,0.0
2017,5,26,19,15,30.0,9.0,3.1,14.0,10.5,15.98,0.0
2017,5,26,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,111.0,18.0,1.0,13.0,29.5,13.95,0.0
2017,5,27,5,30,222.0,36.0,0.9,13.0,59.0,27.79,17.62
2017,5,27,5,45,316.5,48.0,0.85,13.0,100.5,36.15,26.17
2017,5,27,6,0,411.0,60.0,0.8,13.0,142.0,44.41,34.02
2017,5,27,6,15,243.0,87.5,0.8,13.0,139.5,68.22,55.51
2017,5,27,6,30,75.0,115.0,0.8,13.0,137.0,103.78,80.58
2017,5,27,6,45,87.0,136.0,0.85,13.5,166.5,127.9,98.97
2017,5,27,7,0,99.0,157.0,0.9,14.0,196.0,149.11,115.29
2017,5,27,7,15,137.0,180.0,0.95,14.0,242.0,182.56,141.05
2017,5,27,7,30,175.0,203.0,1.0,14.0,288.0,220.0,170.3
2017,5,27,7,45,140.5,226.0,1.1,14.5,299.0,239.96,187.45
2017,5,27,8,0,106.0,249.0,1.2,15.0,310.0,261.15,204.88
2017,5,27,8,15,214.5,260.5,1.3,15.0,397.5,316.73,247.46
2017,5,27,8,30,323.0,272.0,1.4,15.0,485.0,382.43,298.26
2017,5,27,8,45,570.0,197.0,1.5,15.5,602.0,450.08,351.05
2017,5,27,9,0,817.0,122.0,1.6,16.0,719.0,544.67,424.57
2017,5,27,9,15,828.5,124.5,1.75,16.0,757.5,590.87,460.88
2017,5,27,9,30,840.0,127.0,1.9,16.0,796.0,636.83,496.69
2017,5,27,9,45,849.0,128.5,2.05,16.0,829.0,681.75,531.03
2017,5,27,10,0,858.0,130.0,2.2,16.0,862.0,723.4,562.49
2017,5,27,10,15,864.5,131.5,2.35,16.0,889.0,762.11,589.96
2017,5,27,10,30,871.0,133.0,2.5,16.0,916.0,799.38,616.31
2017,5,27,10,45,875.5,134.0,2.65,16.5,936.0,832.98,638.8
2017,5,27,11,0,880.0,135.0,2.8,17.0,956.0,864.68,659.89
2017,5,27,11,15,883.0,135.5,2.95,17.0,968.5,892.61,679.56
2017,5,27,11,30,886.0,136.0,3.1,17.0,981.0,918.31,697.76
2017,5,27,11,45,887.0,136.0,3.3,17.0,986.5,939.4,713.21
2017,5,27,12,0,888.0,136.0,3.5,17.0,992.0,958.0,727.04
2017,5,27,12,15,887.5,136.0,3.6,17.0,989.5,972.6,737.55
2017,5,27,12,30,887.0,136.0,3.7,17.0,987.0,984.5,746.36
2017,5,27,12,45,884.5,136.0,3.85,17.0,977.0,991.71,752.42
2017,5,27,13,0,882.0,136.0,4.0,17.0,967.0,996.08,756.68
2017,5,27,13,15,878.0,135.0,4.1,17.0,950.0,995.12,757.09
2017,5,27,13,30,874.0,134.0,4.2,17.0,933.0,991.27,755.66
2017,5,27,13,45,869.0,132.0,4.35,17.0,909.0,982.58,751.33
2017,5,27,14,0,864.0,130.0,4.5,17.0,885.0,971.07,745.6
2017,5,27,14,15,856.0,128.5,4.6,17.0,855.0,954.49,735.93
2017,5,27,14,30,848.0,127.0,4.7,17.0,825.0,935.35,724.48
2017,5,27,14,45,838.5,124.5,4.8,17.0,788.5,911.32,709.52
2017,5,27,15,0,829.0,122.0,4.9,17.0,752.0,890.52,696.83
2017,5,27,15,15,815.5,119.5,4.95,16.5,710.5,858.54,676.96
2017,5,27,15,30,802.0,117.0,5.0,16.0,669.0,824.79,655.59
2017,5,27,15,45,784.5,113.5,5.05,16.0,623.5,785.04,628.26
2017,5,27,16,0,767.0,110.0,5.1,16.0,578.0,744.14,599.76
2017,5,27,16,15,744.5,106.5,5.1,15.5,529.5,698.51,568.16
2017,5,27,16,30,722.0,103.0,5.1,15.0,481.0,655.22,537.78
2017,5,27,16,45,692.5,98.5,5.15,15.0,430.5,603.4,498.28
2017,5,27,17,0,663.0,94.0,5.2,15.0,380.0,552.36,458.01
2017,5,27,17,15,622.5,88.0,5.2,14.5,329.5,493.94,411.41
2017,5,27,17,30,582.0,82.0,5.2,14.0,279.0,437.79,365.25
2017,5,27,17,45,525.5,74.5,5.2,14.0,229.5,374.14,310.88
2017,5,27,18,0,469.0,67.0,5.2,14.0,180.0,314.76,258.76
2017,5,27,18,15,388.5,57.0,5.1,13.5,135.5,246.94,199.14
2017,5,27,18,30,308.0,47.0,5.0,13.0,91.0,185.74,144.48
2017,5,27,18,45,195.5,32.5,4.95,13.0,56.5,117.92,82.47
2017,5,27,19,0,83.0,18.0,4.9,13.0,22.0,52.14,0.0
2017,5,27,19,15,41.5,9.0,4.8,13.0,11.0,18.78,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,97.5,19.0,4.3,12.0,29.0,14.75,0.0
2017,5,28,5,30,195.0,38.0,4.3,12.0,58.0,29.41,19.06
2017,5,28,5,45,288.5,51.0,4.3,12.5,99.5,38.53,28.26
2017,5,28,6,0,382.0,64.0,4.3,13.0,141.0,47.2,36.43
2017,5,28,6,15,448.0,73.5,4.3,13.0,188.5,53.37,42.25
2017,5,28,6,30,514.0,83.0,4.3,13.0,236.0,87.09,53.41
2017,5,28,6,45,559.5,90.5,4.3,13.0,286.0,123.89,76.35
2017,5,28,7,0,605.0,98.0,4.3,13.0,336.0,165.55,107.98
2017,5,28,7,15,640.0,104.0,4.35,13.0,387.0,208.59,144.24
2017,5,28,7,30,675.0,110.0,4.4,13.0,438.0,255.25,185.18
2017,5,28,7,45,702.5,114.0,4.45,13.5,488.0,301.39,226.21
2017,5,28,8,0,730.0,118.0,4.5,14.0,538.0,350.06,269.13
2017,5,28,8,15,750.0,122.0,4.5,14.0,585.0,398.12,311.57
2017,5,28,8,30,770.0,126.0,4.5,14.0,632.0,450.62,356.69
2017,5,28,8,45,787.5,128.0,4.55,14.0,675.5,498.02,397.1
2017,5,28,9,0,805.0,130.0,4.6,14.0,719.0,546.17,437.26
2017,5,28,9,15,817.0,132.5,4.6,14.0,757.5,592.13,474.74
2017,5,28,9,30,829.0,135.0,4.6,14.0,796.0,637.92,511.28
2017,5,28,9,45,824.5,144.5,4.7,14.5,825.5,678.85,542.48
2017,5,28,10,0,820.0,154.0,4.8,15.0,855.0,717.97,571.65
2017,5,28,10,15,827.0,155.5,4.85,15.0,881.5,756.24,600.27
2017,5,28,10,30,834.0,157.0,4.9,15.0,908.0,793.25,626.94
2017,5,28,10,45,838.5,158.5,5.0,15.5,927.5,826.8,650.0
2017,5,28,11,0,843.0,160.0,5.1,16.0,947.0,858.61,671.68
2017,5,28,11,15,846.0,160.5,5.15,16.0,959.5,886.29,691.33
2017,5,28,11,30,849.0,161.0,5.2,16.0,972.0,911.87,709.5
2017,5,28,11,45,848.5,162.0,5.3,16.0,976.5,932.55,724.55
2017,5,28,12,0,848.0,163.0,5.4,16.0,981.0,950.79,737.96
2017,5,28,12,15,847.0,163.0,5.45,16.0,978.0,965.06,748.34
2017,5,28,12,30,846.0,163.0,5.5,16.0,975.0,976.71,756.97
2017,5,28,12,45,849.0,158.5,5.55,16.0,966.5,980.03,759.84
2017,5,28,13,0,852.0,154.0,5.6,16.0,958.0,985.33,764.27
2017,5,28,13,15,847.5,153.0,5.6,16.0,940.5,984.0,763.78
2017,5,28,13,30,843.0,152.0,5.6,16.0,923.0,985.5,765.46
2017,5,28,13,45,836.0,150.5,5.7,16.0,898.5,975.86,759.98
2017,5,28,14,0,829.0,149.0,5.8,16.0,874.0,963.49,752.69
2017,5,28,14,15,820.0,147.0,5.9,16.0,843.5,946.06,741.8
2017,5,28,14,30,811.0,145.0,6.0,16.0,813.0,926.14,729.14
2017,5,28,14,45,801.0,142.0,6.1,16.0,777.0,901.87,713.3
2017,5,28,15,0,791.0,139.0,6.2,16.0,741.0,875.41,695.79
2017,5,28,15,15,776.5,136.0,6.25,15.5,700.0,842.96,674.81
2017,5,28,15,30,762.0,133.0,6.3,15.0,659.0,808.84,652.37
2017,5,28,15,45,745.5,128.0,6.4,15.0,614.0,772.41,626.87
2017,5,28,16,0,729.0,123.0,6.5,15.0,569.0,731.95,597.99
2017,5,28,16,15,705.0,119.0,6.55,15.0,521.0,686.02,564.34
2017,5,28,16,30,681.0,115.0,6.6,15.0,473.0,639.96,529.8
2017,5,28,16,45,650.0,109.5,6.7,15.0,423.0,587.49,488.67
2017,5,28,17,0,619.0,104.0,6.8,15.0,373.0,535.95,447.39
2017,5,28,17,15,577.5,97.5,6.8,14.5,323.0,478.09,400.54
2017,5,28,17,30,536.0,91.0,6.8,14.0,273.0,422.58,354.36
2017,5,28,17,45,477.0,83.0,6.85,14.0,224.5,358.89,299.55
2017,5,28,18,0,418.0,75.0,6.9,14.0,176.0,298.12,246.08
2017,5,28,18,15,339.5,63.0,6.9,13.5,132.5,232.0,187.79
2017,5,28,18,30,261.0,51.0,6.9,13.0,89.0,173.23,135.28
2017,5,28,18,45,130.5,36.5,6.9,13.0,55.5,95.55,66.96
2017,5,28,19,0,0.0,22.0,6.9,13.0,22.0,23.18,0.0
2017,5,28,19,15,0.0,11.0,6.9,13.0,11.0,10.81,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,94.0,19.5,6.45,12.0,29.5,15.14,0.0
2017,5,29,5,30,188.0,39.0,6.5,12.0,59.0,30.2,19.78
2017,5,29,5,45,280.5,52.0,6.55,12.5,99.5,39.3,28.93
2017,5,29,6,0,373.0,65.0,6.6,13.0,140.0,47.94,37.08
2017,5,29,6,15,191.0,84.0,6.65,13.0,123.0,66.28,53.77
2017,5,29,6,30,9.0,103.0,6.7,13.0,106.0,95.21,75.52
2017,5,29,6,45,15.5,122.5,6.75,13.0,128.5,114.51,91.44
2017,5,29,7,0,22.0,142.0,6.8,13.0,151.0,134.58,107.83
2017,5,29,7,15,41.0,169.0,6.75,13.0,188.0,159.63,127.79
2017,5,29,7,30,60.0,196.0,6.7,13.0,225.0,190.81,152.9
2017,5,29,7,45,77.0,222.0,6.65,13.5,263.5,222.7,178.37
2017,5,29,8,0,94.0,248.0,6.6,14.0,302.0,256.47,205.26
2017,5,29,8,15,184.5,266.0,6.5,14.0,383.5,309.95,247.7
2017,5,29,8,30,275.0,284.0,6.4,14.0,465.0,372.02,297.58
2017,5,29,8,45,370.0,274.0,6.35,14.0,535.0,425.23,340.93
2017,5,29,9,0,465.0,264.0,6.3,14.0,605.0,482.65,387.9
2017,5,29,9,15,349.0,319.5,6.3,14.0,583.0,490.78,393.46
2017,5,29,9,30,233.0,375.0,6.3,14.0,561.0,488.93,390.17
2017,5,29,9,45,363.0,346.5,6.35,14.0,650.0,558.41,446.91
2017,5,29,10,0,493.0,318.0,6.4,14.0,739.0,638.26,511.2
2017,5,29,10,15,319.0,381.0,6.45,14.0,657.0,590.29,470.28
2017,5,29,10,30,145.0,444.0,6.5,14.0,575.0,529.77,418.89
2017,5,29,10,45,327.5,405.0,6.55,14.0,709.0,646.87,513.9
2017,5,29,11,0,510.0,366.0,6.6,14.0,843.0,775.35,615.31
2017,5,29,11,15,518.0,370.5,6.65,14.0,860.0,804.03,636.5
2017,5,29,11,30,526.0,375.0,6.7,14.0,877.0,831.88,657.37
2017,5,29,11,45,391.0,424.5,6.8,14.0,799.5,770.93,608.2
2017,5,29,12,0,256.0,474.0,6.9,14.0,722.0,704.86,554.63
2017,5,29,12,15,341.0,438.5,7.0,14.0,767.0,758.47,598.56
2017,5,29,12,30,426.0,403.0,7.1,14.0,812.0,815.65,644.48
2017,5,29,12,45,440.5,394.5,7.2,14.5,814.0,829.36,654.36
2017,5,29,13,0,455.0,386.0,7.3,15.0,816.0,841.57,663.32
2017,5,29,13,15,637.0,276.0,7.4,15.0,866.5,913.46,724.25
2017,5,29,13,30,819.0,166.0,7.5,15.0,917.0,977.13,773.04
2017,5,29,13,45,814.0,164.0,7.6,15.0,894.0,969.13,768.08
2017,5,29,14,0,809.0,162.0,7.7,15.0,871.0,958.44,761.51
2017,5,29,14,15,800.5,160.0,7.8,15.0,841.0,941.8,750.61
2017,5,29,14,30,792.0,158.0,7.9,15.0,811.0,922.7,737.95
2017,5,29,14,45,784.0,153.5,8.0,15.0,776.0,899.09,721.92
2017,5,29,15,0,776.0,149.0,8.1,15.0,741.0,873.25,704.19
2017,5,29,15,15,762.0,146.0,8.15,14.5,700.5,841.61,683.14
2017,5,29,15,30,748.0,143.0,8.2,14.0,660.0,811.7,663.25
2017,5,29,15,45,734.5,136.5,8.3,14.0,616.0,773.62,635.71
2017,5,29,16,0,721.0,130.0,8.4,14.0,572.0,734.26,606.94
2017,5,29,16,15,697.5,125.5,8.4,14.0,524.5,688.43,572.52
2017,5,29,16,30,674.0,121.0,8.4,14.0,477.0,642.43,536.99
2017,5,29,16,45,383.0,149.0,8.4,14.0,347.5,443.73,371.8
2017,5,29,17,0,92.0,177.0,8.4,14.0,218.0,247.87,204.7
2017,5,29,17,15,82.0,156.0,8.3,13.5,189.0,216.49,179.15
2017,5,29,17,30,72.0,135.0,8.2,13.0,160.0,185.71,153.5
2017,5,29,17,45,255.0,105.0,8.15,13.0,171.0,258.85,216.59
2017,5,29,18,0,438.0,75.0,8.1,13.0,182.0,308.27,256.18
2017,5,29,18,15,358.5,63.5,8.0,13.0,138.0,241.26,196.16
2017,5,29,18,30,279.0,52.0,7.9,13.0,94.0,181.7,142.37
2017,5,29,18,45,175.0,36.5,7.8,13.0,59.5,116.71,83.29
2017,5,29,19,0,71.0,21.0,7.7,13.0,25.0,49.44,0.0
2017,5,29,19,15,35.5,10.5,7.65,12.5,12.5,18.93,0.0
2017,5,29,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,101.0,20.0,6.8,12.0,31.0,15.53,0.0
2017,5,30,5,30,202.0,40.0,6.7,12.0,62.0,31.01,20.51
2017,5,30,5,45,301.0,52.5,6.6,12.0,104.0,39.68,29.34
2017,5,30,6,0,400.0,65.0,6.5,12.0,146.0,47.92,37.23
2017,5,30,6,15,200.0,76.0,6.5,12.0,116.5,60.75,49.03
2017,5,30,6,30,0.0,87.0,6.5,12.0,87.0,81.62,64.5
2017,5,30,6,45,0.0,105.0,6.55,12.0,105.0,98.37,78.72
2017,5,30,7,0,0.0,123.0,6.6,12.0,123.0,115.22,92.84
2017,5,30,7,15,44.0,162.5,6.55,12.0,184.0,155.1,124.35
2017,5,30,7,30,88.0,202.0,6.5,12.0,245.0,202.71,162.42
2017,5,30,7,45,44.0,166.0,6.5,12.5,187.5,166.05,133.0
2017,5,30,8,0,0.0,130.0,6.5,13.0,130.0,124.46,98.94
2017,5,30,8,15,167.0,200.5,6.45,13.0,310.5,247.68,198.65
2017,5,30,8,30,334.0,271.0,6.4,13.0,491.0,387.33,311.0
2017,5,30,8,45,575.0,199.5,6.35,13.5,608.5,456.12,367.2
2017,5,30,9,0,816.0,128.0,6.3,14.0,726.0,551.36,445.16
2017,5,30,9,15,827.5,130.5,6.3,14.0,764.5,597.46,483.28
2017,5,30,9,30,839.0,133.0,6.3,14.0,803.0,643.34,520.59
2017,5,30,9,45,828.0,146.5,6.35,14.5,830.5,683.98,551.8
2017,5,30,10,0,817.0,160.0,6.4,15.0,858.0,722.32,580.52
2017,5,30,10,15,824.0,161.5,6.4,15.0,884.5,760.48,609.6
2017,5,30,10,30,831.0,163.0,6.4,15.0,911.0,797.39,636.52
2017,5,30,10,45,659.0,268.0,6.45,15.0,869.5,784.91,623.98
2017,5,30,11,0,487.0,373.0,6.5,15.0,828.0,762.84,602.19
2017,5,30,11,15,471.5,383.5,6.5,15.0,829.0,776.27,611.77
2017,5,30,11,30,456.0,394.0,6.5,15.0,830.0,787.87,619.8
2017,5,30,11,45,462.5,397.0,6.5,15.0,841.5,810.61,636.7
2017,5,30,12,0,469.0,400.0,6.5,15.0,853.0,832.37,652.79
2017,5,30,12,15,436.0,406.0,6.55,15.0,826.5,818.61,642.0
2017,5,30,12,30,403.0,412.0,6.6,15.0,800.0,802.61,629.67
2017,5,30,12,45,315.0,440.0,6.7,15.0,741.5,750.14,588.49
2017,5,30,13,0,227.0,468.0,6.8,15.0,683.0,693.43,543.76
2017,5,30,13,15,253.0,453.5,6.9,14.5,689.0,713.65,561.72
2017,5,30,13,30,279.0,439.0,7.0,14.0,695.0,727.57,574.93
2017,5,30,13,45,384.0,386.0,7.15,14.0,728.5,776.77,616.97
2017,5,30,14,0,489.0,333.0,7.3,14.0,762.0,830.03,661.6
2017,5,30,14,15,660.5,234.0,7.3,14.0,792.5,890.37,713.56
2017,5,30,14,30,832.0,135.0,7.3,14.0,823.0,936.41,748.78
2017,5,30,14,45,427.5,209.0,7.3,14.0,562.0,629.29,512.33
2017,5,30,15,0,23.0,283.0,7.3,14.0,301.0,301.92,241.16
2017,5,30,15,15,35.5,285.5,7.1,14.0,311.5,324.83,260.83
2017,5,30,15,30,48.0,288.0,6.9,14.0,322.0,339.18,273.24
2017,5,30,15,45,164.0,273.5,6.75,14.0,376.5,429.09,349.73
2017,5,30,16,0,280.0,259.0,6.6,14.0,431.0,511.85,419.14
2017,5,30,16,15,355.0,220.0,6.45,14.0,419.5,518.36,427.16
2017,5,30,16,30,430.0,181.0,6.3,14.0,408.0,527.6,437.02
2017,5,30,16,45,316.0,178.5,6.2,14.0,336.0,422.11,350.67
2017,5,30,17,0,202.0,176.0,6.1,14.0,264.0,326.28,270.86
2017,5,30,17,15,187.5,155.5,6.05,13.5,229.0,287.77,239.72
2017,5,30,17,30,173.0,135.0,6.0,13.0,194.0,250.03,208.44
2017,5,30,17,45,152.5,114.0,6.0,13.0,160.0,209.39,173.64
2017,5,30,18,0,132.0,93.0,6.0,13.0,126.0,170.18,139.47
2017,5,30,18,15,104.5,73.0,5.9,13.0,95.5,130.67,104.6
2017,5,30,18,30,77.0,53.0,5.8,13.0,65.0,93.21,71.41
2017,5,30,18,45,38.5,35.0,5.75,13.0,41.0,56.68,38.72
2017,5,30,19,0,0.0,17.0,5.7,13.0,17.0,16.45,0.0
2017,5,30,19,15,0.0,8.5,5.7,13.0,8.5,8.36,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,95.5,18.5,2.9,13.0,29.0,14.28,0.0
2017,5,31,5,30,191.0,37.0,3.0,13.0,58.0,28.47,18.38
2017,5,31,5,45,284.5,49.0,3.1,13.5,98.0,36.79,26.68
2017,5,31,6,0,378.0,61.0,3.2,14.0,138.0,44.71,34.12
2017,5,31,6,15,442.5,69.5,3.3,14.0,184.0,51.36,40.31
2017,5,31,6,30,507.0,78.0,3.4,14.0,230.0,84.08,50.2
2017,5,31,6,45,557.0,83.5,3.5,14.0,279.5,119.4,72.13
2017,5,31,7,0,607.0,89.0,3.6,14.0,329.0,159.98,102.82
2017,5,31,7,15,640.5,94.0,3.6,14.0,378.5,202.0,138.28
2017,5,31,7,30,674.0,99.0,3.6,14.0,428.0,247.43,178.13
2017,5,31,7,45,705.0,100.5,3.6,14.5,477.5,292.38,217.89
2017,5,31,8,0,736.0,102.0,3.6,15.0,527.0,343.09,262.06
2017,5,31,8,15,755.0,105.5,3.55,15.0,573.0,390.27,303.46
2017,5,31,8,30,774.0,109.0,3.5,15.0,619.0,438.76,345.06
2017,5,31,8,45,794.5,108.5,3.45,15.5,662.5,485.48,383.69
2017,5,31,9,0,815.0,108.0,3.4,16.0,706.0,536.45,424.42
2017,5,31,9,15,826.0,110.0,3.35,16.0,744.0,581.35,460.31
2017,5,31,9,30,837.0,112.0,3.3,16.0,782.0,625.92,495.11
2017,5,31,9,45,848.0,112.5,3.25,16.5,815.0,668.6,526.76
2017,5,31,10,0,859.0,113.0,3.2,17.0,848.0,710.55,556.34
2017,5,31,10,15,865.0,114.0,3.2,17.0,874.0,748.32,582.64
2017,5,31,10,30,871.0,115.0,3.2,17.0,900.0,784.61,607.7
2017,5,31,10,45,874.5,116.5,3.2,17.5,919.5,817.71,629.15
2017,5,31,11,0,878.0,118.0,3.2,18.0,939.0,848.88,649.06
2017,5,31,11,15,881.0,118.5,3.25,18.0,952.0,876.62,668.0
2017,5,31,11,30,884.0,119.0,3.3,18.0,965.0,902.15,685.43
2017,5,31,11,45,884.0,120.0,3.35,18.0,970.0,923.12,699.76
2017,5,31,12,0,884.0,121.0,3.4,18.0,975.0,941.58,712.45
2017,5,31,12,15,883.5,121.0,3.5,18.0,972.5,956.02,722.84
2017,5,31,12,30,883.0,121.0,3.6,18.0,970.0,967.79,731.53
2017,5,31,12,45,884.5,118.0,3.7,18.0,962.0,975.76,737.75
2017,5,31,13,0,886.0,115.0,3.8,18.0,954.0,980.89,742.19
2017,5,31,13,15,882.0,114.5,3.9,18.0,937.0,980.32,742.86
2017,5,31,13,30,878.0,114.0,4.0,18.0,920.0,976.87,741.7
2017,5,31,13,45,873.5,112.0,4.1,18.0,896.5,968.53,737.3
2017,5,31,14,0,869.0,110.0,4.2,18.0,873.0,957.38,731.06
2017,5,31,14,15,861.5,109.0,4.25,18.0,843.5,941.67,721.47
2017,5,31,14,30,854.0,108.0,4.3,18.0,814.0,923.39,710.15
2017,5,31,14,45,844.5,106.0,4.4,18.0,778.5,899.74,695.5
2017,5,31,15,0,835.0,104.0,4.5,18.0,743.0,873.82,679.33
2017,5,31,15,15,822.5,102.0,4.55,17.5,702.5,843.14,660.56
2017,5,31,15,30,810.0,100.0,4.6,17.0,662.0,810.69,640.28
2017,5,31,15,45,793.5,97.5,4.7,17.0,617.5,777.73,618.45
2017,5,31,16,0,777.0,95.0,4.8,17.0,573.0,738.55,591.68
2017,5,31,16,15,756.0,91.5,4.85,16.5,525.5,693.81,561.17
2017,5,31,16,30,735.0,88.0,4.9,16.0,478.0,648.64,529.72
2017,5,31,16,45,707.5,84.5,5.0,16.0,429.0,598.78,493.1
2017,5,31,17,0,680.0,81.0,5.1,16.0,380.0,551.61,456.12
2017,5,31,17,15,643.0,76.0,5.1,15.5,330.5,495.77,411.81
2017,5,31,17,30,606.0,71.0,5.1,15.0,281.0,441.91,367.76
2017,5,31,17,45,555.0,65.0,5.15,15.0,233.0,381.76,316.58
2017,5,31,18,0,504.0,59.0,5.2,15.0,185.0,325.42,267.21
2017,5,31,18,15,428.5,51.0,5.05,14.5,141.0,260.19,209.85
2017,5,31,18,30,353.0,43.0,4.9,14.0,97.0,201.68,157.36
2017,5,31,18,45,240.5,31.5,4.75,14.0,62.0,132.24,94.94
2017,5,31,19,0,128.0,20.0,4.6,14.0,27.0,69.48,11.33
2017,5,31,19,15,64.0,10.0,4.45,14.0,13.5,25.55,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,5,15,114.5,18.0,2.6,13.0,30.5,13.86,0.18
2017,6,1,5,30,229.0,36.0,2.6,13.0,61.0,27.63,17.72
2017,6,1,5,45,308.5,48.5,2.65,13.5,101.0,36.38,26.34
2017,6,1,6,0,388.0,61.0,2.7,14.0,141.0,44.68,34.11
2017,6,1,6,15,452.5,70.0,2.8,14.0,187.5,52.34,41.19
2017,6,1,6,30,517.0,79.0,2.9,14.0,234.0,86.01,51.34
2017,6,1,6,45,286.0,116.0,3.05,14.5,204.5,124.93,88.0
2017,6,1,7,0,55.0,153.0,3.2,15.0,175.0,144.47,113.46
2017,6,1,7,15,116.5,178.5,3.3,15.0,233.5,178.24,138.69
2017,6,1,7,30,178.0,204.0,3.4,15.0,292.0,222.63,173.14
2017,6,1,7,45,180.5,227.5,3.55,15.5,324.5,254.02,198.76
2017,6,1,8,0,183.0,251.0,3.7,16.0,357.0,285.8,224.39
2017,6,1,8,15,471.5,186.5,3.75,16.0,490.0,347.48,271.51
2017,6,1,8,30,760.0,122.0,3.8,16.0,623.0,444.71,348.88
2017,6,1,8,45,779.0,123.5,3.85,16.5,666.5,491.84,387.57
2017,6,1,9,0,798.0,125.0,3.9,17.0,710.0,539.87,426.15
2017,6,1,9,15,810.0,127.5,4.0,17.0,748.5,585.42,462.83
2017,6,1,9,30,822.0,130.0,4.1,17.0,787.0,630.82,498.66
2017,6,1,9,45,831.5,131.5,4.2,17.0,820.5,673.28,531.66
2017,6,1,10,0,841.0,133.0,4.3,17.0,854.0,716.43,564.65
2017,6,1,10,15,848.5,134.5,4.25,17.0,881.0,755.2,591.76
2017,6,1,10,30,856.0,136.0,4.2,17.0,908.0,792.64,617.84
2017,6,1,10,45,862.0,136.5,4.2,17.5,928.5,826.47,640.08
2017,6,1,11,0,868.0,137.0,4.2,18.0,949.0,858.54,660.9
2017,6,1,11,15,871.5,138.0,4.25,18.0,962.5,887.03,680.56
2017,6,1,11,30,875.0,139.0,4.3,18.0,976.0,913.37,698.73
2017,6,1,11,45,878.5,138.0,4.35,18.0,982.5,935.59,714.05
2017,6,1,12,0,882.0,137.0,4.4,18.0,989.0,955.44,727.94
2017,6,1,12,15,882.0,137.0,4.5,18.0,987.5,970.47,739.04
2017,6,1,12,30,882.0,137.0,4.6,18.0,986.0,982.86,748.45
2017,6,1,12,45,878.5,137.0,4.7,18.0,976.5,989.16,753.78
2017,6,1,13,0,875.0,137.0,4.8,18.0,967.0,992.62,757.32
2017,6,1,13,15,872.0,136.5,4.85,18.0,950.5,993.24,758.6
2017,6,1,13,30,869.0,136.0,4.9,18.0,934.0,991.02,758.06
2017,6,1,13,45,864.0,134.5,5.0,18.0,911.0,983.0,754.0
2017,6,1,14,0,859.0,133.0,5.1,18.0,888.0,972.22,748.11
2017,6,1,14,15,851.5,131.0,5.25,18.0,858.0,955.81,738.67
2017,6,1,14,30,844.0,129.0,5.4,18.0,828.0,936.84,727.41
2017,6,1,14,45,834.0,127.0,5.55,18.0,792.0,918.71,716.69
2017,6,1,15,0,824.0,125.0,5.7,18.0,756.0,892.75,700.27
2017,6,1,15,15,810.5,122.5,5.9,17.5,715.5,861.04,681.09
2017,6,1,15,30,797.0,120.0,6.1,17.0,675.0,827.57,660.26
2017,6,1,15,45,776.5,118.0,6.3,17.0,629.0,787.24,632.64
2017,6,1,16,0,756.0,116.0,6.5,17.0,583.0,745.96,603.88
2017,6,1,16,15,733.5,112.5,6.65,16.5,535.0,703.53,574.72
2017,6,1,16,30,711.0,109.0,6.8,16.0,487.0,658.2,542.67
2017,6,1,16,45,678.0,105.0,6.95,16.0,436.0,604.95,501.53
2017,6,1,17,0,645.0,101.0,7.1,16.0,385.0,552.73,459.95
2017,6,1,17,15,605.0,95.0,7.1,15.5,335.0,495.24,413.69
2017,6,1,17,30,565.0,89.0,7.1,15.0,285.0,439.94,367.96
2017,6,1,17,45,510.0,81.0,7.1,15.0,236.0,376.96,313.97
2017,6,1,18,0,455.0,73.0,7.1,15.0,187.0,318.04,262.21
2017,6,1,18,15,376.5,62.5,6.95,14.5,142.5,249.27,201.86
2017,6,1,18,30,298.0,52.0,6.8,14.0,98.0,190.05,148.97
2017,6,1,18,45,192.0,37.0,6.65,14.0,62.5,123.45,89.39
2017,6,1,19,0,86.0,22.0,6.5,14.0,27.0,55.82,11.88
2017,6,1,19,15,43.0,11.0,6.35,13.5,13.5,21.44,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,133.5,18.5,5.05,13.0,33.0,14.26,0.72
2017,6,2,5,30,267.0,37.0,5.2,13.0,66.0,28.44,18.41
2017,6,2,5,45,363.0,47.5,5.35,13.5,109.0,35.87,25.87
2017,6,2,6,0,459.0,58.0,5.5,14.0,152.0,42.1,31.8
2017,6,2,6,15,522.5,65.0,5.45,14.0,201.0,48.88,38.09
2017,6,2,6,30,586.0,72.0,5.4,14.0,250.0,84.2,47.47
2017,6,2,6,45,629.5,78.0,5.4,14.0,301.0,123.2,72.23
2017,6,2,7,0,673.0,84.0,5.4,14.0,352.0,166.8,105.88
2017,6,2,7,15,705.5,88.5,5.25,14.0,403.5,211.43,144.0
2017,6,2,7,30,738.0,93.0,5.1,14.0,455.0,262.64,189.19
2017,6,2,7,45,763.0,96.5,4.95,14.5,505.5,310.38,231.89
2017,6,2,8,0,788.0,100.0,4.8,15.0,556.0,360.38,276.05
2017,6,2,8,15,806.5,103.0,4.7,15.0,603.5,409.39,319.37
2017,6,2,8,30,825.0,106.0,4.6,15.0,651.0,459.62,362.73
2017,6,2,8,45,839.5,108.5,4.5,15.5,695.0,508.42,403.19
2017,6,2,9,0,854.0,111.0,4.4,16.0,739.0,560.85,445.11
2017,6,2,9,15,865.0,113.0,4.45,16.0,778.0,607.45,482.87
2017,6,2,9,30,876.0,115.0,4.5,16.0,817.0,653.67,519.56
2017,6,2,9,45,890.0,113.5,4.6,16.5,852.0,698.12,553.49
2017,6,2,10,0,904.0,112.0,4.7,17.0,887.0,741.97,585.26
2017,6,2,10,15,910.0,113.5,4.8,17.0,914.0,781.83,613.98
2017,6,2,10,30,916.0,115.0,4.9,17.0,941.0,820.13,641.46
2017,6,2,10,45,919.5,116.0,5.0,17.5,961.0,854.21,664.52
2017,6,2,11,0,923.0,117.0,5.1,18.0,981.0,886.24,686.02
2017,6,2,11,15,926.0,117.5,5.2,18.0,994.0,915.2,706.61
2017,6,2,11,30,929.0,118.0,5.3,18.0,1007.0,941.83,725.61
2017,6,2,11,45,929.0,119.0,5.4,18.0,1012.5,963.78,741.36
2017,6,2,12,0,929.0,120.0,5.5,18.0,1018.0,983.09,755.37
2017,6,2,12,15,928.5,119.5,5.7,18.0,1016.0,997.76,766.91
2017,6,2,12,30,928.0,119.0,5.9,18.0,1014.0,1009.62,776.6
2017,6,2,12,45,919.5,123.0,6.15,18.0,1002.5,1015.32,782.39
2017,6,2,13,0,911.0,127.0,6.4,18.0,991.0,1018.06,786.19
2017,6,2,13,15,907.5,126.0,6.6,18.0,974.0,1017.72,787.58
2017,6,2,13,30,904.0,125.0,6.8,18.0,957.0,1014.41,786.96
2017,6,2,13,45,899.0,123.5,7.0,18.0,933.0,1006.19,782.91
2017,6,2,14,0,894.0,122.0,7.2,18.0,909.0,995.09,776.83
2017,6,2,14,15,886.5,120.5,7.25,18.0,878.5,978.79,766.34
2017,6,2,14,30,879.0,119.0,7.3,18.0,848.0,959.83,753.99
2017,6,2,14,45,870.5,116.5,7.35,18.0,812.0,936.33,738.37
2017,6,2,15,0,862.0,114.0,7.4,18.0,776.0,910.45,721.0
