Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,15,15,849.5,112.0,7.35,17.5,734.5,879.33,700.69
2017,6,2,15,30,837.0,110.0,7.3,17.0,693.0,851.59,682.81
2017,6,2,15,45,820.5,107.0,7.3,17.0,647.0,812.39,655.01
2017,6,2,16,0,804.0,104.0,7.3,17.0,601.0,771.9,626.05
2017,6,2,16,15,783.0,100.5,7.25,16.5,552.0,726.34,593.88
2017,6,2,16,30,762.0,97.0,7.2,16.0,503.0,680.25,560.82
2017,6,2,16,45,730.5,94.0,7.2,16.0,451.5,629.59,522.37
2017,6,2,17,0,699.0,91.0,7.2,16.0,400.0,577.52,480.69
2017,6,2,17,15,661.0,86.0,7.15,15.5,349.0,520.24,434.63
2017,6,2,17,30,623.0,81.0,7.1,15.0,298.0,464.94,388.91
2017,6,2,17,45,568.0,74.5,7.1,15.0,247.5,401.15,334.23
2017,6,2,18,0,513.0,68.0,7.1,15.0,197.0,341.4,281.64
2017,6,2,18,15,434.5,58.5,7.05,14.5,151.0,272.39,220.89
2017,6,2,18,30,356.0,49.0,7.0,14.0,105.0,210.24,165.17
2017,6,2,18,45,243.5,36.0,6.95,14.0,68.0,139.87,101.98
2017,6,2,19,0,131.0,23.0,6.9,14.0,31.0,75.38,22.11
2017,6,2,19,15,65.5,11.5,6.8,14.0,15.5,27.59,0.0
2017,6,2,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,26.5,19.0,5.0,13.0,22.0,17.2,2.42
2017,6,3,5,30,53.0,38.0,5.0,13.0,44.0,33.05,22.34
2017,6,3,5,45,81.5,57.5,5.05,13.0,72.0,48.79,37.27
2017,6,3,6,0,110.0,77.0,5.1,13.0,100.0,64.13,51.49
2017,6,3,6,15,129.0,98.0,5.1,13.0,132.0,81.53,67.36
2017,6,3,6,30,148.0,119.0,5.1,13.0,164.0,107.75,81.6
2017,6,3,6,45,167.0,138.0,5.15,13.5,197.5,134.62,101.62
2017,6,3,7,0,186.0,157.0,5.2,14.0,231.0,163.51,124.27
2017,6,3,7,15,150.5,181.5,5.25,14.0,246.5,187.72,146.08
2017,6,3,7,30,115.0,206.0,5.3,14.0,262.0,208.68,164.99
2017,6,3,7,45,281.0,202.5,5.35,14.5,360.0,259.26,202.27
2017,6,3,8,0,447.0,199.0,5.4,15.0,458.0,325.61,254.13
2017,6,3,8,15,414.0,229.0,5.4,15.0,484.5,361.84,285.61
2017,6,3,8,30,381.0,259.0,5.4,15.0,511.0,398.83,316.64
2017,6,3,8,45,369.0,283.0,5.45,15.0,540.5,433.62,345.16
2017,6,3,9,0,357.0,307.0,5.5,15.0,570.0,467.17,372.07
2017,6,3,9,15,329.0,334.0,5.5,15.0,586.0,492.78,392.01
2017,6,3,9,30,301.0,361.0,5.5,15.0,602.0,515.82,409.44
2017,6,3,9,45,279.5,383.0,5.55,15.5,614.5,536.25,423.94
2017,6,3,10,0,258.0,405.0,5.6,16.0,627.0,554.77,436.65
2017,6,3,10,15,564.0,270.5,5.7,16.0,774.0,668.35,530.93
2017,6,3,10,30,870.0,136.0,5.8,16.0,921.0,804.02,637.03
2017,6,3,10,45,877.0,135.5,5.9,16.5,942.0,838.18,660.14
2017,6,3,11,0,884.0,135.0,6.0,17.0,963.0,870.6,682.33
2017,6,3,11,15,887.0,135.5,6.15,17.0,975.5,898.62,702.83
2017,6,3,11,30,890.0,136.0,6.3,17.0,988.0,924.42,721.8
2017,6,3,11,45,894.5,133.5,6.45,17.5,994.5,946.44,736.68
2017,6,3,12,0,899.0,131.0,6.6,18.0,1001.0,966.06,749.88
2017,6,3,12,15,898.5,131.0,6.75,17.5,999.0,980.87,762.64
2017,6,3,12,30,898.0,131.0,6.9,17.0,997.0,992.97,773.63
2017,6,3,12,45,898.5,129.0,7.05,17.0,988.5,1001.29,780.56
2017,6,3,13,0,899.0,127.0,7.2,17.0,980.0,1006.75,785.56
2017,6,3,13,15,895.5,126.0,7.25,17.0,963.5,1006.4,786.01
2017,6,3,13,30,892.0,125.0,7.3,17.0,947.0,1003.12,784.5
2017,6,3,13,45,888.5,123.0,7.4,17.0,923.5,995.92,780.52
2017,6,3,14,0,885.0,121.0,7.5,17.0,900.0,985.85,774.56
2017,6,3,14,15,877.5,119.5,7.45,17.0,870.0,969.66,763.56
2017,6,3,14,30,870.0,118.0,7.4,17.0,840.0,950.84,750.76
2017,6,3,14,45,861.5,115.5,7.4,17.0,804.5,927.51,734.92
2017,6,3,15,0,853.0,113.0,7.4,17.0,769.0,901.83,717.38
2017,6,3,15,15,840.0,111.0,7.4,16.5,727.5,870.49,696.94
2017,6,3,15,30,827.0,109.0,7.4,16.0,686.0,842.56,678.94
2017,6,3,15,45,810.5,106.0,7.45,16.0,640.5,803.66,651.32
2017,6,3,16,0,794.0,103.0,7.5,16.0,595.0,763.51,622.52
2017,6,3,16,15,772.5,100.0,7.5,16.0,546.5,718.47,589.49
2017,6,3,16,30,751.0,97.0,7.5,16.0,498.0,672.96,555.72
2017,6,3,16,45,720.5,93.5,7.55,16.0,447.0,622.82,517.61
2017,6,3,17,0,690.0,90.0,7.6,16.0,396.0,571.22,476.27
2017,6,3,17,15,651.5,85.0,7.55,15.5,345.0,514.0,430.12
2017,6,3,17,30,613.0,80.0,7.5,15.0,294.0,458.81,384.37
2017,6,3,17,45,555.5,74.0,7.5,15.0,244.0,394.69,329.3
2017,6,3,18,0,498.0,68.0,7.5,15.0,194.0,334.82,276.57
2017,6,3,18,15,420.5,59.0,7.4,14.5,149.0,267.41,217.12
2017,6,3,18,30,343.0,50.0,7.3,14.0,104.0,205.84,161.96
2017,6,3,18,45,225.5,37.0,7.25,14.0,67.5,135.22,99.01
2017,6,3,19,0,108.0,24.0,7.2,14.0,31.0,70.37,23.83
2017,6,3,19,15,54.0,12.0,7.15,13.5,15.5,25.3,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,114.0,20.0,8.4,13.0,32.5,15.45,1.89
2017,6,4,5,30,228.0,40.0,8.4,13.0,65.0,30.87,20.51
2017,6,4,5,45,325.5,50.5,8.45,13.0,107.0,37.92,27.73
2017,6,4,6,0,423.0,61.0,8.5,13.0,149.0,44.77,34.3
2017,6,4,6,15,487.5,69.0,8.5,13.0,196.5,52.95,41.88
2017,6,4,6,30,552.0,77.0,8.5,13.0,244.0,87.51,51.3
2017,6,4,6,45,599.0,82.5,8.55,13.5,295.0,124.75,74.99
2017,6,4,7,0,646.0,88.0,8.6,14.0,346.0,166.95,107.45
2017,6,4,7,15,679.5,93.0,8.6,14.0,396.5,210.85,145.13
2017,6,4,7,30,713.0,98.0,8.6,14.0,447.0,258.16,187.37
2017,6,4,7,45,737.5,102.0,8.65,14.5,496.5,308.43,232.59
2017,6,4,8,0,762.0,106.0,8.7,15.0,546.0,357.41,276.59
2017,6,4,8,15,781.5,109.0,8.7,15.0,593.5,405.53,319.98
2017,6,4,8,30,801.0,112.0,8.7,15.0,641.0,454.98,363.77
2017,6,4,8,45,815.0,115.5,8.75,15.0,684.5,503.3,405.93
2017,6,4,9,0,829.0,119.0,8.8,15.0,728.0,552.02,447.6
2017,6,4,9,15,842.0,121.0,8.8,15.0,768.0,598.99,487.07
2017,6,4,9,30,855.0,123.0,8.8,15.0,808.0,648.28,527.55
2017,6,4,9,45,870.5,122.0,8.8,15.5,844.5,693.35,563.18
2017,6,4,10,0,886.0,121.0,8.8,16.0,881.0,737.99,597.1
2017,6,4,10,15,894.0,122.5,8.75,16.0,910.0,778.7,627.38
2017,6,4,10,30,902.0,124.0,8.7,16.0,939.0,818.04,656.43
2017,6,4,10,45,907.5,125.5,8.7,16.0,961.0,853.79,682.76
2017,6,4,11,0,913.0,127.0,8.7,16.0,983.0,887.67,707.6
2017,6,4,11,15,917.0,128.0,8.65,16.0,997.0,917.76,729.4
2017,6,4,11,30,921.0,129.0,8.6,16.0,1011.0,945.62,749.52
2017,6,4,11,45,924.0,128.5,8.55,16.5,1018.5,968.8,764.7
2017,6,4,12,0,927.0,128.0,8.5,17.0,1026.0,989.46,778.02
2017,6,4,12,15,927.0,128.0,8.45,17.0,1024.0,1005.17,789.24
2017,6,4,12,30,927.0,128.0,8.4,17.0,1022.0,1018.1,798.53
2017,6,4,12,45,926.5,127.0,8.35,17.0,1013.5,1026.71,804.78
2017,6,4,13,0,926.0,126.0,8.3,17.0,1005.0,1032.38,809.01
2017,6,4,13,15,922.5,125.0,8.3,17.0,988.0,1032.13,809.3
2017,6,4,13,30,919.0,124.0,8.3,17.0,971.0,1028.87,807.56
2017,6,4,13,45,916.5,121.5,8.3,17.0,948.0,1022.06,803.37
2017,6,4,14,0,914.0,119.0,8.3,17.0,925.0,1012.26,797.13
2017,6,4,14,15,906.5,117.5,8.4,16.5,894.0,995.8,788.04
2017,6,4,14,30,899.0,116.0,8.5,16.0,863.0,976.62,776.97
2017,6,4,14,45,890.0,114.5,8.6,16.0,827.0,953.46,761.45
2017,6,4,15,0,881.0,113.0,8.7,16.0,791.0,927.88,744.12
2017,6,4,15,15,869.0,110.5,8.7,16.0,749.0,896.3,721.92
2017,6,4,15,30,857.0,108.0,8.7,16.0,707.0,867.98,702.16
2017,6,4,15,45,840.0,106.0,8.7,16.0,661.0,828.98,674.14
2017,6,4,16,0,823.0,104.0,8.7,16.0,615.0,788.69,644.94
2017,6,4,16,15,802.5,100.5,8.6,15.5,565.5,742.93,612.17
2017,6,4,16,30,782.0,97.0,8.5,15.0,516.0,696.58,578.46
2017,6,4,16,45,752.5,94.0,8.4,15.0,464.5,644.13,538.3
2017,6,4,17,0,723.0,91.0,8.3,15.0,413.0,594.96,498.41
2017,6,4,17,15,685.5,86.0,8.15,14.5,360.5,536.99,451.34
2017,6,4,17,30,648.0,81.0,8.0,14.0,308.0,480.91,404.59
2017,6,4,17,45,592.5,75.0,7.9,14.0,257.0,416.25,348.76
2017,6,4,18,0,537.0,69.0,7.8,14.0,206.0,355.61,295.03
2017,6,4,18,15,458.5,60.0,7.65,13.5,159.0,285.83,233.24
2017,6,4,18,30,380.0,51.0,7.5,13.0,112.0,222.81,176.38
2017,6,4,18,45,258.5,38.5,7.35,13.0,73.5,148.81,110.07
2017,6,4,19,0,137.0,26.0,7.2,13.0,35.0,82.13,32.11
2017,6,4,19,15,68.5,13.0,7.15,13.0,17.5,30.01,0.0
2017,6,4,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,103.0,22.0,6.45,12.0,33.5,17.09,3.0
2017,6,5,5,30,206.0,44.0,6.4,12.0,67.0,34.2,23.47
2017,6,5,5,45,298.5,57.5,6.4,12.5,109.5,43.59,32.79
2017,6,5,6,0,391.0,71.0,6.4,13.0,152.0,52.51,41.19
2017,6,5,6,15,458.5,80.5,6.25,13.0,201.0,62.71,44.82
2017,6,5,6,30,526.0,90.0,6.1,13.0,250.0,98.04,60.98
2017,6,5,6,45,575.5,97.0,5.95,13.5,301.5,135.36,84.83
2017,6,5,7,0,625.0,104.0,5.8,14.0,353.0,177.98,117.35
2017,6,5,7,15,660.5,109.5,5.5,14.0,405.0,221.6,154.28
2017,6,5,7,30,696.0,115.0,5.2,14.0,457.0,268.88,195.75
2017,6,5,7,45,731.0,116.5,4.95,14.5,509.0,316.02,237.27
2017,6,5,8,0,766.0,118.0,4.7,15.0,561.0,366.42,281.14
2017,6,5,8,15,786.0,121.5,4.45,15.0,609.0,418.85,326.56
2017,6,5,8,30,806.0,125.0,4.2,15.0,657.0,469.18,369.27
2017,6,5,8,45,826.5,125.0,3.95,15.5,702.5,517.77,408.92
2017,6,5,9,0,847.0,125.0,3.7,16.0,748.0,567.35,448.13
2017,6,5,9,15,858.5,127.5,3.55,16.0,787.5,614.7,485.46
2017,6,5,9,30,870.0,130.0,3.4,16.0,827.0,664.09,523.21
2017,6,5,9,45,883.5,129.0,3.25,16.5,862.0,708.49,555.42
2017,6,5,10,0,897.0,128.0,3.1,17.0,897.0,752.27,585.73
2017,6,5,10,15,903.5,129.0,3.1,17.0,924.5,791.85,612.93
2017,6,5,10,30,910.0,130.0,3.1,17.0,952.0,829.92,638.86
2017,6,5,10,45,915.0,130.5,3.1,17.5,972.5,864.64,661.01
2017,6,5,11,0,920.0,131.0,3.1,18.0,993.0,897.43,681.61
2017,6,5,11,15,922.5,131.5,3.15,18.0,1006.0,925.97,700.84
2017,6,5,11,30,925.0,132.0,3.2,18.0,1019.0,952.19,718.49
2017,6,5,11,45,924.5,133.0,3.3,18.5,1024.0,973.73,731.99
2017,6,5,12,0,924.0,134.0,3.4,19.0,1029.0,992.64,743.78
2017,6,5,12,15,923.5,133.5,3.65,19.0,1026.5,1007.42,755.36
2017,6,5,12,30,923.0,133.0,3.9,19.0,1024.0,1019.41,765.15
2017,6,5,12,45,908.5,140.5,4.15,19.0,1010.5,1022.87,769.26
2017,6,5,13,0,894.0,148.0,4.4,19.0,997.0,1023.37,771.45
2017,6,5,13,15,889.5,147.0,4.7,19.0,979.5,1022.3,773.98
2017,6,5,13,30,885.0,146.0,5.0,19.0,962.0,1018.33,774.44
2017,6,5,13,45,877.0,145.5,5.35,19.0,937.5,1008.58,771.19
2017,6,5,14,0,869.0,145.0,5.7,19.0,913.0,996.07,765.84
2017,6,5,14,15,861.0,143.5,5.9,18.5,882.0,985.74,762.39
2017,6,5,14,30,853.0,142.0,6.1,18.0,851.0,967.0,752.9
2017,6,5,14,45,841.5,140.0,6.35,18.0,814.0,941.97,737.61
2017,6,5,15,0,830.0,138.0,6.6,18.0,777.0,914.69,720.51
2017,6,5,15,15,816.0,135.5,6.65,17.5,735.5,882.59,700.13
2017,6,5,15,30,802.0,133.0,6.7,17.0,694.0,848.7,678.22
2017,6,5,15,45,785.5,129.0,6.75,17.0,648.5,809.5,650.8
2017,6,5,16,0,769.0,125.0,6.8,17.0,603.0,772.1,624.5
2017,6,5,16,15,746.0,121.0,6.75,16.5,554.0,725.76,591.88
2017,6,5,16,30,723.0,117.0,6.7,16.0,505.0,679.11,558.53
2017,6,5,16,45,691.5,112.0,6.7,16.0,453.5,625.32,516.89
2017,6,5,17,0,660.0,107.0,6.7,16.0,402.0,572.38,474.86
2017,6,5,17,15,619.5,101.0,6.7,15.5,350.5,513.87,428.18
2017,6,5,17,30,579.0,95.0,6.7,15.0,299.0,457.51,381.96
2017,6,5,17,45,519.0,87.5,6.7,15.0,248.5,391.51,325.81
2017,6,5,18,0,459.0,80.0,6.7,15.0,198.0,328.42,270.92
2017,6,5,18,15,380.0,69.0,6.6,14.5,152.0,260.58,211.58
2017,6,5,18,30,301.0,58.0,6.5,14.0,106.0,200.01,157.75
2017,6,5,18,45,195.0,42.5,6.45,14.0,69.5,132.21,97.69
2017,6,5,19,0,89.0,27.0,6.4,14.0,33.0,64.96,26.68
2017,6,5,19,15,44.5,13.5,6.25,13.5,16.5,24.53,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,5.0,4.0,4.55,12.0,4.5,0.0,0.0
2017,6,6,5,0,10.0,8.0,4.6,12.0,9.0,7.86,0.0
2017,6,6,5,15,109.5,25.0,4.7,12.0,37.5,19.59,4.54
2017,6,6,5,30,209.0,42.0,4.8,12.0,66.0,32.5,22.06
2017,6,6,5,45,304.0,54.5,4.9,12.5,108.0,41.12,30.64
2017,6,6,6,0,399.0,67.0,5.0,13.0,150.0,49.31,38.36
2017,6,6,6,15,465.0,76.5,5.05,13.0,198.5,60.18,42.43
2017,6,6,6,30,531.0,86.0,5.1,13.0,247.0,94.96,58.09
2017,6,6,6,45,577.5,93.0,5.2,13.5,298.0,132.29,82.09
2017,6,6,7,0,624.0,100.0,5.3,14.0,349.0,174.58,114.52
2017,6,6,7,15,658.5,105.5,5.3,14.0,400.0,217.96,151.36
2017,6,6,7,30,693.0,111.0,5.3,14.0,451.0,264.89,192.69
2017,6,6,7,45,716.5,116.0,5.35,14.5,500.5,311.45,234.24
2017,6,6,8,0,740.0,121.0,5.4,15.0,550.0,360.14,277.26
2017,6,6,8,15,572.0,187.0,5.4,15.0,535.0,389.0,305.89
2017,6,6,8,30,404.0,253.0,5.4,15.0,520.0,400.34,317.81
2017,6,6,8,45,605.0,195.5,5.45,15.5,625.5,468.98,373.52
2017,6,6,9,0,806.0,138.0,5.5,16.0,731.0,557.25,444.74
2017,6,6,9,15,818.0,140.5,5.5,16.0,769.5,603.11,481.96
2017,6,6,9,30,830.0,143.0,5.5,16.0,808.0,648.83,518.45
2017,6,6,9,45,830.0,150.5,5.5,16.0,839.0,690.8,551.18
2017,6,6,10,0,830.0,158.0,5.5,16.0,870.0,731.33,582.21
2017,6,6,10,15,837.5,159.5,5.55,16.0,897.0,770.28,611.32
2017,6,6,10,30,845.0,161.0,5.6,16.0,924.0,808.0,638.58
2017,6,6,10,45,851.0,161.5,5.65,16.5,944.5,842.16,661.84
2017,6,6,11,0,857.0,162.0,5.7,17.0,965.0,874.65,683.73
2017,6,6,11,15,860.0,162.5,5.75,17.0,978.0,902.73,703.68
2017,6,6,11,30,863.0,163.0,5.8,17.0,991.0,928.7,722.14
2017,6,6,11,45,865.0,163.0,5.85,17.0,997.0,947.88,735.79
2017,6,6,12,0,867.0,163.0,5.9,17.0,1003.0,967.31,749.72
2017,6,6,12,15,866.5,162.5,6.0,17.0,1001.0,981.47,760.3
2017,6,6,12,30,866.0,162.0,6.1,17.0,999.0,993.05,769.17
2017,6,6,12,45,866.0,160.0,6.2,17.0,990.5,1001.0,775.59
2017,6,6,13,0,866.0,158.0,6.3,17.0,982.0,1006.19,780.19
2017,6,6,13,15,862.0,157.0,6.35,17.0,965.0,1005.66,780.55
2017,6,6,13,30,858.0,156.0,6.4,17.0,948.0,1008.09,783.18
2017,6,6,13,45,855.0,153.0,6.5,17.0,925.5,1001.01,779.42
2017,6,6,14,0,852.0,150.0,6.6,17.0,903.0,991.1,773.76
2017,6,6,14,15,844.0,148.5,6.6,16.5,872.5,975.2,764.82
2017,6,6,14,30,836.0,147.0,6.6,16.0,842.0,956.74,754.07
2017,6,6,14,45,827.0,143.5,6.6,16.0,806.5,932.76,737.88
2017,6,6,15,0,818.0,140.0,6.6,16.0,771.0,906.47,720.03
2017,6,6,15,15,804.0,137.0,6.6,16.0,729.5,874.12,697.66
2017,6,6,15,30,790.0,134.0,6.6,16.0,688.0,840.02,673.9
2017,6,6,15,45,773.5,130.0,6.65,16.0,643.0,801.19,646.62
2017,6,6,16,0,757.0,126.0,6.7,16.0,598.0,764.22,620.51
2017,6,6,16,15,734.0,122.0,6.7,15.5,549.5,718.29,588.18
2017,6,6,16,30,711.0,118.0,6.7,15.0,501.0,672.08,555.09
2017,6,6,16,45,682.0,112.5,6.7,15.0,450.5,619.92,514.48
2017,6,6,17,0,653.0,107.0,6.7,15.0,400.0,568.45,473.48
2017,6,6,17,15,612.5,101.0,6.7,14.5,348.5,510.22,426.82
2017,6,6,17,30,572.0,95.0,6.7,14.0,297.0,454.15,380.66
2017,6,6,17,45,516.0,87.0,6.7,14.0,247.5,390.02,325.89
2017,6,6,18,0,460.0,79.0,6.7,14.0,198.0,328.25,271.93
2017,6,6,18,15,381.5,68.0,6.6,13.5,152.0,260.47,212.43
2017,6,6,18,30,303.0,57.0,6.5,13.0,106.0,199.9,158.41
2017,6,6,18,45,199.0,41.5,6.45,13.0,69.5,132.45,98.5
2017,6,6,19,0,95.0,26.0,6.4,13.0,33.0,65.44,28.96
2017,6,6,19,15,47.5,13.0,6.2,12.5,16.5,24.86,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,4.0,3.15,11.5,4.0,0.0,0.0
2017,6,7,5,0,0.0,8.0,3.2,12.0,8.0,7.86,0.0
2017,6,7,5,15,100.5,24.5,3.2,12.0,35.5,20.51,5.24
2017,6,7,5,30,201.0,41.0,3.2,12.0,63.0,31.64,21.37
2017,6,7,5,45,290.5,53.5,3.25,12.5,104.0,40.28,29.93
2017,6,7,6,0,380.0,66.0,3.3,13.0,145.0,48.49,37.65
2017,6,7,6,15,444.0,75.0,3.25,13.0,191.5,58.81,41.27
2017,6,7,6,30,508.0,84.0,3.2,13.0,238.0,92.06,56.28
2017,6,7,6,45,505.5,101.0,3.2,13.5,278.5,132.27,85.0
2017,6,7,7,0,503.0,118.0,3.2,14.0,319.0,172.11,117.4
2017,6,7,7,15,555.5,116.0,3.15,14.0,366.0,206.4,145.31
2017,6,7,7,30,608.0,114.0,3.1,14.0,413.0,246.19,179.33
2017,6,7,7,45,578.5,139.5,3.05,14.5,448.0,290.6,219.38
2017,6,7,8,0,549.0,165.0,3.0,15.0,483.0,332.87,256.54
2017,6,7,8,15,476.5,209.0,3.0,15.0,501.5,370.01,289.22
2017,6,7,8,30,404.0,253.0,3.0,15.0,520.0,400.41,314.96
2017,6,7,8,45,368.0,283.5,3.0,15.5,539.0,433.95,341.2
2017,6,7,9,0,332.0,314.0,3.0,16.0,558.0,460.13,360.87
2017,6,7,9,15,352.0,327.0,3.0,16.0,598.0,500.31,391.82
2017,6,7,9,30,372.0,340.0,3.0,16.0,638.0,541.84,423.31
2017,6,7,9,45,400.0,341.0,3.0,16.0,673.5,576.27,449.52
2017,6,7,10,0,428.0,342.0,3.0,16.0,709.0,615.4,478.9
2017,6,7,10,15,276.0,392.0,2.9,16.0,632.0,569.16,440.89
2017,6,7,10,30,124.0,442.0,2.8,16.0,555.0,511.94,394.24
2017,6,7,10,45,277.5,413.5,2.7,16.5,672.0,614.98,473.14
2017,6,7,11,0,431.0,385.0,2.6,17.0,789.0,727.82,555.67
2017,6,7,11,15,464.5,386.5,2.5,17.0,827.5,773.77,587.08
2017,6,7,11,30,498.0,388.0,2.4,17.0,866.0,820.34,618.9
2017,6,7,11,45,669.5,274.5,2.3,17.0,921.5,881.89,665.97
2017,6,7,12,0,841.0,161.0,2.2,17.0,977.0,945.04,707.78
2017,6,7,12,15,840.5,161.0,2.15,16.5,975.0,959.8,717.75
2017,6,7,12,30,840.0,161.0,2.1,16.0,973.0,972.0,726.6
2017,6,7,12,45,667.0,272.0,2.05,16.0,913.0,928.46,696.68
2017,6,7,13,0,494.0,383.0,2.0,16.0,853.0,878.01,656.6
2017,6,7,13,15,475.5,376.5,2.05,16.0,822.5,858.59,644.62
2017,6,7,13,30,457.0,370.0,2.1,16.0,792.0,837.29,630.96
2017,6,7,13,45,478.0,352.0,2.15,16.0,783.5,841.07,635.61
2017,6,7,14,0,499.0,334.0,2.2,16.0,775.0,842.64,638.59
2017,6,7,14,15,312.5,366.5,2.3,16.0,640.0,688.29,526.99
2017,6,7,14,30,126.0,399.0,2.4,16.0,505.0,536.6,413.31
2017,6,7,14,45,153.5,381.5,2.55,16.0,504.5,543.96,421.96
2017,6,7,15,0,181.0,364.0,2.7,16.0,504.0,549.69,428.45
2017,6,7,15,15,187.0,343.0,2.65,16.0,480.5,530.67,415.38
2017,6,7,15,30,193.0,322.0,2.6,16.0,457.0,510.62,401.63
2017,6,7,15,45,409.0,239.5,2.6,16.0,502.0,615.65,487.73
2017,6,7,16,0,625.0,157.0,2.6,16.0,547.0,692.77,550.76
2017,6,7,16,15,499.5,178.0,2.5,15.5,474.0,595.3,476.63
2017,6,7,16,30,374.0,199.0,2.4,15.0,401.0,500.57,403.95
2017,6,7,16,45,271.0,191.5,2.35,15.0,330.5,407.68,331.04
2017,6,7,17,0,168.0,184.0,2.3,15.0,260.0,314.18,255.92
2017,6,7,17,15,151.5,164.0,2.15,15.0,226.5,276.41,225.85
2017,6,7,17,30,135.0,144.0,2.0,15.0,193.0,239.66,195.87
2017,6,7,17,45,122.5,122.0,1.95,15.0,161.0,203.72,166.12
2017,6,7,18,0,110.0,100.0,1.9,15.0,129.0,168.48,136.33
2017,6,7,18,15,86.5,79.5,1.7,14.5,99.0,130.97,104.23
2017,6,7,18,30,63.0,59.0,1.5,14.0,69.0,95.16,73.23
2017,6,7,18,45,31.5,40.5,1.3,14.0,45.5,56.14,39.45
2017,6,7,19,0,0.0,22.0,1.1,14.0,22.0,21.93,7.03
2017,6,7,19,15,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.5,13.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.6,14.0,1.0,0.98,0.0
2017,6,8,5,15,0.0,5.0,4.55,14.0,5.0,4.82,0.0
2017,6,8,5,30,0.0,9.0,4.5,14.0,9.0,8.67,1.71
2017,6,8,5,45,0.0,15.0,4.45,14.5,15.0,14.46,7.05
2017,6,8,6,0,0.0,21.0,4.4,15.0,21.0,20.26,12.35
2017,6,8,6,15,0.0,28.0,4.35,15.0,28.0,27.02,17.4
2017,6,8,6,30,0.0,35.0,4.3,15.0,35.0,33.79,23.21
2017,6,8,6,45,0.0,42.5,4.25,15.0,42.5,41.04,29.36
2017,6,8,7,0,0.0,50.0,4.2,15.0,50.0,48.3,35.44
2017,6,8,7,15,0.0,84.5,4.15,15.0,84.5,81.55,63.29
2017,6,8,7,30,0.0,119.0,4.1,15.0,119.0,113.55,89.69
2017,6,8,7,45,0.0,135.0,4.05,15.5,135.0,128.64,101.61
2017,6,8,8,0,0.0,151.0,4.0,16.0,151.0,143.78,113.43
2017,6,8,8,15,6.0,183.5,3.9,16.0,187.5,176.42,139.45
2017,6,8,8,30,12.0,216.0,3.8,16.0,224.0,209.68,165.69
2017,6,8,8,45,17.0,241.5,3.75,16.0,254.0,236.76,186.8
2017,6,8,9,0,22.0,267.0,3.7,16.0,284.0,264.4,208.21
2017,6,8,9,15,13.5,227.5,3.6,16.0,238.0,224.82,176.5
2017,6,8,9,30,5.0,188.0,3.5,16.0,192.0,183.53,143.39
2017,6,8,9,45,10.0,234.5,3.45,16.0,243.0,231.15,180.98
2017,6,8,10,0,15.0,281.0,3.4,16.0,294.0,279.23,218.25
2017,6,8,10,15,16.0,293.0,3.35,16.0,307.5,292.44,228.1
2017,6,8,10,30,17.0,305.0,3.3,16.0,321.0,305.75,238.09
2017,6,8,10,45,18.5,317.0,3.25,16.0,334.5,319.56,248.46
2017,6,8,11,0,20.0,329.0,3.2,16.0,348.0,333.49,258.9
2017,6,8,11,15,16.5,298.0,3.1,16.0,314.0,301.99,234.46
2017,6,8,11,30,13.0,267.0,3.0,16.0,280.0,269.94,209.63
2017,6,8,11,45,14.5,268.0,2.95,16.0,282.5,272.99,212.06
2017,6,8,12,0,16.0,269.0,2.9,16.0,285.0,276.05,214.44
2017,6,8,12,15,17.5,301.0,2.85,16.0,318.5,309.35,239.98
2017,6,8,12,30,19.0,333.0,2.8,16.0,352.0,342.88,265.42
2017,6,8,12,45,21.0,342.0,2.8,16.5,362.5,354.5,273.74
2017,6,8,13,0,23.0,351.0,2.8,17.0,373.0,366.16,282.17
2017,6,8,13,15,16.0,283.5,2.75,17.0,299.0,293.09,226.64
2017,6,8,13,30,9.0,216.0,2.7,17.0,225.0,219.8,170.18
2017,6,8,13,45,5.0,181.5,2.7,17.0,187.0,181.98,140.73
2017,6,8,14,0,1.0,147.0,2.7,17.0,149.0,144.15,110.85
2017,6,8,14,15,1.0,150.0,2.65,17.0,151.5,147.14,113.44
2017,6,8,14,30,1.0,153.0,2.6,17.0,154.0,150.15,115.99
2017,6,8,14,45,0.5,151.5,2.55,17.0,152.0,148.26,114.64
2017,6,8,15,0,0.0,150.0,2.5,17.0,150.0,146.39,113.35
2017,6,8,15,15,2.5,171.0,2.45,17.0,173.0,169.75,132.36
2017,6,8,15,30,5.0,192.0,2.4,17.0,196.0,193.4,151.52
2017,6,8,15,45,2.5,173.5,2.35,17.0,175.5,172.77,135.3
2017,6,8,16,0,0.0,155.0,2.3,17.0,155.0,152.24,119.13
2017,6,8,16,15,0.0,118.0,2.2,17.0,118.0,115.05,89.38
2017,6,8,16,30,0.0,81.0,2.1,17.0,81.0,78.35,59.59
2017,6,8,16,45,0.0,84.5,2.05,17.0,84.5,81.73,62.64
2017,6,8,17,0,0.0,88.0,2.0,17.0,88.0,85.41,65.9
2017,6,8,17,15,0.0,77.0,1.9,16.5,77.0,74.51,57.15
2017,6,8,17,30,0.0,66.0,1.8,16.0,66.0,63.79,48.41
2017,6,8,17,45,239.0,67.0,1.7,16.0,130.0,215.2,177.04
2017,6,8,18,0,478.0,68.0,1.6,16.0,194.0,328.15,266.19
2017,6,8,18,15,407.0,59.0,1.5,15.5,150.0,264.21,211.03
2017,6,8,18,30,336.0,50.0,1.4,15.0,106.0,204.9,159.6
2017,6,8,18,45,239.0,37.5,1.3,15.0,70.5,141.48,104.14
2017,6,8,19,0,142.0,25.0,1.2,15.0,35.0,84.02,42.0
2017,6,8,19,15,71.0,12.5,1.1,15.0,17.5,30.53,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,4,45,27.0,4.5,3.0,13.5,5.0,0.0,0.0
2017,6,9,5,0,54.0,9.0,3.0,14.0,10.0,8.85,0.0
2017,6,9,5,15,180.0,21.5,2.95,14.0,39.5,16.68,3.39
2017,6,9,5,30,306.0,34.0,2.9,14.0,69.0,25.99,16.42
2017,6,9,5,45,399.0,42.5,2.85,14.0,111.0,30.98,21.6
2017,6,9,6,0,492.0,51.0,2.8,14.0,153.0,35.66,26.13
2017,6,9,6,15,342.5,82.5,2.9,14.0,163.0,63.85,45.99
2017,6,9,6,30,193.0,114.0,3.0,14.0,173.0,102.9,75.5
2017,6,9,6,45,206.0,134.5,3.1,14.5,207.5,132.21,97.34
2017,6,9,7,0,219.0,155.0,3.2,15.0,242.0,163.07,121.72
2017,6,9,7,15,119.0,165.5,3.25,15.0,213.5,169.05,131.05
2017,6,9,7,30,19.0,176.0,3.3,15.0,185.0,168.91,134.49
2017,6,9,7,45,9.5,170.0,3.4,15.0,175.0,163.01,129.62
2017,6,9,8,0,0.0,164.0,3.5,15.0,165.0,155.61,123.42
2017,6,9,8,15,0.0,163.5,3.5,15.0,164.5,155.76,123.17
2017,6,9,8,30,0.0,163.0,3.5,15.0,164.0,155.75,122.81
2017,6,9,8,45,1.5,172.0,3.55,15.5,174.0,165.22,129.91
2017,6,9,9,0,3.0,181.0,3.6,16.0,184.0,174.84,137.08
2017,6,9,9,15,8.0,216.0,3.6,16.0,223.0,210.93,165.59
2017,6,9,9,30,13.0,251.0,3.6,16.0,262.0,247.51,194.16
2017,6,9,9,45,21.5,294.5,3.65,16.0,313.0,294.85,230.92
2017,6,9,10,0,30.0,338.0,3.7,16.0,364.0,339.56,265.22
2017,6,9,10,15,283.5,336.0,3.7,16.0,591.5,523.67,411.54
2017,6,9,10,30,537.0,334.0,3.7,16.0,819.0,729.44,567.17
2017,6,9,10,45,728.5,220.0,3.75,16.5,894.5,797.63,620.03
2017,6,9,11,0,920.0,106.0,3.8,17.0,970.0,874.3,672.72
2017,6,9,11,15,923.5,106.5,3.85,17.0,983.5,903.6,692.52
2017,6,9,11,30,927.0,107.0,3.9,17.0,997.0,930.63,711.05
2017,6,9,11,45,930.5,106.0,3.95,17.0,1004.0,953.82,726.96
2017,6,9,12,0,934.0,105.0,4.0,17.0,1011.0,974.5,741.21
2017,6,9,12,15,934.0,105.0,4.2,17.0,1010.0,990.23,753.05
2017,6,9,12,30,934.0,105.0,4.4,17.0,1009.0,1003.16,763.28
2017,6,9,12,45,909.5,120.0,4.6,17.0,993.0,1004.43,766.11
2017,6,9,13,0,885.0,135.0,4.8,17.0,977.0,1002.64,766.94
2017,6,9,13,15,882.0,134.0,4.95,17.0,961.5,1003.01,768.92
2017,6,9,13,30,879.0,133.0,5.1,17.0,946.0,1000.51,768.96
2017,6,9,13,45,882.5,127.0,5.3,17.0,925.5,996.38,768.31
2017,6,9,14,0,886.0,121.0,5.5,17.0,905.0,989.23,765.58
2017,6,9,14,15,879.5,119.5,5.6,16.5,876.0,974.21,758.09
2017,6,9,14,30,873.0,118.0,5.7,16.0,847.0,956.54,748.72
2017,6,9,14,45,870.5,113.0,5.8,16.0,813.5,936.29,736.05
2017,6,9,15,0,868.0,108.0,5.9,16.0,780.0,913.4,721.45
2017,6,9,15,15,856.5,106.0,6.05,15.5,739.5,883.23,703.04
2017,6,9,15,30,845.0,104.0,6.2,15.0,699.0,851.12,682.94
2017,6,9,15,45,833.5,100.0,6.35,15.0,655.0,820.08,662.08
2017,6,9,16,0,822.0,96.0,6.5,15.0,611.0,782.3,635.84
2017,6,9,16,15,803.0,93.0,6.6,15.0,563.0,738.42,604.39
2017,6,9,16,30,784.0,90.0,6.7,15.0,515.0,693.85,571.97
2017,6,9,16,45,761.5,85.5,6.85,15.0,465.0,644.65,535.46
2017,6,9,17,0,739.0,81.0,7.0,15.0,415.0,595.52,497.34
2017,6,9,17,15,704.5,76.5,7.05,14.5,364.0,539.19,452.32
2017,6,9,17,30,670.0,72.0,7.1,14.0,313.0,486.83,409.12
2017,6,9,17,45,625.5,66.0,7.2,14.0,263.0,427.04,357.83
2017,6,9,18,0,581.0,60.0,7.3,14.0,213.0,370.36,307.71
2017,6,9,18,15,510.0,53.0,7.2,13.5,166.0,304.02,248.79
2017,6,9,18,30,439.0,46.0,7.1,13.0,119.0,243.8,194.02
2017,6,9,18,45,326.5,35.5,7.05,13.0,80.0,171.56,128.9
2017,6,9,19,0,214.0,25.0,7.0,13.0,41.0,107.1,57.17
2017,6,9,19,15,107.0,12.5,6.9,13.0,20.5,39.91,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,21.5,5.0,3.95,13.0,5.0,0.0,0.0
2017,6,10,5,0,43.0,10.0,3.9,13.0,10.0,9.83,0.0
2017,6,10,5,15,170.5,23.0,3.95,13.0,39.5,17.9,4.17
2017,6,10,5,30,298.0,36.0,4.0,13.0,69.0,27.93,18.14
2017,6,10,5,45,386.5,45.5,4.05,13.5,111.5,33.73,24.05
2017,6,10,6,0,475.0,55.0,4.1,14.0,154.0,39.16,29.23
2017,6,10,6,15,535.5,62.0,4.2,14.0,202.0,48.77,31.51
2017,6,10,6,30,596.0,69.0,4.3,14.0,250.0,84.61,46.71
2017,6,10,6,45,640.5,73.5,4.45,14.5,301.0,122.88,71.09
2017,6,10,7,0,685.0,78.0,4.6,15.0,352.0,165.83,104.13
2017,6,10,7,15,716.0,82.0,4.65,15.0,402.5,213.29,144.66
2017,6,10,7,30,747.0,86.0,4.7,15.0,453.0,260.59,186.64
2017,6,10,7,45,771.5,89.0,4.8,15.5,503.0,308.04,229.13
2017,6,10,8,0,796.0,92.0,4.9,16.0,553.0,357.67,273.11
2017,6,10,8,15,813.5,94.5,4.9,16.0,599.5,406.06,316.01
2017,6,10,8,30,831.0,97.0,4.9,16.0,646.0,459.36,361.86
2017,6,10,8,45,845.5,99.0,4.9,16.0,689.5,507.61,402.87
2017,6,10,9,0,860.0,101.0,4.9,16.0,733.0,556.21,443.22
2017,6,10,9,15,870.0,102.5,4.85,16.0,771.5,601.89,480.28
2017,6,10,9,30,880.0,104.0,4.8,16.0,810.0,647.1,516.12
2017,6,10,9,45,888.0,105.5,4.75,16.5,843.0,690.33,548.61
2017,6,10,10,0,896.0,107.0,4.7,17.0,876.0,732.54,578.3
2017,6,10,10,15,902.0,108.0,4.7,17.0,903.0,771.61,605.99
2017,6,10,10,30,908.0,109.0,4.7,17.0,930.0,809.14,632.38
2017,6,10,10,45,913.5,109.5,4.7,17.0,951.0,844.11,656.75
2017,6,10,11,0,919.0,110.0,4.7,17.0,972.0,877.2,679.65
2017,6,10,11,15,921.5,110.5,4.75,17.0,985.5,905.64,699.54
2017,6,10,11,30,924.0,111.0,4.8,17.0,999.0,931.78,717.83
2017,6,10,11,45,926.5,110.5,4.85,17.0,1005.0,954.53,733.78
2017,6,10,12,0,929.0,110.0,4.9,17.0,1011.0,974.75,748.04
2017,6,10,12,15,929.0,110.0,5.0,17.0,1010.0,990.47,759.64
2017,6,10,12,30,929.0,110.0,5.1,17.0,1009.0,1003.42,769.45
2017,6,10,12,45,924.0,112.0,5.25,17.0,999.0,1010.67,775.8
2017,6,10,13,0,919.0,114.0,5.4,17.0,989.0,1014.99,780.25
2017,6,10,13,15,916.5,113.0,5.45,17.0,973.5,1015.77,781.61
2017,6,10,13,30,914.0,112.0,5.5,17.0,958.0,1013.58,781.02
2017,6,10,13,45,911.0,110.5,5.6,17.0,935.5,1007.43,778.15
2017,6,10,14,0,908.0,109.0,5.7,17.0,913.0,998.35,773.31
2017,6,10,14,15,901.5,107.5,5.75,17.0,883.5,983.04,763.8
2017,6,10,14,30,895.0,106.0,5.8,17.0,854.0,965.01,752.44
2017,6,10,14,45,888.0,103.5,5.9,17.0,819.0,942.82,738.43
2017,6,10,15,0,881.0,101.0,6.0,17.0,784.0,918.15,722.6
2017,6,10,15,15,869.0,99.0,6.05,16.5,743.0,887.22,703.22
2017,6,10,15,30,857.0,97.0,6.1,16.0,702.0,854.35,682.22
2017,6,10,15,45,843.5,94.0,6.2,16.0,657.0,817.35,656.83
2017,6,10,16,0,830.0,91.0,6.3,16.0,612.0,778.86,630.04
2017,6,10,16,15,810.5,88.5,6.35,15.5,563.5,739.75,603.43
2017,6,10,16,30,791.0,86.0,6.4,15.0,515.0,695.14,572.09
2017,6,10,16,45,765.0,82.5,6.5,15.0,464.5,644.38,534.38
2017,6,10,17,0,739.0,79.0,6.6,15.0,414.0,593.94,495.39
2017,6,10,17,15,704.5,75.0,6.55,15.0,363.0,538.2,449.95
2017,6,10,17,30,670.0,71.0,6.5,15.0,312.0,486.32,406.49
2017,6,10,17,45,619.0,66.0,6.5,15.0,261.5,424.19,353.55
2017,6,10,18,0,568.0,61.0,6.5,15.0,211.0,365.74,302.31
2017,6,10,18,15,497.0,53.5,6.45,14.5,164.5,299.35,243.88
2017,6,10,18,30,426.0,46.0,6.4,14.0,118.0,239.1,189.57
2017,6,10,18,45,312.0,36.0,6.35,14.0,79.0,167.36,125.46
2017,6,10,19,0,198.0,26.0,6.3,14.0,40.0,103.36,56.62
2017,6,10,19,15,99.0,13.0,6.3,13.5,20.0,38.46,0.0
2017,6,10,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,5.5,7.85,13.0,5.5,0.0,0.0
2017,6,11,5,0,0.0,11.0,8.0,13.0,11.0,10.81,0.0
2017,6,11,5,15,156.5,23.5,8.15,13.0,41.0,18.31,4.42
2017,6,11,5,30,313.0,36.0,8.3,13.0,71.0,27.93,18.11
2017,6,11,5,45,408.0,44.5,8.45,13.0,114.5,32.8,23.26
2017,6,11,6,0,503.0,53.0,8.6,13.0,158.0,37.4,27.75
2017,6,11,6,15,562.5,59.5,8.6,13.0,207.0,47.06,29.87
2017,6,11,6,30,622.0,66.0,8.6,13.0,256.0,83.69,45.25
2017,6,11,6,45,662.5,71.0,8.65,13.5,306.5,123.2,70.83
2017,6,11,7,0,703.0,76.0,8.7,14.0,357.0,170.19,107.75
2017,6,11,7,15,732.5,80.0,8.65,14.0,408.0,214.89,146.56
2017,6,11,7,30,762.0,84.0,8.6,14.0,459.0,262.6,189.63
2017,6,11,7,45,539.5,157.5,8.55,14.5,437.0,295.36,226.61
2017,6,11,8,0,317.0,231.0,8.5,15.0,415.0,312.16,246.68
2017,6,11,8,15,347.0,245.5,8.4,15.0,462.0,353.89,281.63
2017,6,11,8,30,377.0,260.0,8.3,15.0,509.0,398.33,318.55
2017,6,11,8,45,247.5,300.0,8.2,15.0,468.0,388.73,311.55
2017,6,11,9,0,118.0,340.0,8.1,15.0,427.0,371.64,297.0
2017,6,11,9,15,211.5,349.5,8.05,15.0,515.5,442.21,353.96
2017,6,11,9,30,305.0,359.0,8.0,15.0,604.0,516.66,413.74
2017,6,11,9,45,329.5,368.5,7.95,15.0,643.0,556.67,445.26
2017,6,11,10,0,354.0,378.0,7.9,15.0,682.0,598.16,477.75
2017,6,11,10,15,630.0,246.0,7.9,15.0,807.5,694.91,559.88
2017,6,11,10,30,906.0,114.0,7.9,15.0,933.0,812.13,652.55
2017,6,11,10,45,573.5,286.5,7.95,15.5,809.5,733.95,586.86
2017,6,11,11,0,241.0,459.0,8.0,16.0,686.0,638.31,502.57
2017,6,11,11,15,577.5,289.0,7.95,16.0,841.5,778.47,620.22
2017,6,11,11,30,914.0,119.0,7.9,16.0,997.0,930.45,736.26
2017,6,11,11,45,912.5,120.5,7.85,16.0,1001.5,951.33,750.66
2017,6,11,12,0,911.0,122.0,7.8,16.0,1006.0,969.6,763.66
2017,6,11,12,15,456.0,132.0,7.8,15.5,574.5,568.28,460.6
2017,6,11,12,30,1.0,142.0,7.8,15.0,143.0,138.94,107.34
2017,6,11,12,45,444.0,137.5,7.85,15.0,560.5,576.45,470.09
2017,6,11,13,0,887.0,133.0,7.9,15.0,978.0,1002.91,793.6
2017,6,11,13,15,883.5,132.5,7.95,15.0,962.0,1003.35,792.92
2017,6,11,13,30,880.0,132.0,8.0,15.0,946.0,1000.93,791.95
2017,6,11,13,45,875.0,130.5,8.1,15.0,923.0,993.18,787.4
2017,6,11,14,0,870.0,129.0,8.2,15.0,900.0,982.64,780.9
2017,6,11,14,15,862.5,127.5,8.25,15.0,870.5,966.96,770.5
2017,6,11,14,30,855.0,126.0,8.3,15.0,841.0,948.71,758.25
2017,6,11,14,45,841.5,126.0,8.4,15.0,804.5,923.98,741.39
2017,6,11,15,0,828.0,126.0,8.5,15.0,768.0,902.79,727.18
2017,6,11,15,15,815.5,123.5,8.6,15.0,728.0,872.22,705.82
2017,6,11,15,30,803.0,121.0,8.7,15.0,688.0,839.81,682.98
2017,6,11,15,45,524.5,196.5,8.8,15.0,557.0,666.82,547.69
2017,6,11,16,0,246.0,272.0,8.9,15.0,426.0,501.11,409.73
2017,6,11,16,15,186.0,253.0,8.95,14.5,364.0,418.52,343.98
2017,6,11,16,30,126.0,234.0,9.0,14.0,302.0,348.4,286.9
2017,6,11,16,45,103.0,209.0,9.1,14.0,261.5,293.4,242.1
2017,6,11,17,0,80.0,184.0,9.2,14.0,221.0,248.08,204.69
2017,6,11,17,15,331.5,138.0,9.15,14.0,261.5,366.87,308.83
2017,6,11,17,30,583.0,92.0,9.1,14.0,302.0,460.36,388.52
2017,6,11,17,45,524.5,85.5,9.05,14.0,252.5,395.94,332.72
2017,6,11,18,0,466.0,79.0,9.0,14.0,203.0,333.68,277.95
2017,6,11,18,15,390.5,68.5,8.8,13.5,157.5,267.12,219.15
2017,6,11,18,30,315.0,58.0,8.6,13.0,112.0,207.46,165.61
2017,6,11,18,45,204.5,44.0,8.45,13.0,74.5,138.3,104.39
2017,6,11,19,0,94.0,30.0,8.3,13.0,37.0,72.16,39.92
2017,6,11,19,15,47.0,15.0,8.1,13.0,18.5,26.99,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,3.5,6.5,13.0,3.5,0.0,0.0
2017,6,12,5,0,0.0,7.0,6.5,13.0,7.0,6.88,0.0
2017,6,12,5,15,33.0,23.5,6.55,13.0,27.5,20.86,5.85
2017,6,12,5,30,66.0,40.0,6.6,13.0,48.0,34.64,23.82
2017,6,12,5,45,107.5,59.0,6.7,13.5,79.0,49.97,38.27
2017,6,12,6,0,149.0,78.0,6.8,14.0,110.0,61.41,48.91
2017,6,12,6,15,175.0,98.5,6.75,14.0,145.0,78.85,60.02
2017,6,12,6,30,201.0,119.0,6.7,14.0,180.0,107.2,78.95
2017,6,12,6,45,231.5,134.0,6.7,14.0,217.0,134.61,98.7
2017,6,12,7,0,262.0,149.0,6.7,14.0,254.0,165.04,122.41
2017,6,12,7,15,243.0,174.5,6.55,14.0,282.5,196.88,150.31
2017,6,12,7,30,224.0,200.0,6.4,14.0,311.0,227.17,176.98
2017,6,12,7,45,266.5,216.0,6.25,14.5,361.0,266.59,208.88
2017,6,12,8,0,309.0,232.0,6.1,15.0,411.0,310.14,244.26
2017,6,12,8,15,545.5,177.5,5.9,15.0,525.5,370.28,291.95
2017,6,12,8,30,782.0,123.0,5.7,15.0,640.0,456.83,362.45
2017,6,12,8,45,406.5,204.5,5.55,15.0,474.5,379.94,303.92
2017,6,12,9,0,31.0,286.0,5.4,15.0,309.0,281.8,223.5
2017,6,12,9,15,119.5,332.0,5.3,15.0,427.0,373.34,296.64
2017,6,12,9,30,208.0,378.0,5.2,15.0,545.0,476.59,377.45
2017,6,12,9,45,114.5,343.5,5.1,15.5,436.5,394.81,311.74
2017,6,12,10,0,21.0,309.0,5.0,16.0,328.0,309.62,242.66
2017,6,12,10,15,436.5,229.5,4.9,16.0,624.0,537.44,429.65
2017,6,12,10,30,852.0,150.0,4.8,16.0,920.0,803.07,632.3
2017,6,12,10,45,501.5,308.0,4.7,16.0,764.5,696.96,546.08
2017,6,12,11,0,151.0,466.0,4.6,16.0,609.0,570.62,441.6
2017,6,12,11,15,513.5,307.5,4.6,16.0,799.5,741.76,580.15
2017,6,12,11,30,876.0,149.0,4.6,16.0,990.0,924.76,715.28
2017,6,12,11,45,880.5,147.0,4.7,16.5,997.5,947.22,728.96
2017,6,12,12,0,885.0,145.0,4.8,17.0,1005.0,967.37,742.13
2017,6,12,12,15,666.5,272.5,4.95,17.0,920.0,907.07,700.17
2017,6,12,12,30,448.0,400.0,5.1,17.0,835.0,834.92,642.45
2017,6,12,12,45,244.5,403.0,5.25,17.0,640.5,645.39,500.7
2017,6,12,13,0,41.0,406.0,5.4,17.0,446.0,444.28,344.08
2017,6,12,13,15,27.5,342.0,5.55,16.5,368.5,368.11,287.17
2017,6,12,13,30,14.0,278.0,5.7,16.0,291.0,286.09,224.05
