Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,45,224.5,315.5,5.9,16.0,515.0,549.43,436.32
2017,6,12,14,0,435.0,353.0,6.1,16.0,739.0,800.86,629.67
2017,6,12,14,15,636.5,247.5,6.25,16.0,791.5,885.49,699.28
2017,6,12,14,30,838.0,142.0,6.4,16.0,844.0,955.64,752.47
2017,6,12,14,45,471.0,251.0,6.55,16.0,642.5,718.16,573.7
2017,6,12,15,0,104.0,360.0,6.7,16.0,441.0,466.34,370.05
2017,6,12,15,15,448.0,246.0,6.75,15.5,566.5,676.86,546.73
2017,6,12,15,30,792.0,132.0,6.8,15.0,692.0,842.76,679.88
2017,6,12,15,45,776.0,128.0,6.85,15.0,647.5,804.46,652.01
2017,6,12,16,0,760.0,124.0,6.9,15.0,603.0,764.91,623.76
2017,6,12,16,15,738.0,120.0,6.9,15.0,555.0,722.7,593.01
2017,6,12,16,30,716.0,116.0,6.9,15.0,507.0,677.2,559.33
2017,6,12,16,45,378.5,145.0,6.95,15.0,350.0,441.16,366.88
2017,6,12,17,0,41.0,174.0,7.0,15.0,193.0,210.46,171.28
2017,6,12,17,15,311.0,134.0,6.95,14.5,249.0,349.59,292.8
2017,6,12,17,30,581.0,94.0,6.9,14.0,305.0,461.97,387.97
2017,6,12,17,45,527.0,86.5,6.9,14.0,255.5,398.92,333.81
2017,6,12,18,0,473.0,79.0,6.9,14.0,206.0,339.74,282.07
2017,6,12,18,15,398.0,69.0,6.7,13.5,160.0,271.48,222.25
2017,6,12,18,30,323.0,59.0,6.5,13.0,114.0,212.2,169.24
2017,6,12,18,45,221.5,44.5,6.3,13.0,76.5,145.14,109.72
2017,6,12,19,0,120.0,30.0,6.1,13.0,39.0,80.35,45.82
2017,6,12,19,15,60.0,15.0,5.85,13.0,19.5,30.44,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,45,3.5,4.0,5.2,12.5,4.0,0.0,0.0
2017,6,13,5,0,7.0,8.0,5.2,13.0,8.0,7.86,0.0
2017,6,13,5,15,96.0,25.0,5.25,13.0,35.5,20.91,5.87
2017,6,13,5,30,185.0,42.0,5.3,13.0,63.0,32.45,21.96
2017,6,13,5,45,282.0,54.5,5.35,13.0,104.5,41.06,30.54
2017,6,13,6,0,379.0,67.0,5.4,13.0,146.0,49.26,38.32
2017,6,13,6,15,443.5,76.0,5.35,13.0,192.5,60.12,42.04
2017,6,13,6,30,508.0,85.0,5.3,13.0,239.0,93.44,57.34
2017,6,13,6,45,562.0,90.0,5.25,13.5,290.0,128.63,79.62
2017,6,13,7,0,616.0,95.0,5.2,14.0,341.0,169.5,110.65
2017,6,13,7,15,650.0,100.0,5.2,14.0,391.0,211.86,146.69
2017,6,13,7,30,684.0,105.0,5.2,14.0,441.0,257.69,187.12
2017,6,13,7,45,713.5,107.5,5.2,14.5,491.0,303.32,227.75
2017,6,13,8,0,743.0,110.0,5.2,15.0,541.0,354.86,272.91
2017,6,13,8,15,762.5,113.5,5.15,15.0,587.5,402.36,314.9
2017,6,13,8,30,782.0,117.0,5.1,15.0,634.0,451.22,357.2
2017,6,13,8,45,799.5,118.5,5.1,15.5,677.5,498.47,396.73
2017,6,13,9,0,817.0,120.0,5.1,16.0,721.0,546.46,435.84
2017,6,13,9,15,828.5,122.5,5.1,16.0,759.5,592.41,473.24
2017,6,13,9,30,840.0,125.0,5.1,16.0,798.0,640.57,511.45
2017,6,13,9,45,857.5,121.5,5.15,16.5,833.5,684.09,544.84
2017,6,13,10,0,875.0,118.0,5.2,17.0,869.0,727.35,576.66
2017,6,13,10,15,881.5,119.5,5.25,17.0,896.0,766.55,604.94
2017,6,13,10,30,888.0,121.0,5.3,17.0,923.0,804.32,632.03
2017,6,13,10,45,893.5,121.0,5.4,17.5,944.0,838.29,655.23
2017,6,13,11,0,899.0,121.0,5.5,18.0,965.0,870.42,676.98
2017,6,13,11,15,902.0,121.5,5.6,18.0,978.5,898.88,697.36
2017,6,13,11,30,905.0,122.0,5.7,18.0,992.0,925.12,716.19
2017,6,13,11,45,908.0,121.0,5.8,18.0,998.5,947.59,732.4
2017,6,13,12,0,911.0,120.0,5.9,18.0,1005.0,967.62,746.97
2017,6,13,12,15,911.0,120.0,6.1,18.0,1003.5,983.24,759.11
2017,6,13,12,30,911.0,120.0,6.3,18.0,1002.0,996.15,769.46
2017,6,13,12,45,910.0,119.0,6.5,18.0,993.5,1004.32,776.57
2017,6,13,13,0,909.0,118.0,6.7,18.0,985.0,1009.62,781.75
2017,6,13,13,15,905.5,117.5,6.9,18.0,969.0,1010.05,783.57
2017,6,13,13,30,902.0,117.0,7.1,18.0,953.0,1007.56,783.41
2017,6,13,13,45,896.0,116.0,7.3,18.0,929.5,999.21,779.12
2017,6,13,14,0,890.0,115.0,7.5,18.0,906.0,988.01,772.84
2017,6,13,14,15,883.0,114.0,7.6,17.5,876.5,973.1,764.94
2017,6,13,14,30,876.0,113.0,7.7,17.0,847.0,955.54,755.12
2017,6,13,14,45,865.0,112.0,7.8,17.0,811.0,931.72,739.24
2017,6,13,15,0,854.0,111.0,7.9,17.0,775.0,905.64,721.67
2017,6,13,15,15,842.0,109.0,7.95,17.0,734.5,875.49,700.83
2017,6,13,15,30,830.0,107.0,8.0,17.0,694.0,848.67,682.44
2017,6,13,15,45,812.0,105.0,8.05,17.0,649.0,809.84,654.82
2017,6,13,16,0,794.0,103.0,8.1,17.0,604.0,769.82,626.09
2017,6,13,16,15,773.5,100.0,8.05,16.5,556.0,725.78,594.87
2017,6,13,16,30,753.0,97.0,8.0,16.0,508.0,681.2,562.76
2017,6,13,16,45,724.5,94.0,8.0,16.0,458.0,630.63,524.43
2017,6,13,17,0,696.0,91.0,8.0,16.0,408.0,583.18,486.54
2017,6,13,17,15,660.0,86.0,7.95,15.5,358.0,527.21,441.56
2017,6,13,17,30,624.0,81.0,7.9,15.0,308.0,473.02,396.85
2017,6,13,17,45,573.0,75.0,7.9,15.0,258.5,411.57,344.22
2017,6,13,18,0,522.0,69.0,7.9,15.0,209.0,353.76,293.43
2017,6,13,18,15,450.0,60.5,7.75,14.5,163.0,287.58,235.13
2017,6,13,18,30,378.0,52.0,7.6,14.0,117.0,227.55,181.19
2017,6,13,18,45,273.5,40.0,7.45,14.0,79.0,158.01,119.25
2017,6,13,19,0,169.0,28.0,7.3,14.0,41.0,98.47,57.86
2017,6,13,19,15,84.5,14.0,7.05,13.5,20.5,35.96,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,12.5,5.0,5.35,12.0,5.0,0.0,0.0
2017,6,14,5,0,25.0,10.0,5.3,12.0,10.0,9.83,0.0
2017,6,14,5,15,144.5,24.0,5.2,12.5,39.0,18.72,4.64
2017,6,14,5,30,264.0,38.0,5.1,13.0,68.0,29.16,19.17
2017,6,14,5,45,357.5,48.5,5.1,13.5,110.0,36.57,26.53
2017,6,14,6,0,451.0,59.0,5.1,14.0,152.0,42.8,32.44
2017,6,14,6,15,513.5,66.0,5.0,14.0,200.0,52.01,34.43
2017,6,14,6,30,576.0,73.0,4.9,14.0,248.0,86.79,49.25
2017,6,14,6,45,621.0,78.5,4.8,14.5,298.5,124.88,73.63
2017,6,14,7,0,666.0,84.0,4.7,15.0,349.0,167.7,106.51
2017,6,14,7,15,697.5,88.5,4.6,15.0,400.0,211.56,143.9
2017,6,14,7,30,729.0,93.0,4.5,15.0,451.0,261.88,188.1
2017,6,14,7,45,753.5,96.0,4.4,15.5,500.5,308.35,229.43
2017,6,14,8,0,778.0,99.0,4.3,16.0,550.0,357.05,272.2
2017,6,14,8,15,796.5,102.0,4.35,16.0,597.0,405.36,314.76
2017,6,14,8,30,815.0,105.0,4.4,16.0,644.0,454.92,357.5
2017,6,14,8,45,829.5,107.5,4.45,16.5,687.0,503.08,397.55
2017,6,14,9,0,844.0,110.0,4.5,17.0,730.0,554.92,439.26
2017,6,14,9,15,854.5,112.0,4.55,17.0,769.0,600.68,476.28
2017,6,14,9,30,865.0,114.0,4.6,17.0,808.0,646.05,512.26
2017,6,14,9,45,877.5,113.5,4.7,17.5,842.0,689.9,545.66
2017,6,14,10,0,890.0,113.0,4.8,18.0,876.0,733.11,576.97
2017,6,14,10,15,896.0,114.0,4.8,18.0,903.5,772.02,604.47
2017,6,14,10,30,902.0,115.0,4.8,18.0,931.0,809.43,630.7
2017,6,14,10,45,907.5,115.5,4.85,18.5,951.5,844.3,653.97
2017,6,14,11,0,913.0,116.0,4.9,19.0,972.0,877.31,675.75
2017,6,14,11,15,915.5,116.5,5.0,19.0,986.0,905.71,695.84
2017,6,14,11,30,918.0,117.0,5.1,19.0,1000.0,931.83,714.37
2017,6,14,11,45,919.5,117.0,5.2,19.0,1006.0,954.16,730.32
2017,6,14,12,0,921.0,117.0,5.3,19.0,1012.0,973.97,744.59
2017,6,14,12,15,921.0,117.0,5.55,19.0,1011.0,989.75,757.2
2017,6,14,12,30,921.0,117.0,5.8,19.0,1010.0,1002.8,768.0
2017,6,14,12,45,919.5,117.0,6.1,19.0,1001.5,1011.58,776.23
2017,6,14,13,0,918.0,117.0,6.4,19.0,993.0,1017.47,782.49
2017,6,14,13,15,915.5,116.0,6.6,19.0,977.5,1018.44,784.77
2017,6,14,13,30,913.0,115.0,6.8,19.0,962.0,1016.44,785.05
2017,6,14,13,45,908.5,114.0,7.0,19.0,939.0,1009.54,781.93
2017,6,14,14,0,904.0,113.0,7.2,19.0,916.0,999.75,776.8
2017,6,14,14,15,898.0,111.5,7.2,18.5,887.0,985.16,768.82
2017,6,14,14,30,892.0,110.0,7.2,18.0,858.0,967.84,758.93
2017,6,14,14,45,884.5,108.0,7.25,18.0,823.0,945.98,744.53
2017,6,14,15,0,877.0,106.0,7.3,18.0,788.0,921.66,728.35
2017,6,14,15,15,866.0,104.0,7.25,18.0,747.5,891.9,707.75
2017,6,14,15,30,855.0,102.0,7.2,18.0,707.0,860.15,685.65
2017,6,14,15,45,841.5,99.0,7.15,18.0,663.0,823.38,659.71
2017,6,14,16,0,828.0,96.0,7.1,18.0,619.0,790.04,636.24
2017,6,14,16,15,809.0,93.0,7.05,17.5,570.5,746.09,605.65
2017,6,14,16,30,790.0,90.0,7.0,17.0,522.0,701.43,574.08
2017,6,14,16,45,766.0,86.0,7.0,17.0,472.0,651.61,537.0
2017,6,14,17,0,742.0,82.0,7.0,17.0,422.0,601.93,498.68
2017,6,14,17,15,708.0,78.0,6.95,16.5,370.5,546.36,454.58
2017,6,14,17,30,674.0,74.0,6.9,16.0,319.0,494.74,412.36
2017,6,14,17,45,626.0,68.5,6.9,16.0,268.5,433.36,360.28
2017,6,14,18,0,578.0,63.0,6.9,16.0,218.0,375.34,309.64
2017,6,14,18,15,507.0,55.5,6.8,15.5,171.0,308.24,250.84
2017,6,14,18,30,436.0,48.0,6.7,15.0,124.0,247.22,196.07
2017,6,14,18,45,323.5,38.0,6.6,14.5,84.0,175.0,132.09
2017,6,14,19,0,211.0,28.0,6.5,14.0,44.0,111.89,67.19
2017,6,14,19,15,105.5,14.0,6.4,14.0,22.0,41.58,0.0
2017,6,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,15,4,45,18.5,5.0,4.75,12.5,5.0,0.0,0.0
2017,6,15,5,0,37.0,10.0,4.7,13.0,10.0,9.83,0.0
2017,6,15,5,15,161.0,23.0,4.75,13.0,39.0,17.9,4.1
2017,6,15,5,30,285.0,36.0,4.8,13.0,68.0,27.95,18.13
2017,6,15,5,45,372.0,46.0,4.85,13.5,110.0,34.22,24.47
2017,6,15,6,0,459.0,56.0,4.9,14.0,152.0,40.09,30.04
2017,6,15,6,15,519.5,63.0,4.9,14.0,199.5,49.38,32.22
2017,6,15,6,30,580.0,70.0,4.9,14.0,247.0,84.33,47.08
2017,6,15,6,45,619.5,76.5,4.9,14.5,296.0,122.86,72.03
2017,6,15,7,0,659.0,83.0,4.9,15.0,345.0,165.58,105.07
2017,6,15,7,15,690.5,87.5,4.95,15.0,395.5,209.08,142.2
2017,6,15,7,30,722.0,92.0,5.0,15.0,446.0,258.98,186.16
2017,6,15,7,45,744.0,96.0,5.05,15.0,494.5,305.24,228.01
2017,6,15,8,0,766.0,100.0,5.1,15.0,543.0,353.47,271.33
2017,6,15,8,15,784.0,103.0,5.15,15.0,589.5,401.0,313.65
2017,6,15,8,30,802.0,106.0,5.2,15.0,636.0,449.73,356.17
2017,6,15,8,45,814.5,109.5,5.3,15.5,678.5,497.2,396.2
2017,6,15,9,0,827.0,113.0,5.4,16.0,721.0,544.96,435.46
2017,6,15,9,15,837.5,115.0,5.3,16.0,758.5,593.18,474.47
2017,6,15,9,30,848.0,117.0,5.2,16.0,796.0,637.85,509.93
2017,6,15,9,45,849.0,122.5,5.15,16.5,826.5,678.82,540.8
2017,6,15,10,0,850.0,128.0,5.1,17.0,857.0,718.33,569.58
2017,6,15,10,15,855.5,129.5,5.0,17.0,883.0,755.95,596.05
2017,6,15,10,30,861.0,131.0,4.9,17.0,909.0,792.12,621.18
2017,6,15,10,45,865.5,131.5,4.8,17.0,928.5,824.96,643.65
2017,6,15,11,0,870.0,132.0,4.7,17.0,948.0,855.98,664.63
2017,6,15,11,15,871.5,132.5,4.65,17.0,960.5,882.46,682.55
2017,6,15,11,30,873.0,133.0,4.6,17.0,973.0,906.73,698.86
2017,6,15,11,45,874.0,133.0,4.55,17.0,978.0,927.77,712.88
2017,6,15,12,0,875.0,133.0,4.5,17.0,983.0,946.41,725.24
2017,6,15,12,15,873.0,132.5,4.6,17.0,980.0,959.26,734.85
2017,6,15,12,30,871.0,132.0,4.7,17.0,977.0,969.46,742.77
2017,6,15,12,45,885.0,120.5,4.8,17.0,972.0,981.61,752.17
2017,6,15,13,0,899.0,109.0,4.9,17.0,967.0,990.93,759.71
2017,6,15,13,15,894.5,108.5,5.0,17.0,950.0,990.33,760.47
2017,6,15,13,30,890.0,108.0,5.1,17.0,933.0,986.85,759.37
2017,6,15,13,45,884.5,106.5,5.25,17.0,909.5,978.49,755.32
2017,6,15,14,0,879.0,105.0,5.4,17.0,886.0,967.31,749.34
2017,6,15,14,15,871.5,104.0,5.5,17.0,856.5,952.0,740.12
2017,6,15,14,30,864.0,103.0,5.6,17.0,827.0,934.09,729.09
2017,6,15,14,45,854.5,101.0,5.7,17.0,792.0,910.76,714.14
2017,6,15,15,0,845.0,99.0,5.8,17.0,757.0,885.14,697.49
2017,6,15,15,15,833.5,97.0,5.85,17.0,717.5,855.59,677.62
2017,6,15,15,30,822.0,95.0,5.9,17.0,678.0,824.16,656.27
2017,6,15,15,45,807.5,92.5,5.95,17.0,634.5,787.96,631.2
2017,6,15,16,0,793.0,90.0,6.0,17.0,591.0,755.24,608.56
2017,6,15,16,15,774.0,87.0,5.95,17.0,544.5,712.42,577.63
2017,6,15,16,30,755.0,84.0,5.9,17.0,498.0,668.97,545.92
2017,6,15,16,45,731.5,80.5,5.9,17.0,450.0,621.37,510.68
2017,6,15,17,0,708.0,77.0,5.9,17.0,402.0,573.96,474.35
2017,6,15,17,15,675.5,73.0,5.85,16.5,353.0,520.75,432.3
2017,6,15,17,30,643.0,69.0,5.8,16.0,304.0,471.07,391.84
2017,6,15,17,45,599.5,63.5,5.8,16.0,256.0,413.49,343.13
2017,6,15,18,0,556.0,58.0,5.8,16.0,208.0,358.95,295.64
2017,6,15,18,15,490.0,51.0,5.7,15.5,163.0,295.74,240.3
2017,6,15,18,30,424.0,44.0,5.6,15.0,118.0,238.23,188.69
2017,6,15,18,45,326.5,34.5,5.55,15.0,80.5,172.56,129.91
2017,6,15,19,0,229.0,25.0,5.5,15.0,43.0,115.2,69.79
2017,6,15,19,15,114.5,12.5,5.4,15.0,21.5,42.59,0.0
2017,6,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,33.5,4.5,4.15,14.0,5.0,0.0,0.0
2017,6,16,5,0,67.0,9.0,4.3,14.0,10.0,8.85,0.0
2017,6,16,5,15,194.0,20.0,4.2,14.0,38.5,15.26,2.53
2017,6,16,5,30,321.0,31.0,4.1,14.0,67.0,23.18,14.02
2017,6,16,5,45,407.0,38.5,4.0,14.5,108.0,27.45,18.44
2017,6,16,6,0,493.0,46.0,3.9,15.0,149.0,31.45,22.28
2017,6,16,6,15,549.0,52.0,3.9,15.0,195.0,40.43,24.38
2017,6,16,6,30,605.0,58.0,3.9,15.0,241.0,75.68,38.81
2017,6,16,6,45,645.0,62.0,3.9,15.5,290.0,116.17,65.04
2017,6,16,7,0,685.0,66.0,3.9,16.0,339.0,157.89,97.07
2017,6,16,7,15,714.0,69.5,3.95,16.0,388.0,201.08,133.97
2017,6,16,7,30,743.0,73.0,4.0,16.0,437.0,247.22,174.88
2017,6,16,7,45,764.5,75.5,4.1,16.5,485.0,293.01,215.9
2017,6,16,8,0,786.0,78.0,4.2,17.0,533.0,344.87,261.44
2017,6,16,8,15,803.0,80.5,4.25,17.0,578.5,392.3,303.33
2017,6,16,8,30,820.0,83.0,4.3,17.0,624.0,440.76,345.24
2017,6,16,8,45,832.5,85.0,4.4,17.5,666.0,487.38,384.24
2017,6,16,9,0,845.0,87.0,4.5,18.0,708.0,534.2,422.39
2017,6,16,9,15,855.5,88.5,4.55,18.0,746.0,579.42,459.1
2017,6,16,9,30,866.0,90.0,4.6,18.0,784.0,624.26,494.77
2017,6,16,9,45,869.0,94.5,4.7,18.5,815.0,666.3,526.69
2017,6,16,10,0,872.0,99.0,4.8,19.0,846.0,707.01,555.68
2017,6,16,10,15,878.0,100.0,4.8,19.0,873.0,745.21,582.76
2017,6,16,10,30,884.0,101.0,4.8,19.0,900.0,781.95,608.59
2017,6,16,10,45,890.0,101.0,4.8,19.5,920.5,816.13,631.19
2017,6,16,11,0,896.0,101.0,4.8,20.0,941.0,848.52,652.31
2017,6,16,11,15,899.0,101.5,4.8,20.0,954.5,876.85,671.71
2017,6,16,11,30,902.0,102.0,4.8,20.0,968.0,902.96,689.53
2017,6,16,11,45,904.0,101.5,4.85,20.5,975.0,924.86,703.4
2017,6,16,12,0,906.0,101.0,4.9,21.0,982.0,944.29,715.56
2017,6,16,12,15,906.5,101.0,5.1,21.0,981.0,960.23,727.88
2017,6,16,12,30,907.0,101.0,5.3,21.0,980.0,973.49,738.45
2017,6,16,12,45,903.5,102.0,5.5,21.0,971.0,981.11,745.22
2017,6,16,13,0,900.0,103.0,5.7,21.0,962.0,985.88,750.13
2017,6,16,13,15,897.0,102.5,5.95,20.5,947.0,986.73,754.2
2017,6,16,13,30,894.0,102.0,6.2,20.0,932.0,984.69,756.31
2017,6,16,13,45,888.5,102.0,6.45,20.0,909.5,977.86,753.57
2017,6,16,14,0,883.0,102.0,6.7,20.0,887.0,968.23,748.87
2017,6,16,14,15,877.0,100.5,6.75,20.0,858.5,953.8,739.77
2017,6,16,14,30,871.0,99.0,6.8,20.0,830.0,936.72,728.85
2017,6,16,14,45,862.0,98.0,6.9,20.0,796.0,914.83,714.71
2017,6,16,15,0,853.0,97.0,7.0,20.0,762.0,890.62,698.88
2017,6,16,15,15,842.0,95.0,6.95,19.5,722.5,861.36,680.04
2017,6,16,15,30,831.0,93.0,6.9,19.0,683.0,830.18,659.66
2017,6,16,15,45,817.0,90.5,6.9,19.0,640.0,794.17,634.44
2017,6,16,16,0,803.0,88.0,6.9,19.0,597.0,756.77,608.0
2017,6,16,16,15,784.5,85.5,6.8,18.5,550.5,719.38,582.19
2017,6,16,16,30,766.0,83.0,6.7,18.0,504.0,676.54,551.83
2017,6,16,16,45,742.5,79.5,6.65,18.0,455.5,628.54,516.09
2017,6,16,17,0,719.0,76.0,6.6,18.0,407.0,580.73,479.42
2017,6,16,17,15,686.5,72.0,6.5,17.5,357.5,527.08,436.91
2017,6,16,17,30,654.0,68.0,6.4,17.0,308.0,476.85,395.96
2017,6,16,17,45,609.0,63.0,6.3,17.0,259.5,418.56,346.57
2017,6,16,18,0,564.0,58.0,6.2,17.0,211.0,363.43,298.56
2017,6,16,18,15,497.5,51.5,6.1,16.5,165.5,300.17,243.28
2017,6,16,18,30,431.0,45.0,6.0,16.0,120.0,242.62,191.72
2017,6,16,18,45,329.5,35.5,5.9,16.0,82.0,175.07,131.59
2017,6,16,19,0,228.0,26.0,5.8,16.0,44.0,116.42,71.24
2017,6,16,19,15,114.0,13.0,5.7,15.5,22.0,43.06,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,35.0,4.5,4.2,14.0,5.0,0.0,0.0
2017,6,17,5,0,70.0,9.0,4.3,14.0,10.0,8.85,0.0
2017,6,17,5,15,200.0,20.0,4.3,14.0,39.0,15.27,2.42
2017,6,17,5,30,330.0,31.0,4.3,14.0,68.0,23.21,14.02
2017,6,17,5,45,418.0,38.0,4.35,14.5,109.0,27.04,18.07
2017,6,17,6,0,506.0,45.0,4.4,15.0,150.0,30.65,21.56
2017,6,17,6,15,562.0,50.5,4.3,15.0,197.0,39.17,23.35
2017,6,17,6,30,618.0,56.0,4.2,15.0,244.0,77.45,39.96
2017,6,17,6,45,659.0,60.0,4.1,15.5,293.0,115.64,64.04
2017,6,17,7,0,700.0,64.0,4.0,16.0,342.0,158.17,96.65
2017,6,17,7,15,728.5,67.5,3.9,16.0,391.5,201.97,134.1
2017,6,17,7,30,757.0,71.0,3.8,16.0,441.0,248.66,175.49
2017,6,17,7,45,778.5,73.5,3.75,16.5,489.5,295.12,217.03
2017,6,17,8,0,800.0,76.0,3.7,17.0,538.0,347.64,262.95
2017,6,17,8,15,816.5,78.0,3.65,17.5,584.0,395.08,304.11
2017,6,17,8,30,833.0,80.0,3.6,18.0,630.0,443.47,344.98
2017,6,17,8,45,846.0,82.0,3.55,18.5,672.5,490.92,383.99
2017,6,17,9,0,859.0,84.0,3.5,19.0,715.0,538.61,422.01
2017,6,17,9,15,868.5,85.5,3.5,19.0,753.0,583.85,458.08
2017,6,17,9,30,878.0,87.0,3.5,19.0,791.0,628.61,492.95
2017,6,17,9,45,872.5,96.0,3.5,19.5,820.0,669.63,523.02
2017,6,17,10,0,867.0,105.0,3.5,20.0,849.0,708.66,549.83
2017,6,17,10,15,873.0,106.5,3.55,20.0,875.5,747.19,576.73
2017,6,17,10,30,879.0,108.0,3.6,20.0,902.0,784.27,602.42
2017,6,17,10,45,882.0,110.0,3.7,20.5,922.0,817.8,624.51
2017,6,17,11,0,885.0,112.0,3.8,21.0,942.0,849.39,645.12
2017,6,17,11,15,887.5,112.5,3.9,21.0,955.5,877.08,664.19
2017,6,17,11,30,890.0,113.0,4.0,21.0,969.0,902.55,681.76
2017,6,17,11,45,889.5,114.5,4.1,21.0,974.5,923.95,696.58
2017,6,17,12,0,889.0,116.0,4.2,21.0,980.0,942.85,709.77
2017,6,17,12,15,889.0,116.0,4.35,21.0,979.0,958.21,720.9
2017,6,17,12,30,889.0,116.0,4.5,21.0,978.0,970.94,730.57
2017,6,17,12,45,892.0,112.5,4.65,21.0,971.0,980.4,738.39
2017,6,17,13,0,895.0,109.0,4.8,21.0,964.0,987.05,744.41
2017,6,17,13,15,892.0,108.5,4.9,21.0,948.5,987.99,746.24
2017,6,17,13,30,889.0,108.0,5.0,21.0,933.0,986.05,746.23
2017,6,17,13,45,884.5,106.5,5.15,21.0,911.0,978.76,743.01
2017,6,17,14,0,880.0,105.0,5.3,21.0,889.0,968.63,737.9
2017,6,17,14,15,873.5,104.0,5.3,21.0,860.0,954.35,728.92
2017,6,17,14,30,867.0,103.0,5.3,21.0,831.0,937.45,718.2
2017,6,17,14,45,859.0,101.0,5.35,21.0,797.0,915.55,704.35
2017,6,17,15,0,851.0,99.0,5.4,21.0,763.0,891.29,688.82
2017,6,17,15,15,839.5,97.5,5.4,21.0,723.5,862.23,669.55
2017,6,17,15,30,828.0,96.0,5.4,21.0,684.0,831.28,648.87
2017,6,17,15,45,813.5,93.5,5.4,21.0,640.5,794.98,624.17
2017,6,17,16,0,799.0,91.0,5.4,21.0,597.0,762.17,601.87
2017,6,17,16,15,780.5,88.0,5.35,20.5,550.5,719.59,573.01
2017,6,17,16,30,762.0,85.0,5.3,20.0,504.0,676.33,543.22
2017,6,17,16,45,736.5,82.0,5.25,20.0,455.0,627.66,507.75
2017,6,17,17,0,711.0,79.0,5.2,20.0,406.0,579.3,471.32
2017,6,17,17,15,677.5,75.0,5.1,19.5,357.0,525.33,429.41
2017,6,17,17,30,644.0,71.0,5.0,19.0,308.0,475.06,389.21
2017,6,17,17,45,596.0,66.0,4.95,18.5,259.0,415.54,340.46
2017,6,17,18,0,548.0,61.0,4.9,18.0,210.0,359.43,293.02
2017,6,17,18,15,481.0,54.0,4.8,17.5,165.0,296.01,238.31
2017,6,17,18,30,414.0,47.0,4.7,17.0,120.0,238.32,187.26
2017,6,17,18,45,311.0,37.0,4.65,17.0,82.0,170.33,127.5
2017,6,17,19,0,208.0,27.0,4.6,17.0,44.0,110.62,67.98
2017,6,17,19,15,104.0,13.5,4.5,16.5,22.0,40.98,0.0
2017,6,17,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,29.5,4.5,2.05,15.5,5.0,0.0,0.0
2017,6,18,5,0,59.0,9.0,2.1,16.0,10.0,8.85,0.0
2017,6,18,5,15,186.0,20.5,2.1,16.0,38.0,15.77,2.47
2017,6,18,5,30,313.0,32.0,2.1,16.0,66.0,24.17,14.7
2017,6,18,5,45,398.0,40.0,2.1,16.5,107.0,28.81,19.47
2017,6,18,6,0,483.0,48.0,2.1,17.0,148.0,33.18,23.61
2017,6,18,6,15,540.0,54.0,2.05,17.0,194.5,41.48,25.46
2017,6,18,6,30,597.0,60.0,2.0,17.0,241.0,76.31,39.44
2017,6,18,6,45,637.0,64.5,2.0,17.5,289.5,113.97,63.01
2017,6,18,7,0,677.0,69.0,2.0,18.0,338.0,158.64,97.0
2017,6,18,7,15,706.5,73.0,2.0,18.5,387.5,201.92,133.08
2017,6,18,7,30,736.0,77.0,2.0,19.0,437.0,248.21,172.91
2017,6,18,7,45,757.0,80.0,2.0,19.5,484.5,293.93,212.82
2017,6,18,8,0,778.0,83.0,2.0,20.0,532.0,341.48,253.76
2017,6,18,8,15,795.0,85.5,2.0,20.0,578.0,392.73,297.23
2017,6,18,8,30,812.0,88.0,2.0,20.0,624.0,440.82,337.39
2017,6,18,8,45,823.5,91.0,2.05,20.5,665.5,487.5,374.95
2017,6,18,9,0,835.0,94.0,2.1,21.0,707.0,534.32,411.52
2017,6,18,9,15,845.5,96.0,2.1,21.0,745.0,579.6,446.6
2017,6,18,9,30,856.0,98.0,2.1,21.0,783.0,624.53,480.55
2017,6,18,9,45,870.0,96.0,2.1,21.5,817.0,667.57,511.51
2017,6,18,10,0,884.0,94.0,2.1,22.0,851.0,710.09,539.91
2017,6,18,10,15,889.5,95.0,2.15,22.0,878.0,748.37,565.83
2017,6,18,10,30,895.0,96.0,2.2,22.0,905.0,785.14,590.55
2017,6,18,10,45,897.0,98.5,2.25,22.5,924.5,818.82,611.84
2017,6,18,11,0,899.0,101.0,2.3,23.0,944.0,850.46,631.6
2017,6,18,11,15,901.5,101.5,2.35,23.0,957.0,878.5,650.09
2017,6,18,11,30,904.0,102.0,2.4,23.0,970.0,904.28,667.09
2017,6,18,11,45,902.5,103.5,2.45,23.0,975.5,925.03,680.79
2017,6,18,12,0,901.0,105.0,2.5,23.0,981.0,943.2,692.89
2017,6,18,12,15,901.0,105.0,2.55,23.0,979.5,958.69,703.32
2017,6,18,12,30,901.0,105.0,2.6,23.0,978.0,971.51,712.11
2017,6,18,12,45,890.5,110.5,2.65,23.0,967.0,976.89,716.15
2017,6,18,13,0,880.0,116.0,2.7,23.0,956.0,979.41,718.5
2017,6,18,13,15,876.5,115.0,2.8,23.0,940.5,979.42,719.78
2017,6,18,13,30,873.0,114.0,2.9,23.0,925.0,976.58,719.29
2017,6,18,13,45,865.5,115.0,3.05,23.0,902.5,969.09,716.22
2017,6,18,14,0,858.0,116.0,3.2,23.0,880.0,958.9,711.41
2017,6,18,14,15,851.5,114.5,3.3,23.0,851.5,944.44,703.41
2017,6,18,14,30,845.0,113.0,3.4,23.0,823.0,927.42,693.72
2017,6,18,14,45,832.5,113.0,3.5,23.0,788.0,903.93,679.63
2017,6,18,15,0,820.0,113.0,3.6,23.0,753.0,878.34,664.07
2017,6,18,15,15,808.5,111.0,3.6,22.5,714.5,849.55,646.91
2017,6,18,15,30,797.0,109.0,3.6,22.0,676.0,824.19,632.04
2017,6,18,15,45,779.0,107.5,3.65,22.0,632.5,786.95,607.62
2017,6,18,16,0,761.0,106.0,3.7,22.0,589.0,748.6,582.19
2017,6,18,16,15,741.5,102.5,3.6,21.5,542.5,705.95,553.82
2017,6,18,16,30,722.0,99.0,3.5,21.0,496.0,662.74,524.6
2017,6,18,16,45,694.0,95.5,3.45,21.0,447.5,615.53,491.07
2017,6,18,17,0,666.0,92.0,3.4,21.0,399.0,566.69,454.27
2017,6,18,17,15,631.5,87.0,3.2,20.5,350.5,512.87,413.22
2017,6,18,17,30,597.0,82.0,3.0,20.0,302.0,460.72,372.36
2017,6,18,17,45,547.5,76.0,2.9,19.5,254.0,401.15,324.57
2017,6,18,18,0,498.0,70.0,2.8,19.0,206.0,345.1,278.17
2017,6,18,18,15,430.5,61.0,2.65,18.5,161.0,281.28,224.25
2017,6,18,18,30,363.0,52.0,2.5,18.0,116.0,223.23,174.0
2017,6,18,18,45,266.0,40.0,2.35,17.5,79.0,156.2,116.36
2017,6,18,19,0,169.0,28.0,2.2,17.0,42.0,100.11,61.86
2017,6,18,19,15,84.5,14.0,2.1,17.0,21.0,36.34,0.0
2017,6,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,7.5,3.5,1.2,15.5,3.5,0.0,0.0
2017,6,19,5,0,15.0,7.0,1.3,16.0,7.0,6.88,0.0
2017,6,19,5,15,105.0,22.5,1.3,16.0,33.0,17.5,3.17
2017,6,19,5,30,195.0,38.0,1.3,16.0,59.0,29.19,18.91
2017,6,19,5,45,278.0,50.5,1.3,16.0,98.0,37.9,27.43
2017,6,19,6,0,361.0,63.0,1.3,16.0,137.0,46.18,35.17
2017,6,19,6,15,422.5,72.0,1.3,16.5,182.0,55.89,38.68
2017,6,19,6,30,484.0,81.0,1.3,17.0,227.0,87.43,52.46
2017,6,19,6,45,533.0,87.0,1.35,17.5,275.5,121.7,73.73
2017,6,19,7,0,582.0,93.0,1.4,18.0,324.0,161.11,102.89
2017,6,19,7,15,615.5,98.0,1.45,18.0,372.5,201.56,136.21
2017,6,19,7,30,649.0,103.0,1.5,18.0,421.0,245.44,173.63
2017,6,19,7,45,679.0,106.0,1.6,18.5,469.5,289.82,211.72
2017,6,19,8,0,709.0,109.0,1.7,19.0,518.0,336.98,251.77
2017,6,19,8,15,728.5,112.5,1.7,19.5,563.0,385.95,292.49
2017,6,19,8,30,748.0,116.0,1.7,20.0,608.0,433.15,330.87
2017,6,19,8,45,493.5,224.5,1.7,20.5,558.5,438.81,336.18
2017,6,19,9,0,239.0,333.0,1.7,21.0,509.0,425.57,324.62
2017,6,19,9,15,245.5,352.0,1.75,21.0,541.0,459.16,349.74
2017,6,19,9,30,252.0,371.0,1.8,21.0,573.0,493.18,374.57
2017,6,19,9,45,531.0,253.5,1.9,21.5,701.5,583.09,444.76
2017,6,19,10,0,810.0,136.0,2.0,22.0,830.0,694.59,528.87
2017,6,19,10,15,817.5,137.5,2.15,22.0,856.5,733.75,555.81
2017,6,19,10,30,825.0,139.0,2.3,22.0,883.0,770.26,581.13
2017,6,19,10,45,831.0,139.5,2.45,22.0,904.0,803.27,603.98
2017,6,19,11,0,837.0,140.0,2.6,22.0,925.0,834.65,625.71
2017,6,19,11,15,840.5,140.5,2.75,22.0,938.5,862.11,644.75
2017,6,19,11,30,844.0,141.0,2.9,22.0,952.0,887.56,662.48
2017,6,19,11,45,847.0,141.0,3.1,22.0,959.5,909.96,678.55
2017,6,19,12,0,850.0,141.0,3.3,22.0,967.0,930.14,693.19
2017,6,19,12,15,850.0,141.0,3.5,22.0,966.0,945.16,704.43
2017,6,19,12,30,850.0,141.0,3.7,22.0,965.0,957.69,714.11
2017,6,19,12,45,839.5,146.5,3.95,22.0,954.5,962.84,719.2
2017,6,19,13,0,829.0,152.0,4.2,22.0,944.0,965.3,722.56
2017,6,19,13,15,825.5,151.0,4.35,21.5,929.0,965.54,725.33
2017,6,19,13,30,822.0,150.0,4.5,21.0,914.0,968.66,730.41
2017,6,19,13,45,818.0,148.0,4.7,21.0,892.0,962.2,728.25
2017,6,19,14,0,814.0,146.0,4.9,21.0,870.0,953.05,724.29
2017,6,19,14,15,806.0,144.0,4.95,21.0,842.0,937.44,714.76
2017,6,19,14,30,798.0,142.0,5.0,21.0,814.0,919.37,703.59
2017,6,19,14,45,790.0,139.0,5.1,21.0,780.5,897.89,690.36
2017,6,19,15,0,782.0,136.0,5.2,21.0,747.0,874.18,675.52
2017,6,19,15,15,768.5,133.0,5.2,20.5,707.5,843.46,656.3
2017,6,19,15,30,755.0,130.0,5.2,20.0,668.0,811.05,635.71
2017,6,19,15,45,740.0,126.0,5.2,20.0,625.5,774.78,610.87
2017,6,19,16,0,725.0,122.0,5.2,20.0,583.0,740.07,587.0
2017,6,19,16,15,703.5,118.0,5.2,19.5,536.5,696.57,557.38
2017,6,19,16,30,682.0,114.0,5.2,19.0,490.0,652.74,527.03
2017,6,19,16,45,655.5,108.5,5.2,19.0,442.0,603.54,490.19
2017,6,19,17,0,629.0,103.0,5.2,19.0,394.0,554.86,452.62
2017,6,19,17,15,592.5,97.0,5.2,18.5,345.0,500.07,410.08
2017,6,19,17,30,556.0,91.0,5.2,18.0,296.0,447.14,367.84
2017,6,19,17,45,507.0,83.5,5.2,18.0,248.5,387.81,318.53
2017,6,19,18,0,458.0,76.0,5.2,18.0,201.0,331.97,270.89
2017,6,19,18,15,391.0,66.0,5.1,17.5,157.0,266.86,215.13
2017,6,19,18,30,324.0,56.0,5.0,17.0,113.0,210.63,165.8
2017,6,19,18,45,232.5,42.5,4.9,17.0,76.5,147.48,110.61
2017,6,19,19,0,141.0,29.0,4.8,17.0,40.0,92.98,57.95
2017,6,19,19,15,70.5,14.5,4.6,16.5,20.0,33.15,0.0
2017,6,19,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,5,15,98.5,19.0,2.25,15.0,30.0,14.63,1.53
2017,6,20,5,30,197.0,38.0,2.3,15.0,60.0,29.21,18.97
2017,6,20,5,45,285.0,50.5,2.4,15.5,99.5,37.93,27.48
2017,6,20,6,0,373.0,63.0,2.5,16.0,139.0,46.21,35.17
2017,6,20,6,15,434.0,72.0,2.5,16.0,184.5,55.71,43.83
2017,6,20,6,30,495.0,81.0,2.5,16.0,230.0,87.75,52.72
2017,6,20,6,45,302.0,119.5,2.55,16.5,216.0,129.83,90.63
2017,6,20,7,0,109.0,158.0,2.6,17.0,202.0,152.4,116.68
2017,6,20,7,15,161.0,179.0,2.6,17.0,253.0,187.65,143.4
2017,6,20,7,30,213.0,200.0,2.6,17.0,304.0,228.15,174.84
2017,6,20,7,45,236.0,220.0,2.65,17.5,347.0,259.71,200.01
2017,6,20,8,0,259.0,240.0,2.7,18.0,390.0,298.23,230.62
2017,6,20,8,15,506.5,180.0,2.7,18.0,503.0,355.01,273.91
2017,6,20,8,30,754.0,120.0,2.7,18.0,616.0,438.93,340.09
2017,6,20,8,45,511.0,223.5,2.7,18.5,570.0,446.17,346.68
2017,6,20,9,0,268.0,327.0,2.7,19.0,524.0,435.71,337.23
2017,6,20,9,15,539.5,228.5,2.65,19.0,651.0,516.72,402.0
2017,6,20,9,30,811.0,130.0,2.6,19.0,778.0,622.11,484.1
2017,6,20,9,45,836.0,123.0,2.6,19.5,815.5,668.67,517.79
2017,6,20,10,0,861.0,116.0,2.6,20.0,853.0,713.24,549.18
2017,6,20,10,15,867.5,117.5,2.65,20.0,880.5,752.03,575.84
2017,6,20,10,30,874.0,119.0,2.7,20.0,908.0,789.43,601.38
2017,6,20,10,45,879.0,119.5,2.8,20.0,928.5,823.15,624.54
2017,6,20,11,0,884.0,120.0,2.9,20.0,949.0,855.05,646.41
2017,6,20,11,15,887.0,120.5,2.95,20.0,963.0,883.28,665.4
2017,6,20,11,30,890.0,121.0,3.0,20.0,977.0,909.34,682.93
2017,6,20,11,45,891.5,121.5,3.15,20.5,983.5,931.76,697.4
2017,6,20,12,0,893.0,122.0,3.3,21.0,990.0,951.75,710.25
2017,6,20,12,15,893.5,122.0,3.5,20.5,989.0,967.81,723.63
2017,6,20,12,30,894.0,122.0,3.7,20.0,988.0,981.25,735.38
2017,6,20,12,45,893.0,121.0,3.9,20.0,980.5,989.54,742.37
2017,6,20,13,0,892.0,120.0,4.1,20.0,973.0,995.02,747.56
2017,6,20,13,15,889.0,119.5,4.35,20.0,957.5,996.19,750.22
2017,6,20,13,30,886.0,119.0,4.6,20.0,942.0,994.49,751.61
2017,6,20,13,45,883.5,116.5,4.95,20.0,920.5,988.37,750.98
2017,6,20,14,0,881.0,114.0,5.3,20.0,899.0,979.38,748.2
2017,6,20,14,15,874.5,113.0,5.6,19.5,870.5,965.3,742.81
2017,6,20,14,30,868.0,112.0,5.9,19.0,842.0,948.58,735.38
2017,6,20,14,45,861.0,109.0,6.2,19.0,808.0,926.73,722.63
2017,6,20,15,0,854.0,106.0,6.5,19.0,774.0,902.46,707.93
2017,6,20,15,15,843.0,104.0,6.7,18.5,734.5,873.39,690.41
2017,6,20,15,30,832.0,102.0,6.9,18.0,695.0,842.4,671.18
2017,6,20,15,45,818.5,99.0,7.1,18.0,651.5,811.44,650.43
2017,6,20,16,0,805.0,96.0,7.3,18.0,608.0,773.93,624.45
2017,6,20,16,15,786.5,93.0,7.3,17.5,561.0,731.24,594.76
2017,6,20,16,30,768.0,90.0,7.3,17.0,514.0,687.84,564.08
2017,6,20,16,45,744.0,86.5,7.35,17.0,465.0,639.48,528.02
2017,6,20,17,0,720.0,83.0,7.4,17.0,416.0,591.28,490.8
2017,6,20,17,15,687.5,78.5,7.4,16.5,366.0,539.17,449.38
2017,6,20,17,30,655.0,74.0,7.4,16.0,316.0,486.47,406.37
2017,6,20,17,45,610.0,68.5,7.4,16.0,267.0,427.45,356.18
2017,6,20,18,0,565.0,63.0,7.4,16.0,218.0,371.54,307.29
2017,6,20,18,15,499.0,55.5,7.3,15.5,171.5,307.06,250.68
2017,6,20,18,30,433.0,48.0,7.2,15.0,125.0,248.21,197.73
2017,6,20,18,45,331.5,38.0,7.15,15.0,86.0,179.61,136.42
2017,6,20,19,0,230.0,28.0,7.1,15.0,47.0,120.79,77.18
2017,6,20,19,15,115.0,14.0,6.85,14.5,23.5,44.67,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,12.5,3.3,14.0,12.5,12.06,0.08
2017,6,21,5,30,0.0,25.0,3.1,14.0,25.0,24.14,14.74
2017,6,21,5,45,0.0,40.5,2.95,14.0,40.5,38.74,28.36
2017,6,21,6,0,0.0,56.0,2.8,14.0,56.0,52.97,41.44
2017,6,21,6,15,0.0,74.0,2.6,14.0,74.0,69.21,56.16
2017,6,21,6,30,0.0,92.0,2.4,14.0,92.0,85.86,67.52
2017,6,21,6,45,1.0,110.0,2.25,14.5,110.5,102.75,81.46
2017,6,21,7,0,2.0,128.0,2.1,15.0,129.0,119.84,95.27
2017,6,21,7,15,28.0,160.5,1.95,15.0,174.5,150.38,119.09
2017,6,21,7,30,54.0,193.0,1.8,15.0,220.0,187.07,147.8
2017,6,21,7,45,52.0,212.5,1.65,15.5,240.5,207.59,163.79
2017,6,21,8,0,50.0,232.0,1.5,16.0,261.0,228.0,179.42
2017,6,21,8,15,54.5,254.5,1.45,16.5,288.5,253.38,198.65
2017,6,21,8,30,59.0,277.0,1.4,17.0,316.0,279.33,218.0
2017,6,21,8,45,46.0,282.0,1.4,17.5,314.0,282.11,219.33
2017,6,21,9,0,33.0,287.0,1.4,18.0,312.0,283.47,219.51
2017,6,21,9,15,39.5,312.0,1.4,18.0,343.0,312.55,241.35
2017,6,21,9,30,46.0,337.0,1.4,18.0,374.0,342.36,263.41
2017,6,21,9,45,77.0,372.5,1.45,18.5,437.5,398.54,304.89
2017,6,21,10,0,108.0,408.0,1.5,19.0,501.0,457.45,347.51
2017,6,21,10,15,115.5,424.5,1.5,19.0,526.5,481.57,364.45
2017,6,21,10,30,123.0,441.0,1.5,19.0,552.0,509.38,384.13
2017,6,21,10,45,129.5,453.0,1.55,19.5,572.5,532.72,399.97
2017,6,21,11,0,136.0,465.0,1.6,20.0,593.0,556.38,415.92
2017,6,21,11,15,125.0,470.0,1.6,20.0,589.0,558.6,416.8
2017,6,21,11,30,114.0,475.0,1.6,20.0,585.0,560.03,417.29
2017,6,21,11,45,269.0,441.5,1.65,20.5,703.0,675.7,502.26
2017,6,21,12,0,424.0,408.0,1.7,21.0,821.0,797.76,587.79
2017,6,21,12,15,329.5,444.0,1.8,21.0,765.0,752.81,554.36
2017,6,21,12,30,235.0,480.0,1.9,21.0,709.0,702.8,518.46
2017,6,21,12,45,550.5,311.0,2.05,21.0,839.0,853.92,633.75
2017,6,21,13,0,866.0,142.0,2.2,21.0,969.0,991.41,728.22
2017,6,21,13,15,862.5,141.0,2.35,21.0,953.5,991.76,729.01
2017,6,21,13,30,859.0,140.0,2.5,21.0,938.0,989.31,729.47
2017,6,21,13,45,602.0,271.5,2.7,21.0,824.5,882.02,658.84
2017,6,21,14,0,345.0,403.0,2.9,21.0,711.0,759.06,568.57
2017,6,21,14,15,589.5,268.5,3.1,21.0,773.5,862.87,651.54
2017,6,21,14,30,834.0,134.0,3.3,21.0,836.0,939.6,707.35
2017,6,21,14,45,823.5,132.0,3.5,21.0,801.0,922.04,697.18
2017,6,21,15,0,813.0,130.0,3.7,21.0,766.0,896.54,682.2
2017,6,21,15,15,800.0,127.5,3.85,20.5,726.0,866.19,664.69
2017,6,21,15,30,787.0,125.0,4.0,20.0,686.0,834.05,645.63
2017,6,21,15,45,768.0,123.0,4.15,20.0,641.5,795.77,620.64
2017,6,21,16,0,749.0,121.0,4.3,20.0,597.0,756.42,594.52
2017,6,21,16,15,727.5,117.0,4.3,20.0,550.0,714.91,565.91
2017,6,21,16,30,706.0,113.0,4.3,20.0,503.0,670.29,534.58
2017,6,21,16,45,675.5,109.0,4.3,20.0,453.0,619.08,497.22
2017,6,21,17,0,645.0,105.0,4.3,20.0,403.0,568.66,458.97
2017,6,21,17,15,607.5,99.0,4.2,19.5,353.5,512.57,416.01
2017,6,21,17,30,570.0,93.0,4.1,19.0,304.0,458.38,373.37
2017,6,21,17,45,518.0,85.5,4.0,18.5,255.0,396.73,323.5
2017,6,21,18,0,466.0,78.0,3.9,18.0,206.0,338.79,275.22
2017,6,21,18,15,397.0,68.0,3.7,17.5,161.5,272.54,218.98
2017,6,21,18,30,328.0,58.0,3.5,17.0,117.0,215.15,169.04
2017,6,21,18,45,235.5,44.0,3.35,17.0,79.5,150.76,113.13
2017,6,21,19,0,143.0,30.0,3.2,17.0,42.0,95.46,60.37
2017,6,21,19,15,71.5,15.0,3.0,16.5,21.0,34.0,0.0
2017,6,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,22,5,15,75.0,19.5,2.0,16.0,28.0,16.51,1.81
2017,6,22,5,30,150.0,39.0,2.0,16.0,56.0,32.06,21.2
2017,6,22,5,45,230.5,53.5,2.0,16.5,94.0,40.38,29.47
2017,6,22,6,0,311.0,68.0,2.0,17.0,132.0,50.19,38.49
2017,6,22,6,15,373.0,79.0,1.95,17.0,176.0,59.98,47.4
2017,6,22,6,30,435.0,90.0,1.9,17.0,220.0,91.61,57.85
2017,6,22,6,45,487.5,96.5,1.85,17.5,268.0,124.82,78.37
2017,6,22,7,0,540.0,103.0,1.8,18.0,316.0,162.26,105.68
2017,6,22,7,15,575.0,109.5,1.75,18.5,364.5,202.13,137.96
2017,6,22,7,30,610.0,116.0,1.7,19.0,413.0,245.6,174.28
2017,6,22,7,45,435.5,177.5,1.7,19.5,401.5,278.59,207.71
2017,6,22,8,0,261.0,239.0,1.7,20.0,390.0,297.64,227.23
2017,6,22,8,15,488.0,185.0,1.7,20.0,495.0,351.25,267.57
2017,6,22,8,30,715.0,131.0,1.7,20.0,600.0,427.41,326.66
2017,6,22,8,45,733.0,133.5,1.7,20.5,643.0,475.82,364.59
2017,6,22,9,0,751.0,136.0,1.7,21.0,686.0,521.98,400.02
