Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,15,764.0,138.5,1.75,21.0,723.5,565.96,433.95
2017,6,22,9,30,777.0,141.0,1.8,21.0,761.0,610.01,467.2
2017,6,22,9,45,797.5,137.0,1.9,21.0,797.0,652.92,499.49
2017,6,22,10,0,818.0,133.0,2.0,21.0,833.0,697.54,532.43
2017,6,22,10,15,825.5,134.5,2.05,21.0,860.0,735.6,558.57
2017,6,22,10,30,833.0,136.0,2.1,21.0,887.0,772.44,583.47
2017,6,22,10,45,838.5,136.5,2.2,21.5,907.5,805.37,604.78
2017,6,22,11,0,844.0,137.0,2.3,22.0,928.0,836.62,624.84
2017,6,22,11,15,847.5,138.0,2.35,22.0,942.0,864.81,643.57
2017,6,22,11,30,851.0,139.0,2.4,22.0,956.0,890.98,660.94
2017,6,22,11,45,854.0,138.5,2.5,22.0,963.0,913.15,676.1
2017,6,22,12,0,857.0,138.0,2.6,22.0,970.0,933.07,689.85
2017,6,22,12,15,857.0,137.5,2.65,22.0,969.5,947.8,699.83
2017,6,22,12,30,857.0,137.0,2.7,22.0,969.0,960.01,708.28
2017,6,22,12,45,859.0,134.5,2.8,22.0,962.0,969.61,715.54
2017,6,22,13,0,861.0,132.0,2.9,22.0,955.0,976.51,721.16
2017,6,22,13,15,858.0,131.5,2.9,21.5,940.0,977.77,723.73
2017,6,22,13,30,855.0,131.0,2.9,21.0,925.0,976.26,724.63
2017,6,22,13,45,852.0,128.5,2.9,21.0,904.0,969.94,721.08
2017,6,22,14,0,849.0,126.0,2.9,21.0,883.0,960.86,715.84
2017,6,22,14,15,842.0,124.5,2.85,21.0,855.0,946.26,706.62
2017,6,22,14,30,835.0,123.0,2.8,21.0,827.0,929.12,695.82
2017,6,22,14,45,828.0,120.5,2.75,21.0,793.5,908.49,682.75
2017,6,22,15,0,821.0,118.0,2.7,21.0,760.0,885.53,668.17
2017,6,22,15,15,809.0,115.5,2.6,21.0,721.0,861.29,652.36
2017,6,22,15,30,797.0,113.0,2.5,21.0,682.0,829.78,631.55
2017,6,22,15,45,783.5,109.5,2.4,21.0,639.0,794.23,607.91
2017,6,22,16,0,770.0,106.0,2.3,21.0,596.0,757.27,583.16
2017,6,22,16,15,750.0,103.0,2.2,20.5,549.5,714.58,555.19
2017,6,22,16,30,730.0,100.0,2.1,20.0,503.0,671.33,526.42
2017,6,22,16,45,705.5,95.5,2.05,20.0,455.0,625.22,494.37
2017,6,22,17,0,681.0,91.0,2.0,20.0,407.0,577.16,459.04
2017,6,22,17,15,647.0,86.0,1.95,19.5,357.5,523.04,418.84
2017,6,22,17,30,613.0,81.0,1.9,19.0,308.0,470.53,378.63
2017,6,22,17,45,567.0,74.5,1.85,19.0,259.5,411.55,331.35
2017,6,22,18,0,521.0,68.0,1.8,19.0,211.0,355.78,285.24
2017,6,22,18,15,455.0,59.5,1.75,18.5,166.0,292.04,232.01
2017,6,22,18,30,389.0,51.0,1.7,18.0,121.0,233.92,182.06
2017,6,22,18,45,294.0,39.5,1.65,17.5,83.0,167.97,125.42
2017,6,22,19,0,199.0,28.0,1.6,17.0,45.0,110.39,70.19
2017,6,22,19,15,99.5,14.0,1.6,16.5,22.5,40.62,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,118.0,17.5,3.0,15.0,30.5,13.45,0.14
2017,6,23,5,30,236.0,35.0,2.9,15.0,61.0,26.81,16.86
2017,6,23,5,45,320.5,46.5,2.85,15.5,101.0,34.8,24.72
2017,6,23,6,0,405.0,58.0,2.8,16.0,141.0,42.23,31.65
2017,6,23,6,15,465.5,66.5,2.7,16.0,187.0,49.67,38.49
2017,6,23,6,30,526.0,75.0,2.6,16.0,233.0,82.97,48.15
2017,6,23,6,45,386.5,112.0,2.55,16.5,239.5,126.69,84.58
2017,6,23,7,0,247.0,149.0,2.5,17.0,246.0,161.1,117.86
2017,6,23,7,15,463.5,123.5,2.4,17.0,337.5,192.4,135.42
2017,6,23,7,30,680.0,98.0,2.3,17.0,429.0,246.83,174.75
2017,6,23,7,45,467.0,169.0,2.25,17.5,407.5,280.31,210.4
2017,6,23,8,0,254.0,240.0,2.2,18.0,386.0,295.8,228.21
2017,6,23,8,15,511.5,176.0,2.1,18.0,501.5,352.3,270.88
2017,6,23,8,30,769.0,112.0,2.0,18.0,617.0,436.62,336.71
2017,6,23,8,45,785.0,114.5,1.95,18.5,660.0,483.38,373.95
2017,6,23,9,0,801.0,117.0,1.9,19.0,703.0,530.8,410.72
2017,6,23,9,15,812.5,119.5,1.85,19.0,741.0,576.08,445.6
2017,6,23,9,30,824.0,122.0,1.8,19.0,779.0,623.71,481.16
2017,6,23,9,45,828.0,126.5,1.75,19.5,811.0,664.94,510.23
2017,6,23,10,0,832.0,131.0,1.7,20.0,843.0,704.99,537.64
2017,6,23,10,15,839.0,132.5,1.65,20.0,870.0,743.22,562.87
2017,6,23,10,30,846.0,134.0,1.6,20.0,897.0,780.16,586.76
2017,6,23,10,45,852.5,134.0,1.55,20.0,918.5,813.88,608.16
2017,6,23,11,0,859.0,134.0,1.5,20.0,940.0,845.95,628.23
2017,6,23,11,15,862.5,135.0,1.5,20.0,953.5,874.57,646.45
2017,6,23,11,30,866.0,136.0,1.5,20.0,967.0,901.12,663.27
2017,6,23,11,45,649.0,271.0,1.5,20.5,896.0,857.75,631.96
2017,6,23,12,0,432.0,406.0,1.5,21.0,825.0,802.9,587.59
2017,6,23,12,15,329.0,443.5,1.5,21.0,763.0,751.56,550.86
2017,6,23,12,30,226.0,481.0,1.5,21.0,701.0,694.96,509.88
2017,6,23,12,45,233.0,475.5,1.55,21.0,700.5,701.93,516.01
2017,6,23,13,0,240.0,470.0,1.6,21.0,700.0,708.1,521.05
2017,6,23,13,15,336.5,424.5,1.65,20.5,741.0,766.07,565.41
2017,6,23,13,30,433.0,379.0,1.7,20.0,782.0,823.21,608.41
2017,6,23,13,45,298.5,408.0,1.8,20.0,683.0,717.75,533.89
2017,6,23,14,0,164.0,437.0,1.9,20.0,584.0,611.04,457.34
2017,6,23,14,15,143.5,420.0,1.9,20.0,545.5,574.65,432.5
2017,6,23,14,30,123.0,403.0,1.9,20.0,507.0,537.99,406.65
2017,6,23,14,45,85.0,366.5,1.9,20.0,437.0,455.32,346.74
2017,6,23,15,0,47.0,330.0,1.9,20.0,367.0,381.79,292.33
2017,6,23,15,15,70.0,325.5,1.8,19.5,377.5,398.49,306.99
2017,6,23,15,30,93.0,321.0,1.7,19.0,388.0,414.13,320.38
2017,6,23,15,45,66.0,286.5,1.6,19.0,332.5,353.15,274.26
2017,6,23,16,0,39.0,252.0,1.5,19.0,277.0,293.24,228.59
2017,6,23,16,15,43.5,236.0,1.45,19.0,262.0,279.84,219.3
2017,6,23,16,30,48.0,220.0,1.4,19.0,247.0,266.03,209.38
2017,6,23,16,45,336.0,164.5,1.35,19.0,323.0,425.88,340.57
2017,6,23,17,0,624.0,109.0,1.3,19.0,399.0,559.61,444.53
2017,6,23,17,15,312.0,94.5,1.35,18.5,239.5,315.33,254.87
2017,6,23,17,30,0.0,80.0,1.4,18.0,80.0,77.84,59.32
2017,6,23,17,45,0.0,67.0,1.45,18.0,67.0,64.89,48.97
2017,6,23,18,0,0.0,54.0,1.5,18.0,54.0,52.18,38.32
2017,6,23,18,15,160.5,56.0,1.5,17.5,85.0,141.67,112.78
2017,6,23,18,30,321.0,58.0,1.5,17.0,116.0,212.6,166.6
2017,6,23,18,45,234.0,43.5,1.55,16.5,79.0,149.77,112.33
2017,6,23,19,0,147.0,29.0,1.6,16.0,42.0,95.36,60.94
2017,6,23,19,15,73.5,14.5,1.55,16.0,21.0,34.13,0.0
2017,6,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,38.0,18.5,1.1,15.0,22.5,16.76,1.14
2017,6,24,5,30,76.0,37.0,1.1,15.0,45.0,32.23,21.38
2017,6,24,5,45,121.0,56.0,1.1,15.5,77.0,45.13,33.71
2017,6,24,6,0,166.0,75.0,1.1,16.0,109.0,59.25,46.58
2017,6,24,6,15,203.0,93.5,1.15,16.0,146.5,73.98,59.87
2017,6,24,6,30,240.0,112.0,1.2,16.0,184.0,102.44,73.34
2017,6,24,6,45,278.5,125.5,1.25,16.5,223.5,131.0,92.47
2017,6,24,7,0,317.0,139.0,1.3,17.0,263.0,163.34,116.35
2017,6,24,7,15,423.0,139.5,1.35,17.0,330.0,197.26,140.41
2017,6,24,7,30,529.0,140.0,1.4,17.0,397.0,246.18,178.25
2017,6,24,7,45,467.0,173.5,1.5,17.0,418.0,283.7,212.6
2017,6,24,8,0,405.0,207.0,1.6,17.0,439.0,315.47,241.21
2017,6,24,8,15,510.5,189.5,1.6,17.0,507.5,363.09,279.06
2017,6,24,8,30,616.0,172.0,1.6,17.0,576.0,419.03,323.64
2017,6,24,8,45,624.0,182.5,1.6,17.5,615.0,462.35,357.77
2017,6,24,9,0,632.0,193.0,1.6,18.0,654.0,505.89,391.12
2017,6,24,9,15,646.0,197.5,1.55,18.0,691.0,547.52,422.84
2017,6,24,9,30,660.0,202.0,1.5,18.0,728.0,589.55,454.07
2017,6,24,9,45,683.0,198.0,1.5,18.0,763.0,630.0,484.05
2017,6,24,10,0,706.0,194.0,1.5,18.0,798.0,671.11,513.95
2017,6,24,10,15,435.0,318.5,1.45,18.0,695.0,615.09,467.8
2017,6,24,10,30,164.0,443.0,1.4,18.0,592.0,542.47,408.78
2017,6,24,10,45,447.5,323.5,1.4,18.0,740.5,665.17,504.33
2017,6,24,11,0,731.0,204.0,1.4,18.0,889.0,805.29,606.13
2017,6,24,11,15,474.5,340.0,1.4,18.0,787.5,736.32,551.08
2017,6,24,11,30,218.0,476.0,1.4,18.0,686.0,652.97,485.83
2017,6,24,11,45,336.5,440.0,1.4,18.0,766.0,735.2,546.78
2017,6,24,12,0,455.0,404.0,1.4,18.0,846.0,822.14,607.96
2017,6,24,12,15,418.5,413.5,1.45,18.0,820.0,808.56,597.56
2017,6,24,12,30,382.0,423.0,1.5,18.0,794.0,790.26,585.1
2017,6,24,12,45,413.5,408.0,1.55,18.0,806.0,816.8,604.84
2017,6,24,13,0,445.0,393.0,1.6,18.0,818.0,839.66,621.7
2017,6,24,13,15,429.5,389.5,1.65,18.0,794.5,826.46,613.2
2017,6,24,13,30,414.0,386.0,1.7,18.0,771.0,811.56,603.93
2017,6,24,13,45,352.5,401.5,1.8,18.0,723.5,763.78,571.24
2017,6,24,14,0,291.0,417.0,1.9,18.0,676.0,721.12,541.6
2017,6,24,14,15,271.0,406.5,1.95,18.0,642.0,691.23,521.72
2017,6,24,14,30,251.0,396.0,2.0,18.0,608.0,660.68,501.05
2017,6,24,14,45,272.5,373.0,2.1,18.0,594.5,655.19,499.7
2017,6,24,15,0,294.0,350.0,2.2,18.0,581.0,647.78,496.77
2017,6,24,15,15,420.0,286.0,2.25,18.0,597.0,696.29,536.91
2017,6,24,15,30,546.0,222.0,2.3,18.0,613.0,729.12,565.32
2017,6,24,15,45,478.0,230.0,2.4,18.0,556.0,667.17,520.52
2017,6,24,16,0,410.0,238.0,2.5,18.0,499.0,607.59,477.23
2017,6,24,16,15,531.5,179.5,2.5,17.5,491.0,627.1,497.51
2017,6,24,16,30,653.0,121.0,2.5,17.0,483.0,640.43,512.24
2017,6,24,16,45,431.0,154.5,2.55,17.0,384.0,492.06,396.8
2017,6,24,17,0,209.0,188.0,2.6,17.0,285.0,347.79,281.32
2017,6,24,17,15,163.0,167.5,2.55,17.0,237.5,288.86,234.54
2017,6,24,17,30,117.0,147.0,2.5,17.0,190.0,233.3,189.31
2017,6,24,17,45,276.5,113.0,2.5,17.0,195.0,285.34,233.33
2017,6,24,18,0,436.0,79.0,2.5,17.0,200.0,322.87,262.64
2017,6,24,18,15,373.0,68.5,2.5,16.5,157.0,262.71,211.33
2017,6,24,18,30,310.0,58.0,2.5,16.0,114.0,208.19,163.98
2017,6,24,18,45,231.0,43.5,2.5,16.0,78.0,148.76,112.1
2017,6,24,19,0,152.0,29.0,2.5,16.0,42.0,96.98,62.3
2017,6,24,19,15,76.0,14.5,2.5,16.0,21.0,43.15,0.0
2017,6,24,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,149.5,16.5,2.6,14.0,32.0,12.26,0.0
2017,6,25,5,30,299.0,33.0,2.6,14.0,64.0,25.45,15.72
2017,6,25,5,45,387.0,43.0,2.6,14.5,106.0,31.86,22.25
2017,6,25,6,0,475.0,53.0,2.6,15.0,148.0,37.85,27.92
2017,6,25,6,15,258.5,81.5,2.6,15.0,135.5,65.28,52.47
2017,6,25,6,30,42.0,110.0,2.6,15.0,123.0,98.86,76.88
2017,6,25,6,45,49.0,130.5,2.65,15.5,148.0,120.32,93.78
2017,6,25,7,0,56.0,151.0,2.7,16.0,173.0,142.65,111.44
2017,6,25,7,15,86.0,176.5,2.75,16.0,215.5,174.31,136.05
2017,6,25,7,30,116.0,202.0,2.8,16.0,258.0,204.76,159.83
2017,6,25,7,45,162.5,223.5,2.85,16.5,311.5,244.35,190.4
2017,6,25,8,0,209.0,245.0,2.9,17.0,365.0,288.57,224.79
2017,6,25,8,15,255.5,260.0,2.95,17.0,419.0,327.3,255.44
2017,6,25,8,30,302.0,275.0,3.0,17.0,473.0,375.0,293.11
2017,6,25,8,45,575.5,191.0,3.1,17.0,600.0,445.88,349.72
2017,6,25,9,0,849.0,107.0,3.2,17.0,727.0,549.23,431.9
2017,6,25,9,15,860.0,109.0,3.3,17.0,766.5,595.57,468.82
2017,6,25,9,30,871.0,111.0,3.4,17.0,806.0,641.59,505.01
2017,6,25,9,45,878.0,113.5,3.5,17.5,839.0,684.92,537.46
2017,6,25,10,0,885.0,116.0,3.6,18.0,872.0,727.22,567.89
2017,6,25,10,15,891.5,117.5,3.7,18.0,899.5,767.03,596.0
2017,6,25,10,30,898.0,119.0,3.8,18.0,927.0,805.41,622.94
2017,6,25,10,45,902.5,119.5,3.95,18.0,948.0,839.66,647.06
2017,6,25,11,0,907.0,120.0,4.1,18.0,969.0,872.02,669.82
2017,6,25,11,15,909.5,121.0,4.2,18.0,983.0,901.1,690.03
2017,6,25,11,30,912.0,122.0,4.3,18.0,997.0,927.93,708.68
2017,6,25,11,45,916.0,120.5,4.45,18.5,1004.5,951.4,724.2
2017,6,25,12,0,920.0,119.0,4.6,19.0,1012.0,972.45,738.22
2017,6,25,12,15,920.0,118.5,4.65,18.5,1011.0,988.16,750.73
2017,6,25,12,30,920.0,118.0,4.7,18.0,1010.0,1001.15,761.54
2017,6,25,12,45,930.0,110.5,4.8,18.0,1005.5,1014.07,771.4
2017,6,25,13,0,940.0,103.0,4.9,18.0,1001.0,1024.09,779.38
2017,6,25,13,15,937.0,102.5,4.9,18.0,986.0,1025.48,780.7
2017,6,25,13,30,934.0,102.0,4.9,18.0,971.0,1023.84,780.12
2017,6,25,13,45,934.5,98.5,4.9,18.0,950.0,1019.5,777.82
2017,6,25,14,0,935.0,95.0,4.9,18.0,929.0,1012.08,773.54
2017,6,25,14,15,929.5,94.0,4.85,18.0,900.0,998.49,764.69
2017,6,25,14,30,924.0,93.0,4.8,18.0,871.0,982.07,754.03
2017,6,25,14,45,919.5,90.0,4.8,18.0,837.5,961.69,741.09
2017,6,25,15,0,915.0,87.0,4.8,18.0,804.0,938.62,726.31
2017,6,25,15,15,905.0,85.5,4.75,18.0,764.0,909.7,707.05
2017,6,25,15,30,895.0,84.0,4.7,18.0,724.0,878.63,686.24
2017,6,25,15,45,884.0,81.0,4.7,18.0,679.5,843.04,662.43
2017,6,25,16,0,873.0,78.0,4.7,18.0,635.0,805.69,637.17
2017,6,25,16,15,856.5,76.0,4.65,17.5,587.0,763.6,609.08
2017,6,25,16,30,840.0,74.0,4.6,17.0,539.0,720.57,579.85
2017,6,25,16,45,818.0,71.0,4.6,17.0,488.5,671.72,544.84
2017,6,25,17,0,796.0,68.0,4.6,17.0,438.0,627.02,512.43
2017,6,25,17,15,766.5,64.5,4.6,16.5,386.5,572.78,471.2
2017,6,25,17,30,737.0,61.0,4.6,16.0,335.0,519.59,429.08
2017,6,25,17,45,694.0,57.0,4.6,16.0,284.0,459.69,379.31
2017,6,25,18,0,651.0,53.0,4.6,16.0,233.0,402.56,330.28
2017,6,25,18,15,589.0,47.0,4.55,15.5,185.0,337.44,273.81
2017,6,25,18,30,527.0,41.0,4.5,15.0,137.0,280.06,222.2
2017,6,25,18,45,427.0,33.0,4.5,15.0,95.0,209.73,159.24
2017,6,25,19,0,327.0,25.0,4.5,15.0,53.0,149.25,97.51
2017,6,25,19,15,163.5,12.5,4.45,15.0,26.5,65.81,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,5,15,166.0,15.5,3.0,14.0,33.0,11.41,0.0
2017,6,26,5,30,332.0,31.0,3.0,14.0,66.0,23.6,14.12
2017,6,26,5,45,424.5,39.0,3.05,14.5,108.5,28.29,19.11
2017,6,26,6,0,517.0,47.0,3.1,15.0,151.0,32.69,23.34
2017,6,26,6,15,576.0,53.0,3.1,15.0,199.0,37.27,27.63
2017,6,26,6,30,635.0,59.0,3.1,15.0,247.0,73.49,37.61
2017,6,26,6,45,676.0,63.5,3.1,15.5,297.5,115.74,63.9
2017,6,26,7,0,717.0,68.0,3.1,16.0,348.0,159.2,96.54
2017,6,26,7,15,746.5,71.5,3.1,16.0,399.0,203.81,134.19
2017,6,26,7,30,776.0,75.0,3.1,16.0,450.0,251.44,176.11
2017,6,26,7,45,798.5,77.5,3.1,16.5,500.0,299.0,218.43
2017,6,26,8,0,821.0,80.0,3.1,17.0,550.0,352.77,265.27
2017,6,26,8,15,837.5,82.5,3.1,17.0,597.0,401.67,308.14
2017,6,26,8,30,854.0,85.0,3.1,17.0,644.0,451.54,350.86
2017,6,26,8,45,867.5,87.0,3.1,17.5,688.0,500.28,390.98
2017,6,26,9,0,881.0,89.0,3.1,18.0,732.0,549.31,430.12
2017,6,26,9,15,891.0,90.5,3.1,18.0,771.0,595.96,467.23
2017,6,26,9,30,901.0,92.0,3.1,18.0,810.0,642.16,503.11
2017,6,26,9,45,905.0,95.5,3.15,18.0,842.5,685.59,536.26
2017,6,26,10,0,909.0,99.0,3.2,18.0,875.0,727.73,566.62
2017,6,26,10,15,915.0,100.5,3.25,18.0,903.0,768.01,594.71
2017,6,26,10,30,921.0,102.0,3.3,18.0,931.0,806.77,621.52
2017,6,26,10,45,925.5,102.5,3.4,18.5,952.0,841.72,644.54
2017,6,26,11,0,930.0,103.0,3.5,19.0,973.0,874.72,666.06
2017,6,26,11,15,932.5,103.5,3.6,19.0,987.0,903.9,686.13
2017,6,26,11,30,935.0,104.0,3.7,19.0,1001.0,930.77,704.63
2017,6,26,11,45,936.5,104.0,3.85,19.5,1008.0,953.81,719.49
2017,6,26,12,0,938.0,104.0,4.0,20.0,1015.0,974.29,732.63
2017,6,26,12,15,938.0,104.0,4.15,19.5,1014.0,990.7,745.89
2017,6,26,12,30,938.0,104.0,4.3,19.0,1013.0,1004.32,757.43
2017,6,26,12,45,934.0,105.5,4.5,19.0,1004.5,1012.71,764.76
2017,6,26,13,0,930.0,107.0,4.7,19.0,996.0,1018.16,770.54
2017,6,26,13,15,927.0,106.0,4.8,19.0,980.5,1019.08,772.44
2017,6,26,13,30,924.0,105.0,4.9,19.0,965.0,1017.0,772.41
2017,6,26,13,45,921.0,103.5,5.0,19.0,943.0,1011.42,770.09
2017,6,26,14,0,918.0,102.0,5.1,19.0,921.0,1002.88,765.82
2017,6,26,14,15,911.5,101.0,5.1,19.0,892.0,988.59,756.88
2017,6,26,14,30,905.0,100.0,5.1,19.0,863.0,971.54,746.13
2017,6,26,14,45,898.5,97.5,5.15,19.0,829.0,950.23,732.81
2017,6,26,15,0,892.0,95.0,5.2,19.0,795.0,926.36,717.69
2017,6,26,15,15,881.5,93.5,5.2,18.5,755.0,897.58,700.09
2017,6,26,15,30,871.0,92.0,5.2,18.0,715.0,866.73,680.88
2017,6,26,15,45,858.5,89.0,5.25,18.0,670.5,830.61,656.63
2017,6,26,16,0,846.0,86.0,5.3,18.0,626.0,792.88,630.97
2017,6,26,16,15,828.5,83.5,5.35,18.0,578.5,750.4,601.45
2017,6,26,16,30,811.0,81.0,5.4,18.0,531.0,711.63,574.36
2017,6,26,16,45,788.5,77.5,5.5,18.0,481.0,662.82,539.3
2017,6,26,17,0,766.0,74.0,5.6,18.0,431.0,614.0,503.56
2017,6,26,17,15,734.5,70.5,5.6,17.5,380.0,559.69,461.45
2017,6,26,17,30,703.0,67.0,5.6,17.0,329.0,506.6,419.02
2017,6,26,17,45,659.0,62.5,5.7,17.0,278.5,446.97,369.32
2017,6,26,18,0,615.0,58.0,5.8,17.0,228.0,392.64,322.39
2017,6,26,18,15,550.5,51.5,5.65,16.5,180.5,327.62,265.83
2017,6,26,18,30,486.0,45.0,5.5,16.0,133.0,268.07,212.56
2017,6,26,18,45,384.0,36.0,5.4,16.0,92.0,197.67,149.88
2017,6,26,19,0,282.0,27.0,5.3,16.0,51.0,137.25,89.56
2017,6,26,19,15,141.0,13.5,5.1,15.5,25.5,61.02,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,172.0,15.0,3.65,15.0,32.5,11.0,0.0
2017,6,27,5,30,344.0,30.0,3.8,15.0,65.0,22.72,13.26
2017,6,27,5,45,436.5,37.5,3.95,15.0,108.0,27.01,17.93
2017,6,27,6,0,529.0,45.0,4.1,15.0,151.0,31.06,21.88
2017,6,27,6,15,587.0,50.5,4.1,15.0,199.0,34.63,25.26
2017,6,27,6,30,645.0,56.0,4.1,15.0,247.0,73.8,37.85
2017,6,27,6,45,684.5,60.5,4.1,15.5,297.5,113.18,61.53
2017,6,27,7,0,724.0,65.0,4.1,16.0,348.0,156.8,94.34
2017,6,27,7,15,752.5,68.5,4.1,16.0,398.5,201.54,132.23
2017,6,27,7,30,781.0,72.0,4.1,16.0,449.0,249.2,174.39
2017,6,27,7,45,802.5,74.5,4.15,16.5,498.5,296.7,216.97
2017,6,27,8,0,824.0,77.0,4.2,17.0,548.0,350.32,264.11
2017,6,27,8,15,840.5,79.5,4.2,17.0,595.0,399.34,307.45
2017,6,27,8,30,857.0,82.0,4.2,17.0,642.0,449.34,350.69
2017,6,27,8,45,869.0,84.0,4.2,17.0,685.0,497.49,391.53
2017,6,27,9,0,881.0,86.0,4.2,17.0,728.0,545.79,431.48
2017,6,27,9,15,891.0,87.5,4.25,17.0,767.5,592.44,469.39
2017,6,27,9,30,901.0,89.0,4.3,17.0,807.0,638.64,506.12
2017,6,27,9,45,906.0,92.0,4.35,17.5,839.5,682.3,539.1
2017,6,27,10,0,911.0,95.0,4.4,18.0,872.0,724.72,569.1
2017,6,27,10,15,916.5,96.5,4.45,18.0,900.0,764.72,597.52
2017,6,27,10,30,922.0,98.0,4.5,18.0,928.0,803.17,624.65
2017,6,27,10,45,925.5,99.0,4.6,18.0,949.0,837.83,649.24
2017,6,27,11,0,929.0,100.0,4.7,18.0,970.0,870.49,672.39
2017,6,27,11,15,932.0,100.5,4.75,18.0,984.0,900.1,693.03
2017,6,27,11,30,935.0,101.0,4.8,18.0,998.0,927.41,712.06
2017,6,27,11,45,936.0,101.5,4.85,18.5,1004.5,950.51,726.74
2017,6,27,12,0,937.0,102.0,4.9,19.0,1011.0,971.02,739.65
2017,6,27,12,15,937.0,102.0,4.95,18.5,1010.5,987.43,752.69
2017,6,27,12,30,937.0,102.0,5.0,18.0,1010.0,1001.06,763.98
2017,6,27,12,45,926.5,107.5,5.1,18.0,999.5,1007.17,769.11
2017,6,27,13,0,916.0,113.0,5.2,18.0,989.0,1010.3,772.33
2017,6,27,13,15,913.0,112.5,5.3,18.0,973.5,1011.78,774.54
2017,6,27,13,30,910.0,112.0,5.4,18.0,958.0,1010.32,774.81
2017,6,27,13,45,905.5,111.0,5.55,18.0,936.0,1003.94,772.12
2017,6,27,14,0,901.0,110.0,5.7,18.0,914.0,994.67,767.47
2017,6,27,14,15,894.5,109.0,5.75,18.0,885.5,980.64,758.87
2017,6,27,14,30,888.0,108.0,5.8,18.0,857.0,963.91,748.43
2017,6,27,14,45,880.0,106.0,5.9,18.0,822.5,942.1,734.71
2017,6,27,15,0,872.0,104.0,6.0,18.0,788.0,917.85,719.2
2017,6,27,15,15,861.0,102.0,6.05,17.5,748.0,888.6,701.11
2017,6,27,15,30,850.0,100.0,6.1,17.0,708.0,857.35,681.37
2017,6,27,15,45,837.0,97.0,6.15,17.0,664.0,821.47,656.71
2017,6,27,16,0,824.0,94.0,6.2,17.0,620.0,788.96,634.38
2017,6,27,16,15,805.5,91.0,6.25,16.5,572.5,745.79,604.89
2017,6,27,16,30,787.0,88.0,6.3,16.0,525.0,701.84,574.31
2017,6,27,16,45,765.0,84.0,6.35,16.0,475.5,653.72,538.83
2017,6,27,17,0,743.0,80.0,6.4,16.0,426.0,605.56,502.36
2017,6,27,17,15,711.0,76.0,6.4,15.5,375.5,551.25,459.55
2017,6,27,17,30,679.0,72.0,6.4,15.0,325.0,500.44,418.25
2017,6,27,17,45,636.5,66.0,6.45,15.0,275.0,441.08,368.07
2017,6,27,18,0,594.0,60.0,6.5,15.0,225.0,384.58,318.87
2017,6,27,18,15,529.0,53.5,6.45,14.5,178.0,320.26,262.37
2017,6,27,18,30,464.0,47.0,6.4,14.0,131.0,261.42,209.27
2017,6,27,18,45,365.5,37.5,6.35,14.0,91.0,192.7,147.48
2017,6,27,19,0,267.0,28.0,6.3,14.0,51.0,133.6,88.07
2017,6,27,19,15,133.5,14.0,6.2,14.0,25.5,59.64,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,146.0,17.0,4.4,14.0,32.0,12.85,0.0
2017,6,28,5,30,292.0,34.0,4.4,14.0,64.0,26.67,16.55
2017,6,28,5,45,389.0,43.0,4.4,14.0,106.0,32.08,22.43
2017,6,28,6,0,486.0,52.0,4.4,14.0,148.0,37.18,27.4
2017,6,28,6,15,243.0,60.5,4.4,14.0,108.5,43.07,32.9
2017,6,28,6,30,0.0,69.0,4.4,14.0,69.0,66.02,50.76
2017,6,28,6,45,0.0,83.5,4.4,14.5,83.5,79.6,62.12
2017,6,28,7,0,0.0,98.0,4.4,15.0,98.0,93.24,73.32
2017,6,28,7,15,0.0,113.5,4.45,15.0,113.5,107.81,85.28
2017,6,28,7,30,0.0,129.0,4.5,15.0,129.0,122.44,97.13
2017,6,28,7,45,68.0,188.0,4.6,15.5,227.0,191.24,151.3
2017,6,28,8,0,136.0,247.0,4.7,16.0,325.0,264.55,208.83
2017,6,28,8,15,492.0,169.5,4.75,16.0,485.5,336.52,263.23
2017,6,28,8,30,848.0,92.0,4.8,16.0,646.0,453.39,356.26
2017,6,28,8,45,424.0,123.0,4.85,16.5,400.0,310.54,247.36
2017,6,28,9,0,0.0,154.0,4.9,17.0,154.0,147.88,115.02
2017,6,28,9,15,449.0,127.0,5.0,17.0,483.5,369.13,297.34
2017,6,28,9,30,898.0,100.0,5.1,17.0,813.0,646.0,515.13
2017,6,28,9,45,903.5,103.0,5.2,17.0,846.5,689.94,548.84
2017,6,28,10,0,909.0,106.0,5.3,17.0,880.0,732.7,581.2
2017,6,28,10,15,915.0,107.0,5.4,17.0,908.5,772.62,610.22
2017,6,28,10,30,921.0,108.0,5.5,17.0,937.0,811.02,638.01
2017,6,28,10,45,926.0,109.0,5.6,17.5,958.5,846.94,662.61
2017,6,28,11,0,931.0,110.0,5.7,18.0,980.0,880.96,685.69
2017,6,28,11,15,934.0,110.5,5.8,18.0,994.5,910.73,706.98
2017,6,28,11,30,937.0,111.0,5.9,18.0,1009.0,938.2,726.66
2017,6,28,11,45,939.0,111.0,6.0,18.0,1016.5,961.88,743.7
2017,6,28,12,0,941.0,111.0,6.1,18.0,1024.0,983.01,759.02
2017,6,28,12,15,941.0,110.5,6.15,18.0,1023.5,999.13,770.58
2017,6,28,12,30,941.0,110.0,6.2,18.0,1023.0,1012.45,780.28
2017,6,28,12,45,923.5,120.0,6.3,18.0,1010.0,1016.38,783.8
2017,6,28,13,0,906.0,130.0,6.4,18.0,997.0,1017.28,785.33
2017,6,28,13,15,903.0,129.5,6.4,18.0,981.5,1018.93,786.93
2017,6,28,13,30,900.0,129.0,6.4,18.0,966.0,1017.68,786.59
2017,6,28,13,45,895.5,127.5,6.45,18.0,943.5,1011.02,782.86
2017,6,28,14,0,891.0,126.0,6.5,18.0,921.0,1001.49,777.21
2017,6,28,14,15,884.0,124.5,6.55,17.5,892.0,986.74,769.42
2017,6,28,14,30,877.0,123.0,6.6,17.0,863.0,969.31,759.76
2017,6,28,14,45,867.5,121.5,6.65,17.0,828.0,946.97,745.08
2017,6,28,15,0,858.0,120.0,6.7,17.0,793.0,922.27,728.71
2017,6,28,15,15,845.5,118.0,6.75,17.0,752.5,897.59,712.33
2017,6,28,15,30,833.0,116.0,6.8,17.0,712.0,865.5,690.41
2017,6,28,15,45,817.5,113.5,6.85,17.0,667.5,828.55,664.74
2017,6,28,16,0,802.0,111.0,6.9,17.0,623.0,790.22,637.81
2017,6,28,16,15,781.5,107.5,6.9,16.5,575.0,745.65,606.85
2017,6,28,16,30,761.0,104.0,6.9,16.0,527.0,700.46,574.92
2017,6,28,16,45,735.5,99.5,6.95,16.0,476.5,652.77,539.53
2017,6,28,17,0,710.0,95.0,7.0,16.0,426.0,602.91,500.59
2017,6,28,17,15,675.0,90.0,6.95,15.5,375.0,546.98,456.25
2017,6,28,17,30,640.0,85.0,6.9,15.0,324.0,492.64,412.0
2017,6,28,17,45,595.0,78.0,6.9,15.0,274.0,432.37,360.97
2017,6,28,18,0,550.0,71.0,6.9,15.0,224.0,375.16,311.17
2017,6,28,18,15,481.0,63.0,6.85,14.5,177.0,309.05,253.34
2017,6,28,18,30,412.0,55.0,6.8,14.0,130.0,248.69,199.27
2017,6,28,18,45,311.5,43.0,6.75,14.0,90.0,177.95,136.3
2017,6,28,19,0,211.0,31.0,6.7,14.0,50.0,118.79,78.31
2017,6,28,19,15,105.5,15.5,6.6,14.0,25.0,52.74,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,132.0,17.5,5.35,14.0,31.0,13.54,0.0
2017,6,29,5,30,264.0,35.0,5.3,14.0,62.0,27.0,16.75
2017,6,29,5,45,364.5,45.0,5.3,14.0,104.5,34.06,24.12
2017,6,29,6,0,465.0,55.0,5.3,14.0,147.0,39.97,29.85
2017,6,29,6,15,234.5,76.5,5.2,14.0,123.5,60.23,48.16
2017,6,29,6,30,4.0,98.0,5.1,14.0,100.0,90.66,71.51
2017,6,29,6,45,9.5,117.0,5.05,14.5,121.0,109.1,86.58
2017,6,29,7,0,15.0,136.0,5.0,15.0,142.0,128.2,101.91
2017,6,29,7,15,40.5,164.5,5.0,15.0,183.5,155.39,123.18
2017,6,29,7,30,66.0,193.0,5.0,15.0,225.0,189.11,149.9
2017,6,29,7,45,432.5,144.0,5.0,15.5,387.5,246.02,186.62
2017,6,29,8,0,799.0,95.0,5.0,16.0,550.0,351.66,267.18
2017,6,29,8,15,817.0,98.0,5.0,16.0,597.5,400.7,310.64
2017,6,29,8,30,835.0,101.0,5.0,16.0,645.0,450.96,354.39
2017,6,29,8,45,848.5,103.5,5.05,16.5,689.0,503.19,398.03
2017,6,29,9,0,862.0,106.0,5.1,17.0,733.0,551.95,437.93
2017,6,29,9,15,873.0,108.0,5.1,17.0,772.5,598.94,476.24
2017,6,29,9,30,884.0,110.0,5.1,17.0,812.0,645.61,513.45
2017,6,29,9,45,886.0,115.5,5.2,17.0,844.5,689.01,547.66
2017,6,29,10,0,888.0,121.0,5.3,17.0,877.0,731.01,579.96
2017,6,29,10,15,894.5,122.0,5.35,17.0,905.0,770.63,608.56
2017,6,29,10,30,901.0,123.0,5.4,17.0,933.0,808.81,635.94
2017,6,29,10,45,905.5,124.0,5.5,17.5,954.5,843.79,659.85
2017,6,29,11,0,910.0,125.0,5.6,18.0,976.0,876.89,682.26
2017,6,29,11,15,913.0,125.5,5.65,18.0,990.0,906.2,702.94
2017,6,29,11,30,916.0,126.0,5.7,18.0,1004.0,933.29,722.05
2017,6,29,11,45,918.0,126.0,5.8,18.0,1011.5,956.65,738.84
2017,6,29,12,0,920.0,126.0,5.9,18.0,1019.0,977.53,753.96
2017,6,29,12,15,919.5,126.0,6.0,18.0,1018.0,993.48,765.71
2017,6,29,12,30,919.0,126.0,6.1,18.0,1017.0,1006.72,775.66
2017,6,29,12,45,919.0,125.0,6.25,18.0,1009.5,1016.65,783.72
2017,6,29,13,0,919.0,124.0,6.4,18.0,1002.0,1023.7,789.87
2017,6,29,13,15,916.0,123.5,6.5,17.5,986.5,1025.39,793.61
2017,6,29,13,30,913.0,123.0,6.6,17.0,971.0,1024.12,795.39
2017,6,29,13,45,909.5,120.5,6.75,17.0,949.0,1017.36,792.12
2017,6,29,14,0,906.0,118.0,6.9,17.0,927.0,1007.65,786.82
2017,6,29,14,15,899.5,117.0,6.95,17.0,898.0,993.73,778.05
2017,6,29,14,30,893.0,116.0,7.0,17.0,869.0,977.09,767.39
2017,6,29,14,45,886.0,113.0,7.1,17.0,834.0,955.21,753.22
2017,6,29,15,0,879.0,110.0,7.2,17.0,799.0,930.82,737.19
2017,6,29,15,15,867.0,108.0,7.25,16.5,758.5,900.64,718.02
2017,6,29,15,30,855.0,106.0,7.3,16.0,718.0,868.47,697.21
2017,6,29,15,45,843.5,102.5,7.35,16.0,674.0,838.37,676.47
2017,6,29,16,0,832.0,99.0,7.4,16.0,630.0,801.41,650.37
2017,6,29,16,15,812.5,96.0,7.4,16.0,581.5,757.25,618.35
2017,6,29,16,30,793.0,93.0,7.4,16.0,533.0,712.34,585.42
2017,6,29,16,45,770.5,88.5,7.45,16.0,483.0,663.09,548.74
2017,6,29,17,0,748.0,84.0,7.5,16.0,433.0,613.81,510.96
2017,6,29,17,15,714.5,80.0,7.5,15.5,381.5,558.31,466.89
2017,6,29,17,30,681.0,76.0,7.5,15.0,330.0,506.7,424.67
2017,6,29,17,45,637.5,70.0,7.55,15.0,279.5,446.68,373.66
2017,6,29,18,0,594.0,64.0,7.6,15.0,229.0,389.58,323.71
2017,6,29,18,15,526.5,57.0,7.5,14.5,181.0,323.42,265.48
2017,6,29,18,30,459.0,50.0,7.4,14.0,133.0,262.93,210.86
2017,6,29,18,45,355.5,40.0,7.35,14.0,92.0,191.9,147.13
2017,6,29,19,0,252.0,30.0,7.3,14.0,51.0,130.87,86.45
2017,6,29,19,15,126.0,15.0,7.2,13.5,25.5,57.66,0.0
2017,6,29,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,161.0,15.5,5.5,14.0,31.5,11.57,0.0
2017,6,30,5,30,322.0,31.0,5.5,14.0,63.0,23.89,14.1
2017,6,30,5,45,417.0,39.5,5.55,14.0,105.5,29.01,19.7
2017,6,30,6,0,512.0,48.0,5.6,14.0,148.0,33.82,24.39
2017,6,30,6,15,572.5,54.0,5.6,14.0,196.5,36.21,26.76
2017,6,30,6,30,633.0,60.0,5.6,14.0,245.0,71.05,36.98
2017,6,30,6,45,433.5,103.5,5.6,14.5,241.0,120.94,79.06
2017,6,30,7,0,234.0,147.0,5.6,15.0,237.0,155.37,115.01
2017,6,30,7,15,203.0,172.5,5.6,15.0,259.0,188.38,143.96
2017,6,30,7,30,172.0,198.0,5.6,15.0,281.0,214.04,166.84
2017,6,30,7,45,278.0,203.5,5.7,15.5,354.0,255.5,198.27
2017,6,30,8,0,384.0,209.0,5.8,16.0,427.0,311.64,242.68
2017,6,30,8,15,614.0,150.5,5.85,16.0,534.5,364.68,284.95
2017,6,30,8,30,844.0,92.0,5.9,16.0,642.0,449.78,354.68
2017,6,30,8,45,555.5,207.5,5.95,16.0,579.5,448.71,356.73
2017,6,30,9,0,267.0,323.0,6.0,16.0,517.0,428.95,340.58
2017,6,30,9,15,579.5,212.0,6.05,16.0,663.0,518.99,415.6
2017,6,30,9,30,892.0,101.0,6.1,16.0,809.0,641.52,515.68
2017,6,30,9,45,883.5,111.5,6.15,16.5,838.5,682.93,547.25
2017,6,30,10,0,875.0,122.0,6.2,17.0,868.0,722.11,576.52
2017,6,30,10,15,882.0,123.5,6.2,17.0,896.0,762.1,605.6
2017,6,30,10,30,889.0,125.0,6.2,17.0,924.0,800.73,633.47
2017,6,30,10,45,895.0,125.5,6.25,17.0,946.0,836.1,658.99
2017,6,30,11,0,901.0,126.0,6.3,17.0,968.0,869.71,683.14
2017,6,30,11,15,904.0,126.5,6.35,17.0,982.0,898.82,703.98
2017,6,30,11,30,907.0,127.0,6.4,17.0,996.0,925.72,723.23
2017,6,30,11,45,909.5,126.5,6.45,17.5,1003.5,948.91,738.41
2017,6,30,12,0,912.0,126.0,6.5,18.0,1011.0,969.65,751.83
2017,6,30,12,15,912.0,126.0,6.6,18.0,1010.5,985.99,763.89
2017,6,30,12,30,912.0,126.0,6.7,18.0,1010.0,999.64,774.16
2017,6,30,12,45,903.5,130.0,6.85,18.0,1000.0,1006.24,779.8
2017,6,30,13,0,895.0,134.0,7.0,18.0,990.0,1009.96,783.52
2017,6,30,13,15,891.5,133.5,7.1,17.5,974.5,1011.2,786.86
2017,6,30,13,30,888.0,133.0,7.2,17.0,959.0,1009.56,788.27
2017,6,30,13,45,885.0,131.0,7.35,17.0,937.5,1004.01,785.69
2017,6,30,14,0,882.0,129.0,7.5,17.0,916.0,995.59,781.13
2017,6,30,14,15,875.0,127.5,7.55,17.0,887.0,981.01,771.73
2017,6,30,14,30,868.0,126.0,7.6,17.0,858.0,963.78,760.48
2017,6,30,14,45,859.5,123.5,7.7,17.0,823.5,941.54,745.8
2017,6,30,15,0,851.0,121.0,7.8,17.0,789.0,916.91,729.35
2017,6,30,15,15,839.0,118.5,7.8,16.5,748.5,892.34,713.95
2017,6,30,15,30,827.0,116.0,7.8,16.0,708.0,860.34,692.85
2017,6,30,15,45,814.0,112.5,7.8,16.0,664.5,824.6,667.48
2017,6,30,16,0,801.0,109.0,7.8,16.0,621.0,787.33,640.78
2017,6,30,16,15,781.0,105.5,7.75,15.5,573.0,743.22,609.6
2017,6,30,16,30,761.0,102.0,7.7,15.0,525.0,698.45,577.46
2017,6,30,16,45,737.5,97.0,7.7,15.0,475.0,649.08,540.21
2017,6,30,17,0,714.0,92.0,7.7,15.0,425.0,602.35,503.45
2017,6,30,17,15,679.5,87.0,7.65,15.0,374.0,546.58,457.97
2017,6,30,17,30,645.0,82.0,7.6,15.0,323.0,492.37,412.76
2017,6,30,17,45,599.0,75.5,7.55,15.0,273.0,431.92,361.29
2017,6,30,18,0,553.0,69.0,7.5,15.0,223.0,374.61,311.2
2017,6,30,18,15,485.0,61.0,7.45,14.5,176.0,308.85,253.49
2017,6,30,18,30,417.0,53.0,7.4,14.0,129.0,248.81,199.53
2017,6,30,18,45,317.5,41.5,7.35,14.0,89.0,179.54,137.6
2017,6,30,19,0,218.0,30.0,7.3,14.0,49.0,119.7,78.84
2017,6,30,19,15,109.0,15.0,7.25,13.5,24.5,53.03,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,5,15,113.5,17.0,7.25,13.0,28.5,13.17,0.0
2017,7,1,5,30,227.0,34.0,7.2,13.0,57.0,26.23,16.01
2017,7,1,5,45,324.0,45.0,7.2,13.5,97.5,34.23,24.28
2017,7,1,6,0,421.0,56.0,7.2,14.0,138.0,41.06,30.78
2017,7,1,6,15,210.5,54.0,7.15,14.0,95.0,37.99,28.33
2017,7,1,6,30,0.0,52.0,7.1,14.0,52.0,50.24,37.32
2017,7,1,6,45,0.0,63.0,7.05,14.0,63.0,60.89,46.38
2017,7,1,7,0,0.0,74.0,7.0,14.0,74.0,71.52,55.31
2017,7,1,7,15,0.5,111.0,7.0,14.0,111.0,105.62,83.87
2017,7,1,7,30,1.0,148.0,7.0,14.0,148.0,139.51,111.87
2017,7,1,7,45,0.5,130.5,7.0,14.5,130.5,124.53,98.86
2017,7,1,8,0,0.0,113.0,7.0,15.0,113.0,108.64,85.21
2017,7,1,8,15,0.0,121.5,7.05,15.0,121.5,116.79,91.67
2017,7,1,8,30,0.0,130.0,7.1,15.0,130.0,124.94,98.11
2017,7,1,8,45,0.0,133.0,7.15,15.0,133.0,127.94,100.29
2017,7,1,9,0,0.0,136.0,7.2,15.0,136.0,130.91,102.47
2017,7,1,9,15,1.5,152.0,7.2,15.0,153.0,147.03,115.39
2017,7,1,9,30,3.0,168.0,7.2,15.0,170.0,163.31,128.38
2017,7,1,9,45,6.5,201.5,7.25,15.5,207.0,197.59,155.59
2017,7,1,10,0,10.0,235.0,7.3,16.0,244.0,232.2,182.76
2017,7,1,10,15,9.0,221.5,7.35,16.0,230.0,219.46,172.35
2017,7,1,10,30,8.0,208.0,7.4,16.0,216.0,206.47,161.82
2017,7,1,10,45,16.0,278.0,7.45,16.0,293.5,280.14,220.31
2017,7,1,11,0,24.0,348.0,7.5,16.0,371.0,353.35,277.59
2017,7,1,11,15,22.0,341.0,7.55,16.0,362.0,347.57,272.8
2017,7,1,11,30,20.0,334.0,7.6,16.0,353.0,340.38,267.06
2017,7,1,11,45,21.0,342.5,7.7,16.5,362.5,350.65,274.55
2017,7,1,12,0,22.0,351.0,7.8,17.0,372.0,360.97,282.05
2017,7,1,12,15,213.0,381.5,7.8,17.0,588.0,580.01,457.59
2017,7,1,12,30,404.0,412.0,7.8,17.0,804.0,801.72,628.59
2017,7,1,12,45,648.5,270.5,7.85,17.0,893.0,906.66,714.93
2017,7,1,13,0,893.0,129.0,7.9,17.0,982.0,1002.73,786.01
2017,7,1,13,15,541.0,294.5,7.9,17.0,809.0,838.7,662.1
2017,7,1,13,30,189.0,460.0,7.9,17.0,636.0,654.55,511.97
2017,7,1,13,45,532.5,292.5,7.9,17.0,771.5,833.27,659.99
2017,7,1,14,0,876.0,125.0,7.9,17.0,907.0,985.45,776.17
2017,7,1,14,15,869.0,123.5,7.85,17.0,878.0,970.93,765.67
2017,7,1,14,30,862.0,122.0,7.8,17.0,849.0,953.76,753.98
2017,7,1,14,45,851.0,121.0,7.8,17.0,814.0,930.85,738.33
2017,7,1,15,0,840.0,120.0,7.8,17.0,779.0,905.68,721.05
2017,7,1,15,15,827.5,118.0,7.7,16.5,739.0,881.44,705.47
2017,7,1,15,30,815.0,116.0,7.6,16.0,699.0,849.85,684.29
2017,7,1,15,45,798.0,113.5,7.55,16.0,654.5,812.17,657.26
2017,7,1,16,0,781.0,111.0,7.5,16.0,610.0,773.22,629.12
2017,7,1,16,15,760.5,107.5,7.4,16.0,562.5,729.36,596.82
2017,7,1,16,30,740.0,104.0,7.3,16.0,515.0,684.91,563.78
2017,7,1,16,45,713.0,100.0,7.25,16.0,465.5,637.5,528.13
2017,7,1,17,0,686.0,96.0,7.2,16.0,416.0,588.08,488.97
2017,7,1,17,15,651.0,91.0,7.1,15.5,365.5,533.1,445.15
2017,7,1,17,30,616.0,86.0,7.0,15.0,315.0,479.76,401.53
2017,7,1,17,45,567.0,79.5,6.95,15.0,266.0,418.86,349.85
2017,7,1,18,0,518.0,73.0,6.9,15.0,217.0,361.37,299.81
2017,7,1,18,15,449.5,64.0,6.85,14.5,170.5,295.79,242.5
2017,7,1,18,30,381.0,55.0,6.8,14.0,124.0,235.99,189.07
2017,7,1,18,45,281.5,43.0,6.75,14.0,85.5,167.06,127.85
2017,7,1,19,0,182.0,31.0,6.7,14.0,47.0,109.64,72.0
2017,7,1,19,15,91.0,15.5,6.65,13.5,23.5,48.8,0.0
2017,7,1,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
