Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,2,5,15,121.0,16.0,4.2,14.0,28.0,12.37,0.0
2017,7,2,5,30,242.0,32.0,4.1,14.0,56.0,24.62,14.55
2017,7,2,5,45,341.5,42.0,4.0,14.0,97.0,31.47,21.82
2017,7,2,6,0,441.0,52.0,3.9,14.0,138.0,37.49,27.64
2017,7,2,6,15,504.0,59.5,3.75,14.0,185.0,40.93,30.98
2017,7,2,6,30,567.0,67.0,3.6,14.0,232.0,72.18,40.49
2017,7,2,6,45,283.5,78.5,3.45,14.5,161.0,85.94,55.83
2017,7,2,7,0,0.0,90.0,3.3,15.0,90.0,86.02,67.25
2017,7,2,7,15,0.0,116.0,3.15,15.0,116.0,109.96,87.04
2017,7,2,7,30,0.0,142.0,3.0,15.0,142.0,133.94,106.56
2017,7,2,7,45,4.0,162.0,2.9,15.5,164.5,153.84,122.13
2017,7,2,8,0,8.0,182.0,2.8,16.0,187.0,174.22,137.91
2017,7,2,8,15,8.5,194.0,2.65,16.0,199.5,186.52,147.36
2017,7,2,8,30,9.0,206.0,2.5,16.0,212.0,198.86,156.77
2017,7,2,8,45,9.5,215.5,2.45,16.5,222.5,208.96,164.07
2017,7,2,9,0,10.0,225.0,2.4,17.0,233.0,219.08,171.34
2017,7,2,9,15,12.0,241.5,2.35,17.0,251.0,236.55,184.65
2017,7,2,9,30,14.0,258.0,2.3,17.0,269.0,254.23,198.04
2017,7,2,9,45,14.0,262.5,2.3,17.0,274.5,259.66,201.88
2017,7,2,10,0,14.0,267.0,2.3,17.0,280.0,265.02,205.74
2017,7,2,10,15,15.0,279.5,2.3,17.0,293.5,278.61,215.95
2017,7,2,10,30,16.0,292.0,2.3,17.0,307.0,292.3,226.18
2017,7,2,10,45,22.5,330.0,2.35,17.5,351.5,334.65,257.87
2017,7,2,11,0,29.0,368.0,2.4,18.0,396.0,376.33,288.49
2017,7,2,11,15,27.5,367.5,2.45,18.0,394.5,377.06,288.73
2017,7,2,11,30,26.0,367.0,2.5,18.0,393.0,377.63,289.05
2017,7,2,11,45,63.5,421.0,2.55,18.0,483.0,466.02,355.69
2017,7,2,12,0,101.0,475.0,2.6,18.0,573.0,556.67,422.16
2017,7,2,12,15,82.0,461.0,2.6,18.0,540.5,529.28,401.31
2017,7,2,12,30,63.0,447.0,2.6,18.0,508.0,500.79,380.23
2017,7,2,12,45,60.0,440.0,2.65,18.0,498.5,493.82,375.48
2017,7,2,13,0,57.0,433.0,2.7,18.0,489.0,486.45,370.35
2017,7,2,13,15,78.5,441.5,2.75,18.0,516.0,518.47,394.9
2017,7,2,13,30,100.0,450.0,2.8,18.0,543.0,550.51,419.17
2017,7,2,13,45,150.5,442.5,2.85,18.0,579.0,601.29,458.07
2017,7,2,14,0,201.0,435.0,2.9,18.0,615.0,644.49,491.2
2017,7,2,14,15,211.5,418.5,2.95,18.0,602.0,638.24,487.76
2017,7,2,14,30,222.0,402.0,3.0,18.0,589.0,630.86,483.86
2017,7,2,14,45,514.0,268.5,3.05,18.0,678.0,778.31,600.51
2017,7,2,15,0,806.0,135.0,3.1,18.0,767.0,896.18,687.16
2017,7,2,15,15,793.0,132.0,3.15,18.0,727.5,865.74,666.62
2017,7,2,15,30,780.0,129.0,3.2,18.0,688.0,833.49,645.91
2017,7,2,15,45,535.5,198.5,3.25,18.0,571.0,681.85,536.34
2017,7,2,16,0,291.0,268.0,3.3,18.0,454.0,534.93,422.51
2017,7,2,16,15,499.0,191.0,3.4,17.5,480.5,614.95,491.26
2017,7,2,16,30,707.0,114.0,3.5,17.0,507.0,674.05,541.51
2017,7,2,16,45,682.0,108.5,3.6,17.0,458.0,625.1,505.63
2017,7,2,17,0,657.0,103.0,3.7,17.0,409.0,576.48,469.03
2017,7,2,17,15,329.0,112.0,3.8,16.5,265.0,347.38,285.86
2017,7,2,17,30,1.0,121.0,3.9,16.0,121.0,121.94,96.72
2017,7,2,17,45,0.5,102.0,4.0,16.0,102.0,102.49,80.91
2017,7,2,18,0,0.0,83.0,4.1,16.0,83.0,82.97,64.53
2017,7,2,18,15,181.0,69.5,4.05,15.5,102.5,168.28,136.01
2017,7,2,18,30,362.0,56.0,4.0,15.0,122.0,227.83,181.09
2017,7,2,18,45,270.5,43.0,4.0,14.5,83.5,163.03,124.05
2017,7,2,19,0,179.0,30.0,4.0,14.0,45.0,107.3,70.09
2017,7,2,19,15,89.5,15.0,3.85,14.0,22.5,47.68,0.0
2017,7,2,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,112.5,16.0,1.4,13.0,27.0,12.39,0.0
2017,7,3,5,30,225.0,32.0,1.4,13.0,54.0,24.65,14.59
2017,7,3,5,45,319.5,43.5,1.4,13.5,94.5,32.99,23.22
2017,7,3,6,0,414.0,55.0,1.4,14.0,135.0,40.34,30.18
2017,7,3,6,15,478.5,63.5,1.35,14.0,181.5,44.49,34.18
2017,7,3,6,30,543.0,72.0,1.3,14.0,228.0,74.6,43.53
2017,7,3,6,45,272.0,98.5,1.3,14.5,176.5,105.73,72.92
2017,7,3,7,0,1.0,125.0,1.3,15.0,125.0,116.7,92.65
2017,7,3,7,15,19.0,153.0,1.25,15.5,162.0,145.64,115.22
2017,7,3,7,30,37.0,181.0,1.2,16.0,199.0,171.93,135.33
2017,7,3,7,45,21.5,179.5,1.15,16.5,190.5,174.24,137.06
2017,7,3,8,0,6.0,178.0,1.1,17.0,182.0,169.94,133.32
2017,7,3,8,15,50.0,231.5,1.05,17.0,264.0,230.94,180.65
2017,7,3,8,30,94.0,285.0,1.0,17.0,346.0,299.88,233.17
2017,7,3,8,45,62.0,281.5,1.0,17.5,323.0,288.29,223.37
2017,7,3,9,0,30.0,278.0,1.0,18.0,300.0,273.19,211.01
2017,7,3,9,15,57.5,319.5,1.0,18.0,364.0,328.51,252.92
2017,7,3,9,30,85.0,361.0,1.0,18.0,428.0,386.53,295.77
2017,7,3,9,45,219.0,368.0,1.05,18.5,551.5,482.42,367.24
2017,7,3,10,0,353.0,375.0,1.1,19.0,675.0,589.18,444.34
2017,7,3,10,15,221.5,400.0,1.1,19.0,590.0,535.11,402.43
2017,7,3,10,30,90.0,425.0,1.1,19.0,505.0,470.2,353.02
2017,7,3,10,45,488.5,275.0,1.15,19.5,729.0,649.69,491.3
2017,7,3,11,0,887.0,125.0,1.2,20.0,953.0,855.16,632.75
2017,7,3,11,15,684.0,256.5,1.2,20.0,901.0,832.97,614.26
2017,7,3,11,30,481.0,388.0,1.2,20.0,849.0,799.85,585.97
2017,7,3,11,45,689.0,257.0,1.25,20.0,922.5,876.87,644.72
2017,7,3,12,0,897.0,126.0,1.3,20.0,996.0,954.27,694.6
2017,7,3,12,15,897.0,126.0,1.35,20.0,995.5,970.48,704.71
2017,7,3,12,30,897.0,126.0,1.4,20.0,995.0,984.05,714.0
2017,7,3,12,45,899.5,123.5,1.45,20.0,988.5,994.84,721.66
2017,7,3,13,0,902.0,121.0,1.5,20.0,982.0,1002.83,727.67
2017,7,3,13,15,899.0,120.0,1.6,20.0,967.0,1004.07,730.27
2017,7,3,13,30,896.0,119.0,1.7,20.0,952.0,1002.39,731.14
2017,7,3,13,45,892.5,117.5,1.8,20.0,930.5,996.8,729.58
2017,7,3,14,0,889.0,116.0,1.9,20.0,909.0,988.33,726.22
2017,7,3,14,15,882.5,115.0,2.0,19.5,881.0,974.67,720.89
2017,7,3,14,30,876.0,114.0,2.1,19.0,853.0,958.33,713.78
2017,7,3,14,45,868.0,112.0,2.25,19.0,818.5,936.93,702.42
2017,7,3,15,0,860.0,110.0,2.4,19.0,784.0,913.11,689.27
2017,7,3,15,15,849.0,107.5,2.6,19.0,744.5,883.77,672.53
2017,7,3,15,30,838.0,105.0,2.8,19.0,705.0,852.43,654.06
2017,7,3,15,45,824.0,102.5,3.05,19.0,661.0,821.83,636.0
2017,7,3,16,0,810.0,100.0,3.3,19.0,617.0,784.58,612.71
2017,7,3,16,15,791.5,97.0,3.5,18.5,569.5,741.95,585.83
2017,7,3,16,30,773.0,94.0,3.7,18.0,522.0,698.54,557.67
2017,7,3,16,45,749.0,89.5,3.95,18.0,473.0,648.96,523.2
2017,7,3,17,0,725.0,85.0,4.2,18.0,424.0,599.5,487.29
2017,7,3,17,15,692.5,80.5,4.3,17.5,373.0,547.28,447.71
2017,7,3,17,30,660.0,76.0,4.4,17.0,322.0,494.33,406.28
2017,7,3,17,45,617.5,70.0,4.5,16.5,272.5,435.77,358.82
2017,7,3,18,0,575.0,64.0,4.6,16.0,223.0,380.05,311.96
2017,7,3,18,15,510.5,56.0,4.55,15.5,176.0,314.96,255.78
2017,7,3,18,30,446.0,48.0,4.5,15.0,129.0,255.36,202.85
2017,7,3,18,45,351.0,37.5,4.45,15.0,89.0,187.57,142.55
2017,7,3,19,0,256.0,27.0,4.4,15.0,49.0,129.19,84.11
2017,7,3,19,15,128.0,13.5,4.25,14.5,24.5,57.48,0.0
2017,7,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,149.0,14.5,1.05,13.0,28.5,10.86,0.0
2017,7,4,5,30,298.0,29.0,1.0,13.0,57.0,22.3,12.57
2017,7,4,5,45,395.5,37.5,1.0,13.5,98.5,27.5,18.43
2017,7,4,6,0,493.0,46.0,1.0,14.0,140.0,32.38,23.15
2017,7,4,6,15,554.0,52.5,1.0,14.0,187.5,35.26,25.97
2017,7,4,6,30,615.0,59.0,1.0,14.0,235.0,65.72,34.53
2017,7,4,6,45,307.5,66.0,1.0,14.5,154.0,77.29,47.66
2017,7,4,7,0,0.0,73.0,1.0,15.0,73.0,70.57,54.25
2017,7,4,7,15,0.0,99.0,1.0,15.5,99.0,94.68,74.08
2017,7,4,7,30,0.0,125.0,1.0,16.0,125.0,118.74,93.43
2017,7,4,7,45,3.0,150.5,1.0,16.5,152.5,143.24,112.68
2017,7,4,8,0,6.0,176.0,1.0,17.0,180.0,168.11,131.92
2017,7,4,8,15,14.0,205.5,1.0,17.0,215.0,198.86,155.75
2017,7,4,8,30,22.0,235.0,1.0,17.0,250.0,230.5,180.01
2017,7,4,8,45,19.5,242.0,1.0,17.5,255.5,237.75,184.77
2017,7,4,9,0,17.0,249.0,1.0,18.0,261.0,244.65,189.33
2017,7,4,9,15,20.0,269.5,1.05,18.0,284.5,266.76,205.98
2017,7,4,9,30,23.0,290.0,1.1,18.0,308.0,289.2,222.71
2017,7,4,9,45,26.0,310.5,1.2,18.5,332.0,308.17,236.37
2017,7,4,10,0,29.0,331.0,1.3,19.0,356.0,331.46,253.19
2017,7,4,10,15,90.0,385.0,1.45,19.0,465.5,428.07,325.97
2017,7,4,10,30,151.0,439.0,1.6,19.0,575.0,527.11,398.51
2017,7,4,10,45,285.5,411.5,1.75,19.5,675.5,615.01,463.73
2017,7,4,11,0,420.0,384.0,1.9,20.0,776.0,711.74,533.87
2017,7,4,11,15,391.5,405.0,2.05,20.0,774.5,723.21,540.94
2017,7,4,11,30,363.0,426.0,2.2,20.0,773.0,731.45,546.45
2017,7,4,11,45,655.5,259.0,2.4,20.0,891.5,848.01,637.43
2017,7,4,12,0,948.0,92.0,2.6,20.0,1010.0,967.99,719.17
2017,7,4,12,15,948.0,92.0,2.75,20.0,1009.5,984.8,730.45
2017,7,4,12,30,948.0,92.0,2.9,20.0,1009.0,998.79,740.95
2017,7,4,12,45,938.0,97.5,3.05,20.0,998.5,1005.74,746.89
2017,7,4,13,0,928.0,103.0,3.2,20.0,988.0,1009.68,750.98
2017,7,4,13,15,925.0,102.5,3.3,19.5,973.0,1011.39,754.73
2017,7,4,13,30,922.0,102.0,3.4,19.0,958.0,1010.1,756.6
2017,7,4,13,45,920.0,99.0,3.5,19.0,936.5,1004.2,754.07
2017,7,4,14,0,918.0,96.0,3.6,19.0,915.0,995.3,749.61
2017,7,4,14,15,912.0,95.0,3.7,19.0,886.5,981.7,742.05
2017,7,4,14,30,906.0,94.0,3.8,19.0,858.0,965.32,732.65
2017,7,4,14,45,899.5,92.0,3.95,19.0,824.0,944.71,720.66
2017,7,4,15,0,893.0,90.0,4.1,19.0,790.0,921.53,706.83
2017,7,4,15,15,670.5,175.5,4.15,18.5,686.0,806.19,628.11
2017,7,4,15,30,448.0,261.0,4.2,18.0,582.0,685.84,538.41
2017,7,4,15,45,354.0,267.5,4.3,18.0,511.0,594.19,470.16
2017,7,4,16,0,260.0,274.0,4.4,18.0,440.0,516.2,410.26
2017,7,4,16,15,535.0,175.5,4.45,17.5,483.5,626.0,503.77
2017,7,4,16,30,810.0,77.0,4.5,17.0,527.0,702.26,566.3
2017,7,4,16,45,786.5,74.0,4.55,17.0,477.0,657.9,534.14
2017,7,4,17,0,763.0,71.0,4.6,17.0,427.0,609.09,498.58
2017,7,4,17,15,732.0,67.5,4.6,16.5,376.0,555.22,457.28
2017,7,4,17,30,701.0,64.0,4.6,16.0,325.0,502.55,415.45
2017,7,4,17,45,655.5,59.5,4.7,16.0,274.5,442.17,365.44
2017,7,4,18,0,610.0,55.0,4.8,16.0,224.0,386.98,318.02
2017,7,4,18,15,547.0,49.0,4.75,15.5,177.0,323.42,262.82
2017,7,4,18,30,484.0,43.0,4.7,15.0,130.0,265.24,210.71
2017,7,4,18,45,383.5,34.5,4.7,15.0,90.0,196.02,148.91
2017,7,4,19,0,283.0,26.0,4.7,15.0,50.0,136.69,88.77
2017,7,4,19,15,141.5,13.0,4.55,15.0,25.0,51.25,0.0
2017,7,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,148.5,14.0,3.35,13.0,28.0,10.46,0.0
2017,7,5,5,30,297.0,28.0,3.3,13.0,56.0,21.43,11.7
2017,7,5,5,45,388.0,37.0,3.3,13.5,96.5,27.13,18.03
2017,7,5,6,0,479.0,46.0,3.3,14.0,137.0,32.46,23.16
2017,7,5,6,15,539.0,52.5,3.3,14.0,183.5,35.33,25.97
2017,7,5,6,30,599.0,59.0,3.3,14.0,230.0,64.09,33.98
2017,7,5,6,45,638.0,64.5,3.3,14.5,279.0,101.91,55.28
2017,7,5,7,0,677.0,70.0,3.3,15.0,328.0,146.91,88.42
2017,7,5,7,15,707.0,73.5,3.35,15.0,377.5,189.43,123.78
2017,7,5,7,30,737.0,77.0,3.4,15.0,427.0,235.07,163.82
2017,7,5,7,45,758.5,80.5,3.45,15.5,475.0,281.25,205.1
2017,7,5,8,0,780.0,84.0,3.5,16.0,523.0,329.39,247.8
2017,7,5,8,15,797.0,87.0,3.5,16.0,569.0,377.14,290.12
2017,7,5,8,30,814.0,90.0,3.5,16.0,615.0,429.95,335.51
2017,7,5,8,45,826.5,92.0,3.55,16.5,657.5,476.53,374.53
2017,7,5,9,0,839.0,94.0,3.6,17.0,700.0,523.37,412.69
2017,7,5,9,15,849.5,96.0,3.6,17.0,738.0,569.14,449.72
2017,7,5,9,30,860.0,98.0,3.6,17.0,776.0,614.59,485.63
2017,7,5,9,45,635.5,220.0,3.6,17.5,733.5,611.94,479.56
2017,7,5,10,0,411.0,342.0,3.6,18.0,691.0,595.99,462.29
2017,7,5,10,15,424.5,349.0,3.6,18.0,719.5,630.63,488.14
2017,7,5,10,30,438.0,356.0,3.6,18.0,748.0,665.54,513.63
2017,7,5,10,45,626.5,255.0,3.65,18.5,830.5,738.83,571.06
2017,7,5,11,0,815.0,154.0,3.7,19.0,913.0,821.83,630.98
2017,7,5,11,15,818.5,154.5,3.8,19.0,927.0,849.92,650.19
2017,7,5,11,30,822.0,155.0,3.9,19.0,941.0,876.08,668.43
2017,7,5,11,45,825.0,154.5,4.0,19.5,948.5,896.11,681.15
2017,7,5,12,0,828.0,154.0,4.1,20.0,956.0,916.08,693.87
2017,7,5,12,15,828.5,154.0,4.25,20.0,956.0,931.91,705.37
2017,7,5,12,30,829.0,154.0,4.4,20.0,956.0,945.34,715.33
2017,7,5,12,45,865.5,129.0,4.55,20.0,960.5,966.6,731.24
2017,7,5,13,0,902.0,104.0,4.7,20.0,965.0,984.99,745.24
2017,7,5,13,15,899.5,103.5,4.85,20.0,950.5,987.12,748.2
2017,7,5,13,30,897.0,103.0,5.0,20.0,936.0,986.34,749.36
2017,7,5,13,45,894.5,101.0,5.2,20.0,915.5,981.09,747.88
2017,7,5,14,0,892.0,99.0,5.4,20.0,895.0,972.94,744.42
2017,7,5,14,15,886.5,98.0,5.5,19.5,867.0,960.11,738.49
2017,7,5,14,30,881.0,97.0,5.6,19.0,839.0,944.56,730.67
2017,7,5,14,45,873.5,95.5,5.75,19.0,806.0,923.97,718.12
2017,7,5,15,0,866.0,94.0,5.9,19.0,773.0,900.94,703.77
2017,7,5,15,15,856.0,92.0,5.9,19.0,734.0,872.8,684.88
2017,7,5,15,30,846.0,90.0,5.9,19.0,695.0,842.61,664.45
2017,7,5,15,45,832.0,88.5,5.95,19.0,652.0,807.71,640.67
2017,7,5,16,0,818.0,87.0,6.0,19.0,609.0,771.35,615.62
2017,7,5,16,15,800.5,84.0,6.0,18.5,562.5,733.97,590.5
2017,7,5,16,30,783.0,81.0,6.0,18.0,516.0,691.0,560.72
2017,7,5,16,45,759.5,78.5,6.0,18.0,467.0,643.71,526.06
2017,7,5,17,0,736.0,76.0,6.0,18.0,418.0,596.51,490.71
2017,7,5,17,15,705.0,72.0,5.95,17.5,368.5,543.14,448.95
2017,7,5,17,30,674.0,68.0,5.9,17.0,319.0,490.98,406.97
2017,7,5,17,45,629.0,63.0,5.85,17.0,269.5,433.58,358.65
2017,7,5,18,0,584.0,58.0,5.8,17.0,220.0,377.33,310.03
2017,7,5,18,15,521.0,51.5,5.65,16.5,173.5,314.35,255.16
2017,7,5,18,30,458.0,45.0,5.5,16.0,127.0,256.73,203.55
2017,7,5,18,45,360.5,35.5,5.4,16.0,87.5,188.67,142.87
2017,7,5,19,0,263.0,26.0,5.3,16.0,48.0,130.26,83.85
2017,7,5,19,15,131.5,13.0,5.15,15.5,24.0,48.49,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,113.5,14.5,4.2,14.0,25.0,11.23,0.0
2017,7,6,5,30,227.0,29.0,4.2,14.0,50.0,22.3,12.2
2017,7,6,5,45,324.0,39.5,4.2,14.5,89.5,29.5,19.98
2017,7,6,6,0,421.0,50.0,4.2,15.0,129.0,36.07,26.21
2017,7,6,6,15,483.0,57.5,4.2,15.0,174.5,39.57,29.61
2017,7,6,6,30,545.0,65.0,4.2,15.0,220.0,66.02,37.25
2017,7,6,6,45,593.5,70.0,4.25,15.5,269.0,101.59,56.76
2017,7,6,7,0,642.0,75.0,4.3,16.0,318.0,142.23,85.81
2017,7,6,7,15,674.0,79.5,4.25,16.5,367.5,184.44,120.39
2017,7,6,7,30,706.0,84.0,4.2,17.0,417.0,232.92,162.02
2017,7,6,7,45,731.5,87.0,4.2,17.5,466.0,278.26,202.07
2017,7,6,8,0,757.0,90.0,4.2,18.0,515.0,325.96,243.98
2017,7,6,8,15,775.0,93.0,4.25,18.0,561.0,373.0,285.53
2017,7,6,8,30,793.0,96.0,4.3,18.0,607.0,421.3,327.35
2017,7,6,8,45,807.0,98.5,4.35,18.5,649.5,471.99,369.41
2017,7,6,9,0,821.0,101.0,4.4,19.0,692.0,519.23,407.81
2017,7,6,9,15,832.0,103.0,4.45,19.0,730.5,564.55,444.63
2017,7,6,9,30,843.0,105.0,4.5,19.0,769.0,609.61,480.47
2017,7,6,9,45,856.0,103.5,4.55,19.5,803.5,652.35,512.99
2017,7,6,10,0,869.0,102.0,4.6,20.0,838.0,694.56,543.93
2017,7,6,10,15,875.5,103.5,4.65,20.0,865.5,734.08,572.07
2017,7,6,10,30,882.0,105.0,4.7,20.0,893.0,772.22,599.05
2017,7,6,10,45,886.5,105.5,4.8,20.0,914.0,806.29,623.24
2017,7,6,11,0,891.0,106.0,4.9,20.0,935.0,838.52,646.09
2017,7,6,11,15,893.5,106.5,4.95,20.0,949.5,867.06,666.0
2017,7,6,11,30,896.0,107.0,5.0,20.0,964.0,893.38,684.37
2017,7,6,11,45,897.0,107.5,5.1,20.5,971.0,916.02,699.14
2017,7,6,12,0,898.0,108.0,5.2,21.0,978.0,936.19,712.2
2017,7,6,12,15,898.5,108.0,5.3,21.0,977.5,952.86,724.3
2017,7,6,12,30,899.0,108.0,5.4,21.0,977.0,966.87,734.67
2017,7,6,12,45,897.0,108.0,5.5,21.0,969.5,975.74,741.59
2017,7,6,13,0,895.0,108.0,5.6,21.0,962.0,981.78,746.69
2017,7,6,13,15,892.0,107.5,5.65,21.0,947.5,983.47,748.56
2017,7,6,13,30,889.0,107.0,5.7,21.0,933.0,982.27,748.56
2017,7,6,13,45,885.0,106.0,5.8,21.0,912.0,976.69,745.96
2017,7,6,14,0,881.0,105.0,5.9,21.0,891.0,968.27,741.47
2017,7,6,14,15,875.0,104.0,5.95,20.5,863.0,955.13,734.9
2017,7,6,14,30,869.0,103.0,6.0,20.0,835.0,939.32,726.49
2017,7,6,14,45,861.0,101.5,6.1,20.0,801.5,918.53,713.38
2017,7,6,15,0,853.0,100.0,6.2,20.0,768.0,895.34,698.55
2017,7,6,15,15,842.0,98.0,6.3,19.5,729.0,866.65,680.99
2017,7,6,15,30,831.0,96.0,6.4,19.0,690.0,835.99,661.8
2017,7,6,15,45,817.0,94.0,6.5,19.0,647.0,800.99,637.89
2017,7,6,16,0,803.0,92.0,6.6,19.0,604.0,769.41,616.35
2017,7,6,16,15,784.5,89.0,6.7,18.5,557.5,727.0,587.46
2017,7,6,16,30,766.0,86.0,6.8,18.0,511.0,683.84,557.49
2017,7,6,16,45,741.5,83.0,6.9,18.0,462.0,635.88,522.15
2017,7,6,17,0,717.0,80.0,7.0,18.0,413.0,588.1,485.87
2017,7,6,17,15,685.0,75.5,7.05,17.5,363.5,534.26,443.51
2017,7,6,17,30,653.0,71.0,7.1,17.0,314.0,483.91,402.67
2017,7,6,17,45,608.0,66.0,7.2,17.0,265.5,425.48,353.33
2017,7,6,18,0,563.0,61.0,7.3,17.0,217.0,370.14,305.23
2017,7,6,18,15,499.5,54.0,7.25,16.5,171.0,307.28,250.2
2017,7,6,18,30,436.0,47.0,7.2,16.0,125.0,249.81,198.57
2017,7,6,18,45,339.5,37.0,7.15,16.0,86.0,182.58,138.45
2017,7,6,19,0,243.0,27.0,7.1,16.0,47.0,124.88,80.03
2017,7,6,19,15,121.5,13.5,7.05,16.0,23.5,46.22,0.0
2017,7,6,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,5,15,135.0,14.0,5.0,15.0,26.0,10.57,0.0
2017,7,7,5,30,270.0,28.0,5.0,15.0,52.0,21.61,11.44
2017,7,7,5,45,369.0,37.5,5.05,15.5,93.0,27.77,18.35
2017,7,7,6,0,468.0,47.0,5.1,16.0,134.0,33.51,23.83
2017,7,7,6,15,531.0,53.5,5.1,16.0,181.0,36.32,26.59
2017,7,7,6,30,594.0,60.0,5.1,16.0,228.0,62.65,33.55
2017,7,7,6,45,642.5,64.0,5.15,16.5,278.5,99.72,53.25
2017,7,7,7,0,691.0,68.0,5.2,17.0,329.0,144.79,85.56
2017,7,7,7,15,722.0,72.0,5.2,17.0,379.5,188.58,121.67
2017,7,7,7,30,753.0,76.0,5.2,17.0,430.0,235.59,162.74
2017,7,7,7,45,779.0,78.0,5.2,17.5,480.5,282.5,204.56
2017,7,7,8,0,805.0,80.0,5.2,18.0,531.0,331.79,248.31
2017,7,7,8,15,823.0,82.5,5.2,18.0,578.0,384.82,295.08
2017,7,7,8,30,841.0,85.0,5.2,18.0,625.0,434.77,338.65
2017,7,7,8,45,855.5,86.5,5.2,18.5,669.5,483.13,379.41
2017,7,7,9,0,870.0,88.0,5.2,19.0,714.0,531.91,419.38
2017,7,7,9,15,880.5,89.5,5.2,19.5,753.5,578.63,456.7
2017,7,7,9,30,891.0,91.0,5.2,20.0,793.0,625.0,492.73
2017,7,7,9,45,892.5,96.0,5.2,20.5,825.0,668.17,525.32
2017,7,7,10,0,894.0,101.0,5.2,21.0,857.0,709.89,555.44
2017,7,7,10,15,900.5,102.5,5.25,21.0,885.5,750.39,584.31
2017,7,7,10,30,907.0,104.0,5.3,21.0,914.0,789.46,611.98
2017,7,7,10,45,912.0,104.5,5.35,21.5,936.0,824.8,635.57
2017,7,7,11,0,917.0,105.0,5.4,22.0,958.0,858.27,657.66
2017,7,7,11,15,920.0,105.5,5.5,22.0,972.5,888.0,678.6
2017,7,7,11,30,923.0,106.0,5.6,22.0,987.0,915.48,697.97
2017,7,7,11,45,924.5,106.0,5.7,22.0,994.5,938.75,714.45
2017,7,7,12,0,926.0,106.0,5.8,22.0,1002.0,959.48,729.24
2017,7,7,12,15,926.0,106.0,5.9,22.0,1001.5,976.17,741.31
2017,7,7,12,30,926.0,106.0,6.0,22.0,1001.0,990.11,751.59
2017,7,7,12,45,923.0,106.5,6.15,22.5,992.5,998.83,757.16
2017,7,7,13,0,920.0,107.0,6.3,23.0,984.0,1004.62,760.81
2017,7,7,13,15,916.5,106.5,6.4,23.0,969.0,1005.95,762.7
2017,7,7,13,30,913.0,106.0,6.5,23.0,954.0,1004.31,762.66
2017,7,7,13,45,908.5,105.0,6.6,23.0,932.0,998.22,759.63
2017,7,7,14,0,904.0,104.0,6.7,23.0,910.0,989.2,754.66
2017,7,7,14,15,897.5,103.0,6.75,22.5,881.5,975.41,747.64
2017,7,7,14,30,891.0,102.0,6.8,22.0,853.0,958.88,738.74
2017,7,7,14,45,884.0,100.0,6.85,22.0,818.5,938.17,725.42
2017,7,7,15,0,877.0,98.0,6.9,22.0,784.0,914.95,710.34
2017,7,7,15,15,865.5,96.0,6.9,22.0,744.5,885.31,690.39
2017,7,7,15,30,854.0,94.0,6.9,22.0,705.0,853.65,668.92
2017,7,7,15,45,841.5,91.0,6.95,22.0,661.0,818.19,644.74
2017,7,7,16,0,829.0,88.0,7.0,22.0,617.0,781.12,619.19
2017,7,7,16,15,810.5,85.5,7.0,21.5,569.5,743.22,593.78
2017,7,7,16,30,792.0,83.0,7.0,21.0,522.0,699.75,563.74
2017,7,7,16,45,770.0,79.0,7.05,21.0,472.5,651.48,528.56
2017,7,7,17,0,748.0,75.0,7.1,21.0,423.0,603.16,492.63
2017,7,7,17,15,715.5,71.5,7.1,20.5,372.5,548.92,450.41
2017,7,7,17,30,683.0,68.0,7.1,20.0,322.0,496.01,408.02
2017,7,7,17,45,639.5,62.5,7.1,20.0,272.0,438.45,359.83
2017,7,7,18,0,596.0,57.0,7.1,20.0,222.0,381.89,311.19
2017,7,7,18,15,531.5,50.5,7.0,19.5,175.0,317.69,255.6
2017,7,7,18,30,467.0,44.0,6.9,19.0,128.0,259.0,203.39
2017,7,7,18,45,368.0,35.0,6.85,18.5,88.0,190.61,143.03
2017,7,7,19,0,269.0,26.0,6.8,18.0,48.0,131.79,83.3
2017,7,7,19,15,134.5,13.0,6.65,18.0,24.0,49.19,0.0
2017,7,7,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,8,5,15,118.5,14.5,3.8,16.0,25.0,11.27,0.0
2017,7,8,5,30,237.0,29.0,3.8,16.0,50.0,22.69,12.07
2017,7,8,5,45,334.5,39.0,3.8,16.0,89.5,29.26,19.57
2017,7,8,6,0,432.0,49.0,3.8,16.0,129.0,35.39,25.47
2017,7,8,6,15,496.5,56.5,3.75,16.5,175.0,38.93,28.84
2017,7,8,6,30,561.0,64.0,3.7,17.0,221.0,63.78,35.61
2017,7,8,6,45,608.5,69.0,3.65,17.5,271.0,99.92,54.69
2017,7,8,7,0,656.0,74.0,3.6,18.0,321.0,141.04,83.53
2017,7,8,7,15,688.5,78.0,3.65,18.0,371.0,186.66,120.64
2017,7,8,7,30,721.0,82.0,3.7,18.0,421.0,232.33,159.97
2017,7,8,7,45,746.5,85.5,3.75,18.5,470.5,278.83,200.83
2017,7,8,8,0,772.0,89.0,3.8,19.0,520.0,327.7,243.54
2017,7,8,8,15,790.0,91.5,3.9,19.5,566.5,375.04,284.68
2017,7,8,8,30,808.0,94.0,4.0,20.0,613.0,423.63,325.92
2017,7,8,8,45,822.0,96.5,4.1,20.5,656.5,475.09,368.29
2017,7,8,9,0,836.0,99.0,4.2,21.0,700.0,523.05,406.97
2017,7,8,9,15,847.0,101.0,4.25,21.0,738.5,569.09,443.97
2017,7,8,9,30,858.0,103.0,4.3,21.0,777.0,614.86,479.93
2017,7,8,9,45,858.0,108.5,4.35,21.5,808.0,656.23,510.84
2017,7,8,10,0,858.0,114.0,4.4,22.0,839.0,696.09,539.89
2017,7,8,10,15,864.5,115.5,4.5,22.0,867.0,735.33,567.84
2017,7,8,10,30,871.0,117.0,4.6,22.0,895.0,773.23,594.61
2017,7,8,10,45,875.0,118.5,4.7,22.0,915.5,807.62,618.79
2017,7,8,11,0,879.0,120.0,4.8,22.0,936.0,840.17,641.65
2017,7,8,11,15,882.0,120.5,4.85,22.0,950.5,868.97,661.54
2017,7,8,11,30,885.0,121.0,4.9,22.0,965.0,895.61,679.95
2017,7,8,11,45,885.5,121.5,5.0,22.5,972.0,917.74,694.19
2017,7,8,12,0,886.0,122.0,5.1,23.0,979.0,937.41,706.78
2017,7,8,12,15,886.5,122.0,5.25,22.5,979.0,954.07,720.54
2017,7,8,12,30,887.0,122.0,5.4,22.0,979.0,968.12,732.65
2017,7,8,12,45,884.5,122.0,5.55,22.0,971.0,976.6,739.6
2017,7,8,13,0,882.0,122.0,5.7,22.0,963.0,982.27,744.74
2017,7,8,13,15,879.0,121.5,5.9,22.0,948.5,984.11,747.66
2017,7,8,13,30,876.0,121.0,6.1,22.0,934.0,983.1,748.68
2017,7,8,13,45,871.5,120.0,6.3,22.0,912.5,977.26,746.39
2017,7,8,14,0,867.0,119.0,6.5,22.0,891.0,968.63,742.2
2017,7,8,14,15,860.5,118.0,6.6,21.5,863.5,955.32,735.68
2017,7,8,14,30,854.0,117.0,6.7,21.0,836.0,939.38,727.32
2017,7,8,14,45,846.5,114.5,6.85,21.0,802.5,918.38,714.13
2017,7,8,15,0,839.0,112.0,7.0,21.0,769.0,894.98,699.17
2017,7,8,15,15,827.5,110.0,7.0,20.5,730.0,866.28,681.01
2017,7,8,15,30,816.0,108.0,7.0,20.0,691.0,840.86,665.19
2017,7,8,15,45,802.5,105.0,7.05,20.0,648.0,805.62,640.82
2017,7,8,16,0,789.0,102.0,7.1,20.0,605.0,768.9,615.18
2017,7,8,16,15,770.0,99.0,7.05,19.5,558.0,726.58,585.9
2017,7,8,16,30,751.0,96.0,7.0,19.0,511.0,683.54,555.66
2017,7,8,16,45,726.0,92.0,6.95,19.0,462.0,634.62,519.31
2017,7,8,17,0,701.0,88.0,6.9,19.0,413.0,588.24,483.46
2017,7,8,17,15,667.5,83.0,6.85,18.5,363.0,533.64,440.57
2017,7,8,17,30,634.0,78.0,6.8,18.0,313.0,480.55,397.73
2017,7,8,17,45,585.5,72.5,6.75,17.5,264.0,420.38,347.81
2017,7,8,18,0,537.0,67.0,6.7,17.0,215.0,363.6,299.26
2017,7,8,18,15,470.0,59.0,6.6,16.5,169.0,299.1,243.11
2017,7,8,18,30,403.0,51.0,6.5,16.0,123.0,240.27,190.66
2017,7,8,18,45,304.5,39.5,6.4,16.0,84.0,172.2,130.27
2017,7,8,19,0,206.0,28.0,6.3,16.0,45.0,112.73,70.99
2017,7,8,19,15,103.0,14.0,6.1,16.0,22.5,41.59,0.0
2017,7,8,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,136.0,14.0,4.7,14.0,25.5,10.7,0.0
2017,7,9,5,30,272.0,28.0,4.6,14.0,51.0,21.83,11.32
2017,7,9,5,45,377.5,37.0,4.6,14.5,92.5,27.51,18.16
2017,7,9,6,0,483.0,46.0,4.6,15.0,134.0,32.84,23.32
2017,7,9,6,15,547.5,52.5,4.55,15.0,182.0,35.68,26.13
2017,7,9,6,30,612.0,59.0,4.5,15.0,230.0,60.24,32.32
2017,7,9,6,45,364.5,103.5,4.45,15.5,211.0,108.82,72.3
2017,7,9,7,0,117.0,148.0,4.4,16.0,192.0,141.61,108.22
2017,7,9,7,15,441.0,112.0,4.35,16.0,313.0,168.5,116.88
2017,7,9,7,30,765.0,76.0,4.3,16.0,434.0,235.85,162.58
2017,7,9,7,45,788.0,79.5,4.3,16.5,484.5,283.83,205.31
2017,7,9,8,0,811.0,83.0,4.3,17.0,535.0,333.9,249.71
2017,7,9,8,15,829.0,85.5,4.3,17.0,582.5,387.25,296.64
2017,7,9,8,30,847.0,88.0,4.3,17.0,630.0,437.54,340.36
2017,7,9,8,45,859.5,90.5,4.3,17.5,674.0,486.21,381.17
2017,7,9,9,0,872.0,93.0,4.3,18.0,718.0,535.11,420.99
2017,7,9,9,15,882.5,94.5,4.35,18.0,757.5,582.03,459.22
2017,7,9,9,30,893.0,96.0,4.4,18.0,797.0,628.58,496.33
2017,7,9,9,45,656.5,216.5,4.5,18.5,744.0,619.29,485.81
2017,7,9,10,0,420.0,337.0,4.6,19.0,691.0,595.67,463.15
2017,7,9,10,15,654.5,228.0,4.7,19.0,802.0,683.56,534.51
2017,7,9,10,30,889.0,119.0,4.8,19.0,913.0,787.84,613.57
2017,7,9,10,45,893.5,120.5,4.9,19.5,934.5,823.28,637.18
2017,7,9,11,0,898.0,122.0,5.0,20.0,956.0,856.88,659.69
2017,7,9,11,15,900.5,122.5,5.1,20.0,970.5,885.85,680.16
2017,7,9,11,30,903.0,123.0,5.2,20.0,985.0,912.58,699.1
2017,7,9,11,45,903.5,124.0,5.35,20.0,991.5,935.66,715.84
2017,7,9,12,0,904.0,125.0,5.5,20.0,998.0,956.23,730.93
2017,7,9,12,15,904.0,125.0,5.5,20.0,998.0,972.79,742.34
2017,7,9,12,30,904.0,125.0,5.5,20.0,998.0,986.68,751.97
2017,7,9,12,45,902.0,124.5,5.55,20.0,990.0,995.39,758.47
2017,7,9,13,0,900.0,124.0,5.6,20.0,982.0,1001.24,763.12
2017,7,9,13,15,896.5,123.5,5.6,20.0,966.5,1002.73,764.54
2017,7,9,13,30,893.0,123.0,5.6,20.0,951.0,1001.3,764.07
2017,7,9,13,45,890.5,120.5,5.7,20.0,930.0,995.89,761.64
2017,7,9,14,0,888.0,118.0,5.8,20.0,909.0,987.56,757.28
2017,7,9,14,15,881.0,116.5,5.85,20.0,880.0,973.08,748.37
2017,7,9,14,30,874.0,115.0,5.9,20.0,851.0,955.91,737.65
2017,7,9,14,45,867.5,112.0,6.0,20.0,817.0,935.02,724.61
2017,7,9,15,0,861.0,109.0,6.1,20.0,783.0,911.62,709.75
2017,7,9,15,15,849.5,107.0,6.2,19.5,743.0,882.44,692.02
2017,7,9,15,30,838.0,105.0,6.3,19.0,703.0,851.28,672.64
2017,7,9,15,45,826.5,101.0,6.4,19.0,659.5,821.16,652.53
2017,7,9,16,0,815.0,97.0,6.5,19.0,616.0,784.23,627.14
2017,7,9,16,15,796.0,94.5,6.6,18.5,568.5,741.65,598.34
2017,7,9,16,30,777.0,92.0,6.7,18.0,521.0,698.3,568.43
2017,7,9,16,45,756.0,87.0,6.8,18.0,472.0,650.17,533.14
2017,7,9,17,0,735.0,82.0,6.9,18.0,423.0,601.91,496.61
2017,7,9,17,15,702.5,78.0,6.9,17.5,372.5,547.58,453.91
2017,7,9,17,30,670.0,74.0,6.9,17.0,322.0,496.97,412.89
2017,7,9,17,45,628.0,67.5,6.9,17.0,272.0,437.66,362.88
2017,7,9,18,0,586.0,61.0,6.9,17.0,222.0,381.16,313.84
2017,7,9,18,15,519.0,54.0,6.75,16.5,175.0,315.67,256.61
2017,7,9,18,30,452.0,47.0,6.6,16.0,128.0,255.87,202.99
2017,7,9,18,45,349.5,37.0,6.45,16.0,88.0,185.79,140.47
2017,7,9,19,0,247.0,27.0,6.3,16.0,48.0,125.14,78.33
2017,7,9,19,15,123.5,13.5,6.0,15.5,24.0,46.57,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,140.5,13.5,3.4,14.0,25.5,13.27,0.0
2017,7,10,5,30,281.0,27.0,3.4,14.0,51.0,20.96,10.45
2017,7,10,5,45,389.5,35.5,3.45,14.5,92.5,26.23,17.05
2017,7,10,6,0,498.0,44.0,3.5,15.0,134.0,31.19,21.87
2017,7,10,6,15,561.5,50.0,3.55,15.0,181.5,33.71,24.39
2017,7,10,6,30,625.0,56.0,3.6,15.0,229.0,57.04,29.93
2017,7,10,6,45,312.5,86.5,3.65,15.5,173.0,90.39,58.95
2017,7,10,7,0,0.0,117.0,3.7,16.0,117.0,109.4,86.55
2017,7,10,7,15,387.5,94.0,3.7,16.0,275.0,143.5,98.39
2017,7,10,7,30,775.0,71.0,3.7,16.0,433.0,232.45,159.17
2017,7,10,7,45,798.0,73.5,3.75,16.5,483.0,280.04,201.57
2017,7,10,8,0,821.0,76.0,3.8,17.0,533.0,333.97,249.03
2017,7,10,8,15,837.5,78.5,3.85,17.0,580.0,383.0,292.63
2017,7,10,8,30,854.0,81.0,3.9,17.0,627.0,433.03,336.22
2017,7,10,8,45,867.5,83.0,4.0,17.5,671.0,482.03,377.45
2017,7,10,9,0,881.0,85.0,4.1,18.0,715.0,531.36,417.79
2017,7,10,9,15,890.5,86.5,4.1,18.0,754.5,578.1,455.76
2017,7,10,9,30,900.0,88.0,4.1,18.0,794.0,624.38,492.48
2017,7,10,9,45,892.5,97.5,4.2,18.5,823.5,666.38,524.16
2017,7,10,10,0,885.0,107.0,4.3,19.0,853.0,706.21,553.28
2017,7,10,10,15,891.0,108.0,4.35,19.0,881.0,745.7,581.3
2017,7,10,10,30,897.0,109.0,4.4,19.0,909.0,783.75,608.1
2017,7,10,10,45,900.5,110.5,4.45,19.5,930.0,818.66,631.29
2017,7,10,11,0,904.0,112.0,4.5,20.0,951.0,851.64,652.94
2017,7,10,11,15,906.5,112.5,4.55,20.0,965.0,880.76,673.07
2017,7,10,11,30,909.0,113.0,4.6,20.0,979.0,907.62,691.63
2017,7,10,11,45,910.0,113.0,4.65,20.0,986.0,930.3,707.32
2017,7,10,12,0,911.0,113.0,4.7,20.0,993.0,950.46,721.34
2017,7,10,12,15,910.5,113.0,4.85,19.5,992.5,966.61,734.91
2017,7,10,12,30,910.0,113.0,5.0,19.0,992.0,980.04,746.76
2017,7,10,12,45,908.5,112.5,5.2,19.0,984.0,989.21,754.71
2017,7,10,13,0,907.0,112.0,5.4,19.0,976.0,995.51,760.78
2017,7,10,13,15,903.5,111.5,5.55,19.0,961.0,996.93,763.2
2017,7,10,13,30,900.0,111.0,5.7,19.0,946.0,995.42,763.69
2017,7,10,13,45,896.5,109.5,5.85,19.0,924.0,989.95,761.49
2017,7,10,14,0,893.0,108.0,6.0,19.0,902.0,981.57,757.33
2017,7,10,14,15,886.5,106.5,6.1,18.5,873.5,967.45,750.32
2017,7,10,14,30,880.0,105.0,6.2,18.0,845.0,950.61,741.4
2017,7,10,14,45,871.5,103.5,6.3,18.0,811.0,929.28,727.8
2017,7,10,15,0,863.0,102.0,6.4,18.0,777.0,905.53,712.42
2017,7,10,15,15,851.5,100.0,6.45,18.0,737.5,876.26,692.73
2017,7,10,15,30,840.0,98.0,6.5,18.0,698.0,845.0,671.49
2017,7,10,15,45,824.0,96.5,6.55,18.0,653.5,808.68,646.35
2017,7,10,16,0,808.0,95.0,6.6,18.0,609.0,775.93,623.71
2017,7,10,16,15,789.0,92.0,6.6,17.5,562.0,732.99,594.07
2017,7,10,16,30,770.0,89.0,6.6,17.0,515.0,689.32,563.42
2017,7,10,16,45,741.5,87.0,6.65,17.0,465.0,639.5,526.49
2017,7,10,17,0,713.0,85.0,6.7,17.0,415.0,590.12,488.53
2017,7,10,17,15,679.5,80.5,6.7,16.5,365.0,537.78,447.17
2017,7,10,17,30,646.0,76.0,6.7,16.0,315.0,484.79,404.15
2017,7,10,17,45,595.5,71.0,6.7,16.0,265.0,423.62,352.4
2017,7,10,18,0,545.0,66.0,6.7,16.0,215.0,365.99,302.29
2017,7,10,18,15,477.0,58.0,6.6,15.5,169.0,300.72,245.23
2017,7,10,18,30,409.0,50.0,6.5,15.0,123.0,241.22,191.96
2017,7,10,18,45,305.5,39.0,6.45,15.0,83.5,171.7,130.11
2017,7,10,19,0,202.0,28.0,6.4,15.0,44.0,110.94,68.73
2017,7,10,19,15,101.0,14.0,6.25,15.0,22.0,40.92,0.0
2017,7,10,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,87.0,15.5,3.95,14.0,22.5,15.24,0.0
2017,7,11,5,30,174.0,31.0,4.0,14.0,45.0,24.17,12.62
2017,7,11,5,45,276.5,43.5,4.1,14.5,84.5,33.13,22.95
2017,7,11,6,0,379.0,56.0,4.2,15.0,124.0,41.65,31.04
2017,7,11,6,15,450.0,65.0,4.1,15.0,171.0,46.8,35.98
2017,7,11,6,30,521.0,74.0,4.0,15.0,218.0,68.09,41.98
2017,7,11,6,45,576.0,79.5,3.95,15.5,269.0,102.95,59.62
2017,7,11,7,0,631.0,85.0,3.9,16.0,320.0,143.63,87.53
2017,7,11,7,15,667.0,90.0,3.8,16.0,371.0,186.28,121.89
2017,7,11,7,30,703.0,95.0,3.7,16.0,422.0,232.66,161.63
2017,7,11,7,45,734.0,97.5,3.65,16.5,473.5,279.13,202.35
2017,7,11,8,0,765.0,100.0,3.6,17.0,525.0,331.54,247.85
2017,7,11,8,15,785.5,103.5,3.6,17.0,573.0,380.4,290.76
2017,7,11,8,30,806.0,107.0,3.6,17.0,621.0,430.79,334.12
2017,7,11,8,45,824.0,108.5,3.6,17.5,666.5,479.52,374.63
2017,7,11,9,0,842.0,110.0,3.6,18.0,712.0,529.11,414.67
2017,7,11,9,15,853.5,112.0,3.65,18.0,752.0,579.21,454.86
2017,7,11,9,30,865.0,114.0,3.7,18.0,792.0,625.73,491.56
2017,7,11,9,45,876.0,114.5,3.75,18.5,827.5,670.13,524.98
2017,7,11,10,0,887.0,115.0,3.8,19.0,863.0,713.83,557.09
2017,7,11,10,15,893.5,116.5,3.9,19.0,891.5,754.31,585.85
2017,7,11,10,30,900.0,118.0,4.0,19.0,920.0,793.37,613.28
2017,7,11,10,45,906.5,118.0,4.1,19.0,942.5,829.46,638.47
2017,7,11,11,0,913.0,118.0,4.2,19.0,965.0,863.77,662.33
2017,7,11,11,15,916.0,118.5,4.3,19.0,979.5,893.66,683.04
2017,7,11,11,30,919.0,119.0,4.4,19.0,994.0,921.29,702.3
2017,7,11,11,45,922.0,118.0,4.5,19.0,1001.5,945.14,719.15
2017,7,11,12,0,925.0,117.0,4.6,19.0,1009.0,966.5,734.39
2017,7,11,12,15,924.5,117.0,4.75,19.0,1008.5,982.96,746.77
2017,7,11,12,30,924.0,117.0,4.9,19.0,1008.0,996.66,757.37
2017,7,11,12,45,928.0,113.0,5.1,19.0,1001.5,1007.87,766.79
2017,7,11,13,0,932.0,109.0,5.3,19.0,995.0,1016.17,774.29
2017,7,11,13,15,928.0,108.5,5.45,19.0,979.5,1017.23,776.52
2017,7,11,13,30,924.0,108.0,5.6,19.0,964.0,1015.25,776.77
2017,7,11,13,45,922.5,104.5,5.75,19.0,942.0,1009.6,774.54
2017,7,11,14,0,921.0,101.0,5.9,19.0,920.0,1000.89,770.25
2017,7,11,14,15,914.0,100.0,5.95,19.0,890.5,986.54,761.42
2017,7,11,14,30,907.0,99.0,6.0,19.0,861.0,969.39,750.7
2017,7,11,14,45,900.5,96.0,6.1,19.0,826.0,947.87,737.19
2017,7,11,15,0,894.0,93.0,6.2,19.0,791.0,923.74,721.79
2017,7,11,15,15,882.5,91.0,6.2,18.5,750.5,893.76,702.96
2017,7,11,15,30,871.0,89.0,6.2,18.0,710.0,861.68,682.48
2017,7,11,15,45,857.0,86.5,6.25,18.0,665.5,825.04,657.34
2017,7,11,16,0,843.0,84.0,6.3,18.0,621.0,786.85,630.83
2017,7,11,16,15,824.5,81.5,6.3,17.5,572.5,743.78,601.34
2017,7,11,16,30,806.0,79.0,6.3,17.0,524.0,704.45,574.26
2017,7,11,16,45,780.5,76.5,6.3,17.0,473.5,654.91,537.69
2017,7,11,17,0,755.0,74.0,6.3,17.0,423.0,605.55,500.58
2017,7,11,17,15,722.5,70.5,6.3,16.5,372.0,551.04,457.73
2017,7,11,17,30,690.0,67.0,6.3,16.0,321.0,497.84,414.66
2017,7,11,17,45,641.0,62.5,6.3,16.0,270.5,438.16,364.14
2017,7,11,18,0,592.0,58.0,6.3,16.0,220.0,379.99,313.56
2017,7,11,18,15,524.5,51.5,6.2,15.5,172.5,314.66,256.33
2017,7,11,18,30,457.0,45.0,6.1,15.0,125.0,255.11,202.75
2017,7,11,18,45,346.5,35.5,6.05,15.0,85.0,182.61,138.13
2017,7,11,19,0,236.0,26.0,6.0,15.0,45.0,119.76,73.36
2017,7,11,19,15,118.0,13.0,5.9,15.0,22.5,44.42,0.0
2017,7,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
