Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,105.5,14.0,2.85,14.0,22.5,13.76,0.0
2017,7,12,5,30,211.0,28.0,2.8,14.0,45.0,21.72,10.5
2017,7,12,5,45,318.5,38.5,2.8,14.5,85.0,29.25,19.58
2017,7,12,6,0,426.0,49.0,2.8,15.0,125.0,35.86,25.95
2017,7,12,6,15,494.5,56.5,2.7,15.0,171.5,39.36,29.39
2017,7,12,6,30,563.0,64.0,2.6,15.0,218.0,59.51,34.51
2017,7,12,6,45,287.5,96.0,2.55,15.5,175.0,94.79,63.82
2017,7,12,7,0,12.0,128.0,2.5,16.0,132.0,120.04,94.8
2017,7,12,7,15,25.5,152.5,2.45,16.0,163.5,141.36,111.54
2017,7,12,7,30,39.0,177.0,2.4,16.0,195.0,167.88,132.46
2017,7,12,7,45,36.0,194.0,2.35,16.5,212.0,185.32,146.17
2017,7,12,8,0,33.0,211.0,2.3,17.0,229.0,202.48,159.45
2017,7,12,8,15,77.0,247.0,2.3,17.0,295.0,252.78,198.46
2017,7,12,8,30,121.0,283.0,2.3,17.0,361.0,303.15,237.37
2017,7,12,8,45,199.0,298.5,2.3,17.5,436.0,360.93,281.38
2017,7,12,9,0,277.0,314.0,2.3,18.0,511.0,421.48,327.29
2017,7,12,9,15,315.5,323.0,2.35,18.0,560.5,465.79,361.16
2017,7,12,9,30,354.0,332.0,2.4,18.0,610.0,513.12,397.07
2017,7,12,9,45,381.0,336.5,2.5,18.5,647.5,551.87,425.59
2017,7,12,10,0,408.0,341.0,2.6,19.0,685.0,589.45,453.01
2017,7,12,10,15,375.0,370.0,2.65,19.0,694.5,612.89,469.08
2017,7,12,10,30,342.0,399.0,2.7,19.0,704.0,630.82,481.0
2017,7,12,10,45,326.5,415.5,2.8,19.5,712.0,648.48,492.4
2017,7,12,11,0,311.0,432.0,2.9,20.0,720.0,664.67,502.6
2017,7,12,11,15,612.5,273.0,2.95,20.0,852.0,782.32,594.99
2017,7,12,11,30,914.0,114.0,3.0,20.0,984.0,911.37,685.49
2017,7,12,11,45,690.5,255.5,3.1,20.0,916.0,871.95,657.74
2017,7,12,12,0,467.0,397.0,3.2,20.0,848.0,820.76,615.77
2017,7,12,12,15,694.5,254.5,3.3,20.0,924.5,906.93,683.67
2017,7,12,12,30,922.0,112.0,3.4,20.0,1001.0,989.2,739.37
2017,7,12,12,45,914.0,115.5,3.5,20.0,991.5,996.28,744.32
2017,7,12,13,0,906.0,119.0,3.6,20.0,982.0,1000.42,748.03
2017,7,12,13,15,903.5,118.5,3.7,20.0,967.0,1002.95,750.8
2017,7,12,13,30,901.0,118.0,3.8,20.0,952.0,1002.54,751.71
2017,7,12,13,45,897.0,117.0,3.95,20.0,930.5,997.22,749.75
2017,7,12,14,0,893.0,116.0,4.1,20.0,909.0,988.99,745.92
2017,7,12,14,15,886.0,114.5,4.2,19.5,880.5,974.52,739.0
2017,7,12,14,30,879.0,113.0,4.3,19.0,852.0,957.32,730.26
2017,7,12,14,45,871.0,111.0,4.4,19.0,817.5,936.05,717.37
2017,7,12,15,0,863.0,109.0,4.5,19.0,783.0,912.32,702.99
2017,7,12,15,15,851.5,107.0,4.6,19.0,743.0,883.13,684.65
2017,7,12,15,30,840.0,105.0,4.7,19.0,703.0,851.95,664.73
2017,7,12,15,45,826.5,102.0,4.8,19.0,659.0,821.23,644.94
2017,7,12,16,0,813.0,99.0,4.9,19.0,615.0,783.81,620.01
2017,7,12,16,15,793.5,96.0,5.0,18.5,567.5,740.34,591.38
2017,7,12,16,30,774.0,93.0,5.1,18.0,520.0,696.14,561.61
2017,7,12,16,45,749.5,89.0,5.2,18.0,470.0,646.74,526.12
2017,7,12,17,0,725.0,85.0,5.3,18.0,420.0,597.49,489.26
2017,7,12,17,15,691.0,80.5,5.35,17.5,369.0,544.37,448.17
2017,7,12,17,30,657.0,76.0,5.4,17.0,318.0,490.6,405.3
2017,7,12,17,45,608.5,70.5,5.45,17.0,267.5,429.49,354.36
2017,7,12,18,0,560.0,65.0,5.5,17.0,217.0,371.74,304.74
2017,7,12,18,15,491.0,57.0,5.4,16.5,170.0,305.38,247.26
2017,7,12,18,30,422.0,49.0,5.3,16.0,123.0,244.91,193.52
2017,7,12,18,45,318.0,38.0,5.25,15.5,83.5,174.74,131.63
2017,7,12,19,0,214.0,27.0,5.2,15.0,44.0,112.64,67.81
2017,7,12,19,15,107.0,13.5,5.05,15.0,22.0,41.88,0.0
2017,7,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,125.5,12.5,2.35,14.0,22.5,12.29,0.0
2017,7,13,5,30,251.0,25.0,2.4,14.0,45.0,19.34,8.44
2017,7,13,5,45,357.5,35.0,2.5,14.5,85.5,26.08,16.83
2017,7,13,6,0,464.0,45.0,2.6,15.0,126.0,32.37,22.87
2017,7,13,6,15,530.0,52.0,2.55,15.0,173.5,35.64,26.09
2017,7,13,6,30,596.0,59.0,2.5,15.0,221.0,55.01,30.76
2017,7,13,6,45,298.0,73.5,2.5,15.5,154.5,77.1,48.7
2017,7,13,7,0,0.0,88.0,2.5,16.0,88.0,84.0,65.34
2017,7,13,7,15,0.0,113.5,2.4,16.0,113.5,107.43,84.66
2017,7,13,7,30,0.0,139.0,2.3,16.0,139.0,130.93,103.71
2017,7,13,7,45,1.0,151.5,2.25,16.5,152.0,143.29,113.17
2017,7,13,8,0,2.0,164.0,2.2,17.0,165.0,155.74,122.61
2017,7,13,8,15,2.5,171.5,2.2,17.0,173.0,163.58,128.51
2017,7,13,8,30,3.0,179.0,2.2,17.0,181.0,171.41,134.38
2017,7,13,8,45,63.5,252.5,2.25,17.5,298.0,262.43,205.66
2017,7,13,9,0,124.0,326.0,2.3,18.0,415.0,357.66,278.34
2017,7,13,9,15,79.5,319.0,2.4,18.0,377.0,339.02,263.36
2017,7,13,9,30,35.0,312.0,2.5,18.0,339.0,311.56,241.64
2017,7,13,9,45,31.0,317.0,2.6,18.5,342.0,316.64,244.85
2017,7,13,10,0,27.0,322.0,2.7,19.0,345.0,321.29,247.58
2017,7,13,10,15,38.5,355.0,2.9,19.0,388.5,362.4,278.8
2017,7,13,10,30,50.0,388.0,3.1,19.0,432.0,404.66,310.53
2017,7,13,10,45,77.0,418.5,3.3,19.5,489.0,457.93,350.04
2017,7,13,11,0,104.0,449.0,3.5,20.0,546.0,513.2,390.48
2017,7,13,11,15,507.5,281.0,3.7,20.0,762.5,701.3,539.93
2017,7,13,11,30,911.0,113.0,3.9,20.0,979.0,906.98,688.56
2017,7,13,11,45,910.5,114.5,4.15,20.0,985.5,929.93,703.91
2017,7,13,12,0,910.0,116.0,4.4,20.0,992.0,950.3,718.89
2017,7,13,12,15,566.0,296.5,4.65,20.0,841.5,826.87,631.61
2017,7,13,12,30,222.0,477.0,4.9,20.0,691.0,684.14,519.64
2017,7,13,12,45,564.0,296.0,5.2,20.0,833.5,845.9,650.06
2017,7,13,13,0,906.0,115.0,5.5,20.0,976.0,995.82,759.64
2017,7,13,13,15,903.0,114.5,5.7,20.0,961.5,997.85,761.93
2017,7,13,13,30,900.0,114.0,5.9,20.0,947.0,996.93,763.12
2017,7,13,13,45,895.0,113.5,6.1,20.0,925.0,991.14,760.95
2017,7,13,14,0,890.0,113.0,6.3,20.0,903.0,982.46,756.82
2017,7,13,14,15,883.5,111.5,6.4,19.5,874.5,968.48,749.87
2017,7,13,14,30,877.0,110.0,6.5,19.0,846.0,951.77,741.01
2017,7,13,14,45,867.5,109.0,6.65,19.0,811.5,930.19,727.42
2017,7,13,15,0,858.0,108.0,6.8,19.0,777.0,906.21,712.07
2017,7,13,15,15,846.5,106.0,6.85,19.0,737.5,877.13,692.47
2017,7,13,15,30,835.0,104.0,6.9,19.0,698.0,846.06,671.34
2017,7,13,15,45,819.0,102.0,6.95,19.0,653.5,814.46,649.7
2017,7,13,16,0,803.0,100.0,7.0,19.0,609.0,776.35,623.0
2017,7,13,16,15,784.0,96.5,7.0,18.5,561.5,733.03,593.07
2017,7,13,16,30,765.0,93.0,7.0,18.0,514.0,688.95,562.11
2017,7,13,16,45,738.0,90.0,7.0,18.0,464.0,639.23,525.15
2017,7,13,17,0,711.0,87.0,7.0,18.0,414.0,592.15,488.68
2017,7,13,17,15,677.0,82.0,6.9,17.5,363.5,536.84,444.94
2017,7,13,17,30,643.0,77.0,6.8,17.0,313.0,483.07,401.25
2017,7,13,17,45,595.0,71.0,6.75,16.5,263.5,422.26,350.56
2017,7,13,18,0,547.0,65.0,6.7,16.0,214.0,364.8,301.16
2017,7,13,18,15,478.5,57.0,6.5,15.5,167.0,299.3,243.78
2017,7,13,18,30,410.0,49.0,6.3,15.0,120.0,239.66,190.29
2017,7,13,18,45,309.0,37.5,6.15,15.0,81.0,170.69,128.72
2017,7,13,19,0,208.0,26.0,6.0,15.0,42.0,108.95,64.32
2017,7,13,19,15,104.0,13.0,5.75,15.0,21.0,40.49,0.0
2017,7,13,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,102.0,13.0,3.75,14.0,21.0,12.78,0.0
2017,7,14,5,30,204.0,26.0,3.8,14.0,42.0,20.15,8.65
2017,7,14,5,45,311.5,37.0,3.9,14.5,81.5,28.07,18.47
2017,7,14,6,0,419.0,48.0,4.0,15.0,121.0,35.19,25.31
2017,7,14,6,15,487.5,56.0,3.95,15.0,168.0,39.16,29.18
2017,7,14,6,30,556.0,64.0,3.9,15.0,215.0,57.02,33.82
2017,7,14,6,45,284.5,95.5,3.9,15.5,173.0,92.9,62.65
2017,7,14,7,0,13.0,127.0,3.9,16.0,131.0,119.13,94.12
2017,7,14,7,15,62.5,158.0,3.8,16.0,186.0,151.69,118.66
2017,7,14,7,30,112.0,189.0,3.7,16.0,241.0,188.69,147.01
2017,7,14,7,45,153.0,211.5,3.65,16.5,291.0,226.19,176.09
2017,7,14,8,0,194.0,234.0,3.6,17.0,341.0,267.88,208.68
2017,7,14,8,15,239.5,250.5,3.55,17.0,394.5,305.72,238.68
2017,7,14,8,30,285.0,267.0,3.5,17.0,448.0,352.56,275.83
2017,7,14,8,45,237.5,296.5,3.5,17.5,454.5,371.77,290.97
2017,7,14,9,0,190.0,326.0,3.5,18.0,461.0,390.94,305.21
2017,7,14,9,15,237.0,338.0,3.5,18.0,516.5,434.39,338.9
2017,7,14,9,30,284.0,350.0,3.5,18.0,572.0,486.08,378.49
2017,7,14,9,45,352.5,341.5,3.5,18.5,629.5,537.01,416.94
2017,7,14,10,0,421.0,333.0,3.5,19.0,687.0,589.98,456.53
2017,7,14,10,15,659.0,222.0,3.5,19.0,797.5,677.4,526.08
2017,7,14,10,30,897.0,111.0,3.5,19.0,908.0,781.66,603.4
2017,7,14,10,45,533.5,284.5,3.55,19.0,762.0,688.34,530.48
2017,7,14,11,0,170.0,458.0,3.6,19.0,616.0,574.17,437.45
2017,7,14,11,15,542.5,285.0,3.65,19.0,799.0,733.01,564.7
2017,7,14,11,30,915.0,112.0,3.7,19.0,982.0,908.68,691.08
2017,7,14,11,45,917.5,112.0,3.8,19.5,990.0,933.01,705.45
2017,7,14,12,0,920.0,112.0,3.9,20.0,998.0,954.85,719.25
2017,7,14,12,15,920.0,111.5,4.0,20.0,997.5,971.28,730.81
2017,7,14,12,30,920.0,111.0,4.1,20.0,997.0,984.95,740.62
2017,7,14,12,45,912.5,114.5,4.2,20.0,987.5,992.56,746.45
2017,7,14,13,0,905.0,118.0,4.3,20.0,978.0,997.23,750.44
2017,7,14,13,15,901.5,117.5,4.4,20.0,963.0,998.83,752.4
2017,7,14,13,30,898.0,117.0,4.5,20.0,948.0,997.47,752.91
2017,7,14,13,45,895.0,115.0,4.6,20.0,926.5,992.13,750.8
2017,7,14,14,0,892.0,113.0,4.7,20.0,905.0,983.86,746.79
2017,7,14,14,15,885.0,111.5,4.75,20.0,876.0,969.4,738.19
2017,7,14,14,30,878.0,110.0,4.8,20.0,847.0,952.21,727.78
2017,7,14,14,45,871.0,107.5,4.85,20.0,813.0,931.35,714.85
2017,7,14,15,0,864.0,105.0,4.9,20.0,779.0,907.97,700.16
2017,7,14,15,15,852.5,103.0,4.95,19.5,739.0,878.74,682.61
2017,7,14,15,30,841.0,101.0,5.0,19.0,699.0,847.5,663.46
2017,7,14,15,45,829.0,97.5,5.05,19.0,655.5,812.36,639.96
2017,7,14,16,0,817.0,94.0,5.1,19.0,612.0,780.47,618.67
2017,7,14,16,15,798.5,91.0,5.1,19.0,564.5,737.65,588.76
2017,7,14,16,30,780.0,88.0,5.1,19.0,517.0,694.02,557.92
2017,7,14,16,45,758.5,83.5,5.15,19.0,467.5,645.97,523.41
2017,7,14,17,0,737.0,79.0,5.2,19.0,418.0,597.83,487.68
2017,7,14,17,15,704.0,75.0,5.2,18.5,367.0,543.13,445.45
2017,7,14,17,30,671.0,71.0,5.2,18.0,316.0,492.03,404.71
2017,7,14,17,45,628.0,65.0,5.2,17.5,266.5,432.77,356.09
2017,7,14,18,0,585.0,59.0,5.2,17.0,217.0,376.42,308.22
2017,7,14,18,15,518.0,52.0,5.15,16.5,170.0,311.14,251.55
2017,7,14,18,30,451.0,45.0,5.1,16.0,123.0,251.6,198.39
2017,7,14,18,45,348.0,35.0,5.1,16.0,83.0,181.77,136.14
2017,7,14,19,0,245.0,25.0,5.1,16.0,43.0,119.93,69.27
2017,7,14,19,15,122.5,12.5,5.05,15.5,21.5,44.81,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,114.5,12.0,3.3,14.0,21.0,11.8,0.0
2017,7,15,5,30,229.0,24.0,3.3,14.0,42.0,18.6,7.16
2017,7,15,5,45,335.0,34.0,3.35,14.5,81.0,25.37,16.12
2017,7,15,6,0,441.0,44.0,3.4,15.0,120.0,31.69,22.23
2017,7,15,6,15,508.5,51.0,3.4,15.0,166.5,34.99,25.49
2017,7,15,6,30,576.0,58.0,3.4,15.0,213.0,51.24,29.33
2017,7,15,6,45,623.5,62.5,3.4,15.5,262.5,87.29,45.85
2017,7,15,7,0,671.0,67.0,3.4,16.0,312.0,131.34,75.8
2017,7,15,7,15,704.0,71.0,3.45,16.5,362.5,174.29,109.93
2017,7,15,7,30,737.0,75.0,3.5,17.0,413.0,220.69,149.49
2017,7,15,7,45,496.0,150.5,3.55,17.5,389.5,257.16,190.18
2017,7,15,8,0,255.0,226.0,3.6,18.0,366.0,275.47,212.52
2017,7,15,8,15,539.5,156.0,3.7,18.0,486.5,328.64,252.13
2017,7,15,8,30,824.0,86.0,3.8,18.0,607.0,418.35,323.17
2017,7,15,8,45,579.0,191.5,3.95,18.5,571.0,432.85,337.46
2017,7,15,9,0,334.0,297.0,4.1,19.0,535.0,434.26,338.46
2017,7,15,9,15,344.0,313.5,4.15,19.0,571.0,471.7,367.68
2017,7,15,9,30,354.0,330.0,4.2,19.0,607.0,509.74,396.8
2017,7,15,9,45,621.5,213.5,4.3,19.5,724.5,589.08,461.04
2017,7,15,10,0,889.0,97.0,4.4,20.0,842.0,694.34,543.5
2017,7,15,10,15,895.5,98.0,4.4,20.0,870.5,734.51,571.42
2017,7,15,10,30,902.0,99.0,4.4,20.0,899.0,773.25,598.42
2017,7,15,10,45,907.0,100.0,4.45,20.5,921.0,809.21,622.33
2017,7,15,11,0,912.0,101.0,4.5,21.0,943.0,843.32,644.73
2017,7,15,11,15,914.5,101.5,4.55,21.0,958.0,872.82,665.07
2017,7,15,11,30,917.0,102.0,4.6,21.0,973.0,900.04,683.83
2017,7,15,11,45,918.5,102.0,4.65,21.0,980.5,923.48,700.0
2017,7,15,12,0,920.0,102.0,4.7,21.0,988.0,944.38,714.48
2017,7,15,12,15,920.5,102.0,4.75,21.0,988.0,961.71,726.59
2017,7,15,12,30,921.0,102.0,4.8,21.0,988.0,976.3,736.93
2017,7,15,12,45,914.5,104.5,4.85,21.0,979.0,983.84,742.57
2017,7,15,13,0,908.0,107.0,4.9,21.0,970.0,988.44,746.35
2017,7,15,13,15,905.5,106.5,5.05,21.0,955.0,990.93,749.6
2017,7,15,13,30,903.0,106.0,5.2,21.0,940.0,990.47,750.92
2017,7,15,13,45,897.5,105.5,5.4,21.5,918.0,984.15,747.16
2017,7,15,14,0,892.0,105.0,5.6,22.0,896.0,974.93,741.45
2017,7,15,14,15,885.5,104.0,5.8,21.5,868.0,961.41,735.67
2017,7,15,14,30,879.0,103.0,6.0,21.0,840.0,945.16,727.93
2017,7,15,14,45,869.0,102.0,6.2,21.0,805.0,923.04,714.49
2017,7,15,15,0,859.0,101.0,6.4,21.0,770.0,898.53,699.25
2017,7,15,15,15,847.5,99.5,6.55,21.0,731.0,869.93,680.68
2017,7,15,15,30,836.0,98.0,6.7,21.0,692.0,839.33,660.5
2017,7,15,15,45,820.5,96.0,6.9,21.0,648.0,803.0,636.07
2017,7,15,16,0,805.0,94.0,7.1,21.0,604.0,770.18,613.97
2017,7,15,16,15,786.0,91.0,7.15,20.5,556.5,727.34,584.69
2017,7,15,16,30,767.0,88.0,7.2,20.0,509.0,683.76,554.37
2017,7,15,16,45,742.0,85.0,7.3,20.0,460.0,635.41,518.85
2017,7,15,17,0,717.0,82.0,7.4,20.0,411.0,587.25,482.11
2017,7,15,17,15,683.5,77.5,7.35,19.5,360.5,534.64,440.65
2017,7,15,17,30,650.0,73.0,7.3,19.0,310.0,481.5,397.66
2017,7,15,17,45,602.5,67.5,7.3,18.5,260.5,421.31,347.66
2017,7,15,18,0,555.0,62.0,7.3,18.0,211.0,364.43,298.91
2017,7,15,18,15,486.0,54.5,7.2,17.5,164.5,299.04,241.84
2017,7,15,18,30,417.0,47.0,7.1,17.0,118.0,239.57,188.68
2017,7,15,18,45,311.0,36.0,7.0,17.0,79.5,169.22,126.21
2017,7,15,19,0,205.0,25.0,6.9,17.0,41.0,106.82,59.69
2017,7,15,19,15,102.5,12.5,6.8,16.5,20.5,39.39,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,104.0,12.5,4.6,15.0,20.0,12.29,0.0
2017,7,16,5,30,208.0,25.0,4.5,15.0,40.0,19.7,7.38
2017,7,16,5,45,320.0,35.5,4.4,15.5,79.5,26.9,17.29
2017,7,16,6,0,432.0,46.0,4.3,16.0,119.0,33.62,23.78
2017,7,16,6,15,502.0,53.0,4.2,16.5,166.0,36.81,26.9
2017,7,16,6,30,572.0,60.0,4.1,17.0,213.0,51.56,30.15
2017,7,16,6,45,624.5,64.0,4.05,17.5,264.0,87.25,45.76
2017,7,16,7,0,677.0,68.0,4.0,18.0,315.0,131.55,75.23
2017,7,16,7,15,710.5,72.0,3.95,18.0,366.0,174.85,109.46
2017,7,16,7,30,744.0,76.0,3.9,18.0,417.0,221.66,149.37
2017,7,16,7,45,772.0,78.5,3.9,18.5,468.0,269.05,190.96
2017,7,16,8,0,800.0,81.0,3.9,19.0,519.0,319.06,234.83
2017,7,16,8,15,819.0,83.5,3.95,19.5,567.0,372.38,280.95
2017,7,16,8,30,838.0,86.0,4.0,20.0,615.0,422.73,323.85
2017,7,16,8,45,854.0,87.5,4.1,20.5,660.0,471.9,364.89
2017,7,16,9,0,870.0,89.0,4.2,21.0,705.0,521.63,405.28
2017,7,16,9,15,881.0,90.5,4.3,21.0,745.5,568.96,443.64
2017,7,16,9,30,892.0,92.0,4.4,21.0,786.0,615.98,481.04
2017,7,16,9,45,900.0,93.5,4.5,21.5,820.5,660.58,514.89
2017,7,16,10,0,908.0,95.0,4.6,22.0,855.0,704.21,546.98
2017,7,16,10,15,914.5,96.0,4.6,22.0,884.0,745.14,575.58
2017,7,16,10,30,921.0,97.0,4.6,22.0,913.0,784.6,602.9
2017,7,16,10,45,926.5,97.5,4.65,22.5,935.5,821.16,627.01
2017,7,16,11,0,932.0,98.0,4.7,23.0,958.0,855.84,649.62
2017,7,16,11,15,935.0,98.5,4.75,23.0,973.0,886.37,670.51
2017,7,16,11,30,938.0,99.0,4.8,23.0,988.0,914.58,689.8
2017,7,16,11,45,940.0,99.0,4.9,23.0,996.0,938.98,706.84
2017,7,16,12,0,942.0,99.0,5.0,23.0,1004.0,960.78,722.2
2017,7,16,12,15,942.0,99.0,5.1,23.0,1004.0,978.04,734.54
2017,7,16,12,30,942.0,99.0,5.2,23.0,1004.0,992.46,745.07
2017,7,16,12,45,940.5,99.0,5.35,23.0,996.5,1002.54,753.12
2017,7,16,13,0,939.0,99.0,5.5,23.0,989.0,1009.62,759.27
2017,7,16,13,15,936.0,98.5,5.7,23.0,974.5,1011.72,762.46
2017,7,16,13,30,933.0,98.0,5.9,23.0,960.0,1010.75,763.65
2017,7,16,13,45,929.5,97.0,6.1,23.0,938.0,1005.72,762.11
2017,7,16,14,0,926.0,96.0,6.3,23.0,916.0,997.68,758.54
2017,7,16,14,15,919.5,95.0,6.4,22.5,887.5,983.8,751.85
2017,7,16,14,30,913.0,94.0,6.5,22.0,859.0,967.08,743.21
2017,7,16,14,45,905.0,92.5,6.6,22.0,824.0,945.7,729.78
2017,7,16,15,0,897.0,91.0,6.7,22.0,789.0,921.76,714.53
2017,7,16,15,15,886.5,89.0,6.7,22.0,749.0,892.61,695.04
2017,7,16,15,30,876.0,87.0,6.7,22.0,709.0,861.31,673.94
2017,7,16,15,45,862.5,85.0,6.75,22.0,664.5,825.51,649.64
2017,7,16,16,0,849.0,83.0,6.8,22.0,620.0,788.11,623.97
2017,7,16,16,15,830.5,80.5,6.8,21.5,571.5,744.84,594.64
2017,7,16,16,30,812.0,78.0,6.8,21.0,523.0,705.26,567.68
2017,7,16,16,45,787.5,75.5,6.8,21.0,472.5,656.21,531.88
2017,7,16,17,0,763.0,73.0,6.8,21.0,422.0,607.25,495.4
2017,7,16,17,15,730.5,69.0,6.8,20.5,370.5,551.84,452.32
2017,7,16,17,30,698.0,65.0,6.8,20.0,319.0,497.74,408.97
2017,7,16,17,45,650.0,60.5,6.85,19.5,268.0,436.18,358.2
2017,7,16,18,0,602.0,56.0,6.9,19.0,217.0,380.3,310.39
2017,7,16,18,15,533.5,49.5,6.8,18.5,169.5,314.26,252.88
2017,7,16,18,30,465.0,43.0,6.7,18.0,122.0,254.13,199.08
2017,7,16,18,45,352.0,33.5,6.65,17.5,82.0,180.84,134.31
2017,7,16,19,0,239.0,24.0,6.6,17.0,42.0,115.74,62.92
2017,7,16,19,15,119.5,12.0,6.5,16.5,21.0,43.26,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,99.5,12.5,4.75,14.0,19.5,12.29,0.0
2017,7,17,5,30,199.0,25.0,4.8,14.0,39.0,19.46,6.7
2017,7,17,5,45,319.5,35.0,4.9,14.5,78.5,26.56,17.02
2017,7,17,6,0,440.0,45.0,5.0,15.0,118.0,32.84,23.18
2017,7,17,6,15,510.0,52.0,5.05,15.0,165.5,36.07,26.4
2017,7,17,6,30,580.0,59.0,5.1,15.0,213.0,49.59,29.53
2017,7,17,6,45,632.5,63.0,5.15,15.5,264.0,85.6,44.85
2017,7,17,7,0,685.0,67.0,5.2,16.0,315.0,130.18,74.51
2017,7,17,7,15,718.0,71.0,5.2,16.5,366.5,173.78,109.0
2017,7,17,7,30,751.0,75.0,5.2,17.0,418.0,220.83,149.21
2017,7,17,7,45,776.5,78.0,5.2,17.5,468.5,268.34,191.4
2017,7,17,8,0,802.0,81.0,5.2,18.0,519.0,318.23,235.73
2017,7,17,8,15,820.5,84.0,5.25,18.0,567.0,371.93,283.31
2017,7,17,8,30,839.0,87.0,5.3,18.0,615.0,422.61,327.82
2017,7,17,8,45,854.0,88.5,5.35,18.0,660.0,471.4,370.05
2017,7,17,9,0,869.0,90.0,5.4,18.0,705.0,520.66,411.73
2017,7,17,9,15,880.0,92.0,5.45,18.0,745.0,568.45,451.35
2017,7,17,9,30,891.0,94.0,5.5,18.0,785.0,615.93,489.87
2017,7,17,9,45,887.0,102.0,5.55,18.5,816.5,658.85,522.92
2017,7,17,10,0,883.0,110.0,5.6,19.0,848.0,699.88,553.73
2017,7,17,10,15,890.0,111.5,5.6,19.0,877.0,740.79,583.55
2017,7,17,10,30,897.0,113.0,5.6,19.0,906.0,780.34,611.76
2017,7,17,10,45,903.0,113.5,5.7,19.5,929.0,816.62,636.62
2017,7,17,11,0,909.0,114.0,5.8,20.0,952.0,851.11,660.03
2017,7,17,11,15,912.0,114.5,5.85,20.0,967.0,881.12,681.19
2017,7,17,11,30,915.0,115.0,5.9,20.0,982.0,908.87,700.75
2017,7,17,11,45,918.5,114.5,6.0,20.0,990.5,933.76,718.56
2017,7,17,12,0,922.0,114.0,6.1,20.0,999.0,956.18,734.69
2017,7,17,12,15,922.5,114.0,6.15,20.0,999.5,973.72,747.19
2017,7,17,12,30,923.0,114.0,6.2,20.0,1000.0,988.51,757.86
2017,7,17,12,45,925.5,111.0,6.3,20.0,994.0,999.4,766.21
2017,7,17,13,0,928.0,108.0,6.4,20.0,988.0,1007.36,772.63
2017,7,17,13,15,925.5,107.5,6.5,20.0,973.0,1010.0,775.44
2017,7,17,13,30,923.0,107.0,6.6,20.0,958.0,1009.61,776.27
2017,7,17,13,45,920.5,105.0,6.7,20.0,936.5,1004.65,773.99
2017,7,17,14,0,918.0,103.0,6.8,20.0,915.0,996.67,769.69
2017,7,17,14,15,911.5,101.5,6.9,19.5,886.5,982.41,762.5
2017,7,17,14,30,905.0,100.0,7.0,19.0,858.0,965.32,753.31
2017,7,17,14,45,899.0,97.5,7.15,19.0,823.5,944.91,740.48
2017,7,17,15,0,893.0,95.0,7.3,19.0,789.0,921.85,725.71
2017,7,17,15,15,882.0,93.5,7.3,19.0,749.0,892.94,705.99
2017,7,17,15,30,871.0,92.0,7.3,19.0,709.0,861.91,684.68
2017,7,17,15,45,858.5,89.0,7.3,19.0,664.5,826.01,659.64
2017,7,17,16,0,846.0,86.0,7.3,19.0,620.0,788.43,633.19
2017,7,17,16,15,828.0,83.5,7.2,18.5,572.0,745.68,603.44
2017,7,17,16,30,810.0,81.0,7.1,18.0,524.0,706.62,576.18
2017,7,17,16,45,787.0,77.5,7.0,18.0,473.5,657.54,539.61
2017,7,17,17,0,764.0,74.0,6.9,18.0,423.0,608.43,502.24
2017,7,17,17,15,731.5,70.0,6.8,17.5,371.0,552.99,458.4
2017,7,17,17,30,699.0,66.0,6.7,17.0,319.0,498.84,414.35
2017,7,17,17,45,653.0,61.0,6.6,17.0,268.5,437.75,362.57
2017,7,17,18,0,607.0,56.0,6.5,17.0,218.0,382.21,313.9
2017,7,17,18,15,539.0,49.5,6.5,16.5,170.0,316.21,256.08
2017,7,17,18,30,471.0,43.0,6.5,16.0,122.0,256.07,201.87
2017,7,17,18,45,357.5,33.5,6.55,16.0,81.5,182.44,135.95
2017,7,17,19,0,244.0,24.0,6.6,16.0,41.0,116.6,61.4
2017,7,17,19,15,122.0,12.0,6.55,15.5,20.5,43.78,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,115.0,12.0,5.2,13.0,19.5,11.8,0.0
2017,7,18,5,30,230.0,24.0,5.2,13.0,39.0,18.97,5.79
2017,7,18,5,45,340.5,34.0,5.2,13.5,79.0,25.75,16.35
2017,7,18,6,0,451.0,44.0,5.2,14.0,119.0,32.06,22.58
2017,7,18,6,15,521.5,51.5,5.15,14.0,167.0,35.77,26.24
2017,7,18,6,30,592.0,59.0,5.1,14.0,215.0,48.45,29.49
2017,7,18,6,45,638.5,64.5,5.1,14.5,265.5,85.82,45.41
2017,7,18,7,0,685.0,70.0,5.1,15.0,316.0,128.14,73.18
2017,7,18,7,15,719.0,74.5,5.05,15.0,368.0,175.56,110.97
2017,7,18,7,30,753.0,79.0,5.0,15.0,420.0,223.28,152.07
2017,7,18,7,45,778.5,82.0,4.95,15.5,471.5,270.89,194.53
2017,7,18,8,0,804.0,85.0,4.9,16.0,523.0,320.88,239.17
2017,7,18,8,15,823.0,87.5,4.85,16.0,571.5,370.29,283.56
2017,7,18,8,30,842.0,90.0,4.8,16.0,620.0,425.04,331.34
2017,7,18,8,45,858.5,91.5,4.8,16.5,665.5,474.71,373.59
2017,7,18,9,0,875.0,93.0,4.8,17.0,711.0,524.99,415.19
2017,7,18,9,15,886.0,95.0,4.85,17.0,751.5,573.1,454.97
2017,7,18,9,30,897.0,97.0,4.9,17.0,792.0,620.9,493.63
2017,7,18,9,45,902.5,100.0,4.95,17.0,826.5,665.61,529.1
2017,7,18,10,0,908.0,103.0,5.0,17.0,861.0,709.15,563.01
2017,7,18,10,15,914.5,104.0,5.05,17.0,890.0,750.21,592.79
2017,7,18,10,30,921.0,105.0,5.1,17.0,919.0,789.81,621.19
2017,7,18,10,45,927.5,105.0,5.15,17.5,942.0,826.82,646.32
2017,7,18,11,0,934.0,105.0,5.2,18.0,965.0,862.01,669.93
2017,7,18,11,15,937.0,105.5,5.3,18.0,980.0,892.73,691.82
2017,7,18,11,30,940.0,106.0,5.4,18.0,995.0,921.12,712.1
2017,7,18,11,45,942.5,105.5,5.55,18.0,1003.0,945.66,730.0
2017,7,18,12,0,945.0,105.0,5.7,18.0,1011.0,967.62,746.17
2017,7,18,12,15,945.0,105.0,5.8,18.0,1011.5,985.05,758.93
2017,7,18,12,30,945.0,105.0,5.9,18.0,1012.0,999.63,769.81
2017,7,18,12,45,940.5,106.5,6.05,18.0,1003.5,1008.49,777.1
2017,7,18,13,0,936.0,108.0,6.2,18.0,995.0,1014.32,782.4
2017,7,18,13,15,933.5,107.5,6.2,18.0,980.0,1017.02,784.7
2017,7,18,13,30,931.0,107.0,6.2,18.0,965.0,1016.66,784.99
2017,7,18,13,45,930.0,104.0,6.25,18.0,944.0,1012.12,782.77
2017,7,18,14,0,929.0,101.0,6.3,18.0,923.0,1004.48,778.49
2017,7,18,14,15,923.0,100.0,6.3,18.0,894.0,991.13,769.96
2017,7,18,14,30,917.0,99.0,6.3,18.0,865.0,974.91,759.51
2017,7,18,14,45,912.0,96.0,6.3,18.0,831.0,954.7,746.27
2017,7,18,15,0,907.0,93.0,6.3,18.0,797.0,931.76,731.13
2017,7,18,15,15,896.5,91.0,6.3,17.5,756.5,902.43,712.73
2017,7,18,15,30,886.0,89.0,6.3,17.0,716.0,870.91,692.61
2017,7,18,15,45,875.0,86.0,6.35,17.0,671.5,835.84,668.58
2017,7,18,16,0,864.0,83.0,6.4,17.0,627.0,798.96,643.01
2017,7,18,16,15,846.5,80.5,6.4,17.0,578.5,755.99,612.37
2017,7,18,16,30,829.0,78.0,6.4,17.0,530.0,712.09,580.68
2017,7,18,16,45,807.0,74.5,6.4,17.0,479.5,667.52,548.05
2017,7,18,17,0,785.0,71.0,6.4,17.0,429.0,618.31,511.11
2017,7,18,17,15,753.5,67.5,6.35,16.5,376.5,563.24,467.69
2017,7,18,17,30,722.0,64.0,6.3,16.0,324.0,509.35,423.9
2017,7,18,17,45,676.5,59.0,6.3,16.0,272.5,447.56,371.59
2017,7,18,18,0,631.0,54.0,6.3,16.0,221.0,388.77,320.22
2017,7,18,18,15,563.0,47.5,6.15,15.5,172.5,324.05,263.03
2017,7,18,18,30,495.0,41.0,6.0,15.0,124.0,262.9,207.6
2017,7,18,18,45,383.0,32.0,5.9,15.0,83.0,189.41,141.19
2017,7,18,19,0,271.0,23.0,5.8,15.0,42.0,123.16,62.37
2017,7,18,19,15,135.5,11.5,5.65,14.5,21.0,46.65,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,5,15,131.0,11.0,4.5,13.5,19.5,10.81,0.0
2017,7,19,5,30,262.0,22.0,4.6,14.0,39.0,17.13,3.96
2017,7,19,5,45,373.0,31.5,4.7,14.5,79.5,23.54,14.34
2017,7,19,6,0,484.0,41.0,4.8,15.0,120.0,29.5,20.22
2017,7,19,6,15,553.0,47.5,4.8,15.0,168.5,32.51,23.23
2017,7,19,6,30,622.0,54.0,4.8,15.0,217.0,43.37,25.76
2017,7,19,6,45,668.0,59.0,4.85,15.5,268.5,84.76,43.78
2017,7,19,7,0,714.0,64.0,4.9,16.0,320.0,127.82,71.51
2017,7,19,7,15,746.5,68.0,4.9,16.0,372.0,172.74,106.95
2017,7,19,7,30,779.0,72.0,4.9,16.0,424.0,221.07,148.51
2017,7,19,7,45,802.0,75.5,4.95,16.0,475.0,269.76,192.34
2017,7,19,8,0,825.0,79.0,5.0,16.0,526.0,320.58,238.33
2017,7,19,8,15,843.0,81.5,5.05,16.0,575.0,374.85,286.84
2017,7,19,8,30,861.0,84.0,5.1,16.0,624.0,426.01,332.19
2017,7,19,8,45,874.5,86.0,5.2,16.5,669.0,475.65,374.86
2017,7,19,9,0,888.0,88.0,5.3,17.0,714.0,525.61,416.68
2017,7,19,9,15,898.5,90.0,5.35,17.0,755.0,574.05,456.99
2017,7,19,9,30,909.0,92.0,5.4,17.0,796.0,622.11,496.12
2017,7,19,9,45,902.5,101.5,5.45,17.5,827.0,665.69,529.74
2017,7,19,10,0,896.0,111.0,5.5,18.0,858.0,707.16,560.9
2017,7,19,10,15,903.0,112.0,5.55,18.0,887.0,748.2,591.16
2017,7,19,10,30,910.0,113.0,5.6,18.0,916.0,787.85,619.69
2017,7,19,10,45,919.0,111.5,5.7,18.0,939.5,825.14,646.59
2017,7,19,11,0,928.0,110.0,5.8,18.0,963.0,860.77,672.22
2017,7,19,11,15,931.0,110.5,5.9,18.0,978.5,891.38,694.2
2017,7,19,11,30,934.0,111.0,6.0,18.0,994.0,919.69,714.54
2017,7,19,11,45,939.0,109.0,6.1,18.0,1003.0,944.96,732.76
2017,7,19,12,0,944.0,107.0,6.2,18.0,1012.0,967.74,749.26
2017,7,19,12,15,944.0,107.0,6.3,18.0,1012.0,985.2,762.08
2017,7,19,12,30,944.0,107.0,6.4,18.0,1012.0,999.82,773.01
2017,7,19,12,45,940.0,108.5,6.5,18.0,1003.5,1009.19,780.34
2017,7,19,13,0,936.0,110.0,6.6,18.0,995.0,1015.54,785.68
2017,7,19,13,15,933.0,109.0,6.6,18.0,980.0,1017.29,787.31
2017,7,19,13,30,930.0,108.0,6.6,18.0,965.0,1015.97,786.92
2017,7,19,13,45,928.0,106.0,6.65,18.0,943.5,1011.52,784.72
2017,7,19,14,0,926.0,104.0,6.7,18.0,922.0,1004.01,780.48
2017,7,19,14,15,919.5,103.0,6.7,18.0,892.5,990.24,771.6
2017,7,19,14,30,913.0,102.0,6.7,18.0,863.0,973.63,760.8
2017,7,19,14,45,907.0,99.0,6.7,18.0,828.5,952.58,746.87
2017,7,19,15,0,901.0,96.0,6.7,18.0,794.0,928.85,731.06
2017,7,19,15,15,890.0,94.0,6.7,17.5,753.5,899.23,712.31
2017,7,19,15,30,879.0,92.0,6.7,17.0,713.0,867.45,691.85
2017,7,19,15,45,868.0,88.5,6.7,17.0,668.5,832.03,667.2
2017,7,19,16,0,857.0,85.0,6.7,17.0,624.0,794.81,641.03
2017,7,19,16,15,838.5,82.5,6.7,17.0,575.0,751.3,609.83
2017,7,19,16,30,820.0,80.0,6.7,17.0,526.0,711.47,581.15
2017,7,19,16,45,798.5,76.0,6.7,17.0,475.5,662.49,544.93
2017,7,19,17,0,777.0,72.0,6.7,17.0,425.0,613.35,507.78
2017,7,19,17,15,744.5,68.0,6.65,16.5,372.5,557.39,463.5
2017,7,19,17,30,712.0,64.0,6.6,16.0,320.0,502.71,418.93
2017,7,19,17,45,668.5,59.0,6.55,15.5,269.0,442.47,368.35
2017,7,19,18,0,625.0,54.0,6.5,15.0,218.0,387.41,320.33
2017,7,19,18,15,556.0,47.5,6.35,14.5,169.5,320.25,260.88
2017,7,19,18,30,487.0,41.0,6.2,14.0,121.0,259.09,205.2
2017,7,19,18,45,378.0,31.5,6.1,14.0,80.5,186.6,139.21
2017,7,19,19,0,269.0,22.0,6.0,14.0,40.0,120.7,57.97
2017,7,19,19,15,134.5,11.0,5.85,14.0,20.0,45.72,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,144.5,10.0,5.0,14.0,19.0,9.83,0.0
2017,7,20,5,30,289.0,20.0,5.1,14.0,38.0,15.33,2.21
2017,7,20,5,45,399.0,28.0,5.25,14.5,78.5,20.47,11.68
2017,7,20,6,0,509.0,36.0,5.4,15.0,119.0,27.53,18.47
2017,7,20,6,15,575.0,42.0,5.55,15.0,166.5,30.66,21.57
2017,7,20,6,30,641.0,48.0,5.7,15.0,214.0,40.15,23.91
2017,7,20,6,45,682.5,53.0,5.85,15.5,264.5,78.9,38.83
2017,7,20,7,0,724.0,58.0,6.0,16.0,315.0,122.16,66.52
2017,7,20,7,15,755.0,61.0,6.1,16.0,367.0,166.47,101.46
2017,7,20,7,30,786.0,64.0,6.2,16.0,419.0,214.03,142.6
2017,7,20,7,45,807.5,67.5,6.3,16.5,469.0,267.04,189.9
2017,7,20,8,0,829.0,71.0,6.4,17.0,519.0,317.57,235.52
2017,7,20,8,15,846.5,73.5,6.45,17.0,567.5,367.53,280.9
2017,7,20,8,30,864.0,76.0,6.5,17.0,616.0,418.62,326.53
2017,7,20,8,45,876.5,78.0,6.6,17.0,661.0,467.93,370.0
2017,7,20,9,0,889.0,80.0,6.7,17.0,706.0,517.47,412.73
2017,7,20,9,15,899.5,81.5,6.8,17.0,746.0,565.49,453.38
2017,7,20,9,30,910.0,83.0,6.9,17.0,786.0,613.14,492.9
2017,7,20,9,45,914.5,86.5,7.0,17.5,820.5,658.25,528.62
2017,7,20,10,0,919.0,90.0,7.1,18.0,855.0,702.1,562.34
2017,7,20,10,15,925.0,91.0,7.15,18.0,884.0,743.25,592.71
2017,7,20,10,30,931.0,92.0,7.2,18.0,913.0,782.86,621.76
2017,7,20,10,45,935.5,93.0,7.25,18.0,935.0,819.6,648.54
2017,7,20,11,0,940.0,94.0,7.3,18.0,957.0,854.37,673.78
2017,7,20,11,15,942.5,94.5,7.25,18.0,972.0,884.85,695.43
2017,7,20,11,30,945.0,95.0,7.2,18.0,987.0,912.96,715.3
2017,7,20,11,45,947.0,95.0,7.2,18.0,995.0,937.64,732.88
2017,7,20,12,0,949.0,95.0,7.2,18.0,1003.0,959.7,748.59
2017,7,20,12,15,949.0,95.0,7.2,18.0,1003.0,977.18,761.05
2017,7,20,12,30,949.0,95.0,7.2,18.0,1003.0,991.78,771.54
2017,7,20,12,45,936.0,102.0,7.25,18.0,992.0,998.05,776.4
2017,7,20,13,0,923.0,109.0,7.3,18.0,981.0,1001.21,779.18
2017,7,20,13,15,920.0,108.0,7.3,18.0,966.0,1002.9,780.81
2017,7,20,13,30,917.0,107.0,7.3,18.0,951.0,1001.57,780.39
2017,7,20,13,45,914.0,105.5,7.3,18.0,929.5,996.69,777.57
2017,7,20,14,0,911.0,104.0,7.3,18.0,908.0,988.82,772.71
2017,7,20,14,15,905.0,102.5,7.3,17.5,879.0,975.13,765.26
2017,7,20,14,30,899.0,101.0,7.3,17.0,850.0,958.61,755.82
2017,7,20,14,45,892.5,98.5,7.35,17.0,816.0,937.84,742.07
2017,7,20,15,0,886.0,96.0,7.4,17.0,782.0,914.45,726.44
2017,7,20,15,15,875.0,94.5,7.4,17.0,742.0,885.68,706.61
2017,7,20,15,30,864.0,93.0,7.4,17.0,702.0,854.82,685.18
2017,7,20,15,45,852.5,89.5,7.45,17.0,658.0,819.37,660.37
2017,7,20,16,0,841.0,86.0,7.5,17.0,614.0,782.2,634.07
2017,7,20,16,15,822.5,83.5,7.5,16.5,565.5,739.2,604.05
2017,7,20,16,30,804.0,81.0,7.5,16.0,517.0,699.93,576.51
2017,7,20,16,45,782.0,77.0,7.5,16.0,467.0,651.18,539.94
2017,7,20,17,0,760.0,73.0,7.5,16.0,417.0,602.33,502.34
2017,7,20,17,15,727.0,69.5,7.45,15.5,365.5,547.33,458.27
2017,7,20,17,30,694.0,66.0,7.4,15.0,314.0,493.66,414.02
2017,7,20,17,45,649.5,60.5,7.35,15.0,263.5,433.1,362.01
2017,7,20,18,0,605.0,55.0,7.3,15.0,213.0,377.96,313.04
2017,7,20,18,15,535.5,48.5,7.2,14.5,165.5,311.56,254.06
2017,7,20,18,30,466.0,42.0,7.1,14.0,118.0,251.2,198.99
2017,7,20,18,45,353.5,32.0,7.0,14.0,78.0,178.03,132.45
2017,7,20,19,0,241.0,22.0,6.9,14.0,38.0,111.32,49.6
2017,7,20,19,15,120.5,11.0,6.75,14.0,19.0,41.92,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,21,5,15,136.0,10.0,5.75,14.0,18.5,9.83,0.0
2017,7,21,5,30,272.0,20.0,5.8,14.0,37.0,15.43,1.38
2017,7,21,5,45,385.5,29.0,5.85,14.5,77.5,21.47,12.46
2017,7,21,6,0,499.0,38.0,5.9,15.0,118.0,27.1,18.06
2017,7,21,6,15,567.5,44.5,5.85,15.0,166.0,33.05,23.68
2017,7,21,6,30,636.0,51.0,5.8,15.0,214.0,41.25,31.16
2017,7,21,6,45,680.5,55.5,5.75,15.5,265.5,79.4,39.83
2017,7,21,7,0,725.0,60.0,5.7,16.0,317.0,122.39,66.81
2017,7,21,7,15,757.0,63.5,5.65,16.0,369.5,167.31,101.97
2017,7,21,7,30,789.0,67.0,5.6,16.0,422.0,215.6,143.47
2017,7,21,7,45,811.5,70.5,5.6,16.5,473.0,264.66,187.4
2017,7,21,8,0,834.0,74.0,5.6,17.0,524.0,320.11,236.77
2017,7,21,8,15,851.5,76.5,5.6,17.0,572.5,370.37,282.2
2017,7,21,8,30,869.0,79.0,5.6,17.0,621.0,421.75,327.82
2017,7,21,8,45,881.5,81.5,5.65,17.0,666.0,471.81,371.58
2017,7,21,9,0,894.0,84.0,5.7,17.0,711.0,522.09,414.53
2017,7,21,9,15,904.5,85.5,5.7,17.0,752.0,570.41,454.91
2017,7,21,9,30,915.0,87.0,5.7,17.0,793.0,618.34,494.06
2017,7,21,9,45,914.0,93.5,5.75,17.5,825.5,663.02,528.82
2017,7,21,10,0,913.0,100.0,5.8,18.0,858.0,705.99,561.42
2017,7,21,10,15,919.5,101.0,5.85,18.0,887.5,747.37,591.75
2017,7,21,10,30,926.0,102.0,5.9,18.0,917.0,787.26,620.58
2017,7,21,10,45,931.0,102.5,6.0,18.5,939.5,823.85,645.8
2017,7,21,11,0,936.0,103.0,6.1,19.0,962.0,858.51,669.47
2017,7,21,11,15,939.0,103.5,6.2,19.0,977.5,889.39,691.63
2017,7,21,11,30,942.0,104.0,6.3,19.0,993.0,917.94,712.13
2017,7,21,11,45,944.0,104.0,6.4,19.0,1001.0,942.66,729.93
2017,7,21,12,0,946.0,104.0,6.5,19.0,1009.0,964.77,745.94
2017,7,21,12,15,946.5,104.0,6.6,18.5,1009.0,982.77,760.61
2017,7,21,12,30,947.0,104.0,6.7,18.0,1009.0,997.92,773.41
2017,7,21,12,45,944.0,104.5,6.8,18.0,1001.5,1007.3,780.75
2017,7,21,13,0,941.0,105.0,6.9,18.0,994.0,1013.65,786.06
2017,7,21,13,15,938.5,104.5,7.0,18.0,979.0,1016.4,788.96
2017,7,21,13,30,936.0,104.0,7.1,18.0,964.0,1016.06,789.78
2017,7,21,13,45,932.5,102.5,7.2,18.0,942.0,1010.65,787.1
2017,7,21,14,0,929.0,101.0,7.3,18.0,920.0,1002.17,782.34
2017,7,21,14,15,922.5,100.0,7.35,18.0,891.0,988.36,773.59
2017,7,21,14,30,916.0,99.0,7.4,18.0,862.0,971.69,762.86
2017,7,21,14,45,908.5,97.0,7.45,18.0,827.0,950.26,748.73
2017,7,21,15,0,901.0,95.0,7.5,18.0,792.0,926.2,732.7
2017,7,21,15,15,890.5,93.5,7.45,17.5,751.5,897.56,714.28
2017,7,21,15,30,880.0,92.0,7.4,17.0,711.0,866.74,694.14
2017,7,21,15,45,867.0,89.5,7.4,17.0,666.0,830.71,668.82
2017,7,21,16,0,854.0,87.0,7.4,17.0,621.0,793.02,642.07
2017,7,21,16,15,835.5,84.0,7.3,16.5,572.5,749.04,611.15
2017,7,21,16,30,817.0,81.0,7.2,16.0,524.0,708.75,582.71
2017,7,21,16,45,793.5,77.5,7.15,16.0,473.0,659.04,545.45
2017,7,21,17,0,770.0,74.0,7.1,16.0,422.0,609.32,507.18
2017,7,21,17,15,736.5,70.0,6.95,15.5,369.5,553.02,462.08
2017,7,21,17,30,703.0,66.0,6.8,15.0,317.0,498.08,416.83
2017,7,21,17,45,656.5,61.0,6.65,15.0,265.5,436.62,364.12
2017,7,21,18,0,610.0,56.0,6.5,15.0,214.0,380.87,314.68
2017,7,21,18,15,538.5,49.0,6.3,15.0,165.5,312.8,253.95
2017,7,21,18,30,467.0,42.0,6.1,15.0,117.0,250.96,197.48
2017,7,21,18,45,349.0,32.0,5.95,15.0,77.0,175.97,129.78
2017,7,21,19,0,231.0,22.0,5.8,15.0,37.0,107.45,43.32
2017,7,21,19,15,115.5,11.0,5.65,14.5,18.5,40.46,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
