Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,119.0,10.0,2.0,14.0,17.0,9.83,0.0
2017,7,22,5,30,238.0,20.0,1.9,14.0,34.0,15.54,0.39
2017,7,22,5,45,353.0,30.0,1.85,14.5,74.0,22.5,13.29
2017,7,22,6,0,468.0,40.0,1.8,15.0,114.0,28.96,19.72
2017,7,22,6,15,539.5,47.0,1.7,15.0,162.0,32.41,23.15
2017,7,22,6,30,611.0,54.0,1.6,15.0,210.0,38.88,29.1
2017,7,22,6,45,305.5,84.0,1.55,15.5,162.0,79.33,52.06
2017,7,22,7,0,0.0,114.0,1.5,16.0,114.0,106.09,83.75
2017,7,22,7,15,11.0,137.5,1.5,16.5,142.5,129.4,102.07
2017,7,22,7,30,22.0,161.0,1.5,17.0,171.0,153.96,121.15
2017,7,22,7,45,24.0,180.0,1.55,17.5,192.0,173.63,136.4
2017,7,22,8,0,26.0,199.0,1.6,18.0,213.0,193.55,151.68
2017,7,22,8,15,441.0,142.0,1.6,18.0,415.0,275.97,210.19
2017,7,22,8,30,856.0,85.0,1.6,18.0,617.0,420.27,319.66
2017,7,22,8,45,447.5,183.5,1.65,18.5,463.0,360.6,278.57
2017,7,22,9,0,39.0,282.0,1.7,19.0,309.0,279.33,215.94
2017,7,22,9,15,178.0,309.5,1.75,19.0,445.0,378.48,292.7
2017,7,22,9,30,317.0,337.0,1.8,19.0,581.0,490.14,376.73
2017,7,22,9,45,618.0,217.0,1.9,19.5,720.5,583.72,449.57
2017,7,22,10,0,919.0,97.0,2.0,20.0,860.0,705.95,541.89
2017,7,22,10,15,627.0,246.5,2.05,20.5,775.5,670.27,509.64
2017,7,22,10,30,335.0,396.0,2.1,21.0,691.0,618.26,465.39
2017,7,22,10,45,636.5,249.0,2.2,21.5,826.5,729.15,551.37
2017,7,22,11,0,938.0,102.0,2.3,22.0,962.0,858.06,640.69
2017,7,22,11,15,680.0,246.0,2.4,22.0,875.0,806.92,604.14
2017,7,22,11,30,422.0,390.0,2.5,22.0,788.0,741.67,552.64
2017,7,22,11,45,683.5,247.5,2.7,22.0,898.0,851.25,637.68
2017,7,22,12,0,945.0,105.0,2.9,22.0,1008.0,963.85,713.87
2017,7,22,12,15,945.0,105.0,3.0,22.0,1008.0,981.41,725.23
2017,7,22,12,30,945.0,105.0,3.1,22.0,1008.0,996.1,735.64
2017,7,22,12,45,679.5,249.5,3.25,22.0,896.0,905.74,676.37
2017,7,22,13,0,414.0,394.0,3.4,22.0,784.0,802.98,599.43
2017,7,22,13,15,393.0,397.5,3.5,22.0,763.5,787.44,589.73
2017,7,22,13,30,372.0,401.0,3.6,22.0,743.0,774.56,581.13
2017,7,22,13,45,404.5,375.0,3.75,22.0,738.5,787.5,592.57
2017,7,22,14,0,437.0,349.0,3.9,22.0,734.0,793.27,599.05
2017,7,22,14,15,675.0,224.5,3.95,22.0,796.5,891.95,675.78
2017,7,22,14,30,913.0,100.0,4.0,22.0,859.0,969.1,729.21
2017,7,22,14,45,903.0,99.0,4.05,22.0,823.5,946.48,714.66
2017,7,22,15,0,893.0,98.0,4.1,22.0,788.0,921.36,699.13
2017,7,22,15,15,881.5,96.5,4.1,21.5,747.0,892.02,681.69
2017,7,22,15,30,870.0,95.0,4.1,21.0,706.0,860.57,662.65
2017,7,22,15,45,853.5,93.0,4.15,21.0,660.5,822.46,637.66
2017,7,22,16,0,837.0,91.0,4.2,21.0,615.0,782.92,611.4
2017,7,22,16,15,818.0,88.5,4.15,20.5,566.0,744.42,586.34
2017,7,22,16,30,799.0,86.0,4.1,20.0,517.0,700.26,556.69
2017,7,22,16,45,771.0,83.0,4.05,20.0,465.5,648.61,519.85
2017,7,22,17,0,743.0,80.0,4.0,20.0,414.0,597.32,481.76
2017,7,22,17,15,708.5,75.5,3.9,19.5,362.0,540.89,438.63
2017,7,22,17,30,674.0,71.0,3.8,19.0,310.0,488.33,397.12
2017,7,22,17,45,621.0,65.5,3.75,19.0,258.0,424.31,344.53
2017,7,22,18,0,568.0,60.0,3.7,19.0,206.0,364.09,293.48
2017,7,22,18,15,495.0,52.0,3.6,18.5,158.5,296.15,235.4
2017,7,22,18,30,422.0,44.0,3.5,18.0,111.0,234.6,181.28
2017,7,22,18,45,302.5,33.0,3.4,17.5,72.0,160.26,116.07
2017,7,22,19,0,183.0,22.0,3.3,17.0,33.0,92.07,31.85
2017,7,22,19,15,91.5,11.0,3.15,16.5,16.5,34.15,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,73.0,10.0,0.5,15.0,14.0,9.83,0.0
2017,7,23,5,30,146.0,20.0,0.5,15.0,28.0,15.57,0.0
2017,7,23,5,45,257.5,32.5,0.5,15.5,65.0,24.97,15.25
2017,7,23,6,0,369.0,45.0,0.5,16.0,102.0,33.66,23.74
2017,7,23,6,15,442.5,53.5,0.45,16.0,147.5,38.12,28.12
2017,7,23,6,30,516.0,62.0,0.4,16.0,193.0,43.72,33.31
2017,7,23,6,45,306.0,99.0,0.4,16.5,181.5,90.47,61.34
2017,7,23,7,0,96.0,136.0,0.4,17.0,170.0,125.22,94.86
2017,7,23,7,15,93.5,158.5,0.4,17.5,195.5,154.5,117.97
2017,7,23,7,30,91.0,181.0,0.4,18.0,221.0,179.48,137.65
2017,7,23,7,45,79.5,201.0,0.4,18.5,239.0,200.12,154.0
2017,7,23,8,0,68.0,221.0,0.4,19.0,257.0,219.67,169.16
2017,7,23,8,15,430.5,159.5,0.45,19.0,423.5,286.37,215.07
2017,7,23,8,30,793.0,98.0,0.5,19.0,590.0,401.05,300.26
2017,7,23,8,45,409.0,179.0,0.55,19.5,433.5,338.63,257.75
2017,7,23,9,0,25.0,260.0,0.6,20.0,277.0,257.53,196.58
2017,7,23,9,15,27.5,279.0,0.7,20.0,299.5,273.94,209.36
2017,7,23,9,30,30.0,298.0,0.8,20.0,322.0,295.16,225.12
2017,7,23,9,45,187.0,331.0,0.9,20.5,485.5,422.8,321.33
2017,7,23,10,0,344.0,364.0,1.0,21.0,649.0,563.57,422.87
2017,7,23,10,15,211.5,386.5,1.05,21.0,564.5,509.62,381.39
2017,7,23,10,30,79.0,409.0,1.1,21.0,480.0,444.46,332.23
2017,7,23,10,45,479.5,266.0,1.2,21.0,704.5,623.27,470.86
2017,7,23,11,0,880.0,123.0,1.3,21.0,929.0,829.7,615.58
2017,7,23,11,15,662.0,253.5,1.35,21.0,865.5,798.08,590.85
2017,7,23,11,30,444.0,384.0,1.4,21.0,802.0,754.54,555.77
2017,7,23,11,45,359.5,422.5,1.45,21.0,763.0,730.2,537.76
2017,7,23,12,0,275.0,461.0,1.5,21.0,724.0,701.86,516.49
2017,7,23,12,15,266.0,463.5,1.55,21.0,718.0,704.99,519.08
2017,7,23,12,30,257.0,466.0,1.6,21.0,712.0,707.05,520.65
2017,7,23,12,45,558.5,304.5,1.65,21.0,832.0,844.13,623.95
2017,7,23,13,0,860.0,143.0,1.7,21.0,952.0,972.06,710.34
2017,7,23,13,15,528.5,297.5,1.75,21.0,793.0,821.74,607.54
2017,7,23,13,30,197.0,452.0,1.8,21.0,634.0,651.29,482.4
2017,7,23,13,45,520.0,295.0,1.85,21.0,757.0,816.67,609.07
2017,7,23,14,0,843.0,138.0,1.9,21.0,880.0,956.43,705.21
2017,7,23,14,15,601.5,248.5,1.95,20.5,769.5,846.23,631.95
2017,7,23,14,30,360.0,359.0,2.0,20.0,659.0,720.74,541.74
2017,7,23,14,45,584.0,245.0,2.1,20.0,706.5,814.78,616.67
2017,7,23,15,0,808.0,131.0,2.2,20.0,754.0,884.57,667.26
2017,7,23,15,15,532.5,221.5,2.3,19.5,623.0,722.29,554.96
2017,7,23,15,30,257.0,312.0,2.4,19.0,492.0,563.25,435.86
2017,7,23,15,45,261.0,289.0,2.55,19.0,461.5,536.74,419.2
2017,7,23,16,0,265.0,266.0,2.7,19.0,431.0,509.0,400.42
2017,7,23,16,15,155.0,239.5,2.8,19.0,334.0,378.95,300.39
2017,7,23,16,30,45.0,213.0,2.9,19.0,237.0,256.27,202.9
2017,7,23,16,45,75.5,198.0,3.05,19.0,234.0,261.58,209.06
2017,7,23,17,0,106.0,183.0,3.2,19.0,231.0,272.22,218.83
2017,7,23,17,15,96.0,162.0,3.3,18.5,201.0,232.58,187.67
2017,7,23,17,30,86.0,141.0,3.4,18.0,171.0,201.2,162.61
2017,7,23,17,45,277.5,106.5,3.55,17.5,181.5,275.63,225.49
2017,7,23,18,0,469.0,72.0,3.7,17.0,192.0,328.12,266.94
2017,7,23,18,15,393.5,61.5,3.65,16.5,146.5,258.89,207.35
2017,7,23,18,30,318.0,51.0,3.6,16.0,101.0,199.32,155.06
2017,7,23,18,45,216.0,36.5,3.55,16.0,64.5,132.8,96.16
2017,7,23,19,0,114.0,22.0,3.5,16.0,28.0,69.92,19.3
2017,7,23,19,15,57.0,11.0,3.3,15.5,14.0,25.26,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,68.5,9.5,1.45,14.0,13.5,9.34,0.0
2017,7,24,5,30,137.0,19.0,1.5,14.0,27.0,14.78,0.0
2017,7,24,5,45,248.0,31.5,1.55,14.5,63.0,24.15,14.49
2017,7,24,6,0,359.0,44.0,1.6,15.0,99.0,32.86,23.08
2017,7,24,6,15,433.5,53.0,1.6,15.0,144.5,37.81,27.9
2017,7,24,6,30,508.0,62.0,1.6,15.0,190.0,42.44,32.25
2017,7,24,6,45,560.0,68.5,1.65,15.5,239.5,76.39,42.55
2017,7,24,7,0,612.0,75.0,1.7,16.0,289.0,115.85,66.4
2017,7,24,7,15,351.5,127.5,1.75,16.0,254.5,153.93,107.76
2017,7,24,7,30,91.0,180.0,1.8,16.0,220.0,178.37,138.83
2017,7,24,7,45,185.5,197.5,1.9,16.5,292.5,218.99,168.34
2017,7,24,8,0,280.0,215.0,2.0,17.0,365.0,268.71,206.01
2017,7,24,8,15,182.0,241.5,2.0,17.0,342.5,277.64,215.92
2017,7,24,8,30,84.0,268.0,2.0,17.0,320.0,276.76,216.64
2017,7,24,8,45,77.5,286.0,2.05,17.5,337.0,295.63,230.86
2017,7,24,9,0,71.0,304.0,2.1,18.0,354.0,313.88,244.24
2017,7,24,9,15,68.0,321.0,2.1,18.0,371.0,332.54,258.15
2017,7,24,9,30,65.0,338.0,2.1,18.0,388.0,350.93,271.69
2017,7,24,9,45,88.5,365.0,2.1,18.5,436.5,394.53,303.93
2017,7,24,10,0,112.0,392.0,2.1,19.0,485.0,436.96,334.76
2017,7,24,10,15,483.5,257.5,2.05,19.0,678.5,578.54,446.89
2017,7,24,10,30,855.0,123.0,2.0,19.0,872.0,750.36,574.03
2017,7,24,10,45,859.5,124.0,2.0,19.5,894.0,784.85,594.66
2017,7,24,11,0,864.0,125.0,2.0,20.0,916.0,817.55,615.07
2017,7,24,11,15,507.5,296.5,2.0,20.0,763.5,709.55,535.14
2017,7,24,11,30,151.0,468.0,2.0,20.0,611.0,580.93,434.37
2017,7,24,11,45,175.5,471.5,2.0,20.0,638.5,612.98,458.53
2017,7,24,12,0,200.0,475.0,2.0,20.0,666.0,645.68,481.84
2017,7,24,12,15,117.5,434.5,2.0,20.0,547.0,536.88,402.91
2017,7,24,12,30,35.0,394.0,2.0,20.0,428.0,420.58,317.04
2017,7,24,12,45,32.5,383.5,2.0,20.0,415.0,410.0,309.98
2017,7,24,13,0,30.0,373.0,2.0,20.0,402.0,399.09,302.11
2017,7,24,13,15,69.0,409.0,2.0,20.0,473.5,474.97,359.07
2017,7,24,13,30,108.0,445.0,2.0,20.0,545.0,551.62,415.03
2017,7,24,13,45,120.0,436.0,2.0,20.0,544.5,563.06,423.45
2017,7,24,14,0,132.0,427.0,2.0,20.0,544.0,567.41,427.42
2017,7,24,14,15,101.0,401.0,2.0,20.0,488.5,504.29,381.9
2017,7,24,14,30,70.0,375.0,2.0,20.0,433.0,448.69,341.43
2017,7,24,14,45,128.5,368.5,2.0,20.0,469.5,505.5,385.87
2017,7,24,15,0,187.0,362.0,2.0,20.0,506.0,551.69,421.56
2017,7,24,15,15,116.0,324.5,2.0,19.5,412.5,446.66,344.13
2017,7,24,15,30,45.0,287.0,2.0,19.0,319.0,335.19,260.09
2017,7,24,15,45,85.5,281.5,2.05,19.0,337.0,363.85,284.62
2017,7,24,16,0,126.0,276.0,2.1,19.0,355.0,399.04,313.23
2017,7,24,16,15,74.5,236.0,2.05,18.5,281.5,304.14,240.19
2017,7,24,16,30,23.0,196.0,2.0,18.0,208.0,213.7,168.94
2017,7,24,16,45,19.0,176.0,2.0,18.0,185.5,190.16,150.8
2017,7,24,17,0,15.0,156.0,2.0,18.0,163.0,166.81,132.39
2017,7,24,17,15,11.0,137.5,1.95,17.5,142.0,145.33,115.44
2017,7,24,17,30,7.0,119.0,1.9,17.0,121.0,124.12,98.39
2017,7,24,17,45,262.0,90.0,1.9,17.0,156.5,247.02,202.04
2017,7,24,18,0,517.0,61.0,1.9,17.0,192.0,338.6,273.63
2017,7,24,18,15,445.0,52.5,1.85,16.5,147.0,273.06,217.09
2017,7,24,18,30,373.0,44.0,1.8,16.0,102.0,213.87,165.24
2017,7,24,18,45,261.5,32.0,1.75,16.0,65.0,143.99,103.36
2017,7,24,19,0,150.0,20.0,1.7,16.0,28.0,77.4,16.28
2017,7,24,19,15,75.0,10.0,1.6,16.0,14.0,28.72,0.0
2017,7,24,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,15,59.0,9.5,0.65,15.0,12.5,9.34,0.0
2017,7,25,5,30,118.0,19.0,0.7,15.0,25.0,14.82,0.0
2017,7,25,5,45,228.0,32.0,0.75,15.5,60.5,24.53,14.64
2017,7,25,6,0,338.0,45.0,0.8,16.0,96.0,33.97,23.93
2017,7,25,6,15,412.0,54.5,0.85,16.0,140.5,39.3,29.1
2017,7,25,6,30,486.0,64.0,0.9,16.0,185.0,44.29,33.77
2017,7,25,6,45,258.5,95.0,0.95,16.5,161.0,88.66,61.78
2017,7,25,7,0,31.0,126.0,1.0,17.0,137.0,114.88,89.32
2017,7,25,7,15,31.5,145.5,1.0,17.0,158.0,134.61,105.13
2017,7,25,7,30,32.0,165.0,1.0,17.0,179.0,154.52,121.02
2017,7,25,7,45,69.0,195.5,1.05,17.5,231.0,192.53,149.82
2017,7,25,8,0,106.0,226.0,1.1,18.0,283.0,234.55,181.69
2017,7,25,8,15,433.5,165.0,1.15,18.0,428.5,290.36,220.24
2017,7,25,8,30,761.0,104.0,1.2,18.0,574.0,390.8,296.5
2017,7,25,8,45,777.0,107.0,1.25,18.5,618.0,438.12,334.93
2017,7,25,9,0,793.0,110.0,1.3,19.0,662.0,486.2,373.16
2017,7,25,9,15,805.5,112.5,1.35,19.0,702.0,532.47,409.75
2017,7,25,9,30,818.0,115.0,1.4,19.0,742.0,581.56,447.42
2017,7,25,9,45,816.0,123.5,1.5,19.5,773.0,621.25,476.84
2017,7,25,10,0,814.0,132.0,1.6,20.0,804.0,662.22,506.39
2017,7,25,10,15,821.5,133.5,1.65,20.0,832.5,703.09,536.03
2017,7,25,10,30,829.0,135.0,1.7,20.0,861.0,740.95,561.87
2017,7,25,10,45,836.5,135.0,1.75,20.0,883.5,776.06,585.52
2017,7,25,11,0,844.0,135.0,1.8,20.0,906.0,809.62,608.01
2017,7,25,11,15,848.0,135.5,1.85,20.0,921.0,839.03,627.62
2017,7,25,11,30,852.0,136.0,1.9,20.0,936.0,866.4,645.86
2017,7,25,11,45,855.0,135.5,2.0,20.0,944.0,889.78,661.95
2017,7,25,12,0,858.0,135.0,2.1,20.0,952.0,910.85,676.59
2017,7,25,12,15,858.5,135.0,2.1,20.0,952.5,927.68,687.49
2017,7,25,12,30,859.0,135.0,2.1,20.0,953.0,941.93,696.78
2017,7,25,12,45,870.0,126.5,2.1,20.0,949.5,955.12,705.47
2017,7,25,13,0,881.0,118.0,2.1,20.0,946.0,965.56,712.46
2017,7,25,13,15,610.5,267.0,2.05,20.0,836.5,869.77,647.42
2017,7,25,13,30,340.0,416.0,2.0,20.0,727.0,758.01,563.27
2017,7,25,13,45,604.0,265.0,1.95,20.0,801.0,867.22,647.7
2017,7,25,14,0,868.0,114.0,1.9,20.0,875.0,953.81,705.71
2017,7,25,14,15,641.0,223.0,1.8,20.0,775.0,856.1,639.56
2017,7,25,14,30,414.0,332.0,1.7,20.0,675.0,749.59,560.95
2017,7,25,14,45,626.0,219.5,1.65,20.0,713.0,825.84,621.38
2017,7,25,15,0,838.0,107.0,1.6,20.0,751.0,878.59,657.02
2017,7,25,15,15,826.0,105.0,1.55,19.5,711.5,849.46,638.83
2017,7,25,15,30,814.0,103.0,1.5,19.0,672.0,823.46,623.58
2017,7,25,15,45,799.0,100.5,1.45,19.0,628.0,787.53,600.23
2017,7,25,16,0,784.0,98.0,1.4,19.0,584.0,750.19,575.8
2017,7,25,16,15,764.0,94.5,1.4,18.5,537.0,706.64,548.26
2017,7,25,16,30,744.0,91.0,1.4,18.0,490.0,662.43,519.7
2017,7,25,16,45,718.0,87.0,1.4,18.0,440.5,613.06,485.74
2017,7,25,17,0,692.0,83.0,1.4,18.0,391.0,566.21,451.49
2017,7,25,17,15,656.0,78.0,1.45,17.5,340.5,510.55,410.41
2017,7,25,17,30,620.0,73.0,1.5,17.0,290.0,456.64,369.12
2017,7,25,17,45,570.5,67.0,1.55,17.0,241.0,396.41,320.52
2017,7,25,18,0,521.0,61.0,1.6,17.0,192.0,339.73,273.05
2017,7,25,18,15,447.5,52.0,1.65,16.5,146.5,272.86,216.47
2017,7,25,18,30,374.0,43.0,1.7,16.0,101.0,212.52,163.83
2017,7,25,18,45,264.5,31.0,1.75,16.0,64.5,143.5,102.33
2017,7,25,19,0,155.0,19.0,1.8,16.0,28.0,76.94,9.52
2017,7,25,19,15,77.5,9.5,1.8,16.0,14.0,28.72,0.0
2017,7,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,5,15,84.5,9.0,1.6,14.0,13.0,8.85,0.0
2017,7,26,5,30,169.0,18.0,1.6,14.0,26.0,14.06,0.0
2017,7,26,5,45,290.0,29.0,1.6,14.5,63.5,22.05,12.51
2017,7,26,6,0,411.0,40.0,1.6,15.0,101.0,29.46,20.06
2017,7,26,6,15,485.0,47.5,1.5,15.0,147.0,33.28,23.87
2017,7,26,6,30,559.0,55.0,1.4,15.0,193.0,36.87,27.3
2017,7,26,6,45,279.5,66.0,1.35,15.5,135.0,60.97,38.42
2017,7,26,7,0,0.0,77.0,1.3,16.0,77.0,73.84,56.88
2017,7,26,7,15,0.0,84.0,1.2,16.0,84.0,80.69,62.46
2017,7,26,7,30,0.0,91.0,1.1,16.0,91.0,87.49,67.9
2017,7,26,7,45,0.0,110.5,1.05,16.5,110.5,105.73,82.54
2017,7,26,8,0,0.0,130.0,1.0,17.0,130.0,124.01,96.92
2017,7,26,8,15,0.0,146.5,1.0,17.0,146.5,139.6,109.13
2017,7,26,8,30,0.0,163.0,1.0,17.0,163.0,155.24,121.27
2017,7,26,8,45,5.0,190.5,1.0,17.5,194.0,183.23,142.78
2017,7,26,9,0,10.0,218.0,1.0,18.0,225.0,211.78,164.39
2017,7,26,9,15,28.5,269.5,1.05,18.0,291.5,265.76,205.78
2017,7,26,9,30,47.0,321.0,1.1,18.0,358.0,325.16,250.49
2017,7,26,9,45,77.5,355.0,1.15,18.5,418.5,378.41,289.63
2017,7,26,10,0,108.0,389.0,1.2,19.0,479.0,434.44,330.21
2017,7,26,10,15,486.5,255.0,1.2,19.0,678.5,576.92,441.38
2017,7,26,10,30,865.0,121.0,1.2,19.0,878.0,753.56,569.39
2017,7,26,10,45,870.0,122.0,1.3,19.5,900.0,788.84,590.76
2017,7,26,11,0,875.0,123.0,1.4,20.0,922.0,822.34,612.36
2017,7,26,11,15,878.5,124.0,1.55,20.0,937.0,852.65,633.51
2017,7,26,11,30,882.0,125.0,1.7,20.0,952.0,880.82,653.26
2017,7,26,11,45,883.5,125.0,1.85,20.5,959.5,904.01,668.45
2017,7,26,12,0,885.0,125.0,2.0,21.0,967.0,924.73,682.04
2017,7,26,12,15,885.0,125.0,2.2,21.0,967.0,941.5,694.89
2017,7,26,12,30,885.0,125.0,2.4,21.0,967.0,955.59,706.04
2017,7,26,12,45,893.5,119.0,2.6,21.0,963.0,969.05,716.83
2017,7,26,13,0,902.0,113.0,2.8,21.0,959.0,979.68,725.81
2017,7,26,13,15,899.0,112.0,3.0,21.0,944.5,981.4,728.93
2017,7,26,13,30,896.0,111.0,3.2,21.0,930.0,980.12,730.18
2017,7,26,13,45,892.5,109.5,3.4,21.0,908.5,974.88,728.8
2017,7,26,14,0,889.0,108.0,3.6,21.0,887.0,966.68,725.47
2017,7,26,14,15,883.0,107.0,3.7,20.5,858.5,953.75,719.69
2017,7,26,14,30,877.0,106.0,3.8,20.0,830.0,938.05,712.06
2017,7,26,14,45,869.0,104.0,3.9,20.0,796.0,916.77,699.22
2017,7,26,15,0,861.0,102.0,4.0,20.0,762.0,892.99,684.64
2017,7,26,15,15,849.0,100.0,4.05,20.0,721.5,863.32,665.61
2017,7,26,15,30,837.0,98.0,4.1,20.0,681.0,831.65,645.07
2017,7,26,15,45,822.5,95.5,4.15,20.0,637.0,795.52,621.17
2017,7,26,16,0,808.0,93.0,4.2,20.0,593.0,762.77,599.5
2017,7,26,16,15,788.0,90.0,4.2,19.5,544.5,718.99,570.38
2017,7,26,16,30,768.0,87.0,4.2,19.0,496.0,674.53,540.25
2017,7,26,16,45,742.5,83.0,4.2,19.0,446.0,624.62,504.38
2017,7,26,17,0,717.0,79.0,4.2,19.0,396.0,574.94,466.83
2017,7,26,17,15,681.0,74.5,4.15,18.5,345.0,520.87,425.0
2017,7,26,17,30,645.0,70.0,4.1,18.0,294.0,466.53,381.68
2017,7,26,17,45,595.0,64.0,4.05,18.0,244.0,404.98,330.48
2017,7,26,18,0,545.0,58.0,4.0,18.0,194.0,347.03,280.71
2017,7,26,18,15,470.5,49.5,3.85,17.5,147.5,279.32,222.27
2017,7,26,18,30,396.0,41.0,3.7,17.0,101.0,218.24,168.17
2017,7,26,18,45,280.0,29.5,3.55,16.5,64.0,146.72,103.95
2017,7,26,19,0,164.0,18.0,3.4,16.0,27.0,78.99,1.53
2017,7,26,19,15,82.0,9.0,3.25,16.0,13.5,29.21,0.0
2017,7,26,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,80.5,8.5,1.4,14.0,12.5,8.36,0.0
2017,7,27,5,30,161.0,17.0,1.4,14.0,25.0,13.2,0.0
2017,7,27,5,45,281.5,28.0,1.45,14.5,61.5,21.23,11.71
2017,7,27,6,0,402.0,39.0,1.5,15.0,98.0,28.68,19.35
2017,7,27,6,15,477.5,47.0,1.5,15.0,144.0,32.97,23.58
2017,7,27,6,30,553.0,55.0,1.5,15.0,190.0,36.99,27.39
2017,7,27,6,45,604.5,60.5,1.5,15.5,240.5,67.53,35.53
2017,7,27,7,0,656.0,66.0,1.5,16.0,291.0,108.1,58.74
2017,7,27,7,15,360.0,119.5,1.5,16.5,246.5,145.97,100.59
2017,7,27,7,30,64.0,173.0,1.5,17.0,202.0,166.68,129.79
2017,7,27,7,45,422.5,127.0,1.5,17.5,348.0,207.09,150.23
2017,7,27,8,0,781.0,81.0,1.5,18.0,494.0,296.35,214.15
2017,7,27,8,15,499.0,174.5,1.4,18.0,448.0,319.13,241.18
2017,7,27,8,30,217.0,268.0,1.3,18.0,402.0,323.66,249.59
2017,7,27,8,45,534.0,179.0,1.25,18.5,541.5,389.53,299.24
2017,7,27,9,0,851.0,90.0,1.2,19.0,681.0,497.31,381.12
2017,7,27,9,15,616.0,202.0,1.15,19.0,643.0,506.69,387.68
2017,7,27,9,30,381.0,314.0,1.1,19.0,605.0,504.06,383.59
2017,7,27,9,45,637.5,205.0,1.1,19.5,718.5,580.04,442.4
2017,7,27,10,0,894.0,96.0,1.1,20.0,832.0,681.72,517.62
2017,7,27,10,15,900.5,97.0,1.1,20.0,861.0,722.59,544.53
2017,7,27,10,30,907.0,98.0,1.1,20.0,890.0,762.01,570.2
2017,7,27,10,45,912.5,98.5,1.15,20.5,912.5,798.55,593.19
2017,7,27,11,0,918.0,99.0,1.2,21.0,935.0,833.22,614.74
2017,7,27,11,15,921.0,99.5,1.25,21.0,950.5,863.79,634.65
2017,7,27,11,30,924.0,100.0,1.3,21.0,966.0,892.04,653.05
2017,7,27,11,45,926.5,100.0,1.4,21.5,974.0,916.94,668.72
2017,7,27,12,0,929.0,100.0,1.5,22.0,982.0,939.27,682.74
2017,7,27,12,15,929.0,100.0,1.6,22.0,982.0,956.62,694.93
2017,7,27,12,30,929.0,100.0,1.7,22.0,982.0,971.13,705.42
2017,7,27,12,45,919.0,105.0,1.85,22.0,972.0,978.27,711.94
2017,7,27,13,0,909.0,110.0,2.0,22.0,962.0,982.36,716.6
2017,7,27,13,15,905.5,109.5,2.15,22.0,947.0,984.11,719.81
2017,7,27,13,30,902.0,109.0,2.3,22.0,932.0,982.85,721.12
2017,7,27,13,45,897.5,108.0,2.5,22.0,909.5,977.13,720.05
2017,7,27,14,0,893.0,107.0,2.7,22.0,887.0,968.46,717.01
2017,7,27,14,15,567.0,247.5,2.9,22.0,737.5,809.97,610.5
2017,7,27,14,30,241.0,388.0,3.1,22.0,588.0,638.84,482.55
2017,7,27,14,45,338.5,339.5,3.3,22.0,606.5,675.95,515.05
2017,7,27,15,0,436.0,291.0,3.5,22.0,625.0,716.54,548.46
2017,7,27,15,15,636.0,194.0,3.65,21.5,652.0,785.25,606.03
2017,7,27,15,30,836.0,97.0,3.8,21.0,679.0,828.63,639.7
2017,7,27,15,45,820.0,95.0,3.95,21.0,634.0,791.82,615.4
2017,7,27,16,0,804.0,93.0,4.1,21.0,589.0,758.47,593.82
2017,7,27,16,15,784.0,90.0,4.2,20.5,541.0,714.82,565.23
2017,7,27,16,30,764.0,87.0,4.3,20.0,493.0,670.48,535.53
2017,7,27,16,45,736.0,83.5,4.4,20.0,442.5,619.55,499.34
2017,7,27,17,0,708.0,80.0,4.5,20.0,392.0,569.04,461.32
2017,7,27,17,15,672.0,75.5,4.45,19.5,341.0,515.44,419.78
2017,7,27,17,30,636.0,71.0,4.4,19.0,290.0,461.5,376.71
2017,7,27,17,45,583.5,65.0,4.4,19.0,240.0,399.06,324.86
2017,7,27,18,0,531.0,59.0,4.4,19.0,190.0,340.47,274.63
2017,7,27,18,15,454.5,50.5,4.3,18.5,144.0,272.63,216.16
2017,7,27,18,30,378.0,42.0,4.2,18.0,98.0,211.6,162.26
2017,7,27,18,45,259.0,30.0,4.15,17.5,61.5,139.6,97.7
2017,7,27,19,0,140.0,18.0,4.1,17.0,25.0,70.0,0.0
2017,7,27,19,15,70.0,9.0,4.0,17.0,12.5,26.1,0.0
2017,7,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,82.0,8.5,3.85,14.0,12.0,8.36,0.0
2017,7,28,5,30,164.0,17.0,3.9,14.0,24.0,13.32,0.0
2017,7,28,5,45,289.5,27.5,4.0,14.5,61.0,20.89,11.24
2017,7,28,6,0,415.0,38.0,4.1,15.0,98.0,27.91,18.61
2017,7,28,6,15,492.0,46.0,4.1,15.0,145.0,32.24,22.88
2017,7,28,6,30,569.0,54.0,4.1,15.0,192.0,36.3,26.73
2017,7,28,6,45,390.5,90.5,4.1,15.5,196.0,82.98,54.71
2017,7,28,7,0,212.0,127.0,4.1,16.0,200.0,122.34,88.89
2017,7,28,7,15,222.5,149.0,4.1,16.0,236.5,154.46,114.11
2017,7,28,7,30,233.0,171.0,4.1,16.0,273.0,187.89,141.45
2017,7,28,7,45,295.0,183.5,4.15,16.5,328.5,227.27,172.07
2017,7,28,8,0,357.0,196.0,4.2,17.0,384.0,272.77,208.33
2017,7,28,8,15,595.0,141.0,4.2,17.0,490.0,320.77,244.62
2017,7,28,8,30,833.0,86.0,4.2,17.0,596.0,402.55,310.13
2017,7,28,8,45,846.5,89.0,4.25,17.5,641.5,452.06,352.32
2017,7,28,9,0,860.0,92.0,4.3,18.0,687.0,501.95,393.74
2017,7,28,9,15,872.0,93.5,4.3,18.0,727.5,549.84,433.23
2017,7,28,9,30,884.0,95.0,4.3,18.0,768.0,597.53,471.59
2017,7,28,9,45,879.0,104.0,4.35,18.5,800.0,641.11,504.95
2017,7,28,10,0,874.0,113.0,4.4,19.0,832.0,682.71,535.95
2017,7,28,10,15,881.5,114.5,4.45,19.0,861.5,724.1,566.85
2017,7,28,10,30,889.0,116.0,4.5,19.0,891.0,764.16,595.28
2017,7,28,10,45,893.5,117.5,4.6,19.0,913.5,800.39,621.07
2017,7,28,11,0,898.0,119.0,4.7,19.0,936.0,834.74,645.47
2017,7,28,11,15,901.5,120.0,4.85,19.0,951.5,865.77,667.8
2017,7,28,11,30,905.0,121.0,5.0,19.0,967.0,894.58,688.59
2017,7,28,11,45,907.5,121.0,5.15,19.0,975.5,919.22,706.5
2017,7,28,12,0,910.0,121.0,5.3,19.0,984.0,941.35,722.75
2017,7,28,12,15,910.0,121.0,5.4,19.0,984.5,958.57,735.32
2017,7,28,12,30,910.0,121.0,5.5,19.0,985.0,973.02,746.07
2017,7,28,12,45,908.5,121.0,5.6,19.0,977.5,983.2,753.96
2017,7,28,13,0,907.0,121.0,5.7,19.0,970.0,990.45,759.95
2017,7,28,13,15,904.0,120.5,5.8,19.0,955.0,992.79,762.62
2017,7,28,13,30,901.0,120.0,5.9,19.0,940.0,992.12,763.33
2017,7,28,13,45,898.0,117.5,6.05,19.0,918.5,986.41,760.91
2017,7,28,14,0,895.0,115.0,6.2,19.0,897.0,977.69,756.46
2017,7,28,14,15,888.5,114.0,6.3,19.0,868.0,964.29,748.46
2017,7,28,14,30,882.0,113.0,6.4,19.0,839.0,948.11,738.54
2017,7,28,14,45,874.0,110.5,6.5,19.0,804.0,926.27,724.57
2017,7,28,15,0,866.0,108.0,6.6,19.0,769.0,901.89,708.75
2017,7,28,15,15,854.0,106.0,6.6,18.5,728.5,872.16,689.87
2017,7,28,15,30,842.0,104.0,6.6,18.0,688.0,840.39,669.35
2017,7,28,15,45,827.0,101.0,6.65,18.0,643.0,808.2,647.27
2017,7,28,16,0,812.0,98.0,6.7,18.0,598.0,769.42,620.03
2017,7,28,16,15,791.5,95.0,6.65,17.5,549.0,725.13,589.14
2017,7,28,16,30,771.0,92.0,6.6,17.0,500.0,680.15,557.24
2017,7,28,16,45,743.0,88.0,6.6,17.0,449.0,628.38,518.54
2017,7,28,17,0,715.0,84.0,6.6,17.0,398.0,579.36,479.71
2017,7,28,17,15,677.5,79.0,6.55,16.5,346.0,521.89,433.83
2017,7,28,17,30,640.0,74.0,6.5,16.0,294.0,466.27,388.1
2017,7,28,17,45,583.5,68.0,6.45,16.0,243.0,401.57,332.84
2017,7,28,18,0,527.0,62.0,6.4,16.0,192.0,341.03,279.66
2017,7,28,18,15,446.5,53.5,6.3,15.5,145.0,271.67,218.64
2017,7,28,18,30,366.0,45.0,6.2,15.0,98.0,209.36,162.66
2017,7,28,18,45,242.0,32.0,6.1,15.0,61.0,134.63,94.38
2017,7,28,19,0,118.0,19.0,6.0,15.0,24.0,64.43,0.0
2017,7,28,19,15,59.0,9.5,5.85,15.0,12.0,23.77,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,71.0,8.5,3.1,14.0,11.5,8.36,0.0
2017,7,29,5,30,142.0,17.0,3.1,14.0,23.0,13.32,0.0
2017,7,29,5,45,275.5,28.0,3.1,14.5,60.0,21.5,11.56
2017,7,29,6,0,409.0,39.0,3.1,15.0,97.0,28.96,19.5
2017,7,29,6,15,489.0,47.0,3.0,15.0,144.5,33.24,23.76
2017,7,29,6,30,569.0,55.0,2.9,15.0,192.0,37.25,27.58
2017,7,29,6,45,293.5,87.0,2.85,15.5,158.5,75.49,51.22
2017,7,29,7,0,18.0,119.0,2.8,16.0,125.0,111.19,87.4
2017,7,29,7,15,14.0,133.5,2.7,16.0,139.0,125.71,99.32
2017,7,29,7,30,10.0,148.0,2.6,16.0,153.0,139.77,110.79
2017,7,29,7,45,8.5,159.5,2.55,16.5,164.0,151.38,119.78
2017,7,29,8,0,7.0,171.0,2.5,17.0,175.0,162.75,128.43
2017,7,29,8,15,5.5,175.0,2.4,17.0,178.5,167.2,131.63
2017,7,29,8,30,4.0,179.0,2.3,17.0,182.0,171.32,134.55
2017,7,29,8,45,6.0,193.5,2.25,17.5,197.5,186.31,145.84
2017,7,29,9,0,8.0,208.0,2.2,18.0,213.0,201.52,157.17
2017,7,29,9,15,16.0,245.0,2.2,18.0,256.5,240.8,187.61
2017,7,29,9,30,24.0,282.0,2.2,18.0,300.0,280.91,218.27
2017,7,29,9,45,26.5,300.5,2.25,18.5,321.5,297.6,230.24
2017,7,29,10,0,29.0,319.0,2.3,19.0,343.0,318.68,245.54
2017,7,29,10,15,36.5,345.0,2.35,19.0,376.5,350.43,269.33
2017,7,29,10,30,44.0,371.0,2.4,19.0,410.0,382.98,293.51
2017,7,29,10,45,46.0,383.0,2.5,19.5,424.5,399.08,304.72
2017,7,29,11,0,48.0,395.0,2.6,20.0,439.0,415.34,316.07
2017,7,29,11,15,49.5,405.0,2.65,20.0,451.0,429.46,326.33
2017,7,29,11,30,51.0,415.0,2.7,20.0,463.0,443.68,336.66
2017,7,29,11,45,54.0,422.5,2.8,20.0,473.5,456.89,346.45
2017,7,29,12,0,57.0,430.0,2.9,20.0,484.0,470.2,356.34
2017,7,29,12,15,137.5,449.5,3.0,20.0,580.0,569.18,431.0
2017,7,29,12,30,218.0,469.0,3.1,20.0,676.0,668.78,504.14
2017,7,29,12,45,563.5,296.0,3.25,20.0,824.0,836.68,633.98
2017,7,29,13,0,909.0,123.0,3.4,20.0,972.0,993.29,743.79
2017,7,29,13,15,588.5,278.5,3.5,20.0,825.0,857.4,648.8
2017,7,29,13,30,268.0,434.0,3.6,20.0,678.0,705.92,533.5
2017,7,29,13,45,272.5,421.5,3.7,20.0,664.0,700.32,531.6
2017,7,29,14,0,277.0,409.0,3.8,20.0,650.0,693.49,527.96
2017,7,29,14,15,374.0,357.0,3.85,19.5,671.0,731.09,560.37
2017,7,29,14,30,471.0,305.0,3.9,19.0,692.0,772.7,595.15
2017,7,29,14,45,666.0,208.0,4.0,19.0,729.5,847.45,655.07
2017,7,29,15,0,861.0,111.0,4.1,19.0,767.0,899.51,693.05
2017,7,29,15,15,848.0,109.0,4.1,19.0,726.0,869.01,672.59
2017,7,29,15,30,835.0,107.0,4.1,19.0,685.0,841.68,654.88
2017,7,29,15,45,819.5,104.0,4.15,19.0,639.5,804.18,629.97
2017,7,29,16,0,804.0,101.0,4.2,19.0,594.0,765.22,603.76
2017,7,29,16,15,782.5,97.5,4.2,18.5,545.0,719.85,573.4
2017,7,29,16,30,761.0,94.0,4.2,18.0,496.0,673.88,542.03
2017,7,29,16,45,733.5,90.0,4.2,18.0,445.0,622.82,505.02
2017,7,29,17,0,706.0,86.0,4.2,18.0,394.0,574.64,467.91
2017,7,29,17,15,667.5,80.5,4.15,17.5,342.0,516.35,422.65
2017,7,29,17,30,629.0,75.0,4.1,17.0,290.0,460.02,377.5
2017,7,29,17,45,575.5,68.5,4.05,17.0,239.0,396.86,324.7
2017,7,29,18,0,522.0,62.0,4.0,17.0,188.0,337.61,273.59
2017,7,29,18,15,441.0,52.5,3.9,16.5,141.5,267.28,212.79
2017,7,29,18,30,360.0,43.0,3.8,16.0,95.0,204.19,156.95
2017,7,29,18,45,241.0,30.0,3.7,15.5,58.5,132.52,91.32
2017,7,29,19,0,122.0,17.0,3.6,15.0,22.0,62.3,0.0
2017,7,29,19,15,61.0,8.5,3.45,15.0,11.0,23.16,0.0
2017,7,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,7.5,2.05,14.0,10.5,7.37,0.0
2017,7,30,5,30,144.0,15.0,2.1,14.0,21.0,11.61,0.0
2017,7,30,5,45,272.0,26.5,2.15,14.5,57.0,20.21,10.33
2017,7,30,6,0,400.0,38.0,2.2,15.0,93.0,28.18,18.8
2017,7,30,6,15,479.0,46.0,2.2,15.0,140.0,32.49,23.09
2017,7,30,6,30,558.0,54.0,2.2,15.0,187.0,36.54,26.95
2017,7,30,6,45,279.0,67.0,2.2,15.5,133.5,58.64,37.69
2017,7,30,7,0,0.0,80.0,2.2,16.0,80.0,76.39,59.05
2017,7,30,7,15,0.0,90.5,2.1,16.0,90.5,86.45,67.33
2017,7,30,7,30,0.0,101.0,2.0,16.0,101.0,96.51,75.48
2017,7,30,7,45,0.0,119.5,1.95,16.5,119.5,113.82,89.32
2017,7,30,8,0,0.0,138.0,1.9,17.0,138.0,131.18,102.98
2017,7,30,8,15,2.5,162.0,1.8,17.5,163.5,154.43,121.1
2017,7,30,8,30,5.0,186.0,1.7,18.0,189.0,178.01,139.2
2017,7,30,8,45,6.0,194.5,1.65,18.5,198.5,187.18,145.72
2017,7,30,9,0,7.0,203.0,1.6,19.0,208.0,196.41,152.28
2017,7,30,9,15,12.0,232.5,1.5,19.0,241.5,227.16,175.82
2017,7,30,9,30,17.0,262.0,1.4,19.0,275.0,258.48,199.42
2017,7,30,9,45,74.0,326.5,1.35,19.5,387.0,350.1,268.6
2017,7,30,10,0,131.0,391.0,1.3,20.0,499.0,447.15,339.3
2017,7,30,10,15,88.0,381.0,1.3,20.0,455.0,418.95,317.08
2017,7,30,10,30,45.0,371.0,1.3,20.0,411.0,383.61,290.15
2017,7,30,10,45,52.0,390.0,1.3,20.0,437.0,410.08,309.58
2017,7,30,11,0,59.0,409.0,1.3,20.0,463.0,437.15,328.93
2017,7,30,11,15,166.5,428.5,1.3,20.0,583.0,548.06,410.86
2017,7,30,11,30,274.0,448.0,1.3,20.0,703.0,665.78,494.25
2017,7,30,11,45,345.5,421.0,1.3,20.5,746.0,713.33,526.73
2017,7,30,12,0,417.0,394.0,1.3,21.0,789.0,763.82,561.34
2017,7,30,12,15,363.5,419.5,1.35,21.0,764.0,749.28,549.98
2017,7,30,12,30,310.0,445.0,1.4,21.0,739.0,733.67,538.44
2017,7,30,12,45,606.5,283.5,1.45,21.0,852.0,864.34,636.38
2017,7,30,13,0,903.0,122.0,1.5,21.0,965.0,985.48,716.27
2017,7,30,13,15,640.5,257.5,1.6,21.0,851.0,885.44,651.13
2017,7,30,13,30,378.0,393.0,1.7,21.0,737.0,768.9,567.46
2017,7,30,13,45,636.0,254.0,1.8,21.0,814.5,883.17,655.24
2017,7,30,14,0,894.0,115.0,1.9,21.0,892.0,974.54,716.63
2017,7,30,14,15,887.0,113.5,2.05,21.0,863.0,960.13,708.86
2017,7,30,14,30,880.0,112.0,2.2,21.0,834.0,942.94,700.32
2017,7,30,14,45,622.0,215.0,2.4,21.0,714.5,813.61,615.63
2017,7,30,15,0,364.0,318.0,2.6,21.0,595.0,670.86,511.25
2017,7,30,15,15,264.0,317.0,2.75,20.5,512.0,576.76,444.36
2017,7,30,15,30,164.0,316.0,2.9,20.0,429.0,477.47,370.94
2017,7,30,15,45,102.0,279.0,3.05,20.0,348.0,374.54,293.28
2017,7,30,16,0,40.0,242.0,3.2,20.0,267.0,283.4,222.27
2017,7,30,16,15,22.0,203.5,3.25,19.5,217.0,220.44,173.55
2017,7,30,16,30,4.0,165.0,3.3,19.0,167.0,167.05,131.26
2017,7,30,16,45,2.0,141.5,3.4,19.0,142.5,141.78,111.29
2017,7,30,17,0,0.0,118.0,3.5,19.0,118.0,116.59,91.07
2017,7,30,17,15,0.0,102.5,3.5,18.5,102.5,101.16,78.82
2017,7,30,17,30,0.0,87.0,3.5,18.0,87.0,85.68,66.29
2017,7,30,17,45,270.0,72.5,3.55,18.0,137.5,236.21,193.2
2017,7,30,18,0,540.0,58.0,3.6,18.0,188.0,340.59,274.98
2017,7,30,18,15,460.0,49.5,3.5,17.5,141.0,271.19,214.57
2017,7,30,18,30,380.0,41.0,3.4,17.0,94.0,208.94,159.44
2017,7,30,18,45,257.0,28.5,3.35,16.5,57.5,135.8,91.84
2017,7,30,19,0,134.0,16.0,3.3,16.0,21.0,63.81,0.0
2017,7,30,19,15,67.0,8.0,3.15,16.0,10.5,23.98,0.0
2017,7,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,65.5,7.0,1.2,14.0,9.5,6.88,0.0
2017,7,31,5,30,131.0,14.0,1.1,14.0,19.0,13.76,0.0
2017,7,31,5,45,260.5,26.0,1.0,14.5,55.0,19.86,9.86
2017,7,31,6,0,390.0,38.0,0.9,15.0,91.0,28.32,18.92
2017,7,31,6,15,470.5,46.5,0.8,15.0,138.0,33.06,23.62
2017,7,31,6,30,551.0,55.0,0.7,15.0,185.0,37.5,27.84
2017,7,31,6,45,275.5,81.0,0.65,15.5,146.0,68.54,46.48
2017,7,31,7,0,0.0,107.0,0.6,16.0,107.0,99.52,78.25
2017,7,31,7,15,59.0,141.0,0.55,16.5,166.5,133.56,103.21
2017,7,31,7,30,118.0,175.0,0.5,17.0,226.0,172.64,131.83
2017,7,31,7,45,125.5,198.5,0.5,17.5,259.0,202.09,154.78
2017,7,31,8,0,133.0,222.0,0.5,18.0,292.0,232.47,178.32
2017,7,31,8,15,99.5,239.0,0.5,18.0,294.0,249.17,192.1
2017,7,31,8,30,66.0,256.0,0.5,18.0,296.0,257.99,199.24
2017,7,31,8,45,80.0,281.5,0.55,18.5,333.5,291.28,224.04
2017,7,31,9,0,94.0,307.0,0.6,19.0,371.0,326.05,249.5
2017,7,31,9,15,95.0,327.0,0.65,19.0,395.5,350.64,267.54
2017,7,31,9,30,96.0,347.0,0.7,19.0,420.0,375.32,285.55
2017,7,31,9,45,78.0,354.0,0.8,19.5,415.0,376.91,285.9
2017,7,31,10,0,60.0,361.0,0.9,20.0,410.0,376.77,285.01
2017,7,31,10,15,95.0,390.5,1.05,20.0,471.5,432.25,326.35
2017,7,31,10,30,130.0,420.0,1.2,20.0,533.0,488.15,367.25
2017,7,31,10,45,112.0,426.5,1.35,20.5,525.5,487.86,365.95
2017,7,31,11,0,94.0,433.0,1.5,21.0,518.0,487.38,364.82
2017,7,31,11,15,249.0,412.5,1.7,21.0,643.5,600.23,450.12
2017,7,31,11,30,404.0,392.0,1.9,21.0,769.0,723.33,539.78
2017,7,31,11,45,415.5,391.0,2.1,21.5,781.5,746.22,555.02
2017,7,31,12,0,427.0,390.0,2.3,22.0,794.0,768.44,570.59
2017,7,31,12,15,424.5,391.0,2.5,22.0,792.5,778.91,578.86
2017,7,31,12,30,422.0,392.0,2.7,22.0,791.0,787.96,586.25
2017,7,31,12,45,685.5,244.5,2.95,22.0,886.0,899.53,672.24
2017,7,31,13,0,949.0,97.0,3.2,22.0,981.0,1002.87,742.51
2017,7,31,13,15,946.0,96.5,3.4,22.0,965.5,1005.16,745.07
2017,7,31,13,30,943.0,96.0,3.6,22.0,950.0,1004.3,746.48
2017,7,31,13,45,940.0,94.5,3.8,22.0,928.0,999.26,745.16
2017,7,31,14,0,937.0,93.0,4.0,22.0,906.0,991.09,741.79
2017,7,31,14,15,930.5,92.0,4.15,21.5,877.0,977.08,735.63
2017,7,31,14,30,924.0,91.0,4.3,21.0,848.0,960.15,727.49
2017,7,31,14,45,916.5,89.5,4.45,21.0,812.5,938.95,715.05
2017,7,31,15,0,909.0,88.0,4.6,21.0,777.0,915.08,701.1
2017,7,31,15,15,898.0,86.0,4.65,20.5,736.0,885.07,683.34
2017,7,31,15,30,887.0,84.0,4.7,20.0,695.0,852.85,663.82
2017,7,31,15,45,873.0,82.0,4.8,20.0,649.0,816.15,639.83
2017,7,31,16,0,859.0,80.0,4.9,20.0,603.0,777.81,614.34
2017,7,31,16,15,839.5,77.5,4.9,19.5,553.5,733.3,584.55
2017,7,31,16,30,820.0,75.0,4.9,19.0,504.0,692.44,557.0
2017,7,31,16,45,794.5,72.0,4.95,19.0,452.5,641.75,520.5
2017,7,31,17,0,769.0,69.0,5.0,19.0,401.0,591.22,482.39
2017,7,31,17,15,733.5,65.0,4.9,18.5,348.0,533.85,437.4
2017,7,31,17,30,698.0,61.0,4.8,18.0,295.0,478.05,392.24
2017,7,31,17,45,645.5,56.0,4.75,18.0,243.5,414.08,338.37
2017,7,31,18,0,593.0,51.0,4.7,18.0,192.0,356.4,287.95
2017,7,31,18,15,514.5,43.5,4.55,17.5,144.0,286.56,226.94
2017,7,31,18,30,436.0,36.0,4.4,17.0,96.0,223.83,170.55
