Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,18,45,303.5,25.5,4.25,17.0,58.5,147.41,97.88
2017,7,31,19,0,171.0,15.0,4.1,17.0,21.0,73.5,0.0
2017,7,31,19,15,85.5,7.5,3.9,16.5,10.5,27.77,0.0
2017,7,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,58.0,6.5,1.3,15.0,8.5,6.39,0.0
2017,8,1,5,30,116.0,13.0,1.2,15.0,17.0,12.78,0.0
2017,8,1,5,45,238.5,25.5,1.15,15.5,51.5,19.52,9.26
2017,8,1,6,0,361.0,38.0,1.1,16.0,86.0,28.46,18.9
2017,8,1,6,15,440.5,47.0,0.95,16.0,131.5,33.62,23.98
2017,8,1,6,30,520.0,56.0,0.8,16.0,177.0,38.45,28.55
2017,8,1,6,45,337.5,91.5,0.7,16.5,178.0,77.88,53.17
2017,8,1,7,0,155.0,127.0,0.6,17.0,179.0,119.78,88.63
2017,8,1,7,15,430.5,102.0,0.55,17.5,279.0,136.39,89.03
2017,8,1,7,30,706.0,77.0,0.5,18.0,379.0,190.18,121.65
2017,8,1,7,45,735.5,80.5,0.45,18.5,430.0,236.78,160.67
2017,8,1,8,0,765.0,84.0,0.4,19.0,481.0,286.24,202.39
2017,8,1,8,15,497.0,173.0,0.55,19.5,441.0,311.88,231.59
2017,8,1,8,30,229.0,262.0,0.7,20.0,401.0,320.65,243.6
2017,8,1,8,45,534.5,178.0,0.9,20.5,535.0,384.62,291.64
2017,8,1,9,0,840.0,94.0,1.1,21.0,669.0,487.9,370.22
2017,8,1,9,15,852.0,96.0,1.2,21.0,710.0,535.48,407.54
2017,8,1,9,30,864.0,98.0,1.3,21.0,751.0,582.88,444.28
2017,8,1,9,45,850.0,112.0,1.4,21.5,780.0,624.86,475.06
2017,8,1,10,0,836.0,126.0,1.5,22.0,809.0,664.16,503.1
2017,8,1,10,15,844.0,127.5,1.5,22.0,838.0,704.62,531.95
2017,8,1,10,30,852.0,129.0,1.5,22.0,867.0,743.87,558.14
2017,8,1,10,45,860.0,129.0,1.55,22.5,890.5,780.33,581.26
2017,8,1,11,0,868.0,129.0,1.6,23.0,914.0,815.19,603.11
2017,8,1,11,15,871.5,130.0,1.65,23.0,929.5,845.52,622.98
2017,8,1,11,30,875.0,131.0,1.7,23.0,945.0,873.7,641.44
2017,8,1,11,45,878.5,130.5,1.75,23.5,953.5,898.19,656.21
2017,8,1,12,0,882.0,130.0,1.8,24.0,962.0,920.28,669.43
2017,8,1,12,15,882.0,130.0,2.0,24.0,961.5,937.15,682.29
2017,8,1,12,30,882.0,130.0,2.2,24.0,961.0,951.31,693.46
2017,8,1,12,45,883.5,127.5,2.4,24.0,954.5,961.64,702.19
2017,8,1,13,0,885.0,125.0,2.6,24.0,948.0,969.11,709.11
2017,8,1,13,15,881.0,124.0,2.8,24.0,932.0,969.92,711.72
2017,8,1,13,30,877.0,123.0,3.0,24.0,916.0,967.77,712.46
2017,8,1,13,45,869.5,123.0,3.2,24.0,893.0,960.38,709.75
2017,8,1,14,0,862.0,123.0,3.4,24.0,870.0,950.15,705.17
2017,8,1,14,15,614.5,238.0,3.5,23.5,761.5,841.22,633.23
2017,8,1,14,30,367.0,353.0,3.6,23.0,653.0,717.23,541.96
2017,8,1,14,45,594.0,235.5,3.75,23.0,696.0,807.62,615.2
2017,8,1,15,0,821.0,118.0,3.9,23.0,739.0,872.87,663.53
2017,8,1,15,15,807.0,115.5,3.9,22.5,698.0,841.81,644.03
2017,8,1,15,30,793.0,113.0,3.9,22.0,657.0,808.88,623.7
2017,8,1,15,45,535.0,184.0,3.95,22.0,540.5,653.13,510.97
2017,8,1,16,0,277.0,255.0,4.0,22.0,424.0,503.5,394.76
2017,8,1,16,15,239.0,237.0,4.0,21.5,374.0,447.62,353.89
2017,8,1,16,30,201.0,219.0,4.0,21.0,324.0,385.02,306.67
2017,8,1,16,45,419.5,156.0,4.0,21.0,345.5,475.76,382.54
2017,8,1,17,0,638.0,93.0,4.0,21.0,367.0,534.78,431.58
2017,8,1,17,15,597.5,87.0,3.9,20.5,316.5,477.57,386.74
2017,8,1,17,30,557.0,81.0,3.8,20.0,266.0,422.57,342.82
2017,8,1,17,45,496.5,73.5,3.75,19.5,217.0,357.95,289.86
2017,8,1,18,0,436.0,66.0,3.7,19.0,168.0,297.94,239.11
2017,8,1,18,15,357.0,54.5,3.5,18.5,124.0,228.76,179.88
2017,8,1,18,30,278.0,43.0,3.3,18.0,80.0,169.67,128.1
2017,8,1,18,45,171.0,28.0,3.1,18.0,47.5,104.63,67.07
2017,8,1,19,0,64.0,13.0,2.9,18.0,15.0,30.8,0.0
2017,8,1,19,15,32.0,6.5,2.6,18.0,7.5,6.39,0.0
2017,8,1,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,6.5,1.1,17.0,6.5,0.0,0.0
2017,8,2,5,30,0.0,13.0,1.0,17.0,13.0,12.78,0.0
2017,8,2,5,45,104.5,30.0,0.95,17.5,43.5,24.93,12.85
2017,8,2,6,0,209.0,47.0,0.9,18.0,74.0,35.95,25.06
2017,8,2,6,15,283.5,61.5,1.25,18.0,116.5,45.92,34.4
2017,8,2,6,30,358.0,76.0,1.6,18.0,159.0,55.36,43.05
2017,8,2,6,45,415.5,87.0,2.0,18.5,206.5,75.57,49.77
2017,8,2,7,0,473.0,98.0,2.4,19.0,254.0,111.72,69.67
2017,8,2,7,15,514.5,106.0,2.2,19.0,302.5,149.35,95.93
2017,8,2,7,30,556.0,114.0,2.0,19.0,351.0,190.36,128.09
2017,8,2,7,45,590.5,120.0,1.85,19.5,400.5,232.8,163.18
2017,8,2,8,0,625.0,126.0,1.7,20.0,450.0,278.74,201.62
2017,8,2,8,15,649.0,131.0,1.6,20.0,496.5,323.62,239.81
2017,8,2,8,30,673.0,136.0,1.5,20.0,543.0,370.56,279.02
2017,8,2,8,45,687.5,142.0,1.45,20.5,586.0,416.17,315.95
2017,8,2,9,0,702.0,148.0,1.4,21.0,629.0,462.53,352.3
2017,8,2,9,15,717.0,151.5,1.35,21.0,668.0,507.49,387.23
2017,8,2,9,30,732.0,155.0,1.3,21.0,707.0,552.83,421.48
2017,8,2,9,45,732.0,164.0,1.3,21.5,738.0,594.19,451.22
2017,8,2,10,0,732.0,173.0,1.3,22.0,769.0,634.36,479.27
2017,8,2,10,15,741.0,175.0,1.05,22.0,797.0,674.6,505.47
2017,8,2,10,30,750.0,177.0,0.8,22.0,825.0,711.99,528.37
2017,8,2,10,45,762.0,175.0,0.6,22.5,848.5,746.92,547.85
2017,8,2,11,0,774.0,173.0,0.4,23.0,872.0,780.79,564.77
2017,8,2,11,15,553.5,300.5,0.35,23.0,804.5,745.06,535.68
2017,8,2,11,30,333.0,428.0,0.3,23.0,737.0,695.93,496.84
2017,8,2,11,45,563.5,300.0,0.3,23.5,828.5,787.84,562.94
2017,8,2,12,0,794.0,172.0,0.3,24.0,920.0,883.52,624.0
2017,8,2,12,15,614.0,279.5,0.55,24.0,858.0,842.25,599.55
2017,8,2,12,30,434.0,387.0,0.8,24.0,796.0,793.12,567.1
2017,8,2,12,45,419.5,389.0,1.1,24.0,781.5,790.51,569.91
2017,8,2,13,0,405.0,391.0,1.4,24.0,767.0,786.15,570.39
2017,8,2,13,15,301.0,417.5,1.65,24.0,694.5,715.24,522.85
2017,8,2,13,30,197.0,444.0,1.9,24.0,622.0,640.95,471.62
2017,8,2,13,45,343.0,384.0,2.2,24.0,685.0,727.27,538.62
2017,8,2,14,0,489.0,324.0,2.5,24.0,748.0,811.22,601.99
2017,8,2,14,15,457.0,322.5,2.75,23.5,708.0,778.23,581.52
2017,8,2,14,30,425.0,321.0,3.0,23.0,668.0,744.2,560.68
2017,8,2,14,45,467.0,288.5,3.25,23.0,654.5,744.41,564.7
2017,8,2,15,0,509.0,256.0,3.5,23.0,641.0,741.04,565.92
2017,8,2,15,15,595.0,206.5,3.4,23.0,632.0,757.21,580.69
2017,8,2,15,30,681.0,157.0,3.3,23.0,623.0,764.03,587.46
2017,8,2,15,45,491.5,203.0,3.2,23.0,527.5,637.49,494.18
2017,8,2,16,0,302.0,249.0,3.1,23.0,432.0,516.18,401.64
2017,8,2,16,15,363.0,213.0,2.95,23.0,414.5,514.33,403.25
2017,8,2,16,30,424.0,177.0,2.8,23.0,397.0,516.16,406.51
2017,8,2,16,45,461.0,153.0,2.7,23.0,369.5,500.14,395.64
2017,8,2,17,0,498.0,129.0,2.6,23.0,342.0,479.86,381.14
2017,8,2,17,15,455.0,119.0,2.55,22.5,293.5,422.91,337.57
2017,8,2,17,30,412.0,109.0,2.5,22.0,245.0,368.75,295.09
2017,8,2,17,45,347.5,97.0,2.45,22.0,198.0,304.24,242.62
2017,8,2,18,0,283.0,85.0,2.4,22.0,151.0,245.14,193.43
2017,8,2,18,15,216.5,67.0,2.3,22.0,110.0,177.37,136.75
2017,8,2,18,30,150.0,49.0,2.2,22.0,69.0,122.53,90.11
2017,8,2,18,45,75.0,29.5,2.1,22.5,39.5,68.16,40.49
2017,8,2,19,0,0.0,10.0,2.0,23.0,10.0,9.83,0.0
2017,8,2,19,15,0.0,5.0,1.75,23.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.0,0.8,20.5,4.0,0.0,0.0
2017,8,3,5,30,0.0,8.0,1.1,20.0,8.0,7.86,0.0
2017,8,3,5,45,59.0,27.0,1.4,20.0,34.5,23.89,11.46
2017,8,3,6,0,118.0,46.0,1.7,20.0,61.0,37.49,26.04
2017,8,3,6,15,170.5,64.5,1.85,20.0,97.5,51.53,38.88
2017,8,3,6,30,223.0,83.0,2.0,20.0,134.0,65.05,51.05
2017,8,3,6,45,278.5,95.5,2.15,20.0,176.0,82.63,58.29
2017,8,3,7,0,334.0,108.0,2.3,20.0,218.0,107.98,71.7
2017,8,3,7,15,330.5,130.0,2.2,20.0,254.5,149.34,103.45
2017,8,3,7,30,327.0,152.0,2.1,20.0,291.0,185.51,132.93
2017,8,3,7,45,330.5,174.0,2.05,20.0,329.5,223.17,164.13
2017,8,3,8,0,334.0,196.0,2.0,20.0,368.0,261.33,195.81
2017,8,3,8,15,480.0,172.0,1.75,20.5,447.0,303.27,226.9
2017,8,3,8,30,626.0,148.0,1.5,21.0,526.0,362.02,271.95
2017,8,3,8,45,521.5,204.5,1.3,21.5,535.5,399.94,302.57
2017,8,3,9,0,417.0,261.0,1.1,22.0,545.0,426.6,322.46
2017,8,3,9,15,408.0,282.0,1.05,22.0,574.5,462.07,348.93
2017,8,3,9,30,399.0,303.0,1.0,22.0,604.0,499.66,376.01
2017,8,3,9,45,250.5,342.5,1.0,22.5,534.5,464.01,348.12
2017,8,3,10,0,102.0,382.0,1.0,23.0,465.0,422.46,315.19
2017,8,3,10,15,254.5,368.5,1.25,23.5,585.5,516.06,385.71
2017,8,3,10,30,407.0,355.0,1.5,24.0,706.0,625.0,464.7
2017,8,3,10,45,223.0,366.0,1.8,24.5,559.0,514.14,383.41
2017,8,3,11,0,39.0,377.0,2.1,25.0,412.0,390.88,290.75
2017,8,3,11,15,27.5,337.5,1.95,25.5,362.5,346.99,258.28
2017,8,3,11,30,16.0,298.0,1.8,26.0,313.0,301.4,224.05
2017,8,3,11,45,17.5,299.5,1.7,26.5,316.5,305.11,226.36
2017,8,3,12,0,19.0,301.0,1.6,27.0,320.0,308.84,228.49
2017,8,3,12,15,17.0,296.5,1.3,27.0,313.0,303.54,224.05
2017,8,3,12,30,15.0,292.0,1.0,27.0,306.0,298.07,219.48
2017,8,3,12,45,25.0,337.5,0.75,27.5,361.0,356.78,260.65
2017,8,3,13,0,35.0,383.0,0.5,28.0,416.0,413.58,298.49
2017,8,3,13,15,65.5,407.5,0.7,27.5,468.0,469.43,339.46
2017,8,3,13,30,96.0,432.0,0.9,27.0,520.0,525.78,380.64
2017,8,3,13,45,55.5,356.0,1.1,27.0,406.5,410.87,301.09
2017,8,3,14,0,15.0,280.0,1.3,27.0,293.0,289.45,214.22
2017,8,3,14,15,16.0,278.0,1.5,27.0,291.5,288.81,214.94
2017,8,3,14,30,17.0,276.0,1.7,27.0,290.0,288.15,215.09
2017,8,3,14,45,13.0,250.0,1.9,27.0,260.5,258.5,193.57
2017,8,3,15,0,9.0,224.0,2.1,27.0,231.0,228.85,171.84
2017,8,3,15,15,10.5,223.0,2.2,26.5,230.5,229.52,173.27
2017,8,3,15,30,12.0,222.0,2.3,26.0,230.0,230.22,174.67
2017,8,3,15,45,46.5,240.5,2.45,26.0,269.0,286.44,219.16
2017,8,3,16,0,81.0,259.0,2.6,26.0,308.0,334.88,257.24
2017,8,3,16,15,197.5,229.5,2.75,25.5,335.0,398.29,309.66
2017,8,3,16,30,314.0,200.0,2.9,25.0,362.0,452.94,354.75
2017,8,3,16,45,377.5,165.5,3.05,24.5,340.0,456.07,359.8
2017,8,3,17,0,441.0,131.0,3.2,24.0,318.0,444.38,353.47
2017,8,3,17,15,386.5,125.0,3.2,23.5,272.5,387.52,309.36
2017,8,3,17,30,332.0,119.0,3.2,23.0,227.0,326.83,261.44
2017,8,3,17,45,276.0,103.5,3.25,22.5,183.0,267.04,213.06
2017,8,3,18,0,220.0,88.0,3.3,22.0,139.0,212.07,167.44
2017,8,3,18,15,165.0,67.5,3.15,21.5,100.5,156.07,120.32
2017,8,3,18,30,110.0,47.0,3.0,21.0,62.0,104.74,76.72
2017,8,3,18,45,55.0,27.0,2.95,20.5,34.5,52.27,29.01
2017,8,3,19,0,0.0,7.0,2.9,20.0,7.0,6.88,0.0
2017,8,3,19,15,0.0,3.5,2.75,20.0,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.5,2.6,19.0,0.5,0.0,0.0
2017,8,4,5,30,0.0,1.0,2.5,19.0,1.0,0.98,0.0
2017,8,4,5,45,0.0,6.5,2.4,19.0,6.5,6.26,0.0
2017,8,4,6,0,0.0,12.0,2.3,19.0,12.0,11.57,4.16
2017,8,4,6,15,0.0,21.0,2.2,19.0,21.0,20.26,11.97
2017,8,4,6,30,0.0,30.0,2.1,19.0,30.0,28.95,19.8
2017,8,4,6,45,0.0,41.0,2.05,19.5,41.0,39.59,27.6
2017,8,4,7,0,0.0,52.0,2.0,20.0,52.0,50.23,36.43
2017,8,4,7,15,0.0,69.5,2.0,20.0,69.5,67.19,50.42
2017,8,4,7,30,0.0,87.0,2.0,20.0,87.0,83.69,63.84
2017,8,4,7,45,1.0,122.5,2.0,20.5,123.0,116.6,90.23
2017,8,4,8,0,2.0,158.0,2.0,21.0,159.0,149.48,116.05
2017,8,4,8,15,1.0,143.0,2.0,21.0,143.5,136.53,105.31
2017,8,4,8,30,0.0,128.0,2.0,21.0,128.0,122.8,94.06
2017,8,4,8,45,0.0,109.5,2.05,21.5,109.5,105.65,79.94
2017,8,4,9,0,0.0,91.0,2.1,22.0,91.0,88.09,65.58
2017,8,4,9,15,4.0,154.5,2.05,22.0,157.5,150.39,114.79
2017,8,4,9,30,8.0,218.0,2.0,22.0,224.0,212.48,162.68
2017,8,4,9,45,28.5,282.5,2.0,22.5,306.0,282.07,215.21
2017,8,4,10,0,49.0,347.0,2.0,23.0,388.0,356.46,270.0
2017,8,4,10,15,32.5,316.5,1.95,23.0,344.0,321.05,242.81
2017,8,4,10,30,16.0,286.0,1.9,23.0,300.0,285.53,215.79
2017,8,4,10,45,11.5,239.5,1.85,23.5,250.0,239.17,180.42
2017,8,4,11,0,7.0,193.0,1.8,24.0,200.0,191.86,144.15
2017,8,4,11,15,8.5,211.5,1.8,24.0,220.0,211.3,158.97
2017,8,4,11,30,10.0,230.0,1.8,24.0,240.0,230.88,173.65
2017,8,4,11,45,12.0,253.0,1.8,24.5,264.5,255.4,191.59
2017,8,4,12,0,14.0,276.0,1.8,25.0,289.0,280.12,209.48
2017,8,4,12,15,15.0,288.0,1.9,24.5,302.5,293.42,219.77
2017,8,4,12,30,16.0,300.0,2.0,24.0,316.0,306.79,230.21
2017,8,4,12,45,32.5,353.5,2.1,24.0,384.0,379.71,284.39
2017,8,4,13,0,49.0,407.0,2.2,24.0,452.0,450.93,336.24
2017,8,4,13,15,227.0,391.5,2.25,24.0,596.0,617.72,460.69
2017,8,4,13,30,405.0,376.0,2.3,24.0,740.0,780.03,576.46
2017,8,4,13,45,583.0,269.0,2.35,24.0,778.5,843.65,625.15
2017,8,4,14,0,761.0,162.0,2.4,24.0,817.0,897.08,663.44
2017,8,4,14,15,752.5,160.0,2.4,24.0,789.0,882.33,653.95
2017,8,4,14,30,744.0,158.0,2.4,24.0,761.0,865.16,643.55
2017,8,4,14,45,737.0,152.5,2.4,24.0,728.0,843.36,630.08
2017,8,4,15,0,730.0,147.0,2.4,24.0,695.0,819.29,615.1
2017,8,4,15,15,715.0,144.0,2.35,23.5,656.0,791.96,598.67
2017,8,4,15,30,700.0,141.0,2.3,23.0,617.0,760.04,578.95
2017,8,4,15,45,686.5,134.5,2.3,23.0,574.5,724.04,555.42
2017,8,4,16,0,673.0,128.0,2.3,23.0,532.0,686.77,530.75
2017,8,4,16,15,649.0,123.0,2.25,22.5,485.5,642.18,501.12
2017,8,4,16,30,625.0,118.0,2.2,22.0,439.0,597.45,469.87
2017,8,4,16,45,600.0,110.0,2.2,22.0,391.5,548.79,434.35
2017,8,4,17,0,575.0,102.0,2.2,22.0,344.0,500.6,398.28
2017,8,4,17,15,533.5,94.5,2.15,21.5,295.5,443.77,354.98
2017,8,4,17,30,492.0,87.0,2.1,21.0,247.0,389.3,312.17
2017,8,4,17,45,443.0,76.5,2.05,21.0,201.0,327.45,261.7
2017,8,4,18,0,394.0,66.0,2.0,21.0,155.0,273.0,215.69
2017,8,4,18,15,316.5,53.5,1.9,20.5,113.0,208.39,161.05
2017,8,4,18,30,239.0,41.0,1.8,20.0,71.0,151.2,111.56
2017,8,4,18,45,144.5,25.5,1.7,20.0,41.0,90.02,50.7
2017,8,4,19,0,50.0,10.0,1.6,20.0,11.0,23.53,0.0
2017,8,4,19,15,25.0,5.0,1.5,19.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,0.55,17.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,0.5,17.0,9.0,8.85,0.0
2017,8,5,5,45,53.5,25.5,0.45,17.5,32.5,22.61,9.63
2017,8,5,6,0,107.0,42.0,0.4,18.0,56.0,34.42,23.61
2017,8,5,6,15,142.5,61.5,0.4,18.0,88.5,49.28,37.26
2017,8,5,6,30,178.0,81.0,0.4,18.0,121.0,63.58,50.17
2017,8,5,6,45,203.5,99.5,0.4,18.5,157.0,82.28,60.21
2017,8,5,7,0,229.0,118.0,0.4,19.0,193.0,111.43,78.74
2017,8,5,7,15,231.0,141.0,0.4,19.0,227.5,144.02,103.23
2017,8,5,7,30,233.0,164.0,0.4,19.0,262.0,177.12,129.46
2017,8,5,7,45,130.5,177.5,0.45,19.5,233.5,184.46,139.39
2017,8,5,8,0,28.0,191.0,0.5,20.0,205.0,180.85,139.64
2017,8,5,8,15,153.0,220.5,0.5,20.0,311.0,245.29,186.97
2017,8,5,8,30,278.0,250.0,0.5,20.0,417.0,322.14,243.85
2017,8,5,8,45,255.5,276.5,0.55,20.5,439.0,351.23,265.86
2017,8,5,9,0,233.0,303.0,0.6,21.0,461.0,382.51,289.0
2017,8,5,9,15,240.0,322.5,0.6,21.0,494.5,412.28,310.88
2017,8,5,9,30,247.0,342.0,0.6,21.0,528.0,446.88,335.84
2017,8,5,9,45,257.5,358.0,0.65,21.5,559.5,480.97,359.74
2017,8,5,10,0,268.0,374.0,0.7,22.0,591.0,515.71,383.7
2017,8,5,10,15,539.5,255.5,0.75,22.0,713.0,605.98,452.71
2017,8,5,10,30,811.0,137.0,0.8,22.0,835.0,715.33,532.58
2017,8,5,10,45,818.5,137.5,0.9,22.5,857.5,751.49,555.14
2017,8,5,11,0,826.0,138.0,1.0,23.0,880.0,785.22,576.8
2017,8,5,11,15,598.0,272.5,1.1,23.0,815.0,751.86,552.04
2017,8,5,11,30,370.0,407.0,1.2,23.0,750.0,705.91,515.77
2017,8,5,11,45,604.5,273.0,1.3,23.0,837.5,794.66,584.0
2017,8,5,12,0,839.0,139.0,1.4,23.0,925.0,885.7,646.09
2017,8,5,12,15,839.0,139.0,1.55,23.0,924.5,901.91,657.4
2017,8,5,12,30,839.0,139.0,1.7,23.0,924.0,915.54,667.95
2017,8,5,12,45,839.0,137.0,1.9,23.0,917.0,924.54,676.12
2017,8,5,13,0,839.0,135.0,2.1,23.0,910.0,930.8,682.52
2017,8,5,13,15,526.5,287.0,2.3,23.0,771.0,800.68,594.55
2017,8,5,13,30,214.0,439.0,2.5,23.0,632.0,651.2,483.71
2017,8,5,13,45,518.5,284.0,2.7,23.0,734.5,795.48,596.8
2017,8,5,14,0,823.0,129.0,2.9,23.0,837.0,914.58,682.17
2017,8,5,14,15,815.0,127.5,3.0,22.5,808.0,899.88,674.13
2017,8,5,14,30,807.0,126.0,3.1,22.0,779.0,887.91,669.09
2017,8,5,14,45,799.0,122.5,3.25,22.0,745.0,866.13,656.31
2017,8,5,15,0,791.0,119.0,3.4,22.0,711.0,841.98,641.85
2017,8,5,15,15,777.5,116.5,3.45,21.5,671.0,811.93,623.8
2017,8,5,15,30,764.0,114.0,3.5,21.0,631.0,780.07,604.28
2017,8,5,15,45,749.5,109.5,3.55,21.0,588.0,743.56,580.03
2017,8,5,16,0,735.0,105.0,3.6,21.0,545.0,705.68,554.52
2017,8,5,16,15,712.5,101.0,3.55,20.5,497.5,661.19,524.43
2017,8,5,16,30,690.0,97.0,3.5,20.0,450.0,618.76,495.36
2017,8,5,16,45,663.5,91.5,3.5,20.0,401.5,569.48,458.52
2017,8,5,17,0,637.0,86.0,3.5,20.0,353.0,520.7,421.04
2017,8,5,17,15,596.5,80.0,3.45,19.5,303.0,463.74,376.67
2017,8,5,17,30,556.0,74.0,3.4,19.0,253.0,409.04,332.7
2017,8,5,17,45,503.0,66.0,3.35,19.0,205.5,348.2,281.8
2017,8,5,18,0,450.0,58.0,3.3,19.0,158.0,291.42,232.81
2017,8,5,18,15,368.5,47.5,3.15,18.5,115.0,224.31,174.99
2017,8,5,18,30,287.0,37.0,3.0,18.0,72.0,164.8,122.35
2017,8,5,18,45,175.0,23.5,2.95,18.0,41.5,95.99,51.39
2017,8,5,19,0,63.0,10.0,2.9,18.0,11.0,26.93,0.0
2017,8,5,19,15,31.5,5.0,2.75,18.0,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,37.5,5.0,1.35,16.0,5.5,0.0,0.0
2017,8,6,5,30,75.0,10.0,1.3,16.0,11.0,9.83,0.0
2017,8,6,5,45,201.5,22.5,1.3,16.5,43.5,17.31,5.52
2017,8,6,6,0,328.0,35.0,1.3,17.0,76.0,26.38,16.79
2017,8,6,6,15,411.5,44.5,1.25,17.0,120.0,32.1,22.42
2017,8,6,6,30,495.0,54.0,1.2,17.0,164.0,37.43,27.46
2017,8,6,6,45,553.0,60.0,1.15,17.5,213.5,50.55,29.75
2017,8,6,7,0,611.0,66.0,1.1,18.0,263.0,88.66,47.01
2017,8,6,7,15,649.5,71.0,1.05,18.0,313.5,129.76,74.51
2017,8,6,7,30,688.0,76.0,1.0,18.0,364.0,178.0,112.44
2017,8,6,7,45,715.5,80.5,1.0,18.5,414.0,224.06,151.22
2017,8,6,8,0,743.0,85.0,1.0,19.0,464.0,272.81,192.96
2017,8,6,8,15,494.0,170.0,1.05,19.0,433.0,302.89,226.04
2017,8,6,8,30,245.0,255.0,1.1,19.0,402.0,313.39,239.86
2017,8,6,8,45,530.0,176.5,1.15,19.5,525.5,376.01,286.73
2017,8,6,9,0,815.0,98.0,1.2,20.0,649.0,471.8,359.72
2017,8,6,9,15,442.0,214.5,1.3,20.0,516.0,417.74,320.69
2017,8,6,9,30,69.0,331.0,1.4,20.0,383.0,344.74,263.5
2017,8,6,9,45,118.0,359.0,1.55,20.5,452.5,400.8,305.79
2017,8,6,10,0,167.0,387.0,1.7,21.0,522.0,464.91,352.73
2017,8,6,10,15,160.5,402.5,1.85,21.0,536.0,483.87,366.24
2017,8,6,10,30,154.0,418.0,2.0,21.0,550.0,502.18,379.45
2017,8,6,10,45,205.0,424.5,2.15,21.5,605.0,555.15,418.13
2017,8,6,11,0,256.0,431.0,2.3,22.0,660.0,609.71,457.31
2017,8,6,11,15,558.5,280.0,2.45,22.0,791.5,725.67,548.06
2017,8,6,11,30,861.0,129.0,2.6,22.0,923.0,853.72,639.86
2017,8,6,11,45,583.5,285.0,2.8,22.0,825.5,786.94,591.1
2017,8,6,12,0,306.0,441.0,3.0,22.0,728.0,705.16,526.76
2017,8,6,12,15,585.0,285.5,3.3,22.0,833.0,818.27,616.9
2017,8,6,12,30,864.0,130.0,3.6,22.0,938.0,928.59,696.01
2017,8,6,12,45,860.5,130.5,3.9,22.0,930.0,936.98,702.78
2017,8,6,13,0,857.0,131.0,4.2,22.0,922.0,942.52,708.44
2017,8,6,13,15,853.5,130.5,4.4,21.5,907.0,944.2,712.37
2017,8,6,13,30,850.0,130.0,4.6,21.0,892.0,943.0,714.97
2017,8,6,13,45,844.5,129.0,4.85,21.0,869.5,936.55,713.06
2017,8,6,14,0,839.0,128.0,5.1,21.0,847.0,927.28,709.17
2017,8,6,14,15,831.5,126.0,5.2,21.0,818.0,912.37,700.32
2017,8,6,14,30,824.0,124.0,5.3,21.0,789.0,894.83,689.67
2017,8,6,14,45,814.0,122.0,5.45,21.0,754.5,877.78,679.66
2017,8,6,15,0,804.0,120.0,5.6,21.0,720.0,853.2,664.19
2017,8,6,15,15,790.5,117.5,5.6,20.5,679.5,822.86,645.0
2017,8,6,15,30,777.0,115.0,5.6,20.0,639.0,790.67,624.3
2017,8,6,15,45,755.5,113.0,5.7,20.0,593.5,750.86,596.95
2017,8,6,16,0,734.0,111.0,5.8,20.0,548.0,710.08,568.53
2017,8,6,16,15,711.0,107.0,5.8,19.5,500.0,667.87,539.36
2017,8,6,16,30,688.0,103.0,5.8,19.0,452.0,622.84,507.27
2017,8,6,16,45,643.5,101.0,5.85,19.0,400.5,565.48,462.66
2017,8,6,17,0,599.0,99.0,5.9,19.0,349.0,509.98,418.57
2017,8,6,17,15,557.0,91.5,5.85,18.5,299.0,451.97,372.17
2017,8,6,17,30,515.0,84.0,5.8,18.0,249.0,396.36,326.38
2017,8,6,17,45,442.0,76.5,5.75,18.0,199.5,324.96,265.83
2017,8,6,18,0,369.0,69.0,5.7,18.0,150.0,263.4,212.25
2017,8,6,18,15,292.5,54.5,5.55,17.5,108.0,198.43,155.71
2017,8,6,18,30,216.0,40.0,5.4,17.0,66.0,140.73,104.5
2017,8,6,18,45,123.0,23.0,5.25,17.0,36.5,77.85,37.84
2017,8,6,19,0,30.0,6.0,5.1,17.0,7.0,13.96,0.0
2017,8,6,19,15,15.0,3.0,4.9,17.0,3.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,8.0,2.0,3.4,16.0,2.5,0.0,0.0
2017,8,7,5,30,16.0,4.0,3.3,16.0,5.0,3.93,0.0
2017,8,7,5,45,73.5,22.5,3.2,16.5,30.5,18.94,5.83
2017,8,7,6,0,131.0,41.0,3.1,17.0,56.0,33.64,22.82
2017,8,7,6,15,191.5,61.0,3.0,17.0,96.0,48.93,36.98
2017,8,7,6,30,252.0,81.0,2.9,17.0,136.0,63.65,50.39
2017,8,7,6,45,300.0,98.0,2.85,17.0,181.5,81.3,59.47
2017,8,7,7,0,348.0,115.0,2.8,17.0,227.0,110.86,75.35
2017,8,7,7,15,389.0,129.0,2.75,17.0,274.5,146.9,100.4
2017,8,7,7,30,430.0,143.0,2.7,17.0,322.0,187.26,131.6
2017,8,7,7,45,465.0,153.0,2.7,17.5,370.0,227.2,164.1
2017,8,7,8,0,500.0,163.0,2.7,18.0,418.0,270.65,200.16
2017,8,7,8,15,526.5,172.0,2.75,18.0,464.0,313.9,236.9
2017,8,7,8,30,553.0,181.0,2.8,18.0,510.0,359.53,275.29
2017,8,7,8,45,576.5,186.5,2.85,18.5,553.5,402.58,310.72
2017,8,7,9,0,600.0,192.0,2.9,19.0,597.0,447.56,346.91
2017,8,7,9,15,617.0,198.0,3.0,19.0,637.0,491.25,382.17
2017,8,7,9,30,634.0,204.0,3.1,19.0,677.0,535.73,417.37
2017,8,7,9,45,697.5,180.5,3.25,19.5,724.0,581.99,453.48
2017,8,7,10,0,761.0,157.0,3.4,20.0,771.0,634.12,493.38
2017,8,7,10,15,769.5,159.5,3.55,20.0,799.5,673.67,523.48
2017,8,7,10,30,778.0,162.0,3.7,20.0,828.0,712.25,552.51
2017,8,7,10,45,784.5,163.5,3.85,20.0,850.5,747.24,578.07
2017,8,7,11,0,791.0,165.0,4.0,20.0,873.0,780.77,601.89
2017,8,7,11,15,795.0,166.0,4.1,20.0,888.0,810.18,622.52
2017,8,7,11,30,799.0,167.0,4.2,20.0,903.0,837.68,641.83
2017,8,7,11,45,800.0,168.0,4.35,20.0,910.0,860.55,658.11
2017,8,7,12,0,801.0,169.0,4.5,20.0,917.0,881.14,673.21
2017,8,7,12,15,801.0,169.0,4.55,20.0,917.0,897.47,684.8
2017,8,7,12,30,801.0,169.0,4.6,20.0,917.0,911.3,694.75
2017,8,7,12,45,808.0,163.0,4.7,20.0,912.0,923.06,703.76
2017,8,7,13,0,815.0,157.0,4.8,20.0,907.0,932.17,711.04
2017,8,7,13,15,811.0,156.0,4.85,20.0,891.5,933.24,712.5
2017,8,7,13,30,807.0,155.0,4.9,20.0,876.0,931.5,712.18
2017,8,7,13,45,802.0,153.0,4.95,20.0,854.0,925.0,708.66
2017,8,7,14,0,797.0,151.0,5.0,20.0,832.0,915.76,703.34
2017,8,7,14,15,788.5,149.0,4.95,19.5,803.0,900.57,694.63
2017,8,7,14,30,780.0,147.0,4.9,19.0,774.0,882.86,684.21
2017,8,7,14,45,770.0,143.5,4.9,19.0,739.5,859.79,668.99
2017,8,7,15,0,760.0,140.0,4.9,19.0,705.0,834.48,652.19
2017,8,7,15,15,745.0,136.5,4.9,19.0,665.0,802.76,630.71
2017,8,7,15,30,730.0,133.0,4.9,19.0,625.0,772.32,610.09
2017,8,7,15,45,712.0,128.5,4.9,19.0,580.5,734.02,583.5
2017,8,7,16,0,694.0,124.0,4.9,19.0,536.0,694.65,555.88
2017,8,7,16,15,669.5,119.0,4.85,18.5,488.5,649.01,523.99
2017,8,7,16,30,645.0,114.0,4.8,18.0,441.0,603.23,490.4
2017,8,7,16,45,613.0,108.0,4.8,18.0,391.5,551.37,450.41
2017,8,7,17,0,581.0,102.0,4.8,18.0,342.0,500.5,410.29
2017,8,7,17,15,538.5,94.0,4.8,17.5,292.5,442.41,364.09
2017,8,7,17,30,496.0,86.0,4.8,17.0,243.0,386.78,318.49
2017,8,7,17,45,437.5,76.0,4.8,17.0,195.5,321.04,262.75
2017,8,7,18,0,379.0,66.0,4.8,17.0,148.0,263.46,212.45
2017,8,7,18,15,300.0,52.0,4.7,16.5,106.0,197.73,155.18
2017,8,7,18,30,221.0,38.0,4.6,16.0,64.0,139.55,103.28
2017,8,7,18,45,110.5,19.0,4.55,16.0,32.0,67.23,28.25
2017,8,7,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,20.5,3.5,3.5,16.0,4.0,0.0,0.0
2017,8,8,5,30,41.0,7.0,3.5,16.0,8.0,6.88,0.0
2017,8,8,5,45,148.5,22.0,3.55,16.5,37.5,17.04,3.9
2017,8,8,6,0,256.0,37.0,3.6,17.0,67.0,28.22,18.17
2017,8,8,6,15,339.5,49.0,3.5,17.0,110.0,36.45,26.12
2017,8,8,6,30,423.0,61.0,3.4,17.0,153.0,43.92,33.09
2017,8,8,6,45,483.0,69.5,3.35,17.0,201.5,54.74,36.05
2017,8,8,7,0,543.0,78.0,3.3,17.0,250.0,91.28,52.64
2017,8,8,7,15,585.5,85.0,3.15,17.0,300.5,130.94,78.94
2017,8,8,7,30,628.0,92.0,3.0,17.0,351.0,175.12,113.43
2017,8,8,7,45,661.0,96.5,2.95,17.5,401.5,219.51,150.83
2017,8,8,8,0,694.0,101.0,2.9,18.0,452.0,267.17,191.94
2017,8,8,8,15,718.0,105.0,2.8,18.0,500.5,314.61,233.62
2017,8,8,8,30,742.0,109.0,2.7,18.0,549.0,367.04,278.7
2017,8,8,8,45,761.5,111.5,2.65,18.5,594.5,414.76,318.84
2017,8,8,9,0,781.0,114.0,2.6,19.0,640.0,463.59,358.73
2017,8,8,9,15,795.0,117.0,2.55,19.0,680.5,510.93,397.09
2017,8,8,9,30,809.0,120.0,2.5,19.0,721.0,558.43,434.54
2017,8,8,9,45,810.0,127.0,2.5,19.5,754.0,601.71,467.08
2017,8,8,10,0,811.0,134.0,2.5,20.0,787.0,643.67,497.72
2017,8,8,10,15,819.5,136.0,2.5,20.0,816.0,684.64,528.02
2017,8,8,10,30,828.0,138.0,2.5,20.0,845.0,724.5,556.56
2017,8,8,10,45,835.5,138.5,2.55,20.0,868.0,761.3,581.86
2017,8,8,11,0,843.0,139.0,2.6,20.0,891.0,795.64,605.31
2017,8,8,11,15,847.0,139.5,2.65,20.0,906.5,825.37,625.5
2017,8,8,11,30,851.0,140.0,2.7,20.0,922.0,853.02,644.26
2017,8,8,11,45,853.5,140.0,2.8,20.5,930.0,876.7,659.4
2017,8,8,12,0,856.0,140.0,2.9,21.0,938.0,897.98,672.94
2017,8,8,12,15,856.0,140.0,2.95,21.0,937.5,914.51,684.25
2017,8,8,12,30,856.0,140.0,3.0,21.0,937.0,928.38,693.89
2017,8,8,12,45,839.0,148.5,3.15,21.0,924.5,932.04,697.5
2017,8,8,13,0,822.0,157.0,3.3,21.0,912.0,937.45,702.46
2017,8,8,13,15,817.5,156.0,3.45,20.5,896.0,938.07,705.6
2017,8,8,13,30,813.0,155.0,3.6,20.0,880.0,935.85,706.94
2017,8,8,13,45,802.0,156.0,3.8,20.0,856.0,926.79,702.61
2017,8,8,14,0,791.0,157.0,4.0,20.0,832.0,915.06,696.48
2017,8,8,14,15,782.0,155.0,4.15,20.0,802.5,899.48,687.44
2017,8,8,14,30,773.0,153.0,4.3,20.0,773.0,881.4,676.65
2017,8,8,14,45,755.5,152.5,4.45,20.0,736.0,854.86,660.06
2017,8,8,15,0,738.0,152.0,4.6,20.0,699.0,829.66,644.52
2017,8,8,15,15,722.0,148.5,4.65,19.5,658.5,797.71,624.55
2017,8,8,15,30,706.0,145.0,4.7,19.0,618.0,764.18,603.21
2017,8,8,15,45,677.0,143.5,4.8,19.0,571.5,720.99,573.49
2017,8,8,16,0,648.0,142.0,4.9,19.0,525.0,677.43,542.91
2017,8,8,16,15,621.5,136.0,4.9,18.5,477.5,630.7,509.26
2017,8,8,16,30,595.0,130.0,4.9,18.0,430.0,584.02,474.9
2017,8,8,16,45,548.5,125.5,4.95,18.0,378.5,525.82,429.7
2017,8,8,17,0,502.0,121.0,5.0,18.0,327.0,466.8,382.94
2017,8,8,17,15,458.0,110.5,4.95,17.5,278.5,408.9,336.57
2017,8,8,17,30,414.0,100.0,4.9,17.0,230.0,353.9,291.29
2017,8,8,17,45,345.5,88.0,4.9,17.0,182.5,288.08,235.44
2017,8,8,18,0,277.0,76.0,4.9,17.0,135.0,228.15,183.54
2017,8,8,18,15,209.0,57.5,4.8,16.5,95.0,160.04,124.92
2017,8,8,18,30,141.0,39.0,4.7,16.0,55.0,104.97,76.42
2017,8,8,18,45,70.5,19.5,4.6,16.0,27.5,49.45,15.83
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,76.0,20.0,3.45,16.0,29.0,16.92,2.92
2017,8,9,6,0,152.0,40.0,3.4,16.0,58.0,32.86,22.08
2017,8,9,6,15,221.5,58.0,3.4,16.0,98.5,43.73,32.54
2017,8,9,6,30,291.0,76.0,3.4,16.0,139.0,56.08,43.91
2017,8,9,6,45,346.0,90.5,3.4,16.5,185.0,69.36,50.36
2017,8,9,7,0,401.0,105.0,3.4,17.0,231.0,104.06,68.47
2017,8,9,7,15,247.5,135.5,3.45,17.0,217.5,138.81,99.98
2017,8,9,7,30,94.0,166.0,3.5,17.0,204.0,162.36,125.55
2017,8,9,7,45,86.0,187.5,3.6,17.5,226.0,185.61,144.56
2017,8,9,8,0,78.0,209.0,3.7,18.0,248.0,208.16,162.8
2017,8,9,8,15,155.0,231.5,3.7,18.0,320.0,253.22,197.16
2017,8,9,8,30,232.0,254.0,3.7,18.0,392.0,310.57,241.8
2017,8,9,8,45,436.0,214.0,3.75,18.5,498.0,366.21,284.49
2017,8,9,9,0,640.0,174.0,3.8,19.0,604.0,447.5,348.31
2017,8,9,9,15,656.5,178.5,3.85,19.0,643.5,491.43,384.05
2017,8,9,9,30,673.0,183.0,3.9,19.0,683.0,536.01,419.72
2017,8,9,9,45,681.0,189.5,3.95,19.0,716.0,577.77,452.51
2017,8,9,10,0,689.0,196.0,4.0,19.0,749.0,619.08,484.33
2017,8,9,10,15,698.5,199.0,4.0,19.0,777.5,657.58,513.5
2017,8,9,10,30,708.0,202.0,4.0,19.0,806.0,695.38,541.68
2017,8,9,10,45,713.0,205.5,4.05,19.5,827.5,729.39,565.73
2017,8,9,11,0,718.0,209.0,4.1,20.0,849.0,762.07,588.43
2017,8,9,11,15,722.5,210.5,4.1,20.0,863.5,790.98,609.11
2017,8,9,11,30,727.0,212.0,4.1,20.0,878.0,818.24,627.91
2017,8,9,11,45,725.5,215.0,4.15,20.0,884.5,839.97,643.02
2017,8,9,12,0,724.0,218.0,4.2,20.0,891.0,859.56,656.7
2017,8,9,12,15,724.0,218.0,4.25,20.0,890.5,875.35,667.8
2017,8,9,12,30,724.0,218.0,4.3,20.0,890.0,888.84,677.4
2017,8,9,12,45,711.0,224.0,4.4,20.0,879.5,893.9,681.51
2017,8,9,13,0,698.0,230.0,4.5,20.0,869.0,896.39,684.24
2017,8,9,13,15,693.0,228.5,4.55,19.5,854.0,896.32,686.29
2017,8,9,13,30,688.0,227.0,4.6,19.0,839.0,893.76,686.71
2017,8,9,13,45,676.5,227.0,4.7,19.0,816.0,884.16,681.3
2017,8,9,14,0,665.0,227.0,4.8,19.0,793.0,872.22,674.33
2017,8,9,14,15,655.0,223.5,4.85,19.0,764.5,855.83,663.91
2017,8,9,14,30,645.0,220.0,4.9,19.0,736.0,837.26,651.85
2017,8,9,14,45,625.0,218.5,4.95,19.0,700.0,809.76,632.97
2017,8,9,15,0,605.0,217.0,5.0,19.0,664.0,780.71,612.87
2017,8,9,15,15,587.5,211.0,5.05,18.5,625.0,747.79,591.07
2017,8,9,15,30,570.0,205.0,5.1,18.0,586.0,710.68,565.92
2017,8,9,15,45,540.5,200.5,5.2,18.0,541.5,667.82,534.8
2017,8,9,16,0,511.0,196.0,5.3,18.0,497.0,625.06,503.27
2017,8,9,16,15,484.0,186.0,5.35,18.0,451.0,578.47,468.31
2017,8,9,16,30,457.0,176.0,5.4,18.0,405.0,532.38,433.14
2017,8,9,16,45,417.5,165.0,5.5,18.0,356.5,477.55,390.33
2017,8,9,17,0,378.0,154.0,5.6,18.0,308.0,416.84,342.09
2017,8,9,17,15,337.5,138.0,5.7,17.5,261.0,360.74,297.02
2017,8,9,17,30,297.0,122.0,5.8,17.0,214.0,307.53,253.12
2017,8,9,17,45,246.5,102.0,5.9,17.0,168.5,247.52,202.13
2017,8,9,18,0,196.0,82.0,6.0,17.0,123.0,191.68,153.84
2017,8,9,18,15,143.0,59.0,5.95,16.5,84.5,135.07,104.87
2017,8,9,18,30,90.0,36.0,5.9,16.0,46.0,82.39,58.76
2017,8,9,18,45,45.0,18.0,5.9,16.0,23.0,39.06,7.65
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,75.5,19.5,3.55,16.5,28.0,16.51,1.59
2017,8,10,6,0,151.0,39.0,3.5,17.0,56.0,32.08,21.22
2017,8,10,6,15,220.5,57.0,3.4,17.0,96.5,43.01,31.74
2017,8,10,6,30,290.0,75.0,3.3,17.0,137.0,55.4,43.11
2017,8,10,6,45,348.5,89.5,3.25,17.0,184.0,67.57,54.09
2017,8,10,7,0,407.0,104.0,3.2,17.0,231.0,102.49,67.29
2017,8,10,7,15,203.5,115.0,3.1,17.0,178.5,117.25,84.05
2017,8,10,7,30,0.0,126.0,3.0,17.0,126.0,118.16,93.21
2017,8,10,7,45,0.0,139.0,2.9,17.5,139.0,130.76,103.06
2017,8,10,8,0,0.0,152.0,2.8,18.0,152.0,143.34,112.71
2017,8,10,8,15,19.5,192.0,2.7,18.0,203.5,186.0,146.24
2017,8,10,8,30,39.0,232.0,2.6,18.0,255.0,225.7,177.09
2017,8,10,8,45,74.0,266.5,2.55,18.5,315.0,273.61,213.7
2017,8,10,9,0,109.0,301.0,2.5,19.0,375.0,325.17,252.75
2017,8,10,9,15,407.0,236.0,2.55,19.0,534.0,415.43,323.56
2017,8,10,9,30,705.0,171.0,2.6,19.0,693.0,541.61,421.54
2017,8,10,9,45,688.0,191.0,2.7,19.0,720.5,582.06,452.23
2017,8,10,10,0,671.0,211.0,2.8,19.0,748.0,620.07,480.89
2017,8,10,10,15,681.0,214.0,2.95,19.0,777.0,658.29,509.97
2017,8,10,10,30,691.0,217.0,3.1,19.0,806.0,695.9,538.21
2017,8,10,10,45,702.5,217.0,3.3,19.5,829.0,731.04,563.61
2017,8,10,11,0,714.0,217.0,3.5,20.0,852.0,765.27,588.03
2017,8,10,11,15,718.5,218.5,3.6,20.0,867.0,794.14,608.97
2017,8,10,11,30,723.0,220.0,3.7,20.0,882.0,821.36,628.38
2017,8,10,11,45,729.5,218.0,3.8,20.0,890.5,845.15,645.09
2017,8,10,12,0,736.0,216.0,3.9,20.0,899.0,867.06,660.55
2017,8,10,12,15,736.0,216.5,4.0,20.0,899.5,883.52,672.31
2017,8,10,12,30,736.0,217.0,4.1,20.0,900.0,897.66,682.57
2017,8,10,12,45,767.0,195.5,4.2,20.0,901.5,913.5,694.13
2017,8,10,13,0,798.0,174.0,4.3,20.0,903.0,929.48,705.88
2017,8,10,13,15,794.0,172.5,4.4,20.0,888.0,930.07,707.11
2017,8,10,13,30,790.0,171.0,4.5,20.0,873.0,927.87,706.92
2017,8,10,13,45,786.0,168.0,4.65,20.0,851.0,921.39,704.24
2017,8,10,14,0,782.0,165.0,4.8,20.0,829.0,912.16,699.71
2017,8,10,14,15,773.0,162.5,4.9,19.5,799.5,896.15,691.45
2017,8,10,14,30,764.0,160.0,5.0,19.0,770.0,877.65,681.43
2017,8,10,14,45,754.0,156.5,5.15,19.0,735.5,854.82,667.22
2017,8,10,15,0,744.0,153.0,5.3,19.0,701.0,833.12,653.75
2017,8,10,15,15,728.5,149.0,5.4,19.0,660.0,800.89,632.2
2017,8,10,15,30,713.0,145.0,5.5,19.0,619.0,767.04,609.3
2017,8,10,15,45,695.0,140.0,5.6,19.0,574.5,728.67,582.75
2017,8,10,16,0,677.0,135.0,5.7,19.0,530.0,689.24,555.09
2017,8,10,16,15,651.5,129.0,5.7,18.5,482.0,642.32,521.27
2017,8,10,16,30,626.0,123.0,5.7,18.0,434.0,595.35,486.39
2017,8,10,16,45,594.5,115.5,5.7,18.0,384.5,542.92,445.47
2017,8,10,17,0,563.0,108.0,5.7,18.0,335.0,491.44,404.42
2017,8,10,17,15,519.0,99.0,5.65,17.5,285.0,432.24,356.71
2017,8,10,17,30,475.0,90.0,5.6,17.0,235.0,373.15,307.81
2017,8,10,17,45,418.0,78.0,5.55,17.0,187.5,310.5,254.07
2017,8,10,18,0,361.0,66.0,5.5,17.0,140.0,252.6,203.15
2017,8,10,18,15,280.0,51.0,5.4,16.5,98.5,186.44,145.33
2017,8,10,18,30,199.0,36.0,5.3,16.0,57.0,128.1,92.54
2017,8,10,18,45,99.5,18.0,5.2,16.0,28.5,60.27,6.88
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
