Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.0,2.85,14.5,30.5,13.89,0.0
2017,8,11,6,0,228.0,36.0,2.9,15.0,61.0,27.6,17.56
2017,8,11,6,15,311.0,50.0,2.9,15.0,104.0,37.47,27.16
2017,8,11,6,30,394.0,64.0,2.9,15.0,147.0,46.84,35.91
2017,8,11,6,45,455.5,74.5,2.9,15.5,196.0,55.18,43.47
2017,8,11,7,0,517.0,85.0,2.9,16.0,245.0,91.75,55.4
2017,8,11,7,15,560.5,93.0,2.95,16.0,296.0,130.78,80.52
2017,8,11,7,30,604.0,101.0,3.0,16.0,347.0,174.51,114.17
2017,8,11,7,45,638.5,106.5,3.05,16.5,398.0,218.74,151.13
2017,8,11,8,0,673.0,112.0,3.1,17.0,449.0,266.43,192.15
2017,8,11,8,15,698.0,117.0,3.2,17.0,498.0,314.01,234.08
2017,8,11,8,30,723.0,122.0,3.3,17.0,547.0,363.7,277.42
2017,8,11,8,45,744.0,125.5,3.4,17.5,593.0,412.34,318.79
2017,8,11,9,0,765.0,129.0,3.5,18.0,639.0,465.2,362.38
2017,8,11,9,15,780.0,132.0,3.6,18.0,680.0,512.39,401.43
2017,8,11,9,30,795.0,135.0,3.7,18.0,721.0,559.86,439.85
2017,8,11,9,45,789.0,146.5,3.8,18.5,752.0,602.7,472.83
2017,8,11,10,0,783.0,158.0,3.9,19.0,783.0,643.68,503.55
2017,8,11,10,15,792.0,160.0,3.95,19.0,812.5,684.04,534.29
2017,8,11,10,30,801.0,162.0,4.0,19.0,842.0,723.41,563.79
2017,8,11,10,45,810.5,161.5,4.05,19.5,866.0,759.62,588.98
2017,8,11,11,0,820.0,161.0,4.1,20.0,890.0,794.48,612.19
2017,8,11,11,15,824.5,162.0,4.1,20.0,905.5,825.16,633.27
2017,8,11,11,30,829.0,163.0,4.1,20.0,921.0,853.86,652.9
2017,8,11,11,45,834.0,162.0,4.15,20.0,929.5,878.95,670.22
2017,8,11,12,0,839.0,161.0,4.2,20.0,938.0,901.77,686.01
2017,8,11,12,15,838.5,161.0,4.3,20.0,937.5,918.25,697.72
2017,8,11,12,30,838.0,161.0,4.4,20.0,937.0,932.05,707.73
2017,8,11,12,45,832.0,163.0,4.5,20.5,927.5,940.04,712.73
2017,8,11,13,0,826.0,165.0,4.6,21.0,918.0,945.19,715.91
2017,8,11,13,15,821.5,164.0,4.75,21.0,902.0,945.84,717.91
2017,8,11,13,30,817.0,163.0,4.9,21.0,886.0,943.64,718.05
2017,8,11,13,45,811.0,161.0,5.1,21.0,863.0,936.16,714.95
2017,8,11,14,0,805.0,159.0,5.3,21.0,840.0,925.9,709.93
2017,8,11,14,15,795.5,156.5,5.45,20.5,810.0,909.16,701.42
2017,8,11,14,30,786.0,154.0,5.6,20.0,780.0,889.88,691.05
2017,8,11,14,45,774.0,151.0,5.8,20.0,744.0,865.39,675.76
2017,8,11,15,0,762.0,148.0,6.0,20.0,708.0,838.71,658.73
2017,8,11,15,15,746.0,144.5,6.1,20.0,666.5,809.31,639.12
2017,8,11,15,30,730.0,141.0,6.2,20.0,625.0,775.15,615.82
2017,8,11,15,45,709.5,137.0,6.35,20.0,579.0,735.39,588.26
2017,8,11,16,0,689.0,133.0,6.5,20.0,533.0,694.7,559.62
2017,8,11,16,15,662.5,127.0,6.6,19.5,484.5,646.65,525.15
2017,8,11,16,30,636.0,121.0,6.7,19.0,436.0,598.6,489.44
2017,8,11,16,45,601.0,114.0,6.8,19.0,385.0,544.05,446.74
2017,8,11,17,0,566.0,107.0,6.9,19.0,334.0,490.71,404.05
2017,8,11,17,15,520.5,98.0,6.95,18.5,283.5,430.58,355.41
2017,8,11,17,30,475.0,89.0,7.0,18.0,233.0,370.72,305.67
2017,8,11,17,45,415.0,77.0,7.05,17.5,185.5,306.72,251.1
2017,8,11,18,0,355.0,65.0,7.1,17.0,138.0,247.77,199.46
2017,8,11,18,15,271.5,50.0,7.0,16.5,96.0,181.14,141.0
2017,8,11,18,30,188.0,35.0,6.9,16.0,54.0,122.63,87.62
2017,8,11,18,45,94.0,17.5,6.8,16.0,27.0,57.2,0.0
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,107.0,18.0,4.4,15.5,29.5,13.93,0.0
2017,8,12,6,0,214.0,36.0,4.5,16.0,59.0,27.67,17.4
2017,8,12,6,15,297.5,50.0,4.55,16.0,101.5,37.55,27.06
2017,8,12,6,30,381.0,64.0,4.6,16.0,144.0,46.93,35.8
2017,8,12,6,45,444.0,74.5,4.7,16.5,192.5,54.13,42.35
2017,8,12,7,0,507.0,85.0,4.8,17.0,241.0,89.87,54.4
2017,8,12,7,15,551.5,93.0,4.85,17.0,292.0,128.42,78.88
2017,8,12,7,30,596.0,101.0,4.9,17.0,343.0,171.78,112.06
2017,8,12,7,45,630.5,107.5,4.95,17.5,394.0,216.43,149.34
2017,8,12,8,0,665.0,114.0,5.0,18.0,445.0,264.55,190.81
2017,8,12,8,15,690.5,119.0,5.0,18.0,494.0,311.87,232.67
2017,8,12,8,30,716.0,124.0,5.0,18.0,543.0,361.37,276.06
2017,8,12,8,45,737.0,127.5,5.05,18.0,589.0,409.68,318.07
2017,8,12,9,0,758.0,131.0,5.1,18.0,635.0,462.28,362.61
2017,8,12,9,15,773.0,134.0,5.2,18.0,676.5,509.16,402.04
2017,8,12,9,30,788.0,137.0,5.3,18.0,718.0,556.33,440.92
2017,8,12,9,45,800.5,139.5,5.4,18.5,754.0,601.62,476.7
2017,8,12,10,0,813.0,142.0,5.5,19.0,790.0,646.52,511.4
2017,8,12,10,15,821.5,144.0,5.65,19.0,819.5,687.68,543.79
2017,8,12,10,30,830.0,146.0,5.8,19.0,849.0,727.71,574.9
2017,8,12,10,45,838.0,146.5,5.95,19.0,872.5,764.67,602.2
2017,8,12,11,0,846.0,147.0,6.1,19.0,896.0,800.09,628.15
2017,8,12,11,15,849.5,148.0,6.2,19.0,911.0,829.76,649.67
2017,8,12,11,30,853.0,149.0,6.3,19.0,926.0,857.62,669.9
2017,8,12,11,45,857.0,148.0,6.4,19.0,934.5,881.76,687.48
2017,8,12,12,0,861.0,147.0,6.5,19.0,943.0,903.54,703.42
2017,8,12,12,15,861.0,147.0,6.55,19.0,942.5,920.2,715.53
2017,8,12,12,30,861.0,147.0,6.6,19.0,942.0,934.16,725.81
2017,8,12,12,45,865.0,143.0,6.65,19.0,936.0,945.14,734.07
2017,8,12,13,0,869.0,139.0,6.7,19.0,930.0,953.27,740.43
2017,8,12,13,15,865.0,138.0,6.7,19.0,914.0,954.01,741.37
2017,8,12,13,30,861.0,137.0,6.7,19.0,898.0,951.8,740.35
2017,8,12,13,45,860.5,133.0,6.7,19.0,876.0,946.86,737.51
2017,8,12,14,0,860.0,129.0,6.7,19.0,854.0,938.93,732.66
2017,8,12,14,15,851.5,127.0,6.65,19.0,824.0,922.77,721.74
2017,8,12,14,30,843.0,125.0,6.6,19.0,794.0,903.93,709.0
2017,8,12,14,45,839.0,119.5,6.55,19.0,759.5,887.96,698.45
2017,8,12,15,0,835.0,114.0,6.5,19.0,725.0,864.13,682.2
2017,8,12,15,15,820.5,111.5,6.45,18.5,683.0,832.11,661.22
2017,8,12,15,30,806.0,109.0,6.4,18.0,641.0,798.19,638.69
2017,8,12,15,45,795.5,103.0,6.4,18.0,596.0,761.88,613.14
2017,8,12,16,0,785.0,97.0,6.4,18.0,551.0,723.84,586.05
2017,8,12,16,15,761.5,93.0,6.4,17.5,501.5,676.93,552.9
2017,8,12,16,30,738.0,89.0,6.4,17.0,452.0,629.62,518.83
2017,8,12,16,45,713.5,83.0,6.45,17.0,401.5,579.26,479.52
2017,8,12,17,0,689.0,77.0,6.5,17.0,351.0,531.48,440.97
2017,8,12,17,15,646.0,71.5,6.5,16.5,299.0,471.88,392.39
2017,8,12,17,30,603.0,66.0,6.5,16.0,247.0,414.75,344.29
2017,8,12,17,45,546.0,58.0,6.5,16.0,197.0,350.58,288.3
2017,8,12,18,0,489.0,50.0,6.5,16.0,147.0,290.89,234.65
2017,8,12,18,15,393.0,40.0,6.3,16.0,103.0,218.31,169.82
2017,8,12,18,30,297.0,30.0,6.1,16.0,59.0,155.01,109.67
2017,8,12,18,45,148.5,15.0,5.95,16.0,29.5,71.03,0.0
2017,8,12,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,166.5,15.0,5.4,15.5,32.5,11.12,0.0
2017,8,13,6,0,333.0,30.0,5.5,16.0,65.0,22.72,13.17
2017,8,13,6,15,425.5,39.0,5.5,16.0,109.5,28.18,18.88
2017,8,13,6,30,518.0,48.0,5.5,16.0,154.0,33.29,23.76
2017,8,13,6,45,576.5,54.0,5.55,16.5,204.0,35.59,25.95
2017,8,13,7,0,635.0,60.0,5.6,17.0,254.0,73.81,37.57
2017,8,13,7,15,674.5,64.5,5.6,17.0,305.5,118.54,65.69
2017,8,13,7,30,714.0,69.0,5.6,17.0,357.0,164.26,100.84
2017,8,13,7,45,743.0,72.5,5.6,17.5,408.0,211.04,140.7
2017,8,13,8,0,772.0,76.0,5.6,18.0,459.0,260.64,184.49
2017,8,13,8,15,792.5,79.0,5.55,18.0,507.5,309.8,228.96
2017,8,13,8,30,813.0,82.0,5.5,18.0,556.0,364.63,277.58
2017,8,13,8,45,830.5,83.5,5.45,18.5,601.5,413.92,320.55
2017,8,13,9,0,848.0,85.0,5.4,19.0,647.0,463.95,363.01
2017,8,13,9,15,859.5,86.5,5.25,19.0,687.5,511.48,402.97
2017,8,13,9,30,871.0,88.0,5.1,19.0,728.0,558.74,441.64
2017,8,13,9,45,869.5,95.0,5.0,19.0,760.5,602.86,476.86
2017,8,13,10,0,868.0,102.0,4.9,19.0,793.0,645.26,509.84
2017,8,13,10,15,875.0,103.5,4.85,19.0,821.5,686.45,541.5
2017,8,13,10,30,882.0,105.0,4.8,19.0,850.0,726.23,570.1
2017,8,13,10,45,890.0,103.5,4.75,19.5,873.0,762.36,594.26
2017,8,13,11,0,898.0,102.0,4.7,20.0,896.0,796.74,616.87
2017,8,13,11,15,901.0,102.5,4.75,20.0,911.0,827.08,638.19
2017,8,13,11,30,904.0,103.0,4.8,20.0,926.0,855.09,657.85
2017,8,13,11,45,909.5,101.0,4.85,20.0,934.0,880.36,675.6
2017,8,13,12,0,915.0,99.0,4.9,20.0,942.0,903.13,691.63
2017,8,13,12,15,915.0,99.0,4.95,20.0,942.0,920.31,703.82
2017,8,13,12,30,915.0,99.0,5.0,20.0,942.0,934.59,714.12
2017,8,13,12,45,906.0,103.0,5.05,20.0,931.5,941.65,719.5
2017,8,13,13,0,897.0,107.0,5.1,20.0,921.0,945.63,722.9
2017,8,13,13,15,894.0,106.5,5.15,20.0,906.0,947.59,725.03
2017,8,13,13,30,891.0,106.0,5.2,20.0,891.0,946.51,725.17
2017,8,13,13,45,888.0,103.5,5.3,20.0,868.5,940.32,722.2
2017,8,13,14,0,885.0,101.0,5.4,20.0,846.0,931.12,717.22
2017,8,13,14,15,878.0,100.0,5.5,19.5,816.5,916.86,710.13
2017,8,13,14,30,871.0,99.0,5.6,19.0,787.0,899.82,701.08
2017,8,13,14,45,863.0,96.5,5.7,19.0,752.0,877.59,686.91
2017,8,13,15,0,855.0,94.0,5.8,19.0,717.0,852.83,670.87
2017,8,13,15,15,842.5,92.0,5.8,19.0,675.5,822.42,650.16
2017,8,13,15,30,830.0,90.0,5.8,19.0,634.0,790.02,627.91
2017,8,13,15,45,815.5,86.5,5.8,19.0,589.0,752.54,601.72
2017,8,13,16,0,801.0,83.0,5.8,19.0,544.0,718.17,577.67
2017,8,13,16,15,779.0,80.0,5.7,18.5,495.0,672.94,545.8
2017,8,13,16,30,757.0,77.0,5.6,18.0,446.0,627.21,513.03
2017,8,13,16,45,730.5,72.0,5.6,18.0,395.5,575.93,473.74
2017,8,13,17,0,704.0,67.0,5.6,18.0,345.0,525.05,433.01
2017,8,13,17,15,662.5,62.5,5.55,17.5,293.5,466.76,385.74
2017,8,13,17,30,621.0,58.0,5.5,17.0,242.0,412.95,340.51
2017,8,13,17,45,562.0,51.5,5.5,17.0,192.5,348.94,284.96
2017,8,13,18,0,503.0,45.0,5.5,17.0,143.0,289.65,231.86
2017,8,13,18,15,406.0,36.0,5.4,16.5,99.5,217.52,168.02
2017,8,13,18,30,309.0,27.0,5.3,16.0,56.0,154.91,107.63
2017,8,13,18,45,154.5,13.5,5.25,16.0,28.0,69.84,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,5,45,127.0,16.5,4.55,16.0,29.5,12.78,0.0
2017,8,14,6,0,254.0,33.0,4.5,16.0,59.0,25.35,15.22
2017,8,14,6,15,351.5,43.5,4.55,16.0,102.0,32.42,22.54
2017,8,14,6,30,449.0,54.0,4.6,16.0,145.0,38.65,28.48
2017,8,14,6,45,512.5,61.5,4.65,16.0,194.5,41.86,31.57
2017,8,14,7,0,576.0,69.0,4.7,16.0,244.0,76.65,42.47
2017,8,14,7,15,288.0,92.5,4.7,16.0,180.0,99.89,66.66
2017,8,14,7,30,0.0,116.0,4.7,16.0,116.0,109.25,86.34
2017,8,14,7,45,0.0,127.0,4.75,16.5,127.0,120.0,94.8
2017,8,14,8,0,0.0,138.0,4.8,17.0,138.0,130.7,103.1
2017,8,14,8,15,3.0,159.5,4.9,17.0,161.5,151.74,119.88
2017,8,14,8,30,6.0,181.0,5.0,17.0,185.0,173.17,136.85
2017,8,14,8,45,3.0,169.0,5.1,17.5,171.0,162.09,127.3
2017,8,14,9,0,0.0,157.0,5.2,18.0,157.0,150.25,117.21
2017,8,14,9,15,8.0,204.5,5.25,18.0,210.5,198.7,155.79
2017,8,14,9,30,16.0,252.0,5.3,18.0,264.0,247.85,194.45
2017,8,14,9,45,17.5,266.0,5.35,18.0,279.5,263.18,206.14
2017,8,14,10,0,19.0,280.0,5.4,18.0,295.0,278.65,217.97
2017,8,14,10,15,16.5,275.0,5.4,18.0,289.0,273.83,213.85
2017,8,14,10,30,14.0,270.0,5.4,18.0,283.0,268.64,209.5
2017,8,14,10,45,12.5,257.5,5.45,18.0,269.0,256.74,200.0
2017,8,14,11,0,11.0,245.0,5.5,18.0,255.0,244.54,190.3
2017,8,14,11,15,13.0,267.0,5.5,17.5,279.0,267.95,208.92
2017,8,14,11,30,15.0,289.0,5.5,17.0,303.0,291.58,227.66
2017,8,14,11,45,22.5,328.0,5.5,17.0,349.0,336.53,262.62
2017,8,14,12,0,30.0,367.0,5.5,17.0,395.0,383.94,299.14
2017,8,14,12,15,19.5,293.0,5.55,17.0,311.5,302.06,235.72
2017,8,14,12,30,9.0,219.0,5.6,17.0,228.0,221.06,172.2
2017,8,14,12,45,42.0,321.5,5.65,17.5,360.0,356.17,278.52
2017,8,14,13,0,75.0,424.0,5.7,18.0,492.0,491.68,381.8
2017,8,14,13,15,78.0,413.5,5.8,18.0,483.5,486.37,378.01
2017,8,14,13,30,81.0,403.0,5.9,18.0,475.0,480.67,374.36
2017,8,14,13,45,95.0,402.0,6.0,18.0,484.0,494.65,386.04
2017,8,14,14,0,109.0,401.0,6.1,18.0,493.0,508.3,397.45
2017,8,14,14,15,65.0,343.5,6.15,18.0,398.5,408.67,320.63
2017,8,14,14,30,21.0,286.0,6.2,18.0,304.0,301.93,236.89
2017,8,14,14,45,25.0,282.5,6.3,18.0,302.0,302.46,238.13
2017,8,14,15,0,29.0,279.0,6.4,18.0,300.0,311.08,245.58
2017,8,14,15,15,28.0,263.0,6.4,17.5,282.5,294.07,233.14
2017,8,14,15,30,27.0,247.0,6.4,17.0,265.0,276.94,220.54
2017,8,14,15,45,13.5,162.5,6.45,17.0,171.5,170.7,135.27
2017,8,14,16,0,0.0,78.0,6.5,17.0,78.0,75.45,57.11
2017,8,14,16,15,0.0,70.5,6.5,17.0,70.5,68.17,51.3
2017,8,14,16,30,0.0,63.0,6.5,17.0,63.0,60.9,45.42
2017,8,14,16,45,0.0,50.0,6.5,17.0,50.0,48.31,35.03
2017,8,14,17,0,0.0,37.0,6.5,17.0,37.0,35.73,24.55
2017,8,14,17,15,0.0,31.5,6.45,16.5,31.5,30.4,20.16
2017,8,14,17,30,0.0,26.0,6.4,16.0,26.0,25.09,15.69
2017,8,14,17,45,194.0,42.5,6.4,16.0,79.5,152.64,124.15
2017,8,14,18,0,388.0,59.0,6.4,16.0,133.0,251.97,202.59
2017,8,14,18,15,286.5,46.0,6.3,15.5,91.5,179.99,139.12
2017,8,14,18,30,185.0,33.0,6.2,15.0,50.0,118.31,80.62
2017,8,14,18,45,92.5,16.5,6.15,15.0,25.0,53.28,0.0
2017,8,14,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,121.5,16.5,3.3,15.5,29.0,12.82,0.0
2017,8,15,6,0,243.0,33.0,3.3,16.0,58.0,25.42,15.13
2017,8,15,6,15,341.5,44.5,3.3,16.0,101.0,33.54,23.49
2017,8,15,6,30,440.0,56.0,3.3,16.0,144.0,40.64,30.22
2017,8,15,6,45,507.5,63.0,3.35,16.0,193.5,43.3,32.85
2017,8,15,7,0,575.0,70.0,3.4,16.0,243.0,75.91,42.48
2017,8,15,7,15,287.5,63.0,3.45,16.0,149.5,75.78,46.51
2017,8,15,7,30,0.0,56.0,3.5,16.0,56.0,54.11,40.17
2017,8,15,7,45,0.0,76.0,3.55,16.5,76.0,73.49,56.18
2017,8,15,8,0,0.0,96.0,3.6,17.0,96.0,92.45,71.57
2017,8,15,8,15,0.0,105.0,3.65,17.0,105.0,101.04,78.38
2017,8,15,8,30,0.0,114.0,3.7,17.0,114.0,109.65,85.17
2017,8,15,8,45,0.5,142.5,3.8,17.5,143.0,136.63,106.65
2017,8,15,9,0,1.0,171.0,3.9,18.0,172.0,163.67,127.85
2017,8,15,9,15,5.5,198.5,3.95,18.0,203.0,191.88,150.02
2017,8,15,9,30,10.0,226.0,4.0,18.0,234.0,220.59,172.43
2017,8,15,9,45,25.5,277.5,4.1,18.0,298.0,274.84,214.81
2017,8,15,10,0,41.0,329.0,4.2,18.0,362.0,333.78,260.29
2017,8,15,10,15,25.5,284.0,4.25,18.0,305.0,285.62,222.48
2017,8,15,10,30,10.0,239.0,4.3,18.0,248.0,236.51,183.8
2017,8,15,10,45,14.0,271.5,4.4,18.5,284.5,271.09,210.38
2017,8,15,11,0,18.0,304.0,4.5,19.0,321.0,306.1,236.84
2017,8,15,11,15,20.0,317.5,4.55,19.0,336.0,321.81,248.73
2017,8,15,11,30,22.0,331.0,4.6,19.0,351.0,337.67,260.78
2017,8,15,11,45,22.5,335.0,4.7,19.0,356.0,343.24,265.01
2017,8,15,12,0,23.0,339.0,4.8,19.0,361.0,348.78,269.28
2017,8,15,12,15,26.5,352.5,4.85,19.0,377.5,368.84,284.67
2017,8,15,12,30,30.0,366.0,4.9,19.0,394.0,387.39,298.88
2017,8,15,12,45,30.0,362.5,5.0,19.0,390.5,385.96,297.98
2017,8,15,13,0,30.0,359.0,5.1,19.0,387.0,384.37,297.04
2017,8,15,13,15,83.0,394.0,5.2,19.0,467.5,471.05,364.87
2017,8,15,13,30,136.0,429.0,5.3,19.0,548.0,564.94,436.77
2017,8,15,13,45,93.5,396.5,5.4,19.0,478.0,487.42,377.97
2017,8,15,14,0,51.0,364.0,5.5,19.0,408.0,415.85,323.13
2017,8,15,14,15,111.5,369.0,5.55,18.5,459.0,485.84,379.97
2017,8,15,14,30,172.0,374.0,5.6,18.0,510.0,546.95,429.48
2017,8,15,14,45,244.5,343.0,5.7,18.0,526.0,586.3,462.52
2017,8,15,15,0,317.0,312.0,5.8,18.0,542.0,613.68,486.65
2017,8,15,15,15,213.0,302.0,5.8,18.0,452.5,501.56,399.28
2017,8,15,15,30,109.0,292.0,5.8,18.0,363.0,393.72,313.62
2017,8,15,15,45,121.5,270.5,5.85,18.0,344.5,387.88,310.57
2017,8,15,16,0,134.0,249.0,5.9,18.0,326.0,372.15,299.5
2017,8,15,16,15,128.0,227.5,5.85,17.5,295.5,341.61,276.45
2017,8,15,16,30,122.0,206.0,5.8,17.0,265.0,311.01,253.02
2017,8,15,16,45,92.5,178.5,5.75,17.0,220.5,250.35,203.83
2017,8,15,17,0,63.0,151.0,5.7,17.0,176.0,199.48,161.96
2017,8,15,17,15,53.5,129.5,5.65,16.5,148.5,169.25,137.25
2017,8,15,17,30,44.0,108.0,5.6,16.0,121.0,139.57,112.49
2017,8,15,17,45,221.0,82.0,5.55,16.0,126.0,207.15,168.86
2017,8,15,18,0,398.0,56.0,5.5,16.0,131.0,253.26,202.86
2017,8,15,18,15,297.0,43.0,5.4,15.5,89.0,179.43,137.94
2017,8,15,18,30,196.0,30.0,5.3,15.0,47.0,117.63,77.85
2017,8,15,18,45,98.0,15.0,5.2,15.0,23.5,43.02,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,85.0,17.0,2.05,15.5,25.5,13.27,0.0
2017,8,16,6,0,170.0,34.0,2.0,16.0,51.0,26.29,15.68
2017,8,16,6,15,259.5,49.5,1.9,16.0,92.5,37.47,26.87
2017,8,16,6,30,349.0,65.0,1.8,16.0,134.0,48.09,36.76
2017,8,16,6,45,410.0,77.0,1.7,16.0,182.0,55.4,43.54
2017,8,16,7,0,471.0,89.0,1.6,16.0,230.0,86.46,54.75
2017,8,16,7,15,235.5,88.0,1.55,16.0,158.5,95.31,65.07
2017,8,16,7,30,0.0,87.0,1.5,16.0,87.0,83.44,64.72
2017,8,16,7,45,0.0,109.0,1.5,16.5,109.0,103.87,81.32
2017,8,16,8,0,0.0,131.0,1.5,17.0,131.0,124.35,97.62
2017,8,16,8,15,4.0,159.0,1.5,17.0,161.5,151.5,119.15
2017,8,16,8,30,8.0,187.0,1.5,17.0,192.0,179.15,140.83
2017,8,16,8,45,16.0,215.0,1.5,17.5,225.5,208.91,163.61
2017,8,16,9,0,24.0,243.0,1.5,18.0,259.0,239.59,186.81
2017,8,16,9,15,29.5,267.0,1.5,18.0,287.5,261.86,203.62
2017,8,16,9,30,35.0,291.0,1.5,18.0,316.0,289.18,224.22
2017,8,16,9,45,48.5,320.5,1.55,18.5,358.0,326.75,252.12
2017,8,16,10,0,62.0,350.0,1.6,19.0,400.0,365.71,280.66
2017,8,16,10,15,92.5,377.0,1.55,19.0,454.0,415.06,317.21
2017,8,16,10,30,123.0,404.0,1.5,19.0,508.0,464.66,353.39
2017,8,16,10,45,244.0,396.0,1.5,19.5,608.5,552.27,418.19
2017,8,16,11,0,365.0,388.0,1.5,20.0,709.0,649.56,487.8
2017,8,16,11,15,390.0,381.5,1.5,20.0,729.5,677.74,507.17
2017,8,16,11,30,415.0,375.0,1.5,20.0,750.0,706.38,527.36
2017,8,16,11,45,636.5,255.5,1.55,20.0,836.0,794.46,594.45
2017,8,16,12,0,858.0,136.0,1.6,20.0,922.0,884.34,655.82
2017,8,16,12,15,857.5,136.0,1.65,20.0,921.0,900.36,665.94
2017,8,16,12,30,857.0,136.0,1.7,20.0,920.0,913.65,675.19
2017,8,16,12,45,866.0,128.5,1.8,20.5,915.0,925.43,682.87
2017,8,16,13,0,875.0,121.0,1.9,21.0,910.0,934.35,688.75
2017,8,16,13,15,871.0,120.5,1.95,21.0,893.5,935.33,690.29
2017,8,16,13,30,867.0,120.0,2.0,21.0,877.0,933.34,690.08
2017,8,16,13,45,537.0,261.0,2.05,21.0,726.0,778.5,584.35
2017,8,16,14,0,207.0,402.0,2.1,21.0,575.0,606.76,456.18
2017,8,16,14,15,200.5,386.5,2.15,21.0,549.0,585.37,443.05
2017,8,16,14,30,194.0,371.0,2.2,21.0,523.0,563.24,428.21
2017,8,16,14,45,230.0,347.0,2.3,21.0,519.0,568.86,434.89
2017,8,16,15,0,266.0,323.0,2.4,21.0,515.0,580.83,445.83
2017,8,16,15,15,232.5,307.0,2.45,20.5,467.5,523.08,404.93
2017,8,16,15,30,199.0,291.0,2.5,20.0,420.0,474.75,370.39
2017,8,16,15,45,176.0,269.5,2.6,20.0,377.5,429.66,337.37
2017,8,16,16,0,153.0,248.0,2.7,20.0,335.0,385.25,304.25
2017,8,16,16,15,423.5,170.0,2.8,19.5,379.5,508.36,406.92
2017,8,16,16,30,694.0,92.0,2.9,19.0,424.0,596.93,480.23
2017,8,16,16,45,661.0,87.0,3.0,19.0,373.5,544.03,439.49
2017,8,16,17,0,628.0,82.0,3.1,19.0,323.0,492.2,399.24
2017,8,16,17,15,582.0,75.5,3.1,18.5,272.5,432.59,352.02
2017,8,16,17,30,536.0,69.0,3.1,18.0,222.0,375.81,305.44
2017,8,16,17,45,470.0,60.0,3.15,18.0,174.0,309.75,249.37
2017,8,16,18,0,404.0,51.0,3.2,18.0,126.0,249.11,196.36
2017,8,16,18,15,304.5,39.0,3.1,17.5,85.0,178.21,134.82
2017,8,16,18,30,205.0,27.0,3.0,17.0,44.0,115.57,72.89
2017,8,16,18,45,102.5,13.5,2.95,17.0,22.0,42.5,0.0
2017,8,16,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,5,45,92.0,15.5,2.45,16.5,24.5,12.07,0.0
2017,8,17,6,0,184.0,31.0,2.5,17.0,49.0,23.88,13.45
2017,8,17,6,15,273.0,45.0,2.4,17.0,89.5,33.91,23.64
2017,8,17,6,30,362.0,59.0,2.3,17.0,130.0,43.43,32.51
2017,8,17,6,45,424.0,69.5,2.25,17.5,177.0,49.75,38.29
2017,8,17,7,0,486.0,80.0,2.2,18.0,224.0,77.88,47.32
2017,8,17,7,15,243.5,104.0,2.1,18.0,176.5,108.01,74.88
2017,8,17,7,30,1.0,128.0,2.0,18.0,129.0,119.53,93.93
2017,8,17,7,45,14.0,154.5,1.9,18.5,161.5,146.45,114.84
2017,8,17,8,0,27.0,181.0,1.8,19.0,194.0,170.4,133.08
2017,8,17,8,15,20.0,189.0,1.7,19.0,199.0,182.78,142.79
2017,8,17,8,30,13.0,197.0,1.6,19.0,204.0,189.75,148.03
2017,8,17,8,45,17.5,218.5,1.55,19.5,229.5,212.56,165.21
2017,8,17,9,0,22.0,240.0,1.5,20.0,255.0,235.9,182.53
2017,8,17,9,15,39.0,276.0,1.45,20.0,304.0,274.32,211.62
2017,8,17,9,30,56.0,312.0,1.4,20.0,353.0,318.89,244.98
2017,8,17,9,45,65.5,334.5,1.35,20.0,385.0,348.95,266.98
2017,8,17,10,0,75.0,357.0,1.3,20.0,417.0,379.93,289.5
2017,8,17,10,15,122.0,382.0,1.25,20.0,483.0,436.3,331.08
2017,8,17,10,30,169.0,407.0,1.2,20.0,549.0,499.41,376.62
2017,8,17,10,45,463.0,292.5,1.2,20.5,695.0,616.61,465.73
2017,8,17,11,0,757.0,178.0,1.2,21.0,841.0,753.33,564.42
2017,8,17,11,15,761.5,179.0,1.2,21.0,855.5,782.26,581.96
2017,8,17,11,30,766.0,180.0,1.2,21.0,870.0,809.36,599.41
2017,8,17,11,45,767.5,180.5,1.2,21.0,877.0,831.49,613.52
2017,8,17,12,0,769.0,181.0,1.2,21.0,884.0,851.4,626.23
2017,8,17,12,15,769.0,181.0,1.2,21.0,883.5,867.17,636.29
2017,8,17,12,30,769.0,181.0,1.2,21.0,883.0,880.49,644.86
2017,8,17,12,45,782.0,171.0,1.3,21.5,879.0,893.2,653.32
2017,8,17,13,0,795.0,161.0,1.4,22.0,875.0,903.31,660.15
2017,8,17,13,15,790.5,160.0,1.45,21.5,859.0,903.66,662.6
2017,8,17,13,30,786.0,159.0,1.5,21.0,843.0,901.23,663.47
2017,8,17,13,45,779.5,157.0,1.6,21.0,820.5,893.16,660.11
2017,8,17,14,0,773.0,155.0,1.7,21.0,798.0,882.41,655.04
2017,8,17,14,15,763.5,152.5,1.75,21.0,768.0,865.79,645.53
2017,8,17,14,30,754.0,150.0,1.8,21.0,738.0,846.71,634.44
2017,8,17,14,45,742.0,147.0,1.85,21.0,702.5,822.57,619.9
2017,8,17,15,0,730.0,144.0,1.9,21.0,667.0,799.35,605.96
2017,8,17,15,15,713.5,140.5,1.95,21.0,626.5,767.0,585.57
2017,8,17,15,30,697.0,137.0,2.0,21.0,586.0,733.14,563.96
2017,8,17,15,45,676.0,132.0,2.05,21.0,541.0,692.77,537.42
2017,8,17,16,0,655.0,127.0,2.1,21.0,496.0,651.59,509.77
2017,8,17,16,15,627.5,121.5,2.15,20.5,448.5,604.62,477.37
2017,8,17,16,30,600.0,116.0,2.2,20.0,401.0,557.81,444.16
2017,8,17,16,45,563.5,109.0,2.25,20.0,351.5,503.94,403.73
2017,8,17,17,0,527.0,102.0,2.3,20.0,302.0,451.52,363.29
2017,8,17,17,15,479.0,92.5,2.4,19.5,253.0,388.47,314.04
2017,8,17,17,30,431.0,83.0,2.5,19.0,204.0,332.48,268.59
2017,8,17,17,45,364.0,71.0,2.65,19.0,158.0,268.16,214.55
2017,8,17,18,0,297.0,59.0,2.8,19.0,112.0,209.74,164.16
2017,8,17,18,15,210.5,42.5,2.75,18.5,74.0,144.52,108.1
2017,8,17,18,30,124.0,26.0,2.7,18.0,36.0,85.95,50.64
2017,8,17,18,45,62.0,13.0,2.7,18.0,18.0,30.24,0.0
2017,8,17,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,63.0,15.5,0.75,16.5,21.5,13.19,0.0
2017,8,18,6,0,126.0,31.0,0.8,17.0,43.0,25.77,14.75
2017,8,18,6,15,205.5,49.0,0.8,17.0,82.5,37.22,26.48
2017,8,18,6,30,285.0,67.0,0.8,17.0,122.0,49.86,38.13
2017,8,18,6,45,350.5,80.0,0.85,17.5,168.5,57.91,45.46
2017,8,18,7,0,416.0,93.0,0.9,18.0,215.0,84.85,55.38
2017,8,18,7,15,228.5,120.5,0.9,18.0,190.0,118.75,84.27
2017,8,18,7,30,41.0,148.0,0.9,18.0,165.0,137.49,106.61
2017,8,18,7,45,101.0,176.0,0.95,18.5,224.0,171.93,131.55
2017,8,18,8,0,161.0,204.0,1.0,19.0,283.0,217.26,165.42
2017,8,18,8,15,105.0,218.0,1.0,19.0,272.0,223.27,172.01
2017,8,18,8,30,49.0,232.0,1.0,19.0,261.0,227.76,176.64
2017,8,18,8,45,367.0,190.5,1.05,19.5,428.5,309.87,236.97
2017,8,18,9,0,685.0,149.0,1.1,20.0,596.0,433.3,329.68
2017,8,18,9,15,449.5,241.5,1.15,20.0,543.0,434.41,331.61
2017,8,18,9,30,214.0,334.0,1.2,20.0,490.0,419.11,319.45
2017,8,18,9,45,244.5,347.0,1.25,20.5,533.0,456.91,347.29
2017,8,18,10,0,275.0,360.0,1.3,21.0,576.0,500.79,378.78
2017,8,18,10,15,245.5,381.0,1.4,21.0,579.0,514.21,388.02
2017,8,18,10,30,216.0,402.0,1.5,21.0,582.0,527.44,397.07
2017,8,18,10,45,293.5,392.5,1.6,21.0,644.5,584.52,439.73
2017,8,18,11,0,371.0,383.0,1.7,21.0,707.0,648.16,486.24
2017,8,18,11,15,565.5,284.5,1.75,21.0,788.5,724.93,544.92
2017,8,18,11,30,760.0,186.0,1.8,21.0,870.0,808.71,606.04
2017,8,18,11,45,764.0,185.5,1.9,21.5,877.5,831.88,620.37
2017,8,18,12,0,768.0,185.0,2.0,22.0,885.0,852.95,633.86
2017,8,18,12,15,768.0,185.0,2.1,22.0,884.5,868.72,645.1
2017,8,18,12,30,768.0,185.0,2.2,22.0,884.0,882.03,654.82
2017,8,18,12,45,782.5,174.0,2.3,22.0,880.5,895.1,664.5
2017,8,18,13,0,797.0,163.0,2.4,22.0,877.0,905.56,672.55
2017,8,18,13,15,792.5,162.0,2.45,22.0,861.0,905.9,673.54
2017,8,18,13,30,788.0,161.0,2.5,22.0,845.0,903.46,672.87
2017,8,18,13,45,783.0,158.0,2.65,22.0,822.5,895.73,669.58
2017,8,18,14,0,778.0,155.0,2.8,22.0,800.0,885.26,664.5
2017,8,18,14,15,769.0,153.0,2.85,21.5,770.5,869.54,656.42
2017,8,18,14,30,760.0,151.0,2.9,21.0,741.0,851.34,646.67
2017,8,18,14,45,749.0,147.0,3.0,21.0,705.5,826.9,631.66
2017,8,18,15,0,738.0,143.0,3.1,21.0,670.0,803.3,617.17
2017,8,18,15,15,721.5,139.5,3.1,21.0,629.0,770.75,595.69
2017,8,18,15,30,705.0,136.0,3.1,21.0,588.0,736.67,573.03
2017,8,18,15,45,684.5,131.5,3.15,21.0,543.0,697.03,546.32
2017,8,18,16,0,664.0,127.0,3.2,21.0,498.0,656.53,518.5
2017,8,18,16,15,636.5,121.5,3.25,20.5,450.0,609.28,485.2
2017,8,18,16,30,609.0,116.0,3.3,20.0,402.0,562.17,451.12
2017,8,18,16,45,571.0,109.0,3.35,20.0,352.5,507.04,409.02
2017,8,18,17,0,533.0,102.0,3.4,20.0,303.0,453.46,367.03
2017,8,18,17,15,484.0,92.5,3.4,19.5,253.5,389.83,316.49
2017,8,18,17,30,435.0,83.0,3.4,19.0,204.0,333.24,269.95
2017,8,18,17,45,367.0,70.5,3.4,18.5,157.5,267.89,214.94
2017,8,18,18,0,299.0,58.0,3.4,18.0,111.0,208.52,163.66
2017,8,18,18,15,210.0,41.5,3.25,17.5,72.5,142.6,106.56
2017,8,18,18,30,121.0,25.0,3.1,17.0,34.0,82.42,45.33
2017,8,18,18,45,60.5,12.5,3.0,17.0,17.0,29.12,0.0
2017,8,18,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,56.5,14.5,1.15,16.5,19.5,14.25,0.0
2017,8,19,6,0,113.0,29.0,1.2,17.0,39.0,24.18,13.21
2017,8,19,6,15,187.0,48.0,1.2,17.0,78.0,36.48,25.78
2017,8,19,6,30,261.0,67.0,1.2,17.0,117.0,49.96,38.17
2017,8,19,6,45,318.0,83.0,1.2,17.5,162.5,60.37,47.58
2017,8,19,7,0,375.0,99.0,1.2,18.0,208.0,86.96,58.6
2017,8,19,7,15,187.5,90.0,1.15,18.0,144.5,90.66,62.87
2017,8,19,7,30,0.0,81.0,1.1,18.0,81.0,77.93,59.65
2017,8,19,7,45,0.0,100.0,1.05,18.5,100.0,95.66,73.95
2017,8,19,8,0,0.0,119.0,1.0,19.0,119.0,113.44,87.97
2017,8,19,8,15,0.0,129.0,0.95,19.0,129.0,123.08,95.4
2017,8,19,8,30,0.0,139.0,0.9,19.0,139.0,132.73,102.78
2017,8,19,8,45,16.5,196.5,0.9,19.0,207.5,192.24,149.38
2017,8,19,9,0,33.0,254.0,0.9,19.0,276.0,248.42,192.31
2017,8,19,9,15,28.5,261.5,0.9,19.0,281.0,256.18,197.65
2017,8,19,9,30,24.0,269.0,0.9,19.0,286.0,267.36,205.76
2017,8,19,9,45,23.0,278.5,0.95,19.5,296.0,277.56,212.79
2017,8,19,10,0,22.0,288.0,1.0,20.0,306.0,287.62,219.67
2017,8,19,10,15,365.0,245.0,1.05,20.0,549.0,467.36,359.7
2017,8,19,10,30,708.0,202.0,1.1,20.0,792.0,682.55,516.64
2017,8,19,10,45,718.0,202.5,1.15,20.5,815.0,717.51,538.51
2017,8,19,11,0,728.0,203.0,1.2,21.0,838.0,751.37,561.19
2017,8,19,11,15,733.0,204.5,1.25,21.0,853.0,780.93,581.66
2017,8,19,11,30,738.0,206.0,1.3,21.0,868.0,808.78,600.38
2017,8,19,11,45,742.5,205.0,1.4,21.0,876.0,831.94,616.44
2017,8,19,12,0,747.0,204.0,1.5,21.0,884.0,853.04,631.24
2017,8,19,12,15,747.0,204.0,1.55,21.0,883.0,868.98,642.11
2017,8,19,12,30,747.0,204.0,1.6,21.0,882.0,882.5,651.53
2017,8,19,12,45,735.5,208.5,1.7,21.0,871.0,887.6,656.1
2017,8,19,13,0,724.0,213.0,1.8,21.0,860.0,890.05,659.08
2017,8,19,13,15,719.0,211.5,1.9,21.0,844.0,889.76,660.36
2017,8,19,13,30,714.0,210.0,2.0,21.0,828.0,886.88,660.01
2017,8,19,13,45,434.0,305.0,2.1,21.0,677.5,725.75,545.77
2017,8,19,14,0,154.0,400.0,2.2,21.0,527.0,555.04,418.78
2017,8,19,14,15,112.0,373.5,2.3,20.5,464.0,490.37,373.68
2017,8,19,14,30,70.0,347.0,2.4,20.0,401.0,417.7,320.76
2017,8,19,14,45,114.0,338.5,2.55,20.0,422.0,456.63,352.51
2017,8,19,15,0,158.0,330.0,2.7,20.0,443.0,485.53,376.25
2017,8,19,15,15,121.0,304.5,2.8,20.0,388.0,425.78,331.49
2017,8,19,15,30,84.0,279.0,2.9,20.0,333.0,358.55,280.65
2017,8,19,15,45,65.0,251.0,3.0,20.0,291.0,312.7,245.9
2017,8,19,16,0,46.0,223.0,3.1,20.0,249.0,267.55,211.04
2017,8,19,16,15,278.0,185.0,3.15,19.5,317.0,408.3,328.52
2017,8,19,16,30,510.0,147.0,3.2,19.0,385.0,523.89,422.49
2017,8,19,16,45,469.5,137.0,3.25,19.0,336.0,468.2,378.73
2017,8,19,17,0,429.0,127.0,3.3,19.0,287.0,414.63,336.46
2017,8,19,17,15,381.0,113.0,3.25,18.5,238.5,354.75,288.52
2017,8,19,17,30,333.0,99.0,3.2,18.0,190.0,298.33,242.01
2017,8,19,17,45,269.5,81.5,3.2,17.5,145.0,227.41,182.64
2017,8,19,18,0,206.0,64.0,3.2,17.0,100.0,169.45,132.82
2017,8,19,18,15,137.5,43.0,3.15,17.0,63.0,110.44,81.55
2017,8,19,18,30,69.0,22.0,3.1,17.0,26.0,54.03,25.19
2017,8,19,18,45,34.5,11.0,3.05,17.0,13.0,20.29,0.0
2017,8,19,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,29.0,14.5,2.15,16.0,17.0,14.25,0.0
2017,8,20,6,0,58.0,29.0,2.3,16.0,34.0,25.59,14.02
2017,8,20,6,15,115.5,53.0,2.35,16.0,72.0,42.8,31.24
2017,8,20,6,30,173.0,77.0,2.4,16.0,110.0,60.69,47.65
2017,8,20,6,45,232.0,97.0,2.5,16.5,156.0,75.04,60.61
2017,8,20,7,0,291.0,117.0,2.6,17.0,202.0,101.38,73.22
2017,8,20,7,15,145.5,97.0,2.65,17.0,139.5,92.04,66.07
2017,8,20,7,30,0.0,77.0,2.7,17.0,77.0,74.27,56.89
2017,8,20,7,45,0.0,97.5,2.8,17.5,97.5,93.37,72.47
2017,8,20,8,0,0.0,118.0,2.9,18.0,118.0,112.5,87.78
2017,8,20,8,15,0.0,122.0,2.95,18.0,122.0,116.66,90.86
2017,8,20,8,30,0.0,126.0,3.0,18.0,126.0,120.73,93.87
2017,8,20,8,45,0.0,146.5,3.05,18.5,146.5,140.05,108.99
2017,8,20,9,0,0.0,167.0,3.1,19.0,167.0,159.42,123.94
2017,8,20,9,15,2.5,182.5,3.1,19.0,184.5,175.45,136.34
2017,8,20,9,30,5.0,198.0,3.1,19.0,202.0,191.77,148.93
2017,8,20,9,45,22.5,260.0,3.1,19.5,278.0,260.16,201.92
2017,8,20,10,0,40.0,322.0,3.1,20.0,354.0,326.25,251.94
2017,8,20,10,15,32.0,316.5,3.1,20.0,343.0,319.36,246.06
2017,8,20,10,30,24.0,311.0,3.1,20.0,332.0,313.86,241.45
2017,8,20,10,45,23.0,314.0,3.15,20.0,334.0,317.65,244.13
2017,8,20,11,0,22.0,317.0,3.2,20.0,336.0,321.27,246.69
2017,8,20,11,15,25.0,333.0,3.2,20.0,355.0,339.86,260.64
2017,8,20,11,30,28.0,349.0,3.2,20.0,374.0,359.86,275.56
2017,8,20,11,45,24.0,335.5,3.2,20.5,357.5,345.78,264.23
2017,8,20,12,0,20.0,322.0,3.2,21.0,341.0,329.49,251.4
2017,8,20,12,15,46.5,373.0,3.15,21.0,416.0,406.43,309.69
2017,8,20,12,30,73.0,424.0,3.1,21.0,491.0,483.24,366.49
2017,8,20,12,45,78.0,417.0,3.05,21.0,487.5,483.86,366.87
2017,8,20,13,0,83.0,410.0,3.0,21.0,484.0,484.19,367.45
2017,8,20,13,15,82.5,402.5,2.85,21.0,475.0,478.62,363.36
2017,8,20,13,30,82.0,395.0,2.7,21.0,466.0,472.68,359.07
2017,8,20,13,45,81.5,384.5,2.6,21.0,453.5,463.26,352.42
2017,8,20,14,0,81.0,374.0,2.5,21.0,441.0,453.48,345.55
2017,8,20,14,15,107.0,367.5,2.35,20.5,452.5,471.51,360.63
2017,8,20,14,30,133.0,361.0,2.2,20.0,464.0,496.78,380.74
2017,8,20,14,45,131.0,344.0,2.05,20.0,441.5,477.25,366.56
2017,8,20,15,0,129.0,327.0,1.9,20.0,419.0,457.18,352.22
2017,8,20,15,15,128.0,306.0,1.8,20.0,392.5,433.07,335.08
2017,8,20,15,30,127.0,285.0,1.7,20.0,366.0,408.4,317.43
2017,8,20,15,45,121.0,265.0,1.6,20.0,337.0,380.46,297.01
2017,8,20,16,0,115.0,245.0,1.5,20.0,308.0,352.4,276.33
2017,8,20,16,15,303.5,196.5,1.45,19.5,342.0,438.9,348.16
2017,8,20,16,30,492.0,148.0,1.4,19.0,376.0,511.28,406.57
2017,8,20,16,45,457.5,136.0,1.4,19.0,328.0,457.95,365.59
2017,8,20,17,0,423.0,124.0,1.4,19.0,280.0,406.27,325.77
2017,8,20,17,15,374.5,110.5,1.4,18.5,232.0,347.06,279.35
2017,8,20,17,30,326.0,97.0,1.4,18.0,184.0,291.38,234.26
