Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,45,267.0,79.0,1.45,18.0,140.0,229.43,182.5
2017,8,20,18,0,208.0,61.0,1.5,18.0,96.0,165.91,128.62
2017,8,20,18,15,137.5,40.5,1.45,18.0,60.0,106.84,77.72
2017,8,20,18,30,67.0,20.0,1.4,18.0,24.0,49.96,19.17
2017,8,20,18,45,33.5,10.0,1.4,18.0,12.0,18.91,0.0
2017,8,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,5,45,34.5,13.5,1.2,17.5,16.5,13.27,0.0
2017,8,21,6,0,69.0,27.0,1.3,18.0,33.0,22.57,11.24
2017,8,21,6,15,130.5,49.5,1.4,18.0,70.0,40.17,28.69
2017,8,21,6,30,192.0,72.0,1.5,18.0,107.0,57.06,44.1
2017,8,21,6,45,252.5,90.0,1.6,18.0,152.5,70.08,55.91
2017,8,21,7,0,313.0,108.0,1.7,18.0,198.0,94.55,67.17
2017,8,21,7,15,156.5,82.5,1.7,18.0,127.5,81.03,56.29
2017,8,21,7,30,0.0,57.0,1.7,18.0,57.0,55.08,40.67
2017,8,21,7,45,0.0,70.0,1.75,18.5,70.0,67.67,50.95
2017,8,21,8,0,0.0,83.0,1.8,19.0,83.0,80.28,61.03
2017,8,21,8,15,14.0,148.5,1.75,19.0,156.5,144.74,112.8
2017,8,21,8,30,28.0,214.0,1.7,19.0,230.0,204.87,159.98
2017,8,21,8,45,140.5,248.5,1.7,19.5,338.5,277.4,214.72
2017,8,21,9,0,253.0,283.0,1.7,20.0,447.0,361.15,277.82
2017,8,21,9,15,228.0,307.5,1.65,20.0,462.5,388.89,298.68
2017,8,21,9,30,203.0,332.0,1.6,20.0,478.0,410.0,314.25
2017,8,21,9,45,113.5,311.0,1.6,20.0,393.5,351.77,270.09
2017,8,21,10,0,24.0,290.0,1.6,20.0,309.0,290.56,222.65
2017,8,21,10,15,19.5,281.5,1.55,20.0,297.0,281.52,215.66
2017,8,21,10,30,15.0,273.0,1.5,20.0,285.0,271.87,207.99
2017,8,21,10,45,25.0,314.0,1.5,20.5,335.5,317.33,241.79
2017,8,21,11,0,35.0,355.0,1.5,21.0,386.0,365.77,276.96
2017,8,21,11,15,28.0,339.5,1.55,21.0,364.5,348.35,263.65
2017,8,21,11,30,21.0,324.0,1.6,21.0,343.0,329.86,249.84
2017,8,21,11,45,32.0,356.5,1.65,21.5,386.0,372.75,281.37
2017,8,21,12,0,43.0,389.0,1.7,22.0,429.0,416.25,312.62
2017,8,21,12,15,43.0,388.5,1.8,22.0,428.5,418.5,314.28
2017,8,21,12,30,43.0,388.0,1.9,22.0,428.0,420.58,316.1
2017,8,21,12,45,33.5,361.0,2.0,22.0,391.5,387.42,292.02
2017,8,21,13,0,24.0,334.0,2.1,22.0,355.0,348.75,263.78
2017,8,21,13,15,258.0,328.5,2.25,22.0,551.0,575.27,437.56
2017,8,21,13,30,492.0,323.0,2.4,22.0,747.0,793.55,595.19
2017,8,21,13,45,624.0,242.5,2.55,22.0,764.5,835.27,628.02
2017,8,21,14,0,756.0,162.0,2.7,22.0,782.0,867.03,652.22
2017,8,21,14,15,746.0,159.5,2.8,21.5,752.0,850.04,643.18
2017,8,21,14,30,736.0,157.0,2.9,21.0,722.0,833.73,634.98
2017,8,21,14,45,514.5,232.5,3.05,21.0,618.5,708.15,545.36
2017,8,21,15,0,293.0,308.0,3.2,21.0,515.0,584.54,451.66
2017,8,21,15,15,293.0,286.5,3.3,20.5,482.5,556.96,434.36
2017,8,21,15,30,293.0,265.0,3.4,20.0,450.0,528.17,415.3
2017,8,21,15,45,221.0,252.0,3.55,20.0,385.5,443.23,350.82
2017,8,21,16,0,149.0,239.0,3.7,20.0,321.0,370.73,294.48
2017,8,21,16,15,111.0,213.0,3.8,19.5,271.0,311.77,249.08
2017,8,21,16,30,73.0,187.0,3.9,19.0,221.0,247.15,198.12
2017,8,21,16,45,132.5,164.5,4.05,19.0,216.5,266.56,215.69
2017,8,21,17,0,192.0,142.0,4.2,19.0,212.0,272.98,222.07
2017,8,21,17,15,170.5,121.5,4.25,18.5,176.5,231.56,188.22
2017,8,21,17,30,149.0,101.0,4.3,18.0,141.0,191.55,154.82
2017,8,21,17,45,123.5,79.5,4.4,18.0,107.5,149.91,119.06
2017,8,21,18,0,98.0,58.0,4.5,18.0,74.0,110.02,84.37
2017,8,21,18,15,49.0,39.0,4.45,17.5,47.0,66.7,46.91
2017,8,21,18,30,0.0,20.0,4.4,17.0,20.0,19.86,2.59
2017,8,21,18,45,0.0,10.0,4.4,17.0,10.0,9.83,0.0
2017,8,21,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,61.0,14.0,1.35,16.5,19.0,13.76,0.0
2017,8,22,6,0,122.0,28.0,1.3,17.0,38.0,21.71,10.25
2017,8,22,6,15,206.0,45.0,1.25,17.0,77.0,34.3,23.75
2017,8,22,6,30,290.0,62.0,1.2,17.0,116.0,46.26,34.87
2017,8,22,6,45,355.5,75.5,1.15,17.0,162.0,54.85,42.81
2017,8,22,7,0,421.0,89.0,1.1,17.0,208.0,77.06,51.24
2017,8,22,7,15,286.5,121.0,1.15,17.5,209.5,120.89,84.49
2017,8,22,7,30,152.0,153.0,1.2,18.0,211.0,150.57,112.62
2017,8,22,7,45,371.5,138.5,1.25,18.5,308.0,180.39,127.61
2017,8,22,8,0,591.0,124.0,1.3,19.0,405.0,240.23,169.41
2017,8,22,8,15,618.5,130.0,1.3,19.0,452.5,285.05,207.56
2017,8,22,8,30,646.0,136.0,1.3,19.0,500.0,332.35,247.58
2017,8,22,8,45,668.0,140.5,1.35,19.5,545.0,378.43,285.82
2017,8,22,9,0,690.0,145.0,1.4,20.0,590.0,426.01,324.31
2017,8,22,9,15,706.5,148.5,1.5,20.0,630.0,471.3,361.04
2017,8,22,9,30,723.0,152.0,1.6,20.0,670.0,517.1,397.37
2017,8,22,9,45,738.5,153.5,1.75,20.5,705.5,560.81,430.9
2017,8,22,10,0,754.0,155.0,1.9,21.0,741.0,606.51,465.06
2017,8,22,10,15,763.5,157.0,2.1,21.0,769.5,646.08,495.36
2017,8,22,10,30,773.0,159.0,2.3,21.0,798.0,684.72,524.6
2017,8,22,10,45,779.0,160.5,2.5,21.0,819.5,719.22,550.55
2017,8,22,11,0,785.0,162.0,2.7,21.0,841.0,752.18,574.48
2017,8,22,11,15,789.0,163.5,2.95,21.0,855.5,781.86,595.98
2017,8,22,11,30,793.0,165.0,3.2,21.0,870.0,809.6,616.15
2017,8,22,11,45,795.0,165.0,3.45,21.5,877.0,832.11,631.5
2017,8,22,12,0,797.0,165.0,3.7,22.0,884.0,852.31,645.26
2017,8,22,12,15,797.0,165.0,3.85,22.0,883.0,868.34,656.93
2017,8,22,12,30,797.0,165.0,4.0,22.0,882.0,881.79,666.95
2017,8,22,12,45,796.5,163.0,4.2,22.0,874.0,890.14,673.8
2017,8,22,13,0,796.0,161.0,4.4,22.0,866.0,895.75,678.89
2017,8,22,13,15,791.5,160.0,4.45,21.5,850.0,895.95,681.05
2017,8,22,13,30,787.0,159.0,4.5,21.0,834.0,893.35,681.52
2017,8,22,13,45,781.5,156.5,4.6,21.0,811.0,885.52,677.48
2017,8,22,14,0,776.0,154.0,4.7,21.0,788.0,874.96,671.62
2017,8,22,14,15,766.5,151.5,4.7,21.0,758.0,858.16,660.77
2017,8,22,14,30,757.0,149.0,4.7,21.0,728.0,838.88,648.26
2017,8,22,14,45,745.0,145.5,4.75,21.0,692.0,814.03,632.09
2017,8,22,15,0,733.0,142.0,4.8,21.0,656.0,790.08,616.55
2017,8,22,15,15,716.5,138.5,4.8,21.0,615.0,757.59,594.46
2017,8,22,15,30,700.0,135.0,4.8,21.0,574.0,723.59,571.16
2017,8,22,15,45,679.0,130.0,4.8,21.0,529.0,683.15,542.85
2017,8,22,16,0,658.0,125.0,4.8,21.0,484.0,641.9,513.16
2017,8,22,16,15,629.5,119.0,4.8,20.5,435.5,593.69,478.06
2017,8,22,16,30,601.0,113.0,4.8,20.0,387.0,545.73,442.29
2017,8,22,16,45,562.5,105.5,4.8,20.0,337.5,490.32,398.88
2017,8,22,17,0,524.0,98.0,4.8,20.0,288.0,436.54,355.72
2017,8,22,17,15,472.5,88.5,4.75,19.5,238.5,372.55,303.79
2017,8,22,17,30,421.0,79.0,4.7,19.0,189.0,315.8,256.18
2017,8,22,17,45,348.5,66.0,4.7,19.0,143.5,249.34,199.1
2017,8,22,18,0,276.0,53.0,4.7,19.0,98.0,189.39,146.67
2017,8,22,18,15,183.5,36.0,4.55,18.5,61.0,124.03,89.3
2017,8,22,18,30,91.0,19.0,4.4,18.0,24.0,60.21,10.12
2017,8,22,18,45,45.5,9.5,4.3,18.0,12.0,21.35,0.0
2017,8,22,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,86.0,13.5,2.95,16.5,20.0,13.27,0.0
2017,8,23,6,0,172.0,27.0,3.1,17.0,40.0,20.96,9.21
2017,8,23,6,15,269.0,41.0,3.1,17.0,81.0,31.14,20.96
2017,8,23,6,30,366.0,55.0,3.1,17.0,122.0,40.8,30.05
2017,8,23,6,45,435.5,65.5,3.1,17.5,170.0,46.93,35.75
2017,8,23,7,0,505.0,76.0,3.1,18.0,218.0,67.01,41.8
2017,8,23,7,15,252.5,85.5,3.05,18.0,156.5,84.21,55.53
2017,8,23,7,30,0.0,95.0,3.0,18.0,95.0,90.38,70.08
2017,8,23,7,45,3.5,126.5,2.95,18.0,128.0,119.74,93.93
2017,8,23,8,0,7.0,158.0,2.9,18.0,161.0,149.53,117.77
2017,8,23,8,15,25.5,191.0,2.85,18.0,205.0,185.4,145.84
2017,8,23,8,30,44.0,224.0,2.8,18.0,249.0,218.34,171.43
2017,8,23,8,45,143.0,253.5,2.75,18.5,343.5,281.76,219.72
2017,8,23,9,0,242.0,283.0,2.7,19.0,438.0,355.14,275.73
2017,8,23,9,15,210.5,307.5,2.7,19.0,449.0,379.33,294.47
2017,8,23,9,30,179.0,332.0,2.7,19.0,460.0,396.36,307.34
2017,8,23,9,45,136.5,345.5,2.7,19.5,446.0,394.66,304.99
2017,8,23,10,0,94.0,359.0,2.7,20.0,432.0,392.16,301.7
2017,8,23,10,15,185.0,371.5,2.7,20.0,522.0,466.33,358.5
2017,8,23,10,30,276.0,384.0,2.7,20.0,612.0,548.04,419.73
2017,8,23,10,45,174.0,391.5,2.75,20.5,536.5,495.74,378.32
2017,8,23,11,0,72.0,399.0,2.8,21.0,461.0,434.83,330.46
2017,8,23,11,15,79.5,410.5,2.85,21.0,480.0,455.95,346.37
2017,8,23,11,30,87.0,422.0,2.9,21.0,499.0,477.44,362.15
2017,8,23,11,45,451.5,292.0,3.0,21.0,697.5,666.05,510.05
2017,8,23,12,0,816.0,162.0,3.1,21.0,896.0,864.01,653.9
2017,8,23,12,15,468.5,301.5,3.25,21.0,723.0,714.12,543.08
2017,8,23,12,30,121.0,441.0,3.4,21.0,550.0,546.03,412.85
2017,8,23,12,45,467.0,300.5,3.55,21.0,713.5,730.26,558.27
2017,8,23,13,0,813.0,160.0,3.7,21.0,877.0,908.36,687.96
2017,8,23,13,15,510.0,288.0,3.9,21.0,735.0,768.63,586.32
2017,8,23,13,30,207.0,416.0,4.1,21.0,593.0,614.47,467.9
2017,8,23,13,45,133.5,389.0,4.3,21.0,502.5,521.85,399.91
2017,8,23,14,0,60.0,362.0,4.5,21.0,412.0,421.57,324.21
2017,8,23,14,15,47.5,334.0,4.65,20.5,372.5,382.34,295.86
2017,8,23,14,30,35.0,306.0,4.8,20.0,333.0,342.91,266.67
2017,8,23,14,45,36.5,293.5,4.95,20.0,320.5,332.1,259.17
2017,8,23,15,0,38.0,281.0,5.1,20.0,308.0,321.08,251.41
2017,8,23,15,15,23.5,241.5,5.15,20.0,258.0,259.84,203.79
2017,8,23,15,30,9.0,202.0,5.2,20.0,208.0,207.61,162.62
2017,8,23,15,45,6.0,184.5,5.3,20.0,188.5,187.75,147.23
2017,8,23,16,0,3.0,167.0,5.4,20.0,169.0,168.01,131.76
2017,8,23,16,15,1.5,153.0,5.4,19.5,154.0,153.15,120.38
2017,8,23,16,30,0.0,139.0,5.4,19.0,139.0,138.41,108.95
2017,8,23,16,45,0.0,113.5,5.45,19.0,113.5,112.44,87.96
2017,8,23,17,0,0.0,88.0,5.5,19.0,88.0,86.41,66.63
2017,8,23,17,15,219.0,83.0,5.45,18.5,139.5,217.65,178.35
2017,8,23,17,30,438.0,78.0,5.4,18.0,191.0,321.69,262.57
2017,8,23,17,45,373.5,64.5,5.4,17.5,145.0,257.7,206.97
2017,8,23,18,0,309.0,51.0,5.4,17.0,99.0,199.44,155.39
2017,8,23,18,15,206.0,34.5,5.3,17.0,61.5,129.72,93.0
2017,8,23,18,30,103.0,18.0,5.2,17.0,24.0,61.61,0.0
2017,8,23,18,45,51.5,9.0,5.1,17.0,12.0,22.27,0.0
2017,8,23,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,122.0,12.0,5.55,16.5,21.5,11.8,0.0
2017,8,24,6,0,244.0,24.0,5.6,17.0,43.0,18.59,7.02
2017,8,24,6,15,351.0,35.0,5.7,17.0,85.5,26.11,16.6
2017,8,24,6,30,458.0,46.0,5.8,17.0,128.0,33.11,23.3
2017,8,24,6,45,523.0,54.0,5.95,17.5,177.0,37.04,27.02
2017,8,24,7,0,588.0,62.0,6.1,18.0,226.0,55.55,31.63
2017,8,24,7,15,633.5,67.5,6.2,18.0,278.0,95.59,51.03
2017,8,24,7,30,679.0,73.0,6.3,18.0,330.0,140.48,82.3
2017,8,24,7,45,709.5,78.0,6.45,18.0,381.5,190.1,123.0
2017,8,24,8,0,740.0,83.0,6.6,18.0,433.0,239.43,166.11
2017,8,24,8,15,764.0,86.5,6.65,18.0,482.5,288.4,210.26
2017,8,24,8,30,788.0,90.0,6.7,18.0,532.0,339.31,256.1
2017,8,24,8,45,803.0,94.0,6.75,18.5,577.0,388.91,300.01
2017,8,24,9,0,818.0,98.0,6.8,19.0,622.0,439.1,343.42
2017,8,24,9,15,832.0,100.5,6.8,19.0,663.5,491.19,387.89
2017,8,24,9,30,846.0,103.0,6.8,19.0,705.0,539.63,428.62
2017,8,24,9,45,832.5,117.5,6.85,19.0,735.0,580.47,462.44
2017,8,24,10,0,819.0,132.0,6.9,19.0,765.0,621.8,495.71
2017,8,24,10,15,828.0,133.5,6.9,19.0,794.5,663.04,528.56
2017,8,24,10,30,837.0,135.0,6.9,19.0,824.0,703.12,559.97
2017,8,24,10,45,843.0,136.5,6.95,19.0,846.0,739.69,587.71
2017,8,24,11,0,849.0,138.0,7.0,19.0,868.0,774.51,613.25
2017,8,24,11,15,853.0,139.0,7.0,19.0,883.0,804.86,635.26
2017,8,24,11,30,857.0,140.0,7.0,19.0,898.0,833.03,655.63
2017,8,24,11,45,859.5,140.0,7.05,19.0,905.5,856.7,672.87
2017,8,24,12,0,862.0,140.0,7.1,19.0,913.0,877.86,688.34
2017,8,24,12,15,862.5,140.0,7.1,19.0,912.5,894.68,700.52
2017,8,24,12,30,863.0,140.0,7.1,19.0,912.0,908.74,710.8
2017,8,24,12,45,880.0,128.0,7.1,19.0,909.0,922.91,721.27
2017,8,24,13,0,897.0,116.0,7.1,19.0,906.0,934.13,729.71
2017,8,24,13,15,894.0,115.5,7.1,19.0,889.5,935.78,731.35
2017,8,24,13,30,891.0,115.0,7.1,19.0,873.0,934.36,730.94
2017,8,24,13,45,887.0,113.0,7.1,19.0,850.0,927.41,726.65
2017,8,24,14,0,883.0,111.0,7.1,19.0,827.0,917.43,720.3
2017,8,24,14,15,875.5,109.5,7.15,19.0,796.0,901.88,710.21
2017,8,24,14,30,868.0,108.0,7.2,19.0,765.0,883.54,698.15
2017,8,24,14,45,857.5,106.0,7.25,19.0,728.0,859.4,681.85
2017,8,24,15,0,847.0,104.0,7.3,19.0,691.0,832.84,663.75
2017,8,24,15,15,832.5,101.5,7.35,18.5,648.5,804.97,645.87
2017,8,24,15,30,818.0,99.0,7.4,18.0,606.0,770.41,622.74
2017,8,24,15,45,797.5,96.5,7.5,18.0,558.5,729.56,593.47
2017,8,24,16,0,777.0,94.0,7.6,18.0,511.0,687.6,563.0
2017,8,24,16,15,750.5,90.0,7.6,18.0,461.0,638.91,526.59
2017,8,24,16,30,724.0,86.0,7.6,18.0,411.0,592.44,490.01
2017,8,24,16,45,683.0,82.5,7.65,18.0,358.0,535.54,444.0
2017,8,24,17,0,642.0,79.0,7.7,18.0,305.0,480.33,398.23
2017,8,24,17,15,589.0,72.0,7.65,17.5,253.0,416.6,344.88
2017,8,24,17,30,536.0,65.0,7.6,17.0,201.0,356.34,292.81
2017,8,24,17,45,446.5,56.5,7.6,16.5,151.5,281.8,227.7
2017,8,24,18,0,357.0,48.0,7.6,16.0,102.0,214.78,167.94
2017,8,24,18,15,234.0,33.5,7.5,16.0,63.0,137.87,98.08
2017,8,24,18,30,111.0,19.0,7.4,16.0,24.0,64.55,0.0
2017,8,24,18,45,55.5,9.5,7.35,16.0,12.0,23.6,0.0
2017,8,24,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,25,5,45,89.0,14.0,4.9,14.5,20.5,13.76,0.0
2017,8,25,6,0,178.0,28.0,5.0,15.0,41.0,21.93,8.71
2017,8,25,6,15,290.5,41.5,5.0,15.0,83.0,31.71,21.5
2017,8,25,6,30,403.0,55.0,5.0,15.0,125.0,41.68,31.01
2017,8,25,6,45,477.0,64.0,5.0,15.5,175.5,46.0,35.18
2017,8,25,7,0,551.0,73.0,5.0,16.0,226.0,62.58,39.34
2017,8,25,7,15,600.5,80.0,4.95,16.0,278.5,102.05,58.47
2017,8,25,7,30,650.0,87.0,4.9,16.0,331.0,146.9,89.51
2017,8,25,7,45,684.5,92.5,4.9,16.5,383.0,193.01,126.76
2017,8,25,8,0,719.0,98.0,4.9,17.0,435.0,242.58,169.32
2017,8,25,8,15,745.0,102.0,4.85,17.5,485.5,291.73,212.74
2017,8,25,8,30,771.0,106.0,4.8,18.0,536.0,346.2,260.26
2017,8,25,8,45,789.5,109.5,4.75,18.5,582.5,395.88,303.4
2017,8,25,9,0,808.0,113.0,4.7,19.0,629.0,446.51,346.26
2017,8,25,9,15,823.0,115.5,4.65,19.0,671.0,495.29,387.31
2017,8,25,9,30,838.0,118.0,4.6,19.0,713.0,544.22,427.45
2017,8,25,9,45,860.0,114.5,4.6,19.5,752.0,594.11,466.67
2017,8,25,10,0,882.0,111.0,4.6,20.0,791.0,641.28,502.94
2017,8,25,10,15,889.5,112.5,4.6,20.0,820.5,683.48,535.51
2017,8,25,10,30,897.0,114.0,4.6,20.0,850.0,724.21,566.34
2017,8,25,10,45,904.0,114.5,4.6,20.0,873.0,762.01,592.95
2017,8,25,11,0,911.0,115.0,4.6,20.0,896.0,797.93,618.04
2017,8,25,11,15,914.0,115.5,4.6,20.0,911.0,828.67,639.32
2017,8,25,11,30,917.0,116.0,4.6,20.0,926.0,856.98,658.84
2017,8,25,11,45,919.0,116.0,4.6,20.5,932.5,881.42,674.3
2017,8,25,12,0,921.0,116.0,4.6,21.0,939.0,903.14,687.83
2017,8,25,12,15,920.5,116.0,4.65,21.0,938.0,919.85,699.65
2017,8,25,12,30,920.0,116.0,4.7,21.0,937.0,933.58,709.53
2017,8,25,12,45,923.0,112.5,4.8,21.0,929.0,943.89,717.55
2017,8,25,13,0,926.0,109.0,4.9,21.0,921.0,951.09,723.57
2017,8,25,13,15,922.0,108.5,5.0,21.0,904.0,951.83,725.25
2017,8,25,13,30,918.0,108.0,5.1,21.0,887.0,949.4,724.89
2017,8,25,13,45,913.0,106.0,5.2,21.0,862.5,941.34,720.72
2017,8,25,14,0,908.0,104.0,5.3,21.0,838.0,930.17,714.48
2017,8,25,14,15,900.0,102.5,5.4,21.0,806.0,913.82,704.66
2017,8,25,14,30,892.0,101.0,5.5,21.0,774.0,894.61,692.85
2017,8,25,14,45,880.5,99.5,5.6,21.0,736.0,869.65,676.91
2017,8,25,15,0,869.0,98.0,5.7,21.0,698.0,842.24,659.15
2017,8,25,15,15,854.0,95.5,5.8,21.0,654.5,808.6,636.71
2017,8,25,15,30,839.0,93.0,5.9,21.0,611.0,777.7,616.11
2017,8,25,15,45,817.5,91.0,6.0,21.0,562.5,736.03,587.22
2017,8,25,16,0,796.0,89.0,6.1,21.0,514.0,693.28,557.14
2017,8,25,16,15,769.5,85.5,6.1,20.5,462.5,644.52,522.69
2017,8,25,16,30,743.0,82.0,6.1,20.0,411.0,595.59,486.17
2017,8,25,16,45,702.5,78.0,6.2,20.0,357.5,539.94,442.04
2017,8,25,17,0,662.0,74.0,6.3,20.0,304.0,483.76,396.33
2017,8,25,17,15,609.0,67.5,6.25,19.5,251.5,419.93,343.6
2017,8,25,17,30,556.0,61.0,6.2,19.0,199.0,359.58,292.02
2017,8,25,17,45,469.0,52.5,6.2,18.5,149.5,285.63,228.05
2017,8,25,18,0,382.0,44.0,6.2,18.0,100.0,219.14,169.08
2017,8,25,18,15,255.0,30.5,6.1,17.5,61.0,141.68,98.23
2017,8,25,18,30,128.0,17.0,6.0,17.0,22.0,65.9,0.0
2017,8,25,18,45,64.0,8.5,5.9,17.0,11.0,24.58,0.0
2017,8,25,19,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,45,94.5,12.5,3.0,16.5,19.0,12.29,0.0
2017,8,26,6,0,189.0,25.0,3.0,17.0,38.0,19.48,6.28
2017,8,26,6,15,300.0,37.5,3.0,17.0,79.5,28.81,18.8
2017,8,26,6,30,411.0,50.0,3.0,17.0,121.0,37.1,26.75
2017,8,26,6,45,483.5,58.0,3.05,17.5,170.0,40.8,30.32
2017,8,26,7,0,556.0,66.0,3.1,18.0,219.0,55.14,33.67
2017,8,26,7,15,603.5,72.5,3.05,18.0,270.5,94.3,51.79
2017,8,26,7,30,651.0,79.0,3.0,18.0,322.0,138.57,81.82
2017,8,26,7,45,685.0,83.5,3.0,18.5,373.0,183.76,117.8
2017,8,26,8,0,719.0,88.0,3.0,19.0,424.0,235.56,161.58
2017,8,26,8,15,744.0,92.0,2.9,19.5,473.5,284.13,203.88
2017,8,26,8,30,769.0,96.0,2.8,20.0,523.0,334.77,247.62
2017,8,26,8,45,787.5,99.0,2.75,20.5,568.5,383.87,289.56
2017,8,26,9,0,806.0,102.0,2.7,21.0,614.0,433.92,331.12
2017,8,26,9,15,820.0,104.0,2.65,21.0,655.0,481.62,370.46
2017,8,26,9,30,834.0,106.0,2.6,21.0,696.0,532.4,410.93
2017,8,26,9,45,836.5,112.0,2.55,21.5,729.0,576.73,444.68
2017,8,26,10,0,839.0,118.0,2.5,22.0,762.0,619.68,476.35
2017,8,26,10,15,847.0,119.5,2.45,22.0,791.0,660.53,506.68
2017,8,26,10,30,855.0,121.0,2.4,22.0,820.0,700.05,535.37
2017,8,26,10,45,861.0,122.0,2.4,22.5,842.5,736.16,559.25
2017,8,26,11,0,867.0,123.0,2.4,23.0,865.0,770.44,581.13
2017,8,26,11,15,871.0,123.5,2.45,23.0,879.5,800.7,601.55
2017,8,26,11,30,875.0,124.0,2.5,23.0,894.0,828.7,620.43
2017,8,26,11,45,517.0,283.0,2.6,23.5,739.0,708.93,532.45
2017,8,26,12,0,159.0,442.0,2.7,24.0,584.0,568.23,423.05
2017,8,26,12,15,518.5,283.5,2.85,24.0,745.0,736.8,554.35
2017,8,26,12,30,878.0,125.0,3.0,24.0,906.0,903.27,672.05
2017,8,26,12,45,629.0,252.5,3.15,24.0,809.0,824.9,617.31
2017,8,26,13,0,380.0,380.0,3.3,24.0,712.0,730.64,546.01
2017,8,26,13,15,403.0,360.5,3.45,24.0,706.5,741.26,555.88
2017,8,26,13,30,426.0,341.0,3.6,24.0,701.0,746.06,561.16
2017,8,26,13,45,405.5,341.0,3.8,24.0,676.0,729.46,550.31
2017,8,26,14,0,385.0,341.0,4.0,24.0,651.0,705.19,534.21
2017,8,26,14,15,354.5,335.0,4.1,24.0,611.5,670.81,510.23
2017,8,26,14,30,324.0,329.0,4.2,24.0,572.0,635.83,485.61
2017,8,26,14,45,338.5,306.5,4.3,24.0,549.5,621.33,477.07
2017,8,26,15,0,353.0,284.0,4.4,24.0,527.0,604.84,466.93
2017,8,26,15,15,332.0,269.0,4.4,23.5,485.5,565.62,439.66
2017,8,26,15,30,311.0,254.0,4.4,23.0,444.0,526.23,411.94
2017,8,26,15,45,517.5,179.5,4.4,23.0,466.5,602.49,475.24
2017,8,26,16,0,724.0,105.0,4.4,23.0,489.0,658.69,521.63
2017,8,26,16,15,695.5,100.0,4.35,22.5,439.0,609.5,485.97
2017,8,26,16,30,667.0,95.0,4.3,22.0,389.0,560.46,449.7
2017,8,26,16,45,626.0,89.5,4.25,22.0,337.0,503.6,405.45
2017,8,26,17,0,585.0,84.0,4.2,22.0,285.0,448.52,361.44
2017,8,26,17,15,529.5,76.0,4.1,21.5,234.5,385.0,310.06
2017,8,26,17,30,474.0,68.0,4.0,21.0,184.0,325.24,260.1
2017,8,26,17,45,391.0,57.0,3.95,20.5,136.5,254.22,199.87
2017,8,26,18,0,308.0,46.0,3.9,20.0,89.0,189.81,144.01
2017,8,26,18,15,192.5,30.0,3.75,19.5,53.0,117.76,78.42
2017,8,26,18,30,77.0,14.0,3.6,19.0,17.0,36.53,0.0
2017,8,26,18,45,38.5,7.0,3.5,19.0,8.5,6.88,0.0
2017,8,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,45,77.5,11.5,1.85,17.0,17.0,11.3,0.0
2017,8,27,6,0,155.0,23.0,1.9,17.0,34.0,17.87,4.47
2017,8,27,6,15,259.5,37.0,1.85,17.0,73.5,28.17,18.21
2017,8,27,6,30,364.0,51.0,1.8,17.0,113.0,38.22,27.72
2017,8,27,6,45,437.0,61.0,1.8,17.5,161.5,43.63,32.81
2017,8,27,7,0,510.0,71.0,1.8,18.0,210.0,57.24,37.01
2017,8,27,7,15,559.0,78.0,1.75,18.5,260.5,94.38,53.7
2017,8,27,7,30,608.0,85.0,1.7,19.0,311.0,136.82,81.85
2017,8,27,7,45,645.5,90.0,1.7,19.5,362.0,180.74,116.09
2017,8,27,8,0,683.0,95.0,1.7,20.0,413.0,228.43,155.74
2017,8,27,8,15,709.0,99.5,1.65,20.5,462.0,276.1,196.56
2017,8,27,8,30,735.0,104.0,1.6,21.0,511.0,329.06,241.23
2017,8,27,8,45,757.0,106.5,1.6,21.5,556.5,377.34,281.67
2017,8,27,9,0,779.0,109.0,1.6,22.0,602.0,426.94,322.11
2017,8,27,9,15,794.0,111.5,1.6,22.5,643.0,474.31,359.79
2017,8,27,9,30,809.0,114.0,1.6,23.0,684.0,521.87,396.42
2017,8,27,9,45,823.0,115.0,1.65,23.5,720.5,567.44,430.78
2017,8,27,10,0,837.0,116.0,1.7,24.0,757.0,614.83,465.44
2017,8,27,10,15,845.5,117.5,1.75,24.0,786.0,655.9,495.75
2017,8,27,10,30,854.0,119.0,1.8,24.0,815.0,695.67,524.61
2017,8,27,10,45,861.0,119.5,1.9,24.5,837.5,731.96,548.89
2017,8,27,11,0,868.0,120.0,2.0,25.0,860.0,766.48,571.28
2017,8,27,11,15,872.0,120.5,2.1,25.0,875.0,796.73,591.8
2017,8,27,11,30,876.0,121.0,2.2,25.0,890.0,824.71,610.82
2017,8,27,11,45,879.0,121.0,2.35,25.5,897.0,848.99,626.56
2017,8,27,12,0,882.0,121.0,2.5,26.0,904.0,870.71,640.6
2017,8,27,12,15,882.0,120.5,2.7,26.0,903.0,886.66,652.51
2017,8,27,12,30,882.0,120.0,2.9,26.0,902.0,899.76,662.62
2017,8,27,12,45,876.0,122.0,3.1,26.0,892.0,907.08,668.99
2017,8,27,13,0,870.0,124.0,3.3,26.0,882.0,911.4,673.46
2017,8,27,13,15,866.5,123.0,3.45,25.5,865.5,911.92,676.5
2017,8,27,13,30,863.0,122.0,3.6,25.0,849.0,909.45,677.64
2017,8,27,13,45,856.0,121.0,3.75,25.0,824.5,900.85,673.4
2017,8,27,14,0,849.0,120.0,3.9,25.0,800.0,889.36,667.29
2017,8,27,14,15,840.5,118.5,3.9,25.0,769.0,873.22,657.28
2017,8,27,14,30,832.0,117.0,3.9,25.0,738.0,859.22,648.86
2017,8,27,14,45,819.0,115.0,3.95,25.0,700.5,833.59,632.64
2017,8,27,15,0,806.0,113.0,4.0,25.0,663.0,805.69,614.86
2017,8,27,15,15,790.0,110.0,4.0,24.5,620.5,772.19,593.96
2017,8,27,15,30,774.0,107.0,4.0,24.0,578.0,736.95,571.6
2017,8,27,15,45,751.0,104.0,4.0,24.0,531.0,694.91,542.9
2017,8,27,16,0,728.0,101.0,4.0,24.0,484.0,654.5,515.06
2017,8,27,16,15,699.0,96.5,3.95,23.5,434.0,605.43,480.28
2017,8,27,16,30,670.0,92.0,3.9,23.0,384.0,556.57,444.29
2017,8,27,16,45,629.0,86.5,3.9,22.5,332.5,499.69,401.11
2017,8,27,17,0,588.0,81.0,3.9,22.0,281.0,444.62,357.95
2017,8,27,17,15,532.5,73.0,3.9,21.5,230.0,381.16,306.68
2017,8,27,17,30,477.0,65.0,3.9,21.0,179.0,321.51,256.77
2017,8,27,17,45,393.5,54.0,3.95,20.5,132.5,250.49,196.48
2017,8,27,18,0,310.0,43.0,4.0,20.0,86.0,185.71,140.19
2017,8,27,18,15,193.5,28.0,3.85,19.5,50.5,114.97,73.93
2017,8,27,18,30,77.0,13.0,3.7,19.0,15.0,35.24,0.0
2017,8,27,18,45,38.5,6.5,3.6,19.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,5,45,106.0,10.5,2.85,17.5,17.5,10.32,0.0
2017,8,28,6,0,212.0,21.0,3.0,18.0,35.0,16.26,2.61
2017,8,28,6,15,325.0,33.0,3.05,18.0,76.5,24.85,15.24
2017,8,28,6,30,438.0,45.0,3.1,18.0,118.0,32.84,22.89
2017,8,28,6,45,511.5,52.5,3.2,18.0,167.5,36.36,26.34
2017,8,28,7,0,585.0,60.0,3.3,18.0,217.0,47.45,29.11
2017,8,28,7,15,632.5,65.5,3.25,18.5,269.0,87.17,45.62
2017,8,28,7,30,680.0,71.0,3.2,19.0,321.0,131.96,75.03
2017,8,28,7,45,714.0,75.0,3.2,19.5,373.0,181.18,113.88
2017,8,28,8,0,748.0,79.0,3.2,20.0,425.0,230.5,155.57
2017,8,28,8,15,772.0,82.5,3.2,20.5,474.5,279.81,198.65
2017,8,28,8,30,796.0,86.0,3.2,21.0,524.0,331.03,243.16
2017,8,28,8,45,814.0,88.5,3.2,21.5,570.5,380.79,285.94
2017,8,28,9,0,832.0,91.0,3.2,22.0,617.0,435.09,331.05
2017,8,28,9,15,846.0,93.5,3.25,22.0,658.0,484.14,371.83
2017,8,28,9,30,860.0,96.0,3.3,22.0,699.0,533.12,411.57
2017,8,28,9,45,869.5,98.0,3.35,22.5,735.0,578.85,447.09
2017,8,28,10,0,879.0,100.0,3.4,23.0,771.0,623.67,480.96
2017,8,28,10,15,887.0,101.0,3.45,23.0,800.0,665.49,512.82
2017,8,28,10,30,895.0,102.0,3.5,23.0,829.0,705.88,542.93
2017,8,28,10,45,899.5,103.5,3.6,23.5,851.0,742.6,567.51
2017,8,28,11,0,904.0,105.0,3.7,24.0,873.0,777.29,590.48
2017,8,28,11,15,907.5,105.5,3.85,24.0,888.0,808.07,611.96
2017,8,28,11,30,911.0,106.0,4.0,24.0,903.0,836.44,631.8
2017,8,28,11,45,911.5,107.0,4.2,24.0,909.5,860.28,648.77
2017,8,28,12,0,912.0,108.0,4.4,24.0,916.0,881.36,663.92
2017,8,28,12,15,912.0,108.0,4.6,24.0,914.5,898.17,676.55
2017,8,28,12,30,912.0,108.0,4.8,24.0,913.0,912.02,687.47
2017,8,28,12,45,900.5,113.0,5.05,24.0,901.0,917.66,693.19
2017,8,28,13,0,889.0,118.0,5.3,24.0,889.0,920.15,696.84
2017,8,28,13,15,885.0,117.0,5.4,24.0,872.0,920.19,697.95
2017,8,28,13,30,881.0,116.0,5.5,24.0,855.0,917.16,697.05
2017,8,28,13,45,872.5,116.0,5.65,24.0,830.0,908.1,692.33
2017,8,28,14,0,864.0,116.0,5.8,24.0,805.0,896.12,685.64
2017,8,28,14,15,855.0,114.0,5.85,23.5,773.5,878.79,676.04
2017,8,28,14,30,846.0,112.0,5.9,23.0,742.0,858.75,664.52
2017,8,28,14,45,831.0,111.0,5.95,23.0,703.5,836.89,650.37
2017,8,28,15,0,816.0,110.0,6.0,23.0,665.0,808.15,631.22
2017,8,28,15,15,800.0,107.5,6.0,22.5,622.0,774.94,609.72
2017,8,28,15,30,784.0,105.0,6.0,22.0,579.0,739.97,586.69
2017,8,28,15,45,758.5,102.5,6.0,22.0,531.0,696.33,555.73
2017,8,28,16,0,733.0,100.0,6.0,22.0,483.0,654.42,525.75
2017,8,28,16,15,703.5,95.5,5.95,21.5,432.5,604.88,489.36
2017,8,28,16,30,674.0,91.0,5.9,21.0,382.0,555.57,451.84
2017,8,28,16,45,630.0,86.0,5.85,21.0,329.5,497.38,405.39
2017,8,28,17,0,586.0,81.0,5.8,21.0,277.0,441.24,359.43
2017,8,28,17,15,529.0,73.0,5.7,20.5,226.5,377.24,306.52
2017,8,28,17,30,472.0,65.0,5.6,20.0,176.0,317.17,255.27
2017,8,28,17,45,389.0,53.5,5.5,19.5,129.5,246.35,194.2
2017,8,28,18,0,306.0,42.0,5.4,19.0,83.0,181.91,137.44
2017,8,28,18,15,188.0,26.5,5.25,18.5,48.0,109.63,67.45
2017,8,28,18,30,70.0,11.0,5.1,18.0,13.0,30.95,0.0
2017,8,28,18,45,35.0,5.5,5.0,18.0,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,10.5,2.8,16.0,16.0,10.32,0.0
2017,8,29,6,0,169.0,21.0,2.8,16.0,32.0,16.32,1.59
2017,8,29,6,15,277.5,34.5,2.75,16.0,71.5,26.43,16.65
2017,8,29,6,30,386.0,48.0,2.7,16.0,111.0,35.78,25.63
2017,8,29,6,45,461.5,56.5,2.65,16.5,159.5,39.98,29.69
2017,8,29,7,0,537.0,65.0,2.6,17.0,208.0,49.57,32.49
2017,8,29,7,15,286.0,101.0,2.6,17.0,179.0,99.49,68.41
2017,8,29,7,30,35.0,137.0,2.6,17.0,150.0,125.49,97.97
2017,8,29,7,45,35.5,156.5,2.6,17.5,171.5,145.76,114.1
2017,8,29,8,0,36.0,176.0,2.6,18.0,193.0,166.17,130.23
2017,8,29,8,15,139.5,203.5,2.7,18.0,279.0,216.87,167.84
2017,8,29,8,30,243.0,231.0,2.8,18.0,365.0,278.27,214.9
2017,8,29,8,45,523.0,164.0,2.9,18.5,483.5,335.54,257.21
2017,8,29,9,0,803.0,97.0,3.0,19.0,602.0,422.67,325.3
2017,8,29,9,15,817.0,99.5,3.15,19.0,643.0,470.63,365.68
2017,8,29,9,30,831.0,102.0,3.3,19.0,684.0,521.7,407.57
2017,8,29,9,45,831.0,109.5,3.45,19.5,716.5,565.87,442.48
2017,8,29,10,0,831.0,117.0,3.6,20.0,749.0,606.25,473.72
2017,8,29,10,15,840.0,118.5,3.75,20.0,778.0,649.57,507.39
2017,8,29,10,30,849.0,120.0,3.9,20.0,807.0,689.44,538.03
2017,8,29,10,45,859.0,118.5,4.05,20.5,830.5,725.79,563.83
2017,8,29,11,0,869.0,117.0,4.2,21.0,854.0,760.53,587.52
2017,8,29,11,15,873.0,118.0,4.25,21.0,868.5,791.2,608.96
2017,8,29,11,30,877.0,119.0,4.3,21.0,883.0,819.6,628.77
2017,8,29,11,45,882.5,117.0,4.4,21.0,891.0,843.95,645.95
2017,8,29,12,0,888.0,115.0,4.5,21.0,899.0,865.78,661.67
2017,8,29,12,15,888.5,115.0,4.6,21.0,898.0,882.63,674.0
2017,8,29,12,30,889.0,115.0,4.7,21.0,897.0,896.6,684.46
2017,8,29,12,45,886.5,115.0,4.8,21.0,888.0,904.99,691.15
2017,8,29,13,0,884.0,115.0,4.9,21.0,879.0,910.34,695.88
2017,8,29,13,15,880.0,114.0,5.0,21.0,862.5,910.28,696.97
2017,8,29,13,30,876.0,113.0,5.1,21.0,846.0,907.17,696.05
2017,8,29,13,45,873.5,110.5,5.2,21.0,822.5,900.81,692.97
2017,8,29,14,0,871.0,108.0,5.3,21.0,799.0,891.42,687.85
2017,8,29,14,15,863.0,106.5,5.4,20.5,768.0,875.3,679.35
2017,8,29,14,30,855.0,105.0,5.5,20.0,737.0,856.43,668.88
2017,8,29,14,45,847.0,101.5,5.65,20.0,700.5,832.78,653.85
2017,8,29,15,0,839.0,98.0,5.8,20.0,664.0,806.62,636.88
2017,8,29,15,15,824.0,95.5,5.9,19.5,621.5,778.18,619.1
2017,8,29,15,30,809.0,93.0,6.0,19.0,579.0,743.31,596.26
2017,8,29,15,45,792.0,89.0,6.1,19.0,532.5,703.61,568.28
2017,8,29,16,0,775.0,85.0,6.2,19.0,486.0,662.63,538.93
2017,8,29,16,15,748.0,81.0,6.3,18.5,435.5,613.79,503.78
2017,8,29,16,30,721.0,77.0,6.4,18.0,385.0,564.89,466.25
2017,8,29,16,45,685.0,72.0,6.5,18.0,333.5,509.64,421.6
2017,8,29,17,0,649.0,67.0,6.6,18.0,282.0,458.16,378.63
2017,8,29,17,15,594.0,61.0,6.65,17.5,230.5,395.1,325.48
2017,8,29,17,30,539.0,55.0,6.7,17.0,179.0,335.81,273.72
2017,8,29,17,45,455.5,45.5,6.75,17.0,131.5,264.36,210.32
2017,8,29,18,0,372.0,36.0,6.8,17.0,84.0,200.37,152.0
2017,8,29,18,15,234.0,23.5,6.7,16.5,48.5,120.81,70.4
2017,8,29,18,30,96.0,11.0,6.6,16.0,13.0,38.04,0.0
2017,8,29,18,45,48.0,5.5,6.5,16.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,94.5,10.5,4.95,15.5,16.0,10.32,0.0
2017,8,30,6,0,189.0,21.0,5.0,16.0,32.0,16.55,0.31
2017,8,30,6,15,305.0,33.0,5.05,16.0,73.0,25.17,15.47
2017,8,30,6,30,421.0,45.0,5.1,16.0,114.0,33.17,23.31
2017,8,30,6,45,486.5,55.0,5.15,16.5,162.5,38.84,28.65
2017,8,30,7,0,552.0,65.0,5.2,17.0,211.0,48.21,37.07
2017,8,30,7,15,601.0,71.5,5.2,17.0,262.5,86.91,47.75
2017,8,30,7,30,650.0,78.0,5.2,17.0,314.0,130.9,76.38
2017,8,30,7,45,681.0,84.0,5.25,17.5,365.0,176.63,112.53
2017,8,30,8,0,712.0,90.0,5.3,18.0,416.0,225.43,154.17
2017,8,30,8,15,738.0,94.0,5.3,18.0,465.5,277.22,199.98
2017,8,30,8,30,764.0,98.0,5.3,18.0,515.0,327.76,245.05
2017,8,30,8,45,781.0,102.5,5.35,18.5,560.5,377.35,288.65
2017,8,30,9,0,798.0,107.0,5.4,19.0,606.0,427.74,331.96
2017,8,30,9,15,813.0,109.5,5.45,19.0,647.5,475.97,373.28
2017,8,30,9,30,828.0,112.0,5.5,19.0,689.0,524.32,413.81
2017,8,30,9,45,853.5,107.0,5.6,19.5,728.5,574.23,454.01
2017,8,30,10,0,879.0,102.0,5.7,20.0,768.0,621.57,491.47
2017,8,30,10,15,887.0,103.5,5.7,20.0,797.5,663.83,524.84
2017,8,30,10,30,895.0,105.0,5.7,20.0,827.0,704.65,556.51
2017,8,30,10,45,902.5,105.0,5.75,20.0,850.0,742.08,583.88
2017,8,30,11,0,910.0,105.0,5.8,20.0,873.0,777.63,609.54
2017,8,30,11,15,913.5,105.5,5.9,20.0,888.0,808.52,631.93
2017,8,30,11,30,917.0,106.0,6.0,20.0,903.0,836.99,652.58
2017,8,30,11,45,922.0,104.5,6.1,20.5,910.5,862.17,669.6
2017,8,30,12,0,927.0,103.0,6.2,21.0,918.0,884.7,684.7
2017,8,30,12,15,927.0,103.0,6.3,21.0,917.0,901.63,697.2
2017,8,30,12,30,927.0,103.0,6.4,21.0,916.0,915.54,707.67
2017,8,30,12,45,922.0,104.5,6.55,21.0,906.0,923.47,714.25
2017,8,30,13,0,917.0,106.0,6.7,21.0,896.0,928.23,718.7
2017,8,30,13,15,914.0,105.5,6.8,20.5,879.5,929.56,722.02
2017,8,30,13,30,911.0,105.0,6.9,20.0,863.0,927.73,723.21
2017,8,30,13,45,909.0,102.0,7.0,20.0,839.5,921.02,719.59
2017,8,30,14,0,907.0,99.0,7.1,20.0,816.0,911.15,713.8
2017,8,30,14,15,899.5,97.5,7.1,20.0,784.5,894.96,703.09
2017,8,30,14,30,892.0,96.0,7.1,20.0,753.0,875.9,690.38
2017,8,30,14,45,883.5,93.5,7.1,20.0,716.0,852.15,674.27
2017,8,30,15,0,875.0,91.0,7.1,20.0,679.0,825.82,656.27
2017,8,30,15,15,861.0,88.5,7.05,19.5,635.5,792.65,634.18
2017,8,30,15,30,847.0,86.0,7.0,19.0,592.0,757.52,610.42
2017,8,30,15,45,829.5,83.0,7.0,19.0,544.0,721.91,585.05
