Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,16,0,812.0,80.0,7.0,19.0,496.0,680.49,554.94
2017,8,30,16,15,785.5,76.5,6.95,18.5,444.5,631.31,519.22
2017,8,30,16,30,759.0,73.0,6.9,18.0,393.0,581.97,480.95
2017,8,30,16,45,721.5,68.5,6.9,18.0,340.0,524.98,434.57
2017,8,30,17,0,684.0,64.0,6.9,18.0,287.0,469.34,387.99
2017,8,30,17,15,628.0,58.0,6.85,17.5,234.0,406.72,334.84
2017,8,30,17,30,572.0,52.0,6.8,17.0,181.0,345.65,281.29
2017,8,30,17,45,479.0,44.0,6.75,17.0,132.0,270.74,214.75
2017,8,30,18,0,386.0,36.0,6.7,17.0,83.0,204.09,153.83
2017,8,30,18,15,233.5,23.0,6.55,16.5,47.0,117.85,62.12
2017,8,30,18,30,81.0,10.0,6.4,16.0,11.0,32.47,0.0
2017,8,30,18,45,40.5,5.0,6.25,16.0,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,5,45,69.0,10.0,3.35,15.5,14.0,9.83,0.0
2017,8,31,6,0,138.0,20.0,3.3,16.0,28.0,15.58,0.0
2017,8,31,6,15,249.5,35.0,3.15,16.0,68.0,26.82,16.77
2017,8,31,6,30,361.0,50.0,3.0,16.0,108.0,38.09,27.58
2017,8,31,6,45,440.0,60.5,2.95,16.5,157.5,43.97,33.17
2017,8,31,7,0,519.0,71.0,2.9,17.0,207.0,51.79,40.23
2017,8,31,7,15,571.0,79.0,2.7,17.5,259.5,90.02,51.7
2017,8,31,7,30,623.0,87.0,2.5,18.0,312.0,133.92,79.67
2017,8,31,7,45,666.5,91.0,2.4,18.5,365.0,178.49,113.68
2017,8,31,8,0,710.0,95.0,2.3,19.0,418.0,227.49,154.16
2017,8,31,8,15,737.0,99.5,2.15,19.0,468.5,276.7,196.89
2017,8,31,8,30,764.0,104.0,2.0,19.0,519.0,331.35,243.88
2017,8,31,8,45,792.0,104.0,1.9,19.5,567.5,380.91,285.81
2017,8,31,9,0,820.0,104.0,1.8,20.0,616.0,432.34,328.11
2017,8,31,9,15,835.0,107.0,1.75,20.5,658.0,482.02,368.0
2017,8,31,9,30,850.0,110.0,1.7,21.0,700.0,531.81,406.62
2017,8,31,9,45,853.0,115.5,1.65,22.0,734.0,577.12,439.78
2017,8,31,10,0,856.0,121.0,1.6,23.0,768.0,621.07,470.67
2017,8,31,10,15,662.5,212.0,1.65,23.5,724.0,616.18,464.54
2017,8,31,10,30,469.0,303.0,1.7,24.0,680.0,597.55,447.83
2017,8,31,10,45,680.0,213.0,1.8,24.5,776.5,682.32,511.71
2017,8,31,11,0,891.0,123.0,1.9,25.0,873.0,778.43,579.42
2017,8,31,11,15,894.0,124.0,2.05,25.0,887.5,808.96,599.9
2017,8,31,11,30,897.0,125.0,2.2,25.0,902.0,837.1,619.39
2017,8,31,11,45,899.5,124.5,2.35,25.0,908.5,860.87,636.0
2017,8,31,12,0,902.0,124.0,2.5,25.0,915.0,881.96,650.91
2017,8,31,12,15,901.5,123.5,2.6,25.0,913.0,897.69,661.97
2017,8,31,12,30,901.0,123.0,2.7,25.0,911.0,910.46,671.2
2017,8,31,12,45,899.5,121.5,2.85,25.5,901.0,918.34,676.38
2017,8,31,13,0,898.0,120.0,3.0,26.0,891.0,923.11,679.61
2017,8,31,13,15,893.0,119.5,3.1,26.0,872.5,922.68,680.47
2017,8,31,13,30,888.0,119.0,3.2,26.0,854.0,919.15,679.42
2017,8,31,13,45,878.5,118.5,3.3,26.0,828.0,908.56,673.76
2017,8,31,14,0,869.0,118.0,3.4,26.0,802.0,895.04,666.24
2017,8,31,14,15,858.5,116.5,3.5,26.0,769.0,876.77,655.55
2017,8,31,14,30,848.0,115.0,3.6,26.0,736.0,860.53,646.27
2017,8,31,14,45,828.0,115.5,3.7,26.0,695.5,831.35,628.05
2017,8,31,15,0,808.0,116.0,3.8,26.0,655.0,800.16,608.36
2017,8,31,15,15,790.0,112.5,3.85,25.5,611.0,764.41,586.21
2017,8,31,15,30,772.0,109.0,3.9,25.0,567.0,727.02,562.56
2017,8,31,15,45,738.5,108.5,3.95,25.0,517.0,682.63,532.37
2017,8,31,16,0,705.0,108.0,4.0,25.0,467.0,635.84,499.45
2017,8,31,16,15,673.5,102.5,3.95,24.5,416.0,584.91,462.71
2017,8,31,16,30,642.0,97.0,3.9,24.0,365.0,534.42,425.31
2017,8,31,16,45,585.0,92.5,3.9,24.0,311.5,470.54,375.63
2017,8,31,17,0,528.0,88.0,3.9,24.0,258.0,409.75,327.08
2017,8,31,17,15,467.5,78.0,3.8,23.0,208.0,344.66,274.92
2017,8,31,17,30,407.0,68.0,3.7,22.0,158.0,282.41,223.31
2017,8,31,17,45,309.0,54.5,3.6,21.5,111.5,207.79,160.37
2017,8,31,18,0,211.0,41.0,3.5,21.0,65.0,142.48,104.08
2017,8,31,18,15,105.5,20.5,3.25,20.5,32.5,69.49,28.98
2017,8,31,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,35.0,8.0,1.7,21.5,10.0,7.86,0.0
2017,9,1,6,0,70.0,16.0,1.8,22.0,20.0,13.65,0.0
2017,9,1,6,15,153.5,35.0,1.9,22.5,55.5,26.86,16.16
2017,9,1,6,30,237.0,54.0,2.0,23.0,91.0,40.77,28.96
2017,9,1,6,45,296.0,70.5,2.1,23.5,135.0,51.99,39.01
2017,9,1,7,0,355.0,87.0,2.2,24.0,179.0,63.12,48.73
2017,9,1,7,15,406.0,99.0,2.15,24.5,227.0,96.55,61.01
2017,9,1,7,30,457.0,111.0,2.1,25.0,275.0,135.36,85.49
2017,9,1,7,45,490.5,122.0,2.1,25.5,323.0,175.9,115.58
2017,9,1,8,0,524.0,133.0,2.1,26.0,371.0,219.83,150.38
2017,9,1,8,15,554.5,141.0,2.05,26.0,418.0,263.7,186.46
2017,9,1,8,30,585.0,149.0,2.0,26.0,465.0,309.63,224.34
2017,9,1,8,45,607.0,155.5,2.0,26.5,509.0,354.21,260.6
2017,9,1,9,0,629.0,162.0,2.0,27.0,553.0,400.36,297.31
2017,9,1,9,15,647.0,167.0,1.95,27.0,592.5,444.69,332.34
2017,9,1,9,30,665.0,172.0,1.9,27.0,632.0,489.77,367.08
2017,9,1,9,45,695.5,167.5,1.9,27.0,671.0,533.63,400.5
2017,9,1,10,0,726.0,163.0,1.9,27.0,710.0,578.74,434.16
2017,9,1,10,15,736.0,165.5,1.9,27.0,738.0,618.25,462.96
2017,9,1,10,30,746.0,168.0,1.9,27.0,766.0,656.89,490.6
2017,9,1,10,45,755.5,168.5,1.95,27.0,788.0,693.27,516.51
2017,9,1,11,0,765.0,169.0,2.0,27.0,810.0,726.92,540.26
2017,9,1,11,15,769.0,170.0,2.0,27.0,824.5,755.36,559.33
2017,9,1,11,30,773.0,171.0,2.0,27.0,839.0,781.83,576.61
2017,9,1,11,45,776.5,170.5,2.05,27.0,845.5,804.37,591.64
2017,9,1,12,0,780.0,170.0,2.1,27.0,852.0,824.65,605.24
2017,9,1,12,15,779.5,170.0,2.1,27.0,850.0,839.65,615.0
2017,9,1,12,30,779.0,170.0,2.1,27.0,848.0,852.06,623.17
2017,9,1,12,45,766.0,175.0,2.15,27.0,835.5,855.86,626.21
2017,9,1,13,0,753.0,180.0,2.2,27.0,823.0,856.85,627.59
2017,9,1,13,15,747.5,178.5,2.2,27.0,806.0,855.24,626.96
2017,9,1,13,30,742.0,177.0,2.2,27.0,789.0,853.68,626.53
2017,9,1,13,45,731.5,176.0,2.2,27.0,764.0,843.07,620.19
2017,9,1,14,0,721.0,175.0,2.2,27.0,739.0,829.95,612.35
2017,9,1,14,15,710.0,171.5,2.2,27.0,708.0,811.31,600.91
2017,9,1,14,30,699.0,168.0,2.2,27.0,677.0,790.39,587.99
2017,9,1,14,45,675.5,167.5,2.25,27.0,638.5,760.1,569.04
2017,9,1,15,0,652.0,167.0,2.3,27.0,600.0,728.33,548.91
2017,9,1,15,15,632.5,161.5,2.3,27.0,558.5,693.14,525.39
2017,9,1,15,30,613.0,156.0,2.3,27.0,517.0,656.78,500.74
2017,9,1,15,45,572.0,154.0,2.35,27.0,468.5,607.36,466.21
2017,9,1,16,0,531.0,152.0,2.4,27.0,420.0,555.56,429.37
2017,9,1,16,15,498.0,142.5,2.35,26.5,372.5,505.66,393.79
2017,9,1,16,30,465.0,133.0,2.3,26.0,325.0,456.81,358.01
2017,9,1,16,45,404.0,123.5,2.3,25.5,274.0,392.69,309.45
2017,9,1,17,0,343.0,114.0,2.3,25.0,223.0,332.65,262.69
2017,9,1,17,15,291.5,96.5,2.2,24.5,177.0,265.37,209.12
2017,9,1,17,30,240.0,79.0,2.1,24.0,131.0,209.88,163.46
2017,9,1,17,45,169.0,57.0,2.05,23.5,88.5,144.55,109.36
2017,9,1,18,0,98.0,35.0,2.0,23.0,46.0,84.8,59.32
2017,9,1,18,15,49.0,17.5,1.95,23.0,23.0,40.44,10.16
2017,9,1,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,45,16.5,4.5,1.3,22.0,5.5,4.42,0.0
2017,9,2,6,0,33.0,9.0,1.3,22.0,11.0,7.82,0.0
2017,9,2,6,15,83.5,30.0,1.35,22.5,41.0,25.01,14.55
2017,9,2,6,30,134.0,51.0,1.4,23.0,71.0,41.37,29.44
2017,9,2,6,45,186.5,73.5,1.45,23.5,114.0,58.16,44.24
2017,9,2,7,0,239.0,96.0,1.5,24.0,157.0,74.26,58.21
2017,9,2,7,15,282.0,115.0,1.5,24.0,203.0,106.31,73.02
2017,9,2,7,30,325.0,134.0,1.5,24.0,249.0,143.53,97.77
2017,9,2,7,45,365.0,148.5,1.5,24.5,297.0,181.33,125.24
2017,9,2,8,0,405.0,163.0,1.5,25.0,345.0,218.7,153.9
2017,9,2,8,15,434.5,175.0,1.45,25.5,391.0,259.74,186.49
2017,9,2,8,30,464.0,187.0,1.4,26.0,437.0,303.58,221.22
2017,9,2,8,45,492.5,195.0,1.35,27.0,481.5,346.23,254.2
2017,9,2,9,0,521.0,203.0,1.3,28.0,526.0,391.18,288.12
2017,9,2,9,15,540.0,210.5,1.1,28.5,565.0,433.43,319.26
2017,9,2,9,30,559.0,218.0,0.9,29.0,604.0,476.68,349.88
2017,9,2,9,45,591.0,216.0,0.7,30.0,642.5,518.99,377.94
2017,9,2,10,0,623.0,214.0,0.5,31.0,681.0,563.02,405.72
2017,9,2,10,15,634.0,218.0,0.5,31.0,709.0,600.72,431.52
2017,9,2,10,30,645.0,222.0,0.5,31.0,737.0,637.93,456.51
2017,9,2,10,45,662.0,219.5,0.55,31.5,761.0,672.6,479.26
2017,9,2,11,0,679.0,217.0,0.6,32.0,785.0,706.7,501.29
2017,9,2,11,15,684.0,219.0,0.75,31.5,799.0,735.09,522.53
2017,9,2,11,30,689.0,221.0,0.9,31.0,813.0,761.86,542.72
2017,9,2,11,45,702.0,215.5,1.1,31.0,823.0,786.12,561.05
2017,9,2,12,0,715.0,210.0,1.3,31.0,833.0,808.66,577.98
2017,9,2,12,15,714.5,210.0,1.4,30.5,831.5,823.23,589.4
2017,9,2,12,30,714.0,210.0,1.5,30.0,830.0,835.41,599.48
2017,9,2,12,45,725.5,201.0,1.65,30.0,825.0,846.57,608.36
2017,9,2,13,0,737.0,192.0,1.8,30.0,820.0,855.2,615.66
2017,9,2,13,15,731.0,190.5,1.85,30.0,802.5,853.42,615.36
2017,9,2,13,30,725.0,189.0,1.9,30.0,785.0,848.98,613.53
2017,9,2,13,45,727.0,181.5,1.95,30.0,763.5,842.69,610.62
2017,9,2,14,0,729.0,174.0,2.0,30.0,742.0,833.64,606.01
2017,9,2,14,15,718.0,171.0,2.05,30.0,711.0,815.42,595.44
2017,9,2,14,30,707.0,168.0,2.1,30.0,680.0,794.9,583.41
2017,9,2,14,45,701.0,160.0,2.15,30.0,645.0,770.99,569.08
2017,9,2,15,0,695.0,152.0,2.2,30.0,610.0,744.81,553.15
2017,9,2,15,15,675.5,147.0,2.3,29.5,568.0,709.12,531.92
2017,9,2,15,30,656.0,142.0,2.4,29.0,526.0,672.18,508.97
2017,9,2,15,45,638.0,134.0,2.5,29.0,481.0,632.03,482.01
2017,9,2,16,0,620.0,126.0,2.6,29.0,436.0,591.0,453.78
2017,9,2,16,15,587.0,118.5,2.65,28.5,387.0,539.88,417.95
2017,9,2,16,30,554.0,111.0,2.7,28.0,338.0,489.46,381.58
2017,9,2,16,45,515.0,101.0,2.8,27.5,288.5,433.8,340.14
2017,9,2,17,0,476.0,91.0,2.9,27.0,239.0,377.4,296.7
2017,9,2,17,15,416.5,79.0,2.95,26.5,190.5,313.95,246.06
2017,9,2,17,30,357.0,67.0,3.0,26.0,142.0,255.15,197.58
2017,9,2,17,45,277.5,51.0,3.05,25.5,99.5,188.24,141.79
2017,9,2,18,0,198.0,35.0,3.1,25.0,57.0,128.64,90.29
2017,9,2,18,15,99.0,17.5,3.1,24.5,28.5,60.9,8.45
2017,9,2,18,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.0,3.2,20.0,4.0,3.93,0.0
2017,9,3,6,0,0.0,8.0,3.4,20.0,8.0,7.71,0.0
2017,9,3,6,15,23.0,30.0,3.2,20.0,33.5,27.97,16.95
2017,9,3,6,30,46.0,52.0,3.0,20.0,59.0,46.72,34.33
2017,9,3,6,45,80.0,77.5,2.9,20.5,95.5,64.36,50.11
2017,9,3,7,0,114.0,103.0,2.8,21.0,132.0,83.42,66.83
2017,9,3,7,15,140.5,127.5,2.55,21.0,171.5,111.96,82.96
2017,9,3,7,30,167.0,152.0,2.3,21.0,211.0,144.44,106.41
2017,9,3,7,45,210.5,164.5,2.1,21.5,251.0,173.51,127.16
2017,9,3,8,0,254.0,177.0,1.9,22.0,291.0,202.12,148.42
2017,9,3,8,15,226.0,203.5,1.8,22.5,313.5,236.98,177.42
2017,9,3,8,30,198.0,230.0,1.7,23.0,336.0,264.47,199.89
2017,9,3,8,45,279.0,237.5,1.6,23.5,401.5,308.38,232.55
2017,9,3,9,0,360.0,245.0,1.5,24.0,467.0,364.19,274.24
2017,9,3,9,15,422.0,251.0,1.4,24.0,528.0,413.93,311.8
2017,9,3,9,30,484.0,257.0,1.3,24.0,589.0,472.3,355.13
2017,9,3,9,45,495.0,267.0,1.25,24.5,622.0,511.19,382.94
2017,9,3,10,0,506.0,277.0,1.2,25.0,655.0,550.21,410.19
2017,9,3,10,15,517.0,283.5,1.2,25.5,683.0,586.03,434.89
2017,9,3,10,30,528.0,290.0,1.2,26.0,711.0,621.62,458.9
2017,9,3,10,45,513.0,309.5,1.2,26.5,727.5,650.65,477.37
2017,9,3,11,0,498.0,329.0,1.2,27.0,744.0,677.66,494.09
2017,9,3,11,15,503.0,332.0,1.2,27.0,757.5,702.47,510.7
2017,9,3,11,30,508.0,335.0,1.2,27.0,771.0,726.19,526.43
2017,9,3,11,45,470.0,343.5,1.2,27.5,749.5,719.05,519.86
2017,9,3,12,0,432.0,352.0,1.2,28.0,728.0,708.94,511.58
2017,9,3,12,15,469.5,344.5,1.3,28.0,752.0,744.66,537.22
2017,9,3,12,30,507.0,337.0,1.4,28.0,776.0,779.79,561.94
2017,9,3,12,45,508.5,331.0,1.55,28.0,767.0,783.98,566.28
2017,9,3,13,0,510.0,325.0,1.7,28.0,758.0,786.26,569.64
2017,9,3,13,15,421.5,346.5,1.8,28.0,699.0,734.84,534.58
2017,9,3,13,30,333.0,368.0,1.9,28.0,640.0,676.88,494.89
2017,9,3,13,45,306.0,362.0,2.05,28.0,606.5,648.86,477.08
2017,9,3,14,0,279.0,356.0,2.2,28.0,573.0,619.93,458.09
2017,9,3,14,15,204.5,346.5,2.3,27.5,502.0,538.13,401.2
2017,9,3,14,30,130.0,337.0,2.4,27.0,431.0,464.64,348.73
2017,9,3,14,45,299.5,284.5,2.55,27.0,485.0,557.11,421.92
2017,9,3,15,0,469.0,232.0,2.7,27.0,539.0,642.02,487.48
2017,9,3,15,15,470.0,220.0,2.9,26.5,510.5,620.67,474.47
2017,9,3,15,30,471.0,208.0,3.1,26.0,482.0,597.62,460.57
2017,9,3,15,45,424.0,194.0,3.3,26.0,424.5,535.67,416.13
2017,9,3,16,0,377.0,180.0,3.5,26.0,367.0,466.67,365.64
2017,9,3,16,15,333.0,172.0,3.65,25.5,324.0,417.39,329.19
2017,9,3,16,30,289.0,164.0,3.8,25.0,281.0,370.67,293.7
2017,9,3,16,45,292.0,141.0,3.95,24.5,245.0,336.58,268.02
2017,9,3,17,0,295.0,118.0,4.1,24.0,209.0,301.33,240.34
2017,9,3,17,15,246.5,98.0,4.1,23.0,164.0,242.91,193.05
2017,9,3,17,30,198.0,78.0,4.1,22.0,119.0,188.24,147.63
2017,9,3,17,45,141.0,54.5,4.2,21.5,79.5,129.24,97.87
2017,9,3,18,0,84.0,31.0,4.3,21.0,40.0,74.14,50.56
2017,9,3,18,15,42.0,15.5,4.0,20.5,20.0,34.64,0.0
2017,9,3,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.0,0.8,19.5,1.0,0.98,0.0
2017,9,4,6,0,0.0,2.0,0.7,20.0,2.0,1.93,0.0
2017,9,4,6,15,0.0,10.0,0.8,20.0,10.0,9.64,2.1
2017,9,4,6,30,0.0,18.0,0.9,20.0,18.0,17.36,9.27
2017,9,4,6,45,0.0,31.5,1.05,20.5,31.5,30.4,20.82
2017,9,4,7,0,0.0,45.0,1.2,21.0,45.0,43.46,32.32
2017,9,4,7,15,0.0,59.5,1.35,21.0,59.5,57.5,42.29
2017,9,4,7,30,0.0,74.0,1.5,21.0,74.0,71.22,53.57
2017,9,4,7,45,19.5,123.0,1.7,21.5,131.5,118.27,90.84
2017,9,4,8,0,39.0,172.0,1.9,22.0,189.0,162.26,124.93
2017,9,4,8,15,19.5,92.5,2.05,22.0,101.0,92.55,69.48
2017,9,4,8,30,0.0,13.0,2.2,22.0,13.0,12.55,4.69
2017,9,4,8,45,0.0,36.5,2.4,22.5,36.5,35.27,23.25
2017,9,4,9,0,0.0,60.0,2.6,23.0,60.0,58.03,41.53
2017,9,4,9,15,0.0,68.5,2.7,23.0,68.5,66.27,48.03
2017,9,4,9,30,0.0,77.0,2.8,23.0,77.0,74.52,54.51
2017,9,4,9,45,10.5,174.0,2.9,23.0,182.0,172.57,131.96
2017,9,4,10,0,21.0,271.0,3.0,23.0,287.0,270.09,206.85
2017,9,4,10,15,16.5,258.5,2.95,23.0,271.5,257.28,196.47
2017,9,4,10,30,12.0,246.0,2.9,23.0,256.0,243.79,185.88
2017,9,4,10,45,6.0,198.0,2.9,23.0,203.5,194.92,148.12
2017,9,4,11,0,0.0,150.0,2.9,23.0,151.0,144.98,109.21
2017,9,4,11,15,1.0,153.5,2.7,23.0,155.0,149.22,112.51
2017,9,4,11,30,2.0,157.0,2.5,23.0,159.0,153.53,115.79
2017,9,4,11,45,16.0,250.0,2.4,23.0,264.0,254.93,193.92
2017,9,4,12,0,30.0,343.0,2.3,23.0,369.0,359.53,271.98
2017,9,4,12,15,63.0,378.0,2.35,23.0,432.5,424.04,320.0
2017,9,4,12,30,96.0,413.0,2.4,23.0,496.0,490.03,368.57
2017,9,4,12,45,115.0,413.0,2.5,23.5,511.0,514.26,385.91
2017,9,4,13,0,134.0,413.0,2.6,24.0,526.0,534.72,400.77
2017,9,4,13,15,241.5,387.0,2.7,24.0,585.5,611.77,459.53
2017,9,4,13,30,349.0,361.0,2.8,24.0,645.0,682.75,512.97
2017,9,4,13,45,296.5,361.0,2.95,24.0,597.5,638.61,481.26
2017,9,4,14,0,244.0,361.0,3.1,24.0,550.0,593.99,449.44
2017,9,4,14,15,183.5,347.5,3.1,24.0,486.0,520.61,395.99
2017,9,4,14,30,123.0,334.0,3.1,24.0,422.0,455.19,347.38
2017,9,4,14,45,78.5,295.0,3.1,24.0,350.5,368.6,282.89
2017,9,4,15,0,34.0,256.0,3.1,24.0,279.0,290.9,223.65
2017,9,4,15,15,26.0,230.5,3.05,23.5,247.5,250.52,193.6
2017,9,4,15,30,18.0,205.0,3.0,23.0,216.0,218.24,169.23
2017,9,4,15,45,26.0,197.0,3.0,23.0,210.5,216.44,168.66
2017,9,4,16,0,34.0,189.0,3.0,23.0,205.0,221.51,173.37
2017,9,4,16,15,131.0,173.0,3.0,22.5,226.5,276.22,219.68
2017,9,4,16,30,228.0,157.0,3.0,22.0,248.0,323.54,259.15
2017,9,4,16,45,182.5,140.5,3.0,22.0,207.0,263.94,211.27
2017,9,4,17,0,137.0,124.0,3.0,22.0,166.0,215.52,171.76
2017,9,4,17,15,109.0,100.5,2.9,21.5,130.0,170.61,134.91
2017,9,4,17,30,81.0,77.0,2.8,21.0,94.0,127.6,98.93
2017,9,4,17,45,40.5,52.0,2.7,21.0,60.5,73.9,53.99
2017,9,4,18,0,0.0,27.0,2.6,21.0,27.0,26.52,14.62
2017,9,4,18,15,0.0,13.5,2.4,21.0,13.5,13.03,0.0
2017,9,4,18,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.8,20.0,6.0,5.9,0.0
2017,9,5,6,0,0.0,12.0,1.8,20.0,12.0,11.58,0.0
2017,9,5,6,15,72.0,33.5,1.85,20.0,44.0,29.25,17.57
2017,9,5,6,30,144.0,55.0,1.9,20.0,76.0,44.36,32.23
2017,9,5,6,45,222.5,73.0,2.0,20.5,121.0,57.83,44.44
2017,9,5,7,0,301.0,91.0,2.1,21.0,166.0,66.28,52.03
2017,9,5,7,15,159.5,108.0,2.15,21.0,148.5,97.74,71.11
2017,9,5,7,30,18.0,125.0,2.2,21.0,131.0,116.73,90.08
2017,9,5,7,45,14.0,139.0,2.3,21.0,144.0,130.93,101.53
2017,9,5,8,0,10.0,153.0,2.4,21.0,157.0,144.61,112.46
2017,9,5,8,15,147.5,184.5,2.4,21.0,262.0,200.29,152.34
2017,9,5,8,30,285.0,216.0,2.4,21.0,367.0,273.95,207.56
2017,9,5,8,45,472.0,180.0,2.45,21.5,456.5,322.33,243.34
2017,9,5,9,0,659.0,144.0,2.5,22.0,546.0,390.37,295.95
2017,9,5,9,15,676.5,148.0,2.45,22.5,586.0,434.8,331.67
2017,9,5,9,30,694.0,152.0,2.4,23.0,626.0,479.84,366.94
2017,9,5,9,45,724.5,146.5,2.4,23.5,664.0,523.68,400.7
2017,9,5,10,0,755.0,141.0,2.4,24.0,702.0,570.64,435.86
2017,9,5,10,15,764.5,143.0,2.35,24.0,730.0,609.89,465.14
2017,9,5,10,30,774.0,145.0,2.3,24.0,758.0,648.14,493.08
2017,9,5,10,45,786.5,143.5,2.3,24.0,780.5,683.96,519.12
2017,9,5,11,0,799.0,142.0,2.3,24.0,803.0,718.53,543.59
2017,9,5,11,15,803.0,142.5,2.25,24.0,816.5,747.13,562.44
2017,9,5,11,30,807.0,143.0,2.2,24.0,830.0,773.64,579.77
2017,9,5,11,45,811.5,141.5,2.15,24.5,836.5,796.37,593.31
2017,9,5,12,0,816.0,140.0,2.1,25.0,843.0,816.73,605.18
2017,9,5,12,15,815.5,140.0,2.1,25.0,841.0,831.89,615.16
2017,9,5,12,30,815.0,140.0,2.1,25.0,839.0,844.33,623.45
2017,9,5,12,45,545.0,268.5,2.15,25.0,734.0,750.32,557.16
2017,9,5,13,0,275.0,397.0,2.2,25.0,629.0,646.28,478.63
2017,9,5,13,15,535.0,268.0,2.2,25.0,706.0,752.3,561.14
2017,9,5,13,30,795.0,139.0,2.2,25.0,783.0,849.25,629.99
2017,9,5,13,45,517.5,249.5,2.2,25.0,663.5,721.15,539.35
2017,9,5,14,0,240.0,360.0,2.2,25.0,544.0,581.52,435.23
2017,9,5,14,15,248.5,342.0,2.15,24.5,525.5,577.41,434.88
2017,9,5,14,30,257.0,324.0,2.1,24.0,507.0,564.68,427.65
2017,9,5,14,45,406.5,259.5,2.1,24.0,531.0,624.17,475.38
2017,9,5,15,0,556.0,195.0,2.1,24.0,555.0,668.5,511.39
2017,9,5,15,15,533.5,187.0,2.05,23.5,513.5,630.79,485.53
2017,9,5,15,30,511.0,179.0,2.0,23.0,472.0,592.44,459.41
2017,9,5,15,45,566.5,148.0,1.95,23.0,445.5,588.11,458.4
2017,9,5,16,0,622.0,117.0,1.9,23.0,419.0,575.09,450.55
2017,9,5,16,15,588.5,110.5,1.75,23.0,371.0,524.93,412.85
2017,9,5,16,30,555.0,104.0,1.6,23.0,323.0,475.53,375.2
2017,9,5,16,45,509.0,95.5,1.45,23.0,274.0,417.79,330.28
2017,9,5,17,0,463.0,87.0,1.3,23.0,225.0,359.98,284.23
2017,9,5,17,15,400.5,75.5,1.15,22.5,177.5,296.93,233.31
2017,9,5,17,30,338.0,64.0,1.0,22.0,130.0,238.92,185.01
2017,9,5,17,45,253.5,48.0,0.9,21.5,89.0,172.06,129.05
2017,9,5,18,0,169.0,32.0,0.8,21.0,48.0,113.23,75.98
2017,9,5,18,15,84.5,16.0,0.8,21.0,24.0,51.51,0.0
2017,9,5,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,21.5,5.5,3.1,18.5,6.5,5.41,0.0
2017,9,6,6,0,43.0,11.0,3.2,19.0,13.0,9.5,0.0
2017,9,6,6,15,116.0,31.5,3.15,19.0,46.0,26.16,14.94
2017,9,6,6,30,189.0,52.0,3.1,19.0,79.0,42.12,30.4
2017,9,6,6,45,256.0,69.5,3.05,19.0,123.0,51.76,39.43
2017,9,6,7,0,323.0,87.0,3.0,19.0,167.0,63.27,49.83
2017,9,6,7,15,161.5,75.0,2.9,19.5,115.0,67.48,46.63
2017,9,6,7,30,0.0,63.0,2.8,20.0,63.0,60.89,45.24
2017,9,6,7,45,6.0,108.5,2.7,20.5,111.0,103.45,79.81
2017,9,6,8,0,12.0,154.0,2.6,21.0,159.0,145.76,113.41
2017,9,6,8,15,6.0,147.0,2.55,21.0,149.5,140.14,108.73
2017,9,6,8,30,0.0,140.0,2.5,21.0,140.0,133.18,102.98
2017,9,6,8,45,1.0,158.5,2.45,21.5,159.5,151.01,116.65
2017,9,6,9,0,2.0,177.0,2.4,22.0,179.0,169.0,130.25
2017,9,6,9,15,51.5,243.0,2.4,22.0,278.5,248.1,191.49
2017,9,6,9,30,101.0,309.0,2.4,22.0,378.0,334.67,257.28
2017,9,6,9,45,122.0,329.0,2.45,22.0,416.5,367.29,281.66
2017,9,6,10,0,143.0,349.0,2.5,22.0,455.0,405.16,310.03
2017,9,6,10,15,164.0,364.0,2.5,22.0,490.0,440.23,336.05
2017,9,6,10,30,185.0,379.0,2.5,22.0,525.0,476.7,362.93
2017,9,6,10,45,196.5,389.5,2.55,22.5,548.5,503.73,381.98
2017,9,6,11,0,208.0,400.0,2.6,23.0,572.0,531.14,401.17
2017,9,6,11,15,123.0,377.0,2.65,23.0,479.0,454.64,343.97
2017,9,6,11,30,38.0,354.0,2.7,23.0,386.0,371.5,280.94
2017,9,6,11,45,216.0,360.5,2.75,23.0,545.5,526.38,399.88
2017,9,6,12,0,394.0,367.0,2.8,23.0,705.0,686.86,517.5
2017,9,6,12,15,287.0,394.0,2.85,23.0,640.0,633.51,476.37
2017,9,6,12,30,180.0,421.0,2.9,23.0,575.0,572.9,430.78
2017,9,6,12,45,288.5,388.0,2.95,23.0,631.0,642.74,484.59
2017,9,6,13,0,397.0,355.0,3.0,23.0,687.0,709.04,534.57
2017,9,6,13,15,527.0,285.5,3.05,23.0,717.0,761.53,575.63
2017,9,6,13,30,657.0,216.0,3.1,23.0,747.0,808.54,612.77
2017,9,6,13,45,546.5,257.0,3.15,23.0,689.0,752.49,571.29
2017,9,6,14,0,436.0,298.0,3.2,23.0,631.0,698.45,531.25
2017,9,6,14,15,520.0,252.5,3.2,22.5,633.0,720.3,551.6
2017,9,6,14,30,604.0,207.0,3.2,22.0,635.0,740.12,569.98
2017,9,6,14,45,585.0,202.0,3.25,22.0,598.0,710.52,549.55
2017,9,6,15,0,566.0,197.0,3.3,22.0,561.0,676.65,526.24
2017,9,6,15,15,545.0,189.5,3.25,22.0,520.5,640.47,500.57
2017,9,6,15,30,524.0,182.0,3.2,22.0,480.0,603.55,474.05
2017,9,6,15,45,437.5,180.5,3.15,22.0,414.0,525.7,415.44
2017,9,6,16,0,351.0,179.0,3.1,22.0,348.0,443.61,352.74
2017,9,6,16,15,198.0,164.5,3.05,21.5,258.0,309.36,247.47
2017,9,6,16,30,45.0,150.0,3.0,21.0,168.0,186.77,147.99
2017,9,6,16,45,35.5,129.0,2.95,21.0,142.0,158.02,124.99
2017,9,6,17,0,26.0,108.0,2.9,21.0,116.0,129.81,101.88
2017,9,6,17,15,129.0,89.5,2.85,20.5,116.0,166.17,131.91
2017,9,6,17,30,232.0,71.0,2.8,20.0,116.0,192.73,151.32
2017,9,6,17,45,172.0,50.0,2.75,20.0,77.5,134.93,101.5
2017,9,6,18,0,112.0,29.0,2.7,20.0,39.0,81.66,52.43
2017,9,6,18,15,56.0,14.5,2.65,19.5,19.5,30.87,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,15.5,5.0,2.65,18.5,5.5,0.0,0.0
2017,9,7,6,0,31.0,10.0,2.6,19.0,11.0,9.83,0.0
2017,9,7,6,15,97.5,30.5,2.55,19.0,43.0,25.36,14.04
2017,9,7,6,30,164.0,51.0,2.5,19.0,75.0,41.35,29.69
2017,9,7,6,45,221.5,71.0,2.5,19.0,117.0,56.36,43.39
2017,9,7,7,0,279.0,91.0,2.5,19.0,159.0,70.79,56.36
2017,9,7,7,15,139.5,91.5,2.45,19.0,125.5,83.56,60.81
2017,9,7,7,30,0.0,92.0,2.4,19.0,92.0,87.02,67.11
2017,9,7,7,45,2.0,118.5,2.35,19.5,119.5,111.5,86.85
2017,9,7,8,0,4.0,145.0,2.3,20.0,147.0,136.33,106.49
2017,9,7,8,15,2.5,152.5,2.25,20.0,153.5,144.06,112.41
2017,9,7,8,30,1.0,160.0,2.2,20.0,160.0,151.47,118.02
2017,9,7,8,45,0.5,149.5,2.2,20.5,149.5,142.58,110.33
2017,9,7,9,0,0.0,139.0,2.2,21.0,139.0,133.17,102.32
2017,9,7,9,15,41.0,220.5,2.15,21.0,248.0,223.42,173.07
2017,9,7,9,30,82.0,302.0,2.1,21.0,357.0,318.9,245.99
2017,9,7,9,45,143.5,324.0,2.1,21.0,427.0,374.1,287.64
2017,9,7,10,0,205.0,346.0,2.1,21.0,497.0,437.96,335.59
2017,9,7,10,15,306.0,334.5,2.1,21.0,570.0,498.67,381.61
2017,9,7,10,30,407.0,323.0,2.1,21.0,643.0,567.39,433.04
2017,9,7,10,45,209.5,288.5,2.15,21.5,453.5,417.59,320.36
2017,9,7,11,0,12.0,254.0,2.2,22.0,264.0,253.11,192.52
2017,9,7,11,15,142.0,327.5,2.2,22.0,447.5,421.9,322.8
2017,9,7,11,30,272.0,401.0,2.2,22.0,631.0,599.6,452.51
2017,9,7,11,45,288.0,391.5,2.2,22.0,636.5,613.31,461.61
2017,9,7,12,0,304.0,382.0,2.2,22.0,642.0,626.57,471.56
2017,9,7,12,15,525.5,282.5,2.25,22.0,730.5,725.78,547.95
2017,9,7,12,30,747.0,183.0,2.3,22.0,819.0,826.38,621.41
2017,9,7,12,45,529.5,283.5,2.35,22.0,731.5,748.84,563.56
2017,9,7,13,0,312.0,384.0,2.4,22.0,644.0,663.62,498.69
2017,9,7,13,15,323.0,365.5,2.45,22.0,630.0,658.6,497.06
2017,9,7,13,30,334.0,347.0,2.5,22.0,616.0,652.07,493.81
2017,9,7,13,45,257.0,351.5,2.65,22.0,554.5,591.81,450.02
2017,9,7,14,0,180.0,356.0,2.8,22.0,493.0,524.39,400.51
2017,9,7,14,15,175.0,342.5,2.85,22.0,471.5,506.54,388.55
2017,9,7,14,30,170.0,329.0,2.9,22.0,450.0,488.09,375.8
2017,9,7,14,45,115.5,301.0,2.95,22.0,381.0,412.91,319.38
2017,9,7,15,0,61.0,273.0,3.0,22.0,312.0,331.0,256.89
2017,9,7,15,15,268.0,231.0,3.05,21.5,384.0,461.57,363.85
2017,9,7,15,30,475.0,189.0,3.1,21.0,456.0,572.74,452.84
2017,9,7,15,45,445.0,176.5,3.15,21.0,409.0,524.93,416.87
2017,9,7,16,0,415.0,164.0,3.2,21.0,362.0,477.58,381.46
2017,9,7,16,15,387.0,151.0,3.25,20.5,319.0,431.74,347.16
2017,9,7,16,30,359.0,138.0,3.3,20.0,276.0,386.85,312.65
2017,9,7,16,45,330.5,120.5,3.35,20.0,233.0,329.91,267.25
2017,9,7,17,0,302.0,103.0,3.4,20.0,190.0,282.65,228.33
2017,9,7,17,15,257.0,85.0,3.45,20.0,148.5,228.61,182.82
2017,9,7,17,30,212.0,67.0,3.5,20.0,107.0,178.1,139.35
2017,9,7,17,45,149.5,47.5,3.6,20.0,71.5,122.44,91.43
2017,9,7,18,0,87.0,28.0,3.7,20.0,36.0,71.58,43.6
2017,9,7,18,15,43.5,14.0,3.7,19.5,18.0,26.48,0.0
2017,9,7,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.5,3.35,17.5,6.5,0.0,0.0
2017,9,8,6,0,46.0,11.0,3.4,18.0,13.0,10.81,0.0
2017,9,8,6,15,135.0,30.5,3.4,18.0,47.0,23.64,12.46
2017,9,8,6,30,224.0,50.0,3.4,18.0,81.0,38.19,27.06
2017,9,8,6,45,294.0,66.0,3.4,18.0,125.5,49.19,37.31
2017,9,8,7,0,364.0,82.0,3.4,18.0,170.0,59.62,46.82
2017,9,8,7,15,418.0,94.0,3.35,18.0,218.5,84.93,55.81
2017,9,8,7,30,472.0,106.0,3.3,18.0,267.0,123.9,79.07
2017,9,8,7,45,508.0,116.5,3.25,18.5,315.5,164.74,109.05
2017,9,8,8,0,544.0,127.0,3.2,19.0,364.0,209.21,144.82
2017,9,8,8,15,574.5,134.0,3.0,19.0,411.0,252.35,181.41
2017,9,8,8,30,605.0,141.0,2.8,19.0,458.0,298.43,220.8
2017,9,8,8,45,628.5,147.0,2.65,19.5,502.0,343.79,259.11
2017,9,8,9,0,652.0,153.0,2.5,20.0,546.0,390.82,297.93
2017,9,8,9,15,669.5,157.5,2.3,20.0,585.5,435.28,334.36
2017,9,8,9,30,687.0,162.0,2.1,20.0,625.0,480.37,370.22
2017,9,8,9,45,702.5,164.5,1.95,20.5,659.0,522.98,402.6
2017,9,8,10,0,718.0,167.0,1.8,21.0,693.0,565.58,433.86
2017,9,8,10,15,727.5,169.5,1.8,21.0,721.0,604.25,462.91
2017,9,8,10,30,737.0,172.0,1.8,21.0,749.0,642.01,490.72
2017,9,8,10,45,746.0,172.0,1.8,21.5,770.0,675.97,514.42
2017,9,8,11,0,755.0,172.0,1.8,22.0,791.0,709.26,537.15
2017,9,8,11,15,450.0,292.5,1.9,22.0,663.0,619.26,468.21
2017,9,8,11,30,145.0,413.0,2.0,22.0,535.0,511.28,384.25
2017,9,8,11,45,151.5,410.5,2.15,22.0,538.5,520.57,392.36
2017,9,8,12,0,158.0,408.0,2.3,22.0,542.0,529.58,399.54
2017,9,8,12,15,264.5,391.5,2.6,22.0,616.0,610.74,461.71
2017,9,8,12,30,371.0,375.0,2.9,22.0,690.0,691.69,522.66
2017,9,8,12,45,569.5,271.0,3.25,22.5,747.5,768.99,583.47
2017,9,8,13,0,768.0,167.0,3.6,23.0,805.0,841.17,637.5
2017,9,8,13,15,557.0,260.5,3.9,22.5,717.5,758.68,578.94
2017,9,8,13,30,346.0,354.0,4.2,22.0,630.0,668.67,511.23
2017,9,8,13,45,342.5,342.0,4.5,22.0,608.0,654.79,503.36
2017,9,8,14,0,339.0,330.0,4.8,22.0,586.0,639.52,494.16
2017,9,8,14,15,528.5,242.0,4.85,21.5,621.5,712.77,555.58
2017,9,8,14,30,718.0,154.0,4.9,21.0,657.0,774.14,606.06
2017,9,8,14,45,705.5,149.0,5.0,21.0,620.0,747.66,588.09
2017,9,8,15,0,693.0,144.0,5.1,21.0,583.0,719.21,569.0
2017,9,8,15,15,672.5,139.5,5.0,21.0,541.0,683.39,543.37
2017,9,8,15,30,652.0,135.0,4.9,21.0,499.0,646.39,516.01
2017,9,8,15,45,629.5,127.5,4.8,21.0,453.0,603.76,484.09
2017,9,8,16,0,607.0,120.0,4.7,21.0,407.0,560.58,451.27
2017,9,8,16,15,571.5,113.0,4.55,20.5,358.5,509.33,412.13
2017,9,8,16,30,536.0,106.0,4.4,20.0,310.0,459.02,372.78
2017,9,8,16,45,493.5,95.5,4.3,20.0,261.5,399.41,324.55
2017,9,8,17,0,451.0,85.0,4.2,20.0,213.0,345.61,279.68
2017,9,8,17,15,384.5,72.5,4.1,19.5,165.5,280.79,225.24
2017,9,8,17,30,318.0,60.0,4.0,19.0,118.0,221.44,174.05
2017,9,8,17,45,229.5,43.5,3.9,19.0,78.0,154.55,116.0
2017,9,8,18,0,141.0,27.0,3.8,19.0,38.0,94.23,55.45
2017,9,8,18,15,70.5,13.5,3.75,18.5,19.0,33.56,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,33.5,6.0,2.0,17.5,7.0,0.0,0.0
2017,9,9,6,0,67.0,12.0,2.0,18.0,14.0,11.8,0.0
2017,9,9,6,15,178.0,28.0,1.95,18.0,48.5,21.65,10.61
2017,9,9,6,30,289.0,44.0,1.9,18.0,83.0,33.39,22.93
2017,9,9,6,45,371.0,55.5,1.85,18.0,129.0,40.96,30.15
2017,9,9,7,0,453.0,67.0,1.8,18.0,175.0,47.74,36.43
2017,9,9,7,15,508.0,75.5,1.6,18.0,224.5,71.21,42.9
2017,9,9,7,30,563.0,84.0,1.4,18.0,274.0,111.5,65.32
2017,9,9,7,45,290.5,120.0,1.2,18.5,218.5,141.01,98.69
2017,9,9,8,0,18.0,156.0,1.0,19.0,163.0,148.25,115.63
2017,9,9,8,15,22.5,176.0,0.85,19.5,187.0,169.25,131.67
2017,9,9,8,30,27.0,196.0,0.7,20.0,211.0,186.44,144.38
2017,9,9,8,45,182.0,219.5,0.6,20.5,328.0,259.47,197.66
2017,9,9,9,0,337.0,243.0,0.5,21.0,445.0,347.81,262.22
2017,9,9,9,15,304.5,269.5,0.55,21.0,462.0,374.95,283.22
2017,9,9,9,30,272.0,296.0,0.6,21.0,479.0,398.93,301.59
2017,9,9,9,45,515.5,220.5,0.7,21.5,589.5,473.16,357.96
2017,9,9,10,0,759.0,145.0,0.8,22.0,700.0,569.17,429.43
2017,9,9,10,15,768.5,147.0,0.9,22.0,727.5,608.45,458.46
2017,9,9,10,30,778.0,149.0,1.0,22.0,755.0,646.69,486.84
2017,9,9,10,45,783.0,151.5,1.1,22.5,775.5,681.09,511.13
2017,9,9,11,0,788.0,154.0,1.2,23.0,796.0,713.8,533.85
2017,9,9,11,15,491.0,282.0,1.4,23.0,684.5,638.71,477.58
2017,9,9,11,30,194.0,410.0,1.6,23.0,573.0,545.85,406.75
2017,9,9,11,45,281.5,393.0,1.8,23.0,631.0,608.05,454.52
2017,9,9,12,0,369.0,376.0,2.0,23.0,689.0,672.01,502.03
2017,9,9,12,15,303.5,392.0,2.15,23.0,649.0,642.9,480.57
2017,9,9,12,30,238.0,408.0,2.3,23.0,609.0,607.5,455.04
2017,9,9,12,45,154.0,393.5,2.5,23.0,523.0,526.58,396.58
2017,9,9,13,0,70.0,379.0,2.7,23.0,437.0,438.32,331.28
2017,9,9,13,15,113.5,382.0,2.8,23.0,473.5,487.02,369.1
2017,9,9,13,30,157.0,385.0,2.9,23.0,510.0,530.4,402.25
2017,9,9,13,45,273.0,349.0,3.05,23.0,557.5,601.33,457.77
2017,9,9,14,0,389.0,313.0,3.2,23.0,605.0,663.01,506.04
2017,9,9,14,15,381.0,299.5,3.25,23.0,575.5,640.3,490.35
2017,9,9,14,30,373.0,286.0,3.3,23.0,546.0,616.28,474.12
2017,9,9,14,45,540.0,212.0,3.35,23.0,564.5,675.45,522.76
2017,9,9,15,0,707.0,138.0,3.4,23.0,583.0,720.96,559.77
2017,9,9,15,15,687.0,133.5,3.45,22.5,540.5,685.19,536.19
2017,9,9,15,30,667.0,129.0,3.5,22.0,498.0,648.18,511.18
2017,9,9,15,45,642.5,122.5,3.55,22.0,452.0,604.81,479.76
2017,9,9,16,0,618.0,116.0,3.6,22.0,406.0,561.01,447.37
2017,9,9,16,15,582.5,109.0,3.65,21.5,357.0,509.49,409.01
2017,9,9,16,30,547.0,102.0,3.7,21.0,308.0,458.9,370.23
2017,9,9,16,45,500.0,92.5,3.75,21.0,258.5,400.42,323.32
2017,9,9,17,0,453.0,83.0,3.8,21.0,209.0,342.35,275.47
2017,9,9,17,15,385.5,70.5,3.8,20.5,161.5,277.25,221.05
2017,9,9,17,30,318.0,58.0,3.8,20.0,114.0,217.72,169.9
2017,9,9,17,45,225.5,41.5,3.8,20.0,74.0,149.71,111.09
2017,9,9,18,0,133.0,25.0,3.8,20.0,34.0,87.15,46.2
2017,9,9,18,15,66.5,12.5,3.7,19.5,17.0,31.13,0.0
2017,9,9,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
