Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,5,45,16.5,4.0,0.8,17.5,4.5,0.0,0.0
2017,9,10,6,0,33.0,8.0,0.9,18.0,9.0,7.86,0.0
2017,9,10,6,15,115.5,27.0,0.8,18.0,40.5,20.87,9.67
2017,9,10,6,30,198.0,46.0,0.7,18.0,72.0,35.07,24.36
2017,9,10,6,45,267.5,62.5,0.65,18.5,115.5,46.58,34.96
2017,9,10,7,0,337.0,79.0,0.6,19.0,159.0,57.5,44.78
2017,9,10,7,15,391.0,92.0,0.5,19.5,206.5,80.1,53.06
2017,9,10,7,30,445.0,105.0,0.4,20.0,254.0,118.2,74.89
2017,9,10,7,45,485.0,115.0,0.35,20.5,302.0,157.61,102.51
2017,9,10,8,0,525.0,125.0,0.3,21.0,350.0,201.05,135.95
2017,9,10,8,15,401.0,168.0,0.3,21.5,352.0,236.68,169.91
2017,9,10,8,30,277.0,211.0,0.3,22.0,354.0,263.49,195.23
2017,9,10,8,45,250.5,236.5,0.35,22.5,375.5,292.45,218.52
2017,9,10,9,0,224.0,262.0,0.4,23.0,397.0,322.71,241.86
2017,9,10,9,15,447.5,211.5,0.4,23.5,503.0,383.02,285.7
2017,9,10,9,30,671.0,161.0,0.4,24.0,609.0,468.26,347.97
2017,9,10,9,45,728.0,143.5,0.45,24.5,653.5,513.8,381.56
2017,9,10,10,0,785.0,126.0,0.5,25.0,698.0,564.4,418.42
2017,9,10,10,15,794.0,128.0,0.55,25.0,725.5,604.25,447.41
2017,9,10,10,30,803.0,130.0,0.6,25.0,753.0,642.95,475.14
2017,9,10,10,45,810.5,130.5,0.65,25.5,774.0,677.86,498.9
2017,9,10,11,0,818.0,131.0,0.7,26.0,795.0,711.11,520.86
2017,9,10,11,15,822.0,131.5,0.85,26.0,808.5,739.94,541.11
2017,9,10,11,30,826.0,132.0,1.0,26.0,822.0,766.59,559.95
2017,9,10,11,45,829.0,131.5,1.15,26.5,828.0,787.87,574.17
2017,9,10,12,0,832.0,131.0,1.3,27.0,834.0,807.48,587.31
2017,9,10,12,15,831.5,131.0,1.45,27.0,831.5,822.09,598.36
2017,9,10,12,30,831.0,131.0,1.6,27.0,829.0,833.95,607.71
2017,9,10,12,45,824.0,133.0,1.75,27.0,817.5,842.57,615.03
2017,9,10,13,0,817.0,135.0,1.9,27.0,806.0,845.62,618.77
2017,9,10,13,15,812.0,133.5,2.05,27.0,788.5,843.86,619.42
2017,9,10,13,30,807.0,132.0,2.2,27.0,771.0,839.2,618.23
2017,9,10,13,45,799.0,130.5,2.35,27.0,745.5,829.13,613.45
2017,9,10,14,0,791.0,129.0,2.5,27.0,720.0,816.31,606.85
2017,9,10,14,15,780.0,127.0,2.6,27.0,688.5,797.8,596.03
2017,9,10,14,30,769.0,125.0,2.7,27.0,657.0,776.84,583.53
2017,9,10,14,45,755.0,121.5,2.8,27.0,619.5,749.55,566.58
2017,9,10,15,0,741.0,118.0,2.9,27.0,582.0,720.22,548.07
2017,9,10,15,15,721.5,114.5,2.95,26.5,539.0,687.36,527.66
2017,9,10,15,30,702.0,111.0,3.0,26.0,496.0,650.89,504.32
2017,9,10,15,45,675.5,106.5,3.1,26.0,449.5,607.31,473.7
2017,9,10,16,0,649.0,102.0,3.2,26.0,403.0,563.4,441.93
2017,9,10,16,15,613.5,96.0,3.2,25.5,353.5,512.04,404.25
2017,9,10,16,30,578.0,90.0,3.2,25.0,304.0,461.61,366.17
2017,9,10,16,45,524.5,83.0,3.2,25.0,254.0,401.32,318.49
2017,9,10,17,0,471.0,76.0,3.2,25.0,204.0,344.11,271.9
2017,9,10,17,15,400.5,65.0,3.15,24.5,157.0,275.91,215.89
2017,9,10,17,30,330.0,54.0,3.1,24.0,110.0,216.51,165.57
2017,9,10,17,45,225.0,38.5,3.1,23.5,70.5,144.84,104.97
2017,9,10,18,0,120.0,23.0,3.1,23.0,31.0,78.56,34.92
2017,9,10,18,15,60.0,11.5,3.1,22.5,15.5,28.03,0.0
2017,9,10,18,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.0,4.55,19.5,3.0,0.0,0.0
2017,9,11,6,0,0.0,6.0,4.7,20.0,6.0,5.9,0.0
2017,9,11,6,15,5.5,24.5,4.6,20.0,25.5,23.32,10.77
2017,9,11,6,30,11.0,43.0,4.5,20.0,45.0,40.09,28.22
2017,9,11,6,45,28.0,64.5,4.45,20.0,70.5,57.16,43.74
2017,9,11,7,0,45.0,86.0,4.4,20.0,96.0,74.81,59.54
2017,9,11,7,15,58.5,107.5,4.3,20.0,124.5,94.98,72.32
2017,9,11,7,30,72.0,129.0,4.2,20.0,153.0,118.98,90.44
2017,9,11,7,45,86.5,152.5,4.15,20.5,186.0,146.26,111.35
2017,9,11,8,0,101.0,176.0,4.1,21.0,219.0,175.27,133.87
2017,9,11,8,15,297.0,169.5,4.0,21.0,318.0,216.33,160.42
2017,9,11,8,30,493.0,163.0,3.9,21.0,417.0,280.76,208.16
2017,9,11,8,45,292.0,212.0,3.85,21.5,366.0,285.23,217.71
2017,9,11,9,0,91.0,261.0,3.8,22.0,315.0,273.26,211.26
2017,9,11,9,15,416.0,194.5,3.75,22.5,468.0,353.14,271.89
2017,9,11,9,30,741.0,128.0,3.7,23.0,621.0,473.04,364.22
2017,9,11,9,45,767.5,124.5,3.7,23.5,658.5,517.59,399.06
2017,9,11,10,0,794.0,121.0,3.7,24.0,696.0,562.83,433.88
2017,9,11,10,15,802.5,122.5,3.65,24.0,723.5,602.19,464.17
2017,9,11,10,30,811.0,124.0,3.6,24.0,751.0,640.32,492.94
2017,9,11,10,45,816.0,126.0,3.55,24.5,771.5,675.13,517.72
2017,9,11,11,0,821.0,128.0,3.5,25.0,792.0,708.12,540.38
2017,9,11,11,15,824.5,129.0,3.4,25.0,805.0,737.08,559.85
2017,9,11,11,30,828.0,130.0,3.3,25.0,818.0,763.06,577.12
2017,9,11,11,45,826.0,132.0,3.25,25.0,822.5,783.58,590.79
2017,9,11,12,0,824.0,134.0,3.2,25.0,827.0,803.27,603.92
2017,9,11,12,15,823.0,134.0,3.25,25.0,824.0,817.78,614.04
2017,9,11,12,30,822.0,134.0,3.3,25.0,821.0,829.51,622.4
2017,9,11,12,45,817.0,134.0,3.35,25.5,810.0,835.03,625.4
2017,9,11,13,0,812.0,134.0,3.4,26.0,799.0,837.65,626.57
2017,9,11,13,15,568.0,244.0,3.5,26.0,704.0,747.51,562.56
2017,9,11,13,30,324.0,354.0,3.6,26.0,609.0,646.51,485.69
2017,9,11,13,45,307.0,345.0,3.7,26.0,580.5,624.34,471.07
2017,9,11,14,0,290.0,336.0,3.8,26.0,552.0,601.12,455.16
2017,9,11,14,15,145.0,227.5,3.85,26.0,335.5,357.24,274.86
2017,9,11,14,30,0.0,119.0,3.9,26.0,119.0,115.65,85.96
2017,9,11,14,45,232.5,169.5,3.95,26.0,313.5,370.31,290.46
2017,9,11,15,0,465.0,220.0,4.0,26.0,508.0,612.02,473.51
2017,9,11,15,15,232.5,115.0,3.85,25.5,259.0,310.62,245.34
2017,9,11,15,30,0.0,10.0,3.7,25.0,10.0,9.66,2.18
2017,9,11,15,45,111.5,99.0,3.55,25.0,150.0,188.78,149.43
2017,9,11,16,0,223.0,188.0,3.4,25.0,290.0,362.31,286.05
2017,9,11,16,15,261.5,160.0,3.15,24.5,266.0,348.76,276.49
2017,9,11,16,30,300.0,132.0,2.9,24.0,242.0,331.25,263.86
2017,9,11,16,45,250.0,118.5,2.7,23.5,200.0,278.26,221.51
2017,9,11,17,0,200.0,105.0,2.5,23.0,158.0,229.1,181.44
2017,9,11,17,15,203.0,83.5,2.45,22.5,127.5,198.5,155.63
2017,9,11,17,30,206.0,62.0,2.4,22.0,97.0,166.93,127.77
2017,9,11,17,45,132.5,41.5,2.35,21.5,60.5,107.3,76.93
2017,9,11,18,0,59.0,21.0,2.3,21.0,24.0,49.18,15.06
2017,9,11,18,15,29.5,10.5,2.1,21.0,12.0,18.42,0.0
2017,9,11,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,1.75,19.0,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,1.8,19.0,10.0,9.83,0.0
2017,9,12,6,15,126.0,26.5,1.75,19.0,42.5,20.58,8.38
2017,9,12,6,30,252.0,43.0,1.7,19.0,75.0,32.81,22.17
2017,9,12,6,45,336.5,55.0,1.7,19.5,119.5,40.82,29.75
2017,9,12,7,0,421.0,67.0,1.7,20.0,164.0,48.43,36.67
2017,9,12,7,15,478.5,76.0,1.6,20.0,213.0,66.81,41.56
2017,9,12,7,30,536.0,85.0,1.5,20.0,262.0,105.77,61.97
2017,9,12,7,45,579.0,91.0,1.4,20.5,311.5,146.32,90.0
2017,9,12,8,0,622.0,97.0,1.3,21.0,361.0,191.3,125.22
2017,9,12,8,15,652.0,102.0,1.25,21.0,408.5,236.52,163.26
2017,9,12,8,30,682.0,107.0,1.2,21.0,456.0,284.36,203.94
2017,9,12,8,45,706.5,110.0,1.2,21.5,500.5,330.96,243.22
2017,9,12,9,0,731.0,113.0,1.2,22.0,545.0,379.14,282.91
2017,9,12,9,15,747.5,116.0,1.25,22.0,585.0,427.79,322.74
2017,9,12,9,30,764.0,119.0,1.3,22.0,625.0,473.88,359.78
2017,9,12,9,45,571.5,209.5,1.4,22.5,599.5,488.61,370.93
2017,9,12,10,0,379.0,300.0,1.5,23.0,574.0,489.85,370.37
2017,9,12,10,15,597.0,212.0,1.6,23.0,662.5,557.15,423.37
2017,9,12,10,30,815.0,124.0,1.7,23.0,751.0,640.7,487.38
2017,9,12,10,45,821.5,125.0,1.85,23.5,772.0,675.66,512.32
2017,9,12,11,0,828.0,126.0,2.0,24.0,793.0,708.88,535.76
2017,9,12,11,15,832.0,126.5,2.05,24.0,806.5,737.65,555.35
2017,9,12,11,30,836.0,127.0,2.1,24.0,820.0,763.9,573.21
2017,9,12,11,45,837.5,127.5,2.15,24.0,825.0,785.85,588.16
2017,9,12,12,0,839.0,128.0,2.2,24.0,830.0,805.23,601.44
2017,9,12,12,15,838.5,128.0,2.15,24.0,828.0,819.82,610.78
2017,9,12,12,30,838.0,128.0,2.1,24.0,826.0,831.62,618.33
2017,9,12,12,45,446.5,244.5,2.1,24.0,616.0,631.26,476.08
2017,9,12,13,0,55.0,361.0,2.1,24.0,406.0,406.81,305.06
2017,9,12,13,15,434.0,245.5,2.15,24.0,586.0,630.98,479.77
2017,9,12,13,30,813.0,130.0,2.2,24.0,766.0,836.63,626.08
2017,9,12,13,45,430.0,221.5,2.3,24.0,557.0,605.37,460.67
2017,9,12,14,0,47.0,313.0,2.4,24.0,348.0,357.44,270.85
2017,9,12,14,15,31.0,273.5,2.65,23.5,296.5,303.74,232.42
2017,9,12,14,30,15.0,234.0,2.9,23.0,245.0,243.66,187.28
2017,9,12,14,45,13.5,221.0,3.15,23.0,230.0,229.68,177.11
2017,9,12,15,0,12.0,208.0,3.4,23.0,215.0,215.7,166.74
2017,9,12,15,15,6.0,164.0,3.55,22.5,167.5,166.25,128.47
2017,9,12,15,30,0.0,120.0,3.7,22.0,120.0,117.26,89.81
2017,9,12,15,45,0.0,107.0,3.85,22.0,107.0,104.38,79.75
2017,9,12,16,0,0.0,94.0,4.0,22.0,94.0,91.48,69.54
2017,9,12,16,15,0.0,82.5,3.95,21.5,82.5,80.09,60.58
2017,9,12,16,30,0.0,71.0,3.9,21.0,71.0,68.68,51.46
2017,9,12,16,45,235.0,72.5,3.9,21.0,134.5,222.15,180.16
2017,9,12,17,0,470.0,74.0,3.9,21.0,198.0,336.99,271.04
2017,9,12,17,15,395.5,63.0,3.9,20.5,151.0,267.81,212.4
2017,9,12,17,30,321.0,52.0,3.9,20.0,104.0,207.72,160.42
2017,9,12,17,45,216.5,36.0,3.9,20.0,65.5,137.13,98.74
2017,9,12,18,0,112.0,20.0,3.9,20.0,27.0,69.14,12.72
2017,9,12,18,15,56.0,10.0,3.85,19.5,13.5,24.96,0.0
2017,9,12,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,1.25,18.5,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,1.4,19.0,5.0,4.91,0.0
2017,9,13,6,15,54.5,26.5,1.75,19.0,33.5,23.34,9.5
2017,9,13,6,30,109.0,48.0,2.1,19.0,62.0,38.98,27.28
2017,9,13,6,45,187.0,68.0,2.5,19.0,105.5,54.11,41.23
2017,9,13,7,0,265.0,88.0,2.9,19.0,149.0,68.68,54.41
2017,9,13,7,15,132.5,61.5,2.95,19.0,92.0,52.74,36.44
2017,9,13,7,30,0.0,35.0,3.0,19.0,35.0,33.79,22.79
2017,9,13,7,45,0.0,76.5,3.1,19.5,76.5,73.72,55.95
2017,9,13,8,0,0.0,118.0,3.2,20.0,118.0,111.58,86.74
2017,9,13,8,15,0.0,100.5,2.9,20.0,100.5,96.44,74.07
2017,9,13,8,30,0.0,83.0,2.6,20.0,83.0,80.28,60.64
2017,9,13,8,45,3.0,135.0,2.35,20.5,137.0,129.96,100.46
2017,9,13,9,0,6.0,187.0,2.1,21.0,191.0,179.34,139.04
2017,9,13,9,15,5.0,189.0,2.1,21.0,192.5,181.8,140.53
2017,9,13,9,30,4.0,191.0,2.1,21.0,194.0,184.02,141.95
2017,9,13,9,45,6.5,206.5,2.1,21.0,211.5,200.43,154.5
2017,9,13,10,0,9.0,222.0,2.1,21.0,229.0,217.12,167.17
2017,9,13,10,15,13.0,244.5,2.15,21.0,254.5,241.51,185.78
2017,9,13,10,30,17.0,267.0,2.2,21.0,280.0,266.32,204.59
2017,9,13,10,45,15.0,263.5,2.3,21.5,275.5,262.94,201.37
2017,9,13,11,0,13.0,260.0,2.4,22.0,271.0,259.28,198.08
2017,9,13,11,15,9.5,228.5,2.45,22.0,236.5,227.46,173.64
2017,9,13,11,30,6.0,197.0,2.5,22.0,202.0,195.08,148.66
2017,9,13,11,45,8.0,215.5,2.6,22.0,222.5,214.91,164.08
2017,9,13,12,0,10.0,234.0,2.7,22.0,243.0,234.92,179.47
2017,9,13,12,15,13.5,259.5,2.75,22.0,271.5,263.17,201.13
2017,9,13,12,30,17.0,285.0,2.8,22.0,300.0,291.73,222.9
2017,9,13,12,45,72.0,339.0,2.85,22.0,398.0,396.6,303.45
2017,9,13,13,0,127.0,393.0,2.9,22.0,496.0,505.31,384.57
2017,9,13,13,15,98.5,373.5,2.9,21.5,452.5,458.64,350.2
2017,9,13,13,30,70.0,354.0,2.9,21.0,409.0,416.36,319.29
2017,9,13,13,45,58.0,332.5,2.95,21.0,377.0,385.56,296.63
2017,9,13,14,0,46.0,311.0,3.0,21.0,345.0,354.43,273.47
2017,9,13,14,15,40.5,291.0,2.95,21.0,320.0,330.09,255.39
2017,9,13,14,30,35.0,271.0,2.9,21.0,295.0,305.55,237.04
2017,9,13,14,45,56.0,268.5,2.85,21.0,304.5,320.81,250.02
2017,9,13,15,0,77.0,266.0,2.8,21.0,314.0,335.37,262.32
2017,9,13,15,15,92.0,249.0,2.7,20.5,301.5,328.42,258.47
2017,9,13,15,30,107.0,232.0,2.6,20.0,289.0,320.39,253.78
2017,9,13,15,45,135.0,210.0,2.55,20.0,275.0,322.08,256.44
2017,9,13,16,0,163.0,188.0,2.5,20.0,261.0,313.62,250.99
2017,9,13,16,15,140.0,165.0,2.4,20.0,222.5,269.79,216.33
2017,9,13,16,30,117.0,142.0,2.3,20.0,184.0,227.08,182.11
2017,9,13,16,45,234.0,116.5,2.2,20.0,183.0,265.45,213.87
2017,9,13,17,0,351.0,91.0,2.1,20.0,182.0,293.19,234.74
2017,9,13,17,15,284.0,74.5,2.05,19.5,137.0,229.56,181.32
2017,9,13,17,30,217.0,58.0,2.0,19.0,92.0,171.61,131.87
2017,9,13,17,45,108.5,39.0,2.0,19.0,56.0,95.2,66.91
2017,9,13,18,0,0.0,20.0,2.0,19.0,20.0,20.51,0.0
2017,9,13,18,15,0.0,10.0,2.0,19.0,10.0,9.83,0.0
2017,9,13,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,4.5,4.0,4.5,17.0,4.0,0.0,0.0
2017,9,14,6,0,9.0,8.0,4.5,17.0,8.0,7.86,0.0
2017,9,14,6,15,101.0,27.5,4.55,17.0,39.5,22.89,8.4
2017,9,14,6,30,193.0,47.0,4.6,17.0,71.0,36.31,25.15
2017,9,14,6,45,283.0,62.0,4.65,17.0,116.0,46.65,35.05
2017,9,14,7,0,373.0,77.0,4.7,17.0,161.0,56.47,44.14
2017,9,14,7,15,186.5,70.0,4.8,17.0,112.0,59.95,42.21
2017,9,14,7,30,0.0,63.0,4.9,17.0,63.0,60.89,45.84
2017,9,14,7,45,6.0,105.0,5.0,17.5,107.5,99.8,77.9
2017,9,14,8,0,12.0,147.0,5.1,18.0,152.0,138.79,109.45
2017,9,14,8,15,159.0,173.5,5.2,18.0,254.0,189.64,145.57
2017,9,14,8,30,306.0,200.0,5.3,18.0,356.0,259.37,198.62
2017,9,14,8,45,264.0,228.5,5.45,18.5,371.5,287.35,223.11
2017,9,14,9,0,222.0,257.0,5.6,19.0,387.0,315.05,246.37
2017,9,14,9,15,495.5,193.5,5.7,19.0,510.5,383.05,299.88
2017,9,14,9,30,769.0,130.0,5.8,19.0,634.0,482.38,379.72
2017,9,14,9,45,794.5,126.5,5.95,19.0,672.0,527.37,417.49
2017,9,14,10,0,820.0,123.0,6.1,19.0,710.0,572.9,455.24
2017,9,14,10,15,829.0,124.5,6.2,19.0,738.0,613.45,488.31
2017,9,14,10,30,838.0,126.0,6.3,19.0,766.0,652.73,519.87
2017,9,14,10,45,846.5,126.0,6.4,19.5,787.5,688.78,547.51
2017,9,14,11,0,855.0,126.0,6.5,20.0,809.0,723.41,573.45
2017,9,14,11,15,858.0,126.5,6.6,20.0,821.5,751.83,594.45
2017,9,14,11,30,861.0,127.0,6.7,20.0,834.0,777.88,613.73
2017,9,14,11,45,861.0,127.5,6.8,20.0,838.5,799.11,629.5
2017,9,14,12,0,861.0,128.0,6.9,20.0,843.0,817.63,643.36
2017,9,14,12,15,859.5,127.5,6.95,19.5,839.0,831.16,654.74
2017,9,14,12,30,858.0,127.0,7.0,19.0,835.0,841.78,664.15
2017,9,14,12,45,857.5,124.5,7.1,19.0,824.0,848.29,669.56
2017,9,14,13,0,857.0,122.0,7.2,19.0,813.0,851.8,672.92
2017,9,14,13,15,851.0,121.0,7.25,19.0,793.5,849.17,671.7
2017,9,14,13,30,845.0,120.0,7.3,19.0,774.0,843.57,668.41
2017,9,14,13,45,839.5,117.0,7.35,19.0,748.5,837.31,664.78
2017,9,14,14,0,834.0,114.0,7.4,19.0,723.0,824.37,656.28
2017,9,14,14,15,823.0,112.0,7.4,19.0,690.0,805.16,643.02
2017,9,14,14,30,812.0,110.0,7.4,19.0,657.0,783.38,627.89
2017,9,14,14,45,795.5,108.0,7.45,19.0,618.0,754.84,607.78
2017,9,14,15,0,779.0,106.0,7.5,19.0,579.0,724.29,586.07
2017,9,14,15,15,759.5,103.0,7.55,18.5,535.5,688.61,561.33
2017,9,14,15,30,740.0,100.0,7.6,18.0,492.0,651.51,535.16
2017,9,14,15,45,704.5,98.5,7.65,18.0,443.0,606.51,500.23
2017,9,14,16,0,669.0,97.0,7.7,18.0,394.0,559.46,462.73
2017,9,14,16,15,631.0,91.5,7.7,18.0,344.5,506.84,420.02
2017,9,14,16,30,593.0,86.0,7.7,18.0,295.0,455.32,377.24
2017,9,14,16,45,527.5,80.5,7.75,18.0,243.5,390.46,322.4
2017,9,14,17,0,462.0,75.0,7.8,18.0,192.0,329.53,269.61
2017,9,14,17,15,378.5,64.0,7.8,17.5,144.5,258.11,207.71
2017,9,14,17,30,295.0,53.0,7.8,17.0,97.0,196.07,152.75
2017,9,14,17,45,176.5,36.0,7.8,17.0,59.5,121.9,86.2
2017,9,14,18,0,58.0,19.0,7.8,17.0,22.0,44.6,0.0
2017,9,14,18,15,29.0,9.5,7.65,17.0,11.0,16.93,0.0
2017,9,14,18,30,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,15,6,15,159.0,20.5,6.35,16.0,39.5,15.81,3.32
2017,9,15,6,30,318.0,41.0,6.4,16.0,79.0,32.47,21.9
2017,9,15,6,45,408.0,52.5,6.45,16.5,127.0,39.63,28.96
2017,9,15,7,0,498.0,64.0,6.5,17.0,175.0,46.37,35.24
2017,9,15,7,15,559.0,72.0,6.4,17.0,227.0,60.86,38.37
2017,9,15,7,30,620.0,80.0,6.3,17.0,279.0,103.09,58.59
2017,9,15,7,45,655.0,87.5,6.25,17.5,330.5,148.12,89.92
2017,9,15,8,0,690.0,95.0,6.2,18.0,382.0,196.66,129.05
2017,9,15,8,15,719.5,100.0,6.15,18.0,432.0,245.09,171.15
2017,9,15,8,30,749.0,105.0,6.1,18.0,482.0,296.0,216.36
2017,9,15,8,45,763.0,111.5,6.05,18.0,526.5,345.37,260.76
2017,9,15,9,0,777.0,118.0,6.0,18.0,571.0,395.23,304.95
2017,9,15,9,15,793.0,121.0,5.95,18.0,612.0,445.89,348.89
2017,9,15,9,30,809.0,124.0,5.9,18.0,653.0,493.66,389.68
2017,9,15,9,45,852.0,112.0,5.9,18.5,695.0,541.45,429.14
2017,9,15,10,0,895.0,100.0,5.9,19.0,737.0,593.42,470.95
2017,9,15,10,15,902.0,101.0,5.8,19.0,765.0,634.64,504.09
2017,9,15,10,30,909.0,102.0,5.7,19.0,793.0,674.2,535.27
2017,9,15,10,45,911.5,104.0,5.65,19.5,813.0,709.87,561.91
2017,9,15,11,0,914.0,106.0,5.6,20.0,833.0,743.26,585.25
2017,9,15,11,15,916.5,106.5,5.55,20.0,846.0,772.78,606.21
2017,9,15,11,30,919.0,107.0,5.5,20.0,859.0,799.73,625.23
2017,9,15,11,45,918.0,108.5,5.45,20.0,863.0,822.24,641.01
2017,9,15,12,0,917.0,110.0,5.4,20.0,867.0,841.83,654.71
2017,9,15,12,15,915.5,109.5,5.35,20.0,863.5,856.03,664.6
2017,9,15,12,30,914.0,109.0,5.3,20.0,860.0,867.13,672.37
2017,9,15,12,45,908.5,110.0,5.3,20.0,847.5,873.28,677.0
2017,9,15,13,0,903.0,111.0,5.3,20.0,835.0,876.24,679.53
2017,9,15,13,15,897.5,110.0,5.35,20.0,815.5,874.0,678.75
2017,9,15,13,30,892.0,109.0,5.4,20.0,796.0,868.6,675.88
2017,9,15,13,45,883.0,108.0,5.45,20.0,769.0,857.19,668.8
2017,9,15,14,0,874.0,107.0,5.5,20.0,742.0,842.82,659.71
2017,9,15,14,15,863.0,105.5,5.55,20.0,708.0,823.45,647.04
2017,9,15,14,30,852.0,104.0,5.6,20.0,674.0,805.65,635.58
2017,9,15,14,45,833.0,103.0,5.7,20.0,633.5,775.5,615.2
2017,9,15,15,0,814.0,102.0,5.8,20.0,593.0,743.33,593.2
2017,9,15,15,15,794.0,99.0,5.85,19.5,547.5,706.43,568.34
2017,9,15,15,30,774.0,96.0,5.9,19.0,502.0,668.05,541.97
2017,9,15,15,45,739.0,94.5,5.95,19.0,452.0,622.28,507.47
2017,9,15,16,0,704.0,93.0,6.0,19.0,402.0,574.54,470.18
2017,9,15,16,15,665.0,87.5,5.95,18.5,350.5,520.18,427.54
2017,9,15,16,30,626.0,82.0,5.9,18.0,299.0,466.95,384.57
2017,9,15,16,45,561.5,76.0,5.9,18.0,246.0,401.05,329.35
2017,9,15,17,0,497.0,70.0,5.9,18.0,193.0,339.05,275.96
2017,9,15,17,15,412.0,59.5,5.8,17.5,144.5,267.45,214.06
2017,9,15,17,30,327.0,49.0,5.7,17.0,96.0,202.61,156.77
2017,9,15,17,45,198.5,33.0,5.6,17.0,58.0,125.17,86.39
2017,9,15,18,0,70.0,17.0,5.5,17.0,20.0,44.86,0.0
2017,9,15,18,15,35.0,8.5,5.3,16.5,10.0,8.36,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,97.0,21.5,2.2,16.0,33.0,16.67,2.85
2017,9,16,6,30,194.0,43.0,2.1,16.0,66.0,33.17,22.44
2017,9,16,6,45,278.0,59.0,2.05,16.5,110.0,44.43,33.15
2017,9,16,7,0,362.0,75.0,2.0,17.0,154.0,55.13,42.94
2017,9,16,7,15,422.5,86.5,1.9,17.0,202.5,69.39,48.16
2017,9,16,7,30,483.0,98.0,1.8,17.0,251.0,107.64,67.57
2017,9,16,7,45,241.5,96.5,1.7,17.5,173.0,110.26,76.18
2017,9,16,8,0,0.0,95.0,1.6,18.0,95.0,90.9,70.28
2017,9,16,8,15,56.5,155.0,1.6,18.0,183.0,154.18,119.75
2017,9,16,8,30,113.0,215.0,1.6,18.0,271.0,220.56,171.17
2017,9,16,8,45,105.0,235.0,1.6,18.5,291.0,247.06,191.98
2017,9,16,9,0,97.0,255.0,1.6,19.0,311.0,268.71,208.67
2017,9,16,9,15,54.0,235.0,1.65,19.0,267.0,240.2,186.87
2017,9,16,9,30,11.0,215.0,1.7,19.0,223.0,209.27,162.66
2017,9,16,9,45,36.5,263.0,1.8,19.5,289.0,264.34,205.12
2017,9,16,10,0,62.0,311.0,1.9,20.0,355.0,324.84,250.78
2017,9,16,10,15,230.0,313.5,2.05,20.0,486.0,427.2,330.07
2017,9,16,10,30,398.0,316.0,2.2,20.0,617.0,546.82,420.57
2017,9,16,10,45,324.0,345.5,2.4,20.5,595.0,541.49,414.75
2017,9,16,11,0,250.0,375.0,2.6,21.0,573.0,530.94,405.44
2017,9,16,11,15,510.0,274.5,2.75,21.0,687.0,635.63,488.28
2017,9,16,11,30,770.0,174.0,2.9,21.0,801.0,750.66,576.47
2017,9,16,11,45,770.0,175.5,3.1,21.0,805.5,771.56,591.47
2017,9,16,12,0,770.0,177.0,3.3,21.0,810.0,790.05,605.28
2017,9,16,12,15,635.0,239.5,3.45,21.0,760.0,758.45,581.18
2017,9,16,12,30,500.0,302.0,3.6,21.0,710.0,719.55,550.93
2017,9,16,12,45,625.0,241.5,3.8,21.0,745.0,772.06,593.36
2017,9,16,13,0,750.0,181.0,4.0,21.0,780.0,821.91,631.88
2017,9,16,13,15,673.0,211.0,4.1,21.0,738.5,792.29,610.85
2017,9,16,13,30,596.0,241.0,4.2,21.0,697.0,759.9,586.81
2017,9,16,13,45,558.5,242.5,4.35,21.0,658.5,728.09,564.62
2017,9,16,14,0,521.0,244.0,4.5,21.0,620.0,696.62,542.64
2017,9,16,14,15,606.0,205.0,4.6,20.5,622.5,723.53,567.11
2017,9,16,14,30,691.0,166.0,4.7,20.0,625.0,743.27,586.16
2017,9,16,14,45,456.5,215.0,4.85,20.0,511.0,598.65,474.97
2017,9,16,15,0,222.0,264.0,5.0,20.0,397.0,450.62,358.04
2017,9,16,15,15,161.0,243.5,5.05,19.5,336.5,380.23,303.9
2017,9,16,15,30,100.0,223.0,5.1,19.0,276.0,304.65,244.27
2017,9,16,15,45,131.0,201.5,5.2,19.0,263.5,308.58,249.01
2017,9,16,16,0,162.0,180.0,5.3,19.0,251.0,302.29,245.24
2017,9,16,16,15,309.0,146.5,5.35,19.0,259.5,356.93,291.91
2017,9,16,16,30,456.0,113.0,5.4,19.0,268.0,399.73,327.28
2017,9,16,16,45,403.0,99.5,5.45,19.0,219.5,339.22,276.7
2017,9,16,17,0,350.0,86.0,5.5,19.0,171.0,282.28,228.12
2017,9,16,17,15,278.0,69.0,5.5,18.5,126.0,216.84,172.08
2017,9,16,17,30,206.0,52.0,5.5,18.0,81.0,157.58,120.47
2017,9,16,17,45,121.0,31.5,5.55,18.0,46.5,88.83,58.09
2017,9,16,18,0,36.0,11.0,5.6,18.0,12.0,21.54,0.0
2017,9,16,18,15,18.0,5.5,5.55,17.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,15,123.5,20.0,5.0,15.0,34.0,15.49,1.15
2017,9,17,6,30,247.0,40.0,4.9,15.0,68.0,30.78,20.39
2017,9,17,6,45,338.0,54.0,4.8,15.5,114.0,40.52,29.81
2017,9,17,7,0,429.0,68.0,4.7,16.0,160.0,49.77,38.36
2017,9,17,7,15,490.5,77.5,4.65,16.0,211.0,61.92,42.27
2017,9,17,7,30,552.0,87.0,4.6,16.0,262.0,101.45,60.71
2017,9,17,7,45,593.5,95.0,4.6,16.5,312.5,143.86,89.43
2017,9,17,8,0,635.0,103.0,4.6,17.0,363.0,190.53,126.3
2017,9,17,8,15,666.5,108.5,4.6,17.5,412.0,236.82,165.74
2017,9,17,8,30,698.0,114.0,4.6,18.0,461.0,285.88,208.39
2017,9,17,8,45,721.0,118.5,4.7,18.5,506.5,333.81,250.45
2017,9,17,9,0,744.0,123.0,4.8,19.0,552.0,383.16,293.1
2017,9,17,9,15,761.5,126.5,4.85,19.0,593.0,430.47,333.99
2017,9,17,9,30,779.0,130.0,4.9,19.0,634.0,480.83,376.35
2017,9,17,9,45,825.5,117.0,4.95,19.0,677.0,527.87,415.67
2017,9,17,10,0,872.0,104.0,5.0,19.0,720.0,579.4,457.78
2017,9,17,10,15,880.0,105.5,5.05,19.0,748.0,620.69,491.12
2017,9,17,10,30,888.0,107.0,5.1,19.0,776.0,660.46,522.71
2017,9,17,10,45,894.0,107.5,5.15,19.5,797.0,696.26,549.75
2017,9,17,11,0,900.0,108.0,5.2,20.0,818.0,730.01,574.19
2017,9,17,11,15,903.5,109.0,5.25,20.0,831.5,760.23,596.03
2017,9,17,11,30,907.0,110.0,5.3,20.0,845.0,787.97,616.07
2017,9,17,11,45,907.5,110.5,5.4,20.0,849.5,810.3,632.44
2017,9,17,12,0,908.0,111.0,5.5,20.0,854.0,829.78,646.85
2017,9,17,12,15,907.0,110.5,5.7,20.0,850.5,844.12,658.15
2017,9,17,12,30,906.0,110.0,5.9,20.0,847.0,855.4,667.38
2017,9,17,12,45,903.0,109.5,6.1,20.5,835.5,861.93,671.98
2017,9,17,13,0,900.0,109.0,6.3,21.0,824.0,865.3,674.41
2017,9,17,13,15,894.5,108.0,6.45,20.5,804.5,862.92,675.21
2017,9,17,13,30,889.0,107.0,6.6,20.0,785.0,857.4,673.85
2017,9,17,13,45,881.5,105.5,6.8,20.0,758.0,846.61,667.61
2017,9,17,14,0,874.0,104.0,7.0,20.0,731.0,832.85,659.22
2017,9,17,14,15,862.5,102.5,7.05,20.0,697.0,812.99,645.8
2017,9,17,14,30,851.0,101.0,7.1,20.0,663.0,794.63,633.58
2017,9,17,14,45,836.5,98.5,7.15,20.0,622.5,766.33,613.86
2017,9,17,15,0,822.0,96.0,7.2,20.0,582.0,735.82,592.41
2017,9,17,15,15,801.5,93.0,7.15,19.5,537.0,698.37,566.34
2017,9,17,15,30,781.0,90.0,7.1,19.0,492.0,659.48,538.83
2017,9,17,15,45,754.5,86.0,7.1,19.0,443.0,614.25,504.21
2017,9,17,16,0,728.0,82.0,7.1,19.0,394.0,568.49,467.96
2017,9,17,16,15,690.0,77.0,7.0,18.5,342.5,516.91,426.78
2017,9,17,16,30,652.0,72.0,6.9,18.0,291.0,464.19,383.56
2017,9,17,16,45,602.0,64.5,6.85,18.0,239.5,403.69,332.07
2017,9,17,17,0,552.0,57.0,6.8,18.0,188.0,346.05,281.49
2017,9,17,17,15,465.5,48.5,6.65,17.5,139.5,274.65,218.96
2017,9,17,17,30,379.0,40.0,6.5,17.0,91.0,210.31,161.12
2017,9,17,17,45,244.5,26.5,6.35,17.0,53.5,131.9,84.51
2017,9,17,18,0,110.0,13.0,6.2,17.0,16.0,45.04,0.0
2017,9,17,18,15,55.0,6.5,5.95,17.0,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,18,6,15,144.5,17.0,2.95,18.0,33.0,12.74,0.0
2017,9,18,6,30,289.0,34.0,3.0,18.0,66.0,26.12,16.14
2017,9,18,6,45,370.0,45.5,3.1,18.0,110.0,33.6,23.49
2017,9,18,7,0,451.0,57.0,3.2,18.0,154.0,40.6,30.02
2017,9,18,7,15,510.5,65.0,3.2,18.0,202.5,49.71,32.53
2017,9,18,7,30,570.0,73.0,3.2,18.0,251.0,88.86,49.53
2017,9,18,7,45,285.0,101.0,3.2,18.5,190.0,112.18,75.8
2017,9,18,8,0,0.0,129.0,3.2,19.0,129.0,120.85,94.73
2017,9,18,8,15,16.0,159.5,3.2,19.0,167.0,152.26,119.43
2017,9,18,8,30,32.0,190.0,3.2,19.0,205.0,181.19,142.0
2017,9,18,8,45,35.0,209.0,3.2,19.5,227.5,202.01,158.04
2017,9,18,9,0,38.0,228.0,3.2,20.0,250.0,223.19,174.22
2017,9,18,9,15,37.0,242.5,3.05,20.0,265.0,239.18,186.47
2017,9,18,9,30,36.0,257.0,2.9,20.0,280.0,255.05,198.52
2017,9,18,9,45,209.0,273.0,2.8,20.5,419.0,357.74,277.93
2017,9,18,10,0,382.0,289.0,2.7,21.0,558.0,475.28,366.9
2017,9,18,10,15,194.0,247.0,2.65,21.0,384.0,344.26,267.08
2017,9,18,10,30,6.0,205.0,2.6,21.0,210.0,200.69,153.98
2017,9,18,10,45,52.5,288.0,2.6,21.5,330.0,309.2,238.13
2017,9,18,11,0,99.0,371.0,2.6,22.0,450.0,422.31,322.44
2017,9,18,11,15,102.5,378.5,2.75,22.0,461.0,436.95,332.98
2017,9,18,11,30,106.0,386.0,2.9,22.0,472.0,451.55,343.96
2017,9,18,11,45,227.5,375.0,3.05,22.0,560.0,540.36,412.46
2017,9,18,12,0,349.0,364.0,3.2,22.0,648.0,634.57,483.42
2017,9,18,12,15,369.0,346.5,3.6,22.0,646.0,642.25,490.67
2017,9,18,12,30,389.0,329.0,4.0,22.0,644.0,648.86,497.62
2017,9,18,12,45,288.5,355.5,4.4,22.0,587.5,599.36,460.23
2017,9,18,13,0,188.0,382.0,4.8,22.0,531.0,542.82,417.41
2017,9,18,13,15,199.5,371.0,5.1,21.5,525.5,544.35,421.14
2017,9,18,13,30,211.0,360.0,5.4,21.0,520.0,545.01,424.02
2017,9,18,13,45,520.0,231.5,5.7,21.0,607.0,680.54,536.0
2017,9,18,14,0,829.0,103.0,6.0,21.0,694.0,791.59,623.34
2017,9,18,14,15,658.5,165.0,6.1,20.5,620.5,718.97,571.36
2017,9,18,14,30,488.0,227.0,6.2,20.0,547.0,638.97,508.99
2017,9,18,14,45,512.0,203.5,6.3,20.0,521.0,625.32,500.86
2017,9,18,15,0,536.0,180.0,6.4,20.0,495.0,608.52,489.97
2017,9,18,15,15,640.0,134.0,6.5,19.5,481.0,625.7,507.7
2017,9,18,15,30,744.0,88.0,6.6,19.0,467.0,627.95,513.51
2017,9,18,15,45,719.0,84.0,6.7,19.0,420.0,584.91,480.27
2017,9,18,16,0,694.0,80.0,6.8,19.0,373.0,543.49,447.44
2017,9,18,16,15,656.5,75.0,6.8,18.5,324.0,491.36,405.85
2017,9,18,16,30,619.0,70.0,6.8,18.0,275.0,440.36,363.94
2017,9,18,16,45,562.5,64.0,6.85,18.0,225.0,379.82,312.31
2017,9,18,17,0,506.0,58.0,6.9,18.0,175.0,322.73,262.16
2017,9,18,17,15,420.0,48.5,6.9,17.5,129.0,252.83,200.97
2017,9,18,17,30,334.0,39.0,6.9,17.0,83.0,190.08,144.62
2017,9,18,17,45,167.0,26.0,6.9,17.0,48.0,101.49,60.28
2017,9,18,18,0,0.0,13.0,6.9,17.0,13.0,12.78,0.0
2017,9,18,18,15,0.0,6.5,6.9,17.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,19,6,15,159.0,17.0,6.75,16.0,34.0,12.86,0.0
2017,9,19,6,30,318.0,34.0,6.8,16.0,68.0,26.33,16.32
2017,9,19,6,45,421.0,42.5,6.9,16.5,114.5,31.05,21.36
2017,9,19,7,0,524.0,51.0,7.0,17.0,161.0,35.56,25.67
2017,9,19,7,15,583.0,57.5,6.9,17.0,212.0,42.56,32.05
2017,9,19,7,30,642.0,64.0,6.8,17.0,263.0,84.12,43.87
2017,9,19,7,45,683.5,68.0,6.75,17.5,314.0,130.9,74.83
2017,9,19,8,0,725.0,72.0,6.7,18.0,365.0,178.38,112.19
2017,9,19,8,15,752.0,75.5,6.6,18.0,413.5,226.17,153.83
2017,9,19,8,30,779.0,79.0,6.5,18.0,462.0,276.11,198.63
2017,9,19,8,45,798.5,82.0,6.4,18.5,506.5,325.11,242.67
2017,9,19,9,0,818.0,85.0,6.3,19.0,551.0,375.03,286.81
2017,9,19,9,15,832.5,87.0,6.2,19.0,591.5,426.0,331.47
2017,9,19,9,30,847.0,89.0,6.1,19.0,632.0,473.24,372.26
2017,9,19,9,45,851.0,94.0,6.0,19.5,664.5,517.59,409.03
2017,9,19,10,0,855.0,99.0,5.9,20.0,697.0,560.53,443.6
2017,9,19,10,15,863.0,100.0,5.8,20.0,724.5,600.53,475.97
2017,9,19,10,30,871.0,101.0,5.7,20.0,752.0,639.04,506.49
2017,9,19,10,45,876.5,102.5,5.6,20.0,772.0,674.69,534.22
2017,9,19,11,0,882.0,104.0,5.5,20.0,792.0,708.32,559.6
2017,9,19,11,15,885.0,104.5,5.5,20.0,805.0,737.03,580.33
2017,9,19,11,30,888.0,105.0,5.5,20.0,818.0,763.26,599.23
2017,9,19,11,45,891.0,104.0,5.5,20.5,823.0,785.43,613.96
2017,9,19,12,0,894.0,103.0,5.5,21.0,828.0,804.87,626.71
2017,9,19,12,15,893.5,103.0,5.55,21.0,825.0,819.69,637.62
2017,9,19,12,30,893.0,103.0,5.6,21.0,822.0,831.51,646.51
2017,9,19,12,45,895.0,100.0,5.65,21.0,811.5,839.26,652.6
2017,9,19,13,0,897.0,97.0,5.7,21.0,801.0,843.91,656.59
2017,9,19,13,15,892.0,96.0,5.75,21.0,782.0,841.7,655.79
2017,9,19,13,30,887.0,95.0,5.8,21.0,763.0,836.37,652.88
2017,9,19,13,45,880.5,93.5,5.9,21.0,737.0,826.2,646.81
2017,9,19,14,0,874.0,92.0,6.0,21.0,711.0,813.05,638.66
2017,9,19,14,15,864.0,90.5,6.1,21.0,677.5,794.21,626.38
2017,9,19,14,30,854.0,89.0,6.2,21.0,644.0,772.71,612.15
2017,9,19,14,45,840.5,86.5,6.35,21.0,605.0,744.91,593.35
2017,9,19,15,0,827.0,84.0,6.5,21.0,566.0,714.9,572.74
2017,9,19,15,15,808.0,81.5,6.6,20.5,522.0,683.01,551.43
2017,9,19,15,30,789.0,79.0,6.7,20.0,478.0,645.58,525.48
2017,9,19,15,45,763.5,75.5,6.8,20.0,429.5,601.43,492.06
2017,9,19,16,0,738.0,72.0,6.9,20.0,381.0,556.74,456.8
2017,9,19,16,15,701.0,68.0,6.9,19.5,330.5,504.39,415.12
2017,9,19,16,30,664.0,64.0,6.9,19.0,280.0,455.2,374.63
2017,9,19,16,45,608.5,58.0,6.95,19.0,229.0,393.6,322.13
2017,9,19,17,0,553.0,52.0,7.0,19.0,178.0,335.36,270.92
2017,9,19,17,15,464.5,44.0,6.9,18.5,130.0,264.54,208.8
2017,9,19,17,30,376.0,36.0,6.8,18.0,82.0,201.09,151.36
2017,9,19,17,45,224.0,23.0,6.7,18.0,47.0,115.97,62.64
2017,9,19,18,0,72.0,10.0,6.6,18.0,12.0,30.28,0.0
2017,9,19,18,15,36.0,5.0,6.45,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
