Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,129.5,17.0,2.9,17.0,31.0,13.16,0.0
2017,9,20,6,30,259.0,34.0,2.9,17.0,62.0,26.08,15.95
2017,9,20,6,45,359.0,44.5,2.95,17.5,106.0,33.05,23.0
2017,9,20,7,0,459.0,55.0,3.0,18.0,150.0,39.21,28.77
2017,9,20,7,15,521.0,62.0,3.0,18.0,199.0,44.38,33.54
2017,9,20,7,30,583.0,69.0,3.0,18.0,248.0,83.08,45.26
2017,9,20,7,45,296.5,104.5,3.05,18.5,196.0,114.61,77.44
2017,9,20,8,0,10.0,140.0,3.1,19.0,144.0,131.72,103.22
2017,9,20,8,15,19.0,162.5,3.1,19.0,171.0,155.2,121.71
2017,9,20,8,30,28.0,185.0,3.1,19.0,198.0,175.57,137.6
2017,9,20,8,45,33.0,205.0,3.15,19.5,222.5,197.6,154.61
2017,9,20,9,0,38.0,225.0,3.2,20.0,247.0,220.23,171.95
2017,9,20,9,15,82.0,258.0,3.25,20.0,309.0,270.73,211.06
2017,9,20,9,30,126.0,291.0,3.3,20.0,371.0,322.38,250.95
2017,9,20,9,45,133.0,308.5,3.4,20.0,397.5,349.5,271.84
2017,9,20,10,0,140.0,326.0,3.5,20.0,424.0,377.13,293.03
2017,9,20,10,15,143.0,340.5,3.55,20.0,443.5,400.2,310.54
2017,9,20,10,30,146.0,355.0,3.6,20.0,463.0,423.33,327.97
2017,9,20,10,45,145.0,365.0,3.7,20.5,475.5,439.74,339.63
2017,9,20,11,0,144.0,375.0,3.8,21.0,488.0,455.81,350.97
2017,9,20,11,15,170.0,381.5,3.8,21.0,516.5,487.48,375.01
2017,9,20,11,30,196.0,388.0,3.8,21.0,545.0,520.13,399.62
2017,9,20,11,45,114.5,357.5,3.85,21.0,450.0,436.17,335.62
2017,9,20,12,0,33.0,327.0,3.9,21.0,355.0,345.18,265.28
2017,9,20,12,15,124.5,357.0,3.95,21.0,457.5,452.83,349.37
2017,9,20,12,30,216.0,387.0,4.0,21.0,560.0,560.69,431.2
2017,9,20,12,45,547.0,241.5,4.1,21.0,671.0,698.0,541.38
2017,9,20,13,0,878.0,96.0,4.2,21.0,782.0,823.94,635.28
2017,9,20,13,15,873.0,95.5,4.3,20.5,763.0,822.15,635.38
2017,9,20,13,30,868.0,95.0,4.4,20.0,744.0,817.31,634.34
2017,9,20,13,45,859.5,94.0,4.55,20.0,717.5,806.09,628.07
2017,9,20,14,0,851.0,93.0,4.7,20.0,691.0,792.0,619.77
2017,9,20,14,15,583.0,184.5,4.9,20.0,585.0,673.95,533.04
2017,9,20,14,30,315.0,276.0,5.1,20.0,479.0,544.8,430.76
2017,9,20,14,45,205.0,265.0,5.3,20.0,394.0,437.86,348.07
2017,9,20,15,0,95.0,254.0,5.5,20.0,309.0,334.67,265.93
2017,9,20,15,15,66.5,225.0,5.65,19.5,262.0,282.17,225.13
2017,9,20,15,30,38.0,196.0,5.8,19.0,215.0,230.68,184.26
2017,9,20,15,45,19.0,154.0,5.95,19.0,163.5,166.45,132.31
2017,9,20,16,0,0.0,112.0,6.1,19.0,112.0,110.55,86.36
2017,9,20,16,15,309.5,89.0,6.15,18.5,188.0,293.27,242.39
2017,9,20,16,30,619.0,66.0,6.2,18.0,264.0,429.79,354.8
2017,9,20,16,45,561.5,60.0,6.3,18.0,214.5,369.25,302.64
2017,9,20,17,0,504.0,54.0,6.4,18.0,165.0,312.3,252.47
2017,9,20,17,15,413.0,45.0,6.45,17.5,119.5,241.83,190.74
2017,9,20,17,30,322.0,36.0,6.5,17.0,74.0,179.05,133.97
2017,9,20,17,45,161.0,18.0,6.6,17.0,37.0,87.05,39.31
2017,9,20,18,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,16.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,15.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,9,21,6,15,117.0,18.5,7.25,15.0,30.5,14.45,0.0
2017,9,21,6,30,234.0,37.0,7.2,15.0,61.0,28.64,18.03
2017,9,21,6,45,336.0,49.5,7.2,15.5,106.0,37.28,26.81
2017,9,21,7,0,438.0,62.0,7.2,16.0,151.0,45.89,34.84
2017,9,21,7,15,504.0,70.0,7.05,16.0,201.5,49.86,38.64
2017,9,21,7,30,570.0,78.0,6.9,16.0,252.0,88.48,51.17
2017,9,21,7,45,613.0,84.5,6.8,16.5,302.5,130.32,77.94
2017,9,21,8,0,656.0,91.0,6.7,17.0,353.0,176.52,113.82
2017,9,21,8,15,420.5,148.5,6.6,17.0,324.5,212.13,154.77
2017,9,21,8,30,185.0,206.0,6.5,17.0,296.0,230.06,178.95
2017,9,21,8,45,237.5,221.0,6.45,17.5,347.5,267.21,208.38
2017,9,21,9,0,290.0,236.0,6.4,18.0,399.0,313.34,245.29
2017,9,21,9,15,546.5,174.5,6.4,18.0,510.5,377.58,296.09
2017,9,21,9,30,803.0,113.0,6.4,18.0,622.0,467.32,368.99
2017,9,21,9,45,600.5,196.5,6.45,18.0,589.0,477.01,378.59
2017,9,21,10,0,398.0,280.0,6.5,18.0,556.0,472.47,374.82
2017,9,21,10,15,432.0,278.5,6.5,18.0,588.5,507.46,403.26
2017,9,21,10,30,466.0,277.0,6.5,18.0,621.0,545.9,434.02
2017,9,21,10,45,366.0,319.5,6.55,18.0,594.5,539.88,427.99
2017,9,21,11,0,266.0,362.0,6.6,18.0,568.0,525.97,415.43
2017,9,21,11,15,583.0,236.0,6.65,18.0,696.5,643.24,513.06
2017,9,21,11,30,900.0,110.0,6.7,18.0,825.0,771.12,614.77
2017,9,21,11,45,903.0,109.5,6.8,18.0,830.5,793.95,631.52
2017,9,21,12,0,906.0,109.0,6.9,18.0,836.0,814.02,646.69
2017,9,21,12,15,905.5,109.0,6.95,18.0,833.0,828.94,657.96
2017,9,21,12,30,905.0,109.0,7.0,18.0,830.0,840.83,667.11
2017,9,21,12,45,896.0,112.0,7.1,18.0,817.0,845.78,671.43
2017,9,21,13,0,887.0,115.0,7.2,18.0,804.0,847.57,673.56
2017,9,21,13,15,881.5,114.0,7.3,18.0,784.5,845.01,672.59
2017,9,21,13,30,876.0,113.0,7.4,18.0,765.0,839.36,669.46
2017,9,21,13,45,868.5,111.0,7.55,18.0,737.5,828.01,662.34
2017,9,21,14,0,861.0,109.0,7.7,18.0,710.0,817.59,656.02
2017,9,21,14,15,448.5,182.5,7.8,18.0,495.0,559.33,454.37
2017,9,21,14,30,36.0,256.0,7.9,18.0,280.0,290.2,230.87
2017,9,21,14,45,90.5,256.0,8.0,18.0,309.5,332.9,267.61
2017,9,21,15,0,145.0,256.0,8.1,18.0,339.0,381.14,308.15
2017,9,21,15,15,453.5,175.0,8.15,17.5,405.0,525.69,432.41
2017,9,21,15,30,762.0,94.0,8.2,17.0,471.0,636.85,527.85
2017,9,21,15,45,731.0,90.0,8.25,17.0,421.5,591.87,491.64
2017,9,21,16,0,700.0,86.0,8.3,17.0,372.0,544.64,453.31
2017,9,21,16,15,658.0,80.5,8.25,17.0,320.5,489.5,407.53
2017,9,21,16,30,616.0,75.0,8.2,17.0,269.0,435.77,361.82
2017,9,21,16,45,549.5,68.0,8.2,17.0,217.5,369.8,304.85
2017,9,21,17,0,483.0,61.0,8.2,17.0,166.0,308.05,250.11
2017,9,21,17,15,384.0,50.0,8.1,16.5,119.0,233.18,184.29
2017,9,21,17,30,285.0,39.0,8.0,16.0,72.0,166.72,124.13
2017,9,21,17,45,142.5,19.5,7.95,16.0,36.0,79.24,26.67
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,15.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,6,15,111.0,17.5,4.65,16.0,28.5,13.66,0.0
2017,9,22,6,30,222.0,35.0,4.6,16.0,57.0,27.06,16.48
2017,9,22,6,45,328.0,47.0,4.6,16.0,102.0,35.35,25.06
2017,9,22,7,0,434.0,59.0,4.6,16.0,147.0,43.3,32.56
2017,9,22,7,15,499.5,67.5,4.5,16.0,196.5,47.14,36.23
2017,9,22,7,30,565.0,76.0,4.4,16.0,246.0,84.9,48.86
2017,9,22,7,45,615.5,80.5,4.35,16.5,297.0,125.44,73.81
2017,9,22,8,0,666.0,85.0,4.3,17.0,348.0,171.13,108.58
2017,9,22,8,15,697.0,89.5,4.3,17.0,396.5,217.6,148.24
2017,9,22,8,30,728.0,94.0,4.3,17.0,445.0,266.69,191.52
2017,9,22,8,45,755.5,95.5,4.3,17.5,491.0,317.25,235.99
2017,9,22,9,0,783.0,97.0,4.3,18.0,537.0,366.42,278.89
2017,9,22,9,15,799.5,99.5,4.3,18.0,576.5,413.5,320.08
2017,9,22,9,30,816.0,102.0,4.3,18.0,616.0,460.76,360.52
2017,9,22,9,45,847.5,95.0,4.3,18.0,655.0,509.34,401.12
2017,9,22,10,0,879.0,88.0,4.3,18.0,694.0,555.68,439.3
2017,9,22,10,15,887.5,89.0,4.25,18.0,721.5,596.62,472.26
2017,9,22,10,30,896.0,90.0,4.2,18.0,749.0,636.02,503.39
2017,9,22,10,45,901.0,91.5,4.2,18.5,769.5,671.91,530.38
2017,9,22,11,0,906.0,93.0,4.2,19.0,790.0,705.67,554.9
2017,9,22,11,15,909.0,93.5,4.2,19.0,802.5,734.76,575.6
2017,9,22,11,30,912.0,94.0,4.2,19.0,815.0,761.3,594.42
2017,9,22,11,45,914.0,93.5,4.2,19.0,820.0,783.41,610.06
2017,9,22,12,0,916.0,93.0,4.2,19.0,825.0,802.68,623.71
2017,9,22,12,15,915.5,93.0,4.25,19.0,821.5,817.54,634.49
2017,9,22,12,30,915.0,93.0,4.3,19.0,818.0,829.32,643.21
2017,9,22,12,45,907.0,95.5,4.35,19.0,805.0,834.49,647.37
2017,9,22,13,0,899.0,98.0,4.4,19.0,792.0,836.47,649.53
2017,9,22,13,15,894.0,97.0,4.4,19.0,772.5,834.12,648.42
2017,9,22,13,30,889.0,96.0,4.4,19.0,753.0,828.63,645.23
2017,9,22,13,45,882.5,94.0,4.45,19.0,726.5,817.79,638.66
2017,9,22,14,0,876.0,92.0,4.5,19.0,700.0,803.96,630.04
2017,9,22,14,15,865.0,90.5,4.55,19.0,666.5,784.23,617.19
2017,9,22,14,30,854.0,89.0,4.6,19.0,633.0,761.86,602.45
2017,9,22,14,45,839.0,87.0,4.65,19.0,593.0,733.47,583.21
2017,9,22,15,0,824.0,85.0,4.7,19.0,553.0,706.97,565.28
2017,9,22,15,15,804.0,82.5,4.75,18.5,508.0,670.49,540.69
2017,9,22,15,30,784.0,80.0,4.8,18.0,463.0,632.57,514.54
2017,9,22,15,45,754.0,77.0,4.85,18.0,414.0,586.43,479.08
2017,9,22,16,0,724.0,74.0,4.9,18.0,365.0,540.05,442.57
2017,9,22,16,15,684.0,69.0,4.9,18.0,314.5,485.7,398.63
2017,9,22,16,30,644.0,64.0,4.9,18.0,264.0,435.02,356.29
2017,9,22,16,45,580.5,58.0,4.9,18.0,212.5,370.97,301.88
2017,9,22,17,0,517.0,52.0,4.9,18.0,161.0,311.01,249.32
2017,9,22,17,15,421.5,42.5,4.9,17.5,114.5,238.44,186.05
2017,9,22,17,30,326.0,33.0,4.9,17.0,68.0,174.09,127.18
2017,9,22,17,45,163.0,16.5,4.9,16.5,34.0,82.17,14.27
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,15,139.5,16.0,3.25,15.0,29.5,12.4,0.0
2017,9,23,6,30,279.0,32.0,3.2,15.0,59.0,25.14,14.81
2017,9,23,6,45,388.0,42.5,3.15,15.5,105.5,31.78,21.99
2017,9,23,7,0,497.0,53.0,3.1,16.0,152.0,38.04,27.93
2017,9,23,7,15,561.5,60.0,3.05,16.5,203.0,40.9,30.66
2017,9,23,7,30,626.0,67.0,3.0,17.0,254.0,78.67,42.21
2017,9,23,7,45,675.5,71.0,2.95,17.5,306.5,121.85,68.15
2017,9,23,8,0,725.0,75.0,2.9,18.0,359.0,173.1,107.01
2017,9,23,8,15,754.5,79.0,2.7,18.0,409.0,221.52,148.02
2017,9,23,8,30,784.0,83.0,2.5,18.0,459.0,272.34,192.45
2017,9,23,8,45,809.5,84.5,2.35,18.5,505.5,321.83,235.73
2017,9,23,9,0,835.0,86.0,2.2,19.0,552.0,372.78,279.43
2017,9,23,9,15,850.5,88.5,2.15,19.0,593.0,421.77,321.41
2017,9,23,9,30,866.0,91.0,2.1,19.0,634.0,473.8,364.49
2017,9,23,9,45,884.0,89.5,2.05,19.5,670.5,519.76,401.2
2017,9,23,10,0,902.0,88.0,2.0,20.0,707.0,565.3,436.47
2017,9,23,10,15,910.0,89.5,2.05,20.0,735.0,607.24,469.32
2017,9,23,10,30,918.0,91.0,2.1,20.0,763.0,647.56,500.29
2017,9,23,10,45,922.0,92.5,2.15,20.5,783.0,683.5,526.49
2017,9,23,11,0,926.0,94.0,2.2,21.0,803.0,717.17,550.34
2017,9,23,11,15,928.5,94.5,2.3,21.0,815.5,746.41,570.88
2017,9,23,11,30,931.0,95.0,2.4,21.0,828.0,773.01,589.61
2017,9,23,11,45,930.5,96.0,2.5,21.5,832.0,795.09,604.09
2017,9,23,12,0,930.0,97.0,2.6,22.0,836.0,814.19,616.55
2017,9,23,12,15,928.5,97.0,2.75,22.0,831.5,828.46,627.29
2017,9,23,12,30,927.0,97.0,2.9,22.0,827.0,839.58,635.99
2017,9,23,12,45,919.5,98.5,3.05,22.0,813.5,844.22,640.36
2017,9,23,13,0,912.0,100.0,3.2,22.0,800.0,845.62,642.64
2017,9,23,13,15,906.0,99.0,3.35,22.0,779.5,842.44,641.86
2017,9,23,13,30,900.0,98.0,3.5,22.0,759.0,836.1,638.99
2017,9,23,13,45,885.0,99.5,3.7,22.0,729.5,822.06,631.04
2017,9,23,14,0,870.0,101.0,3.9,22.0,700.0,805.22,621.11
2017,9,23,14,15,857.5,99.0,4.05,22.0,665.5,783.91,607.76
2017,9,23,14,30,845.0,97.0,4.2,22.0,631.0,764.0,595.37
2017,9,23,14,45,823.0,96.5,4.4,22.0,589.0,732.35,574.54
2017,9,23,15,0,801.0,96.0,4.6,22.0,547.0,698.89,552.48
2017,9,23,15,15,778.5,93.0,4.8,21.5,501.5,660.73,527.52
2017,9,23,15,30,756.0,90.0,5.0,21.0,456.0,621.32,500.16
2017,9,23,15,45,721.0,86.5,5.25,21.0,406.0,574.58,464.91
2017,9,23,16,0,686.0,83.0,5.5,21.0,356.0,526.04,427.26
2017,9,23,16,15,642.5,77.5,5.7,20.5,305.0,470.87,383.86
2017,9,23,16,30,599.0,72.0,5.9,20.0,254.0,417.29,340.19
2017,9,23,16,45,532.5,64.5,6.1,19.5,203.5,352.06,285.54
2017,9,23,17,0,466.0,57.0,6.3,19.0,153.0,291.16,232.78
2017,9,23,17,15,364.5,46.0,6.3,18.5,107.5,217.09,168.41
2017,9,23,17,30,263.0,35.0,6.3,18.0,62.0,151.52,108.68
2017,9,23,17,45,131.5,17.5,6.35,17.5,31.0,70.25,0.0
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,24,6,15,154.0,14.5,0.6,16.0,29.0,11.1,0.0
2017,9,24,6,30,308.0,29.0,0.6,16.0,58.0,22.38,12.36
2017,9,24,6,45,412.5,39.0,0.6,16.5,104.5,28.72,19.28
2017,9,24,7,0,517.0,49.0,0.6,17.0,151.0,34.69,24.92
2017,9,24,7,15,580.5,56.0,0.6,17.5,202.0,37.75,27.8
2017,9,24,7,30,644.0,63.0,0.6,18.0,253.0,74.42,38.65
2017,9,24,7,45,684.0,68.5,0.65,18.5,304.0,118.72,64.94
2017,9,24,8,0,724.0,74.0,0.7,19.0,355.0,170.04,103.43
2017,9,24,8,15,753.5,77.5,0.75,19.0,404.5,217.86,143.15
2017,9,24,8,30,783.0,81.0,0.8,19.0,454.0,268.08,186.31
2017,9,24,8,45,800.5,85.5,0.9,19.5,499.0,317.68,229.22
2017,9,24,9,0,818.0,90.0,1.0,20.0,544.0,367.97,272.01
2017,9,24,9,15,834.0,92.5,1.1,20.5,584.5,416.32,312.38
2017,9,24,9,30,850.0,95.0,1.2,21.0,625.0,464.71,351.72
2017,9,24,9,45,870.5,93.0,1.3,21.5,662.0,513.7,390.4
2017,9,24,10,0,891.0,91.0,1.4,22.0,699.0,559.49,425.82
2017,9,24,10,15,899.0,92.0,1.45,22.0,726.5,600.49,457.45
2017,9,24,10,30,907.0,93.0,1.5,22.0,754.0,639.88,487.26
2017,9,24,10,45,913.0,94.0,1.6,22.5,774.5,676.2,513.69
2017,9,24,11,0,919.0,95.0,1.7,23.0,795.0,710.39,538.12
2017,9,24,11,15,922.0,95.5,1.75,23.0,807.5,739.73,558.14
2017,9,24,11,30,925.0,96.0,1.8,23.0,820.0,766.46,576.36
2017,9,24,11,45,922.0,98.0,1.9,23.0,823.5,787.48,591.12
2017,9,24,12,0,919.0,100.0,2.0,23.0,827.0,805.45,603.95
2017,9,24,12,15,918.0,100.0,2.15,23.0,822.5,819.9,614.9
2017,9,24,12,30,917.0,100.0,2.3,23.0,818.0,831.25,623.87
2017,9,24,12,45,913.0,99.5,2.5,23.0,806.0,836.54,629.2
2017,9,24,13,0,909.0,99.0,2.7,23.0,794.0,838.63,632.43
2017,9,24,13,15,903.5,98.0,2.85,23.0,773.5,835.79,632.04
2017,9,24,13,30,898.0,97.0,3.0,23.0,753.0,829.79,629.57
2017,9,24,13,45,889.0,96.0,3.15,23.0,725.0,817.89,623.08
2017,9,24,14,0,880.0,95.0,3.3,23.0,697.0,803.04,614.57
2017,9,24,14,15,868.5,93.0,3.4,23.0,662.5,782.32,601.67
2017,9,24,14,30,857.0,91.0,3.5,23.0,628.0,758.96,586.88
2017,9,24,14,45,845.5,87.5,3.6,23.0,588.5,731.49,569.05
2017,9,24,15,0,834.0,84.0,3.7,23.0,549.0,705.66,552.29
2017,9,24,15,15,738.0,96.0,3.8,22.5,482.5,632.21,500.89
2017,9,24,15,30,642.0,108.0,3.9,22.0,416.0,564.07,450.23
2017,9,24,15,45,691.5,89.0,4.0,22.0,388.5,555.27,444.97
2017,9,24,16,0,741.0,70.0,4.1,22.0,361.0,538.88,432.96
2017,9,24,16,15,701.0,65.5,4.1,21.5,310.0,484.8,390.65
2017,9,24,16,30,661.0,61.0,4.1,21.0,259.0,434.25,349.71
2017,9,24,16,45,601.5,54.5,4.2,21.0,207.5,371.44,297.05
2017,9,24,17,0,542.0,48.0,4.3,21.0,156.0,312.41,245.79
2017,9,24,17,15,442.5,38.5,4.4,20.0,109.5,238.11,182.11
2017,9,24,17,30,343.0,29.0,4.5,19.0,63.0,172.59,120.87
2017,9,24,17,45,171.5,14.5,4.6,18.5,31.5,78.82,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,6,15,158.5,14.0,1.2,16.5,28.0,13.76,0.0
2017,9,25,6,30,317.0,28.0,1.2,17.0,56.0,21.59,11.4
2017,9,25,6,45,419.0,37.0,1.25,17.5,101.5,27.07,17.7
2017,9,25,7,0,521.0,46.0,1.3,18.0,147.0,32.25,22.62
2017,9,25,7,15,583.0,52.5,1.2,18.0,197.0,35.04,25.32
2017,9,25,7,30,645.0,59.0,1.1,18.0,247.0,69.37,35.15
2017,9,25,7,45,686.0,63.5,1.05,18.5,297.5,115.85,62.82
2017,9,25,8,0,727.0,68.0,1.0,19.0,348.0,163.12,97.82
2017,9,25,8,15,756.0,71.5,1.0,19.5,397.0,210.91,137.34
2017,9,25,8,30,785.0,75.0,1.0,20.0,446.0,261.02,180.13
2017,9,25,8,45,804.0,78.5,1.05,20.5,490.5,310.17,222.63
2017,9,25,9,0,823.0,82.0,1.1,21.0,535.0,360.14,265.11
2017,9,25,9,15,838.5,84.0,1.2,21.5,575.5,411.28,307.61
2017,9,25,9,30,854.0,86.0,1.3,22.0,616.0,458.79,346.32
2017,9,25,9,45,861.0,90.0,1.4,22.5,649.5,503.69,382.06
2017,9,25,10,0,868.0,94.0,1.5,23.0,683.0,547.38,415.9
2017,9,25,10,15,876.5,95.0,1.65,23.0,710.5,587.73,447.65
2017,9,25,10,30,885.0,96.0,1.8,23.0,738.0,626.55,477.72
2017,9,25,10,45,893.5,96.0,1.95,23.5,759.0,662.72,504.47
2017,9,25,11,0,902.0,96.0,2.1,24.0,780.0,696.96,529.36
2017,9,25,11,15,905.0,96.5,2.15,24.0,792.0,725.75,549.43
2017,9,25,11,30,908.0,97.0,2.2,24.0,804.0,751.99,567.43
2017,9,25,11,45,909.0,97.5,2.25,24.0,808.5,774.08,582.61
2017,9,25,12,0,910.0,98.0,2.3,24.0,813.0,793.3,595.9
2017,9,25,12,15,909.0,97.5,2.4,24.0,809.0,807.02,605.89
2017,9,25,12,30,908.0,97.0,2.5,24.0,805.0,817.66,613.94
2017,9,25,12,45,900.0,99.0,2.65,24.0,791.5,822.16,618.26
2017,9,25,13,0,892.0,101.0,2.8,24.0,778.0,823.5,620.56
2017,9,25,13,15,886.5,100.0,2.85,24.0,758.5,820.61,619.45
2017,9,25,13,30,881.0,99.0,2.9,24.0,739.0,814.61,616.35
2017,9,25,13,45,871.5,98.5,3.0,24.0,711.5,802.93,609.72
2017,9,25,14,0,862.0,98.0,3.1,24.0,684.0,788.37,601.17
2017,9,25,14,15,850.5,96.0,3.2,24.0,650.0,767.88,588.48
2017,9,25,14,30,839.0,94.0,3.3,24.0,616.0,748.7,576.71
2017,9,25,14,45,821.0,92.5,3.45,24.0,575.0,719.08,557.58
2017,9,25,15,0,803.0,91.0,3.6,24.0,534.0,687.49,536.84
2017,9,25,15,15,781.0,87.5,3.75,23.5,489.0,649.15,511.8
2017,9,25,15,30,759.0,84.0,3.9,23.0,444.0,609.54,484.3
2017,9,25,15,45,725.5,81.0,4.05,23.0,395.0,562.21,448.85
2017,9,25,16,0,692.0,78.0,4.2,23.0,346.0,517.27,414.2
2017,9,25,16,15,648.5,72.5,4.35,22.5,295.5,462.24,371.46
2017,9,25,16,30,605.0,67.0,4.5,22.0,245.0,408.82,328.52
2017,9,25,16,45,537.0,60.0,4.65,21.5,194.5,343.85,274.72
2017,9,25,17,0,469.0,53.0,4.8,21.0,144.0,283.37,222.84
2017,9,25,17,15,364.5,42.0,4.9,20.5,99.5,209.06,158.98
2017,9,25,17,30,260.0,31.0,5.0,20.0,55.0,144.01,97.9
2017,9,25,17,45,130.0,15.5,5.1,19.5,27.5,64.55,0.0
2017,9,25,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,15,123.0,14.5,0.5,18.0,25.5,14.25,0.0
2017,9,26,6,30,246.0,29.0,0.6,18.0,51.0,22.74,11.96
2017,9,26,6,45,353.0,40.5,0.75,18.0,95.0,30.47,20.54
2017,9,26,7,0,460.0,52.0,0.9,18.0,139.0,37.73,27.39
2017,9,26,7,15,527.5,59.5,0.95,18.5,189.0,41.03,30.51
2017,9,26,7,30,595.0,67.0,1.0,19.0,239.0,72.09,39.33
2017,9,26,7,45,642.5,71.5,1.05,19.5,290.0,113.43,62.59
2017,9,26,8,0,690.0,76.0,1.1,20.0,341.0,159.51,96.09
2017,9,26,8,15,721.5,80.0,1.15,20.5,389.5,209.48,136.9
2017,9,26,8,30,753.0,84.0,1.2,21.0,438.0,258.82,178.68
2017,9,26,8,45,778.5,86.5,1.3,21.5,483.5,307.38,220.37
2017,9,26,9,0,804.0,89.0,1.4,22.0,529.0,357.43,262.77
2017,9,26,9,15,820.5,91.5,1.5,22.5,569.5,405.15,302.69
2017,9,26,9,30,837.0,94.0,1.6,23.0,610.0,452.99,341.66
2017,9,26,9,45,854.5,93.5,1.7,23.5,646.0,501.11,379.77
2017,9,26,10,0,872.0,93.0,1.8,24.0,682.0,545.85,414.47
2017,9,26,10,15,881.0,94.5,1.85,24.5,709.5,587.01,445.47
2017,9,26,10,30,890.0,96.0,1.9,25.0,737.0,626.69,474.59
2017,9,26,10,45,894.5,97.5,1.95,25.5,757.5,661.83,499.82
2017,9,26,11,0,899.0,99.0,2.0,26.0,778.0,694.81,523.0
2017,9,26,11,15,903.0,99.5,2.05,26.0,790.5,724.17,543.57
2017,9,26,11,30,907.0,100.0,2.1,26.0,803.0,751.03,561.84
2017,9,26,11,45,908.0,100.5,2.15,26.5,807.5,773.05,575.69
2017,9,26,12,0,909.0,101.0,2.2,27.0,812.0,792.21,587.65
2017,9,26,12,15,908.5,100.5,2.25,27.0,808.0,806.27,597.4
2017,9,26,12,30,908.0,100.0,2.3,27.0,804.0,817.25,605.23
2017,9,26,12,45,912.5,96.5,2.4,27.0,794.0,826.02,612.08
2017,9,26,13,0,917.0,93.0,2.5,27.0,784.0,831.62,616.94
2017,9,26,13,15,912.0,92.0,2.55,27.0,764.5,829.03,616.08
2017,9,26,13,30,907.0,91.0,2.6,27.0,745.0,823.25,613.25
2017,9,26,13,45,898.5,90.0,2.7,27.0,717.5,811.57,606.85
2017,9,26,14,0,890.0,89.0,2.8,27.0,690.0,796.9,598.49
2017,9,26,14,15,879.0,87.5,2.85,27.0,656.0,776.89,586.19
2017,9,26,14,30,868.0,86.0,2.9,27.0,622.0,754.22,572.05
2017,9,26,14,45,851.5,84.5,3.0,27.0,581.0,725.01,553.5
2017,9,26,15,0,835.0,83.0,3.1,27.0,540.0,697.64,536.1
2017,9,26,15,15,814.0,80.0,3.15,26.5,494.5,659.76,511.68
2017,9,26,15,30,793.0,77.0,3.2,26.0,449.0,620.48,485.05
2017,9,26,15,45,762.5,73.5,3.3,26.0,399.5,573.54,450.59
2017,9,26,16,0,732.0,70.0,3.4,26.0,350.0,526.39,414.99
2017,9,26,16,15,689.5,65.5,3.45,25.5,299.0,471.54,372.96
2017,9,26,16,30,647.0,61.0,3.5,25.0,248.0,420.6,332.34
2017,9,26,16,45,580.5,54.5,3.55,24.5,196.5,355.57,279.18
2017,9,26,17,0,514.0,48.0,3.6,24.0,145.0,294.93,227.73
2017,9,26,17,15,405.5,38.0,3.6,23.0,99.5,218.8,163.42
2017,9,26,17,30,297.0,28.0,3.6,22.0,54.0,152.41,99.29
2017,9,26,17,45,148.5,14.0,3.65,21.5,27.0,57.83,0.0
2017,9,26,18,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,27,6,15,145.5,13.5,1.6,19.0,25.5,13.27,0.0
2017,9,27,6,30,291.0,27.0,1.7,19.0,51.0,20.97,10.17
2017,9,27,6,45,399.5,36.5,1.8,19.5,96.5,26.95,17.32
2017,9,27,7,0,508.0,46.0,1.9,20.0,142.0,32.58,22.64
2017,9,27,7,15,573.5,53.0,1.85,20.5,192.0,35.77,25.63
2017,9,27,7,30,639.0,60.0,1.8,21.0,242.0,66.27,33.86
2017,9,27,7,45,681.5,64.5,1.8,21.5,293.0,112.47,60.09
2017,9,27,8,0,724.0,69.0,1.8,22.0,344.0,159.46,94.01
2017,9,27,8,15,754.0,73.0,1.75,22.5,393.0,207.53,133.2
2017,9,27,8,30,784.0,77.0,1.7,23.0,442.0,258.03,175.94
2017,9,27,8,45,805.0,79.5,1.7,23.5,487.5,306.68,217.81
2017,9,27,9,0,826.0,82.0,1.7,24.0,533.0,356.33,259.88
2017,9,27,9,15,842.0,84.5,1.65,24.0,573.0,408.08,303.02
2017,9,27,9,30,858.0,87.0,1.6,24.0,613.0,456.25,342.38
2017,9,27,9,45,864.5,91.0,1.6,24.0,646.0,500.97,378.32
2017,9,27,10,0,871.0,95.0,1.6,24.0,679.0,544.43,412.33
2017,9,27,10,15,879.5,96.5,1.6,24.0,707.0,585.22,443.58
2017,9,27,10,30,888.0,98.0,1.6,24.0,735.0,624.48,472.98
2017,9,27,10,45,893.5,99.0,1.65,24.5,755.0,659.65,498.25
2017,9,27,11,0,899.0,100.0,1.7,25.0,775.0,692.72,521.51
2017,9,27,11,15,902.5,100.5,1.7,24.5,787.0,721.67,542.66
2017,9,27,11,30,906.0,101.0,1.7,24.0,799.0,748.09,561.33
2017,9,27,11,45,907.0,101.0,1.75,24.0,803.0,769.53,575.97
2017,9,27,12,0,908.0,101.0,1.8,24.0,807.0,788.11,588.77
2017,9,27,12,15,907.0,101.0,1.8,24.0,803.0,802.2,598.19
2017,9,27,12,30,906.0,101.0,1.8,24.0,799.0,813.22,605.68
2017,9,27,12,45,907.0,98.5,1.8,24.0,788.0,820.16,610.55
2017,9,27,13,0,908.0,96.0,1.8,24.0,777.0,823.92,613.47
2017,9,27,13,15,902.5,95.0,1.75,24.0,757.0,820.9,611.5
2017,9,27,13,30,897.0,94.0,1.7,24.0,737.0,814.73,607.6
2017,9,27,13,45,889.0,92.5,1.7,24.0,709.5,802.97,600.56
2017,9,27,14,0,881.0,91.0,1.7,24.0,682.0,788.23,591.65
2017,9,27,14,15,869.5,89.5,1.65,24.0,647.5,767.95,578.59
2017,9,27,14,30,858.0,88.0,1.6,24.0,613.0,745.07,563.82
2017,9,27,14,45,843.0,85.5,1.6,24.0,572.5,719.9,547.91
2017,9,27,15,0,828.0,83.0,1.6,24.0,532.0,688.84,527.78
2017,9,27,15,15,806.5,80.0,1.55,23.5,486.5,650.84,503.13
2017,9,27,15,30,785.0,77.0,1.5,23.0,441.0,611.49,476.14
2017,9,27,15,45,756.0,73.0,1.5,23.0,392.5,565.27,442.5
2017,9,27,16,0,727.0,69.0,1.5,23.0,344.0,518.76,407.69
2017,9,27,16,15,684.0,64.0,1.5,22.5,292.5,463.42,365.76
2017,9,27,16,30,641.0,59.0,1.5,22.0,241.0,411.98,325.11
2017,9,27,16,45,577.0,52.5,1.5,22.0,190.5,348.7,273.1
2017,9,27,17,0,513.0,46.0,1.5,22.0,140.0,289.64,222.74
2017,9,27,17,15,404.0,36.0,1.5,21.5,95.0,213.96,158.73
2017,9,27,17,30,295.0,26.0,1.5,21.0,50.0,147.48,91.58
2017,9,27,17,45,147.5,13.0,1.5,20.5,25.0,55.85,0.0
2017,9,27,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,15,137.5,13.0,0.55,19.0,24.5,12.78,0.0
2017,9,28,6,30,275.0,26.0,0.6,19.0,49.0,20.17,9.22
2017,9,28,6,45,380.5,37.0,0.65,19.5,93.5,27.58,17.84
2017,9,28,7,0,486.0,48.0,0.7,20.0,138.0,34.52,24.33
2017,9,28,7,15,552.5,55.5,0.75,20.0,188.0,38.02,27.67
2017,9,28,7,30,619.0,63.0,0.8,20.0,238.0,66.21,35.27
2017,9,28,7,45,661.0,69.0,0.85,20.5,288.5,109.31,58.77
2017,9,28,8,0,703.0,75.0,0.9,21.0,339.0,156.55,92.65
2017,9,28,8,15,733.5,79.0,0.9,21.5,388.0,206.78,133.18
2017,9,28,8,30,764.0,83.0,0.9,22.0,437.0,256.25,174.69
2017,9,28,8,45,784.5,86.5,0.95,22.5,481.5,304.59,215.97
2017,9,28,9,0,805.0,90.0,1.0,23.0,526.0,353.92,257.48
2017,9,28,9,15,821.5,92.5,1.05,23.0,566.0,401.52,297.42
2017,9,28,9,30,838.0,95.0,1.1,23.0,606.0,449.23,336.5
2017,9,28,9,45,854.0,95.0,1.15,23.5,641.0,496.92,373.85
2017,9,28,10,0,870.0,95.0,1.2,24.0,676.0,541.14,407.69
2017,9,28,10,15,878.5,96.5,1.3,24.0,703.5,581.81,439.25
2017,9,28,10,30,887.0,98.0,1.4,24.0,731.0,620.95,469.11
2017,9,28,10,45,892.5,99.0,1.55,24.5,750.5,656.02,494.97
2017,9,28,11,0,898.0,100.0,1.7,25.0,770.0,688.98,518.89
2017,9,28,11,15,901.0,100.5,1.85,24.5,782.0,717.48,541.06
2017,9,28,11,30,904.0,101.0,2.0,24.0,794.0,743.43,560.62
2017,9,28,11,45,905.5,101.0,2.15,24.0,798.0,765.13,576.26
2017,9,28,12,0,907.0,101.0,2.3,24.0,802.0,783.98,590.04
2017,9,28,12,15,905.5,101.0,2.4,24.0,798.0,797.61,599.99
2017,9,28,12,30,904.0,101.0,2.5,24.0,794.0,808.16,608.0
2017,9,28,12,45,903.0,99.0,2.7,24.0,782.0,813.94,613.53
2017,9,28,13,0,902.0,97.0,2.9,24.0,770.0,816.56,616.98
2017,9,28,13,15,896.5,96.0,2.95,24.0,750.0,813.49,615.73
2017,9,28,13,30,891.0,95.0,3.0,24.0,730.0,807.3,612.48
2017,9,28,13,45,883.0,93.5,3.15,24.0,702.5,795.55,606.02
2017,9,28,14,0,875.0,92.0,3.3,24.0,675.0,780.84,597.54
2017,9,28,14,15,863.5,90.5,3.35,23.5,640.5,760.64,585.84
2017,9,28,14,30,852.0,89.0,3.4,23.0,606.0,737.85,572.26
2017,9,28,14,45,836.5,86.5,3.5,23.0,565.5,712.46,555.82
2017,9,28,15,0,821.0,84.0,3.6,23.0,525.0,681.21,534.95
2017,9,28,15,15,799.0,81.0,3.6,22.5,480.0,643.1,509.41
2017,9,28,15,30,777.0,78.0,3.6,22.0,435.0,603.7,481.14
2017,9,28,15,45,748.5,74.0,3.6,22.0,386.5,558.13,446.51
2017,9,28,16,0,720.0,70.0,3.6,22.0,338.0,512.27,410.73
2017,9,28,16,15,676.5,65.0,3.6,21.5,287.0,459.31,368.98
2017,9,28,16,30,633.0,60.0,3.6,21.0,236.0,406.0,325.47
2017,9,28,16,45,570.5,52.5,3.6,21.0,186.0,342.86,272.04
2017,9,28,17,0,508.0,45.0,3.6,21.0,136.0,283.84,220.39
2017,9,28,17,15,397.5,34.5,3.7,20.5,91.0,207.8,154.74
2017,9,28,17,30,287.0,24.0,3.8,20.0,46.0,139.68,81.56
2017,9,28,17,45,143.5,12.0,3.9,19.5,23.0,53.02,0.0
2017,9,28,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,132.5,12.5,3.25,16.0,23.0,12.29,0.0
2017,9,29,6,30,265.0,25.0,3.3,16.0,46.0,19.36,8.29
2017,9,29,6,45,370.0,35.5,3.35,16.5,89.0,26.36,16.95
2017,9,29,7,0,475.0,46.0,3.4,17.0,132.0,32.92,23.18
2017,9,29,7,15,539.5,53.0,3.3,17.0,180.5,36.08,26.27
2017,9,29,7,30,604.0,60.0,3.2,17.0,229.0,61.45,32.93
2017,9,29,7,45,549.0,83.0,3.1,17.5,259.5,109.77,64.77
2017,9,29,8,0,494.0,106.0,3.0,18.0,290.0,152.93,100.25
2017,9,29,8,15,491.0,124.5,3.05,18.0,328.5,195.45,136.24
2017,9,29,8,30,488.0,143.0,3.1,18.0,367.0,237.49,172.92
2017,9,29,8,45,632.5,115.5,3.2,18.0,436.5,280.94,207.19
2017,9,29,9,0,777.0,88.0,3.3,18.0,506.0,340.2,255.72
2017,9,29,9,15,792.5,90.5,3.4,18.0,544.5,386.01,296.11
2017,9,29,9,30,808.0,93.0,3.5,18.0,583.0,431.88,335.78
2017,9,29,9,45,819.5,95.0,3.6,18.5,616.0,475.22,371.96
2017,9,29,10,0,831.0,97.0,3.7,19.0,649.0,520.12,408.33
2017,9,29,10,15,666.5,173.0,3.75,19.0,627.5,529.55,415.87
2017,9,29,10,30,502.0,249.0,3.8,19.0,606.0,529.48,414.82
2017,9,29,10,45,475.0,268.5,3.9,19.0,613.5,550.5,431.02
2017,9,29,11,0,448.0,288.0,4.0,19.0,621.0,568.8,444.74
2017,9,29,11,15,655.5,196.0,4.05,19.0,691.5,638.81,501.86
2017,9,29,11,30,863.0,104.0,4.1,19.0,762.0,714.16,561.27
2017,9,29,11,45,866.5,103.0,4.2,19.0,766.5,735.39,576.52
2017,9,29,12,0,870.0,102.0,4.3,19.0,771.0,753.97,590.2
2017,9,29,12,15,869.0,101.5,4.4,19.0,766.5,766.86,600.09
2017,9,29,12,30,868.0,101.0,4.5,19.0,762.0,776.81,607.99
2017,9,29,12,45,858.0,103.5,4.65,19.5,748.0,779.82,610.08
2017,9,29,13,0,848.0,106.0,4.8,20.0,734.0,779.78,610.1
2017,9,29,13,15,841.5,105.0,4.95,20.0,714.0,775.91,608.63
2017,9,29,13,30,835.0,104.0,5.1,20.0,694.0,769.1,605.11
2017,9,29,13,45,829.5,101.0,5.35,20.0,668.0,758.08,599.01
2017,9,29,14,0,824.0,98.0,5.6,20.0,642.0,747.76,593.42
2017,9,29,14,15,811.5,96.0,5.7,19.5,608.5,727.1,580.65
2017,9,29,14,30,799.0,94.0,5.8,19.0,575.0,704.01,565.98
2017,9,29,14,45,782.5,91.0,5.95,19.0,535.5,674.66,545.48
2017,9,29,15,0,766.0,88.0,6.1,19.0,496.0,643.41,523.31
2017,9,29,15,15,743.0,85.0,6.1,19.0,452.0,606.09,495.13
2017,9,29,15,30,720.0,82.0,6.1,19.0,408.0,567.7,465.15
2017,9,29,15,45,687.5,78.0,6.15,19.0,361.0,523.56,429.99
2017,9,29,16,0,655.0,74.0,6.2,19.0,314.0,477.82,392.74
2017,9,29,16,15,609.0,68.0,6.2,18.5,265.0,422.92,347.73
2017,9,29,16,30,563.0,62.0,6.2,18.0,216.0,369.97,302.92
2017,9,29,16,45,497.5,54.0,6.2,18.0,168.5,308.03,248.9
2017,9,29,17,0,432.0,46.0,6.2,18.0,121.0,250.58,197.45
2017,9,29,17,15,322.0,35.0,6.15,17.5,80.0,178.15,133.61
2017,9,29,17,30,212.0,24.0,6.1,17.0,39.0,112.17,59.4
2017,9,29,17,45,106.0,12.0,6.05,17.0,19.5,41.76,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
