Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,7.6,15.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,15.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,15,18.5,13.5,7.55,16.0,15.0,13.27,0.0
2017,9,30,6,30,37.0,27.0,7.5,16.0,30.0,23.8,10.78
2017,9,30,6,45,80.0,47.0,7.5,16.0,59.5,40.23,28.74
2017,9,30,7,0,123.0,67.0,7.5,16.0,89.0,56.22,43.59
2017,9,30,7,15,147.5,88.5,7.4,16.0,123.0,72.8,58.71
2017,9,30,7,30,172.0,110.0,7.3,16.0,157.0,96.09,72.05
2017,9,30,7,45,196.5,127.5,7.25,16.5,192.0,119.94,87.75
2017,9,30,8,0,221.0,145.0,7.2,17.0,227.0,150.58,110.94
2017,9,30,8,15,466.0,121.5,7.0,17.0,324.5,186.78,131.26
2017,9,30,8,30,711.0,98.0,6.8,17.0,422.0,249.33,176.75
2017,9,30,8,45,734.0,102.0,6.65,17.5,466.5,296.33,218.72
2017,9,30,9,0,757.0,106.0,6.5,18.0,511.0,344.63,261.54
2017,9,30,9,15,775.0,109.0,6.35,18.0,551.0,393.85,305.0
2017,9,30,9,30,793.0,112.0,6.2,18.0,591.0,440.46,345.63
2017,9,30,9,45,815.0,110.5,6.05,18.5,626.5,484.87,382.98
2017,9,30,10,0,837.0,109.0,5.9,19.0,662.0,529.39,419.46
2017,9,30,10,15,846.5,110.5,5.8,19.0,689.0,569.67,452.63
2017,9,30,10,30,856.0,112.0,5.7,19.0,716.0,608.6,484.03
2017,9,30,10,45,862.0,113.5,5.6,19.5,736.0,643.81,510.97
2017,9,30,11,0,868.0,115.0,5.5,20.0,756.0,677.54,536.13
2017,9,30,11,15,871.5,115.5,5.4,20.0,767.5,705.54,557.6
2017,9,30,11,30,875.0,116.0,5.3,20.0,779.0,731.1,576.4
2017,9,30,11,45,877.0,116.0,5.25,20.0,783.0,752.53,591.71
2017,9,30,12,0,879.0,116.0,5.2,20.0,787.0,771.23,605.06
2017,9,30,12,15,878.0,115.5,5.1,20.0,783.0,784.33,614.15
2017,9,30,12,30,877.0,115.0,5.0,20.0,779.0,794.46,621.16
2017,9,30,12,45,872.0,115.0,4.95,20.5,766.0,798.97,623.24
2017,9,30,13,0,867.0,115.0,4.9,21.0,753.0,800.41,623.25
2017,9,30,13,15,861.0,114.0,5.1,21.0,733.0,800.08,624.64
2017,9,30,13,30,855.0,113.0,5.3,21.0,713.0,793.92,621.89
2017,9,30,13,45,843.0,112.5,5.5,21.0,685.0,780.68,614.03
2017,9,30,14,0,831.0,112.0,5.7,21.0,657.0,764.67,604.13
2017,9,30,14,15,818.0,109.5,6.05,21.0,622.5,743.1,590.61
2017,9,30,14,30,805.0,107.0,6.4,21.0,588.0,719.06,575.02
2017,9,30,14,45,547.5,162.0,6.8,21.0,479.0,578.56,466.14
2017,9,30,15,0,290.0,217.0,7.2,21.0,370.0,441.73,355.5
2017,9,30,15,15,501.5,156.0,7.35,20.5,392.5,518.25,421.79
2017,9,30,15,30,713.0,95.0,7.5,20.0,415.0,576.66,472.44
2017,9,30,15,45,677.5,90.0,7.7,20.0,366.5,528.1,433.57
2017,9,30,16,0,642.0,85.0,7.9,20.0,318.0,479.9,394.27
2017,9,30,16,15,592.0,78.5,7.9,19.5,267.5,422.91,347.29
2017,9,30,16,30,542.0,72.0,7.9,19.0,217.0,368.09,300.72
2017,9,30,16,45,467.0,62.5,7.95,19.0,168.0,301.1,242.5
2017,9,30,17,0,392.0,53.0,8.0,19.0,119.0,239.26,187.58
2017,9,30,17,15,275.0,39.0,8.0,18.5,77.5,162.78,120.7
2017,9,30,17,30,158.0,25.0,8.0,18.0,36.0,93.1,40.96
2017,9,30,17,45,79.0,12.5,8.05,17.5,18.0,34.25,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,139.5,12.5,5.2,15.0,22.5,12.29,0.0
2017,10,1,6,30,279.0,25.0,5.1,15.0,45.0,19.73,7.34
2017,10,1,6,45,400.0,34.5,5.1,15.5,90.0,25.8,16.41
2017,10,1,7,0,521.0,44.0,5.1,16.0,135.0,31.53,22.0
2017,10,1,7,15,589.0,50.5,5.1,16.0,186.0,34.38,24.83
2017,10,1,7,30,657.0,57.0,5.1,16.0,237.0,60.33,32.94
2017,10,1,7,45,704.0,61.0,5.1,16.5,288.5,103.41,54.4
2017,10,1,8,0,751.0,65.0,5.1,17.0,340.0,151.19,88.29
2017,10,1,8,15,780.0,68.0,5.1,17.5,389.0,199.15,128.05
2017,10,1,8,30,809.0,71.0,5.1,18.0,438.0,249.37,172.05
2017,10,1,8,45,830.5,73.5,5.2,18.5,483.0,299.01,216.6
2017,10,1,9,0,852.0,76.0,5.3,19.0,528.0,353.18,264.5
2017,10,1,9,15,866.0,78.0,5.2,19.0,567.5,400.99,307.13
2017,10,1,9,30,880.0,80.0,5.1,19.0,607.0,448.51,348.6
2017,10,1,9,45,886.0,83.5,5.05,19.5,639.5,493.16,386.19
2017,10,1,10,0,892.0,87.0,5.0,20.0,672.0,536.44,421.58
2017,10,1,10,15,899.5,88.0,5.0,20.0,698.5,576.63,454.66
2017,10,1,10,30,907.0,89.0,5.0,20.0,725.0,615.15,485.76
2017,10,1,10,45,910.5,90.0,5.0,20.5,744.0,649.34,511.99
2017,10,1,11,0,914.0,91.0,5.0,21.0,763.0,681.23,535.93
2017,10,1,11,15,917.0,91.5,5.0,21.0,774.5,709.87,557.84
2017,10,1,11,30,920.0,92.0,5.0,21.0,786.0,735.9,576.57
2017,10,1,11,45,917.5,94.0,5.0,21.5,788.5,756.74,590.35
2017,10,1,12,0,915.0,96.0,5.0,22.0,791.0,774.57,601.97
2017,10,1,12,15,913.5,95.5,5.1,22.0,786.0,787.57,611.84
2017,10,1,12,30,912.0,95.0,5.2,22.0,781.0,797.46,619.62
2017,10,1,12,45,908.0,94.5,5.35,22.0,768.5,802.27,624.11
2017,10,1,13,0,904.0,94.0,5.5,22.0,756.0,803.89,626.44
2017,10,1,13,15,898.0,93.0,5.65,22.0,735.5,800.27,625.1
2017,10,1,13,30,892.0,92.0,5.8,22.0,715.0,793.52,621.58
2017,10,1,13,45,882.0,91.5,6.0,22.0,686.5,781.17,614.25
2017,10,1,14,0,872.0,91.0,6.2,22.0,658.0,765.94,604.81
2017,10,1,14,15,859.5,89.0,6.4,21.5,623.5,744.45,591.85
2017,10,1,14,30,847.0,87.0,6.6,21.0,589.0,720.42,576.84
2017,10,1,14,45,830.0,85.0,6.85,21.0,548.5,694.57,559.29
2017,10,1,15,0,813.0,83.0,7.1,21.0,508.0,663.05,537.16
2017,10,1,15,15,659.5,107.5,7.3,20.5,432.5,570.93,465.55
2017,10,1,15,30,506.0,132.0,7.5,20.0,357.0,479.24,392.29
2017,10,1,15,45,448.5,124.5,7.75,20.0,307.0,421.68,345.94
2017,10,1,16,0,391.0,117.0,8.0,20.0,257.0,366.63,300.69
2017,10,1,16,15,358.5,103.5,8.05,19.5,216.0,321.09,263.06
2017,10,1,16,30,326.0,90.0,8.1,19.0,175.0,277.09,225.67
2017,10,1,16,45,377.5,69.0,8.15,18.5,146.5,264.04,212.52
2017,10,1,17,0,429.0,48.0,8.2,18.0,118.0,247.18,193.88
2017,10,1,17,15,304.0,35.5,8.15,17.5,76.0,168.85,124.48
2017,10,1,17,30,179.0,23.0,8.1,17.0,34.0,95.4,31.08
2017,10,1,17,45,89.5,11.5,8.1,16.5,17.0,35.78,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,16.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,2,6,15,161.5,11.5,5.45,15.0,23.0,11.3,0.0
2017,10,2,6,30,323.0,23.0,5.5,15.0,46.0,17.94,5.4
2017,10,2,6,45,438.5,33.0,5.55,15.5,92.0,24.6,15.32
2017,10,2,7,0,554.0,43.0,5.6,16.0,138.0,30.84,21.37
2017,10,2,7,15,621.5,49.0,5.55,16.5,189.5,36.52,26.65
2017,10,2,7,30,689.0,55.0,5.5,17.0,241.0,57.44,30.89
2017,10,2,7,45,730.5,60.0,5.5,17.5,293.0,102.55,52.9
2017,10,2,8,0,772.0,65.0,5.5,18.0,345.0,151.72,87.55
2017,10,2,8,15,801.5,68.0,5.45,18.0,395.0,200.74,128.11
2017,10,2,8,30,831.0,71.0,5.4,18.0,445.0,252.06,173.25
2017,10,2,8,45,851.5,74.0,5.35,18.5,490.5,302.84,218.81
2017,10,2,9,0,872.0,77.0,5.3,19.0,536.0,358.02,267.54
2017,10,2,9,15,887.0,79.0,5.15,19.0,577.0,407.07,311.17
2017,10,2,9,30,902.0,81.0,5.0,19.0,618.0,455.88,353.63
2017,10,2,9,45,914.0,82.0,4.85,19.5,652.5,501.9,392.11
2017,10,2,10,0,926.0,83.0,4.7,20.0,687.0,546.93,428.6
2017,10,2,10,15,933.5,84.0,4.6,20.0,714.5,588.31,462.22
2017,10,2,10,30,941.0,85.0,4.5,20.0,742.0,627.93,493.66
2017,10,2,10,45,945.0,86.0,4.4,20.5,761.5,663.44,520.27
2017,10,2,11,0,949.0,87.0,4.3,21.0,781.0,696.6,544.49
2017,10,2,11,15,952.0,87.5,4.3,21.0,792.5,726.08,566.71
2017,10,2,11,30,955.0,88.0,4.3,21.0,804.0,752.86,585.68
2017,10,2,11,45,954.5,89.0,4.35,21.0,807.0,774.79,601.31
2017,10,2,12,0,954.0,90.0,4.4,21.0,810.0,793.65,614.96
2017,10,2,12,15,952.0,89.5,4.55,21.0,805.0,806.73,625.19
2017,10,2,12,30,950.0,89.0,4.7,21.0,800.0,816.55,633.24
2017,10,2,12,45,942.0,90.5,4.85,21.0,785.5,820.55,637.27
2017,10,2,13,0,934.0,92.0,5.0,21.0,771.0,821.23,639.06
2017,10,2,13,15,927.5,91.5,5.25,21.0,749.5,817.72,638.47
2017,10,2,13,30,921.0,91.0,5.5,21.0,728.0,810.99,635.6
2017,10,2,13,45,909.0,90.5,5.75,21.0,698.5,796.91,627.37
2017,10,2,14,0,897.0,90.0,6.0,21.0,669.0,779.89,616.94
2017,10,2,14,15,884.0,88.5,6.3,20.5,633.5,758.25,604.35
2017,10,2,14,30,871.0,87.0,6.6,20.0,598.0,734.01,589.57
2017,10,2,14,45,850.5,85.5,6.9,20.0,555.5,705.79,570.37
2017,10,2,15,0,830.0,84.0,7.2,20.0,513.0,672.01,546.58
2017,10,2,15,15,806.0,81.0,7.35,19.5,467.0,632.58,517.79
2017,10,2,15,30,782.0,78.0,7.5,19.0,421.0,591.95,486.94
2017,10,2,15,45,745.0,74.5,7.7,19.0,370.5,542.07,446.95
2017,10,2,16,0,708.0,71.0,7.9,19.0,320.0,494.74,407.89
2017,10,2,16,15,659.0,66.0,7.9,18.5,269.0,438.11,360.71
2017,10,2,16,30,610.0,61.0,7.9,18.0,218.0,383.53,313.73
2017,10,2,16,45,528.0,53.5,7.95,17.5,167.5,313.76,252.97
2017,10,2,17,0,446.0,46.0,8.0,17.0,117.0,249.72,195.72
2017,10,2,17,15,313.0,34.0,7.95,16.5,74.5,168.98,123.51
2017,10,2,17,30,180.0,22.0,7.9,16.0,32.0,92.68,14.65
2017,10,2,17,45,90.0,11.0,7.85,16.0,16.0,35.03,0.0
2017,10,2,18,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,3,6,15,65.0,13.5,6.5,14.0,18.0,13.27,0.0
2017,10,3,6,30,130.0,27.0,6.4,14.0,36.0,21.23,6.33
2017,10,3,6,45,251.0,42.0,6.3,14.0,78.0,32.3,21.92
2017,10,3,7,0,372.0,57.0,6.2,14.0,120.0,42.83,32.06
2017,10,3,7,15,450.0,67.0,6.0,14.0,169.0,49.44,38.4
2017,10,3,7,30,528.0,77.0,5.8,14.0,218.0,67.62,43.67
2017,10,3,7,45,585.0,82.5,5.6,14.5,268.5,105.72,62.18
2017,10,3,8,0,642.0,88.0,5.4,15.0,319.0,149.73,92.64
2017,10,3,8,15,677.5,93.0,5.2,15.0,367.5,195.03,129.77
2017,10,3,8,30,713.0,98.0,5.0,15.0,416.0,243.4,171.85
2017,10,3,8,45,743.0,100.5,4.85,15.5,462.0,290.84,213.94
2017,10,3,9,0,773.0,103.0,4.7,16.0,508.0,343.1,259.77
2017,10,3,9,15,791.5,105.5,4.5,16.0,547.5,389.55,300.97
2017,10,3,9,30,810.0,108.0,4.3,16.0,587.0,436.33,341.53
2017,10,3,9,45,842.0,102.0,4.1,16.5,625.0,481.52,379.2
2017,10,3,10,0,874.0,96.0,3.9,17.0,663.0,529.82,418.31
2017,10,3,10,15,883.0,97.5,3.65,17.0,690.5,570.52,451.2
2017,10,3,10,30,892.0,99.0,3.4,17.0,718.0,609.7,481.99
2017,10,3,10,45,897.5,100.5,3.15,17.5,738.0,645.02,508.06
2017,10,3,11,0,903.0,102.0,2.9,18.0,758.0,678.22,531.67
2017,10,3,11,15,906.5,102.5,2.75,18.0,770.0,706.84,552.71
2017,10,3,11,30,910.0,103.0,2.6,18.0,782.0,732.91,570.82
2017,10,3,11,45,911.0,103.5,2.5,18.5,785.5,754.52,584.22
2017,10,3,12,0,912.0,104.0,2.4,19.0,789.0,773.26,595.51
2017,10,3,12,15,910.5,103.5,2.6,19.0,784.0,786.17,605.85
2017,10,3,12,30,909.0,103.0,2.8,19.0,779.0,795.98,614.12
2017,10,3,12,45,905.0,102.5,3.05,19.5,766.0,800.74,618.05
2017,10,3,13,0,901.0,102.0,3.3,20.0,753.0,802.33,619.8
2017,10,3,13,15,895.0,101.0,3.5,20.0,732.0,798.71,618.83
2017,10,3,13,30,889.0,100.0,3.7,20.0,711.0,791.98,615.74
2017,10,3,13,45,878.0,99.0,3.95,20.0,682.5,778.4,607.97
2017,10,3,14,0,867.0,98.0,4.2,20.0,654.0,761.96,598.12
2017,10,3,14,15,854.5,96.0,4.3,19.5,619.0,744.22,587.87
2017,10,3,14,30,842.0,94.0,4.4,19.0,584.0,720.45,573.29
2017,10,3,14,45,823.5,91.5,4.55,19.0,543.0,689.52,552.37
2017,10,3,15,0,805.0,89.0,4.7,19.0,502.0,656.66,529.5
2017,10,3,15,15,780.5,85.5,4.75,18.5,456.0,617.06,500.7
2017,10,3,15,30,756.0,82.0,4.8,18.0,410.0,576.36,470.28
2017,10,3,15,45,722.0,77.5,4.9,18.0,360.5,530.28,433.91
2017,10,3,16,0,688.0,73.0,5.0,18.0,311.0,482.45,395.14
2017,10,3,16,15,638.0,67.0,4.95,17.5,260.0,425.06,347.91
2017,10,3,16,30,588.0,61.0,4.9,17.0,209.0,369.87,300.91
2017,10,3,16,45,511.0,52.5,4.85,17.0,159.5,302.46,242.13
2017,10,3,17,0,434.0,44.0,4.8,17.0,110.0,240.49,186.66
2017,10,3,17,15,303.0,31.5,4.6,16.5,68.5,161.24,115.58
2017,10,3,17,30,172.0,19.0,4.4,16.0,27.0,85.28,0.0
2017,10,3,17,45,86.0,9.5,4.2,16.0,13.5,32.1,0.0
2017,10,3,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,4,6,15,116.5,11.0,0.8,14.5,18.5,10.81,0.0
2017,10,4,6,30,233.0,22.0,0.8,15.0,37.0,17.28,2.96
2017,10,4,6,45,357.5,33.0,0.8,15.5,80.5,24.92,15.52
2017,10,4,7,0,482.0,44.0,0.8,16.0,124.0,32.07,22.46
2017,10,4,7,15,554.5,51.5,0.8,16.0,174.0,35.73,26.06
2017,10,4,7,30,627.0,59.0,0.8,16.0,224.0,52.27,29.98
2017,10,4,7,45,675.0,64.0,0.8,16.5,275.5,94.59,49.37
2017,10,4,8,0,723.0,69.0,0.8,17.0,327.0,144.68,83.76
2017,10,4,8,15,755.0,72.5,0.8,17.0,376.0,191.81,121.53
2017,10,4,8,30,787.0,76.0,0.8,17.0,425.0,241.54,163.9
2017,10,4,8,45,810.5,79.0,0.8,17.5,470.0,290.8,206.59
2017,10,4,9,0,834.0,82.0,0.8,18.0,515.0,341.27,249.81
2017,10,4,9,15,850.0,84.0,0.85,18.0,555.5,388.98,290.9
2017,10,4,9,30,866.0,86.0,0.9,18.0,596.0,439.65,333.21
2017,10,4,9,45,880.5,87.0,0.95,18.5,630.5,485.15,369.98
2017,10,4,10,0,895.0,88.0,1.0,19.0,665.0,529.93,405.17
2017,10,4,10,15,903.5,89.0,1.1,19.5,692.0,570.54,436.73
2017,10,4,10,30,912.0,90.0,1.2,20.0,719.0,609.52,466.35
2017,10,4,10,45,920.0,90.0,1.3,20.5,739.5,645.43,493.13
2017,10,4,11,0,928.0,90.0,1.4,21.0,760.0,679.28,517.92
2017,10,4,11,15,931.5,90.0,1.45,21.0,772.0,707.9,539.21
2017,10,4,11,30,935.0,90.0,1.5,21.0,784.0,733.89,557.42
2017,10,4,11,45,937.5,89.5,1.6,21.5,788.0,755.91,572.04
2017,10,4,12,0,940.0,89.0,1.7,22.0,792.0,775.0,584.7
2017,10,4,12,15,939.0,89.0,1.8,22.0,787.0,788.98,595.07
2017,10,4,12,30,938.0,89.0,1.9,22.0,782.0,799.79,603.43
2017,10,4,12,45,934.5,88.5,2.05,22.0,769.0,804.97,608.49
2017,10,4,13,0,931.0,88.0,2.2,22.0,756.0,806.88,611.44
2017,10,4,13,15,925.0,87.0,2.25,22.0,735.0,803.1,609.82
2017,10,4,13,30,919.0,86.0,2.3,22.0,714.0,796.11,606.14
2017,10,4,13,45,911.0,84.5,2.4,22.0,685.5,783.92,599.31
2017,10,4,14,0,903.0,83.0,2.5,22.0,657.0,768.71,590.42
2017,10,4,14,15,890.5,81.5,2.6,21.5,622.0,747.3,578.25
2017,10,4,14,30,878.0,80.0,2.7,21.0,587.0,723.26,564.1
2017,10,4,14,45,861.0,78.0,2.8,21.0,545.5,693.08,544.25
2017,10,4,15,0,844.0,76.0,2.9,21.0,504.0,664.54,525.37
2017,10,4,15,15,821.0,73.0,2.95,21.0,458.0,625.51,497.19
2017,10,4,15,30,798.0,70.0,3.0,21.0,412.0,585.23,467.13
2017,10,4,15,45,760.0,67.5,3.1,21.0,361.5,535.71,429.24
2017,10,4,16,0,722.0,65.0,3.2,21.0,311.0,486.52,390.43
2017,10,4,16,15,673.0,59.5,3.3,20.5,259.5,428.95,344.44
2017,10,4,16,30,624.0,54.0,3.4,20.0,208.0,375.99,300.23
2017,10,4,16,45,541.0,47.0,3.5,19.5,157.5,306.68,241.48
2017,10,4,17,0,458.0,40.0,3.6,19.0,107.0,243.35,185.97
2017,10,4,17,15,325.0,28.0,3.75,18.5,66.0,163.65,113.98
2017,10,4,17,30,192.0,16.0,3.9,18.0,25.0,86.26,0.0
2017,10,4,17,45,96.0,8.0,4.1,17.5,12.5,32.85,0.0
2017,10,4,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,15,101.0,11.0,0.45,14.0,17.0,10.81,0.0
2017,10,5,6,30,202.0,22.0,0.4,14.0,34.0,17.46,1.64
2017,10,5,6,45,319.0,35.0,0.4,14.5,76.5,27.03,17.31
2017,10,5,7,0,436.0,48.0,0.4,15.0,119.0,35.98,25.99
2017,10,5,7,15,510.5,56.5,0.35,15.0,168.5,40.29,30.22
2017,10,5,7,30,585.0,65.0,0.3,15.0,218.0,54.84,34.1
2017,10,5,7,45,632.5,71.5,0.3,15.5,268.5,95.98,52.73
2017,10,5,8,0,680.0,78.0,0.3,16.0,319.0,141.85,83.47
2017,10,5,8,15,713.5,83.0,0.5,16.5,367.5,188.5,120.38
2017,10,5,8,30,747.0,88.0,0.7,17.0,416.0,237.93,162.02
2017,10,5,8,45,773.5,91.0,0.9,17.5,461.5,289.08,206.14
2017,10,5,9,0,800.0,94.0,1.1,18.0,507.0,338.66,248.96
2017,10,5,9,15,818.0,96.5,1.2,18.5,547.0,385.94,289.33
2017,10,5,9,30,836.0,99.0,1.3,19.0,587.0,433.46,328.92
2017,10,5,9,45,863.0,95.0,1.45,19.5,624.5,478.98,366.28
2017,10,5,10,0,890.0,91.0,1.6,20.0,662.0,527.19,404.73
2017,10,5,10,15,898.0,92.5,1.7,20.0,689.0,567.75,437.25
2017,10,5,10,30,906.0,94.0,1.8,20.0,716.0,606.67,467.93
2017,10,5,10,45,902.5,99.0,1.95,20.5,732.5,640.17,493.35
2017,10,5,11,0,899.0,104.0,2.1,21.0,749.0,671.01,516.33
2017,10,5,11,15,902.5,104.5,2.25,21.0,760.5,699.39,538.33
2017,10,5,11,30,906.0,105.0,2.4,21.0,772.0,725.22,558.12
2017,10,5,11,45,898.5,109.0,2.55,21.0,773.0,744.08,571.99
2017,10,5,12,0,891.0,113.0,2.7,21.0,774.0,759.83,583.8
2017,10,5,12,15,889.5,112.5,2.8,21.0,769.0,772.4,593.21
2017,10,5,12,30,888.0,112.0,2.9,21.0,764.0,781.94,600.63
2017,10,5,12,45,615.5,211.0,3.0,21.0,659.0,688.46,531.62
2017,10,5,13,0,343.0,310.0,3.1,21.0,554.0,580.46,448.1
2017,10,5,13,15,616.5,204.5,3.15,21.0,628.0,690.81,536.52
2017,10,5,13,30,890.0,99.0,3.2,21.0,702.0,783.9,606.43
2017,10,5,13,45,873.0,100.5,3.3,21.0,672.0,768.44,596.1
2017,10,5,14,0,856.0,102.0,3.4,21.0,642.0,753.76,587.15
2017,10,5,14,15,842.5,99.5,3.45,21.0,607.0,731.45,572.47
2017,10,5,14,30,829.0,97.0,3.5,21.0,572.0,706.65,555.97
2017,10,5,14,45,812.5,93.5,3.55,21.0,531.0,676.35,535.32
2017,10,5,15,0,796.0,90.0,3.6,21.0,490.0,644.06,512.28
2017,10,5,15,15,771.0,86.5,3.65,21.0,444.0,604.52,482.99
2017,10,5,15,30,746.0,83.0,3.7,21.0,398.0,563.94,452.24
2017,10,5,15,45,721.5,76.0,3.75,21.0,350.5,519.03,417.44
2017,10,5,16,0,697.0,69.0,3.8,21.0,303.0,476.0,382.95
2017,10,5,16,15,646.0,63.0,3.8,20.5,252.0,418.23,336.23
2017,10,5,16,30,595.0,57.0,3.8,20.0,201.0,362.75,289.7
2017,10,5,16,45,528.5,48.0,3.85,19.5,153.0,299.81,235.69
2017,10,5,17,0,462.0,39.0,3.9,19.0,105.0,241.52,183.76
2017,10,5,17,15,324.5,27.0,3.9,18.5,64.0,160.86,109.28
2017,10,5,17,30,187.0,15.0,3.9,18.0,23.0,81.78,0.0
2017,10,5,17,45,93.5,7.5,3.95,17.5,11.5,7.37,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,6,15,129.5,10.0,1.55,15.0,17.5,9.83,0.0
2017,10,6,6,30,259.0,20.0,1.6,15.0,35.0,15.66,0.0
2017,10,6,6,45,385.5,30.5,1.65,15.5,79.0,22.94,13.62
2017,10,6,7,0,512.0,41.0,1.7,16.0,123.0,29.75,20.35
2017,10,6,7,15,584.5,48.5,1.65,16.0,174.0,33.56,24.07
2017,10,6,7,30,657.0,56.0,1.6,16.0,225.0,50.02,30.41
2017,10,6,7,45,702.5,61.0,1.55,16.5,276.5,93.08,48.24
2017,10,6,8,0,748.0,66.0,1.5,17.0,328.0,140.65,79.75
2017,10,6,8,15,779.0,69.5,1.4,17.5,377.0,188.64,117.8
2017,10,6,8,30,810.0,73.0,1.3,18.0,426.0,239.09,160.52
2017,10,6,8,45,831.5,76.5,1.2,18.5,471.5,289.16,204.01
2017,10,6,9,0,853.0,80.0,1.1,19.0,517.0,340.2,247.8
2017,10,6,9,15,869.0,82.0,1.0,19.5,557.5,391.83,290.99
2017,10,6,9,30,885.0,84.0,0.9,20.0,598.0,439.88,330.07
2017,10,6,9,45,887.0,89.5,0.85,20.5,630.0,484.46,365.47
2017,10,6,10,0,889.0,95.0,0.8,21.0,662.0,527.35,398.28
2017,10,6,10,15,898.0,96.5,0.85,21.0,689.0,568.35,430.24
2017,10,6,10,30,907.0,98.0,0.9,21.0,716.0,607.78,460.36
2017,10,6,10,45,913.0,98.5,1.0,21.5,736.0,642.7,486.26
2017,10,6,11,0,919.0,99.0,1.1,22.0,756.0,675.45,510.15
2017,10,6,11,15,922.5,99.5,1.25,22.0,767.5,704.24,532.36
2017,10,6,11,30,926.0,100.0,1.4,22.0,779.0,730.43,552.33
2017,10,6,11,45,928.0,100.0,1.55,22.5,782.5,752.35,567.31
2017,10,6,12,0,930.0,100.0,1.7,23.0,786.0,771.36,580.33
2017,10,6,12,15,928.5,99.5,1.85,23.0,781.0,784.31,590.4
2017,10,6,12,30,927.0,99.0,2.0,23.0,776.0,794.09,598.45
2017,10,6,12,45,934.5,93.5,2.2,23.5,765.5,802.29,604.75
2017,10,6,13,0,942.0,88.0,2.4,24.0,755.0,807.24,608.86
2017,10,6,13,15,936.0,87.0,2.55,24.0,733.5,803.4,607.82
2017,10,6,13,30,930.0,86.0,2.7,24.0,712.0,796.31,604.67
2017,10,6,13,45,919.0,85.5,2.9,24.0,682.5,782.84,597.42
2017,10,6,14,0,908.0,85.0,3.1,24.0,653.0,766.41,588.05
2017,10,6,14,15,895.5,83.0,3.2,23.5,617.0,744.41,575.29
2017,10,6,14,30,883.0,81.0,3.3,23.0,581.0,719.77,560.54
2017,10,6,14,45,863.5,79.0,3.45,23.0,539.0,687.87,539.42
2017,10,6,15,0,844.0,77.0,3.6,23.0,497.0,657.66,519.04
2017,10,6,15,15,820.0,74.0,3.7,22.5,450.5,618.14,491.08
2017,10,6,15,30,796.0,71.0,3.8,22.0,404.0,577.43,461.39
2017,10,6,15,45,760.0,67.5,3.95,22.0,353.5,528.29,423.45
2017,10,6,16,0,724.0,64.0,4.1,22.0,303.0,479.37,384.47
2017,10,6,16,15,673.0,58.5,4.2,21.5,251.5,421.14,337.44
2017,10,6,16,30,622.0,53.0,4.3,21.0,200.0,367.79,292.47
2017,10,6,16,45,538.0,45.5,4.4,20.5,150.0,298.36,233.29
2017,10,6,17,0,454.0,38.0,4.5,20.0,100.0,235.05,177.41
2017,10,6,17,15,310.0,26.0,4.55,19.5,60.0,153.33,100.37
2017,10,6,17,30,166.0,14.0,4.6,19.0,20.0,62.66,0.0
2017,10,6,17,45,83.0,7.0,4.65,18.5,10.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,6,15,107.0,10.0,1.5,16.0,15.5,9.83,0.0
2017,10,7,6,30,214.0,20.0,1.6,16.0,31.0,15.82,0.0
2017,10,7,6,45,343.0,31.5,1.7,16.5,74.0,24.06,14.35
2017,10,7,7,0,472.0,43.0,1.8,17.0,117.0,31.75,21.94
2017,10,7,7,15,547.0,50.5,1.95,17.0,166.5,35.44,25.59
2017,10,7,7,30,622.0,58.0,2.1,17.0,216.0,45.82,28.4
2017,10,7,7,45,670.5,63.0,2.3,17.5,267.0,87.43,45.04
2017,10,7,8,0,719.0,68.0,2.5,18.0,318.0,136.86,77.82
2017,10,7,8,15,751.5,72.0,2.5,18.0,366.5,183.92,115.11
2017,10,7,8,30,784.0,76.0,2.5,18.0,415.0,233.63,157.57
2017,10,7,8,45,808.5,79.0,2.55,18.5,460.0,282.67,200.64
2017,10,7,9,0,833.0,82.0,2.6,19.0,505.0,333.0,244.67
2017,10,7,9,15,849.5,84.0,2.65,19.5,545.0,380.55,286.04
2017,10,7,9,30,866.0,86.0,2.7,20.0,585.0,431.05,328.63
2017,10,7,9,45,879.0,87.5,2.8,20.5,619.0,476.04,366.08
2017,10,7,10,0,892.0,89.0,2.9,21.0,653.0,520.18,401.91
2017,10,7,10,15,900.5,90.0,3.05,21.0,680.0,560.42,434.88
2017,10,7,10,30,909.0,91.0,3.2,21.0,707.0,599.04,465.98
2017,10,7,10,45,913.5,92.5,3.35,21.5,726.0,633.93,492.82
2017,10,7,11,0,918.0,94.0,3.5,22.0,745.0,666.59,517.48
2017,10,7,11,15,921.5,94.5,3.75,22.0,756.5,695.22,540.17
2017,10,7,11,30,925.0,95.0,4.0,22.0,768.0,721.26,560.56
2017,10,7,11,45,925.0,95.5,4.25,22.0,771.0,742.14,576.19
2017,10,7,12,0,925.0,96.0,4.5,22.0,774.0,760.05,590.02
2017,10,7,12,15,923.0,95.5,4.8,22.0,768.5,772.46,600.54
2017,10,7,12,30,921.0,95.0,5.1,22.0,763.0,781.71,608.88
2017,10,7,12,45,915.0,95.5,5.45,22.0,749.0,785.83,613.8
2017,10,7,13,0,909.0,96.0,5.8,22.0,735.0,786.74,616.45
2017,10,7,13,15,902.0,95.0,6.2,21.5,713.5,782.17,616.5
2017,10,7,13,30,895.0,94.0,6.6,21.0,692.0,774.48,614.2
2017,10,7,13,45,882.5,93.0,7.0,21.0,662.5,759.66,605.3
2017,10,7,14,0,870.0,92.0,7.4,21.0,633.0,742.0,594.18
2017,10,7,14,15,855.5,90.5,7.65,21.0,597.0,723.14,581.66
2017,10,7,14,30,841.0,89.0,7.9,21.0,561.0,698.5,564.63
2017,10,7,14,45,818.5,87.0,8.2,21.0,519.0,665.56,541.11
2017,10,7,15,0,796.0,85.0,8.5,21.0,477.0,630.89,514.93
2017,10,7,15,15,769.0,81.5,8.6,20.5,431.0,590.24,484.02
2017,10,7,15,30,742.0,78.0,8.7,20.0,385.0,548.69,451.62
2017,10,7,15,45,699.0,74.5,8.85,19.5,335.0,499.55,412.11
2017,10,7,16,0,656.0,71.0,9.0,19.0,285.0,449.39,370.68
2017,10,7,16,15,600.0,65.0,8.9,18.5,235.0,391.08,321.2
2017,10,7,16,30,544.0,59.0,8.8,18.0,185.0,335.51,272.59
2017,10,7,16,45,445.5,50.5,8.75,18.0,136.5,262.3,208.21
2017,10,7,17,0,347.0,42.0,8.7,18.0,88.0,196.36,149.27
2017,10,7,17,15,207.0,27.5,8.55,17.5,52.0,117.26,73.56
2017,10,7,17,30,67.0,13.0,8.4,17.0,16.0,32.2,0.0
2017,10,7,17,45,33.5,6.5,8.3,16.5,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,8,6,15,52.5,10.5,5.4,13.5,13.0,10.32,0.0
2017,10,8,6,30,105.0,21.0,5.3,14.0,26.0,16.52,0.0
2017,10,8,6,45,243.0,35.0,5.25,14.5,66.5,26.97,16.73
2017,10,8,7,0,381.0,49.0,5.2,15.0,107.0,37.68,27.22
2017,10,8,7,15,463.5,58.0,5.15,15.0,155.5,42.34,31.85
2017,10,8,7,30,546.0,67.0,5.1,15.0,204.0,51.15,39.94
2017,10,8,7,45,610.0,71.0,5.05,15.5,255.5,88.54,49.02
2017,10,8,8,0,674.0,75.0,5.0,16.0,307.0,132.44,77.0
2017,10,8,8,15,710.0,79.5,4.95,16.5,355.5,178.36,113.24
2017,10,8,8,30,746.0,84.0,4.9,17.0,404.0,230.32,157.4
2017,10,8,8,45,780.0,85.0,4.9,17.5,450.5,278.04,199.45
2017,10,8,9,0,814.0,86.0,4.9,18.0,497.0,328.04,243.56
2017,10,8,9,15,832.0,88.5,4.75,18.5,537.5,375.62,285.45
2017,10,8,9,30,850.0,91.0,4.6,19.0,578.0,423.38,326.47
2017,10,8,9,45,870.0,90.5,4.45,19.5,614.0,471.78,366.81
2017,10,8,10,0,890.0,90.0,4.3,20.0,650.0,517.03,403.6
2017,10,8,10,15,899.5,91.5,4.15,20.0,677.5,558.1,437.09
2017,10,8,10,30,909.0,93.0,4.0,20.0,705.0,597.64,468.61
2017,10,8,10,45,916.5,93.5,3.9,20.5,725.0,633.29,495.69
2017,10,8,11,0,924.0,94.0,3.8,21.0,745.0,666.86,520.54
2017,10,8,11,15,928.0,94.5,3.85,21.0,757.0,695.9,543.03
2017,10,8,11,30,932.0,95.0,3.9,21.0,769.0,722.35,563.31
2017,10,8,11,45,933.0,95.5,4.0,21.5,772.5,744.0,577.94
2017,10,8,12,0,934.0,96.0,4.1,22.0,776.0,762.69,590.48
2017,10,8,12,15,933.0,95.5,4.2,22.0,771.0,775.9,600.3
2017,10,8,12,30,932.0,95.0,4.3,22.0,766.0,785.94,608.02
2017,10,8,12,45,925.0,96.0,4.45,22.0,752.0,789.88,611.8
2017,10,8,13,0,918.0,97.0,4.6,22.0,738.0,790.58,613.64
2017,10,8,13,15,912.0,96.5,4.65,22.0,717.5,787.27,612.17
2017,10,8,13,30,906.0,96.0,4.7,22.0,697.0,780.81,608.58
2017,10,8,13,45,891.5,96.5,4.8,22.0,667.0,766.07,599.35
2017,10,8,14,0,877.0,97.0,4.9,22.0,637.0,751.88,590.59
2017,10,8,14,15,863.5,95.0,4.95,22.0,601.5,729.85,575.85
2017,10,8,14,30,850.0,93.0,5.0,22.0,566.0,705.28,559.21
2017,10,8,14,45,826.5,92.0,5.05,22.0,524.0,672.66,536.18
2017,10,8,15,0,803.0,91.0,5.1,22.0,482.0,638.32,510.71
2017,10,8,15,15,776.0,87.5,5.05,21.5,435.5,597.59,480.56
2017,10,8,15,30,749.0,84.0,5.0,21.0,389.0,558.22,450.65
2017,10,8,15,45,709.0,79.5,5.0,21.0,339.0,507.68,410.48
2017,10,8,16,0,669.0,75.0,5.0,21.0,289.0,457.78,369.74
2017,10,8,16,15,610.5,68.0,4.85,20.5,237.5,396.82,319.46
2017,10,8,16,30,552.0,61.0,4.7,20.0,186.0,338.72,269.99
2017,10,8,16,45,431.0,53.0,4.6,20.0,135.0,256.65,200.09
2017,10,8,17,0,310.0,45.0,4.5,20.0,84.0,184.11,137.31
2017,10,8,17,15,177.0,28.0,4.35,19.5,48.0,106.17,61.45
2017,10,8,17,30,44.0,11.0,4.2,19.0,12.0,23.36,0.0
2017,10,8,17,45,22.0,5.5,4.1,18.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,6,15,22.0,6.0,3.35,14.5,7.0,5.9,0.0
2017,10,9,6,30,44.0,12.0,3.4,15.0,14.0,10.34,0.0
2017,10,9,6,45,113.5,33.0,3.5,15.5,48.0,27.36,16.79
2017,10,9,7,0,183.0,54.0,3.6,16.0,82.0,43.64,32.22
2017,10,9,7,15,245.5,74.0,3.5,16.0,126.0,58.57,45.94
2017,10,9,7,30,308.0,94.0,3.4,16.0,170.0,70.36,56.7
2017,10,9,7,45,365.5,108.0,3.3,16.5,218.0,103.86,70.09
2017,10,9,8,0,423.0,122.0,3.2,17.0,266.0,143.2,96.28
2017,10,9,8,15,461.0,133.5,3.0,17.5,311.5,183.0,126.7
2017,10,9,8,30,499.0,145.0,2.8,18.0,357.0,226.28,161.77
2017,10,9,8,45,540.0,150.0,2.65,18.5,402.0,268.01,196.34
2017,10,9,9,0,581.0,155.0,2.5,19.0,447.0,312.96,233.67
2017,10,9,9,15,602.5,162.0,2.5,19.5,485.5,356.06,269.77
2017,10,9,9,30,624.0,169.0,2.5,20.0,524.0,399.66,305.59
2017,10,9,9,45,683.0,157.0,2.5,20.5,566.0,442.97,340.44
2017,10,9,10,0,742.0,145.0,2.5,21.0,608.0,489.71,377.4
2017,10,9,10,15,752.5,147.5,2.6,21.0,634.5,527.61,408.0
2017,10,9,10,30,763.0,150.0,2.7,21.0,661.0,564.48,437.3
2017,10,9,10,45,774.0,150.0,2.8,21.0,680.5,598.03,463.72
2017,10,9,11,0,785.0,150.0,2.9,21.0,700.0,630.13,488.71
2017,10,9,11,15,789.0,151.0,2.95,21.0,711.0,657.66,509.77
2017,10,9,11,30,793.0,152.0,3.0,21.0,722.0,682.09,528.38
2017,10,9,11,45,803.5,148.0,3.1,21.0,727.5,703.8,545.27
2017,10,9,12,0,814.0,144.0,3.2,21.0,733.0,723.27,560.45
2017,10,9,12,15,812.5,143.5,3.15,21.0,728.0,735.17,569.27
2017,10,9,12,30,811.0,143.0,3.1,21.0,723.0,744.27,575.88
2017,10,9,12,45,814.0,138.5,3.1,21.0,712.0,749.82,580.13
2017,10,9,13,0,817.0,134.0,3.1,21.0,701.0,752.48,582.47
2017,10,9,13,15,809.5,132.5,3.0,21.0,680.0,747.51,579.02
2017,10,9,13,30,802.0,131.0,2.9,21.0,659.0,739.68,573.69
2017,10,9,13,45,801.5,124.5,2.85,21.0,633.5,728.98,566.68
2017,10,9,14,0,801.0,118.0,2.8,21.0,608.0,715.37,557.7
2017,10,9,14,15,785.0,115.5,2.65,21.0,573.0,692.14,541.35
2017,10,9,14,30,769.0,113.0,2.5,21.0,538.0,668.81,524.23
2017,10,9,14,45,755.5,107.0,2.4,21.0,498.5,639.33,502.88
2017,10,9,15,0,742.0,101.0,2.3,21.0,459.0,607.9,479.8
2017,10,9,15,15,713.0,96.5,2.15,21.0,413.5,566.72,448.69
2017,10,9,15,30,684.0,92.0,2.0,21.0,368.0,524.91,416.58
2017,10,9,15,45,647.5,85.5,1.9,21.0,320.0,476.3,378.77
2017,10,9,16,0,611.0,79.0,1.8,21.0,272.0,428.23,340.37
2017,10,9,16,15,550.5,71.5,1.65,20.5,222.0,368.08,291.89
2017,10,9,16,30,490.0,64.0,1.5,20.0,172.0,311.0,244.4
2017,10,9,16,45,397.5,52.5,1.35,19.5,125.5,240.04,184.94
2017,10,9,17,0,305.0,41.0,1.2,19.0,79.0,175.86,129.57
2017,10,9,17,15,171.5,25.0,1.1,18.5,44.5,98.38,51.25
2017,10,9,17,30,38.0,9.0,1.0,18.0,10.0,19.51,0.0
2017,10,9,17,45,19.0,4.5,0.95,18.0,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
