Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,6,15,30.5,7.5,3.0,14.5,9.0,7.37,0.0
2017,10,10,6,30,61.0,15.0,3.2,15.0,18.0,12.81,0.0
2017,10,10,6,45,156.5,34.0,3.4,15.5,54.0,26.29,15.69
2017,10,10,7,0,252.0,53.0,3.6,16.0,90.0,40.37,29.34
2017,10,10,7,15,328.5,67.0,3.45,16.0,135.0,49.76,38.19
2017,10,10,7,30,405.0,81.0,3.3,16.0,180.0,59.18,46.84
2017,10,10,7,45,456.0,92.5,3.15,16.5,227.0,94.99,60.25
2017,10,10,8,0,507.0,104.0,3.0,17.0,274.0,135.86,86.8
2017,10,10,8,15,546.5,111.5,2.85,17.0,320.0,176.66,118.05
2017,10,10,8,30,586.0,119.0,2.7,17.0,366.0,220.44,154.23
2017,10,10,8,45,613.5,125.5,2.55,17.5,409.0,263.64,191.14
2017,10,10,9,0,641.0,132.0,2.4,18.0,452.0,308.78,229.66
2017,10,10,9,15,663.0,137.0,2.3,18.0,490.5,352.32,267.1
2017,10,10,9,30,685.0,142.0,2.2,18.0,529.0,396.77,304.58
2017,10,10,9,45,747.5,127.5,2.1,18.5,572.5,441.65,340.92
2017,10,10,10,0,810.0,113.0,2.0,19.0,616.0,491.84,380.57
2017,10,10,10,15,820.0,114.5,1.95,19.0,642.0,530.49,411.53
2017,10,10,10,30,830.0,116.0,1.9,19.0,668.0,567.87,440.81
2017,10,10,10,45,835.0,118.0,1.85,19.5,686.5,601.34,465.63
2017,10,10,11,0,840.0,120.0,1.8,20.0,705.0,632.84,488.36
2017,10,10,11,15,695.0,178.0,1.75,20.0,667.5,620.0,477.35
2017,10,10,11,30,550.0,236.0,1.7,20.0,630.0,597.99,459.44
2017,10,10,11,45,549.0,238.0,1.7,20.5,632.0,613.45,470.33
2017,10,10,12,0,548.0,240.0,1.7,21.0,634.0,627.12,479.49
2017,10,10,12,15,465.0,269.5,1.7,21.0,602.5,607.4,463.98
2017,10,10,12,30,382.0,299.0,1.7,21.0,571.0,580.88,443.72
2017,10,10,12,45,289.5,312.0,1.75,21.0,515.5,531.73,407.21
2017,10,10,13,0,197.0,325.0,1.8,21.0,460.0,475.92,365.33
2017,10,10,13,15,173.0,315.0,1.85,20.5,431.5,450.51,347.75
2017,10,10,13,30,149.0,305.0,1.9,20.0,403.0,424.42,329.22
2017,10,10,13,45,199.0,287.0,1.95,20.0,411.5,443.42,345.59
2017,10,10,14,0,249.0,269.0,2.0,20.0,420.0,467.16,365.11
2017,10,10,14,15,190.5,256.5,2.1,19.5,368.0,405.0,318.59
2017,10,10,14,30,132.0,244.0,2.2,19.0,316.0,350.37,277.11
2017,10,10,14,45,194.0,220.5,2.35,19.0,317.5,365.9,291.69
2017,10,10,15,0,256.0,197.0,2.5,19.0,319.0,384.92,308.35
2017,10,10,15,15,332.5,165.0,2.6,18.5,307.0,392.1,316.48
2017,10,10,15,30,409.0,133.0,2.7,18.0,295.0,401.27,325.59
2017,10,10,15,45,350.5,127.0,2.85,18.0,253.5,350.38,284.55
2017,10,10,16,0,292.0,121.0,3.0,18.0,212.0,295.89,240.11
2017,10,10,16,15,253.5,103.0,3.1,17.5,172.0,247.8,200.43
2017,10,10,16,30,215.0,85.0,3.2,17.0,132.0,201.99,161.58
2017,10,10,16,45,152.0,65.0,3.35,17.0,93.5,146.13,113.68
2017,10,10,17,0,89.0,45.0,3.5,17.0,55.0,89.43,64.97
2017,10,10,17,15,44.5,22.5,3.65,16.5,27.5,42.33,16.44
2017,10,10,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,16.0,7.0,6.9,13.0,7.5,6.88,0.0
2017,10,11,6,30,32.0,14.0,7.0,13.0,15.0,12.8,0.0
2017,10,11,6,45,111.0,36.0,7.1,13.0,50.5,29.64,18.27
2017,10,11,7,0,190.0,58.0,7.2,13.0,86.0,46.59,35.04
2017,10,11,7,15,261.5,76.5,7.25,13.0,130.5,60.39,48.01
2017,10,11,7,30,333.0,95.0,7.3,13.0,175.0,69.99,57.01
2017,10,11,7,45,390.0,108.0,7.35,13.5,222.0,102.74,70.13
2017,10,11,8,0,447.0,121.0,7.4,14.0,269.0,142.11,96.05
2017,10,11,8,15,488.0,131.0,7.35,14.0,315.5,182.08,127.03
2017,10,11,8,30,529.0,141.0,7.3,14.0,362.0,225.75,163.54
2017,10,11,8,45,547.0,153.0,7.25,14.5,403.0,268.82,201.28
2017,10,11,9,0,565.0,165.0,7.2,15.0,444.0,313.0,240.05
2017,10,11,9,15,484.5,188.5,7.1,15.0,441.5,334.08,261.97
2017,10,11,9,30,404.0,212.0,7.0,15.0,439.0,347.38,276.12
2017,10,11,9,45,482.5,200.0,6.95,15.5,486.5,390.27,311.58
2017,10,11,10,0,561.0,188.0,6.9,16.0,534.0,438.32,351.17
2017,10,11,10,15,635.5,171.0,6.8,16.0,578.5,484.36,389.74
2017,10,11,10,30,710.0,154.0,6.7,16.0,623.0,533.68,430.7
2017,10,11,10,45,530.5,225.5,6.65,16.5,581.5,522.04,419.71
2017,10,11,11,0,351.0,297.0,6.6,17.0,540.0,498.22,398.15
2017,10,11,11,15,345.0,304.0,6.6,17.0,546.0,513.33,410.27
2017,10,11,11,30,339.0,311.0,6.6,17.0,552.0,527.21,421.2
2017,10,11,11,45,503.0,264.5,6.65,17.5,624.0,605.64,484.62
2017,10,11,12,0,667.0,218.0,6.7,18.0,696.0,687.49,549.7
2017,10,11,12,15,665.5,217.5,6.8,18.0,690.5,698.1,558.33
2017,10,11,12,30,664.0,217.0,6.9,18.0,685.0,706.37,565.41
2017,10,11,12,45,558.5,239.0,7.0,18.0,628.0,657.42,526.94
2017,10,11,13,0,453.0,261.0,7.1,18.0,571.0,607.11,487.0
2017,10,11,13,15,446.5,254.5,7.15,18.0,552.5,598.65,481.24
2017,10,11,13,30,440.0,248.0,7.2,18.0,534.0,588.47,474.03
2017,10,11,13,45,515.5,225.5,7.3,18.0,546.0,619.49,500.55
2017,10,11,14,0,591.0,203.0,7.4,18.0,558.0,646.98,524.16
2017,10,11,14,15,511.0,199.5,7.45,18.0,494.0,581.34,472.65
2017,10,11,14,30,431.0,196.0,7.5,18.0,430.0,516.28,421.12
2017,10,11,14,45,445.5,190.0,7.55,18.0,415.5,512.81,419.29
2017,10,11,15,0,460.0,184.0,7.6,18.0,401.0,507.18,415.45
2017,10,11,15,15,428.5,171.0,7.65,17.5,357.5,463.37,381.22
2017,10,11,15,30,397.0,158.0,7.7,17.0,314.0,413.41,341.5
2017,10,11,15,45,332.5,144.0,7.75,17.0,263.0,351.51,290.2
2017,10,11,16,0,268.0,130.0,7.8,17.0,212.0,293.09,241.03
2017,10,11,16,15,224.0,107.0,7.85,16.5,167.0,237.58,194.18
2017,10,11,16,30,180.0,84.0,7.9,16.0,122.0,184.5,148.57
2017,10,11,16,45,121.0,56.5,8.0,15.5,79.0,121.88,94.76
2017,10,11,17,0,62.0,29.0,8.1,15.0,36.0,62.09,43.53
2017,10,11,17,15,31.0,14.5,8.05,14.5,18.0,26.57,5.47
2017,10,11,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,12,6,15,40.5,7.5,5.25,12.5,9.0,7.37,0.0
2017,10,12,6,30,81.0,15.0,5.3,13.0,18.0,14.74,0.0
2017,10,12,6,45,199.0,33.0,5.35,13.5,56.5,25.66,14.71
2017,10,12,7,0,317.0,51.0,5.4,14.0,95.0,39.0,28.26
2017,10,12,7,15,400.5,64.0,5.45,14.0,143.5,47.68,36.58
2017,10,12,7,30,484.0,77.0,5.5,14.0,192.0,57.26,45.47
2017,10,12,7,45,539.0,86.5,5.6,14.5,241.5,91.74,56.66
2017,10,12,8,0,594.0,96.0,5.7,15.0,291.0,134.81,83.49
2017,10,12,8,15,634.0,102.5,5.6,15.0,339.5,178.29,116.85
2017,10,12,8,30,674.0,109.0,5.5,15.0,388.0,225.38,156.46
2017,10,12,8,45,704.0,114.0,5.45,15.5,433.5,271.91,197.25
2017,10,12,9,0,734.0,119.0,5.4,16.0,479.0,320.46,240.03
2017,10,12,9,15,755.0,123.0,5.2,16.0,519.0,366.75,281.27
2017,10,12,9,30,776.0,127.0,5.0,16.0,559.0,413.65,322.33
2017,10,12,9,45,765.5,139.5,4.85,16.5,587.0,455.19,357.83
2017,10,12,10,0,755.0,152.0,4.7,17.0,615.0,494.42,390.29
2017,10,12,10,15,766.5,155.0,4.6,17.0,641.5,533.57,422.65
2017,10,12,10,30,778.0,158.0,4.5,17.0,668.0,571.73,453.49
2017,10,12,10,45,789.5,157.5,4.4,17.5,688.0,605.35,479.42
2017,10,12,11,0,801.0,157.0,4.3,18.0,708.0,637.51,503.6
2017,10,12,11,15,805.0,158.0,4.25,18.0,719.0,664.7,524.68
2017,10,12,11,30,809.0,159.0,4.2,18.0,730.0,689.69,543.93
2017,10,12,11,45,806.5,160.5,4.2,18.5,732.0,708.44,557.37
2017,10,12,12,0,804.0,162.0,4.2,19.0,734.0,724.52,568.67
2017,10,12,12,15,802.0,161.5,4.25,19.0,728.0,736.22,577.97
2017,10,12,12,30,800.0,161.0,4.3,19.0,722.0,745.15,585.19
2017,10,12,12,45,813.5,151.5,4.4,19.0,713.0,753.27,592.66
2017,10,12,13,0,827.0,142.0,4.5,19.0,704.0,757.15,596.89
2017,10,12,13,15,818.5,140.5,4.65,19.0,682.0,751.44,594.1
2017,10,12,13,30,810.0,139.0,4.8,19.0,660.0,744.71,590.61
2017,10,12,13,45,793.5,138.0,4.95,19.0,630.0,728.36,579.72
2017,10,12,14,0,777.0,137.0,5.1,19.0,600.0,709.48,566.81
2017,10,12,14,15,759.0,133.5,5.25,19.0,563.5,684.53,549.2
2017,10,12,14,30,741.0,130.0,5.4,19.0,527.0,657.45,529.7
2017,10,12,14,45,706.0,128.0,5.55,19.0,483.5,618.87,500.8
2017,10,12,15,0,671.0,126.0,5.7,19.0,440.0,579.36,470.66
2017,10,12,15,15,637.0,119.5,5.9,18.5,393.5,535.1,437.23
2017,10,12,15,30,603.0,113.0,6.1,18.0,347.0,490.58,402.64
2017,10,12,15,45,538.5,107.5,6.3,18.0,296.0,428.54,352.07
2017,10,12,16,0,474.0,102.0,6.5,18.0,245.0,372.1,304.87
2017,10,12,16,15,410.0,89.0,6.6,17.0,196.5,310.7,253.62
2017,10,12,16,30,346.0,76.0,6.7,16.0,148.0,253.25,204.26
2017,10,12,16,45,246.5,58.0,6.85,15.5,102.0,180.2,141.18
2017,10,12,17,0,147.0,40.0,7.0,15.0,56.0,108.74,78.87
2017,10,12,17,15,73.5,20.0,7.0,14.5,28.0,51.19,8.02
2017,10,12,17,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,13,6,15,21.5,6.0,3.85,12.0,7.0,0.0,0.0
2017,10,13,6,30,43.0,12.0,3.9,12.0,14.0,11.8,0.0
2017,10,13,6,45,141.5,32.0,4.0,12.5,49.5,24.9,13.81
2017,10,13,7,0,240.0,52.0,4.1,13.0,85.0,39.93,29.13
2017,10,13,7,15,320.0,67.0,4.1,13.0,130.0,50.2,38.94
2017,10,13,7,30,400.0,82.0,4.1,13.0,175.0,60.01,48.08
2017,10,13,7,45,458.5,92.5,4.2,13.5,223.5,90.68,58.89
2017,10,13,8,0,517.0,103.0,4.3,14.0,272.0,131.1,84.05
2017,10,13,8,15,558.0,111.0,4.2,14.5,318.5,172.86,115.62
2017,10,13,8,30,599.0,119.0,4.1,15.0,365.0,217.48,152.31
2017,10,13,8,45,633.5,124.0,4.0,15.5,409.5,261.27,189.94
2017,10,13,9,0,668.0,129.0,3.9,16.0,454.0,307.66,230.07
2017,10,13,9,15,690.5,133.5,3.75,16.0,493.0,351.79,268.86
2017,10,13,9,30,713.0,138.0,3.6,16.0,532.0,396.81,307.78
2017,10,13,9,45,733.0,140.0,3.5,16.5,566.0,439.09,343.28
2017,10,13,10,0,753.0,142.0,3.4,17.0,600.0,481.49,377.98
2017,10,13,10,15,764.5,144.5,3.35,17.5,626.5,519.92,408.87
2017,10,13,10,30,776.0,147.0,3.3,18.0,653.0,557.36,438.2
2017,10,13,10,45,784.0,148.5,3.25,18.5,672.0,590.62,463.69
2017,10,13,11,0,792.0,150.0,3.2,19.0,691.0,622.25,487.37
2017,10,13,11,15,796.5,151.0,3.2,19.0,702.5,649.38,508.36
2017,10,13,11,30,801.0,152.0,3.2,19.0,714.0,674.35,527.48
2017,10,13,11,45,803.5,152.0,3.2,19.5,717.0,694.66,541.97
2017,10,13,12,0,806.0,152.0,3.2,20.0,720.0,712.19,554.27
2017,10,13,12,15,804.0,151.5,3.3,20.0,714.5,724.14,563.86
2017,10,13,12,30,802.0,151.0,3.4,20.0,709.0,732.94,571.2
2017,10,13,12,45,803.0,147.0,3.5,20.0,697.0,736.32,574.78
2017,10,13,13,0,804.0,143.0,3.6,20.0,685.0,737.81,577.0
2017,10,13,13,15,795.0,141.0,3.75,20.0,663.5,732.85,574.52
2017,10,13,13,30,786.0,139.0,3.9,20.0,642.0,723.7,569.02
2017,10,13,13,45,769.5,138.0,4.1,20.0,612.0,707.53,558.38
2017,10,13,14,0,753.0,137.0,4.3,20.0,582.0,688.93,545.76
2017,10,13,14,15,735.0,133.5,4.45,20.0,546.5,664.34,528.7
2017,10,13,14,30,717.0,130.0,4.6,20.0,511.0,637.72,509.82
2017,10,13,14,45,683.5,127.5,4.85,20.0,468.0,600.19,482.41
2017,10,13,15,0,650.0,125.0,5.1,20.0,425.0,561.75,453.65
2017,10,13,15,15,616.5,118.5,5.3,19.5,380.0,518.47,421.19
2017,10,13,15,30,583.0,112.0,5.5,19.0,335.0,474.98,387.6
2017,10,13,15,45,523.5,105.5,5.7,19.0,285.5,415.53,339.43
2017,10,13,16,0,464.0,99.0,5.9,19.0,236.0,361.32,294.31
2017,10,13,16,15,401.0,86.0,6.0,18.0,188.5,301.06,244.19
2017,10,13,16,30,338.0,73.0,6.1,17.0,141.0,244.7,195.93
2017,10,13,16,45,243.0,55.5,6.25,16.5,97.0,174.79,135.72
2017,10,13,17,0,148.0,38.0,6.4,16.0,53.0,106.09,75.47
2017,10,13,17,15,74.0,19.0,6.45,15.5,26.5,49.36,0.0
2017,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,6,15,60.5,6.5,2.65,13.5,8.5,0.0,0.0
2017,10,14,6,30,121.0,13.0,2.7,14.0,17.0,12.78,0.0
2017,10,14,6,45,270.0,26.5,2.75,14.5,56.5,20.56,9.93
2017,10,14,7,0,419.0,40.0,2.8,15.0,96.0,30.43,20.64
2017,10,14,7,15,504.0,49.0,2.85,15.0,145.0,35.54,25.72
2017,10,14,7,30,589.0,58.0,2.9,15.0,194.0,40.42,30.36
2017,10,14,7,45,646.0,63.5,3.0,15.5,245.0,72.42,38.7
2017,10,14,8,0,703.0,69.0,3.1,16.0,296.0,117.46,64.59
2017,10,14,8,15,739.5,73.5,3.05,16.0,345.0,167.14,102.21
2017,10,14,8,30,776.0,78.0,3.0,16.0,394.0,216.44,143.48
2017,10,14,8,45,802.0,81.5,2.95,16.5,439.0,265.02,186.08
2017,10,14,9,0,828.0,85.0,2.9,17.0,484.0,315.03,230.14
2017,10,14,9,15,846.5,87.5,2.7,17.5,524.5,362.74,271.92
2017,10,14,9,30,865.0,90.0,2.5,18.0,565.0,410.62,312.79
2017,10,14,9,45,874.5,93.5,2.4,18.5,598.0,455.54,350.4
2017,10,14,10,0,884.0,97.0,2.3,19.0,631.0,499.39,385.98
2017,10,14,10,15,893.5,98.5,2.15,19.5,658.0,541.92,419.2
2017,10,14,10,30,903.0,100.0,2.0,20.0,685.0,580.73,448.55
2017,10,14,10,45,906.5,102.0,1.95,20.5,703.5,614.87,474.0
2017,10,14,11,0,910.0,104.0,1.9,21.0,722.0,646.72,497.09
2017,10,14,11,15,913.5,104.5,1.85,21.0,733.0,674.69,517.85
2017,10,14,11,30,917.0,105.0,1.8,21.0,744.0,700.09,536.38
2017,10,14,11,45,914.0,107.0,1.75,21.5,746.0,719.93,549.56
2017,10,14,12,0,911.0,109.0,1.7,22.0,748.0,736.75,560.31
2017,10,14,12,15,909.0,109.0,1.7,22.0,742.0,749.22,568.91
2017,10,14,12,30,907.0,109.0,1.7,22.0,736.0,758.6,575.52
2017,10,14,12,45,904.5,107.0,1.75,22.0,723.0,762.48,578.9
2017,10,14,13,0,902.0,105.0,1.8,22.0,710.0,763.19,580.28
2017,10,14,13,15,894.5,104.0,1.85,22.0,688.0,760.83,579.69
2017,10,14,13,30,887.0,103.0,1.9,22.0,666.0,753.01,575.43
2017,10,14,13,45,871.5,103.0,2.0,22.5,635.5,737.54,565.23
2017,10,14,14,0,856.0,103.0,2.1,23.0,605.0,719.32,553.14
2017,10,14,14,15,840.5,100.5,2.15,23.0,568.5,695.82,537.91
2017,10,14,14,30,825.0,98.0,2.2,23.0,532.0,669.92,520.23
2017,10,14,14,45,796.0,96.5,2.3,23.0,489.0,634.1,495.15
2017,10,14,15,0,767.0,95.0,2.4,23.0,446.0,599.13,470.07
2017,10,14,15,15,736.5,90.5,2.45,22.5,399.5,556.97,439.77
2017,10,14,15,30,706.0,86.0,2.5,22.0,353.0,514.22,408.07
2017,10,14,15,45,653.0,81.5,2.65,22.0,302.5,459.05,365.2
2017,10,14,16,0,600.0,77.0,2.8,22.0,252.0,405.46,322.18
2017,10,14,16,15,534.0,68.5,2.85,21.0,202.0,343.41,272.11
2017,10,14,16,30,468.0,60.0,2.9,20.0,152.0,284.89,223.07
2017,10,14,16,45,356.0,48.0,2.95,19.5,106.0,208.96,158.91
2017,10,14,17,0,244.0,36.0,3.0,19.0,60.0,142.85,99.46
2017,10,14,17,15,122.0,18.0,3.1,18.5,30.0,66.12,0.0
2017,10,14,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,15,6,15,31.5,6.0,4.65,14.5,7.0,0.0,0.0
2017,10,15,6,30,63.0,12.0,4.7,15.0,14.0,11.8,0.0
2017,10,15,6,45,189.0,28.5,4.8,15.5,50.0,22.16,10.54
2017,10,15,7,0,315.0,45.0,4.9,16.0,86.0,34.4,23.86
2017,10,15,7,15,402.5,56.5,4.65,16.0,132.5,42.81,31.91
2017,10,15,7,30,490.0,68.0,4.4,16.0,179.0,49.65,38.34
2017,10,15,7,45,547.5,76.5,4.2,16.5,228.0,77.99,46.58
2017,10,15,8,0,605.0,85.0,4.0,17.0,277.0,120.31,71.03
2017,10,15,8,15,645.0,91.0,3.75,17.5,325.0,163.49,102.75
2017,10,15,8,30,685.0,97.0,3.5,18.0,373.0,210.2,140.8
2017,10,15,8,45,714.5,101.5,3.25,18.5,417.5,256.26,180.34
2017,10,15,9,0,744.0,106.0,3.0,19.0,462.0,304.24,221.74
2017,10,15,9,15,764.5,109.5,2.8,19.5,501.5,349.93,261.15
2017,10,15,9,30,785.0,113.0,2.6,20.0,541.0,396.15,300.08
2017,10,15,9,45,800.5,115.5,2.45,21.0,574.0,441.95,337.06
2017,10,15,10,0,816.0,118.0,2.3,22.0,607.0,484.71,370.48
2017,10,15,10,15,826.5,119.5,2.1,22.5,633.5,523.39,400.29
2017,10,15,10,30,837.0,121.0,1.9,23.0,660.0,560.81,428.08
2017,10,15,10,45,843.5,122.5,1.7,23.5,679.0,594.52,452.13
2017,10,15,11,0,850.0,124.0,1.5,24.0,698.0,626.31,473.86
2017,10,15,11,15,853.5,125.0,1.4,24.0,708.5,653.69,493.33
2017,10,15,11,30,857.0,126.0,1.3,24.0,719.0,678.68,510.68
2017,10,15,11,45,857.5,126.0,1.25,24.5,721.5,698.19,523.31
2017,10,15,12,0,858.0,126.0,1.2,25.0,724.0,714.96,533.84
2017,10,15,12,15,856.0,125.5,1.2,25.0,718.0,726.68,542.33
2017,10,15,12,30,854.0,125.0,1.2,25.0,712.0,735.46,548.76
2017,10,15,12,45,869.5,115.5,1.2,25.0,703.5,744.47,555.12
2017,10,15,13,0,885.0,106.0,1.2,25.0,695.0,750.42,559.53
2017,10,15,13,15,877.5,104.5,1.2,25.0,673.0,745.16,556.52
2017,10,15,13,30,870.0,103.0,1.2,25.0,651.0,736.85,551.67
2017,10,15,13,45,858.0,101.5,1.2,25.0,621.5,722.39,542.76
2017,10,15,14,0,846.0,100.0,1.2,25.0,592.0,705.15,532.05
2017,10,15,14,15,830.0,97.5,1.2,25.0,556.0,681.46,516.66
2017,10,15,14,30,814.0,95.0,1.2,25.0,520.0,655.43,499.1
2017,10,15,14,45,791.0,92.0,1.2,25.0,478.5,622.19,476.13
2017,10,15,15,0,768.0,89.0,1.2,25.0,437.0,587.35,451.58
2017,10,15,15,15,737.5,85.0,1.2,24.5,391.0,547.79,423.78
2017,10,15,15,30,707.0,81.0,1.2,24.0,345.0,505.72,393.32
2017,10,15,15,45,662.0,75.5,1.25,23.5,295.5,453.94,354.75
2017,10,15,16,0,617.0,70.0,1.3,23.0,246.0,403.28,315.52
2017,10,15,16,15,552.0,62.0,1.3,22.5,197.0,342.03,266.46
2017,10,15,16,30,487.0,54.0,1.3,22.0,148.0,284.31,218.5
2017,10,15,16,45,381.5,43.0,1.35,21.5,102.5,211.89,158.14
2017,10,15,17,0,276.0,32.0,1.4,21.0,57.0,147.84,99.47
2017,10,15,17,15,138.0,16.0,1.4,20.5,28.5,68.14,0.0
2017,10,15,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.0,1.2,16.0,6.0,0.0,0.0
2017,10,16,6,30,0.0,12.0,1.2,16.0,12.0,11.8,0.0
2017,10,16,6,45,155.5,27.5,1.25,16.5,47.5,21.4,9.34
2017,10,16,7,0,311.0,43.0,1.3,17.0,83.0,32.87,22.41
2017,10,16,7,15,397.0,55.0,1.35,17.0,129.0,41.64,30.76
2017,10,16,7,30,483.0,67.0,1.4,17.0,175.0,49.02,37.63
2017,10,16,7,45,543.5,75.0,1.5,17.5,224.0,74.81,44.61
2017,10,16,8,0,604.0,83.0,1.6,18.0,273.0,116.53,67.84
2017,10,16,8,15,668.5,75.0,1.6,18.0,316.5,150.68,90.72
2017,10,16,8,30,733.0,67.0,1.6,18.0,360.0,193.34,124.52
2017,10,16,8,45,514.0,128.5,1.6,18.5,345.0,230.65,165.46
2017,10,16,9,0,295.0,190.0,1.6,19.0,330.0,251.13,190.11
2017,10,16,9,15,498.5,152.0,1.6,19.5,412.0,298.02,224.25
2017,10,16,9,30,702.0,114.0,1.6,20.0,494.0,363.26,274.25
2017,10,16,9,45,702.0,123.5,1.6,20.5,523.0,403.13,307.13
2017,10,16,10,0,702.0,133.0,1.6,21.0,552.0,441.66,338.11
2017,10,16,10,15,772.5,125.5,1.55,21.0,604.5,497.53,381.59
2017,10,16,10,30,843.0,118.0,1.5,21.0,657.0,557.92,427.42
2017,10,16,10,45,850.5,119.0,1.5,21.5,676.0,591.79,452.49
2017,10,16,11,0,858.0,120.0,1.5,22.0,695.0,623.78,475.77
2017,10,16,11,15,862.0,120.5,1.5,22.0,706.0,651.08,496.15
2017,10,16,11,30,866.0,121.0,1.5,22.0,717.0,676.0,514.54
2017,10,16,11,45,866.5,121.5,1.55,22.5,719.5,696.09,528.67
2017,10,16,12,0,867.0,122.0,1.6,23.0,722.0,713.42,540.72
2017,10,16,12,15,865.0,121.5,1.65,23.0,715.5,725.18,549.85
2017,10,16,12,30,863.0,121.0,1.7,23.0,709.0,733.97,556.86
2017,10,16,12,45,857.0,120.0,1.8,23.0,695.0,736.43,559.65
2017,10,16,13,0,851.0,119.0,1.9,23.0,681.0,735.85,560.48
2017,10,16,13,15,842.0,117.5,1.95,23.0,658.5,729.61,557.12
2017,10,16,13,30,833.0,116.0,2.0,23.0,636.0,720.44,551.83
2017,10,16,13,45,818.5,114.5,2.1,23.0,606.0,704.57,542.14
2017,10,16,14,0,804.0,113.0,2.2,23.0,576.0,686.08,530.2
2017,10,16,14,15,786.5,110.0,2.25,22.5,540.5,661.5,514.44
2017,10,16,14,30,769.0,107.0,2.3,22.0,505.0,636.81,498.21
2017,10,16,14,45,742.5,104.0,2.4,22.0,463.0,602.57,473.85
2017,10,16,15,0,716.0,101.0,2.5,22.0,421.0,567.04,447.99
2017,10,16,15,15,683.5,95.5,2.5,21.5,375.5,524.17,416.47
2017,10,16,15,30,651.0,90.0,2.5,21.0,330.0,480.97,383.78
2017,10,16,15,45,601.5,84.0,2.5,21.0,281.5,428.17,341.91
2017,10,16,16,0,552.0,78.0,2.5,21.0,233.0,376.85,300.03
2017,10,16,16,15,485.5,68.5,2.45,20.0,185.0,315.84,250.28
2017,10,16,16,30,419.0,59.0,2.4,19.0,137.0,258.5,201.92
2017,10,16,16,45,316.0,45.0,2.35,18.5,93.5,186.55,140.78
2017,10,16,17,0,213.0,31.0,2.3,18.0,50.0,124.2,82.17
2017,10,16,17,15,106.5,15.5,2.1,17.5,25.0,46.42,0.0
2017,10,16,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,4.0,0.5,17.0,4.0,0.0,0.0
2017,10,17,6,30,0.0,8.0,0.5,17.0,8.0,7.86,0.0
2017,10,17,6,45,86.0,26.5,0.5,17.0,37.0,22.13,9.05
2017,10,17,7,0,172.0,45.0,0.5,17.0,66.0,36.73,25.64
2017,10,17,7,15,234.0,62.5,0.5,17.0,105.5,47.09,35.49
2017,10,17,7,30,296.0,80.0,0.5,17.0,145.0,59.04,46.39
2017,10,17,7,45,330.5,97.0,0.55,17.5,186.0,84.05,57.74
2017,10,17,8,0,365.0,114.0,0.6,18.0,227.0,120.53,80.61
2017,10,17,8,15,424.5,116.5,0.65,18.0,268.5,151.6,101.63
2017,10,17,8,30,484.0,119.0,0.7,18.0,310.0,188.09,129.47
2017,10,17,8,45,460.5,148.0,0.8,18.5,347.0,233.18,168.24
2017,10,17,9,0,437.0,177.0,0.9,19.0,384.0,275.9,204.63
2017,10,17,9,15,522.0,159.5,1.0,19.5,426.0,310.53,231.99
2017,10,17,9,30,607.0,142.0,1.1,20.0,468.0,351.23,264.61
2017,10,17,9,45,534.5,178.0,1.25,20.5,477.5,381.39,290.45
2017,10,17,10,0,462.0,214.0,1.4,21.0,487.0,404.9,309.92
2017,10,17,10,15,374.0,247.0,1.5,21.0,474.5,412.97,317.23
2017,10,17,10,30,286.0,280.0,1.6,21.0,462.0,412.73,317.51
2017,10,17,10,45,250.0,295.0,1.7,21.5,457.0,418.64,321.69
2017,10,17,11,0,214.0,310.0,1.8,22.0,452.0,421.66,323.36
2017,10,17,11,15,280.0,302.5,1.9,22.0,491.5,463.84,356.02
2017,10,17,11,30,346.0,295.0,2.0,22.0,531.0,508.0,389.83
2017,10,17,11,45,412.0,274.0,2.1,22.0,556.5,542.63,416.8
2017,10,17,12,0,478.0,253.0,2.2,22.0,582.0,576.65,443.39
2017,10,17,12,15,432.0,267.0,2.3,22.0,562.5,568.34,437.08
2017,10,17,12,30,386.0,281.0,2.4,22.0,543.0,554.15,426.7
2017,10,17,12,45,321.0,289.5,2.5,22.0,504.5,522.37,403.04
2017,10,17,13,0,256.0,298.0,2.6,22.0,466.0,489.0,377.93
2017,10,17,13,15,209.0,292.0,2.65,22.0,426.5,447.17,346.74
2017,10,17,13,30,162.0,286.0,2.7,22.0,387.0,409.52,318.23
2017,10,17,13,45,303.0,247.5,2.8,22.0,424.5,474.3,371.09
2017,10,17,14,0,444.0,209.0,2.9,22.0,462.0,535.77,420.29
2017,10,17,14,15,304.5,217.0,2.95,21.5,386.0,440.09,347.11
2017,10,17,14,30,165.0,225.0,3.0,21.0,310.0,347.91,275.26
2017,10,17,14,45,149.0,212.0,3.1,21.0,284.0,322.62,256.22
2017,10,17,15,0,133.0,199.0,3.2,21.0,258.0,297.59,236.89
2017,10,17,15,15,123.5,178.5,3.25,20.5,228.5,268.14,214.36
2017,10,17,15,30,114.0,158.0,3.3,20.0,199.0,238.67,191.37
2017,10,17,15,45,103.5,136.0,3.35,20.0,169.5,206.96,165.72
2017,10,17,16,0,93.0,114.0,3.4,20.0,140.0,175.41,139.71
2017,10,17,16,15,72.5,91.0,3.4,19.5,109.0,132.68,104.25
2017,10,17,16,30,52.0,68.0,3.4,19.0,78.0,96.66,73.82
2017,10,17,16,45,26.0,46.5,3.4,18.5,51.5,61.35,43.85
2017,10,17,17,0,0.0,25.0,3.4,18.0,25.0,24.93,12.23
2017,10,17,17,15,0.0,12.5,3.55,17.5,12.5,12.29,0.0
2017,10,17,17,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,6.0,2.7,13.0,6.0,0.0,0.0
2017,10,18,6,30,0.0,12.0,2.6,13.0,12.0,11.8,0.0
2017,10,18,6,45,190.5,24.5,2.55,13.5,47.5,19.06,6.26
2017,10,18,7,0,381.0,37.0,2.5,14.0,83.0,28.45,18.73
2017,10,18,7,15,470.0,46.0,2.35,14.0,129.5,33.69,24.07
2017,10,18,7,30,559.0,55.0,2.2,14.0,176.0,38.69,28.89
2017,10,18,7,45,615.0,61.5,2.1,14.0,225.0,61.66,34.42
2017,10,18,8,0,671.0,68.0,2.0,14.0,274.0,105.0,57.39
2017,10,18,8,15,525.5,102.0,1.85,14.5,279.5,151.48,98.98
2017,10,18,8,30,380.0,136.0,1.7,15.0,285.0,182.0,130.74
2017,10,18,8,45,589.0,110.0,1.55,15.5,371.0,227.8,162.08
2017,10,18,9,0,798.0,84.0,1.4,16.0,457.0,294.46,212.58
2017,10,18,9,15,488.5,160.0,1.3,16.0,394.5,298.3,226.51
2017,10,18,9,30,179.0,236.0,1.2,16.0,332.0,280.3,218.95
2017,10,18,9,45,364.0,209.0,1.15,16.5,418.5,339.68,264.04
2017,10,18,10,0,549.0,182.0,1.1,17.0,505.0,413.0,319.93
2017,10,18,10,15,607.0,171.0,1.3,17.0,542.0,454.08,353.19
2017,10,18,10,30,665.0,160.0,1.5,17.0,579.0,497.14,388.05
2017,10,18,10,45,659.0,168.5,1.75,17.5,593.5,525.46,410.6
2017,10,18,11,0,653.0,177.0,2.0,18.0,608.0,551.73,431.24
2017,10,18,11,15,762.0,144.5,2.4,18.0,655.5,606.06,475.34
2017,10,18,11,30,871.0,112.0,2.8,18.0,703.0,663.12,521.12
2017,10,18,11,45,762.0,149.0,3.25,18.5,667.5,647.98,509.64
2017,10,18,12,0,653.0,186.0,3.7,19.0,632.0,627.06,493.58
2017,10,18,12,15,757.0,150.5,4.0,18.5,663.0,673.82,532.78
2017,10,18,12,30,861.0,115.0,4.3,18.0,694.0,718.92,570.5
2017,10,18,12,45,832.0,124.0,4.65,18.0,674.5,715.49,569.56
2017,10,18,13,0,803.0,133.0,5.0,18.0,655.0,708.94,566.31
2017,10,18,13,15,669.5,165.5,5.15,18.0,591.0,652.15,522.43
2017,10,18,13,30,536.0,198.0,5.3,18.0,527.0,589.75,473.72
2017,10,18,13,45,447.5,212.5,5.5,18.0,479.0,542.15,436.68
2017,10,18,14,0,359.0,227.0,5.7,18.0,431.0,488.57,394.44
2017,10,18,14,15,399.0,203.0,5.75,17.5,416.0,493.32,400.6
2017,10,18,14,30,439.0,179.0,5.8,17.0,401.0,489.09,399.55
2017,10,18,14,45,575.5,130.5,5.85,17.0,397.0,518.74,425.94
2017,10,18,15,0,712.0,82.0,5.9,17.0,393.0,534.64,440.88
2017,10,18,15,15,655.0,90.0,5.85,16.5,352.5,494.93,408.75
2017,10,18,15,30,598.0,98.0,5.8,16.0,312.0,454.14,375.28
2017,10,18,15,45,551.5,90.0,5.75,16.0,265.5,402.77,332.21
2017,10,18,16,0,505.0,82.0,5.7,16.0,219.0,352.77,289.25
2017,10,18,16,15,437.5,71.0,5.6,15.5,172.0,290.83,236.03
2017,10,18,16,30,370.0,60.0,5.5,15.0,125.0,235.04,186.8
2017,10,18,16,45,278.0,44.5,5.4,15.0,84.0,169.51,128.84
2017,10,18,17,0,186.0,29.0,5.3,15.0,43.0,110.13,67.46
2017,10,18,17,15,93.0,14.5,5.2,14.5,21.5,40.68,0.0
2017,10,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,45,189.0,16.5,2.1,13.5,38.5,12.02,1.17
2017,10,19,7,0,378.0,33.0,2.1,14.0,77.0,24.84,15.57
2017,10,19,7,15,463.5,41.0,2.0,14.0,121.5,29.38,20.27
2017,10,19,7,30,549.0,49.0,1.9,14.0,166.0,33.73,24.46
2017,10,19,7,45,598.0,55.0,1.85,14.0,212.0,53.79,29.15
2017,10,19,8,0,647.0,61.0,1.8,14.0,258.0,95.04,50.38
2017,10,19,8,15,683.5,65.0,1.7,14.0,303.0,140.26,82.96
2017,10,19,8,30,720.0,69.0,1.6,14.0,348.0,185.49,119.95
2017,10,19,8,45,425.5,134.5,1.5,14.5,304.0,210.39,154.08
2017,10,19,9,0,131.0,200.0,1.4,15.0,260.0,214.35,167.71
2017,10,19,9,15,184.0,214.0,1.3,15.0,307.0,251.81,196.96
2017,10,19,9,30,237.0,228.0,1.2,15.0,354.0,293.71,229.73
2017,10,19,9,45,228.0,245.0,1.15,15.5,372.0,317.29,248.34
2017,10,19,10,0,219.0,262.0,1.1,16.0,390.0,339.82,265.71
2017,10,19,10,15,289.0,261.0,1.15,16.0,437.5,381.85,298.6
2017,10,19,10,30,359.0,260.0,1.2,16.0,485.0,429.74,335.79
2017,10,19,10,45,328.0,276.0,1.25,16.0,486.0,441.72,345.04
2017,10,19,11,0,297.0,292.0,1.3,16.0,487.0,451.16,352.32
2017,10,19,11,15,322.0,291.0,1.4,16.0,505.5,475.95,371.96
2017,10,19,11,30,347.0,290.0,1.5,16.0,524.0,500.94,391.58
2017,10,19,11,45,354.0,287.0,1.6,16.5,526.5,512.29,400.11
2017,10,19,12,0,361.0,284.0,1.7,17.0,529.0,522.68,407.97
2017,10,19,12,15,185.0,249.0,1.8,17.0,374.5,373.19,293.9
2017,10,19,12,30,9.0,214.0,1.9,17.0,220.0,214.58,167.83
2017,10,19,12,45,13.0,223.5,2.05,17.0,232.0,227.27,178.65
2017,10,19,13,0,17.0,233.0,2.2,17.0,244.0,240.14,189.11
2017,10,19,13,15,18.5,230.0,2.25,17.0,241.5,238.85,188.36
2017,10,19,13,30,20.0,227.0,2.3,17.0,239.0,237.55,187.68
2017,10,19,13,45,35.5,231.0,2.4,17.0,251.0,258.46,205.0
2017,10,19,14,0,51.0,235.0,2.5,17.0,263.0,274.58,218.48
2017,10,19,14,15,25.5,189.0,2.5,17.0,203.0,209.35,166.44
2017,10,19,14,30,0.0,143.0,2.5,17.0,143.0,140.65,110.78
2017,10,19,14,45,0.0,128.0,2.5,17.0,128.0,125.83,99.05
2017,10,19,15,0,0.0,113.0,2.5,17.0,113.0,110.95,87.08
2017,10,19,15,15,0.0,81.5,2.5,17.0,81.5,79.12,60.89
2017,10,19,15,30,0.0,50.0,2.5,17.0,50.0,48.3,35.21
2017,10,19,15,45,0.0,42.5,2.55,17.0,42.5,41.04,29.14
2017,10,19,16,0,0.0,35.0,2.6,17.0,35.0,33.79,22.98
2017,10,19,16,15,0.0,27.5,2.6,16.5,27.5,26.54,16.79
2017,10,19,16,30,0.0,20.0,2.6,16.0,20.0,19.29,10.52
2017,10,19,16,45,0.0,13.5,2.65,16.0,13.5,13.02,4.98
2017,10,19,17,0,0.0,7.0,2.7,16.0,7.0,6.74,0.0
2017,10,19,17,15,0.0,3.5,2.7,15.5,3.5,3.44,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
