Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,20,6,45,59.5,21.0,2.15,14.0,28.0,17.72,3.07
2017,10,20,7,0,119.0,42.0,2.1,14.0,56.0,34.37,23.54
2017,10,20,7,15,166.0,61.0,2.0,14.0,90.0,48.9,37.31
2017,10,20,7,30,213.0,80.0,1.9,14.0,124.0,62.91,50.26
2017,10,20,7,45,243.0,97.5,1.85,14.5,160.5,82.81,60.62
2017,10,20,8,0,273.0,115.0,1.8,15.0,197.0,114.37,80.82
2017,10,20,8,15,304.5,127.0,1.9,15.0,233.0,144.7,102.87
2017,10,20,8,30,336.0,139.0,2.0,15.0,269.0,177.78,129.07
2017,10,20,8,45,320.0,160.0,2.1,15.5,295.0,210.47,157.5
2017,10,20,9,0,304.0,181.0,2.2,16.0,321.0,241.47,184.43
2017,10,20,9,15,539.5,141.5,2.35,16.0,415.0,294.54,223.63
2017,10,20,9,30,775.0,102.0,2.5,16.0,509.0,370.88,283.57
2017,10,20,9,45,569.0,167.5,2.7,16.0,476.5,379.79,296.23
2017,10,20,10,0,363.0,233.0,2.9,16.0,444.0,374.67,295.37
2017,10,20,10,15,339.0,250.5,3.1,16.0,454.0,395.04,312.61
2017,10,20,10,30,315.0,268.0,3.3,16.0,464.0,413.13,327.51
2017,10,20,10,45,394.5,253.5,3.55,16.5,506.5,455.61,361.4
2017,10,20,11,0,474.0,239.0,3.8,17.0,549.0,501.93,398.07
2017,10,20,11,15,657.5,177.0,4.05,17.0,613.5,568.71,452.67
2017,10,20,11,30,841.0,115.0,4.3,17.0,678.0,640.19,510.77
2017,10,20,11,45,837.5,117.0,4.55,17.0,679.5,658.42,526.08
2017,10,20,12,0,834.0,119.0,4.8,17.0,681.0,673.88,539.43
2017,10,20,12,15,832.0,118.5,4.95,17.0,675.0,685.0,549.12
2017,10,20,12,30,830.0,118.0,5.1,17.0,669.0,693.28,556.61
2017,10,20,12,45,701.5,157.0,5.35,17.0,616.0,652.87,525.15
2017,10,20,13,0,573.0,196.0,5.6,17.0,563.0,605.84,488.19
2017,10,20,13,15,698.5,150.5,5.75,16.5,583.5,650.67,527.34
2017,10,20,13,30,824.0,105.0,5.9,16.0,604.0,687.43,560.1
2017,10,20,13,45,695.5,134.0,6.05,16.0,541.5,627.87,512.76
2017,10,20,14,0,567.0,163.0,6.2,16.0,479.0,563.63,461.44
2017,10,20,14,15,538.0,160.0,6.3,16.0,445.0,535.43,439.71
2017,10,20,14,30,509.0,157.0,6.4,16.0,411.0,506.28,416.85
2017,10,20,14,45,591.0,122.5,6.5,16.0,393.5,514.41,425.31
2017,10,20,15,0,673.0,88.0,6.6,16.0,376.0,513.19,425.83
2017,10,20,15,15,536.5,101.0,6.65,15.5,315.0,432.97,360.06
2017,10,20,15,30,400.0,114.0,6.7,15.0,254.0,355.98,295.96
2017,10,20,15,45,354.5,104.5,6.75,15.0,215.0,310.85,257.59
2017,10,20,16,0,309.0,95.0,6.8,15.0,176.0,267.79,220.19
2017,10,20,16,15,266.0,78.5,6.7,15.0,137.5,213.77,173.14
2017,10,20,16,30,223.0,62.0,6.6,15.0,99.0,169.07,133.24
2017,10,20,16,45,152.0,44.5,6.5,15.0,65.5,115.87,86.18
2017,10,20,17,0,81.0,27.0,6.4,15.0,32.0,65.08,31.98
2017,10,20,17,15,40.5,13.5,6.3,14.5,16.0,24.44,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,21,6,45,173.5,17.0,3.6,12.5,36.0,12.69,0.0
2017,10,21,7,0,347.0,34.0,3.6,13.0,72.0,26.21,16.57
2017,10,21,7,15,440.0,42.5,3.55,13.0,116.5,31.13,21.8
2017,10,21,7,30,533.0,51.0,3.5,13.0,161.0,35.85,26.39
2017,10,21,7,45,592.5,56.5,3.45,13.5,208.0,51.05,29.23
2017,10,21,8,0,652.0,62.0,3.4,14.0,255.0,91.98,48.63
2017,10,21,8,15,689.5,66.0,3.45,14.0,301.0,137.39,80.62
2017,10,21,8,30,727.0,70.0,3.5,14.0,347.0,182.74,117.49
2017,10,21,8,45,755.0,72.5,3.55,14.5,389.5,227.5,156.58
2017,10,21,9,0,783.0,75.0,3.6,15.0,432.0,273.88,197.95
2017,10,21,9,15,801.5,77.5,3.65,15.0,469.5,318.65,238.71
2017,10,21,9,30,820.0,80.0,3.7,15.0,507.0,363.64,279.21
2017,10,21,9,45,836.5,80.5,3.8,15.5,539.0,405.94,316.41
2017,10,21,10,0,853.0,81.0,3.9,16.0,571.0,450.07,354.14
2017,10,21,10,15,862.0,82.0,3.85,16.0,596.0,487.76,386.52
2017,10,21,10,30,871.0,83.0,3.8,16.0,621.0,523.93,416.98
2017,10,21,10,45,877.5,83.5,3.75,16.5,639.0,556.56,443.23
2017,10,21,11,0,884.0,84.0,3.7,17.0,657.0,587.15,467.26
2017,10,21,11,15,887.0,84.5,3.65,17.0,667.0,613.46,488.41
2017,10,21,11,30,890.0,85.0,3.6,17.0,677.0,637.24,507.3
2017,10,21,11,45,891.0,85.0,3.55,17.5,679.0,656.62,521.63
2017,10,21,12,0,892.0,85.0,3.5,18.0,681.0,673.19,533.61
2017,10,21,12,15,890.0,84.5,3.45,18.0,675.5,684.36,542.4
2017,10,21,12,30,888.0,84.0,3.4,18.0,670.0,692.52,548.42
2017,10,21,12,45,887.0,82.0,3.4,18.0,657.0,696.77,551.87
2017,10,21,13,0,886.0,80.0,3.4,18.0,644.0,697.96,553.21
2017,10,21,13,15,879.0,79.0,3.4,18.0,623.0,693.01,550.17
2017,10,21,13,30,872.0,78.0,3.4,18.0,602.0,685.08,545.08
2017,10,21,13,45,862.5,76.5,3.45,18.0,574.0,672.01,536.45
2017,10,21,14,0,853.0,75.0,3.5,18.0,546.0,656.17,525.82
2017,10,21,14,15,838.0,73.0,3.55,18.0,511.5,633.56,509.58
2017,10,21,14,30,823.0,71.0,3.6,18.0,477.0,608.66,491.17
2017,10,21,14,45,805.5,68.0,3.7,18.0,437.5,582.16,471.22
2017,10,21,15,0,788.0,65.0,3.8,18.0,398.0,550.77,447.1
2017,10,21,15,15,759.5,62.0,3.85,18.0,354.0,511.57,416.09
2017,10,21,15,30,731.0,59.0,3.9,18.0,310.0,471.68,383.71
2017,10,21,15,45,689.5,54.5,4.0,18.0,263.5,423.11,343.49
2017,10,21,16,0,648.0,50.0,4.1,18.0,217.0,375.4,302.66
2017,10,21,16,15,582.5,44.5,4.15,17.5,170.5,317.34,252.71
2017,10,21,16,30,517.0,39.0,4.2,17.0,124.0,265.64,206.44
2017,10,21,16,45,401.5,30.0,4.3,16.5,82.0,194.06,142.95
2017,10,21,17,0,286.0,21.0,4.4,16.0,40.0,127.09,56.37
2017,10,21,17,15,143.0,10.5,4.45,15.5,20.0,49.18,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,6,45,207.0,15.0,3.7,13.5,37.0,11.03,0.0
2017,10,22,7,0,414.0,30.0,3.8,14.0,74.0,22.62,13.34
2017,10,22,7,15,505.0,37.5,3.9,14.0,120.0,26.88,17.94
2017,10,22,7,30,596.0,45.0,4.0,14.0,166.0,33.87,24.5
2017,10,22,7,45,650.0,50.0,4.15,14.5,214.0,47.7,26.81
2017,10,22,8,0,704.0,55.0,4.3,15.0,262.0,90.27,45.7
2017,10,22,8,15,740.5,59.0,4.35,15.0,308.5,134.86,76.15
2017,10,22,8,30,777.0,63.0,4.4,15.0,355.0,182.39,114.62
2017,10,22,8,45,801.5,66.0,4.45,15.5,398.0,229.08,155.53
2017,10,22,9,0,826.0,69.0,4.5,16.0,441.0,276.99,198.49
2017,10,22,9,15,844.5,71.0,4.4,16.5,479.5,326.22,242.53
2017,10,22,9,30,863.0,73.0,4.3,17.0,518.0,372.21,283.31
2017,10,22,9,45,866.0,78.0,4.2,17.5,548.5,414.7,320.56
2017,10,22,10,0,869.0,83.0,4.1,18.0,579.0,455.6,355.49
2017,10,22,10,15,879.0,84.5,4.0,18.0,605.0,494.75,388.79
2017,10,22,10,30,889.0,86.0,3.9,18.0,631.0,532.42,420.13
2017,10,22,10,45,896.5,86.5,3.8,18.5,650.0,566.12,446.9
2017,10,22,11,0,904.0,87.0,3.7,19.0,669.0,597.78,471.43
2017,10,22,11,15,908.0,87.0,3.65,19.0,679.5,624.67,492.87
2017,10,22,11,30,912.0,87.0,3.6,19.0,690.0,649.02,512.04
2017,10,22,11,45,914.5,86.5,3.6,19.5,692.5,669.26,527.05
2017,10,22,12,0,917.0,86.0,3.6,20.0,695.0,686.66,539.73
2017,10,22,12,15,915.5,86.0,3.65,20.0,689.5,698.99,549.7
2017,10,22,12,30,914.0,86.0,3.7,20.0,684.0,708.25,556.99
2017,10,22,12,45,910.5,85.0,3.8,20.0,670.5,712.0,560.42
2017,10,22,13,0,907.0,84.0,3.9,20.0,657.0,712.62,561.71
2017,10,22,13,15,900.0,83.0,4.05,20.0,635.5,707.72,559.24
2017,10,22,13,30,893.0,82.0,4.2,20.0,614.0,699.77,554.63
2017,10,22,13,45,883.5,80.5,4.35,20.5,585.5,686.62,545.22
2017,10,22,14,0,874.0,79.0,4.5,21.0,557.0,670.64,533.83
2017,10,22,14,15,859.0,77.0,4.65,20.5,522.0,647.85,518.76
2017,10,22,14,30,844.0,75.0,4.8,20.0,487.0,625.8,503.75
2017,10,22,14,45,823.5,72.0,4.95,20.0,446.0,594.06,479.97
2017,10,22,15,0,803.0,69.0,5.1,20.0,405.0,560.59,454.26
2017,10,22,15,15,773.0,66.0,5.15,19.5,360.0,520.29,423.04
2017,10,22,15,30,743.0,63.0,5.2,19.0,315.0,479.32,390.29
2017,10,22,15,45,699.5,58.5,5.3,19.0,267.0,429.54,348.75
2017,10,22,16,0,656.0,54.0,5.4,19.0,219.0,380.65,306.63
2017,10,22,16,15,586.5,47.5,5.45,18.5,171.0,322.38,256.16
2017,10,22,16,30,517.0,41.0,5.5,18.0,123.0,265.75,205.68
2017,10,22,16,45,394.0,31.0,5.55,17.5,80.5,190.92,139.13
2017,10,22,17,0,271.0,21.0,5.6,17.0,38.0,120.16,41.6
2017,10,22,17,15,135.5,10.5,5.65,16.5,19.0,46.6,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,193.0,14.5,2.5,15.5,34.5,10.69,0.0
2017,10,23,7,0,386.0,29.0,2.6,16.0,69.0,21.87,12.44
2017,10,23,7,15,479.5,37.0,2.7,16.5,114.0,26.61,17.46
2017,10,23,7,30,573.0,45.0,2.8,17.0,159.0,31.13,21.75
2017,10,23,7,45,631.0,50.5,2.95,17.5,207.0,45.8,26.59
2017,10,23,8,0,689.0,56.0,3.1,18.0,255.0,87.87,44.29
2017,10,23,8,15,726.5,59.5,3.15,18.5,301.5,131.2,72.76
2017,10,23,8,30,764.0,63.0,3.2,19.0,348.0,177.59,109.16
2017,10,23,8,45,791.5,65.5,3.3,19.5,391.5,223.71,148.57
2017,10,23,9,0,819.0,68.0,3.4,20.0,435.0,271.34,190.3
2017,10,23,9,15,837.5,70.5,3.4,20.5,473.0,320.56,233.5
2017,10,23,9,30,856.0,73.0,3.4,21.0,511.0,366.58,273.57
2017,10,23,9,45,870.0,74.0,3.45,21.5,543.5,409.31,310.39
2017,10,23,10,0,884.0,75.0,3.5,22.0,576.0,451.25,345.68
2017,10,23,10,15,893.5,76.5,3.45,22.5,602.0,490.54,377.89
2017,10,23,10,30,903.0,78.0,3.4,23.0,628.0,528.29,408.01
2017,10,23,10,45,908.0,79.0,3.35,23.5,646.0,561.42,433.9
2017,10,23,11,0,913.0,80.0,3.3,24.0,664.0,592.33,457.46
2017,10,23,11,15,916.5,80.5,3.25,24.0,674.5,619.52,478.65
2017,10,23,11,30,920.0,81.0,3.2,24.0,685.0,644.13,497.58
2017,10,23,11,45,920.0,81.5,3.2,24.5,687.0,663.84,511.83
2017,10,23,12,0,920.0,82.0,3.2,25.0,689.0,680.62,523.73
2017,10,23,12,15,918.5,82.0,3.2,25.0,683.5,692.92,533.29
2017,10,23,12,30,917.0,82.0,3.2,25.0,678.0,702.13,540.28
2017,10,23,12,45,910.0,82.5,3.25,25.5,663.5,705.05,541.81
2017,10,23,13,0,903.0,83.0,3.3,26.0,649.0,704.82,541.26
2017,10,23,13,15,896.0,82.0,3.3,26.0,627.5,699.91,538.37
2017,10,23,13,30,889.0,81.0,3.3,26.0,606.0,691.97,533.45
2017,10,23,13,45,876.5,80.0,3.3,26.5,577.0,677.4,522.83
2017,10,23,14,0,864.0,79.0,3.3,27.0,548.0,660.09,509.96
2017,10,23,14,15,849.0,77.0,3.3,27.0,513.0,640.46,496.06
2017,10,23,14,30,834.0,75.0,3.3,27.0,478.0,615.65,478.24
2017,10,23,14,45,811.5,72.5,3.3,27.0,437.5,583.55,454.71
2017,10,23,15,0,789.0,70.0,3.3,27.0,397.0,549.85,429.5
2017,10,23,15,15,758.0,66.5,3.25,26.5,352.0,508.92,398.93
2017,10,23,15,30,727.0,63.0,3.2,26.0,307.0,467.44,366.99
2017,10,23,15,45,681.0,58.5,3.2,25.5,259.5,417.11,327.24
2017,10,23,16,0,635.0,54.0,3.2,25.0,212.0,370.3,288.76
2017,10,23,16,15,563.0,47.5,3.15,24.5,164.5,309.74,238.3
2017,10,23,16,30,491.0,41.0,3.1,24.0,117.0,253.37,189.78
2017,10,23,16,45,366.5,30.5,3.05,23.5,75.5,179.1,125.53
2017,10,23,17,0,242.0,20.0,3.0,23.0,34.0,108.05,22.41
2017,10,23,17,15,121.0,10.0,3.0,22.5,17.0,41.74,0.0
2017,10,23,17,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,191.5,14.5,3.8,17.5,33.5,10.8,0.0
2017,10,24,7,0,383.0,29.0,3.8,18.0,67.0,22.06,12.28
2017,10,24,7,15,479.0,37.5,3.7,18.0,112.5,27.24,17.83
2017,10,24,7,30,575.0,46.0,3.6,18.0,158.0,32.17,22.53
2017,10,24,7,45,631.0,51.5,3.55,18.5,205.5,44.7,27.02
2017,10,24,8,0,687.0,57.0,3.5,19.0,253.0,86.39,43.61
2017,10,24,8,15,724.5,61.0,3.35,19.5,299.5,129.88,71.64
2017,10,24,8,30,762.0,65.0,3.2,20.0,346.0,176.44,107.74
2017,10,24,8,45,787.5,68.5,3.05,20.5,389.0,222.8,147.03
2017,10,24,9,0,813.0,72.0,2.9,21.0,432.0,270.5,188.43
2017,10,24,9,15,831.5,74.0,2.8,21.5,470.0,315.78,228.15
2017,10,24,9,30,850.0,76.0,2.7,22.0,508.0,361.21,267.37
2017,10,24,9,45,869.0,75.5,2.6,23.0,541.5,407.02,305.32
2017,10,24,10,0,888.0,75.0,2.5,24.0,575.0,449.55,339.64
2017,10,24,10,15,896.5,76.5,2.4,24.5,600.0,488.44,370.86
2017,10,24,10,30,905.0,78.0,2.3,25.0,625.0,525.71,399.87
2017,10,24,10,45,910.5,79.0,2.2,26.0,643.0,559.09,424.33
2017,10,24,11,0,916.0,80.0,2.1,27.0,661.0,590.28,446.34
2017,10,24,11,15,919.0,80.5,1.9,27.5,671.0,617.19,464.96
2017,10,24,11,30,922.0,81.0,1.7,28.0,681.0,641.5,481.04
2017,10,24,11,45,922.0,81.0,1.55,29.0,683.0,660.69,492.34
2017,10,24,12,0,922.0,81.0,1.4,30.0,685.0,676.96,501.14
2017,10,24,12,15,920.0,81.0,1.2,30.0,679.0,688.91,508.19
2017,10,24,12,30,918.0,81.0,1.0,30.0,673.0,697.77,512.68
2017,10,24,12,45,914.5,80.0,0.85,30.5,659.5,701.46,512.7
2017,10,24,13,0,911.0,79.0,0.7,31.0,646.0,702.0,510.62
2017,10,24,13,15,904.0,78.0,0.7,31.0,624.5,697.06,507.93
2017,10,24,13,30,897.0,77.0,0.7,31.0,603.0,689.06,503.38
2017,10,24,13,45,886.0,75.5,0.7,31.0,574.0,674.88,494.83
2017,10,24,14,0,875.0,74.0,0.7,31.0,545.0,657.9,484.11
2017,10,24,14,15,860.0,72.0,0.85,30.5,510.0,635.16,471.76
2017,10,24,14,30,845.0,70.0,1.0,30.0,475.0,610.07,457.18
2017,10,24,14,45,824.0,67.5,1.15,30.0,434.5,581.75,438.63
2017,10,24,15,0,803.0,65.0,1.3,30.0,394.0,548.72,416.04
2017,10,24,15,15,773.0,62.0,1.45,29.5,349.0,508.69,388.25
2017,10,24,15,30,743.0,59.0,1.6,29.0,304.0,468.03,358.73
2017,10,24,15,45,698.0,54.5,1.75,28.5,256.5,417.94,320.78
2017,10,24,16,0,653.0,50.0,1.9,28.0,209.0,368.89,281.91
2017,10,24,16,15,582.5,43.5,1.95,27.0,162.0,308.3,233.02
2017,10,24,16,30,512.0,37.0,2.0,26.0,115.0,254.64,187.64
2017,10,24,16,45,387.5,27.5,2.1,25.5,73.5,181.31,124.08
2017,10,24,17,0,263.0,18.0,2.2,25.0,32.0,110.29,4.58
2017,10,24,17,15,131.5,9.0,2.25,24.5,16.0,43.02,0.0
2017,10,24,17,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,189.0,14.0,1.5,18.5,32.0,10.46,0.0
2017,10,25,7,0,378.0,28.0,1.5,19.0,64.0,21.31,11.43
2017,10,25,7,15,474.5,36.0,1.55,19.0,109.0,26.09,16.74
2017,10,25,7,30,571.0,44.0,1.6,19.0,154.0,30.65,21.11
2017,10,25,7,45,629.0,49.5,1.65,19.5,201.5,40.82,30.17
2017,10,25,8,0,687.0,55.0,1.7,20.0,249.0,82.32,40.75
2017,10,25,8,15,725.0,59.0,1.65,20.5,295.5,125.7,67.98
2017,10,25,8,30,763.0,63.0,1.6,21.0,342.0,172.18,103.39
2017,10,25,8,45,789.5,66.0,1.6,21.5,385.0,218.2,141.83
2017,10,25,9,0,816.0,69.0,1.6,22.0,428.0,265.63,182.51
2017,10,25,9,15,835.0,71.5,1.55,22.5,466.0,311.51,222.14
2017,10,25,9,30,854.0,74.0,1.5,23.0,504.0,360.44,263.4
2017,10,25,9,45,869.0,75.0,1.5,23.5,536.5,403.27,299.26
2017,10,25,10,0,884.0,76.0,1.5,24.0,569.0,445.39,333.61
2017,10,25,10,15,893.5,77.0,1.45,24.5,594.5,484.04,364.26
2017,10,25,10,30,903.0,78.0,1.4,25.0,620.0,521.14,392.79
2017,10,25,10,45,908.5,79.0,1.4,25.5,638.5,554.38,417.95
2017,10,25,11,0,914.0,80.0,1.4,26.0,657.0,585.45,440.87
2017,10,25,11,15,917.5,80.5,1.55,26.0,667.0,612.53,462.3
2017,10,25,11,30,921.0,81.0,1.7,26.0,677.0,637.04,481.63
2017,10,25,11,45,921.5,81.5,1.85,26.5,679.0,656.99,496.53
2017,10,25,12,0,922.0,82.0,2.0,27.0,681.0,674.04,509.19
2017,10,25,12,15,920.5,81.5,2.15,27.0,675.5,685.78,519.02
2017,10,25,12,30,919.0,81.0,2.3,27.0,670.0,694.44,526.62
2017,10,25,12,45,906.0,84.0,2.5,27.0,654.0,695.96,529.18
2017,10,25,13,0,893.0,87.0,2.7,27.0,638.0,694.34,529.51
2017,10,25,13,15,886.0,85.5,2.8,27.0,617.0,688.97,526.78
2017,10,25,13,30,879.0,84.0,2.9,27.0,596.0,680.59,521.92
2017,10,25,13,45,866.5,83.0,3.0,27.0,567.0,666.2,512.55
2017,10,25,14,0,854.0,82.0,3.1,27.0,538.0,651.93,503.04
2017,10,25,14,15,837.5,80.0,3.15,26.5,503.0,628.81,487.77
2017,10,25,14,30,821.0,78.0,3.2,26.0,468.0,603.41,470.51
2017,10,25,14,45,796.5,75.5,3.3,26.0,427.0,570.59,446.53
2017,10,25,15,0,772.0,73.0,3.4,26.0,386.0,536.28,420.86
2017,10,25,15,15,739.5,69.5,3.5,25.5,341.0,495.26,390.15
2017,10,25,15,30,707.0,66.0,3.6,25.0,296.0,453.79,358.05
2017,10,25,15,45,656.0,61.0,3.7,24.5,248.5,403.79,318.13
2017,10,25,16,0,605.0,56.0,3.8,24.0,201.0,353.42,276.54
2017,10,25,16,15,528.5,48.5,3.8,23.0,154.0,291.56,225.07
2017,10,25,16,30,452.0,41.0,3.8,22.0,107.0,234.28,175.79
2017,10,25,16,45,318.5,29.5,3.85,21.5,67.0,158.66,109.02
2017,10,25,17,0,185.0,18.0,3.9,21.0,27.0,85.17,0.0
2017,10,25,17,15,92.5,9.0,3.85,20.5,13.5,32.56,0.0
2017,10,25,17,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,161.0,14.5,1.3,17.5,29.5,11.03,0.0
2017,10,26,7,0,322.0,29.0,1.4,18.0,59.0,22.45,12.17
2017,10,26,7,15,424.0,38.5,1.5,18.0,103.0,28.53,18.88
2017,10,26,7,30,526.0,48.0,1.6,18.0,147.0,34.31,24.37
2017,10,26,7,45,591.0,54.0,1.7,18.5,194.5,39.24,28.89
2017,10,26,8,0,656.0,60.0,1.8,19.0,242.0,79.65,40.44
2017,10,26,8,15,696.5,64.5,1.75,19.5,288.5,125.23,69.3
2017,10,26,8,30,737.0,69.0,1.7,20.0,335.0,170.96,103.83
2017,10,26,8,45,767.5,71.5,1.65,20.5,378.5,215.94,141.15
2017,10,26,9,0,798.0,74.0,1.6,21.0,422.0,262.77,181.15
2017,10,26,9,15,818.0,76.5,1.5,21.5,460.0,308.04,220.25
2017,10,26,9,30,838.0,79.0,1.4,22.0,498.0,353.63,258.92
2017,10,26,9,45,860.5,78.0,1.3,22.5,532.0,399.53,296.78
2017,10,26,10,0,883.0,77.0,1.2,23.0,566.0,442.5,331.34
2017,10,26,10,15,892.0,78.5,1.05,23.5,591.5,481.28,361.49
2017,10,26,10,30,901.0,80.0,0.9,24.0,617.0,518.48,389.25
2017,10,26,10,45,906.5,81.0,0.75,24.5,635.0,551.61,412.92
2017,10,26,11,0,912.0,82.0,0.6,25.0,653.0,582.57,434.0
2017,10,26,11,15,915.5,82.5,0.55,25.0,663.0,609.56,453.41
2017,10,26,11,30,919.0,83.0,0.5,25.0,673.0,633.99,470.6
2017,10,26,11,45,919.0,83.5,0.5,25.5,675.0,653.56,483.82
2017,10,26,12,0,919.0,84.0,0.5,26.0,677.0,670.23,494.83
2017,10,26,12,15,917.0,83.5,0.65,26.0,671.0,681.6,505.1
2017,10,26,12,30,915.0,83.0,0.8,26.0,665.0,689.89,513.19
2017,10,26,12,45,913.5,81.0,0.95,26.0,651.5,693.84,518.26
2017,10,26,13,0,912.0,79.0,1.1,26.0,638.0,694.65,520.89
2017,10,26,13,15,904.5,78.0,1.2,26.0,616.5,689.39,518.86
2017,10,26,13,30,897.0,77.0,1.3,26.0,595.0,681.09,514.8
2017,10,26,13,45,884.5,76.0,1.45,26.0,566.0,666.55,506.46
2017,10,26,14,0,872.0,75.0,1.6,26.0,537.0,649.27,495.9
2017,10,26,14,15,856.5,73.0,1.65,25.5,501.5,626.4,481.35
2017,10,26,14,30,841.0,71.0,1.7,25.0,466.0,604.19,466.81
2017,10,26,14,45,817.0,69.0,1.75,25.0,425.0,571.92,443.65
2017,10,26,15,0,793.0,67.0,1.8,25.0,384.0,538.1,418.8
2017,10,26,15,15,761.5,63.5,1.85,24.5,339.5,497.24,388.73
2017,10,26,15,30,730.0,60.0,1.9,24.0,295.0,455.85,357.15
2017,10,26,15,45,681.0,55.5,2.0,23.5,247.0,404.63,316.93
2017,10,26,16,0,632.0,51.0,2.1,23.0,199.0,354.74,276.12
2017,10,26,16,15,557.5,44.0,2.1,22.5,152.5,296.05,226.9
2017,10,26,16,30,483.0,37.0,2.1,22.0,106.0,239.47,177.92
2017,10,26,16,45,241.5,31.5,2.1,21.5,66.0,132.9,89.2
2017,10,26,17,0,0.0,26.0,2.1,21.0,26.0,29.79,0.0
2017,10,26,17,15,0.0,13.0,2.05,20.5,13.0,12.78,0.0
2017,10,26,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,161.5,14.0,0.45,16.5,28.5,10.7,0.0
2017,10,27,7,0,323.0,28.0,0.5,17.0,57.0,21.69,11.36
2017,10,27,7,15,425.0,37.5,0.5,17.0,100.5,27.82,18.35
2017,10,27,7,30,527.0,47.0,0.5,17.0,144.0,33.64,23.92
2017,10,27,7,45,590.0,53.0,0.55,17.5,191.0,36.45,26.6
2017,10,27,8,0,653.0,59.0,0.6,18.0,238.0,76.45,38.8
2017,10,27,8,15,693.5,63.5,0.5,18.5,284.0,121.67,66.82
2017,10,27,8,30,734.0,68.0,0.4,19.0,330.0,167.06,100.51
2017,10,27,8,45,763.0,71.0,0.35,19.5,373.0,211.89,137.14
2017,10,27,9,0,792.0,74.0,0.3,20.0,416.0,258.43,176.18
2017,10,27,9,15,812.0,76.5,0.3,20.5,454.0,303.31,214.32
2017,10,27,9,30,832.0,79.0,0.3,21.0,492.0,348.51,252.09
2017,10,27,9,45,849.0,80.5,0.3,21.5,524.5,391.71,287.51
2017,10,27,10,0,866.0,82.0,0.3,22.0,557.0,436.72,323.17
2017,10,27,10,15,875.5,83.0,0.45,22.0,582.5,474.6,354.6
2017,10,27,10,30,885.0,84.0,0.6,22.0,608.0,510.97,384.4
2017,10,27,10,45,890.5,85.5,0.8,22.5,625.5,544.04,410.91
2017,10,27,11,0,896.0,87.0,1.0,23.0,643.0,575.0,435.35
2017,10,27,11,15,899.5,87.5,1.15,23.0,653.5,601.57,456.72
2017,10,27,11,30,903.0,88.0,1.3,23.0,664.0,625.62,476.01
2017,10,27,11,45,902.5,88.5,1.5,23.0,666.0,644.58,491.83
2017,10,27,12,0,902.0,89.0,1.7,23.0,668.0,660.67,505.43
2017,10,27,12,15,900.5,89.0,1.8,23.0,662.0,672.68,515.34
2017,10,27,12,30,899.0,89.0,1.9,23.0,656.0,681.68,523.05
2017,10,27,12,45,878.5,94.0,2.05,23.0,638.5,680.32,523.39
2017,10,27,13,0,858.0,99.0,2.2,23.0,621.0,677.92,522.88
2017,10,27,13,15,666.5,151.5,2.25,23.0,548.5,608.47,470.82
2017,10,27,13,30,475.0,204.0,2.3,23.0,476.0,533.9,414.32
2017,10,27,13,45,645.5,148.5,2.35,23.0,498.5,588.33,458.4
2017,10,27,14,0,816.0,93.0,2.4,23.0,521.0,631.94,493.29
2017,10,27,14,15,631.5,125.5,2.4,23.0,444.0,543.08,425.74
2017,10,27,14,30,447.0,158.0,2.4,23.0,367.0,453.3,356.89
2017,10,27,14,45,588.5,119.5,2.4,23.0,368.5,490.56,387.39
2017,10,27,15,0,730.0,81.0,2.4,23.0,370.0,516.29,407.72
2017,10,27,15,15,694.5,76.5,2.35,22.5,326.0,474.17,375.31
2017,10,27,15,30,659.0,72.0,2.3,22.0,282.0,431.93,342.21
2017,10,27,15,45,605.5,66.0,2.3,22.0,235.0,379.57,299.67
2017,10,27,16,0,552.0,60.0,2.3,22.0,188.0,329.05,257.36
2017,10,27,16,15,470.5,51.5,2.25,21.0,142.5,266.57,205.48
2017,10,27,16,30,389.0,43.0,2.2,20.0,97.0,209.04,156.18
2017,10,27,16,45,255.0,29.5,2.2,19.5,59.0,134.98,89.36
2017,10,27,17,0,121.0,16.0,2.2,19.0,21.0,60.51,0.0
2017,10,27,17,15,60.5,8.0,2.15,18.5,10.5,22.95,0.0
2017,10,27,17,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,6,45,140.5,14.5,0.65,14.5,26.5,14.25,0.0
2017,10,28,7,0,281.0,29.0,0.7,15.0,53.0,22.9,12.02
2017,10,28,7,15,387.5,39.0,0.75,15.0,95.5,29.43,19.85
2017,10,28,7,30,494.0,49.0,0.8,15.0,138.0,35.66,25.86
2017,10,28,7,45,559.0,56.0,0.85,15.5,184.5,38.93,29.0
2017,10,28,8,0,624.0,63.0,0.9,16.0,231.0,76.25,40.64
2017,10,28,8,15,666.5,67.5,0.9,16.0,277.0,117.11,65.19
2017,10,28,8,30,709.0,72.0,0.9,16.0,323.0,161.54,98.54
2017,10,28,8,45,738.5,76.0,0.9,16.5,365.5,209.0,137.84
2017,10,28,9,0,768.0,80.0,0.9,17.0,408.0,255.29,177.44
2017,10,28,9,15,789.0,82.5,0.85,17.5,445.5,299.27,215.55
2017,10,28,9,30,810.0,85.0,0.8,18.0,483.0,343.72,253.44
2017,10,28,9,45,652.0,135.0,0.75,18.5,469.0,363.86,274.16
2017,10,28,10,0,494.0,185.0,0.7,19.0,455.0,372.05,283.51
2017,10,28,10,15,681.5,137.0,0.65,19.0,527.0,431.93,329.47
2017,10,28,10,30,869.0,89.0,0.6,19.0,599.0,504.51,384.28
2017,10,28,10,45,875.5,90.0,0.55,19.5,617.0,537.09,408.25
2017,10,28,11,0,882.0,91.0,0.5,20.0,635.0,567.65,430.38
2017,10,28,11,15,699.5,153.5,0.65,20.0,589.0,548.01,417.35
2017,10,28,11,30,517.0,216.0,0.8,20.0,543.0,518.16,396.19
2017,10,28,11,45,510.5,219.0,1.0,20.5,543.0,529.89,406.22
2017,10,28,12,0,504.0,222.0,1.2,21.0,543.0,539.79,414.27
2017,10,28,12,15,695.0,156.5,1.45,21.0,595.0,607.45,468.18
2017,10,28,12,30,886.0,91.0,1.7,21.0,647.0,671.44,518.81
2017,10,28,12,45,643.5,165.0,1.95,21.0,564.5,598.14,463.87
2017,10,28,13,0,401.0,239.0,2.2,21.0,482.0,511.49,398.17
2017,10,28,13,15,636.5,161.0,2.45,21.0,530.5,595.53,466.43
2017,10,28,13,30,872.0,83.0,2.7,21.0,579.0,663.31,521.2
2017,10,28,13,45,858.5,82.0,3.0,21.0,550.0,651.03,513.29
2017,10,28,14,0,845.0,81.0,3.3,21.0,521.0,633.72,501.95
2017,10,28,14,15,625.5,123.0,3.5,20.5,437.0,533.84,425.96
2017,10,28,14,30,406.0,165.0,3.7,20.0,353.0,433.98,348.01
2017,10,28,14,45,582.5,118.5,3.9,20.0,361.5,483.33,389.39
2017,10,28,15,0,759.0,72.0,4.1,20.0,370.0,517.59,417.54
2017,10,28,15,15,725.0,68.0,4.1,19.5,325.5,476.01,384.65
2017,10,28,15,30,691.0,64.0,4.1,19.0,281.0,434.1,350.79
2017,10,28,15,45,641.0,59.0,4.15,18.5,234.5,385.83,310.71
2017,10,28,16,0,591.0,54.0,4.2,18.0,188.0,337.15,268.99
2017,10,28,16,15,511.5,46.0,4.1,17.5,142.0,275.07,215.32
2017,10,28,16,30,432.0,38.0,4.0,17.0,96.0,217.89,164.39
2017,10,28,16,45,296.0,26.5,3.9,16.5,58.5,144.23,94.17
2017,10,28,17,0,160.0,15.0,3.8,16.0,21.0,60.41,0.0
2017,10,28,17,15,80.0,7.5,3.7,15.5,10.5,7.37,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,12.5,1.5,13.0,12.5,12.29,0.0
2017,10,29,7,0,0.0,25.0,1.4,13.0,25.0,23.83,12.33
2017,10,29,7,15,11.0,44.0,1.3,13.0,46.0,40.89,29.85
2017,10,29,7,30,22.0,63.0,1.2,13.0,67.0,55.86,43.84
2017,10,29,7,45,30.5,82.0,1.15,13.5,89.5,71.51,58.08
2017,10,29,8,0,39.0,101.0,1.1,14.0,112.0,90.55,70.22
2017,10,29,8,15,46.0,119.5,1.15,14.0,134.5,110.52,86.19
2017,10,29,8,30,53.0,138.0,1.2,14.0,157.0,131.27,102.94
2017,10,29,8,45,55.5,155.5,1.3,14.5,177.0,151.11,118.98
2017,10,29,9,0,58.0,173.0,1.4,15.0,197.0,171.2,135.15
2017,10,29,9,15,66.0,190.0,1.5,15.0,220.5,192.68,152.45
2017,10,29,9,30,74.0,207.0,1.6,15.0,244.0,214.86,170.28
2017,10,29,9,45,37.0,166.0,1.75,15.5,184.5,169.75,134.32
2017,10,29,10,0,0.0,125.0,1.9,16.0,125.0,120.2,94.16
2017,10,29,10,15,10.5,172.0,1.95,16.0,178.0,169.25,133.93
2017,10,29,10,30,21.0,219.0,2.0,16.0,231.0,219.09,173.62
2017,10,29,10,45,24.0,229.0,2.15,16.0,243.0,231.38,183.22
2017,10,29,11,0,27.0,239.0,2.3,16.0,255.0,243.85,193.09
2017,10,29,11,15,13.5,150.5,2.4,16.0,158.5,152.94,120.3
2017,10,29,11,30,0.0,62.0,2.5,16.0,62.0,59.97,44.24
2017,10,29,11,45,5.5,139.0,2.65,16.0,142.5,137.87,108.28
2017,10,29,12,0,11.0,216.0,2.8,16.0,223.0,216.39,171.44
2017,10,29,12,15,44.5,247.5,2.85,16.0,275.0,271.72,215.96
2017,10,29,12,30,78.0,279.0,2.9,16.0,327.0,326.66,259.77
2017,10,29,12,45,98.0,277.0,3.0,16.0,336.5,339.84,270.67
2017,10,29,13,0,118.0,275.0,3.1,16.0,346.0,357.32,285.09
2017,10,29,13,15,272.0,243.5,3.05,16.0,399.0,432.34,346.99
2017,10,29,13,30,426.0,212.0,3.0,16.0,452.0,506.07,406.56
2017,10,29,13,45,447.0,195.0,3.0,16.0,435.5,501.12,403.4
2017,10,29,14,0,468.0,178.0,3.0,16.0,419.0,493.93,398.86
2017,10,29,14,15,495.0,158.0,2.9,16.0,398.0,484.82,392.63
2017,10,29,14,30,522.0,138.0,2.8,16.0,377.0,472.83,383.96
2017,10,29,14,45,551.0,118.5,2.75,16.0,350.5,462.39,376.25
2017,10,29,15,0,580.0,99.0,2.7,16.0,324.0,446.08,363.56
2017,10,29,15,15,530.5,97.0,2.7,16.0,284.0,403.33,328.83
2017,10,29,15,30,481.0,95.0,2.7,16.0,244.0,359.58,292.7
2017,10,29,15,45,495.5,79.0,2.7,16.0,210.5,336.51,272.41
2017,10,29,16,0,510.0,63.0,2.7,16.0,177.0,309.17,247.29
2017,10,29,16,15,424.5,53.0,2.75,15.5,132.5,245.62,192.79
2017,10,29,16,30,339.0,43.0,2.8,15.0,88.0,187.4,141.59
2017,10,29,16,45,169.5,30.0,2.9,15.0,52.5,105.3,66.29
2017,10,29,17,0,0.0,17.0,3.0,15.0,17.0,16.71,0.0
2017,10,29,17,15,0.0,8.5,3.1,14.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
