Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,1.5,6.0,13.0,1.5,1.47,0.0
2017,10,30,7,0,0.0,3.0,5.9,13.0,3.0,2.89,0.0
2017,10,30,7,15,0.0,6.0,5.75,13.0,6.0,5.78,0.0
2017,10,30,7,30,0.0,9.0,5.6,13.0,9.0,8.67,2.04
2017,10,30,7,45,0.0,12.5,5.5,13.5,12.5,12.05,5.13
2017,10,30,8,0,0.0,16.0,5.4,14.0,16.0,15.43,7.57
2017,10,30,8,15,0.0,19.0,5.3,14.0,19.0,18.33,10.07
2017,10,30,8,30,0.0,22.0,5.2,14.0,22.0,21.23,12.55
2017,10,30,8,45,15.0,92.0,5.1,14.5,98.5,90.87,70.94
2017,10,30,9,0,30.0,162.0,5.0,15.0,175.0,155.1,123.7
2017,10,30,9,15,50.0,183.0,5.0,15.0,206.5,181.89,145.11
2017,10,30,9,30,70.0,204.0,5.0,15.0,238.0,210.57,168.2
2017,10,30,9,45,37.5,191.0,5.0,15.0,209.5,192.07,153.64
2017,10,30,10,0,5.0,178.0,5.0,15.0,181.0,171.6,137.08
2017,10,30,10,15,13.5,198.5,5.0,15.0,206.0,195.15,156.11
2017,10,30,10,30,22.0,219.0,5.0,15.0,231.0,219.43,175.64
2017,10,30,10,45,17.0,214.5,5.0,15.5,224.5,214.09,170.81
2017,10,30,11,0,12.0,210.0,5.0,16.0,218.0,208.24,165.62
2017,10,30,11,15,156.5,242.0,5.0,16.0,340.5,321.41,258.11
2017,10,30,11,30,301.0,274.0,5.0,16.0,463.0,442.71,355.19
2017,10,30,11,45,300.5,275.5,5.0,16.0,464.0,452.41,362.83
2017,10,30,12,0,300.0,277.0,5.0,16.0,465.0,461.15,370.02
2017,10,30,12,15,164.0,259.5,5.05,16.0,362.5,361.68,290.46
2017,10,30,12,30,28.0,242.0,5.1,16.0,260.0,257.19,205.08
2017,10,30,12,45,435.5,168.5,5.15,16.0,428.5,459.36,374.69
2017,10,30,13,0,843.0,95.0,5.2,16.0,597.0,652.76,530.83
2017,10,30,13,15,586.0,163.5,5.3,16.0,506.5,559.65,454.79
2017,10,30,13,30,329.0,232.0,5.4,16.0,416.0,457.28,370.97
2017,10,30,13,45,235.5,229.5,5.5,16.0,358.0,389.4,316.6
2017,10,30,14,0,142.0,227.0,5.6,16.0,300.0,327.77,266.19
2017,10,30,14,15,229.5,202.5,5.6,16.0,310.5,361.24,295.33
2017,10,30,14,30,317.0,178.0,5.6,16.0,321.0,385.09,316.24
2017,10,30,14,45,326.5,159.0,5.7,16.0,295.0,365.33,300.78
2017,10,30,15,0,336.0,140.0,5.8,16.0,269.0,343.86,283.65
2017,10,30,15,15,317.0,126.5,5.75,15.5,236.5,311.92,257.56
2017,10,30,15,30,298.0,113.0,5.7,15.0,204.0,280.07,230.94
2017,10,30,15,45,276.0,96.0,5.7,15.0,169.5,242.93,198.91
2017,10,30,16,0,254.0,79.0,5.7,15.0,135.0,206.36,166.66
2017,10,30,16,15,216.5,62.0,5.6,14.5,101.0,164.42,129.67
2017,10,30,16,30,179.0,45.0,5.5,14.0,67.0,130.95,98.87
2017,10,30,16,45,89.5,29.0,5.4,14.0,40.0,70.91,41.66
2017,10,30,17,0,0.0,13.0,5.3,14.0,13.0,12.78,0.0
2017,10,30,17,15,0.0,6.5,5.2,14.0,6.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,110.5,14.0,1.95,14.0,22.5,13.76,0.0
2017,10,31,7,0,221.0,28.0,2.0,14.0,45.0,21.88,9.43
2017,10,31,7,15,329.0,40.0,2.1,14.0,85.5,31.16,21.14
2017,10,31,7,30,437.0,52.0,2.2,14.0,126.0,39.25,28.97
2017,10,31,7,45,505.5,60.0,2.3,14.5,171.5,43.22,32.83
2017,10,31,8,0,574.0,68.0,2.4,15.0,217.0,72.42,41.51
2017,10,31,8,15,619.0,73.5,2.45,15.0,261.5,111.27,63.61
2017,10,31,8,30,664.0,79.0,2.5,15.0,306.0,154.03,94.99
2017,10,31,8,45,697.5,83.0,2.6,15.0,348.5,196.95,130.59
2017,10,31,9,0,731.0,87.0,2.7,15.0,391.0,242.07,169.88
2017,10,31,9,15,494.5,143.5,2.75,15.0,357.5,261.89,196.98
2017,10,31,9,30,258.0,200.0,2.8,15.0,324.0,261.99,204.92
2017,10,31,9,45,535.5,148.0,2.9,15.5,427.0,326.25,253.28
2017,10,31,10,0,813.0,96.0,3.0,16.0,530.0,413.21,321.24
2017,10,31,10,15,824.5,97.5,2.9,16.0,555.0,450.57,353.21
2017,10,31,10,30,836.0,99.0,2.8,16.0,580.0,486.74,383.67
2017,10,31,10,45,847.0,99.0,2.75,16.5,598.5,519.79,410.41
2017,10,31,11,0,858.0,99.0,2.7,17.0,617.0,551.17,435.2
2017,10,31,11,15,862.0,99.5,2.45,17.0,627.0,577.31,455.57
2017,10,31,11,30,866.0,100.0,2.2,17.0,637.0,601.08,473.54
2017,10,31,11,45,871.5,98.0,1.95,17.5,640.0,620.74,487.04
2017,10,31,12,0,877.0,96.0,1.7,18.0,643.0,637.14,497.6
2017,10,31,12,15,874.5,95.5,1.5,18.0,636.5,648.68,505.31
2017,10,31,12,30,872.0,95.0,1.3,18.0,630.0,656.6,510.11
2017,10,31,12,45,869.5,93.0,1.1,18.0,617.0,659.99,511.4
2017,10,31,13,0,867.0,91.0,0.9,18.0,604.0,660.38,510.27
2017,10,31,13,15,858.5,90.0,1.05,18.0,582.5,654.98,508.55
2017,10,31,13,30,850.0,89.0,1.2,18.0,561.0,646.68,504.56
2017,10,31,13,45,837.0,87.0,1.35,18.0,532.5,631.64,495.44
2017,10,31,14,0,824.0,85.0,1.5,18.0,504.0,613.98,484.1
2017,10,31,14,15,806.0,83.0,1.7,18.0,469.0,590.82,468.55
2017,10,31,14,30,788.0,81.0,1.9,18.0,434.0,565.53,450.84
2017,10,31,14,45,761.5,78.0,2.15,18.0,394.0,532.36,426.66
2017,10,31,15,0,735.0,75.0,2.4,18.0,354.0,497.89,400.59
2017,10,31,15,15,699.0,70.5,2.7,17.5,310.0,457.79,369.89
2017,10,31,15,30,663.0,66.0,3.0,17.0,266.0,415.86,336.44
2017,10,31,15,45,606.5,60.5,3.3,17.0,220.0,363.57,292.74
2017,10,31,16,0,550.0,55.0,3.6,17.0,174.0,313.33,249.29
2017,10,31,16,15,466.0,46.5,3.8,16.5,129.5,251.44,195.84
2017,10,31,16,30,382.0,38.0,4.0,16.0,85.0,194.79,145.14
2017,10,31,16,45,241.5,25.0,4.2,15.5,49.5,119.32,67.56
2017,10,31,17,0,101.0,12.0,4.4,15.0,14.0,39.51,0.0
2017,10,31,17,15,50.5,6.0,4.4,14.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,6,45,93.0,13.0,1.95,14.0,19.5,12.78,0.0
2017,11,1,7,0,186.0,26.0,2.0,14.0,39.0,20.28,7.44
2017,11,1,7,15,289.0,39.0,2.0,14.5,78.0,29.8,19.83
2017,11,1,7,30,392.0,52.0,2.0,15.0,117.0,39.52,29.05
2017,11,1,7,45,461.5,61.0,2.0,15.5,161.0,44.41,33.71
2017,11,1,8,0,531.0,70.0,2.0,16.0,205.0,70.79,41.88
2017,11,1,8,15,576.5,76.5,1.9,16.0,249.0,108.2,62.81
2017,11,1,8,30,622.0,83.0,1.8,16.0,293.0,149.64,92.72
2017,11,1,8,45,655.0,87.5,1.75,16.5,334.0,190.75,126.05
2017,11,1,9,0,688.0,92.0,1.7,17.0,375.0,234.1,162.82
2017,11,1,9,15,711.5,95.5,1.65,17.0,411.5,275.92,199.54
2017,11,1,9,30,735.0,99.0,1.6,17.0,448.0,318.56,236.8
2017,11,1,9,45,769.0,95.5,1.55,17.5,482.5,361.2,272.9
2017,11,1,10,0,803.0,92.0,1.5,18.0,517.0,402.35,307.17
2017,11,1,10,15,814.0,93.5,1.45,18.0,541.5,439.01,338.02
2017,11,1,10,30,825.0,95.0,1.4,18.0,566.0,474.47,367.17
2017,11,1,10,45,833.0,96.0,1.4,18.0,583.5,506.54,393.32
2017,11,1,11,0,841.0,97.0,1.4,18.0,601.0,536.82,417.57
2017,11,1,11,15,845.0,97.5,1.4,18.0,611.0,562.46,437.92
2017,11,1,11,30,849.0,98.0,1.4,18.0,621.0,585.77,456.22
2017,11,1,11,45,849.5,98.0,1.4,18.5,623.0,604.09,469.69
2017,11,1,12,0,850.0,98.0,1.4,19.0,625.0,619.73,480.99
2017,11,1,12,15,848.0,98.0,1.45,19.0,619.0,631.08,490.28
2017,11,1,12,30,846.0,98.0,1.5,19.0,613.0,639.6,497.45
2017,11,1,12,45,834.0,99.5,1.55,19.0,598.0,640.44,498.93
2017,11,1,13,0,822.0,101.0,1.6,19.0,583.0,638.37,498.29
2017,11,1,13,15,812.5,99.5,1.7,19.0,562.0,631.92,494.85
2017,11,1,13,30,803.0,98.0,1.8,19.0,541.0,622.72,489.29
2017,11,1,13,45,790.5,96.0,1.9,19.0,513.0,608.44,479.85
2017,11,1,14,0,778.0,94.0,2.0,19.0,485.0,591.68,468.36
2017,11,1,14,15,759.0,91.0,2.05,18.5,451.0,567.57,451.75
2017,11,1,14,30,740.0,88.0,2.1,18.0,417.0,543.1,434.42
2017,11,1,14,45,715.5,84.0,2.15,18.0,378.5,511.28,410.23
2017,11,1,15,0,691.0,80.0,2.2,18.0,340.0,478.24,384.51
2017,11,1,15,15,654.0,75.5,2.25,18.0,297.0,437.2,351.81
2017,11,1,15,30,617.0,71.0,2.3,18.0,254.0,396.23,318.21
2017,11,1,15,45,565.5,64.0,2.4,18.0,209.5,346.2,276.52
2017,11,1,16,0,514.0,57.0,2.5,18.0,165.0,297.98,235.01
2017,11,1,16,15,429.5,47.5,2.55,17.5,122.0,236.41,182.4
2017,11,1,16,30,345.0,38.0,2.6,17.0,79.0,180.2,132.59
2017,11,1,16,45,214.5,24.0,2.7,16.5,45.5,107.97,55.88
2017,11,1,17,0,84.0,10.0,2.8,16.0,12.0,32.58,0.0
2017,11,1,17,15,42.0,5.0,2.8,15.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,2,6,45,87.0,13.0,1.45,14.0,19.0,12.78,0.0
2017,11,2,7,0,174.0,26.0,1.6,14.0,38.0,20.36,6.37
2017,11,2,7,15,278.5,39.0,1.65,14.0,76.0,29.9,19.86
2017,11,2,7,30,383.0,52.0,1.7,14.0,114.0,39.82,29.4
2017,11,2,7,45,453.5,61.0,1.75,14.5,157.5,44.7,34.09
2017,11,2,8,0,524.0,70.0,1.8,15.0,201.0,68.8,41.43
2017,11,2,8,15,570.0,76.0,1.8,15.0,244.5,105.26,61.22
2017,11,2,8,30,616.0,82.0,1.8,15.0,288.0,145.8,90.19
2017,11,2,8,45,651.0,86.0,1.8,15.5,329.0,186.37,122.96
2017,11,2,9,0,686.0,90.0,1.8,16.0,370.0,229.36,159.47
2017,11,2,9,15,709.0,93.5,1.8,16.0,406.0,270.82,196.12
2017,11,2,9,30,732.0,97.0,1.8,16.0,442.0,313.05,233.37
2017,11,2,9,45,746.5,100.5,1.8,16.5,472.5,352.82,267.92
2017,11,2,10,0,761.0,104.0,1.8,17.0,503.0,392.19,301.36
2017,11,2,10,15,772.5,105.5,1.75,17.0,527.0,429.57,332.95
2017,11,2,10,30,784.0,107.0,1.7,17.0,551.0,463.85,361.46
2017,11,2,10,45,796.0,106.5,1.7,17.5,569.0,495.19,386.58
2017,11,2,11,0,808.0,106.0,1.7,18.0,587.0,525.05,410.0
2017,11,2,11,15,428.5,182.5,1.7,18.0,438.0,412.65,324.37
2017,11,2,11,30,49.0,259.0,1.7,18.0,289.0,278.62,217.92
2017,11,2,11,45,49.0,260.0,1.75,18.0,290.5,281.96,221.18
2017,11,2,12,0,49.0,261.0,1.8,18.0,292.0,285.15,223.78
2017,11,2,12,15,225.5,250.5,1.85,18.0,387.5,391.53,309.08
2017,11,2,12,30,402.0,240.0,1.9,18.0,483.0,496.16,390.62
2017,11,2,12,45,603.0,172.5,2.0,18.0,527.5,566.02,446.28
2017,11,2,13,0,804.0,105.0,2.1,18.0,572.0,627.59,495.59
2017,11,2,13,15,794.5,103.5,2.2,18.0,551.0,621.22,491.46
2017,11,2,13,30,785.0,102.0,2.3,18.0,530.0,612.15,485.72
2017,11,2,13,45,772.5,99.0,2.4,18.5,503.0,597.01,474.46
2017,11,2,14,0,760.0,96.0,2.5,19.0,476.0,579.44,461.22
2017,11,2,14,15,741.0,93.5,2.55,18.5,442.0,557.72,446.06
2017,11,2,14,30,722.0,91.0,2.6,18.0,408.0,532.83,428.14
2017,11,2,14,45,696.0,87.0,2.7,18.0,369.5,500.66,403.5
2017,11,2,15,0,670.0,83.0,2.8,18.0,331.0,467.38,377.37
2017,11,2,15,15,632.0,77.5,2.85,18.0,288.5,425.42,343.59
2017,11,2,15,30,594.0,72.0,2.9,18.0,246.0,383.62,309.03
2017,11,2,15,45,537.0,65.5,3.0,18.0,202.0,332.59,266.17
2017,11,2,16,0,480.0,59.0,3.1,18.0,158.0,283.71,223.93
2017,11,2,16,15,395.0,48.5,3.1,17.5,116.0,222.41,171.4
2017,11,2,16,30,310.0,38.0,3.1,17.0,74.0,166.59,121.83
2017,11,2,16,45,183.5,24.0,3.1,17.0,42.5,96.03,44.15
2017,11,2,17,0,57.0,10.0,3.1,17.0,11.0,25.07,0.0
2017,11,2,17,15,28.5,5.0,3.05,16.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,4.4,14.5,6.0,5.9,0.0
2017,11,3,7,0,0.0,12.0,4.4,15.0,12.0,11.57,0.32
2017,11,3,7,15,0.0,25.0,4.4,15.0,25.0,24.14,14.74
2017,11,3,7,30,0.0,38.0,4.4,15.0,38.0,36.62,26.39
2017,11,3,7,45,0.0,52.5,4.4,15.5,52.5,49.99,38.54
2017,11,3,8,0,0.0,67.0,4.4,16.0,67.0,63.4,48.0
2017,11,3,8,15,0.0,81.5,4.45,16.0,81.5,76.99,59.57
2017,11,3,8,30,0.0,96.0,4.5,16.0,96.0,90.66,71.04
2017,11,3,8,45,5.5,120.5,4.55,16.5,122.5,114.12,90.15
2017,11,3,9,0,11.0,145.0,4.6,17.0,149.0,138.26,109.57
2017,11,3,9,15,12.5,157.0,4.6,17.0,162.5,150.97,119.79
2017,11,3,9,30,14.0,169.0,4.6,17.0,176.0,163.78,130.06
2017,11,3,9,45,40.0,195.5,4.7,17.5,216.0,195.95,155.37
2017,11,3,10,0,66.0,222.0,4.8,18.0,256.0,232.74,184.35
2017,11,3,10,15,340.0,187.5,4.8,18.0,377.0,318.9,252.0
2017,11,3,10,30,614.0,153.0,4.8,18.0,498.0,425.27,336.45
2017,11,3,10,45,466.0,202.5,4.85,18.0,469.0,420.24,333.59
2017,11,3,11,0,318.0,252.0,4.9,18.0,440.0,405.8,322.42
2017,11,3,11,15,319.5,256.5,4.9,18.0,448.0,421.5,335.34
2017,11,3,11,30,321.0,261.0,4.9,18.0,456.0,436.38,347.41
2017,11,3,11,45,183.5,259.0,4.95,18.0,370.5,361.1,287.6
2017,11,3,12,0,46.0,257.0,5.0,18.0,285.0,279.21,221.23
2017,11,3,12,15,46.0,254.5,5.0,18.0,282.5,278.72,221.13
2017,11,3,12,30,46.0,252.0,5.0,18.0,280.0,278.07,220.77
2017,11,3,12,45,25.5,219.5,5.0,18.0,235.0,230.7,182.9
2017,11,3,13,0,5.0,187.0,5.0,18.0,190.0,185.97,146.8
2017,11,3,13,15,4.0,180.5,4.95,18.0,183.0,179.31,141.62
2017,11,3,13,30,3.0,174.0,4.9,18.0,176.0,172.62,136.4
2017,11,3,13,45,1.5,116.0,4.85,18.0,117.0,113.81,88.68
2017,11,3,14,0,0.0,58.0,4.8,18.0,58.0,56.06,41.16
2017,11,3,14,15,0.0,53.0,4.7,17.5,53.0,51.21,37.31
2017,11,3,14,30,0.0,48.0,4.6,17.0,48.0,46.37,33.42
2017,11,3,14,45,0.0,30.5,4.55,17.0,30.5,29.44,19.25
2017,11,3,15,0,0.0,13.0,4.5,17.0,13.0,12.54,4.98
2017,11,3,15,15,0.0,11.5,4.4,17.0,11.5,11.09,3.76
2017,11,3,15,30,0.0,10.0,4.3,17.0,10.0,9.64,2.53
2017,11,3,15,45,0.0,8.0,4.2,17.0,8.0,7.71,0.88
2017,11,3,16,0,0.0,6.0,4.1,17.0,6.0,5.78,0.0
2017,11,3,16,15,0.0,4.5,3.95,16.5,4.5,4.33,0.0
2017,11,3,16,30,0.0,3.0,3.8,16.0,3.0,2.89,0.0
2017,11,3,16,45,0.0,1.5,3.65,16.0,1.5,1.44,0.0
2017,11,3,17,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.0,5.75,15.0,3.0,2.95,0.0
2017,11,4,7,0,0.0,6.0,5.9,15.0,6.0,5.78,0.0
2017,11,4,7,15,0.0,13.0,5.85,15.0,13.0,12.53,4.87
2017,11,4,7,30,0.0,20.0,5.8,15.0,20.0,19.29,11.21
2017,11,4,7,45,0.0,28.0,5.75,15.0,28.0,27.02,18.3
2017,11,4,8,0,0.0,36.0,5.7,15.0,36.0,34.75,23.93
2017,11,4,8,15,0.0,44.0,5.55,15.0,44.0,42.49,30.59
2017,11,4,8,30,0.0,52.0,5.4,15.0,52.0,50.23,37.18
2017,11,4,8,45,0.0,60.0,5.25,15.0,60.0,57.98,43.7
2017,11,4,9,0,0.0,68.0,5.1,15.0,68.0,65.73,50.16
2017,11,4,9,15,0.0,78.0,4.95,15.0,78.0,75.43,58.2
2017,11,4,9,30,0.0,88.0,4.8,15.0,88.0,84.97,66.06
2017,11,4,9,45,0.0,56.5,4.65,15.5,56.5,54.61,40.39
2017,11,4,10,0,0.0,25.0,4.5,16.0,25.0,24.14,14.69
2017,11,4,10,15,0.0,45.0,4.4,16.0,45.0,43.49,30.89
2017,11,4,10,30,0.0,65.0,4.3,16.0,65.0,62.85,46.98
2017,11,4,10,45,12.0,144.5,4.2,16.5,151.5,144.98,114.43
2017,11,4,11,0,24.0,224.0,4.1,17.0,238.0,227.27,180.4
2017,11,4,11,15,128.5,249.0,4.1,17.0,326.5,309.62,246.73
2017,11,4,11,30,233.0,274.0,4.1,17.0,415.0,396.88,316.12
2017,11,4,11,45,283.0,266.0,4.15,17.0,437.5,426.65,340.05
2017,11,4,12,0,333.0,258.0,4.2,17.0,460.0,455.72,363.69
2017,11,4,12,15,586.5,176.5,4.35,17.0,528.0,540.56,433.85
2017,11,4,12,30,840.0,95.0,4.5,17.0,596.0,622.12,500.84
2017,11,4,12,45,839.5,92.5,4.7,17.0,583.5,626.03,504.94
2017,11,4,13,0,839.0,90.0,4.9,17.0,571.0,627.07,507.12
2017,11,4,13,15,831.0,88.5,5.05,17.0,551.0,621.59,503.97
2017,11,4,13,30,823.0,87.0,5.2,17.0,531.0,613.31,498.54
2017,11,4,13,45,814.0,84.5,5.4,17.0,504.0,600.61,489.69
2017,11,4,14,0,805.0,82.0,5.6,17.0,477.0,585.32,478.59
2017,11,4,14,15,787.0,79.5,5.65,16.5,443.5,562.2,461.54
2017,11,4,14,30,769.0,77.0,5.7,16.0,410.0,537.04,442.47
2017,11,4,14,45,747.0,73.5,5.8,16.0,371.5,506.71,418.06
2017,11,4,15,0,725.0,70.0,5.9,16.0,333.0,474.96,391.88
2017,11,4,15,15,688.5,66.0,5.9,15.5,290.5,434.1,358.15
2017,11,4,15,30,652.0,62.0,5.9,15.0,248.0,395.37,325.09
2017,11,4,15,45,601.0,55.5,5.95,15.0,203.5,345.76,281.61
2017,11,4,16,0,550.0,49.0,6.0,15.0,159.0,297.9,238.47
2017,11,4,16,15,460.5,41.0,5.85,14.5,116.0,236.01,183.62
2017,11,4,16,30,371.0,33.0,5.7,14.0,73.0,179.89,131.35
2017,11,4,16,45,185.5,16.5,5.6,14.0,36.5,85.96,26.72
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,6,45,117.5,11.0,4.4,11.0,17.5,10.81,0.0
2017,11,5,7,0,235.0,22.0,4.4,11.0,35.0,17.65,0.0
2017,11,5,7,15,357.0,32.0,4.4,11.5,75.0,24.57,15.1
2017,11,5,7,30,479.0,42.0,4.4,12.0,115.0,31.12,21.8
2017,11,5,7,45,548.0,49.5,4.4,12.5,160.0,35.1,25.71
2017,11,5,8,0,617.0,57.0,4.4,13.0,205.0,54.06,30.69
2017,11,5,8,15,663.0,62.0,4.35,13.0,250.0,93.74,49.9
2017,11,5,8,30,709.0,67.0,4.3,13.0,295.0,140.23,82.63
2017,11,5,8,45,739.5,70.5,4.25,13.5,336.5,183.18,117.54
2017,11,5,9,0,770.0,74.0,4.2,14.0,378.0,228.0,156.46
2017,11,5,9,15,792.0,76.5,4.1,14.0,415.5,271.28,195.7
2017,11,5,9,30,814.0,79.0,4.0,14.0,453.0,315.1,235.54
2017,11,5,9,45,833.5,80.0,3.95,14.0,485.0,356.93,273.53
2017,11,5,10,0,853.0,81.0,3.9,14.0,517.0,398.52,310.75
2017,11,5,10,15,684.5,131.5,3.8,14.0,492.5,406.67,321.92
2017,11,5,10,30,516.0,182.0,3.7,14.0,468.0,402.86,321.65
2017,11,5,10,45,472.5,201.5,3.6,14.5,469.5,418.64,334.82
2017,11,5,11,0,429.0,221.0,3.5,15.0,471.0,430.85,344.44
2017,11,5,11,15,426.5,227.0,3.45,15.0,479.0,448.81,359.17
2017,11,5,11,30,424.0,233.0,3.4,15.0,487.0,465.47,372.64
2017,11,5,11,45,406.5,237.5,3.35,15.0,481.5,468.73,375.53
2017,11,5,12,0,389.0,242.0,3.3,15.0,476.0,471.68,378.07
2017,11,5,12,15,640.5,164.0,3.3,15.0,545.0,558.35,448.98
2017,11,5,12,30,892.0,86.0,3.3,15.0,614.0,640.09,514.92
2017,11,5,12,45,886.5,85.5,3.3,15.0,600.0,642.94,517.33
2017,11,5,13,0,881.0,85.0,3.3,15.0,586.0,642.77,517.86
2017,11,5,13,15,872.0,84.0,3.3,15.0,565.0,636.93,514.02
2017,11,5,13,30,863.0,83.0,3.3,15.0,544.0,630.41,509.52
2017,11,5,13,45,851.0,81.0,3.35,15.0,515.5,616.16,499.24
2017,11,5,14,0,839.0,79.0,3.4,15.0,487.0,599.26,486.77
2017,11,5,14,15,820.5,76.5,3.4,15.0,452.5,575.46,468.57
2017,11,5,14,30,802.0,74.0,3.4,15.0,418.0,549.54,448.38
2017,11,5,14,45,776.5,71.0,3.4,15.0,378.0,517.28,422.77
2017,11,5,15,0,751.0,68.0,3.4,15.0,338.0,483.67,395.48
2017,11,5,15,15,713.5,64.0,3.4,15.0,294.5,441.82,360.89
2017,11,5,15,30,676.0,60.0,3.4,15.0,251.0,399.86,325.23
2017,11,5,15,45,619.5,54.5,3.4,15.0,205.5,350.56,282.6
2017,11,5,16,0,563.0,49.0,3.4,15.0,160.0,301.21,238.8
2017,11,5,16,15,471.0,40.5,3.35,14.5,116.0,237.7,183.3
2017,11,5,16,30,379.0,32.0,3.3,14.0,72.0,180.18,129.83
2017,11,5,16,45,189.5,16.0,3.25,13.5,36.0,85.3,17.98
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,45,104.5,10.0,0.6,13.0,16.0,9.83,0.0
2017,11,6,7,0,209.0,20.0,0.6,13.0,32.0,15.84,0.0
2017,11,6,7,15,331.5,30.5,0.5,13.0,70.5,23.34,13.87
2017,11,6,7,30,454.0,41.0,0.4,13.0,109.0,30.41,21.14
2017,11,6,7,45,530.0,47.5,0.3,13.5,153.5,33.56,24.32
2017,11,6,8,0,606.0,54.0,0.2,14.0,198.0,49.19,27.97
2017,11,6,8,15,652.5,59.0,0.25,14.0,242.0,88.16,45.88
2017,11,6,8,30,699.0,64.0,0.3,14.0,286.0,133.83,76.95
2017,11,6,8,45,733.5,66.5,0.4,14.5,328.0,175.89,109.97
2017,11,6,9,0,768.0,69.0,0.5,15.0,370.0,220.2,147.23
2017,11,6,9,15,790.0,71.5,0.6,15.0,407.0,263.25,185.25
2017,11,6,9,30,812.0,74.0,0.7,15.0,444.0,306.82,223.85
2017,11,6,9,45,827.5,76.0,0.8,15.0,475.0,348.01,260.39
2017,11,6,10,0,843.0,78.0,0.9,15.0,506.0,388.67,295.96
2017,11,6,10,15,854.0,79.5,1.05,15.0,531.0,426.25,328.76
2017,11,6,10,30,865.0,81.0,1.2,15.0,556.0,464.15,361.16
2017,11,6,10,45,873.0,81.5,1.35,15.5,574.0,496.19,387.87
2017,11,6,11,0,881.0,82.0,1.5,16.0,592.0,526.31,412.57
2017,11,6,11,15,885.0,82.5,1.7,16.0,602.0,552.24,434.68
2017,11,6,11,30,889.0,83.0,1.9,16.0,612.0,575.74,454.66
2017,11,6,11,45,563.5,176.5,2.1,16.0,512.5,499.26,395.91
2017,11,6,12,0,238.0,270.0,2.3,16.0,413.0,406.53,322.35
2017,11,6,12,15,565.0,175.5,2.4,16.0,509.5,520.01,415.25
2017,11,6,12,30,892.0,81.0,2.5,16.0,606.0,631.28,503.69
2017,11,6,12,45,895.5,77.5,2.7,16.0,594.0,636.51,508.54
2017,11,6,13,0,899.0,74.0,2.9,16.0,582.0,638.71,511.77
2017,11,6,13,15,891.5,73.0,2.95,16.0,561.0,633.72,508.79
2017,11,6,13,30,884.0,72.0,3.0,16.0,540.0,625.78,503.5
2017,11,6,13,45,873.5,70.0,3.1,16.0,512.5,612.05,493.88
2017,11,6,14,0,863.0,68.0,3.2,16.0,485.0,595.61,481.97
2017,11,6,14,15,846.5,66.5,3.2,16.0,451.0,573.64,465.22
2017,11,6,14,30,830.0,65.0,3.2,16.0,417.0,552.21,448.44
2017,11,6,14,45,759.5,66.5,3.25,16.0,365.0,499.86,407.16
2017,11,6,15,0,689.0,68.0,3.3,16.0,313.0,448.1,365.6
2017,11,6,15,15,652.5,64.5,3.35,16.0,273.0,410.89,334.78
2017,11,6,15,30,616.0,61.0,3.4,16.0,233.0,372.26,301.86
2017,11,6,15,45,556.5,56.5,3.5,16.0,190.5,322.79,259.33
2017,11,6,16,0,497.0,52.0,3.6,16.0,148.0,275.63,217.63
2017,11,6,16,15,424.0,41.5,3.6,15.5,107.5,219.66,168.38
2017,11,6,16,30,351.0,31.0,3.6,15.0,67.0,168.44,119.65
2017,11,6,16,45,175.5,15.5,3.65,14.5,33.5,79.37,6.56
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,7,6,45,139.0,9.0,3.95,11.0,16.0,8.85,0.0
2017,11,7,7,0,278.0,18.0,4.0,11.0,32.0,14.06,0.0
2017,11,7,7,15,402.5,27.5,3.95,11.5,72.5,20.72,11.53
2017,11,7,7,30,527.0,37.0,3.9,12.0,113.0,29.52,20.3
2017,11,7,7,45,595.5,43.5,3.9,12.5,159.0,33.2,23.97
2017,11,7,8,0,664.0,50.0,3.9,13.0,205.0,47.7,27.53
2017,11,7,8,15,709.0,54.5,3.75,13.5,250.5,88.48,44.96
2017,11,7,8,30,754.0,59.0,3.6,14.0,296.0,133.03,74.58
2017,11,7,8,45,784.5,62.5,3.45,14.5,338.5,177.8,110.3
2017,11,7,9,0,815.0,66.0,3.3,15.0,381.0,224.35,150.28
2017,11,7,9,15,836.5,68.5,3.15,15.0,419.0,269.21,190.67
2017,11,7,9,30,858.0,71.0,3.0,15.0,457.0,314.47,231.55
2017,11,7,9,45,865.5,75.0,2.9,15.5,488.0,356.59,269.33
2017,11,7,10,0,873.0,79.0,2.8,16.0,519.0,397.51,305.24
2017,11,7,10,15,883.5,80.5,2.65,16.0,544.0,437.82,340.15
2017,11,7,10,30,894.0,82.0,2.5,16.0,569.0,474.49,371.35
2017,11,7,10,45,899.5,83.0,2.4,16.5,586.5,506.68,397.72
2017,11,7,11,0,905.0,84.0,2.3,17.0,604.0,536.75,421.67
2017,11,7,11,15,908.5,84.5,2.25,17.0,614.0,563.01,443.09
2017,11,7,11,30,912.0,85.0,2.2,17.0,624.0,586.75,462.17
2017,11,7,11,45,912.0,85.0,2.2,17.0,625.5,605.38,477.32
2017,11,7,12,0,912.0,85.0,2.2,17.0,627.0,621.16,490.11
2017,11,7,12,15,909.0,85.0,2.15,17.0,620.5,632.24,498.97
2017,11,7,12,30,906.0,85.0,2.1,17.0,614.0,640.29,505.46
2017,11,7,12,45,908.5,81.0,2.05,17.0,601.5,644.51,509.14
2017,11,7,13,0,911.0,77.0,2.0,17.0,589.0,645.66,510.48
2017,11,7,13,15,901.5,76.0,1.85,17.0,566.5,639.51,505.64
2017,11,7,13,30,892.0,75.0,1.7,17.0,544.0,630.39,498.51
2017,11,7,13,45,880.5,72.5,1.55,17.0,515.5,615.56,487.07
2017,11,7,14,0,869.0,70.0,1.4,17.0,487.0,597.99,473.46
2017,11,7,14,15,850.0,68.0,1.35,17.0,451.5,574.06,455.53
2017,11,7,14,30,831.0,66.0,1.3,17.0,416.0,550.67,437.63
2017,11,7,14,45,807.0,63.0,1.3,17.0,376.0,518.89,413.34
2017,11,7,15,0,783.0,60.0,1.3,17.0,336.0,485.63,387.3
2017,11,7,15,15,745.5,56.5,1.35,17.0,291.5,443.9,354.14
2017,11,7,15,30,708.0,53.0,1.4,17.0,247.0,402.03,319.73
2017,11,7,15,45,653.5,47.5,1.5,17.0,201.5,350.71,276.85
2017,11,7,16,0,599.0,42.0,1.6,17.0,156.0,301.16,233.88
2017,11,7,16,15,507.0,35.0,1.7,16.5,112.5,238.45,179.95
2017,11,7,16,30,415.0,28.0,1.8,16.0,69.0,185.06,128.78
2017,11,7,16,45,207.5,14.0,1.9,16.0,34.5,85.64,0.0
2017,11,7,17,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,9.5,3.7,14.5,9.5,9.34,0.0
2017,11,8,7,0,0.0,19.0,3.8,15.0,19.0,17.92,0.0
2017,11,8,7,15,70.5,34.0,3.95,15.0,44.0,29.63,18.28
2017,11,8,7,30,141.0,49.0,4.1,15.0,69.0,39.82,28.87
2017,11,8,7,45,161.5,67.5,4.25,15.5,98.5,53.74,41.63
2017,11,8,8,0,182.0,86.0,4.4,16.0,128.0,70.23,51.99
2017,11,8,8,15,195.5,103.5,4.55,16.0,157.0,96.73,69.46
2017,11,8,8,30,209.0,121.0,4.7,16.0,186.0,124.53,90.42
2017,11,8,8,45,215.0,138.0,4.85,16.0,213.0,151.98,112.81
2017,11,8,9,0,221.0,155.0,5.0,16.0,240.0,179.86,136.31
2017,11,8,9,15,174.5,174.0,5.1,16.0,245.5,199.4,154.95
2017,11,8,9,30,128.0,193.0,5.2,16.0,251.0,212.0,167.32
2017,11,8,9,45,81.5,196.0,5.35,16.0,234.0,208.7,166.08
2017,11,8,10,0,35.0,199.0,5.5,16.0,217.0,199.11,159.1
2017,11,8,10,15,28.5,202.5,5.55,16.0,217.5,202.39,161.77
2017,11,8,10,30,22.0,206.0,5.6,16.0,218.0,206.09,164.71
2017,11,8,10,45,22.0,211.0,5.7,16.5,223.5,212.18,169.24
2017,11,8,11,0,22.0,216.0,5.8,17.0,229.0,218.19,173.71
2017,11,8,11,15,19.0,214.5,5.9,17.0,225.5,216.38,172.18
2017,11,8,11,30,16.0,213.0,6.0,17.0,222.0,214.3,170.46
2017,11,8,11,45,18.0,216.5,6.15,17.0,227.0,219.65,174.84
2017,11,8,12,0,20.0,220.0,6.3,17.0,232.0,225.05,179.29
2017,11,8,12,15,11.5,200.5,6.35,17.0,207.5,201.72,160.38
2017,11,8,12,30,3.0,181.0,6.4,17.0,183.0,177.96,141.07
2017,11,8,12,45,69.5,217.5,6.45,17.0,256.5,258.3,207.59
2017,11,8,13,0,136.0,254.0,6.5,17.0,330.0,342.09,275.99
2017,11,8,13,15,136.0,243.5,6.5,17.0,317.0,333.28,269.21
2017,11,8,13,30,136.0,233.0,6.5,17.0,304.0,323.89,262.1
2017,11,8,13,45,68.0,151.5,6.55,17.0,187.0,192.96,155.56
2017,11,8,14,0,0.0,70.0,6.6,17.0,70.0,67.68,51.07
2017,11,8,14,15,0.0,73.5,6.6,17.0,73.5,71.06,54.05
2017,11,8,14,30,0.0,77.0,6.6,17.0,77.0,74.46,57.0
2017,11,8,14,45,0.0,85.5,6.65,17.0,85.5,83.19,64.43
2017,11,8,15,0,0.0,94.0,6.7,17.0,94.0,92.42,72.25
2017,11,8,15,15,0.0,81.0,6.6,17.0,81.0,79.53,61.49
2017,11,8,15,30,0.0,68.0,6.5,17.0,68.0,66.6,50.58
2017,11,8,15,45,0.0,55.0,6.45,17.0,55.0,53.61,39.49
2017,11,8,16,0,0.0,42.0,6.4,17.0,42.0,40.57,28.26
2017,11,8,16,15,0.0,30.0,6.3,16.5,30.0,28.97,18.2
2017,11,8,16,30,0.0,18.0,6.2,16.0,18.0,17.37,7.74
2017,11,8,16,45,0.0,9.0,6.1,16.0,9.0,8.68,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
