Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.0,1.4,15.0,9.0,8.85,0.0
2017,11,9,7,0,0.0,18.0,1.3,15.0,18.0,17.0,0.0
2017,11,9,7,15,76.0,33.5,1.25,15.0,44.0,27.69,16.4
2017,11,9,7,30,152.0,49.0,1.2,15.0,70.0,39.82,28.84
2017,11,9,7,45,180.0,66.5,1.2,15.5,100.5,53.02,40.98
2017,11,9,8,0,208.0,84.0,1.2,16.0,131.0,68.15,54.59
2017,11,9,8,15,224.5,101.0,1.2,16.0,161.5,95.62,67.67
2017,11,9,8,30,241.0,118.0,1.2,16.0,192.0,124.64,88.9
2017,11,9,8,45,250.5,134.5,1.2,16.5,221.0,153.64,111.8
2017,11,9,9,0,260.0,151.0,1.2,17.0,250.0,183.34,136.01
2017,11,9,9,15,266.5,165.5,1.2,17.0,275.5,211.22,159.39
2017,11,9,9,30,273.0,180.0,1.2,17.0,301.0,239.34,182.95
2017,11,9,9,45,304.0,189.0,1.3,17.5,332.5,270.74,208.18
2017,11,9,10,0,335.0,198.0,1.4,18.0,364.0,303.98,234.76
2017,11,9,10,15,183.5,205.5,1.45,18.0,297.5,265.77,207.6
2017,11,9,10,30,32.0,213.0,1.5,18.0,231.0,215.63,169.35
2017,11,9,10,45,30.0,217.0,1.55,18.0,234.0,220.71,173.51
2017,11,9,11,0,28.0,221.0,1.6,18.0,237.0,225.56,177.28
2017,11,9,11,15,15.5,202.0,1.65,18.0,211.5,202.54,159.0
2017,11,9,11,30,3.0,183.0,1.7,18.0,186.0,178.36,139.71
2017,11,9,11,45,3.5,183.5,1.8,18.0,186.5,179.53,140.73
2017,11,9,12,0,4.0,184.0,1.9,18.0,187.0,180.7,141.72
2017,11,9,12,15,9.0,195.5,1.95,18.0,201.5,195.31,153.5
2017,11,9,12,30,14.0,207.0,2.0,18.0,216.0,210.17,165.46
2017,11,9,12,45,13.5,202.5,2.1,18.0,211.0,206.04,162.31
2017,11,9,13,0,13.0,198.0,2.2,18.0,206.0,201.86,159.2
2017,11,9,13,15,35.5,208.5,2.2,18.0,227.5,230.8,182.88
2017,11,9,13,30,58.0,219.0,2.2,18.0,249.0,256.71,203.97
2017,11,9,13,45,430.0,151.0,2.25,18.0,355.0,424.02,341.19
2017,11,9,14,0,802.0,83.0,2.3,18.0,461.0,568.64,454.98
2017,11,9,14,15,782.5,80.5,2.3,18.0,427.0,545.19,436.19
2017,11,9,14,30,763.0,78.0,2.3,18.0,393.0,519.75,416.66
2017,11,9,14,45,738.0,74.0,2.35,18.0,354.5,487.95,391.96
2017,11,9,15,0,713.0,70.0,2.4,18.0,316.0,454.87,365.59
2017,11,9,15,15,673.0,65.5,2.4,17.5,273.5,414.92,333.52
2017,11,9,15,30,633.0,61.0,2.4,17.0,231.0,373.44,299.21
2017,11,9,15,45,575.5,55.0,2.4,17.0,187.5,323.31,256.42
2017,11,9,16,0,518.0,49.0,2.4,17.0,144.0,275.36,214.27
2017,11,9,16,15,418.5,40.0,2.3,16.5,102.0,211.62,159.35
2017,11,9,16,30,319.0,31.0,2.2,16.0,60.0,154.45,104.71
2017,11,9,16,45,159.5,15.5,2.15,15.5,30.0,71.62,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,11.5,2.0,15.0,11.5,11.3,0.0
2017,11,10,7,0,0.0,23.0,2.0,15.0,23.0,20.8,0.0
2017,11,10,7,15,208.5,30.5,2.0,15.0,58.0,23.64,12.79
2017,11,10,7,30,417.0,38.0,2.0,15.0,93.0,28.51,19.0
2017,11,10,7,45,492.5,45.0,2.05,15.5,135.5,32.2,22.71
2017,11,10,8,0,568.0,52.0,2.1,16.0,178.0,39.0,28.94
2017,11,10,8,15,617.0,56.5,2.05,16.0,220.5,75.03,38.4
2017,11,10,8,30,666.0,61.0,2.0,16.0,263.0,117.95,65.73
2017,11,10,8,45,698.5,65.0,2.0,16.5,303.0,158.87,97.03
2017,11,10,9,0,731.0,69.0,2.0,17.0,343.0,201.89,132.89
2017,11,10,9,15,754.5,71.5,2.0,17.0,379.0,243.17,169.27
2017,11,10,9,30,778.0,74.0,2.0,17.0,415.0,285.18,206.63
2017,11,10,9,45,776.0,82.0,2.0,17.5,442.5,324.6,241.81
2017,11,10,10,0,774.0,90.0,2.0,18.0,470.0,362.35,274.81
2017,11,10,10,15,494.5,163.0,2.05,18.0,410.5,347.02,268.89
2017,11,10,10,30,215.0,236.0,2.1,18.0,351.0,314.26,246.4
2017,11,10,10,45,108.5,205.5,2.15,18.0,263.5,245.8,193.69
2017,11,10,11,0,2.0,175.0,2.2,18.0,176.0,169.33,132.77
2017,11,10,11,15,17.5,203.5,2.25,18.0,213.5,204.92,161.43
2017,11,10,11,30,33.0,232.0,2.3,18.0,251.0,242.31,191.07
2017,11,10,11,45,16.5,159.5,2.35,18.0,169.0,163.5,128.24
2017,11,10,12,0,0.0,87.0,2.4,18.0,87.0,84.18,63.89
2017,11,10,12,15,72.0,174.5,2.45,18.0,216.0,213.32,169.61
2017,11,10,12,30,144.0,262.0,2.5,18.0,345.0,348.44,276.32
2017,11,10,12,45,246.5,243.0,2.55,18.0,380.5,397.51,315.74
2017,11,10,13,0,349.0,224.0,2.6,18.0,416.0,442.99,352.51
2017,11,10,13,15,306.0,222.0,2.55,18.0,386.0,417.1,332.19
2017,11,10,13,30,263.0,220.0,2.5,18.0,356.0,390.36,311.39
2017,11,10,13,45,137.0,193.5,2.5,18.0,264.0,282.62,226.03
2017,11,10,14,0,11.0,167.0,2.5,18.0,172.0,171.7,135.85
2017,11,10,14,15,144.5,165.0,2.4,17.5,224.5,256.54,207.14
2017,11,10,14,30,278.0,163.0,2.3,17.0,277.0,333.64,270.2
2017,11,10,14,45,492.5,115.5,2.25,17.0,293.5,398.54,322.82
2017,11,10,15,0,707.0,68.0,2.2,17.0,310.0,447.04,360.68
2017,11,10,15,15,667.0,63.5,2.15,17.0,268.0,407.32,327.46
2017,11,10,15,30,627.0,59.0,2.1,17.0,226.0,366.19,292.73
2017,11,10,15,45,573.5,52.5,2.05,17.0,183.0,317.63,251.15
2017,11,10,16,0,520.0,46.0,2.0,17.0,140.0,271.04,210.06
2017,11,10,16,15,420.5,37.5,1.85,16.5,99.0,208.21,155.89
2017,11,10,16,30,321.0,29.0,1.7,16.0,58.0,152.06,101.1
2017,11,10,16,45,160.5,14.5,1.6,16.0,29.0,69.79,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,105.5,7.5,1.15,14.0,11.0,7.37,0.0
2017,11,11,7,0,211.0,15.0,1.1,14.0,22.0,14.74,0.0
2017,11,11,7,15,345.5,24.5,1.05,14.0,59.5,18.63,8.6
2017,11,11,7,30,480.0,34.0,1.0,14.0,97.0,25.04,16.07
2017,11,11,7,45,554.0,40.5,0.95,14.5,140.5,31.14,21.88
2017,11,11,8,0,628.0,47.0,0.9,15.0,184.0,36.0,26.42
2017,11,11,8,15,675.0,51.5,0.85,15.0,228.0,74.32,36.98
2017,11,11,8,30,722.0,56.0,0.8,15.0,272.0,116.63,62.69
2017,11,11,8,45,751.5,59.5,0.75,15.5,312.5,159.13,94.88
2017,11,11,9,0,781.0,63.0,0.7,16.0,353.0,203.35,131.53
2017,11,11,9,15,587.0,110.0,0.7,16.0,340.5,233.72,166.31
2017,11,11,9,30,393.0,157.0,0.7,16.0,328.0,248.29,186.42
2017,11,11,9,45,530.0,134.0,0.7,16.5,382.5,289.2,217.46
2017,11,11,10,0,667.0,111.0,0.7,17.0,437.0,338.99,256.07
2017,11,11,10,15,764.5,95.0,0.7,17.0,486.0,389.57,296.44
2017,11,11,10,30,862.0,79.0,0.7,17.0,535.0,444.2,339.62
2017,11,11,10,45,739.0,115.5,0.75,17.0,515.5,448.24,345.54
2017,11,11,11,0,616.0,152.0,0.8,17.0,496.0,446.53,346.31
2017,11,11,11,15,561.5,174.0,0.9,17.0,491.5,456.55,355.48
2017,11,11,11,30,507.0,196.0,1.0,17.0,487.0,463.61,361.81
2017,11,11,11,45,692.5,139.5,1.1,17.5,539.0,524.1,409.14
2017,11,11,12,0,878.0,83.0,1.2,18.0,591.0,585.41,456.29
2017,11,11,12,15,875.0,82.5,1.35,18.0,584.5,595.56,465.24
2017,11,11,12,30,872.0,82.0,1.5,18.0,578.0,602.81,472.36
2017,11,11,12,45,870.0,80.0,1.65,18.0,565.0,606.19,476.54
2017,11,11,13,0,868.0,78.0,1.8,18.0,552.0,606.63,478.44
2017,11,11,13,15,859.0,77.0,2.0,18.0,531.5,601.03,475.91
2017,11,11,13,30,850.0,76.0,2.2,18.0,511.0,594.66,472.53
2017,11,11,13,45,835.5,74.5,2.4,18.0,483.0,579.93,462.66
2017,11,11,14,0,821.0,73.0,2.6,18.0,455.0,562.68,450.57
2017,11,11,14,15,802.5,71.0,2.75,17.5,421.5,540.25,434.8
2017,11,11,14,30,784.0,69.0,2.9,17.0,388.0,515.78,416.91
2017,11,11,14,45,757.5,66.0,3.05,17.0,349.5,484.12,392.05
2017,11,11,15,0,731.0,63.0,3.2,17.0,311.0,451.21,365.47
2017,11,11,15,15,692.0,59.0,3.25,16.5,268.5,410.21,332.1
2017,11,11,15,30,653.0,55.0,3.3,16.0,226.0,369.25,297.62
2017,11,11,15,45,594.5,49.5,3.4,16.0,182.5,321.14,255.81
2017,11,11,16,0,536.0,44.0,3.5,16.0,139.0,273.31,213.15
2017,11,11,16,15,437.0,35.5,3.4,15.5,98.0,210.49,158.18
2017,11,11,16,30,338.0,27.0,3.3,15.0,57.0,154.39,101.26
2017,11,11,16,45,169.0,13.5,3.2,15.0,28.5,70.09,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,6,45,81.0,7.0,1.1,14.0,9.5,0.0,0.0
2017,11,12,7,0,162.0,14.0,1.1,14.0,19.0,13.76,0.0
2017,11,12,7,15,299.0,24.5,1.1,14.0,55.0,18.8,8.27
2017,11,12,7,30,436.0,35.0,1.1,14.0,91.0,26.15,16.95
2017,11,12,7,45,518.0,42.0,1.15,14.5,134.0,29.98,20.82
2017,11,12,8,0,600.0,49.0,1.2,15.0,177.0,33.7,24.35
2017,11,12,8,15,649.0,53.5,1.2,15.0,220.5,72.62,37.19
2017,11,12,8,30,698.0,58.0,1.2,15.0,264.0,113.65,61.56
2017,11,12,8,45,733.0,61.0,1.3,15.5,305.0,155.21,92.62
2017,11,12,9,0,768.0,64.0,1.4,16.0,346.0,199.02,128.81
2017,11,12,9,15,790.5,66.5,1.45,16.0,382.5,241.43,166.16
2017,11,12,9,30,813.0,69.0,1.5,16.0,419.0,284.41,204.47
2017,11,12,9,45,827.5,71.0,1.6,16.0,449.5,324.7,240.79
2017,11,12,10,0,842.0,73.0,1.7,16.0,480.0,364.41,276.18
2017,11,12,10,15,852.5,74.5,1.8,16.0,504.5,403.24,310.3
2017,11,12,10,30,863.0,76.0,1.9,16.0,529.0,438.48,340.99
2017,11,12,10,45,869.0,77.0,2.0,16.5,546.0,469.66,367.32
2017,11,12,11,0,875.0,78.0,2.1,17.0,563.0,498.85,391.49
2017,11,12,11,15,878.5,78.5,2.2,17.0,572.5,524.14,412.95
2017,11,12,11,30,882.0,79.0,2.3,17.0,582.0,547.03,432.23
2017,11,12,11,45,882.5,79.0,2.4,17.0,584.0,565.27,447.7
2017,11,12,12,0,883.0,79.0,2.5,17.0,586.0,580.78,460.91
2017,11,12,12,15,880.5,79.0,2.55,17.0,580.0,591.78,470.34
2017,11,12,12,30,878.0,79.0,2.6,17.0,574.0,599.88,477.47
2017,11,12,12,45,867.0,80.0,2.65,17.5,559.5,601.09,478.34
2017,11,12,13,0,856.0,81.0,2.7,18.0,545.0,600.93,478.06
2017,11,12,13,15,846.5,79.5,2.65,18.0,524.0,594.84,473.86
2017,11,12,13,30,837.0,78.0,2.6,18.0,503.0,585.94,467.45
2017,11,12,13,45,826.0,75.5,2.6,18.0,476.0,572.37,457.57
2017,11,12,14,0,815.0,73.0,2.6,18.0,449.0,556.22,445.56
2017,11,12,14,15,795.5,71.0,2.55,17.5,415.5,533.41,428.81
2017,11,12,14,30,776.0,69.0,2.5,17.0,382.0,508.61,410.11
2017,11,12,14,45,751.0,65.5,2.5,17.0,344.0,477.48,385.41
2017,11,12,15,0,726.0,62.0,2.5,17.0,306.0,445.05,359.04
2017,11,12,15,15,686.5,58.0,2.5,17.0,264.0,404.12,325.2
2017,11,12,15,30,647.0,54.0,2.5,17.0,222.0,363.26,290.45
2017,11,12,15,45,590.5,48.0,2.5,17.0,179.0,315.78,249.41
2017,11,12,16,0,534.0,42.0,2.5,17.0,136.0,268.53,207.51
2017,11,12,16,15,434.5,34.0,2.45,16.5,95.0,206.55,153.64
2017,11,12,16,30,335.0,26.0,2.4,16.0,54.0,151.35,96.46
2017,11,12,16,45,167.5,13.0,2.4,15.5,27.0,58.97,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,59.0,6.5,3.7,14.5,8.5,0.0,0.0
2017,11,13,7,0,118.0,13.0,3.7,15.0,17.0,12.78,0.0
2017,11,13,7,15,250.5,24.5,3.65,15.0,50.0,18.98,7.75
2017,11,13,7,30,383.0,36.0,3.6,15.0,83.0,27.28,17.71
2017,11,13,7,45,461.5,43.5,3.6,15.5,124.0,31.49,21.96
2017,11,13,8,0,540.0,51.0,3.6,16.0,165.0,35.57,25.83
2017,11,13,8,15,590.5,56.0,3.35,16.0,206.5,67.02,34.81
2017,11,13,8,30,641.0,61.0,3.1,16.0,248.0,105.89,57.59
2017,11,13,8,45,675.5,64.5,2.9,16.5,287.5,147.84,88.92
2017,11,13,9,0,710.0,68.0,2.7,17.0,327.0,189.25,122.94
2017,11,13,9,15,733.5,71.0,2.55,17.0,362.0,229.71,158.42
2017,11,13,9,30,757.0,74.0,2.4,17.0,397.0,270.93,195.05
2017,11,13,9,45,780.5,73.5,2.3,17.5,428.0,309.39,228.99
2017,11,13,10,0,804.0,73.0,2.2,18.0,459.0,348.02,262.54
2017,11,13,10,15,815.5,74.5,2.1,18.0,483.0,383.84,293.87
2017,11,13,10,30,827.0,76.0,2.0,18.0,507.0,418.5,323.54
2017,11,13,10,45,836.0,76.5,1.95,18.0,524.5,451.07,351.02
2017,11,13,11,0,845.0,77.0,1.9,18.0,542.0,480.24,375.3
2017,11,13,11,15,849.5,77.5,1.85,18.0,552.0,505.25,395.91
2017,11,13,11,30,854.0,78.0,1.8,18.0,562.0,527.99,414.37
2017,11,13,11,45,855.5,77.5,1.8,18.5,564.0,545.71,428.15
2017,11,13,12,0,857.0,77.0,1.8,19.0,566.0,560.82,439.69
2017,11,13,12,15,855.0,77.0,1.8,19.0,560.5,571.77,448.73
2017,11,13,12,30,853.0,77.0,1.8,19.0,555.0,579.92,455.57
2017,11,13,12,45,846.0,77.0,1.8,19.0,542.0,582.31,458.02
2017,11,13,13,0,839.0,77.0,1.8,19.0,529.0,581.86,458.29
2017,11,13,13,15,556.0,145.0,1.8,19.0,440.0,489.04,386.35
2017,11,13,13,30,273.0,213.0,1.8,19.0,351.0,385.94,305.2
2017,11,13,13,45,185.5,205.0,1.8,19.0,296.5,321.78,255.55
2017,11,13,14,0,98.0,197.0,1.8,19.0,242.0,258.2,205.12
2017,11,13,14,15,62.5,175.0,1.75,18.5,203.0,215.01,171.2
2017,11,13,14,30,27.0,153.0,1.7,18.0,164.0,172.41,137.1
2017,11,13,14,45,23.5,138.5,1.65,18.0,147.0,151.3,120.19
2017,11,13,15,0,20.0,124.0,1.6,18.0,130.0,134.95,106.91
2017,11,13,15,15,14.5,108.0,1.55,17.5,112.0,116.09,91.56
2017,11,13,15,30,9.0,92.0,1.5,17.0,94.0,97.45,76.12
2017,11,13,15,45,4.5,74.0,1.5,17.0,75.0,77.14,58.93
2017,11,13,16,0,0.0,56.0,1.5,17.0,56.0,56.9,41.63
2017,11,13,16,15,0.0,39.0,1.5,16.5,39.0,39.37,26.46
2017,11,13,16,30,0.0,22.0,1.5,16.0,22.0,21.24,9.42
2017,11,13,16,45,0.0,11.0,1.5,16.0,11.0,10.81,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,8.0,3.3,14.0,8.0,0.0,0.0
2017,11,14,7,0,0.0,16.0,3.3,14.0,16.0,15.73,0.0
2017,11,14,7,15,195.0,26.5,3.25,14.0,50.0,20.65,8.2
2017,11,14,7,30,390.0,37.0,3.2,14.0,84.0,28.49,18.74
2017,11,14,7,45,480.0,44.5,3.2,14.5,127.0,32.63,23.03
2017,11,14,8,0,570.0,52.0,3.2,15.0,170.0,36.68,26.91
2017,11,14,8,15,622.5,57.0,3.05,15.0,213.0,67.16,35.11
2017,11,14,8,30,675.0,62.0,2.9,15.0,256.0,107.54,58.17
2017,11,14,8,45,714.5,65.0,2.8,15.5,297.5,151.24,90.37
2017,11,14,9,0,754.0,68.0,2.7,16.0,339.0,194.7,125.84
2017,11,14,9,15,778.0,70.5,2.55,16.0,376.0,236.61,162.67
2017,11,14,9,30,802.0,73.0,2.4,16.0,413.0,279.25,200.71
2017,11,14,9,45,821.5,74.0,2.3,16.5,444.5,319.57,236.5
2017,11,14,10,0,841.0,75.0,2.2,17.0,476.0,359.69,271.52
2017,11,14,10,15,852.0,76.5,2.15,17.0,500.0,396.6,304.0
2017,11,14,10,30,863.0,78.0,2.1,17.0,524.0,433.87,335.99
2017,11,14,10,45,870.5,78.5,2.05,17.5,541.5,465.19,362.04
2017,11,14,11,0,878.0,79.0,2.0,18.0,559.0,494.6,385.91
2017,11,14,11,15,881.0,79.5,2.05,18.0,568.5,519.69,407.02
2017,11,14,11,30,884.0,80.0,2.1,18.0,578.0,542.36,425.92
2017,11,14,11,45,884.0,80.0,2.2,18.0,579.5,560.38,441.21
2017,11,14,12,0,884.0,80.0,2.3,18.0,581.0,575.66,454.23
2017,11,14,12,15,881.0,80.0,2.4,18.0,575.0,586.44,463.69
2017,11,14,12,30,878.0,80.0,2.5,18.0,569.0,594.32,470.84
2017,11,14,12,45,871.5,79.5,2.6,18.0,555.5,596.73,473.78
2017,11,14,13,0,865.0,79.0,2.7,18.0,542.0,596.21,474.41
2017,11,14,13,15,856.0,78.0,2.75,18.0,521.5,592.59,472.36
2017,11,14,13,30,847.0,77.0,2.8,18.0,501.0,584.61,466.95
2017,11,14,13,45,835.5,74.5,2.9,18.0,474.0,570.82,457.19
2017,11,14,14,0,824.0,72.0,3.0,18.0,447.0,554.45,445.2
2017,11,14,14,15,724.5,83.0,2.95,18.0,394.5,502.72,404.73
2017,11,14,14,30,625.0,94.0,2.9,18.0,342.0,450.75,363.64
2017,11,14,14,45,596.0,90.0,2.9,18.0,307.5,420.44,339.5
2017,11,14,15,0,567.0,86.0,2.9,18.0,273.0,389.4,314.1
2017,11,14,15,15,610.5,70.0,2.95,17.5,246.5,379.11,305.16
2017,11,14,15,30,654.0,54.0,3.0,17.0,220.0,362.22,289.66
2017,11,14,15,45,593.5,48.5,3.1,17.0,176.5,313.99,247.77
2017,11,14,16,0,533.0,43.0,3.2,17.0,133.0,266.12,205.18
2017,11,14,16,15,431.0,34.5,3.2,16.5,92.5,203.41,150.39
2017,11,14,16,30,329.0,26.0,3.2,16.0,52.0,146.18,88.12
2017,11,14,16,45,164.5,13.0,3.25,16.0,26.0,57.28,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2017,11,15,7,0,0.0,3.0,2.3,14.0,3.0,2.95,0.0
2017,11,15,7,15,0.0,12.0,2.45,14.0,12.0,11.57,1.56
2017,11,15,7,30,0.0,21.0,2.6,14.0,21.0,20.26,11.64
2017,11,15,7,45,0.0,32.5,2.8,14.5,32.5,31.38,21.91
2017,11,15,8,0,0.0,44.0,3.0,15.0,44.0,42.51,32.03
2017,11,15,8,15,0.0,56.0,3.1,15.0,56.0,53.84,40.12
2017,11,15,8,30,0.0,68.0,3.2,15.0,68.0,65.11,49.77
2017,11,15,8,45,0.0,80.0,3.35,15.0,80.0,76.44,59.35
2017,11,15,9,0,0.0,92.0,3.5,15.0,92.0,87.81,68.85
2017,11,15,9,15,0.0,103.0,3.7,15.5,103.0,98.31,77.39
2017,11,15,9,30,0.0,114.0,3.9,16.0,114.0,108.84,85.86
2017,11,15,9,45,0.0,115.0,4.15,16.5,115.0,110.16,86.63
2017,11,15,10,0,0.0,116.0,4.4,17.0,116.0,111.39,87.33
2017,11,15,10,15,11.5,156.0,4.55,17.0,162.5,153.39,121.55
2017,11,15,10,30,23.0,196.0,4.7,17.0,209.0,196.25,156.21
2017,11,15,10,45,28.0,206.5,4.9,17.0,222.0,209.04,166.45
2017,11,15,11,0,33.0,217.0,5.1,17.0,235.0,223.21,177.88
2017,11,15,11,15,87.0,236.5,5.25,17.0,285.0,270.44,216.17
2017,11,15,11,30,141.0,256.0,5.4,17.0,335.0,321.53,257.45
2017,11,15,11,45,285.5,234.5,5.6,17.0,395.0,384.67,309.38
2017,11,15,12,0,430.0,213.0,5.8,17.0,455.0,452.63,365.05
2017,11,15,12,15,223.5,208.5,5.85,17.0,334.0,336.57,271.65
2017,11,15,12,30,17.0,204.0,5.9,17.0,213.0,208.68,166.26
2017,11,15,12,45,184.5,209.5,6.0,17.5,307.5,318.92,257.75
2017,11,15,13,0,352.0,215.0,6.1,18.0,402.0,428.89,346.86
2017,11,15,13,15,181.5,195.5,6.05,18.0,292.0,306.48,247.61
2017,11,15,13,30,11.0,176.0,6.0,18.0,182.0,179.61,142.74
2017,11,15,13,45,5.5,96.0,6.0,18.0,99.0,96.3,74.66
2017,11,15,14,0,0.0,16.0,6.0,18.0,16.0,15.44,7.32
2017,11,15,14,15,27.5,88.0,6.0,17.5,98.5,102.77,80.93
2017,11,15,14,30,55.0,160.0,6.0,17.0,181.0,195.24,157.93
2017,11,15,14,45,50.5,144.5,6.0,17.0,162.5,176.72,142.66
2017,11,15,15,0,46.0,129.0,6.0,17.0,144.0,158.18,127.32
2017,11,15,15,15,39.5,111.5,5.95,17.0,123.5,136.37,109.05
2017,11,15,15,30,33.0,94.0,5.9,17.0,103.0,114.66,90.64
2017,11,15,15,45,235.5,70.5,5.85,17.0,112.0,181.89,144.49
2017,11,15,16,0,438.0,47.0,5.8,17.0,121.0,233.07,180.75
2017,11,15,16,15,338.0,37.0,5.75,16.5,83.0,172.99,127.96
2017,11,15,16,30,238.0,27.0,5.7,16.0,45.0,117.72,68.39
2017,11,15,16,45,119.0,13.5,5.7,16.0,22.5,45.17,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,2.5,4.3,16.0,2.5,2.41,0.0
2017,11,16,7,30,0.0,5.0,4.2,16.0,5.0,4.82,0.0
2017,11,16,7,45,0.0,8.0,4.15,16.0,8.0,7.71,1.07
2017,11,16,8,0,0.0,11.0,4.1,16.0,11.0,10.6,3.72
2017,11,16,8,15,0.0,14.0,4.05,16.0,14.0,13.5,5.82
2017,11,16,8,30,0.0,17.0,4.0,16.0,17.0,16.4,8.32
2017,11,16,8,45,0.0,19.5,3.95,16.5,19.5,18.81,10.35
2017,11,16,9,0,0.0,22.0,3.9,17.0,22.0,21.23,12.36
2017,11,16,9,15,0.0,35.5,3.85,17.0,35.5,34.28,23.36
2017,11,16,9,30,0.0,49.0,3.8,17.0,49.0,47.34,34.29
2017,11,16,9,45,0.0,32.5,3.8,17.0,32.5,31.38,20.82
2017,11,16,10,0,0.0,16.0,3.8,17.0,16.0,15.44,7.37
2017,11,16,10,15,0.0,21.5,3.65,17.0,21.5,20.76,11.83
2017,11,16,10,30,0.0,27.0,3.5,17.0,27.0,26.08,16.26
2017,11,16,10,45,0.0,30.5,3.35,17.0,30.5,29.46,19.07
2017,11,16,11,0,0.0,34.0,3.2,17.0,34.0,32.85,21.88
2017,11,16,11,15,0.0,40.0,3.1,16.5,40.0,38.65,26.76
2017,11,16,11,30,0.0,46.0,3.0,16.0,46.0,44.46,31.66
2017,11,16,11,45,0.0,46.0,2.95,16.0,46.0,44.46,31.65
2017,11,16,12,0,0.0,46.0,2.9,16.0,46.0,44.46,31.65
2017,11,16,12,15,0.0,31.0,2.85,16.0,31.0,29.95,19.52
2017,11,16,12,30,0.0,16.0,2.8,16.0,16.0,15.45,7.36
2017,11,16,12,45,0.0,50.0,2.75,16.0,50.0,48.33,34.95
2017,11,16,13,0,0.0,84.0,2.7,16.0,84.0,81.26,62.39
2017,11,16,13,15,0.0,100.5,2.65,16.0,100.5,97.43,75.83
2017,11,16,13,30,0.0,117.0,2.6,16.0,117.0,113.87,89.49
2017,11,16,13,45,0.0,85.0,2.55,16.0,85.0,82.25,63.41
2017,11,16,14,0,0.0,53.0,2.5,16.0,53.0,51.21,37.6
2017,11,16,14,15,0.0,71.0,2.45,16.0,71.0,68.64,52.33
2017,11,16,14,30,0.0,89.0,2.4,16.0,89.0,86.64,67.48
2017,11,16,14,45,0.0,80.0,2.35,16.0,80.0,77.8,60.16
2017,11,16,15,0,0.0,71.0,2.3,16.0,71.0,68.94,52.79
2017,11,16,15,15,0.0,60.5,2.4,15.5,60.5,58.54,44.11
2017,11,16,15,30,0.0,50.0,2.5,15.0,50.0,48.31,35.45
2017,11,16,15,45,0.0,39.5,2.7,15.0,39.5,38.15,26.65
2017,11,16,16,0,0.0,29.0,2.9,15.0,29.0,27.99,17.8
2017,11,16,16,15,0.0,19.5,2.95,15.0,19.5,18.81,9.69
2017,11,16,16,30,0.0,10.0,3.0,15.0,10.0,9.64,0.61
2017,11,16,16,45,0.0,5.0,3.1,15.0,5.0,4.91,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,17,7,15,226.5,15.0,4.65,13.0,40.0,10.84,0.0
2017,11,17,7,30,453.0,30.0,4.6,13.0,80.0,24.56,15.13
2017,11,17,7,45,541.0,36.5,4.55,13.5,123.5,28.48,19.36
2017,11,17,8,0,629.0,43.0,4.5,14.0,167.0,32.35,23.1
2017,11,17,8,15,681.0,47.5,4.4,14.0,211.0,57.21,28.61
2017,11,17,8,30,733.0,52.0,4.3,14.0,255.0,98.99,50.28
2017,11,17,8,45,769.5,54.5,4.25,14.0,297.0,141.11,80.26
2017,11,17,9,0,806.0,57.0,4.2,14.0,339.0,185.56,116.73
2017,11,17,9,15,829.5,59.5,4.1,14.0,376.5,229.23,155.46
2017,11,17,9,30,853.0,62.0,4.0,14.0,414.0,276.21,197.83
2017,11,17,9,45,865.5,65.0,3.95,14.5,445.0,317.77,235.78
2017,11,17,10,0,878.0,68.0,3.9,15.0,476.0,358.5,272.5
2017,11,17,10,15,889.5,69.5,3.85,15.0,501.0,396.41,306.79
2017,11,17,10,30,901.0,71.0,3.8,15.0,526.0,432.97,339.31
2017,11,17,10,45,907.5,72.0,3.8,15.5,544.0,465.32,367.26
2017,11,17,11,0,914.0,73.0,3.8,16.0,562.0,495.62,392.88
2017,11,17,11,15,918.5,73.5,3.8,16.0,572.5,522.26,415.81
2017,11,17,11,30,923.0,74.0,3.8,16.0,583.0,546.46,436.4
2017,11,17,11,45,923.5,74.0,3.85,16.0,585.5,565.46,452.73
2017,11,17,12,0,924.0,74.0,3.9,16.0,588.0,581.64,466.62
2017,11,17,12,15,922.5,74.0,3.95,16.0,582.5,593.82,477.21
2017,11,17,12,30,921.0,74.0,4.0,16.0,577.0,603.01,485.33
2017,11,17,12,45,907.5,76.0,4.05,16.5,562.5,604.4,486.33
2017,11,17,13,0,894.0,78.0,4.1,17.0,548.0,602.72,484.87
2017,11,17,13,15,885.5,77.0,4.1,17.0,527.0,597.81,481.69
2017,11,17,13,30,877.0,76.0,4.1,17.0,506.0,591.95,477.58
2017,11,17,13,45,864.0,74.0,4.2,17.0,478.5,577.91,467.26
2017,11,17,14,0,851.0,72.0,4.3,17.0,451.0,561.22,454.81
2017,11,17,14,15,832.0,70.0,4.35,17.0,417.0,538.77,437.36
2017,11,17,14,30,813.0,68.0,4.4,17.0,383.0,514.2,417.82
2017,11,17,14,45,785.5,65.0,4.45,17.0,344.0,482.29,391.95
2017,11,17,15,0,758.0,62.0,4.5,17.0,305.0,449.08,364.34
2017,11,17,15,15,717.0,58.0,4.5,16.5,262.5,407.49,329.77
2017,11,17,15,30,676.0,54.0,4.5,16.0,220.0,365.94,294.08
2017,11,17,15,45,613.0,48.0,4.55,16.0,175.5,313.72,248.32
2017,11,17,16,0,550.0,42.0,4.6,16.0,131.0,266.88,205.83
2017,11,17,16,15,440.0,33.0,4.6,15.5,89.5,201.31,147.83
2017,11,17,16,30,330.0,24.0,4.6,15.0,48.0,140.03,75.18
2017,11,17,16,45,165.0,12.0,4.7,14.5,24.0,55.27,0.0
2017,11,17,17,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,18,7,15,218.5,15.5,2.95,11.5,38.5,11.37,0.0
2017,11,18,7,30,437.0,31.0,3.0,12.0,77.0,23.62,14.29
2017,11,18,7,45,522.0,38.5,3.05,12.5,120.0,28.05,19.04
2017,11,18,8,0,607.0,46.0,3.1,13.0,163.0,35.43,25.93
2017,11,18,8,15,660.0,51.0,3.05,13.0,207.0,57.6,30.71
2017,11,18,8,30,713.0,56.0,3.0,13.0,251.0,98.67,51.49
2017,11,18,8,45,745.5,60.0,2.95,13.5,292.0,140.55,81.0
2017,11,18,9,0,778.0,64.0,2.9,14.0,333.0,184.47,116.61
2017,11,18,9,15,802.0,66.5,2.75,14.0,370.0,226.95,153.87
2017,11,18,9,30,826.0,69.0,2.6,14.0,407.0,270.12,192.63
2017,11,18,9,45,850.5,69.0,2.5,14.5,440.0,311.51,229.66
2017,11,18,10,0,875.0,69.0,2.4,15.0,473.0,355.29,268.08
2017,11,18,10,15,886.0,70.5,2.25,15.0,497.5,392.86,301.52
2017,11,18,10,30,897.0,72.0,2.1,15.0,522.0,429.07,333.05
2017,11,18,10,45,905.0,72.5,2.0,15.5,540.0,461.44,360.28
2017,11,18,11,0,913.0,73.0,1.9,16.0,558.0,491.86,385.17
2017,11,18,11,15,917.0,73.5,1.8,16.0,568.5,518.22,406.99
2017,11,18,11,30,921.0,74.0,1.7,16.0,579.0,542.13,426.38
2017,11,18,11,45,920.0,74.5,1.6,16.5,581.0,560.82,440.56
2017,11,18,12,0,919.0,75.0,1.5,17.0,583.0,576.67,452.17
2017,11,18,12,15,917.0,75.0,1.5,17.0,577.5,588.54,462.0
2017,11,18,12,30,915.0,75.0,1.5,17.0,572.0,597.44,469.46
2017,11,18,12,45,910.0,74.0,1.5,17.0,559.0,600.59,472.56
2017,11,18,13,0,905.0,73.0,1.5,17.0,546.0,600.7,473.33
2017,11,18,13,15,896.0,72.0,1.5,17.0,525.0,595.52,470.07
2017,11,18,13,30,887.0,71.0,1.5,17.0,504.0,587.43,464.53
2017,11,18,13,45,852.0,68.0,1.5,17.0,465.0,559.63,444.18
2017,11,18,14,0,817.0,65.0,1.5,17.0,426.0,531.82,423.54
2017,11,18,14,15,743.0,73.0,1.5,17.0,382.5,491.11,392.38
2017,11,18,14,30,669.0,81.0,1.5,17.0,339.0,451.52,361.56
2017,11,18,14,45,637.0,78.5,1.5,17.0,304.0,421.03,337.46
2017,11,18,15,0,605.0,76.0,1.5,17.0,269.0,389.86,312.15
2017,11,18,15,15,644.5,63.5,1.55,16.5,243.0,380.11,303.47
2017,11,18,15,30,684.0,51.0,1.6,16.0,217.0,364.27,288.58
2017,11,18,15,45,617.5,46.0,1.65,16.0,173.0,311.75,243.55
2017,11,18,16,0,551.0,41.0,1.7,16.0,129.0,264.68,201.77
2017,11,18,16,15,443.5,32.0,1.85,15.5,88.0,200.27,145.44
2017,11,18,16,30,336.0,23.0,2.0,15.0,47.0,139.46,70.79
2017,11,18,16,45,168.0,11.5,2.15,15.0,23.5,55.2,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
