Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,7,15,204.0,15.0,1.6,12.0,36.0,11.03,0.0
2017,11,19,7,30,408.0,30.0,1.5,12.0,72.0,22.86,13.52
2017,11,19,7,45,495.5,37.5,1.45,12.5,114.0,27.33,18.4
2017,11,19,8,0,583.0,45.0,1.4,13.0,156.0,31.64,22.57
2017,11,19,8,15,636.5,50.5,1.2,13.0,199.0,54.39,29.66
2017,11,19,8,30,690.0,56.0,1.0,13.0,242.0,94.62,49.44
2017,11,19,8,45,725.5,59.5,0.8,13.5,282.5,135.19,77.19
2017,11,19,9,0,761.0,63.0,0.6,14.0,323.0,178.09,111.06
2017,11,19,9,15,627.5,93.5,0.5,14.0,324.0,210.18,144.95
2017,11,19,9,30,494.0,124.0,0.4,14.0,325.0,232.34,170.02
2017,11,19,9,45,584.0,112.5,0.3,14.5,367.0,269.78,199.4
2017,11,19,10,0,674.0,101.0,0.2,15.0,409.0,312.33,232.91
2017,11,19,10,15,734.5,99.0,0.35,15.0,451.5,358.11,270.85
2017,11,19,10,30,795.0,97.0,0.5,15.0,494.0,407.84,311.61
2017,11,19,10,45,808.0,96.5,0.65,15.5,512.0,438.73,337.65
2017,11,19,11,0,821.0,96.0,0.8,16.0,530.0,468.23,362.28
2017,11,19,11,15,825.5,97.0,0.95,16.0,540.0,493.54,384.01
2017,11,19,11,30,830.0,98.0,1.1,16.0,550.0,516.69,403.8
2017,11,19,11,45,833.0,97.5,1.3,16.5,553.0,535.29,419.44
2017,11,19,12,0,836.0,97.0,1.5,17.0,556.0,551.43,432.95
2017,11,19,12,15,734.0,119.0,1.65,17.0,519.5,529.98,418.01
2017,11,19,12,30,632.0,141.0,1.8,17.0,483.0,504.22,399.47
2017,11,19,12,45,743.5,111.5,2.0,17.0,504.5,543.52,431.86
2017,11,19,13,0,855.0,82.0,2.2,17.0,526.0,580.08,461.61
2017,11,19,13,15,845.0,80.5,2.45,17.0,505.0,574.2,458.47
2017,11,19,13,30,835.0,79.0,2.7,17.0,484.0,565.53,453.22
2017,11,19,13,45,704.0,100.5,3.0,17.0,428.5,511.9,412.33
2017,11,19,14,0,573.0,122.0,3.3,17.0,373.0,456.95,369.61
2017,11,19,14,15,529.5,119.5,3.35,17.0,338.0,422.37,342.6
2017,11,19,14,30,486.0,117.0,3.4,17.0,303.0,390.03,316.77
2017,11,19,14,45,462.0,109.0,3.5,17.0,271.5,361.5,293.72
2017,11,19,15,0,438.0,101.0,3.6,17.0,240.0,332.49,269.72
2017,11,19,15,15,411.0,89.5,3.35,16.5,205.0,297.96,240.92
2017,11,19,15,30,384.0,78.0,3.1,16.0,170.0,263.61,211.52
2017,11,19,15,45,348.0,64.5,2.85,16.0,135.0,223.79,176.62
2017,11,19,16,0,312.0,51.0,2.6,16.0,100.0,185.31,142.18
2017,11,19,16,15,239.5,37.5,2.35,15.5,67.5,136.44,98.97
2017,11,19,16,30,167.0,24.0,2.1,15.0,35.0,88.37,41.32
2017,11,19,16,45,83.5,12.0,1.9,15.0,17.5,33.44,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,14.0,3.1,15.0,14.0,13.51,0.0
2017,11,20,7,30,0.0,28.0,3.1,15.0,28.0,26.77,16.3
2017,11,20,7,45,0.0,45.5,3.15,15.5,45.5,42.54,31.21
2017,11,20,8,0,0.0,63.0,3.2,16.0,63.0,58.05,45.32
2017,11,20,8,15,6.5,79.5,3.15,16.0,81.5,73.14,55.92
2017,11,20,8,30,13.0,96.0,3.1,16.0,100.0,89.42,69.42
2017,11,20,8,45,17.5,111.5,3.1,16.5,117.5,105.33,82.34
2017,11,20,9,0,22.0,127.0,3.1,17.0,135.0,121.68,95.51
2017,11,20,9,15,216.0,133.0,3.05,17.0,219.0,161.55,120.82
2017,11,20,9,30,410.0,139.0,3.0,17.0,303.0,223.25,165.7
2017,11,20,9,45,255.5,167.5,2.95,17.5,272.5,224.8,172.8
2017,11,20,10,0,101.0,196.0,2.9,18.0,242.0,214.9,168.82
2017,11,20,10,15,74.0,200.0,2.8,18.0,235.0,214.11,168.87
2017,11,20,10,30,47.0,204.0,2.7,18.0,228.0,211.13,166.83
2017,11,20,10,45,211.5,205.0,2.6,18.0,316.0,284.23,224.25
2017,11,20,11,0,376.0,206.0,2.5,18.0,404.0,367.13,289.1
2017,11,20,11,15,231.5,223.0,2.45,18.0,346.0,326.05,257.46
2017,11,20,11,30,87.0,240.0,2.4,18.0,288.0,275.34,217.5
2017,11,20,11,45,214.0,232.5,2.35,18.5,349.5,338.62,267.83
2017,11,20,12,0,341.0,225.0,2.3,19.0,411.0,406.59,320.71
2017,11,20,12,15,357.5,219.0,2.25,19.0,412.5,416.34,328.47
2017,11,20,12,30,374.0,213.0,2.2,19.0,414.0,425.2,335.8
2017,11,20,12,45,295.0,220.5,2.2,19.0,376.5,392.82,310.63
2017,11,20,13,0,216.0,228.0,2.2,19.0,339.0,354.93,281.06
2017,11,20,13,15,276.0,210.0,2.15,19.0,346.5,376.61,299.06
2017,11,20,13,30,336.0,192.0,2.1,19.0,354.0,392.91,312.57
2017,11,20,13,45,389.5,170.5,2.05,19.0,348.0,404.98,322.63
2017,11,20,14,0,443.0,149.0,2.0,19.0,342.0,409.93,327.12
2017,11,20,14,15,452.5,134.5,1.95,18.5,319.0,395.65,316.78
2017,11,20,14,30,462.0,120.0,1.9,18.0,296.0,379.38,304.66
2017,11,20,14,45,447.5,109.0,1.85,18.0,265.0,352.9,283.43
2017,11,20,15,0,433.0,98.0,1.8,18.0,234.0,325.52,261.02
2017,11,20,15,15,405.5,86.5,1.7,18.0,199.5,290.95,232.25
2017,11,20,15,30,378.0,75.0,1.6,18.0,165.0,256.59,202.99
2017,11,20,15,45,339.5,62.5,1.55,18.0,131.0,217.2,169.13
2017,11,20,16,0,301.0,50.0,1.5,18.0,97.0,179.37,135.84
2017,11,20,16,15,225.0,36.5,1.45,17.5,65.0,129.89,92.81
2017,11,20,16,30,149.0,23.0,1.4,17.0,33.0,81.03,34.62
2017,11,20,16,45,74.5,11.5,1.35,17.0,16.5,30.47,0.0
2017,11,20,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,15,121.5,15.5,3.55,15.0,27.0,11.98,0.0
2017,11,21,7,30,243.0,31.0,3.5,15.0,54.0,24.21,13.97
2017,11,21,7,45,302.0,43.5,3.5,15.5,88.0,32.87,22.8
2017,11,21,8,0,361.0,56.0,3.5,16.0,122.0,41.52,30.83
2017,11,21,8,15,397.0,67.5,3.4,16.0,157.5,57.63,37.68
2017,11,21,8,30,433.0,79.0,3.3,16.0,193.0,90.54,55.66
2017,11,21,8,45,459.0,88.5,3.2,16.0,226.5,123.62,78.82
2017,11,21,9,0,485.0,98.0,3.1,16.0,260.0,158.51,106.47
2017,11,21,9,15,520.0,104.0,2.95,16.0,295.5,194.02,135.95
2017,11,21,9,30,555.0,110.0,2.8,16.0,331.0,231.38,167.83
2017,11,21,9,45,672.0,92.0,2.65,16.5,380.5,271.53,199.77
2017,11,21,10,0,789.0,74.0,2.5,17.0,430.0,321.01,239.91
2017,11,21,10,15,801.0,75.5,2.25,17.5,454.0,356.03,270.38
2017,11,21,10,30,813.0,77.0,2.0,18.0,478.0,390.0,299.16
2017,11,21,10,45,822.5,77.5,1.8,18.5,495.5,420.69,324.62
2017,11,21,11,0,832.0,78.0,1.6,19.0,513.0,449.76,347.95
2017,11,21,11,15,836.5,79.0,1.5,19.0,523.0,475.17,368.8
2017,11,21,11,30,841.0,80.0,1.4,19.0,533.0,498.41,387.46
2017,11,21,11,45,843.5,79.5,1.35,19.0,535.5,516.89,402.4
2017,11,21,12,0,846.0,79.0,1.3,19.0,538.0,532.47,414.88
2017,11,21,12,15,844.5,78.5,1.3,19.0,533.5,543.29,423.89
2017,11,21,12,30,843.0,78.0,1.3,19.0,529.0,551.38,430.73
2017,11,21,12,45,839.0,77.0,1.3,19.5,517.0,555.93,433.98
2017,11,21,13,0,835.0,76.0,1.3,20.0,505.0,556.84,434.44
2017,11,21,13,15,750.0,93.5,1.3,20.0,467.0,528.81,413.65
2017,11,21,13,30,665.0,111.0,1.3,20.0,429.0,499.58,391.82
2017,11,21,13,45,587.5,122.5,1.3,20.0,392.0,465.95,366.56
2017,11,21,14,0,510.0,134.0,1.3,20.0,355.0,429.25,338.66
2017,11,21,14,15,572.0,110.0,1.25,19.5,340.5,434.39,343.8
2017,11,21,14,30,634.0,86.0,1.2,19.0,326.0,433.03,343.33
2017,11,21,14,45,667.5,72.5,1.2,19.0,302.0,424.1,335.88
2017,11,21,15,0,701.0,59.0,1.2,19.0,278.0,410.01,323.85
2017,11,21,15,15,660.0,55.0,1.15,18.5,237.5,370.53,291.84
2017,11,21,15,30,619.0,51.0,1.1,18.0,197.0,331.23,259.06
2017,11,21,15,45,557.5,45.0,1.1,18.0,156.0,284.59,219.25
2017,11,21,16,0,496.0,39.0,1.1,18.0,115.0,238.45,178.85
2017,11,21,16,15,388.5,30.0,1.05,17.5,77.5,176.88,125.29
2017,11,21,16,30,281.0,21.0,1.0,17.0,40.0,117.7,47.63
2017,11,21,16,45,140.5,10.5,0.95,17.0,20.0,46.2,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,7,15,178.0,14.5,0.55,16.0,30.5,10.92,0.0
2017,11,22,7,30,356.0,29.0,0.6,16.0,61.0,22.49,12.32
2017,11,22,7,45,449.5,37.0,0.65,16.5,101.5,27.43,18.03
2017,11,22,8,0,543.0,45.0,0.7,17.0,142.0,32.2,22.6
2017,11,22,8,15,599.0,50.0,0.7,17.0,183.5,44.07,24.91
2017,11,22,8,30,655.0,55.0,0.7,17.0,225.0,84.69,43.39
2017,11,22,8,45,692.5,59.0,0.7,17.5,265.0,123.86,68.53
2017,11,22,9,0,730.0,63.0,0.7,18.0,305.0,165.6,100.29
2017,11,22,9,15,755.0,65.5,0.65,18.0,340.5,205.75,133.89
2017,11,22,9,30,780.0,68.0,0.6,18.0,376.0,246.77,169.23
2017,11,22,9,45,799.5,69.5,0.6,18.5,406.5,285.92,203.16
2017,11,22,10,0,819.0,71.0,0.6,19.0,437.0,324.96,236.59
2017,11,22,10,15,831.0,72.5,0.55,19.0,461.5,360.98,267.47
2017,11,22,10,30,843.0,74.0,0.5,19.0,486.0,395.87,296.73
2017,11,22,10,45,850.0,75.0,0.5,19.5,503.0,428.27,323.08
2017,11,22,11,0,857.0,76.0,0.5,20.0,520.0,457.14,346.1
2017,11,22,11,15,861.0,76.5,0.55,20.0,530.0,482.11,366.77
2017,11,22,11,30,865.0,77.0,0.6,20.0,540.0,504.81,385.39
2017,11,22,11,45,670.0,133.5,0.65,20.5,493.5,478.67,366.48
2017,11,22,12,0,475.0,190.0,0.7,21.0,447.0,442.9,339.89
2017,11,22,12,15,285.5,213.0,0.75,21.0,367.5,368.94,285.02
2017,11,22,12,30,96.0,236.0,0.8,21.0,288.0,286.5,221.83
2017,11,22,12,45,218.0,221.0,0.9,21.0,333.5,344.88,268.72
2017,11,22,13,0,340.0,206.0,1.0,21.0,379.0,404.47,315.13
2017,11,22,13,15,336.5,198.5,1.1,21.0,364.5,396.89,309.83
2017,11,22,13,30,333.0,191.0,1.2,21.0,350.0,388.11,303.99
2017,11,22,13,45,357.5,174.5,1.3,21.0,336.5,384.08,301.99
2017,11,22,14,0,382.0,158.0,1.4,21.0,323.0,383.58,302.4
2017,11,22,14,15,355.5,149.0,1.5,20.5,293.0,351.42,278.56
2017,11,22,14,30,329.0,140.0,1.6,20.0,263.0,324.21,258.11
2017,11,22,14,45,316.5,127.0,1.7,20.0,235.5,299.34,238.6
2017,11,22,15,0,304.0,114.0,1.8,20.0,208.0,273.93,218.14
2017,11,22,15,15,286.5,99.5,1.8,19.5,178.0,244.13,193.92
2017,11,22,15,30,269.0,85.0,1.8,19.0,148.0,214.33,169.01
2017,11,22,15,45,241.5,69.0,1.85,18.5,116.5,178.95,138.98
2017,11,22,16,0,214.0,53.0,1.9,18.0,85.0,150.41,113.74
2017,11,22,16,15,158.0,37.5,1.85,17.5,57.0,108.59,76.88
2017,11,22,16,30,102.0,22.0,1.8,17.0,29.0,64.9,22.46
2017,11,22,16,45,51.0,11.0,1.8,17.0,14.5,23.75,0.0
2017,11,22,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,14.5,1.3,16.0,14.5,14.0,0.0
2017,11,23,7,30,0.0,29.0,1.3,16.0,29.0,27.35,15.78
2017,11,23,7,45,16.5,46.5,1.35,16.5,49.5,41.84,30.27
2017,11,23,8,0,33.0,64.0,1.4,17.0,70.0,56.51,43.66
2017,11,23,8,15,41.5,81.5,1.3,17.0,91.0,71.79,54.2
2017,11,23,8,30,50.0,99.0,1.2,17.0,112.0,90.56,68.79
2017,11,23,8,45,57.0,115.0,1.2,17.5,132.5,108.92,83.17
2017,11,23,9,0,64.0,131.0,1.2,18.0,153.0,127.92,98.21
2017,11,23,9,15,407.0,101.0,1.25,18.0,259.0,165.67,115.53
2017,11,23,9,30,750.0,71.0,1.3,18.0,365.0,239.87,165.53
2017,11,23,9,45,563.5,118.0,1.4,18.5,349.0,261.21,191.28
2017,11,23,10,0,377.0,165.0,1.5,19.0,333.0,269.56,204.53
2017,11,23,10,15,445.0,160.5,1.55,19.0,369.0,303.54,231.91
2017,11,23,10,30,513.0,156.0,1.6,19.0,405.0,342.33,263.12
2017,11,23,10,45,393.5,188.0,1.7,19.5,383.0,340.84,264.13
2017,11,23,11,0,274.0,220.0,1.8,20.0,361.0,331.25,257.88
2017,11,23,11,15,203.0,230.5,1.85,20.0,336.0,316.6,247.35
2017,11,23,11,30,132.0,241.0,1.9,20.0,311.0,298.35,233.5
2017,11,23,11,45,131.0,242.5,1.95,20.0,312.5,303.81,238.11
2017,11,23,12,0,130.0,244.0,2.0,20.0,314.0,308.84,242.27
2017,11,23,12,15,121.5,241.0,2.05,20.0,306.0,304.97,239.49
2017,11,23,12,30,113.0,238.0,2.1,20.0,298.0,297.53,233.98
2017,11,23,12,45,114.5,232.0,2.2,20.0,291.5,297.91,234.69
2017,11,23,13,0,116.0,226.0,2.3,20.0,285.0,294.93,232.79
2017,11,23,13,15,114.0,217.5,2.4,20.0,273.5,286.97,226.97
2017,11,23,13,30,112.0,209.0,2.5,20.0,262.0,278.58,220.78
2017,11,23,13,45,170.0,194.5,2.6,20.0,270.0,296.39,235.95
2017,11,23,14,0,228.0,180.0,2.7,20.0,278.0,317.6,253.51
2017,11,23,14,15,213.0,166.5,2.75,20.0,252.5,289.12,231.15
2017,11,23,14,30,198.0,153.0,2.8,20.0,227.0,265.32,212.33
2017,11,23,14,45,189.0,138.0,2.85,20.0,202.5,242.61,194.13
2017,11,23,15,0,180.0,123.0,2.9,20.0,178.0,219.61,175.35
2017,11,23,15,15,167.0,106.0,2.85,19.5,151.5,192.26,152.93
2017,11,23,15,30,154.0,89.0,2.8,19.0,125.0,164.96,130.05
2017,11,23,15,45,135.0,71.5,2.75,19.0,98.0,139.98,108.36
2017,11,23,16,0,116.0,54.0,2.7,19.0,71.0,110.29,82.52
2017,11,23,16,15,69.0,38.0,2.75,18.5,47.0,69.19,47.4
2017,11,23,16,30,22.0,22.0,2.8,18.0,23.0,30.08,6.56
2017,11,23,16,45,11.0,11.0,2.9,18.0,11.5,13.58,0.0
2017,11,23,17,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,24,7,15,64.0,14.5,4.7,15.0,20.0,12.38,0.0
2017,11,24,7,30,128.0,29.0,4.7,15.0,40.0,22.42,11.58
2017,11,24,7,45,160.5,45.5,4.75,15.5,67.5,37.13,26.24
2017,11,24,8,0,193.0,62.0,4.8,16.0,95.0,49.68,37.81
2017,11,24,8,15,212.0,78.0,4.75,16.0,123.5,63.82,50.69
2017,11,24,8,30,231.0,94.0,4.7,16.0,152.0,90.33,63.23
2017,11,24,8,45,239.0,110.0,4.7,16.5,179.0,117.4,83.18
2017,11,24,9,0,247.0,126.0,4.7,17.0,206.0,145.06,105.25
2017,11,24,9,15,252.5,140.5,4.55,17.0,230.5,171.5,127.45
2017,11,24,9,30,258.0,155.0,4.4,17.0,255.0,198.11,150.16
2017,11,24,9,45,410.5,140.0,4.25,17.5,314.0,236.99,178.39
2017,11,24,10,0,563.0,125.0,4.1,18.0,373.0,288.78,218.35
2017,11,24,10,15,494.5,149.5,4.05,18.0,376.5,309.01,238.3
2017,11,24,10,30,426.0,174.0,4.0,18.0,380.0,324.31,253.31
2017,11,24,10,45,634.0,125.0,3.95,18.5,443.5,379.48,296.55
2017,11,24,11,0,842.0,76.0,3.9,19.0,507.0,443.76,347.35
2017,11,24,11,15,846.5,76.5,3.7,19.0,517.0,469.7,369.29
2017,11,24,11,30,851.0,77.0,3.5,19.0,527.0,492.33,388.31
2017,11,24,11,45,853.0,77.0,3.35,19.0,530.0,510.88,403.86
2017,11,24,12,0,855.0,77.0,3.2,19.0,533.0,526.9,417.12
2017,11,24,12,15,853.5,76.5,3.1,19.0,528.5,537.95,426.43
2017,11,24,12,30,852.0,76.0,3.0,19.0,524.0,546.25,433.43
2017,11,24,12,45,686.0,120.0,2.95,19.5,475.0,508.55,403.22
2017,11,24,13,0,520.0,164.0,2.9,20.0,426.0,463.51,367.21
2017,11,24,13,15,563.5,144.5,2.95,20.0,418.5,469.72,373.32
2017,11,24,13,30,607.0,125.0,3.0,20.0,411.0,476.12,379.17
2017,11,24,13,45,601.0,118.5,3.05,20.0,388.5,464.0,370.22
2017,11,24,14,0,595.0,112.0,3.1,20.0,366.0,449.86,359.59
2017,11,24,14,15,694.0,84.0,3.15,20.0,358.5,465.85,372.68
2017,11,24,14,30,793.0,56.0,3.2,20.0,351.0,474.52,379.44
2017,11,24,14,45,766.0,53.5,3.25,20.0,314.0,444.71,355.23
2017,11,24,15,0,739.0,51.0,3.3,20.0,277.0,413.68,329.52
2017,11,24,15,15,698.5,48.0,3.3,19.5,236.5,375.13,297.62
2017,11,24,15,30,658.0,45.0,3.3,19.0,196.0,336.68,264.71
2017,11,24,15,45,594.0,40.0,3.3,19.0,155.0,287.31,221.8
2017,11,24,16,0,530.0,35.0,3.3,19.0,114.0,240.32,179.86
2017,11,24,16,15,422.0,27.0,3.3,18.5,76.0,179.02,125.07
2017,11,24,16,30,314.0,19.0,3.3,18.0,38.0,119.92,35.39
2017,11,24,16,45,157.0,9.5,3.35,17.5,19.0,48.65,0.0
2017,11,24,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,25,7,15,130.5,13.0,4.2,15.5,24.0,12.78,0.0
2017,11,25,7,30,261.0,26.0,4.4,16.0,48.0,20.13,9.37
2017,11,25,7,45,323.5,38.5,4.6,16.5,82.0,29.43,19.48
2017,11,25,8,0,386.0,51.0,4.8,17.0,116.0,38.32,27.75
2017,11,25,8,15,427.5,60.5,4.7,17.0,151.5,46.67,35.44
2017,11,25,8,30,469.0,70.0,4.6,17.0,187.0,78.98,46.43
2017,11,25,8,45,491.5,80.0,4.55,17.5,221.0,113.34,69.1
2017,11,25,9,0,514.0,90.0,4.5,18.0,255.0,149.23,96.72
2017,11,25,9,15,530.0,98.5,4.4,18.5,286.0,183.86,125.59
2017,11,25,9,30,546.0,107.0,4.3,19.0,317.0,219.08,155.86
2017,11,25,9,45,514.5,124.0,4.25,19.5,335.0,249.19,183.62
2017,11,25,10,0,483.0,141.0,4.2,20.0,353.0,276.34,208.35
2017,11,25,10,15,504.0,145.5,4.3,20.0,377.5,306.91,234.68
2017,11,25,10,30,525.0,150.0,4.4,20.0,402.0,337.78,261.06
2017,11,25,10,45,522.5,158.5,4.5,20.0,416.5,362.93,282.9
2017,11,25,11,0,520.0,167.0,4.6,20.0,431.0,386.7,303.28
2017,11,25,11,15,513.0,172.0,4.75,20.0,437.0,403.63,318.11
2017,11,25,11,30,506.0,177.0,4.9,20.0,443.0,418.82,331.34
2017,11,25,11,45,501.5,179.0,5.05,20.0,444.0,430.63,341.75
2017,11,25,12,0,497.0,181.0,5.2,20.0,445.0,440.76,350.7
2017,11,25,12,15,497.5,179.0,5.1,20.0,441.5,447.92,356.91
2017,11,25,12,30,498.0,177.0,5.0,20.0,438.0,453.45,361.75
2017,11,25,12,45,366.5,198.0,4.9,20.0,387.5,404.44,322.84
2017,11,25,13,0,235.0,219.0,4.8,20.0,337.0,352.85,281.42
2017,11,25,13,15,351.5,189.0,4.6,20.0,358.0,392.3,314.03
2017,11,25,13,30,468.0,159.0,4.4,20.0,379.0,430.88,345.29
2017,11,25,13,45,289.5,170.5,4.2,20.0,304.5,339.75,272.23
2017,11,25,14,0,111.0,182.0,4.0,20.0,230.0,250.89,200.16
2017,11,25,14,15,288.0,148.5,3.9,19.5,258.5,312.76,252.02
2017,11,25,14,30,465.0,115.0,3.8,19.0,287.0,369.28,298.11
2017,11,25,14,45,443.0,106.5,3.7,19.0,256.5,342.18,275.68
2017,11,25,15,0,421.0,98.0,3.6,19.0,226.0,314.56,252.65
2017,11,25,15,15,395.5,86.5,3.55,18.5,192.5,281.74,225.39
2017,11,25,15,30,370.0,75.0,3.5,18.0,159.0,249.03,197.47
2017,11,25,15,45,328.0,62.0,3.45,18.0,125.0,208.61,162.36
2017,11,25,16,0,286.0,49.0,3.4,18.0,91.0,169.95,128.11
2017,11,25,16,15,213.5,35.0,3.4,17.5,60.5,122.5,85.75
2017,11,25,16,30,141.0,21.0,3.4,17.0,30.0,73.5,17.5
2017,11,25,16,45,70.5,10.5,3.4,17.0,15.0,27.87,0.0
2017,11,25,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.85,16.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,6.85,17.0,3.0,2.95,0.0
2017,11,26,7,30,0.0,6.0,6.8,17.0,6.0,5.78,0.0
2017,11,26,7,45,0.0,11.0,6.8,17.0,11.0,10.6,3.36
2017,11,26,8,0,0.0,16.0,6.8,17.0,16.0,15.43,7.79
2017,11,26,8,15,0.0,21.0,6.75,17.0,21.0,20.26,12.2
2017,11,26,8,30,0.0,26.0,6.7,17.0,26.0,25.09,15.56
2017,11,26,8,45,0.0,31.0,6.65,17.0,31.0,29.92,19.7
2017,11,26,9,0,0.0,36.0,6.6,17.0,36.0,34.75,23.8
2017,11,26,9,15,0.0,40.5,6.55,17.0,40.5,39.11,27.46
2017,11,26,9,30,0.0,45.0,6.5,17.0,45.0,43.46,31.09
2017,11,26,9,45,0.0,65.5,6.5,17.0,65.5,63.31,47.7
2017,11,26,10,0,0.0,86.0,6.5,17.0,86.0,83.01,64.08
2017,11,26,10,15,0.0,87.0,6.5,17.0,87.0,84.04,64.83
2017,11,26,10,30,0.0,88.0,6.5,17.0,88.0,85.05,65.57
2017,11,26,10,45,0.0,96.0,6.5,17.5,96.0,92.73,71.72
2017,11,26,11,0,0.0,104.0,6.5,18.0,104.0,100.44,77.86
2017,11,26,11,15,0.0,97.0,6.45,18.0,97.0,93.78,72.3
2017,11,26,11,30,0.0,90.0,6.4,18.0,90.0,87.06,66.72
2017,11,26,11,45,0.0,95.0,6.35,18.0,95.0,91.9,70.7
2017,11,26,12,0,0.0,100.0,6.3,18.0,100.0,96.76,74.7
2017,11,26,12,15,0.0,73.0,6.15,18.0,73.0,70.59,53.1
2017,11,26,12,30,0.0,46.0,6.0,18.0,46.0,44.45,31.44
2017,11,26,12,45,0.0,83.5,5.9,18.0,83.5,80.77,61.6
2017,11,26,13,0,0.0,121.0,5.8,18.0,121.0,117.58,92.0
2017,11,26,13,15,0.0,64.5,5.65,17.5,64.5,62.35,46.51
2017,11,26,13,30,0.0,8.0,5.5,17.0,8.0,7.72,0.85
2017,11,26,13,45,0.0,20.0,5.4,17.0,20.0,19.3,10.64
2017,11,26,14,0,0.0,32.0,5.3,17.0,32.0,30.9,20.44
2017,11,26,14,15,0.0,35.5,5.05,17.0,35.5,34.28,23.33
2017,11,26,14,30,0.0,39.0,4.8,17.0,39.0,37.66,26.23
2017,11,26,14,45,0.0,34.5,4.6,17.0,34.5,33.3,22.58
2017,11,26,15,0,0.0,30.0,4.4,17.0,30.0,28.95,18.91
2017,11,26,15,15,0.0,25.5,4.3,17.0,25.5,24.6,15.2
2017,11,26,15,30,0.0,21.0,4.2,17.0,21.0,20.26,11.46
2017,11,26,15,45,0.0,16.5,4.1,17.0,16.5,15.91,7.68
2017,11,26,16,0,0.0,12.0,4.0,17.0,12.0,11.57,3.89
2017,11,26,16,15,0.0,7.5,3.9,17.0,7.5,7.23,0.02
2017,11,26,16,30,0.0,3.0,3.8,17.0,3.0,2.89,0.0
2017,11,26,16,45,0.0,1.5,3.7,17.0,1.5,1.47,0.0
2017,11,26,17,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,9.9,14.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,7,15,43.0,17.0,4.05,13.0,20.0,16.71,0.0
2017,11,27,7,30,86.0,34.0,3.9,13.0,40.0,27.94,13.92
2017,11,27,7,45,207.0,47.5,3.8,13.0,77.5,36.81,25.97
2017,11,27,8,0,328.0,61.0,3.7,13.0,115.0,46.34,35.21
2017,11,27,8,15,399.0,70.5,3.6,13.0,154.5,52.28,40.97
2017,11,27,8,30,470.0,80.0,3.5,13.0,194.0,84.23,52.7
2017,11,27,8,45,537.5,83.0,3.45,13.5,235.0,117.33,72.02
2017,11,27,9,0,605.0,86.0,3.4,14.0,276.0,154.79,98.73
2017,11,27,9,15,637.5,90.0,3.45,14.0,312.0,192.05,129.65
2017,11,27,9,30,670.0,94.0,3.5,14.0,348.0,231.1,163.56
2017,11,27,9,45,722.5,89.0,3.55,14.0,383.0,268.57,196.3
2017,11,27,10,0,775.0,84.0,3.6,14.0,418.0,310.59,233.15
2017,11,27,10,15,789.5,86.0,3.75,14.0,443.0,346.26,265.73
2017,11,27,10,30,804.0,88.0,3.9,14.0,468.0,381.12,297.22
2017,11,27,10,45,814.5,89.0,4.05,14.5,486.5,412.38,324.81
2017,11,27,11,0,825.0,90.0,4.2,15.0,505.0,442.15,350.69
2017,11,27,11,15,830.5,90.5,4.35,15.0,515.5,467.48,373.32
2017,11,27,11,30,836.0,91.0,4.5,15.0,526.0,490.73,393.93
2017,11,27,11,45,837.5,91.0,4.7,15.0,529.5,509.28,410.65
2017,11,27,12,0,839.0,91.0,4.9,15.0,533.0,525.34,425.16
2017,11,27,12,15,837.0,91.0,4.95,15.0,528.0,537.0,435.65
2017,11,27,12,30,835.0,91.0,5.0,15.0,523.0,545.97,443.81
2017,11,27,12,45,835.0,88.0,5.1,15.5,512.0,550.19,447.44
2017,11,27,13,0,835.0,85.0,5.2,16.0,501.0,551.65,448.73
2017,11,27,13,15,687.5,113.0,5.2,16.0,446.5,502.73,409.73
2017,11,27,13,30,540.0,141.0,5.2,16.0,392.0,448.85,366.38
2017,11,27,13,45,664.5,109.5,5.2,16.0,401.0,484.07,395.79
2017,11,27,14,0,789.0,78.0,5.2,16.0,410.0,510.73,417.74
2017,11,27,14,15,767.5,75.5,5.2,15.5,377.5,488.37,400.31
2017,11,27,14,30,746.0,73.0,5.2,15.0,345.0,464.13,381.03
2017,11,27,14,45,717.5,69.0,5.2,15.0,308.5,433.21,355.13
2017,11,27,15,0,689.0,65.0,5.2,15.0,272.0,403.02,329.13
2017,11,27,15,15,643.0,60.0,5.1,14.5,231.5,361.69,293.87
2017,11,27,15,30,597.0,55.0,5.0,14.0,191.0,320.87,258.06
2017,11,27,15,45,529.5,48.0,4.95,14.0,149.5,270.5,213.33
2017,11,27,16,0,462.0,41.0,4.9,14.0,108.0,222.92,170.15
2017,11,27,16,15,343.0,31.0,4.8,13.5,71.0,159.26,112.49
2017,11,27,16,30,224.0,21.0,4.7,13.0,34.0,96.81,17.56
2017,11,27,16,45,112.0,10.5,4.6,13.0,17.0,37.92,0.0
2017,11,27,17,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,7,15,144.0,12.0,2.75,12.0,22.5,11.8,0.0
2017,11,28,7,30,288.0,24.0,2.8,12.0,45.0,18.74,6.86
2017,11,28,7,45,389.5,33.0,2.85,12.5,83.0,24.82,15.66
2017,11,28,8,0,491.0,42.0,2.9,13.0,121.0,30.63,21.38
2017,11,28,8,15,553.5,48.0,3.05,13.0,161.5,33.58,24.34
2017,11,28,8,30,616.0,54.0,3.2,13.0,202.0,66.71,34.43
2017,11,28,8,45,655.5,58.5,3.4,13.5,241.0,104.14,56.34
2017,11,28,9,0,695.0,63.0,3.6,14.0,280.0,146.82,88.16
2017,11,28,9,15,723.0,66.0,3.75,14.0,315.5,185.85,120.86
2017,11,28,9,30,751.0,69.0,3.9,14.0,351.0,226.11,156.38
2017,11,28,9,45,770.5,71.0,4.05,14.5,381.5,264.15,190.79
2017,11,28,10,0,790.0,73.0,4.2,15.0,412.0,302.18,225.21
2017,11,28,10,15,803.0,75.0,4.3,15.0,436.0,337.78,257.91
2017,11,28,10,30,816.0,77.0,4.4,15.0,460.0,372.43,289.39
2017,11,28,10,45,824.5,78.0,4.55,15.5,478.0,403.16,316.79
2017,11,28,11,0,833.0,79.0,4.7,16.0,496.0,432.26,342.3
2017,11,28,11,15,837.5,79.5,4.8,16.0,506.5,457.26,364.67
2017,11,28,11,30,842.0,80.0,4.9,16.0,517.0,480.1,384.93
2017,11,28,11,45,710.5,116.0,5.05,16.0,486.0,468.59,377.44
2017,11,28,12,0,579.0,152.0,5.2,16.0,455.0,450.97,364.37
2017,11,28,12,15,568.5,154.0,5.35,16.0,449.5,455.7,369.29
2017,11,28,12,30,558.0,156.0,5.5,16.0,444.0,459.97,373.6
2017,11,28,12,45,689.0,119.0,5.7,16.0,466.0,501.25,408.43
2017,11,28,13,0,820.0,82.0,5.9,16.0,488.0,538.11,439.63
2017,11,28,13,15,613.5,125.5,6.0,16.0,422.5,473.49,387.29
2017,11,28,13,30,407.0,169.0,6.1,16.0,357.0,404.34,330.66
2017,11,28,13,45,534.5,131.0,6.25,16.0,363.5,432.6,355.27
2017,11,28,14,0,662.0,93.0,6.4,16.0,370.0,459.06,377.78
2017,11,28,14,15,630.5,91.0,6.4,16.0,338.5,434.01,357.18
2017,11,28,14,30,599.0,89.0,6.4,16.0,307.0,407.76,335.35
2017,11,28,14,45,560.5,86.0,6.45,16.0,273.0,376.14,308.79
2017,11,28,15,0,522.0,83.0,6.5,16.0,239.0,344.2,281.43
2017,11,28,15,15,483.5,75.0,6.4,15.5,203.0,306.99,249.62
2017,11,28,15,30,445.0,67.0,6.3,15.0,167.0,270.22,217.4
2017,11,28,15,45,386.0,56.5,6.2,15.0,130.0,223.84,176.41
2017,11,28,16,0,327.0,46.0,6.1,15.0,93.0,179.27,136.48
2017,11,28,16,15,231.0,33.5,6.0,14.5,61.0,125.26,87.73
2017,11,28,16,30,135.0,21.0,5.9,14.0,29.0,70.75,8.84
2017,11,28,16,45,67.5,10.5,5.8,14.0,14.5,26.88,0.0
2017,11,28,17,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
