Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,7,15,179.0,11.0,4.1,12.5,23.5,10.81,0.0
2017,11,29,7,30,358.0,22.0,4.2,13.0,47.0,18.51,5.85
2017,11,29,7,45,464.0,29.5,4.3,13.5,87.0,23.74,14.56
2017,11,29,8,0,570.0,37.0,4.4,14.0,127.0,28.8,19.63
2017,11,29,8,15,631.0,42.5,4.55,14.0,169.5,31.82,22.63
2017,11,29,8,30,692.0,48.0,4.7,14.0,212.0,65.36,31.97
2017,11,29,8,45,732.5,51.5,4.85,14.5,252.5,105.08,54.19
2017,11,29,9,0,773.0,55.0,5.0,15.0,293.0,147.57,85.17
2017,11,29,9,15,800.0,57.5,5.0,15.0,330.0,189.24,120.04
2017,11,29,9,30,827.0,60.0,5.0,15.0,367.0,231.89,157.79
2017,11,29,9,45,846.0,61.5,5.0,15.0,399.0,274.73,196.83
2017,11,29,10,0,865.0,63.0,5.0,15.0,431.0,314.67,233.61
2017,11,29,10,15,877.5,64.5,4.95,15.0,456.5,351.94,268.05
2017,11,29,10,30,890.0,66.0,4.9,15.0,482.0,388.02,300.97
2017,11,29,10,45,900.5,66.5,4.85,15.5,501.0,420.94,330.17
2017,11,29,11,0,911.0,67.0,4.8,16.0,520.0,452.12,357.26
2017,11,29,11,15,915.5,67.5,4.8,16.0,531.0,478.7,380.91
2017,11,29,11,30,920.0,68.0,4.8,16.0,542.0,502.9,402.19
2017,11,29,11,45,921.5,68.5,4.8,16.5,545.5,523.12,419.15
2017,11,29,12,0,923.0,69.0,4.8,17.0,549.0,540.64,433.57
2017,11,29,12,15,921.5,68.5,4.85,17.0,544.5,552.78,444.48
2017,11,29,12,30,920.0,68.0,4.9,17.0,540.0,561.98,452.88
2017,11,29,12,45,915.0,67.5,4.95,17.5,527.5,566.34,456.45
2017,11,29,13,0,910.0,67.0,5.0,18.0,515.0,567.7,457.51
2017,11,29,13,15,901.0,66.0,5.05,18.0,495.5,563.39,454.87
2017,11,29,13,30,892.0,65.0,5.1,18.0,476.0,556.17,449.77
2017,11,29,13,45,878.0,64.0,5.15,18.0,449.5,543.48,440.17
2017,11,29,14,0,864.0,63.0,5.2,18.0,423.0,528.19,428.25
2017,11,29,14,15,845.0,61.0,5.2,17.5,390.5,506.8,411.87
2017,11,29,14,30,826.0,59.0,5.2,17.0,358.0,485.57,395.05
2017,11,29,14,45,796.0,56.5,5.25,17.0,320.0,454.37,369.12
2017,11,29,15,0,766.0,54.0,5.3,17.0,282.0,421.95,341.46
2017,11,29,15,15,724.5,50.0,5.2,16.5,240.5,381.9,307.31
2017,11,29,15,30,683.0,46.0,5.1,16.0,199.0,341.88,272.11
2017,11,29,15,45,617.0,41.0,5.1,16.0,156.5,291.85,227.61
2017,11,29,16,0,551.0,36.0,5.1,16.0,114.0,244.09,183.99
2017,11,29,16,15,435.5,27.5,5.05,15.5,75.0,180.23,125.01
2017,11,29,16,30,320.0,19.0,5.0,15.0,36.0,118.09,13.57
2017,11,29,16,45,160.0,9.5,5.0,15.0,18.0,48.41,0.0
2017,11,29,17,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,30,7,15,136.5,11.5,3.8,11.0,20.5,11.3,0.0
2017,11,30,7,30,273.0,23.0,3.7,11.0,41.0,18.1,4.73
2017,11,30,7,45,377.0,33.0,3.65,11.5,79.0,25.18,15.85
2017,11,30,8,0,481.0,43.0,3.6,12.0,117.0,31.93,22.54
2017,11,30,8,15,545.5,49.5,3.55,12.0,157.5,35.25,25.89
2017,11,30,8,30,610.0,56.0,3.5,12.0,198.0,64.46,34.46
2017,11,30,8,45,652.0,60.5,3.45,12.5,237.5,101.57,55.2
2017,11,30,9,0,694.0,65.0,3.4,13.0,277.0,141.67,84.25
2017,11,30,9,15,723.0,68.0,3.4,13.5,313.0,183.31,118.59
2017,11,30,9,30,752.0,71.0,3.4,14.0,349.0,223.6,153.59
2017,11,30,9,45,777.0,72.5,3.45,14.5,380.5,262.5,188.34
2017,11,30,10,0,802.0,74.0,3.5,15.0,412.0,301.81,223.48
2017,11,30,10,15,815.5,75.5,3.55,15.5,437.0,337.47,255.63
2017,11,30,10,30,829.0,77.0,3.6,16.0,462.0,372.19,286.45
2017,11,30,10,45,837.5,78.5,3.7,16.5,480.0,403.8,314.27
2017,11,30,11,0,846.0,80.0,3.8,17.0,498.0,433.77,340.16
2017,11,30,11,15,850.5,80.5,3.9,17.0,509.0,459.15,362.61
2017,11,30,11,30,855.0,81.0,4.0,17.0,520.0,482.35,382.93
2017,11,30,11,45,858.0,81.0,4.1,17.0,523.0,502.01,400.15
2017,11,30,12,0,861.0,81.0,4.2,17.0,526.0,519.2,415.15
2017,11,30,12,15,858.5,80.5,4.3,17.0,521.5,530.46,425.41
2017,11,30,12,30,856.0,80.0,4.4,17.0,517.0,538.96,433.33
2017,11,30,12,45,705.5,114.0,4.5,17.5,468.5,501.35,403.46
2017,11,30,13,0,555.0,148.0,4.6,18.0,420.0,457.4,368.25
2017,11,30,13,15,691.0,111.5,4.6,18.0,437.5,497.88,401.64
2017,11,30,13,30,827.0,75.0,4.6,18.0,455.0,531.64,429.23
2017,11,30,13,45,659.5,102.5,4.6,18.0,395.0,469.31,379.59
2017,11,30,14,0,492.0,130.0,4.6,18.0,335.0,403.79,327.08
2017,11,30,14,15,623.5,98.5,4.55,18.0,337.0,435.8,353.18
2017,11,30,14,30,755.0,67.0,4.5,18.0,339.0,457.5,370.1
2017,11,30,14,45,725.5,63.5,4.45,18.0,302.5,426.86,344.55
2017,11,30,15,0,696.0,60.0,4.4,18.0,266.0,395.13,317.65
2017,11,30,15,15,652.5,55.5,4.4,17.5,226.5,355.43,284.3
2017,11,30,15,30,609.0,51.0,4.4,17.0,187.0,318.21,251.9
2017,11,30,15,45,543.0,44.5,4.4,16.5,146.0,269.14,209.2
2017,11,30,16,0,477.0,38.0,4.4,16.0,105.0,222.76,167.7
2017,11,30,16,15,363.0,28.5,4.45,15.5,68.5,161.39,111.61
2017,11,30,16,30,249.0,19.0,4.5,15.0,32.0,100.31,7.58
2017,11,30,16,45,124.5,9.5,4.55,15.0,16.0,39.62,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,7,15,77.0,12.0,4.35,12.0,16.5,11.8,0.0
2017,12,1,7,30,154.0,24.0,4.3,12.0,33.0,18.77,3.87
2017,12,1,7,45,233.5,37.0,4.3,12.5,65.0,28.47,18.43
2017,12,1,8,0,313.0,50.0,4.3,13.0,97.0,37.79,27.52
2017,12,1,8,15,358.0,62.0,4.2,13.0,132.0,45.96,35.24
2017,12,1,8,30,403.0,74.0,4.1,13.0,167.0,70.94,45.48
2017,12,1,8,45,440.5,83.0,4.1,13.5,202.0,102.27,64.22
2017,12,1,9,0,478.0,92.0,4.1,14.0,237.0,136.44,89.08
2017,12,1,9,15,509.0,96.5,4.05,14.0,268.0,168.57,115.12
2017,12,1,9,30,540.0,101.0,4.0,14.0,299.0,201.99,143.68
2017,12,1,9,45,554.0,108.5,3.95,14.5,327.0,235.6,173.39
2017,12,1,10,0,568.0,116.0,3.9,15.0,355.0,269.31,203.15
2017,12,1,10,15,689.0,97.5,3.95,15.0,404.0,313.1,239.12
2017,12,1,10,30,810.0,79.0,4.0,15.0,453.0,364.91,282.13
2017,12,1,10,45,818.0,81.0,4.05,15.5,471.0,396.25,309.78
2017,12,1,11,0,826.0,83.0,4.1,16.0,489.0,425.97,335.57
2017,12,1,11,15,831.5,83.5,4.2,16.0,500.0,451.33,358.16
2017,12,1,11,30,837.0,84.0,4.3,16.0,511.0,474.62,378.73
2017,12,1,11,45,683.5,125.0,4.45,16.0,475.0,458.41,367.74
2017,12,1,12,0,530.0,166.0,4.6,16.0,439.0,433.78,349.25
2017,12,1,12,15,681.5,126.0,4.65,16.0,474.0,483.07,390.05
2017,12,1,12,30,833.0,86.0,4.7,16.0,509.0,530.92,429.4
2017,12,1,12,45,747.0,101.0,4.8,16.0,474.0,508.3,412.18
2017,12,1,13,0,661.0,116.0,4.9,16.0,439.0,482.44,392.25
2017,12,1,13,15,596.0,128.0,4.85,16.0,411.0,462.12,376.19
2017,12,1,13,30,531.0,140.0,4.8,16.0,383.0,437.79,356.73
2017,12,1,13,45,659.5,107.5,4.8,16.0,392.0,473.18,386.06
2017,12,1,14,0,788.0,75.0,4.8,16.0,401.0,500.11,408.09
2017,12,1,14,15,602.5,97.5,4.75,16.0,335.0,422.77,345.38
2017,12,1,14,30,417.0,120.0,4.7,16.0,269.0,344.97,281.8
2017,12,1,14,45,552.0,91.5,4.7,16.0,267.5,374.72,305.67
2017,12,1,15,0,687.0,63.0,4.7,16.0,266.0,394.86,320.24
2017,12,1,15,15,642.5,58.5,4.6,15.5,226.0,355.37,286.47
2017,12,1,15,30,598.0,54.0,4.5,15.0,186.0,316.29,252.23
2017,12,1,15,45,530.5,47.0,4.45,15.0,145.5,266.52,208.28
2017,12,1,16,0,463.0,40.0,4.4,15.0,105.0,219.51,165.79
2017,12,1,16,15,346.0,30.0,4.3,14.5,68.5,157.28,108.88
2017,12,1,16,30,229.0,20.0,4.2,14.0,32.0,95.37,4.27
2017,12,1,16,45,114.5,10.0,4.15,14.0,16.0,37.58,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,69.0,11.0,1.4,11.0,15.5,10.81,0.0
2017,12,2,7,30,138.0,22.0,1.3,11.0,31.0,17.16,1.78
2017,12,2,7,45,209.5,36.5,1.25,11.5,61.5,28.13,18.14
2017,12,2,8,0,281.0,51.0,1.2,12.0,92.0,38.69,28.45
2017,12,2,8,15,320.5,64.0,1.0,12.0,125.5,47.66,36.92
2017,12,2,8,30,360.0,77.0,0.8,12.0,159.0,70.75,47.02
2017,12,2,8,45,385.5,89.0,0.6,12.5,191.5,101.64,66.15
2017,12,2,9,0,411.0,101.0,0.4,13.0,224.0,134.44,90.13
2017,12,2,9,15,440.0,107.0,0.5,13.0,253.5,164.36,113.88
2017,12,2,9,30,469.0,113.0,0.6,13.0,283.0,196.01,140.34
2017,12,2,9,45,462.0,128.5,0.7,13.5,308.5,228.76,169.18
2017,12,2,10,0,455.0,144.0,0.8,14.0,334.0,260.3,196.75
2017,12,2,10,15,441.0,154.0,0.95,14.0,347.0,283.31,217.78
2017,12,2,10,30,427.0,164.0,1.1,14.0,360.0,304.48,236.97
2017,12,2,10,45,473.0,160.5,1.3,14.0,385.5,334.35,262.11
2017,12,2,11,0,519.0,157.0,1.5,14.0,411.0,365.63,288.32
2017,12,2,11,15,509.0,166.5,1.6,14.0,420.5,385.68,305.63
2017,12,2,11,30,499.0,176.0,1.7,14.0,430.0,403.97,321.28
2017,12,2,11,45,429.0,190.5,1.8,14.5,410.0,396.41,315.94
2017,12,2,12,0,359.0,205.0,1.9,15.0,390.0,383.12,305.83
2017,12,2,12,15,448.0,182.5,1.95,15.0,411.0,416.06,332.85
2017,12,2,12,30,537.0,160.0,2.0,15.0,432.0,447.14,358.17
2017,12,2,12,45,440.5,177.0,2.1,15.0,397.0,419.05,336.44
2017,12,2,13,0,344.0,194.0,2.2,15.0,362.0,384.9,309.86
2017,12,2,13,15,334.5,189.5,2.2,15.0,348.0,377.47,304.55
2017,12,2,13,30,325.0,185.0,2.2,15.0,334.0,368.94,298.15
2017,12,2,13,45,368.5,164.5,2.25,15.0,324.0,370.41,300.2
2017,12,2,14,0,412.0,144.0,2.3,15.0,314.0,374.99,304.41
2017,12,2,14,15,449.5,126.0,2.25,15.0,298.0,371.78,302.01
2017,12,2,14,30,487.0,108.0,2.2,15.0,282.0,365.74,297.04
2017,12,2,14,45,456.0,102.0,2.2,15.0,251.5,337.27,273.62
2017,12,2,15,0,425.0,96.0,2.2,15.0,221.0,308.63,249.65
2017,12,2,15,15,393.5,85.0,2.15,15.0,187.5,274.29,220.52
2017,12,2,15,30,362.0,74.0,2.1,15.0,154.0,240.37,191.08
2017,12,2,15,45,320.0,60.5,2.1,15.0,120.0,200.33,156.19
2017,12,2,16,0,278.0,47.0,2.1,15.0,86.0,162.0,122.05
2017,12,2,16,15,199.0,33.5,2.15,14.5,56.0,114.37,78.67
2017,12,2,16,30,120.0,20.0,2.2,14.0,26.0,64.26,0.0
2017,12,2,16,45,60.0,10.0,2.25,14.0,13.0,24.33,0.0
2017,12,2,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,7,15,119.5,11.0,6.05,11.0,18.0,10.81,0.0
2017,12,3,7,30,239.0,22.0,6.0,11.0,36.0,17.61,0.31
2017,12,3,7,45,357.5,32.0,5.95,11.5,73.5,24.77,15.1
2017,12,3,8,0,476.0,42.0,5.9,12.0,111.0,31.57,22.08
2017,12,3,8,15,546.5,48.0,5.9,12.0,152.0,34.45,25.09
2017,12,3,8,30,617.0,54.0,5.9,12.0,193.0,57.56,31.07
2017,12,3,8,45,661.0,58.5,5.9,12.5,233.0,94.74,50.27
2017,12,3,9,0,705.0,63.0,5.9,13.0,273.0,137.74,80.82
2017,12,3,9,15,735.0,66.0,5.85,13.0,309.0,177.08,113.03
2017,12,3,9,30,765.0,69.0,5.8,13.0,345.0,217.82,148.74
2017,12,3,9,45,789.5,70.5,5.8,13.5,377.0,256.91,184.06
2017,12,3,10,0,814.0,72.0,5.8,14.0,409.0,296.35,219.9
2017,12,3,10,15,828.5,73.5,5.8,14.0,434.5,332.68,253.68
2017,12,3,10,30,843.0,75.0,5.8,14.0,460.0,368.13,286.33
2017,12,3,10,45,853.0,76.0,5.8,14.0,478.5,400.26,315.85
2017,12,3,11,0,863.0,77.0,5.8,14.0,497.0,430.8,343.55
2017,12,3,11,15,868.0,77.5,5.8,14.0,508.5,456.88,367.2
2017,12,3,11,30,873.0,78.0,5.8,14.0,520.0,480.78,388.63
2017,12,3,11,45,875.0,78.0,5.85,14.5,523.5,500.62,405.75
2017,12,3,12,0,877.0,78.0,5.9,15.0,527.0,517.4,420.04
2017,12,3,12,15,875.5,78.0,5.95,15.0,523.0,529.77,431.31
2017,12,3,12,30,874.0,78.0,6.0,15.0,519.0,540.06,440.69
2017,12,3,12,45,851.0,83.0,6.1,15.0,504.5,541.0,442.41
2017,12,3,13,0,828.0,88.0,6.2,15.0,490.0,538.98,441.57
2017,12,3,13,15,818.5,86.5,6.2,15.0,471.5,534.58,438.65
2017,12,3,13,30,809.0,85.0,6.2,15.0,453.0,527.51,433.39
2017,12,3,13,45,795.5,82.5,6.25,15.0,427.5,514.67,423.42
2017,12,3,14,0,782.0,80.0,6.3,15.0,402.0,499.41,411.21
2017,12,3,14,15,760.0,77.5,6.3,15.0,370.0,477.55,393.29
2017,12,3,14,30,738.0,75.0,6.3,15.0,338.0,455.31,374.6
2017,12,3,14,45,709.0,71.0,6.35,15.0,302.0,425.26,349.18
2017,12,3,15,0,680.0,67.0,6.4,15.0,266.0,394.16,322.24
2017,12,3,15,15,633.5,62.0,6.35,14.5,226.0,353.66,287.4
2017,12,3,15,30,587.0,57.0,6.3,14.0,186.0,313.64,252.02
2017,12,3,15,45,519.5,49.0,6.25,14.0,145.0,263.33,207.15
2017,12,3,16,0,452.0,41.0,6.2,14.0,104.0,215.76,163.81
2017,12,3,16,15,226.0,36.0,6.2,13.5,67.5,125.92,87.35
2017,12,3,16,30,0.0,31.0,6.2,13.0,31.0,36.17,0.0
2017,12,3,16,45,0.0,15.5,6.2,12.5,15.5,15.24,0.0
2017,12,3,17,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,7,15,181.5,9.5,7.45,10.0,19.5,9.34,0.0
2017,12,4,7,30,363.0,19.0,7.4,10.0,39.0,16.14,0.0
2017,12,4,7,45,479.0,26.5,7.4,10.5,79.0,21.51,12.29
2017,12,4,8,0,595.0,34.0,7.4,11.0,119.0,26.69,17.84
2017,12,4,8,15,659.5,39.5,7.4,11.0,162.5,29.8,21.0
2017,12,4,8,30,724.0,45.0,7.4,11.0,206.0,53.5,26.65
2017,12,4,8,45,765.0,48.5,7.45,11.5,247.5,94.07,46.46
2017,12,4,9,0,806.0,52.0,7.5,12.0,289.0,137.44,76.61
2017,12,4,9,15,833.5,54.5,7.3,12.0,327.0,180.21,111.85
2017,12,4,9,30,861.0,57.0,7.1,12.0,365.0,226.58,152.85
2017,12,4,9,45,875.5,60.0,6.9,12.5,397.0,268.19,191.21
2017,12,4,10,0,890.0,63.0,6.7,13.0,429.0,309.17,229.19
2017,12,4,10,15,903.0,64.5,6.55,13.0,455.0,347.43,265.12
2017,12,4,10,30,916.0,66.0,6.4,13.0,481.0,384.49,299.56
2017,12,4,10,45,925.0,66.5,6.25,13.5,500.5,417.67,329.69
2017,12,4,11,0,934.0,67.0,6.1,14.0,520.0,448.98,357.55
2017,12,4,11,15,938.5,67.5,6.1,14.0,531.5,476.3,382.44
2017,12,4,11,30,943.0,68.0,6.1,14.0,543.0,501.21,404.88
2017,12,4,11,45,942.5,69.0,6.2,14.5,546.5,521.69,422.71
2017,12,4,12,0,942.0,70.0,6.3,15.0,550.0,539.36,437.88
2017,12,4,12,15,940.5,69.5,6.55,15.0,545.5,552.1,449.92
2017,12,4,12,30,939.0,69.0,6.8,15.0,541.0,561.87,459.34
2017,12,4,12,45,930.5,69.5,7.05,15.0,528.5,566.0,464.03
2017,12,4,13,0,922.0,70.0,7.3,15.0,516.0,567.07,466.06
2017,12,4,13,15,913.0,69.0,7.4,15.0,497.0,563.28,463.8
2017,12,4,13,30,904.0,68.0,7.5,15.0,478.0,556.56,458.96
2017,12,4,13,45,888.0,67.5,7.6,15.5,451.0,543.87,448.21
2017,12,4,14,0,872.0,67.0,7.7,16.0,424.0,530.57,436.65
2017,12,4,14,15,852.0,64.5,7.65,16.0,391.5,508.76,418.62
2017,12,4,14,30,832.0,62.0,7.6,16.0,359.0,484.77,398.39
2017,12,4,14,45,800.0,60.0,7.55,16.0,320.5,453.72,371.89
2017,12,4,15,0,768.0,58.0,7.5,16.0,282.0,421.44,343.69
2017,12,4,15,15,724.5,53.5,7.35,15.5,240.0,380.58,308.32
2017,12,4,15,30,681.0,49.0,7.2,15.0,198.0,339.75,271.93
2017,12,4,15,45,611.5,43.0,7.05,15.0,155.5,288.03,225.49
2017,12,4,16,0,542.0,37.0,6.9,15.0,113.0,238.71,180.19
2017,12,4,16,15,418.5,28.0,6.9,14.5,73.5,176.61,121.65
2017,12,4,16,30,295.0,19.0,6.9,14.0,34.0,111.68,0.0
2017,12,4,16,45,147.5,9.5,6.9,14.0,17.0,44.8,0.0
2017,12,4,17,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,10.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,9.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,5,7,15,186.0,9.0,4.0,9.5,19.0,8.85,0.0
2017,12,5,7,30,372.0,18.0,3.8,10.0,38.0,15.22,0.0
2017,12,5,7,45,487.0,25.5,3.6,10.5,77.5,20.64,11.44
2017,12,5,8,0,602.0,33.0,3.4,11.0,117.0,25.86,17.11
2017,12,5,8,15,666.0,38.0,3.2,11.0,160.5,28.53,19.9
2017,12,5,8,30,730.0,43.0,3.0,11.0,204.0,49.84,24.58
2017,12,5,8,45,770.0,46.5,2.9,11.5,245.5,90.51,43.72
2017,12,5,9,0,810.0,50.0,2.8,12.0,287.0,133.88,73.3
2017,12,5,9,15,837.0,52.5,2.65,12.5,324.5,179.41,110.09
2017,12,5,9,30,864.0,55.0,2.5,13.0,362.0,223.03,147.77
2017,12,5,9,45,877.0,58.5,2.35,13.5,394.0,264.8,185.44
2017,12,5,10,0,890.0,62.0,2.2,14.0,426.0,305.85,222.47
2017,12,5,10,15,903.0,63.0,2.1,14.5,452.0,343.62,256.42
2017,12,5,10,30,916.0,64.0,2.0,15.0,478.0,380.2,288.67
2017,12,5,10,45,924.0,65.5,1.95,15.5,497.5,413.95,318.05
2017,12,5,11,0,932.0,67.0,1.9,16.0,517.0,445.82,345.14
2017,12,5,11,15,937.0,67.5,1.75,16.0,528.5,473.34,368.52
2017,12,5,11,30,942.0,68.0,1.6,16.0,540.0,498.48,389.37
2017,12,5,11,45,943.5,68.0,1.45,16.5,544.0,518.95,405.31
2017,12,5,12,0,945.0,68.0,1.3,17.0,548.0,536.66,418.57
2017,12,5,12,15,943.5,68.0,1.2,17.0,544.0,550.01,429.18
2017,12,5,12,30,942.0,68.0,1.1,17.0,540.0,560.39,437.25
2017,12,5,12,45,907.5,76.0,1.05,17.0,522.5,558.82,436.44
2017,12,5,13,0,873.0,84.0,1.0,17.0,505.0,555.27,434.0
2017,12,5,13,15,863.0,82.5,0.9,17.0,485.5,550.82,430.56
2017,12,5,13,30,853.0,81.0,0.8,17.0,466.0,543.56,424.82
2017,12,5,13,45,838.0,79.5,0.75,17.5,440.0,530.95,414.59
2017,12,5,14,0,823.0,78.0,0.7,18.0,414.0,515.82,402.3
2017,12,5,14,15,801.5,75.0,0.6,18.0,381.5,493.43,384.76
2017,12,5,14,30,780.0,72.0,0.5,18.0,349.0,469.03,365.37
2017,12,5,14,45,748.5,68.5,0.4,18.0,311.5,437.58,340.27
2017,12,5,15,0,717.0,65.0,0.3,18.0,274.0,406.91,315.15
2017,12,5,15,15,670.0,60.0,0.3,17.5,232.5,365.57,282.51
2017,12,5,15,30,623.0,55.0,0.3,17.0,191.0,324.64,249.08
2017,12,5,15,45,549.0,48.0,0.35,17.0,149.0,272.24,205.71
2017,12,5,16,0,475.0,41.0,0.4,17.0,107.0,222.83,163.49
2017,12,5,16,15,349.5,30.5,0.5,16.5,69.5,157.61,106.09
2017,12,5,16,30,224.0,20.0,0.6,16.0,32.0,92.9,0.0
2017,12,5,16,45,112.0,10.0,0.7,16.0,16.0,36.7,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,7,15,102.5,9.5,3.9,9.5,15.0,9.34,0.0
2017,12,6,7,30,205.0,19.0,3.9,10.0,30.0,15.06,0.0
2017,12,6,7,45,329.0,30.0,3.95,10.5,66.5,23.33,13.47
2017,12,6,8,0,453.0,41.0,4.0,11.0,103.0,31.17,21.72
2017,12,6,8,15,526.5,48.0,4.0,11.0,144.5,34.96,25.6
2017,12,6,8,30,600.0,55.0,4.0,11.0,186.0,52.96,30.45
2017,12,6,8,45,648.0,60.0,4.0,11.5,226.5,89.67,47.96
2017,12,6,9,0,696.0,65.0,4.0,12.0,267.0,129.98,75.17
2017,12,6,9,15,728.0,69.0,3.9,12.5,304.0,172.79,109.37
2017,12,6,9,30,760.0,73.0,3.8,13.0,341.0,214.34,144.85
2017,12,6,9,45,804.5,70.0,3.75,13.5,377.0,253.56,179.1
2017,12,6,10,0,849.0,67.0,3.7,14.0,413.0,294.68,215.4
2017,12,6,10,15,863.0,69.0,3.55,14.0,439.0,332.5,250.08
2017,12,6,10,30,877.0,71.0,3.4,14.0,465.0,369.35,283.46
2017,12,6,10,45,887.5,71.5,3.3,14.5,484.0,403.72,313.73
2017,12,6,11,0,898.0,72.0,3.2,15.0,503.0,434.68,340.55
2017,12,6,11,15,903.0,72.5,3.0,15.0,515.0,461.42,363.92
2017,12,6,11,30,908.0,73.0,2.8,15.0,527.0,485.88,384.86
2017,12,6,11,45,911.0,73.0,2.6,15.5,531.0,506.49,401.52
2017,12,6,12,0,914.0,73.0,2.4,16.0,535.0,524.49,415.6
2017,12,6,12,15,912.5,73.0,2.25,16.0,531.5,537.53,426.39
2017,12,6,12,30,911.0,73.0,2.1,16.0,528.0,547.7,434.66
2017,12,6,12,45,911.0,71.0,1.95,16.5,517.5,553.67,438.69
2017,12,6,13,0,911.0,69.0,1.8,17.0,507.0,556.7,440.23
2017,12,6,13,15,902.5,68.0,1.8,17.0,488.0,553.35,438.29
2017,12,6,13,30,894.0,67.0,1.8,17.0,469.0,547.1,434.0
2017,12,6,13,45,880.5,65.5,1.8,17.0,443.0,534.89,425.01
2017,12,6,14,0,867.0,64.0,1.8,17.0,417.0,520.05,413.75
2017,12,6,14,15,848.0,62.0,1.8,17.0,385.0,501.52,399.3
2017,12,6,14,30,829.0,60.0,1.8,17.0,353.0,478.85,381.27
2017,12,6,14,45,800.5,57.0,1.85,17.0,316.0,448.62,357.06
2017,12,6,15,0,772.0,54.0,1.9,17.0,279.0,417.06,331.02
2017,12,6,15,15,730.0,50.5,1.9,16.5,238.0,378.12,298.8
2017,12,6,15,30,688.0,47.0,1.9,16.0,197.0,339.12,265.38
2017,12,6,15,45,619.0,41.5,1.9,15.5,154.5,288.22,221.66
2017,12,6,16,0,550.0,36.0,1.9,15.0,112.0,239.67,178.55
2017,12,6,16,15,431.5,27.0,1.95,14.5,73.5,175.55,119.35
2017,12,6,16,30,313.0,18.0,2.0,14.0,35.0,112.9,0.0
2017,12,6,16,45,156.5,9.0,2.15,14.0,17.5,46.34,0.0
2017,12,6,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,7,7,15,97.0,9.0,5.9,10.0,13.5,8.85,0.0
2017,12,7,7,30,194.0,18.0,5.8,10.0,27.0,14.21,0.0
2017,12,7,7,45,291.0,31.0,5.75,10.5,61.5,24.49,14.17
2017,12,7,8,0,388.0,44.0,5.7,11.0,96.0,34.29,24.37
2017,12,7,8,15,458.5,54.0,5.5,11.5,137.0,40.75,30.64
2017,12,7,8,30,529.0,64.0,5.3,12.0,178.0,58.3,36.83
2017,12,7,8,45,563.0,73.0,5.15,12.5,216.0,94.28,55.15
2017,12,7,9,0,597.0,82.0,5.0,13.0,254.0,132.78,81.7
2017,12,7,9,15,631.0,88.0,4.7,13.5,290.5,170.76,111.51
2017,12,7,9,30,665.0,94.0,4.4,14.0,327.0,210.73,145.05
2017,12,7,9,45,691.0,97.5,4.15,14.5,359.0,248.18,177.79
2017,12,7,10,0,717.0,101.0,3.9,15.0,391.0,286.39,211.38
2017,12,7,10,15,733.5,104.5,3.55,15.0,417.0,322.13,243.38
2017,12,7,10,30,750.0,108.0,3.2,15.0,443.0,357.41,274.52
2017,12,7,10,45,749.5,113.0,2.85,15.5,459.5,387.1,300.24
2017,12,7,11,0,749.0,118.0,2.5,16.0,476.0,414.93,323.6
2017,12,7,11,15,755.5,119.0,2.3,16.5,488.0,439.91,344.2
2017,12,7,11,30,762.0,120.0,2.1,17.0,500.0,463.13,362.78
2017,12,7,11,45,755.0,123.5,1.9,17.5,502.0,480.55,376.35
2017,12,7,12,0,748.0,127.0,1.7,18.0,504.0,495.51,387.52
2017,12,7,12,15,746.5,126.5,1.7,18.0,500.5,506.76,397.1
2017,12,7,12,30,745.0,126.0,1.7,18.0,497.0,515.63,404.7
2017,12,7,12,45,709.0,133.0,1.75,18.0,480.0,511.67,402.54
2017,12,7,13,0,673.0,140.0,1.8,18.0,463.0,504.96,398.18
2017,12,7,13,15,661.5,137.0,1.8,18.0,444.5,498.63,393.98
2017,12,7,13,30,650.0,134.0,1.8,18.0,426.0,490.06,387.91
2017,12,7,13,45,685.0,105.5,1.85,18.0,397.5,477.27,379.25
2017,12,7,14,0,720.0,77.0,1.9,18.0,369.0,459.53,366.53
2017,12,7,14,15,608.0,90.5,1.8,18.0,324.0,412.25,329.2
2017,12,7,14,30,496.0,104.0,1.7,18.0,279.0,362.22,289.49
2017,12,7,14,45,420.0,109.5,1.65,18.0,247.0,325.52,259.96
2017,12,7,15,0,344.0,115.0,1.6,18.0,215.0,285.48,227.4
2017,12,7,15,15,363.5,97.5,1.55,17.5,189.5,273.21,216.67
2017,12,7,15,30,383.0,80.0,1.5,17.0,164.0,253.77,199.22
2017,12,7,15,45,316.0,66.0,1.45,17.0,125.0,203.82,157.04
2017,12,7,16,0,249.0,52.0,1.4,17.0,86.0,157.07,117.08
2017,12,7,16,15,124.5,36.5,1.45,16.5,53.5,89.16,59.91
2017,12,7,16,30,0.0,21.0,1.5,16.0,21.0,21.64,0.0
2017,12,7,16,45,0.0,10.5,1.55,16.0,10.5,10.32,0.0
2017,12,7,17,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.0,3.45,11.0,9.0,8.85,0.0
2017,12,8,7,30,0.0,18.0,3.4,11.0,18.0,17.04,0.0
2017,12,8,7,45,114.5,33.5,3.35,11.5,48.5,27.69,16.4
2017,12,8,8,0,229.0,49.0,3.3,12.0,79.0,37.63,27.14
2017,12,8,8,15,280.0,64.0,3.25,12.5,114.0,48.33,37.2
2017,12,8,8,30,331.0,79.0,3.2,13.0,149.0,65.47,46.08
2017,12,8,8,45,372.0,90.5,3.2,13.5,184.0,95.27,62.69
2017,12,8,9,0,413.0,102.0,3.2,14.0,219.0,128.37,85.54
2017,12,8,9,15,478.5,98.0,3.15,14.0,251.0,154.8,104.37
2017,12,8,9,30,544.0,94.0,3.1,14.0,283.0,185.82,128.89
2017,12,8,9,45,451.5,121.0,3.05,14.5,288.0,211.86,155.87
2017,12,8,10,0,359.0,148.0,3.0,15.0,293.0,231.87,176.91
2017,12,8,10,15,436.0,143.5,2.95,15.0,330.0,264.9,203.72
2017,12,8,10,30,513.0,139.0,2.9,15.0,367.0,303.58,235.48
2017,12,8,10,45,592.5,124.0,2.9,15.5,398.0,337.67,263.39
2017,12,8,11,0,672.0,109.0,2.9,16.0,429.0,373.79,292.99
2017,12,8,11,15,508.0,153.5,2.8,16.0,399.0,365.11,288.83
2017,12,8,11,30,344.0,198.0,2.7,16.0,369.0,346.98,276.01
2017,12,8,11,45,425.5,182.0,2.6,16.5,395.0,380.23,302.45
2017,12,8,12,0,507.0,166.0,2.5,17.0,421.0,413.78,328.81
2017,12,8,12,15,458.0,176.0,2.5,17.0,405.0,408.47,325.19
2017,12,8,12,30,409.0,186.0,2.5,17.0,389.0,400.6,319.51
2017,12,8,12,45,618.5,128.5,2.5,17.5,428.5,458.83,366.06
2017,12,8,13,0,828.0,71.0,2.5,18.0,468.0,513.32,408.86
2017,12,8,13,15,629.5,114.0,2.45,18.0,409.5,457.22,364.76
2017,12,8,13,30,431.0,157.0,2.4,18.0,351.0,396.13,316.61
2017,12,8,13,45,541.0,124.5,2.4,18.0,354.0,418.92,335.73
2017,12,8,14,0,651.0,92.0,2.4,18.0,357.0,440.53,353.09
2017,12,8,14,15,597.5,94.0,2.3,18.0,322.5,410.01,328.62
2017,12,8,14,30,544.0,96.0,2.2,18.0,288.0,378.82,303.54
2017,12,8,14,45,488.5,98.5,2.1,18.0,257.0,345.12,276.13
2017,12,8,15,0,433.0,101.0,2.0,18.0,226.0,314.73,250.89
2017,12,8,15,15,395.0,90.0,1.95,17.5,191.0,277.99,220.7
2017,12,8,15,30,357.0,79.0,1.9,17.0,156.0,241.95,190.34
2017,12,8,15,45,312.5,64.5,1.9,16.5,121.5,200.57,155.09
2017,12,8,16,0,268.0,50.0,1.9,16.0,87.0,160.99,120.53
2017,12,8,16,15,134.0,37.0,1.9,15.5,55.5,92.75,62.73
2017,12,8,16,30,0.0,24.0,1.9,15.0,24.0,25.71,0.0
2017,12,8,16,45,0.0,12.0,1.9,15.0,12.0,11.8,0.0
2017,12,8,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,11.0,10.5,10.32,0.0
2017,12,9,7,30,0.0,21.0,4.8,11.0,21.0,19.38,0.0
2017,12,9,7,45,147.5,32.5,4.85,11.5,52.0,25.32,14.2
2017,12,9,8,0,295.0,44.0,4.9,12.0,83.0,33.6,23.57
2017,12,9,8,15,345.0,57.0,4.85,12.5,118.0,42.76,32.24
2017,12,9,8,30,395.0,70.0,4.8,13.0,153.0,58.09,39.76
2017,12,9,8,45,438.5,78.5,4.75,13.5,188.5,88.21,54.8
2017,12,9,9,0,482.0,87.0,4.7,14.0,224.0,121.69,77.19
2017,12,9,9,15,530.5,87.0,4.55,14.0,256.0,151.79,99.71
2017,12,9,9,30,579.0,87.0,4.4,14.0,288.0,184.61,126.59
2017,12,9,9,45,615.0,89.0,4.25,14.5,319.5,219.42,156.54
2017,12,9,10,0,651.0,91.0,4.1,15.0,351.0,255.89,188.27
2017,12,9,10,15,688.5,88.0,3.75,15.5,379.0,289.46,217.56
2017,12,9,10,30,726.0,85.0,3.4,16.0,407.0,325.63,248.67
2017,12,9,10,45,754.0,83.0,3.1,16.5,429.5,357.99,276.43
2017,12,9,11,0,782.0,81.0,2.8,17.0,452.0,390.08,303.36
2017,12,9,11,15,758.0,89.5,2.6,17.0,456.5,409.94,321.14
2017,12,9,11,30,734.0,98.0,2.4,17.0,461.0,425.75,335.16
