Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,11,45,799.0,93.5,2.25,17.5,491.5,468.83,368.79
2017,12,9,12,0,864.0,89.0,2.1,18.0,522.0,511.05,400.94
2017,12,9,12,15,862.0,89.0,2.05,18.5,518.5,523.81,410.77
2017,12,9,12,30,860.0,89.0,2.0,19.0,515.0,533.83,418.4
2017,12,9,12,45,834.0,82.5,1.95,19.5,488.0,521.93,409.59
2017,12,9,13,0,808.0,76.0,1.9,20.0,461.0,506.88,398.33
2017,12,9,13,15,820.5,80.0,1.8,20.0,458.5,520.28,408.48
2017,12,9,13,30,833.0,84.0,1.7,20.0,456.0,531.04,416.21
2017,12,9,13,45,757.0,84.5,1.6,20.0,408.5,489.44,384.71
2017,12,9,14,0,681.0,85.0,1.5,20.0,361.0,447.49,352.8
2017,12,9,14,15,536.5,103.0,1.35,20.0,310.0,388.38,306.76
2017,12,9,14,30,392.0,121.0,1.2,20.0,259.0,329.17,260.19
2017,12,9,14,45,367.0,113.0,1.1,20.0,231.0,303.69,239.9
2017,12,9,15,0,342.0,105.0,1.0,20.0,203.0,277.97,218.84
2017,12,9,15,15,318.0,91.5,1.0,19.5,172.5,246.61,193.49
2017,12,9,15,30,294.0,78.0,1.0,19.0,142.0,215.4,167.54
2017,12,9,15,45,260.5,63.5,1.0,18.5,111.0,179.91,137.57
2017,12,9,16,0,227.0,49.0,1.0,18.0,80.0,145.67,107.86
2017,12,9,16,15,113.5,36.5,1.1,17.5,52.0,85.62,57.24
2017,12,9,16,30,0.0,24.0,1.2,17.0,24.0,25.69,0.0
2017,12,9,16,45,0.0,12.0,1.35,16.5,12.0,11.8,0.0
2017,12,9,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,10,7,15,116.0,8.0,6.2,10.5,12.5,7.86,0.0
2017,12,10,7,30,232.0,16.0,6.2,11.0,25.0,12.61,0.0
2017,12,10,7,45,353.0,26.5,6.25,11.5,61.0,20.53,10.16
2017,12,10,8,0,474.0,37.0,6.3,12.0,97.0,28.03,18.67
2017,12,10,8,15,547.0,44.0,6.2,12.5,138.5,31.97,22.66
2017,12,10,8,30,620.0,51.0,6.1,13.0,180.0,43.47,26.16
2017,12,10,8,45,661.0,57.0,6.0,13.5,220.0,81.11,41.87
2017,12,10,9,0,702.0,63.0,5.9,14.0,260.0,121.7,68.06
2017,12,10,9,15,734.0,67.0,5.6,14.5,297.0,164.46,101.3
2017,12,10,9,30,766.0,71.0,5.3,15.0,334.0,206.0,136.25
2017,12,10,9,45,795.5,72.0,5.05,15.5,368.0,245.46,170.93
2017,12,10,10,0,825.0,73.0,4.8,16.0,402.0,285.72,206.69
2017,12,10,10,15,840.5,75.0,4.35,16.5,428.5,323.18,240.21
2017,12,10,10,30,856.0,77.0,3.9,17.0,455.0,359.85,272.46
2017,12,10,10,45,862.5,79.0,3.5,17.5,474.0,392.2,300.73
2017,12,10,11,0,869.0,81.0,3.1,18.0,493.0,422.79,326.69
2017,12,10,11,15,875.5,82.0,2.9,18.5,505.5,450.46,349.85
2017,12,10,11,30,882.0,83.0,2.7,19.0,518.0,476.05,370.68
2017,12,10,11,45,883.0,83.5,2.55,19.5,522.0,496.35,387.0
2017,12,10,12,0,884.0,84.0,2.4,20.0,526.0,514.07,400.85
2017,12,10,12,15,883.0,84.0,2.25,20.0,523.0,527.65,411.93
2017,12,10,12,30,882.0,84.0,2.1,20.0,520.0,538.46,420.6
2017,12,10,12,45,890.5,79.5,2.0,20.5,512.0,546.69,426.53
2017,12,10,13,0,899.0,75.0,1.9,21.0,504.0,550.96,429.3
2017,12,10,13,15,890.5,74.0,1.8,21.0,485.5,549.42,428.25
2017,12,10,13,30,882.0,73.0,1.7,21.0,467.0,543.86,424.07
2017,12,10,13,45,872.0,70.5,1.6,21.0,442.0,533.1,415.85
2017,12,10,14,0,862.0,68.0,1.5,21.0,417.0,519.64,405.38
2017,12,10,14,15,842.5,66.0,1.45,20.5,385.5,499.41,390.53
2017,12,10,14,30,823.0,64.0,1.4,20.0,354.0,477.01,373.58
2017,12,10,14,45,799.0,60.0,1.4,20.0,317.5,448.34,350.87
2017,12,10,15,0,775.0,56.0,1.4,20.0,281.0,418.13,326.23
2017,12,10,15,15,733.0,52.0,1.4,19.5,240.0,378.98,294.52
2017,12,10,15,30,691.0,48.0,1.4,19.0,199.0,339.72,261.57
2017,12,10,15,45,629.0,42.0,1.45,18.5,156.5,291.18,220.51
2017,12,10,16,0,567.0,36.0,1.5,18.0,114.0,244.55,179.52
2017,12,10,16,15,283.5,36.0,1.55,17.5,75.0,141.56,95.66
2017,12,10,16,30,0.0,36.0,1.6,17.0,36.0,44.37,0.0
2017,12,10,16,45,0.0,18.0,1.7,16.5,18.0,17.69,0.0
2017,12,10,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,5.4,12.0,6.5,6.39,0.0
2017,12,11,7,30,0.0,13.0,5.4,12.0,13.0,12.78,0.0
2017,12,11,7,45,124.0,29.0,5.45,12.5,44.5,22.51,11.28
2017,12,11,8,0,248.0,45.0,5.5,13.0,76.0,34.57,24.17
2017,12,11,8,15,309.5,59.0,5.45,13.0,112.5,44.56,33.68
2017,12,11,8,30,371.0,73.0,5.4,13.0,149.0,58.2,46.23
2017,12,11,8,45,436.0,81.5,5.4,13.5,189.0,88.29,55.64
2017,12,11,9,0,501.0,90.0,5.4,14.0,229.0,123.69,78.34
2017,12,11,9,15,583.5,80.5,5.15,14.0,264.0,150.81,96.57
2017,12,11,9,30,666.0,71.0,4.9,14.0,299.0,183.35,121.81
2017,12,11,9,45,679.5,75.5,4.7,14.5,327.0,218.65,153.38
2017,12,11,10,0,693.0,80.0,4.5,15.0,355.0,253.75,185.05
2017,12,11,10,15,706.5,95.5,4.05,15.0,391.5,298.74,224.67
2017,12,11,10,30,720.0,111.0,3.6,15.0,428.0,343.39,263.41
2017,12,11,10,45,723.5,116.0,3.2,15.5,445.5,373.78,289.73
2017,12,11,11,0,727.0,121.0,2.8,16.0,463.0,402.63,314.02
2017,12,11,11,15,733.5,122.0,2.45,16.0,475.0,427.2,334.84
2017,12,11,11,30,740.0,123.0,2.1,16.0,487.0,450.08,353.67
2017,12,11,11,45,740.0,124.5,1.8,16.5,491.0,468.62,367.94
2017,12,11,12,0,740.0,126.0,1.5,17.0,495.0,484.98,379.87
2017,12,11,12,15,738.0,125.5,1.4,17.0,491.5,496.12,388.95
2017,12,11,12,30,736.0,125.0,1.3,17.0,488.0,504.9,396.0
2017,12,11,12,45,741.0,120.5,1.2,17.5,479.5,510.82,400.01
2017,12,11,13,0,746.0,116.0,1.1,18.0,471.0,514.35,402.02
2017,12,11,13,15,723.5,104.0,1.05,18.0,438.0,493.24,386.77
2017,12,11,13,30,701.0,92.0,1.0,18.0,405.0,469.45,369.46
2017,12,11,13,45,635.0,109.5,0.95,18.5,381.0,452.22,355.45
2017,12,11,14,0,569.0,127.0,0.9,19.0,357.0,431.37,338.55
2017,12,11,14,15,602.0,113.0,0.8,19.0,339.5,430.32,337.35
2017,12,11,14,30,635.0,99.0,0.7,19.0,322.0,424.54,332.04
2017,12,11,14,45,601.0,93.0,0.65,19.0,286.5,392.6,306.8
2017,12,11,15,0,567.0,87.0,0.6,19.0,251.0,359.93,280.62
2017,12,11,15,15,520.0,78.5,0.55,18.5,212.0,318.78,247.8
2017,12,11,15,30,473.0,70.0,0.5,18.0,173.0,278.21,214.57
2017,12,11,15,45,409.0,58.5,0.45,18.0,134.0,229.42,173.9
2017,12,11,16,0,345.0,47.0,0.4,18.0,95.0,183.24,134.59
2017,12,11,16,15,247.0,32.5,0.4,17.5,60.5,126.8,85.18
2017,12,11,16,30,149.0,18.0,0.4,17.0,26.0,68.92,0.0
2017,12,11,16,45,74.5,9.0,0.45,17.0,13.0,26.66,0.0
2017,12,11,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,10.0,4.5,10.5,10.0,9.83,0.0
2017,12,12,7,30,0.0,20.0,4.4,11.0,20.0,19.66,0.0
2017,12,12,7,45,198.5,30.0,4.3,11.5,54.5,23.43,11.64
2017,12,12,8,0,397.0,40.0,4.2,12.0,89.0,31.24,21.36
2017,12,12,8,15,472.0,49.5,4.05,12.0,129.5,37.37,27.46
2017,12,12,8,30,547.0,59.0,3.9,12.0,170.0,47.29,36.69
2017,12,12,8,45,585.5,67.5,3.8,12.5,209.0,83.47,47.45
2017,12,12,9,0,624.0,76.0,3.7,13.0,248.0,122.56,72.6
2017,12,12,9,15,658.5,81.5,3.6,13.0,285.5,160.96,101.97
2017,12,12,9,30,693.0,87.0,3.5,13.0,323.0,201.36,135.71
2017,12,12,9,45,754.5,83.0,3.4,13.5,361.5,240.7,168.73
2017,12,12,10,0,816.0,79.0,3.3,14.0,400.0,285.44,206.95
2017,12,12,10,15,832.0,81.0,3.3,14.5,427.0,322.77,240.61
2017,12,12,10,30,848.0,83.0,3.3,15.0,454.0,359.38,273.22
2017,12,12,10,45,856.5,84.5,3.35,15.5,473.5,391.84,302.11
2017,12,12,11,0,865.0,86.0,3.4,16.0,493.0,422.68,329.06
2017,12,12,11,15,871.5,87.0,3.3,16.0,505.5,450.39,353.37
2017,12,12,11,30,878.0,88.0,3.2,16.0,518.0,476.03,375.51
2017,12,12,11,45,878.5,89.0,3.1,16.5,522.5,496.69,392.59
2017,12,12,12,0,879.0,90.0,3.0,17.0,527.0,514.79,407.21
2017,12,12,12,15,877.5,90.0,2.95,17.0,524.0,528.26,418.8
2017,12,12,12,30,876.0,90.0,2.9,17.0,521.0,538.97,428.02
2017,12,12,12,45,863.5,91.0,2.9,17.5,508.5,542.26,430.65
2017,12,12,13,0,851.0,92.0,2.9,18.0,496.0,542.63,430.87
2017,12,12,13,15,841.5,90.5,2.9,18.0,478.0,539.14,428.83
2017,12,12,13,30,832.0,89.0,2.9,18.0,460.0,532.88,424.49
2017,12,12,13,45,814.5,87.5,2.9,18.0,434.0,519.84,414.73
2017,12,12,14,0,797.0,86.0,2.9,18.0,408.0,504.33,402.82
2017,12,12,14,15,775.5,83.0,2.85,18.0,376.5,484.43,387.08
2017,12,12,14,30,754.0,80.0,2.8,18.0,345.0,461.37,368.51
2017,12,12,14,45,720.0,76.0,2.75,18.0,308.0,429.67,342.75
2017,12,12,15,0,686.0,72.0,2.7,18.0,271.0,396.99,315.57
2017,12,12,15,15,640.5,66.0,2.65,17.5,230.5,356.59,282.17
2017,12,12,15,30,595.0,60.0,2.6,17.0,190.0,316.47,248.0
2017,12,12,15,45,524.0,52.0,2.6,16.5,148.0,265.46,204.51
2017,12,12,16,0,453.0,44.0,2.6,16.0,106.0,217.15,162.18
2017,12,12,16,15,342.0,32.0,2.6,15.5,69.0,156.06,106.76
2017,12,12,16,30,231.0,20.0,2.6,15.0,32.0,94.81,4.0
2017,12,12,16,45,115.5,10.0,2.6,15.0,16.0,37.48,0.0
2017,12,12,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,9.5,3.95,9.0,9.5,9.34,0.0
2017,12,13,7,30,0.0,19.0,3.9,9.0,19.0,18.68,0.0
2017,12,13,7,45,209.0,28.5,3.9,9.5,53.5,22.23,10.45
2017,12,13,8,0,418.0,38.0,3.9,10.0,88.0,29.43,19.92
2017,12,13,8,15,494.5,47.0,3.85,10.5,129.5,35.15,25.65
2017,12,13,8,30,571.0,56.0,3.8,11.0,171.0,43.39,33.34
2017,12,13,8,45,622.5,62.0,3.75,11.5,212.0,78.99,43.18
2017,12,13,9,0,674.0,68.0,3.7,12.0,253.0,118.62,67.64
2017,12,13,9,15,708.0,72.5,3.55,12.0,290.5,158.16,97.8
2017,12,13,9,30,742.0,77.0,3.4,12.0,328.0,199.53,132.52
2017,12,13,9,45,743.5,85.5,3.25,12.5,357.0,238.96,168.07
2017,12,13,10,0,745.0,94.0,3.1,13.0,386.0,277.2,202.84
2017,12,13,10,15,762.5,96.5,3.05,13.5,413.0,313.23,235.12
2017,12,13,10,30,780.0,99.0,3.0,14.0,440.0,348.82,266.61
2017,12,13,10,45,798.0,99.5,3.0,14.5,461.0,382.01,295.67
2017,12,13,11,0,816.0,100.0,3.0,15.0,482.0,415.66,324.49
2017,12,13,11,15,822.5,101.0,3.05,15.5,494.5,442.23,347.36
2017,12,13,11,30,829.0,102.0,3.1,16.0,507.0,466.87,368.21
2017,12,13,11,45,834.5,101.5,3.2,16.5,512.0,487.5,385.61
2017,12,13,12,0,840.0,101.0,3.3,17.0,517.0,505.87,400.87
2017,12,13,12,15,837.5,100.5,3.35,17.0,514.0,517.92,411.64
2017,12,13,12,30,835.0,100.0,3.4,17.0,511.0,527.31,420.13
2017,12,13,12,45,812.0,104.0,3.5,17.0,496.5,528.36,422.01
2017,12,13,13,0,789.0,108.0,3.6,17.0,482.0,526.55,421.49
2017,12,13,13,15,777.5,106.0,3.7,17.0,463.5,521.8,418.64
2017,12,13,13,30,766.0,104.0,3.8,17.0,445.0,514.48,413.59
2017,12,13,13,45,750.5,101.0,3.95,17.0,419.5,501.58,404.08
2017,12,13,14,0,735.0,98.0,4.1,17.0,394.0,486.39,392.49
2017,12,13,14,15,711.0,94.0,4.2,17.0,363.0,463.77,374.69
2017,12,13,14,30,687.0,90.0,4.3,17.0,332.0,439.43,355.13
2017,12,13,14,45,659.0,84.0,4.4,17.0,296.5,409.59,330.7
2017,12,13,15,0,631.0,78.0,4.5,17.0,261.0,378.68,304.72
2017,12,13,15,15,584.0,71.0,4.5,16.5,221.5,337.86,270.53
2017,12,13,15,30,537.0,64.0,4.5,16.0,182.0,297.49,235.79
2017,12,13,15,45,476.0,54.5,4.55,15.5,142.0,250.24,194.78
2017,12,13,16,0,415.0,45.0,4.6,15.0,102.0,205.23,154.68
2017,12,13,16,15,307.0,32.5,4.55,14.5,66.0,145.81,100.64
2017,12,13,16,30,199.0,20.0,4.5,14.0,30.0,86.23,5.75
2017,12,13,16,45,99.5,10.0,4.45,14.0,15.0,33.69,0.0
2017,12,13,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,9.5,3.15,11.0,9.5,9.34,0.0
2017,12,14,7,30,0.0,19.0,3.2,11.0,19.0,18.68,0.0
2017,12,14,7,45,235.5,26.0,3.25,11.5,54.0,20.56,8.69
2017,12,14,8,0,471.0,33.0,3.3,12.0,89.0,24.79,15.7
2017,12,14,8,15,547.5,40.0,3.35,12.5,130.0,28.88,19.88
2017,12,14,8,30,624.0,47.0,3.4,13.0,171.0,37.38,27.71
2017,12,14,8,45,678.0,51.0,3.5,13.5,212.5,73.33,36.92
2017,12,14,9,0,732.0,55.0,3.6,14.0,254.0,113.51,60.63
2017,12,14,9,15,763.5,58.0,3.55,14.0,291.5,153.53,90.76
2017,12,14,9,30,795.0,61.0,3.5,14.0,329.0,195.08,125.54
2017,12,14,9,45,820.0,63.0,3.5,14.5,362.0,235.5,161.11
2017,12,14,10,0,845.0,65.0,3.5,15.0,395.0,276.33,197.59
2017,12,14,10,15,860.0,66.5,3.3,15.5,421.5,313.87,231.49
2017,12,14,10,30,875.0,68.0,3.1,16.0,448.0,352.37,265.57
2017,12,14,10,45,886.5,68.5,2.95,16.5,468.5,385.5,294.78
2017,12,14,11,0,898.0,69.0,2.8,17.0,489.0,417.07,322.0
2017,12,14,11,15,904.0,70.0,2.65,17.0,501.5,445.1,346.41
2017,12,14,11,30,910.0,71.0,2.5,17.0,514.0,470.95,368.49
2017,12,14,11,45,913.5,70.5,2.4,17.5,519.5,491.83,385.63
2017,12,14,12,0,917.0,70.0,2.3,18.0,525.0,510.14,400.31
2017,12,14,12,15,915.5,70.0,2.3,18.0,522.0,523.84,412.16
2017,12,14,12,30,914.0,70.0,2.3,18.0,519.0,534.69,421.58
2017,12,14,12,45,901.5,71.5,2.3,18.5,507.0,538.59,424.7
2017,12,14,13,0,889.0,73.0,2.3,19.0,495.0,539.5,425.35
2017,12,14,13,15,880.0,72.0,2.3,19.0,477.0,537.99,424.81
2017,12,14,13,30,871.0,71.0,2.3,19.0,459.0,532.57,421.13
2017,12,14,13,45,855.5,70.0,2.35,19.5,433.5,521.04,412.0
2017,12,14,14,0,840.0,69.0,2.4,20.0,408.0,506.93,400.67
2017,12,14,14,15,820.0,66.5,2.4,19.5,377.0,486.56,385.62
2017,12,14,14,30,800.0,64.0,2.4,19.0,346.0,464.07,368.45
2017,12,14,14,45,768.5,61.5,2.45,19.0,309.0,434.32,344.53
2017,12,14,15,0,737.0,59.0,2.5,19.0,272.0,403.35,318.94
2017,12,14,15,15,694.0,54.5,2.5,18.5,232.0,364.42,286.83
2017,12,14,15,30,651.0,50.0,2.5,18.0,192.0,325.48,253.66
2017,12,14,15,45,581.5,44.0,2.5,17.5,151.0,278.04,212.97
2017,12,14,16,0,512.0,38.0,2.5,17.0,110.0,231.06,171.6
2017,12,14,16,15,396.0,28.5,2.5,16.5,72.5,169.21,115.61
2017,12,14,16,30,280.0,19.0,2.5,16.0,35.0,107.66,11.52
2017,12,14,16,45,140.0,9.5,2.55,15.5,17.5,42.96,0.0
2017,12,14,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.0,2.2,11.0,8.0,0.0,0.0
2017,12,15,7,30,0.0,16.0,1.9,11.0,16.0,15.73,0.0
2017,12,15,7,45,176.0,27.0,1.65,11.5,47.5,21.07,8.57
2017,12,15,8,0,352.0,38.0,1.4,12.0,79.0,29.71,19.9
2017,12,15,8,15,428.0,47.5,1.2,12.5,118.0,35.89,26.07
2017,12,15,8,30,504.0,57.0,1.0,13.0,157.0,41.88,31.74
2017,12,15,8,45,547.0,65.0,0.8,13.5,195.0,75.55,43.08
2017,12,15,9,0,590.0,73.0,0.6,14.0,233.0,112.65,65.69
2017,12,15,9,15,625.0,78.5,0.55,14.0,269.0,149.47,92.82
2017,12,15,9,30,660.0,84.0,0.5,14.0,305.0,188.4,124.26
2017,12,15,9,45,677.5,81.0,0.5,14.5,327.0,217.52,149.56
2017,12,15,10,0,695.0,78.0,0.5,15.0,349.0,246.71,175.47
2017,12,15,10,15,642.0,97.5,0.6,15.0,361.0,276.16,203.87
2017,12,15,10,30,589.0,117.0,0.7,15.0,373.0,300.86,227.63
2017,12,15,10,45,433.5,155.5,0.8,15.5,348.5,301.09,232.4
2017,12,15,11,0,278.0,194.0,0.9,16.0,324.0,291.68,228.06
2017,12,15,11,15,351.5,186.0,1.2,16.0,354.5,323.88,254.43
2017,12,15,11,30,425.0,178.0,1.5,16.0,385.0,359.56,283.48
2017,12,15,11,45,409.0,188.0,1.85,16.0,388.5,372.99,295.5
2017,12,15,12,0,393.0,198.0,2.2,16.0,392.0,382.9,304.63
2017,12,15,12,15,367.5,201.5,2.3,16.0,382.5,381.68,304.48
2017,12,15,12,30,342.0,205.0,2.4,16.0,373.0,378.71,302.83
2017,12,15,12,45,352.5,194.5,2.55,16.0,364.5,378.45,303.57
2017,12,15,13,0,363.0,184.0,2.7,16.0,356.0,377.0,303.29
2017,12,15,13,15,304.0,185.5,2.7,15.5,326.0,350.69,283.12
2017,12,15,13,30,245.0,187.0,2.7,15.0,296.0,323.43,261.95
2017,12,15,13,45,325.0,164.5,2.75,15.0,301.0,341.69,277.6
2017,12,15,14,0,405.0,142.0,2.8,15.0,306.0,362.59,294.88
2017,12,15,14,15,448.0,123.5,3.0,15.0,292.0,361.75,294.58
2017,12,15,14,30,491.0,105.0,3.2,15.0,278.0,358.03,291.67
2017,12,15,14,45,453.0,101.5,3.4,15.0,248.0,329.96,268.51
2017,12,15,15,0,415.0,98.0,3.6,15.0,218.0,301.92,244.95
2017,12,15,15,15,382.5,86.5,3.8,14.5,185.0,267.7,216.26
2017,12,15,15,30,350.0,75.0,4.0,14.0,152.0,233.86,187.12
2017,12,15,15,45,303.5,62.0,4.2,14.0,118.5,193.82,152.06
2017,12,15,16,0,257.0,49.0,4.4,14.0,85.0,155.69,118.07
2017,12,15,16,15,178.0,34.5,4.45,13.5,55.5,108.08,75.14
2017,12,15,16,30,99.0,20.0,4.5,13.0,26.0,58.35,6.26
2017,12,15,16,45,49.5,10.0,4.6,13.0,13.0,21.75,0.0
2017,12,15,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,12.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,12,16,7,15,100.0,6.0,10.55,13.0,9.0,0.0,0.0
2017,12,16,7,30,200.0,12.0,10.6,13.0,18.0,11.8,0.0
2017,12,16,7,45,342.5,21.5,10.7,13.0,52.0,17.88,5.85
2017,12,16,8,0,485.0,31.0,10.8,13.0,86.0,25.28,15.88
2017,12,16,8,15,561.5,37.0,10.95,13.0,127.0,28.86,19.72
2017,12,16,8,30,638.0,43.0,11.1,13.0,168.0,32.42,23.22
2017,12,16,8,45,686.5,47.0,11.25,13.5,208.5,67.2,32.59
2017,12,16,9,0,735.0,51.0,11.4,14.0,249.0,107.12,55.69
2017,12,16,9,15,765.5,54.0,11.35,14.0,286.0,147.06,85.65
2017,12,16,9,30,796.0,57.0,11.3,14.0,323.0,188.44,120.58
2017,12,16,9,45,813.5,60.0,11.3,14.5,354.5,228.18,156.4
2017,12,16,10,0,831.0,63.0,11.3,15.0,386.0,267.77,192.84
2017,12,16,10,15,845.5,64.5,11.2,15.0,412.0,304.69,227.65
2017,12,16,10,30,860.0,66.0,11.1,15.0,438.0,342.61,263.06
2017,12,16,10,45,788.0,80.5,11.0,15.0,433.0,357.6,280.61
2017,12,16,11,0,716.0,95.0,10.9,15.0,428.0,366.95,292.41
2017,12,16,11,15,716.5,98.5,10.9,15.0,439.0,391.18,314.89
2017,12,16,11,30,717.0,102.0,10.9,15.0,450.0,413.53,335.4
2017,12,16,11,45,806.0,86.0,10.9,15.5,481.0,455.56,370.8
2017,12,16,12,0,895.0,70.0,10.9,16.0,512.0,497.46,405.87
2017,12,16,12,15,682.5,120.0,10.9,16.0,456.5,458.5,375.24
2017,12,16,12,30,470.0,170.0,10.9,16.0,401.0,410.29,336.08
2017,12,16,12,45,568.0,140.5,10.9,16.0,413.5,436.64,359.0
2017,12,16,13,0,666.0,111.0,10.9,16.0,426.0,464.06,382.66
2017,12,16,13,15,652.5,111.5,10.85,16.0,411.0,460.85,380.48
2017,12,16,13,30,639.0,112.0,10.8,16.0,396.0,455.49,376.38
2017,12,16,13,45,734.5,90.0,10.8,16.5,399.5,480.26,396.6
2017,12,16,14,0,830.0,68.0,10.8,17.0,403.0,500.07,412.33
2017,12,16,14,15,809.5,65.5,10.65,16.5,372.0,479.73,396.0
2017,12,16,14,30,789.0,63.0,10.5,16.0,341.0,457.32,377.54
2017,12,16,14,45,761.5,60.0,10.4,16.0,305.5,429.24,353.23
2017,12,16,15,0,734.0,57.0,10.3,16.0,270.0,399.82,327.19
2017,12,16,15,15,690.5,53.0,10.15,16.0,230.5,361.45,293.15
2017,12,16,15,30,647.0,49.0,10.0,16.0,191.0,323.08,258.33
2017,12,16,15,45,582.0,43.0,9.9,16.0,150.5,275.01,215.06
2017,12,16,16,0,517.0,37.0,9.8,16.0,110.0,232.0,175.19
2017,12,16,16,15,403.5,28.0,9.8,15.5,73.0,171.27,119.12
2017,12,16,16,30,290.0,19.0,9.8,15.0,36.0,111.05,19.88
2017,12,16,16,45,145.0,9.5,9.85,15.0,18.0,44.33,0.0
2017,12,16,17,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,14.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,13.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,7,15,117.0,5.5,5.1,10.0,8.5,0.0,0.0
2017,12,17,7,30,234.0,11.0,5.0,10.0,17.0,10.81,0.0
2017,12,17,7,45,370.0,20.0,4.95,10.5,51.5,16.41,4.56
2017,12,17,8,0,506.0,29.0,4.9,11.0,86.0,23.33,14.35
2017,12,17,8,15,580.5,34.5,4.95,11.5,126.5,26.54,17.82
2017,12,17,8,30,655.0,40.0,5.0,12.0,167.0,29.73,20.94
2017,12,17,8,45,700.5,44.0,5.1,12.5,207.0,63.72,29.96
2017,12,17,9,0,746.0,48.0,5.2,13.0,247.0,103.94,52.92
2017,12,17,9,15,776.0,50.5,5.05,13.0,283.5,143.81,82.54
2017,12,17,9,30,806.0,53.0,4.9,13.0,320.0,185.04,117.09
2017,12,17,9,45,816.5,57.5,4.8,13.5,351.0,225.05,153.1
2017,12,17,10,0,827.0,62.0,4.7,14.0,382.0,264.4,189.12
2017,12,17,10,15,841.5,63.5,4.6,14.0,408.0,301.19,223.25
2017,12,17,10,30,856.0,65.0,4.5,14.0,434.0,339.02,257.89
2017,12,17,10,45,865.0,66.0,4.45,14.5,453.5,371.24,287.11
2017,12,17,11,0,874.0,67.0,4.4,15.0,473.0,401.83,314.35
2017,12,17,11,15,879.5,68.0,4.3,15.0,485.5,429.19,338.93
2017,12,17,11,30,885.0,69.0,4.2,15.0,498.0,454.42,361.25
2017,12,17,11,45,886.5,69.5,4.15,15.5,503.0,475.07,378.87
2017,12,17,12,0,888.0,70.0,4.1,16.0,508.0,493.19,394.07
2017,12,17,12,15,886.5,69.5,3.85,16.0,505.5,506.21,405.36
2017,12,17,12,30,885.0,69.0,3.6,16.0,503.0,516.46,414.13
2017,12,17,12,45,884.5,67.5,3.35,16.0,493.5,523.37,420.01
2017,12,17,13,0,884.0,66.0,3.1,16.0,484.0,527.46,423.42
2017,12,17,13,15,876.0,65.0,2.8,16.0,467.0,525.36,421.66
2017,12,17,13,30,868.0,64.0,2.5,16.0,450.0,520.45,417.45
2017,12,17,13,45,853.0,63.5,2.25,16.5,425.5,509.77,407.9
2017,12,17,14,0,838.0,63.0,2.0,17.0,401.0,498.42,397.54
2017,12,17,14,15,819.5,61.0,2.0,16.5,371.0,479.6,383.54
2017,12,17,14,30,801.0,59.0,2.0,16.0,341.0,458.64,367.42
2017,12,17,14,45,769.5,57.0,2.0,16.0,305.5,429.69,343.85
2017,12,17,15,0,738.0,55.0,2.0,16.0,270.0,399.52,318.66
2017,12,17,15,15,697.5,51.0,2.0,15.5,231.0,362.41,287.81
2017,12,17,15,30,657.0,47.0,2.0,15.0,192.0,325.17,255.8
2017,12,17,15,45,587.0,42.0,2.0,15.0,151.5,276.11,213.21
2017,12,17,16,0,517.0,37.0,2.0,15.0,111.0,232.26,173.86
2017,12,17,16,15,406.0,28.5,2.0,14.5,74.0,172.84,120.01
2017,12,17,16,30,295.0,20.0,2.0,14.0,37.0,113.9,24.7
2017,12,17,16,45,147.5,10.0,2.05,14.0,18.5,45.53,0.0
2017,12,17,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,18,7,15,69.0,5.5,2.8,10.0,7.0,0.0,0.0
2017,12,18,7,30,138.0,11.0,2.8,10.0,14.0,10.81,0.0
2017,12,18,7,45,272.0,22.0,2.8,10.5,46.0,17.07,4.46
2017,12,18,8,0,406.0,33.0,2.8,11.0,78.0,25.21,15.92
2017,12,18,8,15,485.5,40.0,2.8,11.0,117.0,29.26,20.28
2017,12,18,8,30,565.0,47.0,2.8,11.0,156.0,33.23,24.18
2017,12,18,8,45,614.5,52.5,2.85,11.5,195.0,63.87,33.05
2017,12,18,9,0,664.0,58.0,2.9,12.0,234.0,102.08,55.03
2017,12,18,9,15,697.5,61.5,2.7,12.5,270.5,142.43,84.83
2017,12,18,9,30,731.0,65.0,2.5,13.0,307.0,181.91,117.12
2017,12,18,9,45,754.0,68.0,2.4,13.5,339.0,220.25,150.59
2017,12,18,10,0,777.0,71.0,2.3,14.0,371.0,259.02,184.99
2017,12,18,10,15,793.5,73.0,2.1,14.0,397.0,295.14,217.69
2017,12,18,10,30,810.0,75.0,1.9,14.0,423.0,330.7,249.5
2017,12,18,10,45,822.5,75.5,1.75,14.5,443.0,362.6,277.44
2017,12,18,11,0,835.0,76.0,1.6,15.0,463.0,393.21,303.59
2017,12,18,11,15,841.5,77.0,1.45,15.0,476.0,420.39,326.94
2017,12,18,11,30,848.0,78.0,1.3,15.0,489.0,445.61,348.07
2017,12,18,11,45,853.0,77.5,1.15,15.5,494.5,466.54,364.63
2017,12,18,12,0,858.0,77.0,1.0,16.0,500.0,485.15,378.8
2017,12,18,12,15,857.5,77.0,0.9,16.0,498.0,499.18,390.02
2017,12,18,12,30,857.0,77.0,0.8,16.0,496.0,510.55,398.89
2017,12,18,12,45,856.5,75.0,0.7,16.5,487.0,517.14,403.19
2017,12,18,13,0,856.0,73.0,0.6,17.0,478.0,520.98,405.18
2017,12,18,13,15,847.5,72.0,0.6,17.0,461.0,518.97,404.28
2017,12,18,13,30,839.0,71.0,0.6,17.0,444.0,514.21,401.21
2017,12,18,13,45,825.5,69.5,0.6,17.0,420.5,503.67,393.69
2017,12,18,14,0,812.0,68.0,0.6,17.0,397.0,490.63,384.08
2017,12,18,14,15,792.5,66.0,0.7,16.5,367.0,471.7,371.22
2017,12,18,14,30,773.0,64.0,0.8,16.0,337.0,450.71,356.21
2017,12,18,14,45,743.0,61.0,0.9,16.0,302.0,421.89,333.89
2017,12,18,15,0,713.0,58.0,1.0,16.0,267.0,391.84,309.8
2017,12,18,15,15,671.0,54.0,1.1,15.5,228.0,354.68,279.82
2017,12,18,15,30,629.0,50.0,1.2,15.0,189.0,317.49,248.61
2017,12,18,15,45,561.5,44.0,1.35,15.0,149.0,271.44,209.14
2017,12,18,16,0,494.0,38.0,1.5,15.0,109.0,225.82,168.95
2017,12,18,16,15,385.0,29.0,1.65,14.5,72.5,167.14,116.4
2017,12,18,16,30,276.0,20.0,1.8,14.0,36.0,109.1,27.48
2017,12,18,16,45,138.0,10.0,1.95,14.0,18.0,43.34,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,15,59.0,5.0,1.2,12.0,6.5,0.0,0.0
2017,12,19,7,30,118.0,10.0,1.2,12.0,13.0,9.83,0.0
2017,12,19,7,45,250.0,21.5,1.25,12.0,44.0,16.67,3.63
2017,12,19,8,0,382.0,33.0,1.3,12.0,75.0,25.3,15.89
2017,12,19,8,15,463.0,40.5,1.3,12.0,113.5,29.8,20.68
2017,12,19,8,30,544.0,48.0,1.3,12.0,152.0,34.18,24.95
2017,12,19,8,45,596.5,53.5,1.35,12.5,191.0,62.92,33.06
2017,12,19,9,0,649.0,59.0,1.4,13.0,230.0,100.52,54.24
2017,12,19,9,15,432.5,96.5,1.45,13.0,217.5,135.94,90.72
2017,12,19,9,30,216.0,134.0,1.5,13.0,205.0,154.08,115.51
2017,12,19,9,45,228.0,145.0,1.55,13.5,227.0,177.14,134.66
2017,12,19,10,0,240.0,156.0,1.6,14.0,249.0,200.77,154.4
2017,12,19,10,15,176.5,171.0,1.6,14.0,241.5,208.2,163.25
2017,12,19,10,30,113.0,186.0,1.6,14.0,234.0,209.25,166.19
2017,12,19,10,45,282.0,173.5,1.65,14.5,302.0,262.14,206.33
2017,12,19,11,0,451.0,161.0,1.7,15.0,370.0,325.03,254.94
2017,12,19,11,15,445.0,167.5,1.7,15.0,378.0,342.97,270.36
2017,12,19,11,30,439.0,174.0,1.7,15.0,386.0,359.47,284.55
2017,12,19,11,45,392.0,186.0,1.7,15.5,377.0,359.88,285.42
2017,12,19,12,0,345.0,198.0,1.7,16.0,368.0,358.47,284.56
2017,12,19,12,15,397.0,186.0,1.75,16.0,381.0,381.42,303.39
2017,12,19,12,30,449.0,174.0,1.8,16.0,394.0,402.55,320.69
2017,12,19,12,45,436.0,175.5,1.85,16.0,385.5,403.62,322.09
2017,12,19,13,0,423.0,177.0,1.9,16.0,377.0,403.12,322.26
2017,12,19,13,15,420.0,171.0,1.95,15.5,363.5,398.69,320.02
