Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,13,30,417.0,165.0,2.0,15.0,350.0,392.78,316.52
2017,12,19,13,45,339.5,167.0,2.05,15.0,312.5,351.2,283.83
2017,12,19,14,0,262.0,169.0,2.1,15.0,275.0,313.8,254.09
2017,12,19,14,15,265.0,153.5,2.1,15.0,254.0,297.95,241.73
2017,12,19,14,30,268.0,138.0,2.1,15.0,233.0,280.95,228.11
2017,12,19,14,45,251.5,126.5,2.1,15.0,208.5,258.22,209.46
2017,12,19,15,0,235.0,115.0,2.1,15.0,184.0,235.26,190.31
2017,12,19,15,15,218.5,100.5,2.15,14.5,157.5,208.79,168.24
2017,12,19,15,30,202.0,86.0,2.2,14.0,131.0,182.36,145.66
2017,12,19,15,45,179.5,69.5,2.25,14.0,103.0,151.45,118.66
2017,12,19,16,0,157.0,53.0,2.3,14.0,75.0,121.11,91.73
2017,12,19,16,15,104.5,37.5,2.4,13.5,50.0,83.5,58.32
2017,12,19,16,30,52.0,22.0,2.5,13.0,25.0,44.41,10.38
2017,12,19,16,45,26.0,11.0,2.65,13.0,12.5,17.15,0.0
2017,12,19,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,20,7,15,58.0,6.0,7.2,10.0,7.0,0.0,0.0
2017,12,20,7,30,116.0,12.0,7.2,10.0,14.0,11.8,0.0
2017,12,20,7,45,267.5,22.5,7.25,10.5,46.0,17.74,3.63
2017,12,20,8,0,419.0,33.0,7.3,11.0,78.0,25.42,15.93
2017,12,20,8,15,503.5,40.0,7.35,11.0,118.0,29.46,20.37
2017,12,20,8,30,588.0,47.0,7.4,11.0,158.0,33.41,24.28
2017,12,20,8,45,637.5,52.0,7.45,11.5,198.0,62.12,31.94
2017,12,20,9,0,687.0,57.0,7.5,12.0,238.0,103.51,55.83
2017,12,20,9,15,721.0,60.5,7.5,12.0,275.0,142.14,84.07
2017,12,20,9,30,755.0,64.0,7.5,12.0,312.0,182.65,117.72
2017,12,20,9,45,774.5,67.5,7.55,12.0,344.0,221.71,152.87
2017,12,20,10,0,794.0,71.0,7.6,12.0,376.0,260.91,189.1
2017,12,20,10,15,810.5,73.0,7.55,12.0,402.5,297.71,223.66
2017,12,20,10,30,827.0,75.0,7.5,12.0,429.0,333.92,257.58
2017,12,20,10,45,838.0,76.5,7.45,12.5,449.5,366.9,288.03
2017,12,20,11,0,849.0,78.0,7.4,13.0,470.0,398.5,316.74
2017,12,20,11,15,856.0,78.5,7.3,13.0,483.0,425.91,342.08
2017,12,20,11,30,863.0,79.0,7.2,13.0,496.0,451.35,365.31
2017,12,20,11,45,865.0,79.5,7.15,13.0,501.5,472.41,384.61
2017,12,20,12,0,867.0,80.0,7.1,13.0,507.0,491.03,401.53
2017,12,20,12,15,866.0,80.0,7.1,13.0,505.0,505.15,414.55
2017,12,20,12,30,865.0,80.0,7.1,13.0,503.0,516.58,425.11
2017,12,20,12,45,858.0,80.0,7.1,13.0,493.0,522.25,430.77
2017,12,20,13,0,851.0,80.0,7.1,13.0,483.0,525.09,433.92
2017,12,20,13,15,842.0,79.0,7.1,13.0,466.0,523.05,432.95
2017,12,20,13,30,833.0,78.0,7.1,13.0,449.0,518.28,429.53
2017,12,20,13,45,814.0,77.5,7.15,13.0,424.5,506.24,420.06
2017,12,20,14,0,795.0,77.0,7.2,13.0,400.0,491.78,408.32
2017,12,20,14,15,604.0,98.0,7.25,13.0,332.5,414.08,344.09
2017,12,20,14,30,413.0,119.0,7.3,13.0,265.0,335.57,278.54
2017,12,20,14,45,548.5,93.5,7.35,13.0,267.0,368.17,305.15
2017,12,20,15,0,684.0,68.0,7.4,13.0,269.0,392.16,323.26
2017,12,20,15,15,638.5,63.0,7.3,12.5,230.0,353.4,289.51
2017,12,20,15,30,593.0,58.0,7.2,12.0,191.0,314.88,255.19
2017,12,20,15,45,522.0,51.5,7.15,12.0,151.0,265.81,211.2
2017,12,20,16,0,451.0,45.0,7.1,12.0,111.0,219.3,168.78
2017,12,20,16,15,333.0,35.0,7.05,11.5,74.5,157.76,113.25
2017,12,20,16,30,215.0,25.0,7.0,11.0,38.0,97.85,32.22
2017,12,20,16,45,107.5,12.5,6.95,11.0,19.0,38.61,0.0
2017,12,20,17,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,5.8,8.0,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,5.7,8.0,14.0,13.76,0.0
2017,12,21,7,45,245.0,22.0,5.65,8.5,48.0,17.33,2.85
2017,12,21,8,0,490.0,30.0,5.6,9.0,82.0,24.76,15.47
2017,12,21,8,15,570.0,36.5,5.5,9.0,123.5,28.84,20.0
2017,12,21,8,30,650.0,43.0,5.4,9.0,165.0,32.87,24.01
2017,12,21,8,45,699.5,47.5,5.35,9.5,206.5,62.04,31.15
2017,12,21,9,0,749.0,52.0,5.3,10.0,248.0,102.78,53.37
2017,12,21,9,15,782.0,55.0,5.15,10.5,286.5,143.53,82.94
2017,12,21,9,30,815.0,58.0,5.0,11.0,325.0,185.97,118.01
2017,12,21,9,45,837.0,60.5,4.85,11.5,358.5,227.03,154.5
2017,12,21,10,0,859.0,63.0,4.7,12.0,392.0,268.29,191.97
2017,12,21,10,15,874.5,64.5,4.55,12.0,419.5,308.79,229.46
2017,12,21,10,30,890.0,66.0,4.4,12.0,447.0,346.16,264.05
2017,12,21,10,45,899.5,67.5,4.3,12.0,467.5,380.37,295.71
2017,12,21,11,0,909.0,69.0,4.2,12.0,488.0,412.91,325.38
2017,12,21,11,15,914.5,69.5,4.15,12.0,501.5,441.03,351.01
2017,12,21,11,30,920.0,70.0,4.1,12.0,515.0,466.94,374.28
2017,12,21,11,45,921.0,71.0,4.1,12.5,520.5,488.95,393.36
2017,12,21,12,0,922.0,72.0,4.1,13.0,526.0,508.34,409.84
2017,12,21,12,15,921.0,72.0,4.1,13.0,524.0,523.02,423.02
2017,12,21,12,30,920.0,72.0,4.1,13.0,522.0,534.85,433.67
2017,12,21,12,45,897.5,77.0,4.15,13.0,509.0,538.86,437.97
2017,12,21,13,0,875.0,82.0,4.2,13.0,496.0,539.29,439.23
2017,12,21,13,15,866.0,80.5,4.1,13.0,478.5,536.92,437.77
2017,12,21,13,30,857.0,79.0,4.0,13.0,461.0,531.7,433.97
2017,12,21,13,45,842.0,77.5,3.9,13.5,436.5,520.67,424.57
2017,12,21,14,0,827.0,76.0,3.8,14.0,412.0,507.06,412.93
2017,12,21,14,15,806.5,74.0,3.65,14.0,381.5,487.76,397.19
2017,12,21,14,30,786.0,72.0,3.5,14.0,351.0,466.34,379.39
2017,12,21,14,45,756.0,68.5,3.35,14.0,315.0,436.97,354.84
2017,12,21,15,0,726.0,65.0,3.2,14.0,279.0,406.27,328.63
2017,12,21,15,15,682.0,60.5,3.0,13.5,239.5,369.62,297.47
2017,12,21,15,30,638.0,56.0,2.8,13.0,200.0,331.24,264.04
2017,12,21,15,45,568.5,49.5,2.65,12.5,158.5,281.55,220.87
2017,12,21,16,0,499.0,43.0,2.5,12.0,117.0,234.28,178.75
2017,12,21,16,15,384.5,33.0,2.45,12.0,78.5,172.32,123.1
2017,12,21,16,30,270.0,23.0,2.4,12.0,40.0,112.12,40.98
2017,12,21,16,45,135.0,11.5,2.4,12.0,20.0,44.5,0.0
2017,12,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,5.5,3.5,9.0,5.5,0.0,0.0
2017,12,22,7,30,0.0,11.0,3.4,9.0,11.0,10.81,0.0
2017,12,22,7,45,198.0,21.5,3.3,9.0,42.5,16.9,1.98
2017,12,22,8,0,396.0,32.0,3.2,9.0,74.0,24.62,15.31
2017,12,22,8,15,480.5,40.0,3.35,9.0,113.5,29.61,20.69
2017,12,22,8,30,565.0,48.0,3.5,9.0,153.0,34.44,25.44
2017,12,22,8,45,618.5,53.0,3.65,9.5,193.0,60.3,32.06
2017,12,22,9,0,672.0,58.0,3.8,10.0,233.0,98.37,52.8
2017,12,22,9,15,707.5,62.0,3.55,10.5,270.5,139.76,82.96
2017,12,22,9,30,743.0,66.0,3.3,11.0,308.0,180.4,116.08
2017,12,22,9,45,774.5,67.0,3.1,11.5,342.0,219.14,149.73
2017,12,22,10,0,806.0,68.0,2.9,12.0,376.0,258.95,185.1
2017,12,22,10,15,742.0,80.5,2.6,12.0,379.5,283.6,211.15
2017,12,22,10,30,678.0,93.0,2.3,12.0,383.0,300.33,229.74
2017,12,22,10,45,603.0,118.0,2.05,12.5,385.0,321.45,250.38
2017,12,22,11,0,528.0,143.0,1.8,13.0,387.0,335.66,264.14
2017,12,22,11,15,607.5,125.5,1.45,13.0,413.5,368.36,290.53
2017,12,22,11,30,687.0,108.0,1.1,13.0,440.0,402.07,317.11
2017,12,22,11,45,739.5,95.5,0.75,13.0,456.5,429.86,338.34
2017,12,22,12,0,792.0,83.0,0.4,13.0,473.0,457.83,358.52
2017,12,22,12,15,828.5,81.0,0.55,13.0,487.5,487.13,382.78
2017,12,22,12,30,865.0,79.0,0.7,13.0,502.0,514.88,405.66
2017,12,22,12,45,866.0,76.5,0.85,13.5,493.5,522.17,412.38
2017,12,22,13,0,867.0,74.0,1.0,14.0,485.0,526.69,416.94
2017,12,22,13,15,806.0,78.5,1.25,14.0,450.0,503.82,401.8
2017,12,22,13,30,745.0,83.0,1.5,14.0,415.0,478.2,383.98
2017,12,22,13,45,698.0,88.0,1.75,14.0,387.0,458.94,370.31
2017,12,22,14,0,651.0,93.0,2.0,14.0,359.0,437.41,354.28
2017,12,22,14,15,583.5,98.0,2.15,14.0,323.0,404.29,328.35
2017,12,22,14,30,516.0,103.0,2.3,14.0,287.0,368.35,299.71
2017,12,22,14,45,484.0,98.0,2.5,14.0,257.0,341.28,277.79
2017,12,22,15,0,452.0,93.0,2.7,14.0,227.0,313.87,254.96
2017,12,22,15,15,541.5,72.5,2.65,13.5,211.0,323.17,260.93
2017,12,22,15,30,631.0,52.0,2.6,13.0,195.0,324.46,258.81
2017,12,22,15,45,564.5,46.0,2.6,12.5,154.5,276.66,217.17
2017,12,22,16,0,498.0,40.0,2.6,12.0,114.0,231.2,176.61
2017,12,22,16,15,391.5,31.0,2.45,12.0,77.0,172.83,123.84
2017,12,22,16,30,285.0,22.0,2.3,12.0,40.0,116.04,46.39
2017,12,22,16,45,142.5,11.0,2.2,12.0,20.0,46.03,0.0
2017,12,22,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,23,7,45,110.5,17.5,0.45,11.0,29.0,13.46,0.0
2017,12,23,8,0,221.0,35.0,0.4,11.0,58.0,26.94,17.15
2017,12,23,8,15,269.0,48.5,0.45,11.0,89.5,36.74,26.86
2017,12,23,8,30,317.0,62.0,0.5,11.0,121.0,46.19,35.77
2017,12,23,8,45,348.5,74.0,0.6,11.5,153.0,68.53,45.31
2017,12,23,9,0,380.0,86.0,0.7,12.0,185.0,99.03,64.29
2017,12,23,9,15,398.0,97.5,0.7,12.0,215.0,129.85,87.36
2017,12,23,9,30,416.0,109.0,0.7,12.0,245.0,161.73,113.31
2017,12,23,9,45,436.0,116.0,0.75,12.5,271.0,190.96,137.81
2017,12,23,10,0,456.0,123.0,0.8,13.0,297.0,221.0,163.42
2017,12,23,10,15,488.0,126.5,0.8,13.0,324.5,251.87,189.69
2017,12,23,10,30,520.0,130.0,0.8,13.0,352.0,283.95,216.93
2017,12,23,10,45,424.0,157.0,0.8,13.0,343.5,294.38,228.95
2017,12,23,11,0,328.0,184.0,0.8,13.0,335.0,298.14,234.65
2017,12,23,11,15,421.5,170.0,0.8,13.0,370.0,334.06,263.28
2017,12,23,11,30,515.0,156.0,0.8,13.0,405.0,373.22,294.37
2017,12,23,11,45,511.0,159.5,0.8,13.5,408.5,387.97,306.25
2017,12,23,12,0,507.0,163.0,0.8,14.0,412.0,401.11,316.76
2017,12,23,12,15,493.5,165.5,0.85,14.0,407.5,407.05,322.39
2017,12,23,12,30,480.0,168.0,0.9,14.0,403.0,411.11,326.45
2017,12,23,12,45,456.5,169.5,0.95,14.0,390.0,407.32,324.35
2017,12,23,13,0,433.0,171.0,1.0,14.0,377.0,401.72,320.73
2017,12,23,13,15,386.5,173.0,0.95,14.0,352.0,383.12,306.43
2017,12,23,13,30,340.0,175.0,0.9,14.0,327.0,359.13,287.89
2017,12,23,13,45,282.5,172.5,0.9,14.0,294.5,327.79,263.54
2017,12,23,14,0,225.0,170.0,0.9,14.0,262.0,296.16,238.67
2017,12,23,14,15,211.0,158.5,0.85,14.0,239.5,271.99,219.66
2017,12,23,14,30,197.0,147.0,0.8,14.0,217.0,251.92,203.59
2017,12,23,14,45,187.5,133.5,0.8,14.0,195.0,231.46,187.07
2017,12,23,15,0,178.0,120.0,0.8,14.0,173.0,210.7,169.99
2017,12,23,15,15,165.5,104.5,0.85,13.5,148.5,186.13,149.78
2017,12,23,15,30,153.0,89.0,0.9,13.0,124.0,161.55,129.03
2017,12,23,15,45,136.5,72.0,1.0,13.0,98.5,138.56,108.9
2017,12,23,16,0,120.0,55.0,1.1,13.0,73.0,110.94,84.54
2017,12,23,16,15,77.5,39.0,1.15,12.5,49.5,72.01,50.76
2017,12,23,16,30,35.0,23.0,1.2,12.0,26.0,37.78,13.62
2017,12,23,16,45,17.5,11.5,1.25,12.0,13.0,15.65,0.0
2017,12,23,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2017,12,24,8,0,0.0,16.0,1.5,11.0,16.0,15.43,7.35
2017,12,24,8,15,0.0,25.5,1.35,11.5,25.5,24.61,16.07
2017,12,24,8,30,0.0,35.0,1.2,12.0,35.0,33.79,24.56
2017,12,24,8,45,0.0,44.5,1.1,12.5,44.5,42.98,31.21
2017,12,24,9,0,0.0,54.0,1.0,13.0,54.0,52.18,39.13
2017,12,24,9,15,0.0,62.5,0.85,13.0,62.5,60.29,46.1
2017,12,24,9,30,0.0,71.0,0.7,13.0,71.0,68.37,52.96
2017,12,24,9,45,0.0,78.5,0.6,13.5,78.5,75.55,58.85
2017,12,24,10,0,0.0,86.0,0.5,14.0,86.0,82.74,64.67
2017,12,24,10,15,0.0,98.5,0.6,14.0,98.5,94.61,74.5
2017,12,24,10,30,0.0,111.0,0.7,14.0,111.0,106.54,84.3
2017,12,24,10,45,0.5,133.0,0.85,14.0,133.0,127.6,101.6
2017,12,24,11,0,1.0,155.0,1.0,14.0,155.0,148.83,118.89
2017,12,24,11,15,3.5,161.5,1.1,14.0,163.0,156.44,124.97
2017,12,24,11,30,6.0,168.0,1.2,14.0,171.0,164.21,131.25
2017,12,24,11,45,3.0,136.5,1.35,14.0,138.0,133.16,105.84
2017,12,24,12,0,0.0,105.0,1.5,14.0,105.0,101.56,79.81
2017,12,24,12,15,0.0,73.5,1.5,14.0,73.5,71.07,54.44
2017,12,24,12,30,0.0,42.0,1.5,14.0,42.0,40.58,28.83
2017,12,24,12,45,0.0,88.0,1.55,14.0,88.0,85.14,66.35
2017,12,24,13,0,0.0,134.0,1.6,14.0,134.0,130.37,103.9
2017,12,24,13,15,109.0,163.0,1.85,14.0,212.0,222.02,180.13
2017,12,24,13,30,218.0,192.0,2.1,14.0,290.0,309.95,251.71
2017,12,24,13,45,170.0,184.0,2.35,14.0,258.0,277.99,225.89
2017,12,24,14,0,122.0,176.0,2.6,14.0,226.0,245.91,200.06
2017,12,24,14,15,196.5,158.0,2.95,13.5,232.0,264.3,216.44
2017,12,24,14,30,271.0,140.0,3.3,13.0,238.0,285.03,234.26
2017,12,24,14,45,255.0,128.0,3.65,13.0,213.0,262.01,215.21
2017,12,24,15,0,239.0,116.0,4.0,13.0,188.0,238.7,195.63
2017,12,24,15,15,222.5,101.5,4.15,13.0,161.0,212.16,172.92
2017,12,24,15,30,206.0,87.0,4.3,13.0,134.0,185.63,149.74
2017,12,24,15,45,181.0,71.0,4.5,13.0,106.0,154.21,122.13
2017,12,24,16,0,156.0,55.0,4.7,13.0,78.0,123.52,94.78
2017,12,24,16,15,104.5,39.5,4.7,12.5,53.0,85.97,61.67
2017,12,24,16,30,53.0,24.0,4.7,12.0,28.0,44.35,18.13
2017,12,24,16,45,26.5,12.0,4.75,12.0,14.0,18.42,0.0
2017,12,24,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,25,7,45,33.0,17.5,2.8,11.0,21.0,15.9,0.0
2017,12,25,8,0,66.0,35.0,2.8,11.0,42.0,30.56,19.95
2017,12,25,8,15,87.0,52.0,2.8,11.0,65.0,44.36,33.41
2017,12,25,8,30,108.0,69.0,2.8,11.0,88.0,57.79,45.97
2017,12,25,8,45,119.5,85.5,2.8,11.5,112.0,75.97,56.87
2017,12,25,9,0,131.0,102.0,2.8,12.0,136.0,97.97,73.18
2017,12,25,9,15,138.0,117.5,2.85,12.0,158.0,119.66,90.55
2017,12,25,9,30,145.0,133.0,2.9,12.0,180.0,141.86,109.0
2017,12,25,9,45,148.5,147.0,2.95,12.5,199.5,162.58,126.42
2017,12,25,10,0,152.0,161.0,3.0,13.0,219.0,183.4,143.96
2017,12,25,10,15,154.5,172.5,3.05,13.0,235.0,201.85,159.79
2017,12,25,10,30,157.0,184.0,3.1,13.0,251.0,220.2,175.48
2017,12,25,10,45,101.5,186.5,3.2,13.5,231.0,210.91,169.1
2017,12,25,11,0,46.0,189.0,3.3,14.0,211.0,196.76,158.19
2017,12,25,11,15,146.5,198.5,3.25,14.0,269.5,248.8,199.97
2017,12,25,11,30,247.0,208.0,3.2,14.0,328.0,306.72,246.47
2017,12,25,11,45,309.5,200.5,3.15,14.5,352.5,335.13,269.09
2017,12,25,12,0,372.0,193.0,3.1,15.0,377.0,364.96,292.89
2017,12,25,12,15,542.0,148.5,2.95,15.0,415.5,413.51,332.26
2017,12,25,12,30,712.0,104.0,2.8,15.0,454.0,463.92,372.86
2017,12,25,12,45,713.5,101.5,2.7,15.0,446.5,470.7,378.65
2017,12,25,13,0,715.0,99.0,2.6,15.0,439.0,475.19,382.67
2017,12,25,13,15,424.0,148.0,2.65,15.0,348.0,377.11,305.0
2017,12,25,13,30,133.0,197.0,2.7,15.0,257.0,271.26,219.1
2017,12,25,13,45,132.5,187.0,2.75,15.0,244.0,261.92,212.22
2017,12,25,14,0,132.0,177.0,2.8,15.0,231.0,252.08,204.55
2017,12,25,14,15,129.5,164.5,2.85,15.0,214.5,238.06,193.38
2017,12,25,14,30,127.0,152.0,2.9,15.0,198.0,223.59,181.7
2017,12,25,14,45,122.5,137.0,3.0,15.0,178.0,204.98,166.46
2017,12,25,15,0,118.0,122.0,3.1,15.0,158.0,186.03,150.67
2017,12,25,15,15,110.0,106.0,3.1,14.5,136.0,164.12,132.38
2017,12,25,15,30,102.0,90.0,3.1,14.0,114.0,142.12,113.62
2017,12,25,15,45,89.0,73.0,3.15,14.0,91.0,116.95,91.7
2017,12,25,16,0,76.0,56.0,3.2,14.0,68.0,91.99,69.71
2017,12,25,16,15,43.5,40.0,3.2,13.5,46.5,62.35,43.87
2017,12,25,16,30,11.0,24.0,3.2,13.0,25.0,29.08,11.17
2017,12,25,16,45,5.5,12.0,3.2,13.0,12.5,13.18,0.0
2017,12,25,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,45,208.0,14.0,2.55,12.0,35.0,10.15,0.0
2017,12,26,8,0,416.0,28.0,2.6,12.0,70.0,21.09,11.92
2017,12,26,8,15,500.0,35.0,2.7,12.0,109.0,27.64,18.64
2017,12,26,8,30,584.0,42.0,2.8,12.0,148.0,32.18,23.07
2017,12,26,8,45,636.0,46.5,2.95,12.5,188.0,54.54,28.05
2017,12,26,9,0,688.0,51.0,3.1,13.0,228.0,92.45,47.27
2017,12,26,9,15,722.0,54.5,3.2,13.5,265.0,131.1,74.22
2017,12,26,9,30,756.0,58.0,3.3,14.0,302.0,171.66,106.76
2017,12,26,9,45,775.0,61.0,3.45,14.5,334.0,210.33,140.53
2017,12,26,10,0,794.0,64.0,3.6,15.0,366.0,249.1,175.3
2017,12,26,10,15,810.5,66.0,3.65,15.0,393.0,286.12,209.23
2017,12,26,10,30,827.0,68.0,3.7,15.0,420.0,322.58,242.53
2017,12,26,10,45,836.5,69.5,3.75,15.0,440.5,355.35,272.61
2017,12,26,11,0,846.0,71.0,3.8,15.0,461.0,386.67,301.02
2017,12,26,11,15,852.5,72.0,3.8,15.0,475.0,414.67,326.24
2017,12,26,11,30,859.0,73.0,3.8,15.0,489.0,441.51,350.0
2017,12,26,11,45,860.5,74.0,3.8,15.5,495.0,462.9,368.37
2017,12,26,12,0,862.0,75.0,3.8,16.0,501.0,481.68,384.22
2017,12,26,12,15,861.5,75.0,3.9,16.0,499.5,496.46,397.47
2017,12,26,12,30,861.0,75.0,4.0,16.0,498.0,508.58,408.39
2017,12,26,12,45,860.5,73.5,4.1,16.0,490.0,515.75,415.25
2017,12,26,13,0,860.0,72.0,4.2,16.0,482.0,520.6,420.14
2017,12,26,13,15,852.0,71.0,4.3,16.0,466.0,520.54,421.02
2017,12,26,13,30,844.0,70.0,4.4,16.0,450.0,516.75,418.81
2017,12,26,13,45,830.0,69.0,4.55,16.0,427.0,507.17,411.93
2017,12,26,14,0,816.0,68.0,4.7,16.0,404.0,495.04,402.75
2017,12,26,14,15,797.5,66.0,4.8,15.5,375.0,477.18,389.33
2017,12,26,14,30,779.0,64.0,4.9,15.0,346.0,457.19,373.73
2017,12,26,14,45,746.0,62.5,5.0,15.0,311.0,428.97,350.28
2017,12,26,15,0,713.0,61.0,5.1,15.0,276.0,399.54,325.23
2017,12,26,15,15,672.5,57.0,5.2,14.5,238.0,363.28,294.51
2017,12,26,15,30,632.0,53.0,5.3,14.0,200.0,328.9,264.33
2017,12,26,15,45,559.0,48.0,5.4,14.0,159.0,279.61,220.92
2017,12,26,16,0,486.0,43.0,5.5,14.0,118.0,232.89,178.98
2017,12,26,16,15,382.5,34.0,5.5,13.5,81.5,175.31,127.74
2017,12,26,16,30,279.0,25.0,5.5,13.0,45.0,120.6,62.55
2017,12,26,16,45,139.5,12.5,5.55,13.0,22.5,47.56,0.0
2017,12,26,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,27,7,45,207.0,14.5,3.25,10.5,35.0,10.61,0.0
2017,12,27,8,0,414.0,29.0,3.2,11.0,70.0,22.07,12.76
2017,12,27,8,15,497.5,36.0,3.15,11.0,109.0,26.26,17.49
2017,12,27,8,30,581.0,43.0,3.1,11.0,148.0,33.19,24.07
2017,12,27,8,45,624.5,48.5,3.1,11.5,186.5,55.42,29.51
2017,12,27,9,0,668.0,54.0,3.1,12.0,225.0,93.08,48.91
2017,12,27,9,15,702.0,57.5,3.05,12.0,262.0,130.84,75.33
2017,12,27,9,30,736.0,61.0,3.0,12.0,299.0,170.57,107.45
2017,12,27,9,45,744.5,67.0,3.0,12.5,329.0,209.17,141.65
2017,12,27,10,0,753.0,73.0,3.0,13.0,359.0,247.15,176.08
2017,12,27,10,15,634.5,102.0,3.0,13.0,355.0,268.66,201.01
2017,12,27,10,30,516.0,131.0,3.0,13.0,351.0,281.98,217.76
2017,12,27,10,45,503.0,141.5,3.0,13.5,364.5,305.98,239.39
2017,12,27,11,0,490.0,152.0,3.0,14.0,378.0,328.09,258.88
2017,12,27,11,15,586.5,130.5,3.0,14.0,409.0,363.04,287.82
2017,12,27,11,30,683.0,109.0,3.0,14.0,440.0,399.82,318.36
2017,12,27,11,45,669.0,115.0,3.0,14.5,442.5,416.23,332.42
2017,12,27,12,0,655.0,121.0,3.0,15.0,445.0,430.2,344.21
2017,12,27,12,15,528.5,153.5,3.05,15.0,414.5,411.92,330.79
2017,12,27,12,30,402.0,186.0,3.1,15.0,384.0,390.06,313.95
2017,12,27,12,45,527.5,151.0,3.15,15.0,406.0,424.93,343.03
2017,12,27,13,0,653.0,116.0,3.2,15.0,428.0,461.37,373.0
2017,12,27,13,15,517.0,143.0,3.1,15.0,385.0,420.51,340.38
2017,12,27,13,30,381.0,170.0,3.0,15.0,342.0,375.65,304.44
2017,12,27,13,45,458.5,145.5,2.95,15.5,342.5,395.27,320.36
2017,12,27,14,0,536.0,121.0,2.9,16.0,343.0,407.92,330.27
2017,12,27,14,15,654.0,91.5,2.85,16.0,343.0,434.79,351.71
2017,12,27,14,30,772.0,62.0,2.8,16.0,343.0,452.39,365.22
2017,12,27,14,45,746.0,59.5,2.75,16.0,309.0,426.53,343.73
2017,12,27,15,0,720.0,57.0,2.7,16.0,275.0,399.25,320.73
2017,12,27,15,15,682.5,53.5,2.65,15.5,238.0,364.72,291.89
2017,12,27,15,30,645.0,50.0,2.6,15.0,201.0,329.86,261.85
2017,12,27,15,45,586.0,44.5,2.6,14.5,161.5,284.63,222.76
2017,12,27,16,0,527.0,39.0,2.6,14.0,122.0,243.66,186.1
2017,12,27,16,15,428.5,31.0,2.6,13.5,84.5,187.41,136.24
2017,12,27,16,30,330.0,23.0,2.6,13.0,47.0,134.24,72.78
2017,12,27,16,45,165.0,11.5,2.65,13.0,23.5,53.3,0.0
2017,12,27,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,7,45,189.5,15.5,2.8,10.0,34.5,11.52,0.0
2017,12,28,8,0,379.0,31.0,2.8,10.0,69.0,24.04,14.42
2017,12,28,8,15,468.0,39.0,2.8,10.0,108.5,29.03,20.01
2017,12,28,8,30,557.0,47.0,2.8,10.0,148.0,33.88,24.78
2017,12,28,8,45,622.0,51.0,2.8,10.5,189.5,54.08,28.86
2017,12,28,9,0,687.0,55.0,2.8,11.0,231.0,94.79,49.99
2017,12,28,9,15,723.0,58.5,2.75,11.5,269.0,133.63,76.92
2017,12,28,9,30,759.0,62.0,2.7,12.0,307.0,174.6,109.74
2017,12,28,9,45,792.0,63.0,2.65,12.5,342.0,214.43,143.96
2017,12,28,10,0,825.0,64.0,2.6,13.0,377.0,255.46,180.18
2017,12,28,10,15,841.0,65.5,2.65,13.5,404.5,293.13,214.45
2017,12,28,10,30,857.0,67.0,2.7,14.0,432.0,330.14,247.87
2017,12,28,10,45,867.0,68.5,2.75,14.5,453.5,365.87,279.8
2017,12,28,11,0,877.0,70.0,2.8,15.0,475.0,398.18,308.35
2017,12,28,11,15,883.5,71.0,2.75,15.0,489.0,426.9,333.91
2017,12,28,11,30,890.0,72.0,2.7,15.0,503.0,453.57,357.29
2017,12,28,11,45,890.0,73.5,2.65,15.5,509.0,475.64,375.89
2017,12,28,12,0,890.0,75.0,2.6,16.0,515.0,495.14,391.99
2017,12,28,12,15,889.5,75.0,2.6,16.0,514.5,510.25,405.18
2017,12,28,12,30,889.0,75.0,2.6,16.0,514.0,522.63,416.0
2017,12,28,12,45,869.0,79.0,2.6,16.5,502.0,527.19,419.7
2017,12,28,13,0,849.0,83.0,2.6,17.0,490.0,528.3,420.55
2017,12,28,13,15,840.5,82.0,2.6,17.0,474.0,527.26,420.46
2017,12,28,13,30,832.0,81.0,2.6,17.0,458.0,523.46,418.05
2017,12,28,13,45,791.0,77.0,2.65,17.0,421.0,496.99,398.27
2017,12,28,14,0,750.0,73.0,2.7,17.0,384.0,468.26,376.44
2017,12,28,14,15,702.5,76.5,2.7,16.5,351.5,443.49,357.64
2017,12,28,14,30,655.0,80.0,2.7,16.0,319.0,416.9,336.95
2017,12,28,14,45,676.0,74.5,2.7,16.0,300.5,412.13,332.43
2017,12,28,15,0,697.0,69.0,2.7,16.0,282.0,404.54,324.96
2017,12,28,15,15,654.5,64.5,2.65,15.5,243.5,367.48,294.2
2017,12,28,15,30,612.0,60.0,2.6,15.0,205.0,330.4,262.61
2017,12,28,15,45,543.0,53.5,2.55,15.0,164.0,281.3,220.27
2017,12,28,16,0,474.0,47.0,2.5,15.0,123.0,234.5,179.09
2017,12,28,16,15,367.5,37.5,2.55,14.5,85.0,175.37,127.88
2017,12,28,16,30,261.0,28.0,2.6,14.0,47.0,120.15,67.65
2017,12,28,16,45,130.5,14.0,2.65,13.5,23.5,47.2,0.0
2017,12,28,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,29,7,45,193.0,15.5,4.15,10.5,34.5,11.55,0.0
2017,12,29,8,0,386.0,31.0,4.1,11.0,69.0,24.08,14.33
2017,12,29,8,15,476.0,39.0,3.95,11.5,109.0,29.08,19.89
2017,12,29,8,30,566.0,47.0,3.8,12.0,149.0,33.92,24.59
2017,12,29,8,45,624.5,52.0,3.65,12.5,190.5,54.46,29.17
2017,12,29,9,0,683.0,57.0,3.5,13.0,232.0,95.83,50.77
2017,12,29,9,15,719.0,61.0,3.25,13.0,270.0,134.97,77.84
2017,12,29,9,30,755.0,65.0,3.0,13.0,308.0,176.26,110.9
2017,12,29,9,45,775.0,68.5,2.8,13.5,341.0,215.7,145.12
2017,12,29,10,0,795.0,72.0,2.6,14.0,374.0,255.38,180.37
2017,12,29,10,15,812.5,74.5,2.4,14.0,402.0,293.41,214.79
2017,12,29,10,30,830.0,77.0,2.2,14.0,430.0,330.98,248.5
2017,12,29,10,45,841.5,78.0,2.0,14.5,451.5,364.35,277.87
2017,12,29,11,0,853.0,79.0,1.8,15.0,473.0,396.39,305.36
2017,12,29,11,15,810.5,83.5,1.6,15.0,466.5,408.62,317.8
2017,12,29,11,30,768.0,88.0,1.4,15.0,460.0,416.49,326.09
2017,12,29,11,45,724.5,101.0,1.25,15.5,456.0,427.45,335.44
2017,12,29,12,0,681.0,114.0,1.1,16.0,452.0,435.66,341.96
2017,12,29,12,15,563.0,146.0,1.15,16.0,425.0,421.5,332.29
2017,12,29,12,30,445.0,178.0,1.2,16.0,398.0,403.84,319.42
2017,12,29,12,45,505.5,160.0,1.25,16.5,406.0,423.27,335.04
2017,12,29,13,0,566.0,142.0,1.3,17.0,414.0,441.68,349.52
2017,12,29,13,15,494.5,152.5,1.35,17.0,384.5,419.26,332.63
2017,12,29,13,30,423.0,163.0,1.4,17.0,355.0,395.03,314.28
2017,12,29,13,45,450.0,149.0,1.45,17.0,344.0,395.31,315.37
2017,12,29,14,0,477.0,135.0,1.5,17.0,333.0,393.62,314.62
2017,12,29,14,15,637.0,102.0,1.55,17.0,347.0,438.87,350.35
2017,12,29,14,30,797.0,69.0,1.6,17.0,361.0,474.25,377.36
2017,12,29,14,45,769.5,66.0,1.7,17.0,326.0,446.83,355.5
2017,12,29,15,0,742.0,63.0,1.8,17.0,291.0,417.93,332.18
2017,12,29,15,15,702.5,59.0,1.8,16.5,252.0,381.5,302.53
2017,12,29,15,30,663.0,55.0,1.8,16.0,213.0,346.85,273.26
2017,12,29,15,45,601.0,49.0,1.85,15.5,171.5,299.63,233.28
2017,12,29,16,0,539.0,43.0,1.9,15.0,130.0,254.27,193.69
2017,12,29,16,15,437.5,34.5,1.95,14.5,91.0,195.75,142.77
2017,12,29,16,30,336.0,26.0,2.0,14.0,52.0,141.35,82.47
2017,12,29,16,45,168.0,13.0,2.05,14.0,26.0,56.14,0.0
2017,12,29,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,45,148.5,16.5,2.9,10.5,31.0,12.48,0.0
2017,12,30,8,0,297.0,33.0,2.9,11.0,62.0,26.08,15.96
2017,12,30,8,15,367.0,44.5,2.9,11.0,98.0,34.34,24.56
2017,12,30,8,30,437.0,56.0,2.9,11.0,134.0,42.28,32.15
2017,12,30,8,45,487.5,63.0,2.95,11.5,171.0,60.34,37.1
2017,12,30,9,0,538.0,70.0,3.0,12.0,208.0,93.8,54.72
2017,12,30,9,15,568.0,77.0,2.85,12.0,242.5,128.86,79.57
2017,12,30,9,30,598.0,84.0,2.7,12.0,277.0,165.8,109.32
2017,12,30,9,45,643.5,80.5,2.6,12.5,308.0,197.8,135.97
2017,12,30,10,0,689.0,77.0,2.5,13.0,339.0,232.32,165.76
2017,12,30,10,15,701.0,81.0,2.35,13.5,364.0,266.57,196.64
2017,12,30,10,30,713.0,85.0,2.2,14.0,389.0,300.22,226.66
2017,12,30,10,45,688.5,96.5,2.1,14.5,402.0,327.66,251.78
2017,12,30,11,0,664.0,108.0,2.0,15.0,415.0,352.08,273.61
2017,12,30,11,15,583.5,134.5,1.8,15.0,410.0,365.49,286.71
2017,12,30,11,30,503.0,161.0,1.6,15.0,405.0,371.95,293.39
2017,12,30,11,45,604.0,134.5,1.45,15.5,431.5,406.31,320.31
2017,12,30,12,0,705.0,108.0,1.3,16.0,458.0,441.18,347.2
2017,12,30,12,15,683.5,114.0,1.15,16.0,453.0,450.07,354.35
2017,12,30,12,30,662.0,120.0,1.0,16.0,448.0,456.31,359.25
2017,12,30,12,45,653.5,120.0,0.85,16.0,439.5,460.57,362.45
2017,12,30,13,0,645.0,120.0,0.7,16.0,431.0,462.59,363.66
2017,12,30,13,15,626.0,123.0,0.6,16.0,416.5,460.02,361.48
2017,12,30,13,30,607.0,126.0,0.5,16.0,402.0,455.3,357.54
2017,12,30,13,45,522.5,134.5,0.45,16.0,364.0,418.25,329.38
2017,12,30,14,0,438.0,143.0,0.4,16.0,326.0,382.57,302.12
2017,12,30,14,15,436.5,132.5,0.4,16.0,304.0,368.57,291.89
2017,12,30,14,30,435.0,122.0,0.4,16.0,282.0,353.04,280.0
2017,12,30,14,45,409.0,115.5,0.4,16.0,254.5,328.68,260.89
2017,12,30,15,0,383.0,109.0,0.4,16.0,227.0,303.89,241.08
2017,12,30,15,15,361.5,96.5,0.4,15.5,196.5,274.3,217.47
2017,12,30,15,30,340.0,84.0,0.4,15.0,166.0,244.5,192.97
2017,12,30,15,45,304.0,71.0,0.45,15.0,133.5,208.54,162.7
2017,12,30,16,0,268.0,58.0,0.5,15.0,101.0,173.75,132.67
2017,12,30,16,15,211.5,43.0,0.5,14.5,71.0,131.35,96.14
2017,12,30,16,30,155.0,28.0,0.5,14.0,41.0,90.86,54.08
2017,12,30,16,45,77.5,14.0,0.55,14.0,20.5,33.92,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,12.0,3.1,12.5,12.0,11.58,0.0
2017,12,31,8,0,0.0,24.0,3.2,13.0,24.0,23.17,13.38
2017,12,31,8,15,0.0,39.0,3.4,13.0,39.0,37.05,26.68
2017,12,31,8,30,0.0,54.0,3.6,13.0,54.0,50.61,39.22
2017,12,31,8,45,0.0,69.0,3.8,13.5,69.0,64.32,49.06
2017,12,31,9,0,0.0,84.0,4.0,14.0,84.0,78.36,61.08
2017,12,31,9,15,0.0,98.5,4.1,14.0,98.5,92.08,72.78
2017,12,31,9,30,0.0,113.0,4.2,14.0,113.0,105.87,84.41
2017,12,31,9,45,3.0,124.0,4.35,14.0,125.5,117.25,93.79
2017,12,31,10,0,6.0,135.0,4.5,14.0,138.0,128.85,103.31
2017,12,31,10,15,108.0,158.5,4.4,14.0,205.0,176.13,139.64
2017,12,31,10,30,210.0,182.0,4.3,14.0,272.0,234.32,185.6
2017,12,31,10,45,170.0,193.0,4.25,14.5,268.5,239.3,190.75
2017,12,31,11,0,130.0,204.0,4.2,15.0,265.0,241.43,193.17
2017,12,31,11,15,65.0,159.5,3.9,15.0,190.0,179.09,143.21
2017,12,31,11,30,0.0,115.0,3.6,15.0,115.0,111.0,87.48
2017,12,31,11,45,4.0,145.0,3.35,15.0,147.0,141.73,112.89
2017,12,31,12,0,8.0,175.0,3.1,15.0,179.0,172.89,138.33
2017,12,31,12,15,17.0,184.5,2.9,15.0,193.0,187.05,149.84
2017,12,31,12,30,26.0,194.0,2.7,15.0,207.0,201.59,161.69
2017,12,31,12,45,185.0,193.5,2.5,15.0,283.5,288.12,232.69
2017,12,31,13,0,344.0,193.0,2.3,15.0,360.0,375.95,303.05
2017,12,31,13,15,261.5,197.0,2.15,15.0,321.0,340.36,274.21
2017,12,31,13,30,179.0,201.0,2.0,15.0,282.0,299.75,241.64
2017,12,31,13,45,222.0,186.5,1.85,15.5,282.5,308.28,248.63
2017,12,31,14,0,265.0,172.0,1.7,16.0,283.0,320.05,257.75
2017,12,31,14,15,321.0,152.0,1.65,15.5,277.5,326.49,263.75
2017,12,31,14,30,377.0,132.0,1.6,15.0,272.0,335.71,271.64
2017,12,31,14,45,363.0,121.0,1.55,15.0,245.5,313.21,253.28
2017,12,31,15,0,349.0,110.0,1.5,15.0,219.0,289.91,234.06
2017,12,31,15,15,329.5,97.5,1.5,15.0,189.5,261.91,210.71
2017,12,31,15,30,310.0,85.0,1.5,15.0,160.0,233.7,186.61
2017,12,31,15,45,425.0,64.0,2.05,13.0,146.5,249.26,197.84
2017,12,31,16,0,540.0,43.0,2.6,11.0,133.0,256.69,199.92
2017,12,31,16,15,441.0,35.0,2.8,11.0,94.0,199.17,148.64
2017,12,31,16,30,342.0,27.0,3.0,11.0,55.0,146.71,92.06
2017,12,31,16,45,171.0,13.5,3.2,11.0,27.5,58.1,0.0
2017,12,31,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
